Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,7,45,166.5,15.0,2.6,2.5,29.5,11.49,0.0
2016,1,1,8,0,333.0,30.0,2.7,3.0,59.0,39.92,17.55
2016,1,1,8,15,432.0,38.5,2.7,3.5,98.0,75.53,41.1
2016,1,1,8,30,531.0,47.0,2.7,4.0,137.0,120.81,74.99
2016,1,1,8,45,589.5,53.0,2.75,4.5,177.5,165.18,112.96
2016,1,1,9,0,648.0,59.0,2.8,5.0,218.0,214.36,156.9
2016,1,1,9,15,687.5,63.5,2.8,5.5,256.0,261.04,200.05
2016,1,1,9,30,727.0,68.0,2.8,6.0,294.0,310.1,244.98
2016,1,1,9,45,758.0,70.0,2.85,6.5,328.0,355.06,286.09
2016,1,1,10,0,789.0,72.0,2.9,7.0,362.0,400.77,326.97
2016,1,1,10,15,807.0,74.0,2.85,7.0,390.5,441.1,363.11
2016,1,1,10,30,825.0,76.0,2.8,7.0,419.0,480.58,397.68
2016,1,1,10,45,837.0,77.5,2.8,7.5,440.5,515.35,427.06
2016,1,1,11,0,849.0,79.0,2.8,8.0,462.0,548.38,454.31
2016,1,1,11,15,856.5,80.0,2.75,8.0,476.5,576.39,477.66
2016,1,1,11,30,864.0,81.0,2.7,8.0,491.0,602.05,498.7
2016,1,1,11,45,867.0,81.5,2.65,8.5,498.5,621.91,513.93
2016,1,1,12,0,870.0,82.0,2.6,9.0,506.0,638.97,526.69
2016,1,1,12,15,869.5,82.0,2.55,9.0,505.5,650.35,535.8
2016,1,1,12,30,869.0,82.0,2.5,9.0,505.0,658.7,542.47
2016,1,1,12,45,868.0,80.5,2.45,9.0,497.5,661.96,545.19
2016,1,1,13,0,867.0,79.0,2.4,9.0,490.0,662.11,545.48
2016,1,1,13,15,859.5,78.0,2.35,9.0,474.5,655.51,540.46
2016,1,1,13,30,852.0,77.0,2.3,9.0,459.0,645.89,533.08
2016,1,1,13,45,840.0,75.5,2.25,9.5,436.5,629.92,519.73
2016,1,1,14,0,828.0,74.0,2.2,10.0,414.0,611.25,504.17
2016,1,1,14,15,809.0,72.0,2.15,9.5,385.5,585.2,484.42
2016,1,1,14,30,790.0,70.0,2.1,9.0,357.0,557.04,462.57
2016,1,1,14,45,763.5,67.0,2.05,9.0,322.5,521.61,433.58
2016,1,1,15,0,737.0,64.0,2.0,9.0,288.0,484.93,402.89
2016,1,1,15,15,696.5,60.0,1.9,8.5,249.5,439.0,364.41
2016,1,1,15,30,656.0,56.0,1.8,8.0,211.0,396.59,327.54
2016,1,1,15,45,594.0,50.0,1.75,7.5,170.5,340.06,278.21
2016,1,1,16,0,532.0,44.0,1.7,7.0,130.0,286.34,229.86
2016,1,1,16,15,430.5,35.5,1.8,6.5,91.5,218.53,168.79
2016,1,1,16,30,329.0,27.0,1.9,6.0,53.0,156.55,98.95
2016,1,1,16,45,164.5,13.5,2.0,6.0,26.5,60.98,0.0
2016,1,1,17,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,14.5,3.0,4.5,14.5,14.0,0.0
2016,1,2,8,0,0.0,29.0,3.1,5.0,29.0,27.61,15.49
2016,1,2,8,15,16.0,45.5,3.1,5.0,48.0,44.72,31.7
2016,1,2,8,30,32.0,62.0,3.1,5.0,67.0,63.96,48.31
2016,1,2,8,45,41.0,78.5,3.1,5.5,87.5,83.63,65.52
2016,1,2,9,0,50.0,95.0,3.1,6.0,108.0,104.29,83.58
2016,1,2,9,15,56.0,111.0,3.05,6.0,127.0,124.53,101.45
2016,1,2,9,30,62.0,127.0,3.0,6.0,146.0,145.36,119.7
2016,1,2,9,45,69.5,140.0,3.0,6.5,164.0,164.25,135.89
2016,1,2,10,0,77.0,153.0,3.0,7.0,182.0,183.71,152.39
2016,1,2,10,15,161.5,163.0,2.95,7.0,228.5,237.8,198.06
2016,1,2,10,30,246.0,173.0,2.9,7.0,275.0,298.67,249.29
2016,1,2,10,45,244.5,182.5,2.85,7.5,289.0,316.97,264.29
2016,1,2,11,0,243.0,192.0,2.8,8.0,303.0,334.59,278.57
2016,1,2,11,15,170.5,201.0,2.7,8.5,279.5,305.95,254.01
2016,1,2,11,30,98.0,210.0,2.6,9.0,256.0,272.79,225.46
2016,1,2,11,45,84.0,210.5,2.55,9.5,250.5,267.41,220.54
2016,1,2,12,0,70.0,211.0,2.5,10.0,245.0,261.34,214.92
2016,1,2,12,15,140.5,213.5,2.4,10.0,282.0,316.8,261.49
2016,1,2,12,30,211.0,216.0,2.3,10.0,319.0,367.53,303.48
2016,1,2,12,45,146.0,211.5,2.2,10.5,282.5,322.75,265.55
2016,1,2,13,0,81.0,207.0,2.1,11.0,246.0,270.06,221.37
2016,1,2,13,15,69.0,197.5,2.0,11.0,230.0,252.61,207.23
2016,1,2,13,30,57.0,188.0,1.9,11.0,214.0,235.03,192.79
2016,1,2,13,45,28.5,144.5,1.85,11.0,157.5,168.13,137.33
2016,1,2,14,0,0.0,101.0,1.8,11.0,101.0,99.07,79.08
2016,1,2,14,15,0.0,87.0,1.7,11.0,87.0,84.86,67.24
2016,1,2,14,30,0.0,73.0,1.6,11.0,73.0,70.7,55.28
2016,1,2,14,45,0.0,66.0,1.5,11.0,66.0,63.8,49.44
2016,1,2,15,0,0.0,59.0,1.4,11.0,59.0,57.02,43.65
2016,1,2,15,15,0.0,51.0,1.4,10.5,51.0,49.27,37.05
2016,1,2,15,30,0.0,43.0,1.4,10.0,43.0,41.53,30.35
2016,1,2,15,45,0.0,34.5,1.45,10.0,34.5,33.31,23.08
2016,1,2,16,0,0.0,26.0,1.5,10.0,26.0,25.09,15.78
2016,1,2,16,15,0.0,18.5,1.65,9.5,18.5,17.85,9.26
2016,1,2,16,30,0.0,11.0,1.8,9.0,11.0,10.6,2.02
2016,1,2,16,45,0.0,5.5,1.95,9.0,5.5,5.41,0.0
2016,1,2,17,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,9.5,2.4,6.5,9.5,9.16,0.0
2016,1,3,8,0,0.0,19.0,2.4,7.0,19.0,18.34,8.29
2016,1,3,8,15,0.0,31.5,2.3,7.0,31.5,30.42,20.06
2016,1,3,8,30,0.0,44.0,2.2,7.0,44.0,42.43,30.95
2016,1,3,8,45,0.0,57.0,2.1,7.5,57.0,55.0,42.13
2016,1,3,9,0,0.0,70.0,2.0,8.0,70.0,67.65,53.23
2016,1,3,9,15,0.0,82.5,2.0,8.0,82.5,79.89,63.92
2016,1,3,9,30,0.0,95.0,2.0,8.0,95.0,92.19,74.54
2016,1,3,9,45,0.0,106.0,2.0,8.5,106.0,103.08,83.68
2016,1,3,10,0,0.0,117.0,2.0,9.0,117.0,114.02,92.74
2016,1,3,10,15,0.0,91.0,2.05,9.0,91.0,88.26,70.66
2016,1,3,10,30,0.0,65.0,2.1,9.0,65.0,62.83,48.79
2016,1,3,10,45,9.0,117.5,2.2,9.0,122.0,119.17,96.94
2016,1,3,11,0,18.0,170.0,2.3,9.0,179.0,177.48,145.89
2016,1,3,11,15,14.0,170.5,2.45,9.0,177.5,176.34,144.68
2016,1,3,11,30,10.0,171.0,2.6,9.0,176.0,174.98,143.43
2016,1,3,11,45,106.0,194.5,2.8,9.5,246.5,268.88,222.75
2016,1,3,12,0,202.0,218.0,3.0,10.0,317.0,357.16,295.67
2016,1,3,12,15,187.5,218.5,3.1,10.0,310.5,352.26,291.39
2016,1,3,12,30,173.0,219.0,3.2,10.0,304.0,346.47,286.73
2016,1,3,12,45,123.0,212.5,3.3,10.0,272.5,308.96,255.55
2016,1,3,13,0,73.0,206.0,3.4,10.0,241.0,263.67,217.76
2016,1,3,13,15,221.5,190.0,3.25,10.0,291.0,350.46,292.31
2016,1,3,13,30,370.0,174.0,3.1,10.0,341.0,436.03,363.75
2016,1,3,13,45,251.5,177.0,3.0,10.5,288.0,362.22,301.3
2016,1,3,14,0,133.0,180.0,2.9,11.0,235.0,282.74,234.23
2016,1,3,14,15,89.5,164.0,2.7,11.0,200.0,230.02,190.4
2016,1,3,14,30,46.0,148.0,2.5,11.0,165.0,185.66,152.9
2016,1,3,14,45,40.5,134.5,2.4,11.0,148.5,167.61,137.86
2016,1,3,15,0,35.0,121.0,2.3,11.0,132.0,149.74,122.76
2016,1,3,15,15,29.5,106.0,2.2,10.5,114.5,130.24,106.32
2016,1,3,15,30,24.0,91.0,2.1,10.0,97.0,111.0,89.83
2016,1,3,15,45,13.5,74.5,2.05,10.0,77.5,83.55,65.96
2016,1,3,16,0,3.0,58.0,2.0,10.0,58.0,61.58,46.69
2016,1,3,16,15,1.5,41.0,2.05,9.5,41.0,42.87,30.11
2016,1,3,16,30,0.0,24.0,2.1,9.0,24.0,23.66,11.84
2016,1,3,16,45,0.0,12.0,2.15,9.0,12.0,11.58,0.0
2016,1,3,17,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,4,7,45,167.5,13.5,2.6,10.5,28.0,10.13,0.0
2016,1,4,8,0,335.0,27.0,2.6,11.0,56.0,36.03,14.22
2016,1,4,8,15,429.0,35.0,2.6,11.0,93.5,70.69,36.15
2016,1,4,8,30,523.0,43.0,2.6,11.0,131.0,114.52,68.11
2016,1,4,8,45,585.5,47.5,2.6,11.5,170.5,157.74,103.91
2016,1,4,9,0,648.0,52.0,2.6,12.0,210.0,206.64,146.36
2016,1,4,9,15,685.0,55.5,2.65,12.0,247.0,251.54,187.45
2016,1,4,9,30,722.0,59.0,2.7,12.0,284.0,298.46,230.21
2016,1,4,9,45,362.5,94.5,2.8,12.5,207.5,232.51,185.46
2016,1,4,10,0,3.0,130.0,2.9,13.0,131.0,128.18,103.07
2016,1,4,10,15,125.5,152.0,2.95,13.0,204.5,210.33,171.37
2016,1,4,10,30,248.0,174.0,3.0,13.0,278.0,300.58,245.57
2016,1,4,10,45,248.5,183.5,3.1,13.5,292.5,320.02,261.22
2016,1,4,11,0,249.0,193.0,3.2,14.0,307.0,338.89,276.37
2016,1,4,11,15,124.5,147.0,3.3,14.0,204.0,222.5,181.59
2016,1,4,11,30,0.0,101.0,3.4,14.0,101.0,98.12,77.08
2016,1,4,11,45,0.0,98.0,3.5,14.0,98.0,95.14,74.67
2016,1,4,12,0,0.0,95.0,3.6,14.0,95.0,92.16,72.16
2016,1,4,12,15,1.0,128.5,3.6,14.0,129.5,126.58,100.85
2016,1,4,12,30,2.0,162.0,3.6,14.0,164.0,161.93,130.05
2016,1,4,12,45,1.0,108.0,3.65,14.0,109.0,105.98,83.69
2016,1,4,13,0,0.0,54.0,3.7,14.0,54.0,52.18,38.63
2016,1,4,13,15,19.0,118.5,3.6,14.0,127.5,132.58,106.61
2016,1,4,13,30,38.0,183.0,3.5,14.0,201.0,216.88,176.48
2016,1,4,13,45,19.0,150.0,3.4,14.0,159.0,162.48,131.31
2016,1,4,14,0,0.0,117.0,3.3,14.0,117.0,115.75,92.21
2016,1,4,14,15,50.5,136.5,3.15,13.5,155.0,173.96,142.27
2016,1,4,14,30,101.0,156.0,3.0,13.0,193.0,234.91,193.72
2016,1,4,14,45,93.5,142.5,2.9,13.0,174.0,207.6,170.92
2016,1,4,15,0,86.0,129.0,2.8,13.0,155.0,187.45,154.01
2016,1,4,15,15,78.0,113.0,2.65,12.5,134.5,164.11,134.43
2016,1,4,15,30,70.0,97.0,2.5,12.0,114.0,141.02,114.72
2016,1,4,15,45,59.0,80.0,2.45,12.0,92.5,115.55,92.49
2016,1,4,16,0,48.0,63.0,2.4,12.0,71.0,90.56,70.45
2016,1,4,16,15,26.0,46.0,2.4,12.0,50.5,61.78,45.2
2016,1,4,16,30,4.0,29.0,2.4,12.0,30.0,31.56,17.8
2016,1,4,16,45,2.0,14.5,2.45,12.0,15.0,14.59,0.0
2016,1,4,17,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,6.0,2.15,11.0,6.0,5.78,0.0
2016,1,5,8,0,0.0,12.0,2.3,11.0,12.0,11.57,3.02
2016,1,5,8,15,0.0,20.0,2.4,11.0,20.0,19.29,10.45
2016,1,5,8,30,0.0,28.0,2.5,11.0,28.0,27.02,17.37
2016,1,5,8,45,0.0,36.0,2.65,11.5,36.0,34.76,24.19
2016,1,5,9,0,0.0,44.0,2.8,12.0,44.0,42.5,30.92
2016,1,5,9,15,0.0,52.0,2.85,12.0,52.0,50.24,37.65
2016,1,5,9,30,0.0,60.0,2.9,12.0,60.0,57.98,44.31
2016,1,5,9,45,0.0,66.5,3.0,12.0,66.5,64.28,49.66
2016,1,5,10,0,0.0,73.0,3.1,12.0,73.0,70.59,54.99
2016,1,5,10,15,71.0,127.5,3.2,12.0,157.5,158.06,128.76
2016,1,5,10,30,142.0,182.0,3.3,12.0,242.0,254.52,208.79
2016,1,5,10,45,71.0,95.5,3.4,12.0,125.5,133.65,108.51
2016,1,5,11,0,0.0,9.0,3.5,12.0,9.0,8.68,1.8
2016,1,5,11,15,0.0,48.5,3.55,12.0,48.5,46.86,34.49
2016,1,5,11,30,0.0,88.0,3.6,12.0,88.0,85.21,66.97
2016,1,5,11,45,0.0,79.5,3.7,12.0,79.5,76.89,59.87
2016,1,5,12,0,0.0,71.0,3.8,12.0,71.0,68.65,52.88
2016,1,5,12,15,0.0,68.0,3.8,12.0,68.0,65.74,50.42
2016,1,5,12,30,0.0,65.0,3.8,12.0,65.0,62.84,47.97
2016,1,5,12,45,0.0,47.5,3.85,12.0,47.5,45.9,33.59
2016,1,5,13,0,0.0,30.0,3.9,12.0,30.0,28.97,19.18
2016,1,5,13,15,0.0,25.5,3.8,12.0,25.5,24.62,15.48
2016,1,5,13,30,0.0,21.0,3.7,12.0,21.0,20.27,11.77
2016,1,5,13,45,0.0,37.5,3.65,12.0,37.5,36.22,25.46
2016,1,5,14,0,0.0,54.0,3.6,12.0,54.0,52.18,39.15
2016,1,5,14,15,280.5,78.0,3.55,12.0,182.0,270.01,228.16
2016,1,5,14,30,561.0,102.0,3.5,12.0,310.0,465.11,388.67
2016,1,5,14,45,526.0,99.5,3.45,12.0,280.5,430.31,358.79
2016,1,5,15,0,491.0,97.0,3.4,12.0,251.0,393.3,327.71
2016,1,5,15,15,533.5,80.5,3.15,11.5,228.5,385.92,320.88
2016,1,5,15,30,576.0,64.0,2.9,11.0,206.0,372.16,307.61
2016,1,5,15,45,511.5,58.0,2.7,11.0,167.5,316.65,258.7
2016,1,5,16,0,447.0,52.0,2.5,11.0,129.0,264.09,211.56
2016,1,5,16,15,348.5,42.5,2.35,10.5,92.0,198.49,153.71
2016,1,5,16,30,250.0,33.0,2.2,10.0,55.0,141.06,96.9
2016,1,5,16,45,125.0,16.5,2.1,10.0,27.5,64.3,0.0
2016,1,5,17,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,9.0,3.65,12.0,9.0,8.68,0.0
2016,1,6,8,0,0.0,18.0,3.6,12.0,18.0,17.37,7.32
2016,1,6,8,15,0.0,32.0,3.55,12.0,32.0,30.88,19.99
2016,1,6,8,30,0.0,46.0,3.5,12.0,46.0,44.32,31.88
2016,1,6,8,45,0.0,59.0,3.45,12.0,59.0,56.91,42.98
2016,1,6,9,0,0.0,72.0,3.4,12.0,72.0,69.57,54.03
2016,1,6,9,15,0.0,86.0,3.35,12.0,86.0,83.27,65.84
2016,1,6,9,30,0.0,100.0,3.3,12.0,100.0,97.06,77.58
2016,1,6,9,45,0.0,112.0,3.25,12.0,112.0,108.96,87.6
2016,1,6,10,0,0.0,124.0,3.2,12.0,124.0,120.93,97.59
2016,1,6,10,15,1.0,134.0,3.2,12.0,135.0,131.42,106.25
2016,1,6,10,30,2.0,144.0,3.2,12.0,146.0,142.04,114.99
2016,1,6,10,45,105.0,171.5,3.25,12.0,220.0,230.01,188.77
2016,1,6,11,0,208.0,199.0,3.3,12.0,294.0,318.7,262.07
2016,1,6,11,15,194.0,207.0,3.35,12.0,298.0,325.74,267.61
2016,1,6,11,30,180.0,215.0,3.4,12.0,302.0,331.61,272.34
2016,1,6,11,45,179.5,218.5,3.45,12.0,306.5,339.78,279.1
2016,1,6,12,0,179.0,222.0,3.5,12.0,311.0,347.41,285.4
2016,1,6,12,15,216.0,219.0,3.4,12.0,326.0,371.3,305.38
2016,1,6,12,30,253.0,216.0,3.3,12.0,341.0,402.0,330.54
2016,1,6,12,45,311.5,202.5,3.25,12.0,354.5,428.31,352.78
2016,1,6,13,0,370.0,189.0,3.2,12.0,368.0,453.84,374.29
2016,1,6,13,15,292.0,194.5,3.1,12.0,333.0,409.91,337.95
2016,1,6,13,30,214.0,200.0,3.0,12.0,298.0,358.16,295.37
2016,1,6,13,45,177.0,192.0,2.95,12.0,270.5,325.05,268.37
2016,1,6,14,0,140.0,184.0,2.9,12.0,243.0,292.11,241.21
2016,1,6,14,15,109.0,170.0,2.85,11.5,214.5,256.32,212.04
2016,1,6,14,30,78.0,156.0,2.8,11.0,186.0,214.12,177.21
2016,1,6,14,45,70.5,143.0,2.8,11.0,168.0,194.89,161.24
2016,1,6,15,0,63.0,130.0,2.8,11.0,150.0,175.88,145.2
2016,1,6,15,15,55.5,114.0,2.75,10.5,130.0,153.41,126.28
2016,1,6,15,30,48.0,98.0,2.7,10.0,110.0,131.22,107.28
2016,1,6,15,45,36.0,81.0,2.65,10.0,89.0,105.97,85.18
2016,1,6,16,0,24.0,64.0,2.6,10.0,68.0,81.33,63.46
2016,1,6,16,15,12.0,46.5,2.55,10.0,48.5,53.32,38.89
2016,1,6,16,30,0.0,29.0,2.5,10.0,29.0,29.64,17.3
2016,1,6,16,45,0.0,14.5,2.5,10.0,14.5,14.0,0.0
2016,1,6,17,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,7,45,91.0,17.5,0.6,9.0,25.5,13.74,0.0
2016,1,7,8,0,182.0,35.0,0.6,9.0,51.0,36.92,18.55
2016,1,7,8,15,277.5,47.0,0.65,9.0,87.0,67.74,40.11
2016,1,7,8,30,373.0,59.0,0.7,9.0,123.0,108.01,69.63
2016,1,7,8,45,460.5,64.0,0.8,9.5,163.5,150.07,102.94
2016,1,7,9,0,548.0,69.0,0.9,10.0,204.0,199.12,143.78
2016,1,7,9,15,590.5,74.0,0.9,10.0,241.0,242.91,182.78
2016,1,7,9,30,633.0,79.0,0.9,10.0,278.0,289.47,223.99
2016,1,7,9,45,693.5,75.5,0.95,10.5,315.5,336.33,264.44
2016,1,7,10,0,754.0,72.0,1.0,11.0,353.0,386.36,306.83
2016,1,7,10,15,772.5,74.0,1.0,11.0,381.0,426.12,341.01
2016,1,7,10,30,791.0,76.0,1.0,11.0,409.0,465.19,373.85
2016,1,7,10,45,805.0,77.5,1.05,11.0,431.0,500.47,403.3
2016,1,7,11,0,819.0,79.0,1.1,11.0,453.0,534.26,431.02
2016,1,7,11,15,826.5,80.0,1.15,11.0,468.0,562.09,453.72
2016,1,7,11,30,834.0,81.0,1.2,11.0,483.0,587.68,474.38
2016,1,7,11,45,839.0,81.0,1.25,11.5,491.0,608.24,490.1
2016,1,7,12,0,844.0,81.0,1.3,12.0,499.0,626.16,503.61
2016,1,7,12,15,493.0,152.5,1.35,12.0,397.0,489.65,396.59
2016,1,7,12,30,142.0,224.0,1.4,12.0,295.0,332.27,269.06
2016,1,7,12,45,105.5,216.5,1.45,12.0,268.5,295.38,240.25
2016,1,7,13,0,69.0,209.0,1.5,12.0,242.0,264.32,214.95
2016,1,7,13,15,143.0,204.5,1.5,12.0,271.0,316.23,258.58
2016,1,7,13,30,217.0,200.0,1.5,12.0,300.0,360.35,295.09
2016,1,7,13,45,108.5,147.0,1.55,12.0,197.0,229.27,188.24
2016,1,7,14,0,0.0,94.0,1.6,12.0,94.0,91.71,72.4
2016,1,7,14,15,391.0,80.5,1.55,12.0,227.5,347.43,291.13
2016,1,7,14,30,782.0,67.0,1.5,12.0,361.0,557.96,457.93
2016,1,7,14,45,762.5,63.0,1.45,12.0,328.5,525.71,430.08
2016,1,7,15,0,743.0,59.0,1.4,12.0,296.0,491.87,402.5
2016,1,7,15,15,707.5,55.5,1.3,11.5,259.0,448.87,367.33
2016,1,7,15,30,672.0,52.0,1.2,11.0,222.0,405.77,331.0
2016,1,7,15,45,621.5,47.0,1.1,11.0,182.5,354.34,286.34
2016,1,7,16,0,571.0,42.0,1.0,11.0,143.0,304.65,241.91
2016,1,7,16,15,482.5,35.0,1.0,10.5,104.0,243.98,188.34
2016,1,7,16,30,394.0,28.0,1.0,10.0,65.0,186.43,131.44
2016,1,7,16,45,197.0,14.0,1.05,10.0,32.5,85.9,0.0
2016,1,7,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,8.5,1.65,7.0,8.5,8.2,0.0
2016,1,8,8,0,0.0,17.0,1.7,7.0,17.0,16.4,6.89
2016,1,8,8,15,0.0,28.5,1.7,7.0,28.5,27.52,17.66
2016,1,8,8,30,0.0,40.0,1.7,7.0,40.0,38.63,27.72
2016,1,8,8,45,0.0,52.0,1.75,7.5,52.0,50.2,38.01
2016,1,8,9,0,0.0,64.0,1.8,8.0,64.0,61.83,48.22
2016,1,8,9,15,0.0,75.5,1.75,8.0,75.5,73.04,58.03
2016,1,8,9,30,0.0,87.0,1.7,8.0,87.0,84.3,67.76
2016,1,8,9,45,0.0,96.5,1.65,8.5,96.5,93.65,75.59
2016,1,8,10,0,0.0,106.0,1.6,9.0,106.0,103.04,83.36
2016,1,8,10,15,50.0,144.0,1.55,9.0,165.0,165.5,135.99
2016,1,8,10,30,100.0,182.0,1.5,9.0,224.0,230.91,190.28
2016,1,8,10,45,50.0,166.5,1.45,9.5,187.5,192.76,157.99
2016,1,8,11,0,0.0,151.0,1.4,10.0,151.0,148.24,120.21
2016,1,8,11,15,0.0,148.0,1.45,10.0,148.0,145.28,117.77
2016,1,8,11,30,0.0,145.0,1.5,10.0,145.0,142.33,115.23
2016,1,8,11,45,33.5,180.0,1.55,10.5,197.0,203.54,166.27
2016,1,8,12,0,67.0,215.0,1.6,11.0,249.0,263.63,215.24
2016,1,8,12,15,133.5,219.0,1.6,11.0,286.0,318.67,260.63
2016,1,8,12,30,200.0,223.0,1.6,11.0,323.0,369.02,301.8
2016,1,8,12,45,195.0,221.5,1.65,11.5,318.0,366.67,299.32
2016,1,8,13,0,190.0,220.0,1.7,12.0,313.0,363.66,296.64
2016,1,8,13,15,226.0,208.0,1.65,12.0,315.0,375.1,306.67
2016,1,8,13,30,262.0,196.0,1.6,12.0,317.0,393.0,321.53
2016,1,8,13,45,131.0,160.0,1.6,12.0,220.5,258.74,212.46
2016,1,8,14,0,0.0,124.0,1.6,12.0,124.0,122.94,98.47
2016,1,8,14,15,0.0,90.0,1.5,11.5,90.0,87.81,69.5
2016,1,8,14,30,0.0,56.0,1.4,11.0,56.0,54.11,41.05
2016,1,8,14,45,0.0,50.5,1.35,11.0,50.5,48.78,36.56
2016,1,8,15,0,0.0,45.0,1.3,11.0,45.0,43.46,32.01
2016,1,8,15,15,0.0,39.5,1.3,10.5,39.5,38.14,27.48
2016,1,8,15,30,0.0,34.0,1.3,10.0,34.0,32.82,22.88
2016,1,8,15,45,0.0,27.5,1.3,10.0,27.5,26.54,17.34
2016,1,8,16,0,0.0,21.0,1.3,10.0,21.0,20.26,11.76
2016,1,8,16,15,0.0,15.0,1.35,10.0,15.0,14.46,6.57
2016,1,8,16,30,0.0,9.0,1.4,10.0,9.0,8.67,1.24
2016,1,8,16,45,0.0,4.5,1.5,10.0,4.5,4.33,0.0
2016,1,8,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,13.5,3.05,9.5,13.5,13.03,0.0
2016,1,9,8,0,0.0,27.0,3.1,10.0,27.0,25.82,13.9
2016,1,9,8,15,9.5,44.0,3.1,10.0,46.0,42.79,29.76
2016,1,9,8,30,19.0,61.0,3.1,10.0,65.0,61.03,45.51
2016,1,9,8,45,27.5,78.0,3.1,10.0,84.5,80.38,62.23
2016,1,9,9,0,36.0,95.0,3.1,10.0,104.0,100.71,79.79
2016,1,9,9,15,41.5,110.5,3.05,10.0,122.5,119.65,96.21
2016,1,9,9,30,47.0,126.0,3.0,10.0,141.0,139.16,112.99
2016,1,9,9,45,46.5,138.5,2.95,10.5,154.5,153.97,125.51
2016,1,9,10,0,46.0,151.0,2.9,11.0,168.0,168.73,137.78
2016,1,9,10,15,59.5,165.0,2.75,11.0,189.0,191.25,156.56
2016,1,9,10,30,73.0,179.0,2.6,11.0,210.0,214.78,176.06
2016,1,9,10,45,47.0,177.5,2.5,11.0,198.0,202.67,165.8
2016,1,9,11,0,21.0,176.0,2.4,11.0,186.0,185.07,150.88
2016,1,9,11,15,14.0,173.0,2.25,11.0,179.5,178.72,145.41
2016,1,9,11,30,7.0,170.0,2.1,11.0,173.0,171.97,139.58
2016,1,9,11,45,11.5,177.5,2.0,11.0,183.0,182.79,148.51
2016,1,9,12,0,16.0,185.0,1.9,11.0,193.0,193.85,157.6
2016,1,9,12,15,8.0,165.0,1.8,11.0,169.0,168.4,136.4
2016,1,9,12,30,0.0,145.0,1.7,11.0,145.0,142.83,115.08
2016,1,9,12,45,0.0,135.0,1.6,11.0,135.0,132.74,106.77
2016,1,9,13,0,0.0,125.0,1.5,11.0,125.0,122.67,98.44
2016,1,9,13,15,0.0,116.0,1.35,11.0,116.0,113.63,90.95
2016,1,9,13,30,0.0,107.0,1.2,11.0,107.0,104.59,83.46
2016,1,9,13,45,0.0,126.0,1.1,11.5,126.0,124.53,100.07
2016,1,9,14,0,0.0,145.0,1.0,12.0,145.0,145.3,117.16
2016,1,9,14,15,0.0,137.0,0.95,12.0,137.0,137.5,110.77
2016,1,9,14,30,0.0,129.0,0.9,12.0,129.0,129.77,104.51
2016,1,9,14,45,0.0,117.5,0.85,12.0,117.5,118.26,95.04
2016,1,9,15,0,0.0,106.0,0.8,12.0,106.0,106.79,85.51
2016,1,9,15,15,0.0,92.5,0.8,11.5,92.5,93.11,74.17
2016,1,9,15,30,0.0,79.0,0.8,11.0,79.0,79.43,62.63
2016,1,9,15,45,0.0,64.5,0.85,11.0,64.5,64.58,49.78
2016,1,9,16,0,0.0,50.0,0.9,11.0,50.0,49.65,36.72
2016,1,9,16,15,0.0,36.5,0.9,11.0,36.5,35.75,24.43
2016,1,9,16,30,0.0,23.0,0.9,11.0,23.0,22.2,12.09
2016,1,9,16,45,0.0,11.5,0.95,11.0,11.5,11.09,0.0
2016,1,9,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,10,7,45,146.5,15.5,2.75,8.5,28.5,11.94,0.0
2016,1,10,8,0,293.0,31.0,2.9,9.0,57.0,37.4,16.88
2016,1,10,8,15,388.0,40.5,2.85,9.0,95.0,71.36,38.85
2016,1,10,8,30,483.0,50.0,2.8,9.0,133.0,114.79,70.7
2016,1,10,8,45,547.5,56.0,2.8,9.5,173.5,158.15,106.63
2016,1,10,9,0,612.0,62.0,2.8,10.0,214.0,207.08,149.13
2016,1,10,9,15,651.0,66.5,2.75,10.0,251.5,252.48,190.62
2016,1,10,9,30,690.0,71.0,2.7,10.0,289.0,300.24,234.03
2016,1,10,9,45,539.0,102.0,2.7,10.5,284.0,306.78,245.45
2016,1,10,10,0,388.0,133.0,2.7,11.0,279.0,298.19,242.11
2016,1,10,10,15,388.0,144.5,2.6,11.0,300.0,326.28,266.66
2016,1,10,10,30,388.0,156.0,2.5,11.0,321.0,353.46,289.76
2016,1,10,10,45,314.0,177.0,2.45,11.5,315.5,347.36,284.75
2016,1,10,11,0,240.0,198.0,2.4,12.0,310.0,339.83,277.99
2016,1,10,11,15,162.0,206.0,2.3,12.0,282.5,306.74,250.73
2016,1,10,11,30,84.0,214.0,2.2,12.0,255.0,268.68,218.93
2016,1,10,11,45,53.0,203.5,2.1,12.5,229.5,240.65,195.4
2016,1,10,12,0,22.0,193.0,2.0,13.0,204.0,205.94,166.26
2016,1,10,12,15,31.5,200.0,1.95,13.0,216.0,225.96,182.8
2016,1,10,12,30,41.0,207.0,1.9,13.0,228.0,240.98,195.1
2016,1,10,12,45,31.0,197.5,1.85,13.0,213.5,225.02,181.96
2016,1,10,13,0,21.0,188.0,1.8,13.0,199.0,202.48,163.57
2016,1,10,13,15,58.5,196.5,1.75,13.0,224.5,244.29,198.6
2016,1,10,13,30,96.0,205.0,1.7,13.0,250.0,279.86,228.06
2016,1,10,13,45,48.0,163.0,1.7,13.0,185.5,201.24,163.55
2016,1,10,14,0,0.0,121.0,1.7,13.0,121.0,119.66,95.48
2016,1,10,14,15,0.0,113.5,1.65,13.0,113.5,112.25,89.59
2016,1,10,14,30,0.0,106.0,1.6,13.0,106.0,104.87,83.54
2016,1,10,14,45,0.0,96.0,1.55,13.0,96.0,94.85,75.23
2016,1,10,15,0,0.0,86.0,1.5,13.0,86.0,84.86,66.87
2016,1,10,15,15,0.0,75.5,1.4,12.5,75.5,74.33,58.09
2016,1,10,15,30,0.0,65.0,1.3,12.0,65.0,63.82,49.19
2016,1,10,15,45,0.0,53.5,1.25,11.5,53.5,52.21,39.2
2016,1,10,16,0,0.0,42.0,1.2,11.0,42.0,40.57,29.05
2016,1,10,16,15,0.0,31.0,1.3,10.5,31.0,29.93,19.64
2016,1,10,16,30,0.0,20.0,1.4,10.0,20.0,19.3,9.94
2016,1,10,16,45,0.0,10.0,1.5,10.0,10.0,9.64,0.0
2016,1,10,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,45,53.0,15.5,2.15,9.5,20.0,13.21,0.0
2016,1,11,8,0,106.0,31.0,2.2,10.0,40.0,31.28,16.06
2016,1,11,8,15,143.5,47.0,2.2,10.0,67.0,56.19,35.7
2016,1,11,8,30,181.0,63.0,2.2,10.0,94.0,85.09,58.72
2016,1,11,8,45,201.5,79.0,2.25,10.0,122.5,114.58,84.01
2016,1,11,9,0,222.0,95.0,2.3,10.0,151.0,145.98,111.53
2016,1,11,9,15,236.0,110.0,2.25,10.0,177.5,176.32,138.53
2016,1,11,9,30,250.0,125.0,2.2,10.0,204.0,207.66,166.21
2016,1,11,9,45,261.0,137.5,2.2,10.5,228.0,236.24,191.03
2016,1,11,10,0,272.0,150.0,2.2,11.0,252.0,265.27,215.79
2016,1,11,10,15,143.5,154.0,2.2,11.0,208.5,220.41,180.25
2016,1,11,10,30,15.0,158.0,2.2,11.0,165.0,162.27,132.0
2016,1,11,10,45,7.5,152.5,2.25,11.5,156.0,153.44,124.37
2016,1,11,11,0,0.0,147.0,2.3,12.0,147.0,144.1,116.17
2016,1,11,11,15,0.0,150.0,2.25,12.0,150.0,147.22,118.64
2016,1,11,11,30,0.0,153.0,2.2,12.0,153.0,150.36,121.13
2016,1,11,11,45,19.5,179.5,2.15,12.5,189.5,189.7,153.61
2016,1,11,12,0,39.0,206.0,2.1,13.0,226.0,236.03,191.22
2016,1,11,12,15,32.0,201.0,2.05,13.0,217.5,227.32,183.85
2016,1,11,12,30,25.0,196.0,2.0,13.0,209.0,212.3,171.56
2016,1,11,12,45,12.5,154.5,2.0,13.5,161.0,161.08,129.32
2016,1,11,13,0,0.0,113.0,2.0,14.0,113.0,110.38,87.13
2016,1,11,13,15,16.0,150.0,1.95,14.0,157.5,159.41,128.22
2016,1,11,13,30,32.0,187.0,1.9,14.0,202.0,216.96,175.5
2016,1,11,13,45,52.0,186.0,1.9,14.0,209.0,230.03,186.61
2016,1,11,14,0,72.0,185.0,1.9,14.0,216.0,242.83,197.6
2016,1,11,14,15,184.5,168.5,1.8,14.0,241.5,302.26,247.92
2016,1,11,14,30,297.0,152.0,1.7,14.0,267.0,357.56,293.5
2016,1,11,14,45,287.0,140.0,1.6,14.0,243.5,332.9,273.17
2016,1,11,15,0,277.0,128.0,1.5,14.0,220.0,307.76,252.57
2016,1,11,15,15,462.0,92.5,1.4,13.5,223.5,366.59,300.81
2016,1,11,15,30,647.0,57.0,1.3,13.0,227.0,408.39,332.56
2016,1,11,15,45,595.0,51.5,1.2,13.0,188.0,356.3,287.39
2016,1,11,16,0,543.0,46.0,1.1,13.0,149.0,306.25,243.38
2016,1,11,16,15,460.5,38.5,1.1,12.5,110.0,244.28,189.62
