Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,30,378.0,31.0,1.1,12.0,71.0,188.04,137.48
2016,1,11,16,45,239.0,20.5,1.15,12.0,41.0,111.3,41.12
2016,1,11,17,0,100.0,10.0,1.2,12.0,11.0,37.0,0.0
2016,1,11,17,15,50.0,5.0,1.2,11.5,5.5,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,12,7,45,168.0,14.0,2.35,8.5,29.0,10.49,0.0
2016,1,12,8,0,336.0,28.0,2.4,9.0,58.0,35.71,14.92
2016,1,12,8,15,428.5,36.5,2.3,9.0,96.5,70.81,36.85
2016,1,12,8,30,521.0,45.0,2.2,9.0,135.0,115.06,69.27
2016,1,12,8,45,579.5,50.0,2.1,9.5,175.0,158.28,105.38
2016,1,12,9,0,638.0,55.0,2.0,10.0,215.0,206.44,147.5
2016,1,12,9,15,482.0,86.5,1.95,10.0,218.5,223.97,171.27
2016,1,12,9,30,326.0,118.0,1.9,10.0,222.0,225.57,179.3
2016,1,12,9,45,341.0,128.5,1.9,10.5,248.0,256.83,206.72
2016,1,12,10,0,356.0,139.0,1.9,11.0,274.0,288.66,234.0
2016,1,12,10,15,405.0,142.0,1.9,11.5,307.0,331.85,269.82
2016,1,12,10,30,454.0,145.0,1.9,12.0,340.0,374.74,304.91
2016,1,12,10,45,458.0,153.0,1.95,12.5,358.5,401.6,326.77
2016,1,12,11,0,462.0,161.0,2.0,13.0,377.0,427.46,347.43
2016,1,12,11,15,365.0,186.0,2.0,13.0,360.0,407.0,330.93
2016,1,12,11,30,268.0,211.0,2.0,13.0,343.0,385.77,313.33
2016,1,12,11,45,374.0,194.0,2.0,13.0,381.5,439.87,357.88
2016,1,12,12,0,480.0,177.0,2.0,13.0,420.0,503.02,408.4
2016,1,12,12,15,343.5,202.0,1.95,13.0,376.0,443.0,359.58
2016,1,12,12,30,207.0,227.0,1.9,13.0,332.0,378.88,307.3
2016,1,12,12,45,250.0,218.5,1.9,13.5,344.0,407.73,330.73
2016,1,12,13,0,293.0,210.0,1.9,14.0,356.0,429.3,347.88
2016,1,12,13,15,235.5,210.0,1.8,14.0,325.0,384.9,312.16
2016,1,12,13,30,178.0,210.0,1.7,14.0,294.0,347.37,281.76
2016,1,12,13,45,89.0,164.5,1.65,14.0,206.5,229.79,186.79
2016,1,12,14,0,0.0,119.0,1.6,14.0,119.0,117.45,93.17
2016,1,12,14,15,0.0,117.0,1.55,14.0,117.0,115.83,92.17
2016,1,12,14,30,0.0,115.0,1.5,14.0,115.0,114.32,91.06
2016,1,12,14,45,0.0,104.5,1.45,14.0,104.5,103.81,82.4
2016,1,12,15,0,0.0,94.0,1.4,14.0,94.0,93.32,73.69
2016,1,12,15,15,0.0,82.5,1.5,13.5,82.5,81.75,64.13
2016,1,12,15,30,0.0,71.0,1.6,13.0,71.0,70.19,54.41
2016,1,12,15,45,0.0,58.5,1.7,13.0,58.5,57.53,43.5
2016,1,12,16,0,0.0,46.0,1.8,13.0,46.0,44.82,32.43
2016,1,12,16,15,0.0,34.0,1.85,13.0,34.0,32.84,21.9
2016,1,12,16,30,0.0,22.0,1.9,13.0,22.0,21.23,11.53
2016,1,12,16,45,0.0,13.0,1.95,13.0,13.0,12.54,0.84
2016,1,12,17,0,0.0,4.0,2.0,13.0,4.0,3.93,0.0
2016,1,12,17,15,0.0,2.0,2.0,13.0,2.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,13,7,45,118.5,17.0,3.5,12.5,28.0,13.27,0.0
2016,1,13,8,0,237.0,34.0,3.6,13.0,56.0,37.42,18.01
2016,1,13,8,15,336.0,44.5,3.65,13.0,93.5,70.75,39.8
2016,1,13,8,30,435.0,55.0,3.7,13.0,131.0,113.17,70.45
2016,1,13,8,45,498.0,62.5,3.8,13.5,171.0,155.52,105.07
2016,1,13,9,0,561.0,70.0,3.9,14.0,211.0,203.46,146.08
2016,1,13,9,15,604.0,75.0,4.05,14.0,249.0,248.41,186.42
2016,1,13,9,30,647.0,80.0,4.2,14.0,287.0,296.21,229.3
2016,1,13,9,45,668.5,85.5,4.35,14.0,320.5,339.03,268.2
2016,1,13,10,0,690.0,91.0,4.5,14.0,354.0,382.17,306.76
2016,1,13,10,15,583.5,116.5,4.6,14.0,350.5,388.2,315.04
2016,1,13,10,30,477.0,142.0,4.7,14.0,347.0,383.23,313.07
2016,1,13,10,45,513.0,142.5,4.85,14.0,373.5,419.7,344.21
2016,1,13,11,0,549.0,143.0,5.0,14.0,400.0,456.89,375.56
2016,1,13,11,15,486.5,163.5,5.0,14.0,396.5,458.81,377.17
2016,1,13,11,30,424.0,184.0,5.0,14.0,393.0,456.11,374.73
2016,1,13,11,45,392.0,194.0,5.05,14.0,390.5,451.52,371.22
2016,1,13,12,0,360.0,204.0,5.1,14.0,388.0,450.08,369.94
2016,1,13,12,15,191.5,200.5,5.1,13.5,298.5,336.55,276.94
2016,1,13,12,30,23.0,197.0,5.1,13.0,209.0,211.95,172.14
2016,1,13,12,45,150.0,205.5,5.1,13.0,280.5,319.85,263.82
2016,1,13,13,0,277.0,214.0,5.1,13.0,352.0,423.55,349.99
2016,1,13,13,15,268.5,208.5,5.0,13.0,339.5,413.13,341.34
2016,1,13,13,30,260.0,203.0,4.9,13.0,327.0,401.76,332.25
2016,1,13,13,45,509.0,148.0,4.85,13.0,377.0,511.21,425.06
2016,1,13,14,0,758.0,93.0,4.8,13.0,427.0,609.73,506.57
2016,1,13,14,15,740.0,90.5,4.55,13.0,399.5,585.3,485.91
2016,1,13,14,30,722.0,88.0,4.3,13.0,372.0,558.87,463.97
2016,1,13,14,45,708.5,82.0,4.05,13.0,341.0,529.29,439.39
2016,1,13,15,0,695.0,76.0,3.8,13.0,310.0,497.96,413.14
2016,1,13,15,15,658.0,72.0,3.5,12.5,272.5,454.69,377.15
2016,1,13,15,30,621.0,68.0,3.2,12.0,235.0,411.49,340.33
2016,1,13,15,45,583.0,60.0,2.95,12.0,196.5,363.76,298.35
2016,1,13,16,0,545.0,52.0,2.7,12.0,158.0,317.06,256.13
2016,1,13,16,15,458.0,44.5,2.55,11.5,118.0,252.59,199.34
2016,1,13,16,30,371.0,37.0,2.4,11.0,78.0,193.87,145.3
2016,1,13,16,45,228.5,25.0,2.3,10.5,46.5,115.4,57.55
2016,1,13,17,0,86.0,13.0,2.2,10.0,15.0,36.6,0.0
2016,1,13,17,15,43.0,6.5,2.15,10.0,7.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,7,45,0.0,15.0,1.85,9.5,15.0,14.48,0.0
2016,1,14,8,0,0.0,30.0,1.9,10.0,30.0,28.52,16.45
2016,1,14,8,15,15.5,47.0,1.95,10.0,50.0,45.87,32.22
2016,1,14,8,30,31.0,64.0,2.0,10.0,70.0,65.41,48.78
2016,1,14,8,45,38.5,81.0,2.1,10.5,90.0,85.21,65.81
2016,1,14,9,0,46.0,98.0,2.2,11.0,110.0,105.88,83.52
2016,1,14,9,15,50.5,114.0,2.25,11.0,129.0,125.53,100.53
2016,1,14,9,30,55.0,130.0,2.3,11.0,148.0,145.64,117.78
2016,1,14,9,45,58.0,143.5,2.4,11.0,164.5,163.13,132.71
2016,1,14,10,0,61.0,157.0,2.5,11.0,181.0,180.86,147.68
2016,1,14,10,15,57.5,168.0,2.65,11.0,192.0,193.32,158.17
2016,1,14,10,30,54.0,179.0,2.8,11.0,203.0,205.48,168.28
2016,1,14,10,45,33.5,175.5,2.95,11.5,191.0,193.44,157.84
2016,1,14,11,0,13.0,172.0,3.1,12.0,179.0,176.46,143.22
2016,1,14,11,15,28.0,188.5,3.15,12.0,203.0,206.71,168.33
2016,1,14,11,30,43.0,205.0,3.2,12.0,227.0,234.44,191.19
2016,1,14,11,45,42.0,208.5,3.3,12.0,230.0,239.09,194.9
2016,1,14,12,0,41.0,212.0,3.4,12.0,233.0,243.66,198.61
2016,1,14,12,15,28.5,201.5,3.4,12.0,216.0,225.4,183.43
2016,1,14,12,30,16.0,191.0,3.4,12.0,199.0,200.96,163.16
2016,1,14,12,45,24.0,196.0,3.45,12.0,208.5,212.16,172.7
2016,1,14,13,0,32.0,201.0,3.5,12.0,218.0,230.33,187.89
2016,1,14,13,15,16.0,117.5,3.45,12.0,126.0,125.78,101.25
2016,1,14,13,30,0.0,34.0,3.4,12.0,34.0,32.84,22.46
2016,1,14,13,45,0.0,81.5,3.4,12.0,81.5,78.82,61.66
2016,1,14,14,0,0.0,129.0,3.4,12.0,129.0,127.84,103.02
2016,1,14,14,15,0.0,107.5,3.45,12.0,107.5,105.73,84.51
2016,1,14,14,30,0.0,86.0,3.5,12.0,86.0,83.77,66.08
2016,1,14,14,45,0.0,78.0,3.55,12.0,78.0,75.8,59.41
2016,1,14,15,0,0.0,70.0,3.6,12.0,70.0,67.84,52.69
2016,1,14,15,15,0.0,61.5,3.7,12.0,61.5,59.44,45.53
2016,1,14,15,30,0.0,53.0,3.8,12.0,53.0,51.21,38.45
2016,1,14,15,45,0.0,43.5,3.95,12.0,43.5,42.01,30.46
2016,1,14,16,0,0.0,34.0,4.1,12.0,34.0,32.82,22.4
2016,1,14,16,15,0.0,25.0,4.1,12.0,25.0,24.12,14.72
2016,1,14,16,30,0.0,16.0,4.1,12.0,16.0,15.43,6.99
2016,1,14,16,45,0.0,9.5,4.2,12.0,9.5,9.16,0.06
2016,1,14,17,0,0.0,3.0,4.3,12.0,3.0,2.95,0.0
2016,1,14,17,15,0.0,1.5,4.25,12.0,1.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,7,45,156.0,15.5,1.15,10.0,30.0,11.77,0.0
2016,1,15,8,0,312.0,31.0,1.2,10.0,60.0,37.84,17.28
2016,1,15,8,15,405.5,40.0,1.3,10.0,98.5,72.39,38.97
2016,1,15,8,30,499.0,49.0,1.4,10.0,137.0,116.32,71.05
2016,1,15,8,45,556.0,55.0,1.5,10.5,177.0,159.4,106.88
2016,1,15,9,0,613.0,61.0,1.6,11.0,217.0,207.37,148.59
2016,1,15,9,15,652.0,65.5,1.65,11.0,255.0,253.22,190.08
2016,1,15,9,30,691.0,70.0,1.7,11.0,293.0,301.47,233.48
2016,1,15,9,45,641.0,85.0,1.8,11.5,310.0,329.36,260.75
2016,1,15,10,0,591.0,100.0,1.9,12.0,327.0,351.69,282.17
2016,1,15,10,15,565.0,115.0,1.9,12.0,345.5,379.51,306.96
2016,1,15,10,30,539.0,130.0,1.9,12.0,364.0,402.12,326.7
2016,1,15,10,45,567.5,130.5,1.95,12.0,388.5,438.97,357.41
2016,1,15,11,0,596.0,131.0,2.0,12.0,413.0,474.06,386.27
2016,1,15,11,15,543.0,151.0,1.9,12.0,414.5,479.71,390.5
2016,1,15,11,30,490.0,171.0,1.8,12.0,416.0,483.49,392.94
2016,1,15,11,45,346.5,201.0,1.75,12.5,375.5,431.88,350.46
2016,1,15,12,0,203.0,231.0,1.7,13.0,335.0,373.91,302.42
2016,1,15,12,15,121.0,221.0,1.6,13.0,283.5,313.37,253.5
2016,1,15,12,30,39.0,211.0,1.5,13.0,232.0,243.78,196.4
2016,1,15,12,45,432.0,148.5,1.45,13.0,367.5,461.67,377.19
2016,1,15,13,0,825.0,86.0,1.4,13.0,503.0,662.17,532.7
2016,1,15,13,15,816.5,85.0,1.3,13.0,488.5,655.97,525.5
2016,1,15,13,30,808.0,84.0,1.2,13.0,474.0,646.84,518.21
2016,1,15,13,45,801.5,81.0,1.15,13.0,453.5,633.95,508.61
2016,1,15,14,0,795.0,78.0,1.1,13.0,433.0,618.28,496.85
2016,1,15,14,15,777.0,76.0,1.05,13.0,405.0,593.75,478.21
2016,1,15,14,30,759.0,74.0,1.0,13.0,377.0,567.08,457.75
2016,1,15,14,45,737.5,70.5,0.95,13.0,344.5,534.71,432.6
2016,1,15,15,0,716.0,67.0,0.9,13.0,312.0,500.84,405.78
2016,1,15,15,15,681.0,63.0,0.85,13.0,275.0,457.8,371.17
2016,1,15,15,30,646.0,59.0,0.8,13.0,238.0,417.34,337.6
2016,1,15,15,45,593.5,54.5,0.8,13.0,198.0,365.72,294.53
2016,1,15,16,0,541.0,50.0,0.8,13.0,158.0,316.09,251.81
2016,1,15,16,15,461.5,42.5,0.85,12.5,119.0,254.43,199.05
2016,1,15,16,30,382.0,35.0,0.9,12.0,80.0,198.11,148.65
2016,1,15,16,45,247.5,24.0,1.0,12.0,48.5,123.69,71.47
2016,1,15,17,0,113.0,13.0,1.1,12.0,17.0,44.68,0.0
2016,1,15,17,15,56.5,6.5,1.1,11.5,8.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,7.0,2.4,12.5,7.0,6.75,0.0
2016,1,16,8,0,0.0,14.0,2.4,13.0,14.0,13.5,4.81
2016,1,16,8,15,0.0,23.5,2.4,13.0,23.5,22.68,13.25
2016,1,16,8,30,0.0,33.0,2.4,13.0,33.0,31.86,21.37
2016,1,16,8,45,0.0,43.0,2.4,13.5,43.0,41.53,29.79
2016,1,16,9,0,0.0,53.0,2.4,14.0,53.0,51.21,38.11
2016,1,16,9,15,0.0,62.5,2.35,14.0,62.5,60.41,46.0
2016,1,16,9,30,0.0,72.0,2.3,14.0,72.0,69.63,53.81
2016,1,16,9,45,0.0,80.0,2.3,14.0,80.0,77.43,60.35
2016,1,16,10,0,0.0,88.0,2.3,14.0,88.0,85.25,66.85
2016,1,16,10,15,26.0,134.0,2.3,14.0,145.5,144.44,116.19
2016,1,16,10,30,52.0,180.0,2.3,14.0,203.0,205.5,166.32
2016,1,16,10,45,26.0,137.5,2.35,14.5,149.0,150.35,120.53
2016,1,16,11,0,0.0,95.0,2.4,15.0,95.0,92.09,71.8
2016,1,16,11,15,0.0,98.5,2.4,15.0,98.5,95.55,74.67
2016,1,16,11,30,0.0,102.0,2.4,15.0,102.0,99.02,77.47
2016,1,16,11,45,1.0,135.0,2.4,15.0,135.5,132.69,105.24
2016,1,16,12,0,2.0,168.0,2.4,15.0,169.0,167.06,133.27
2016,1,16,12,15,2.0,168.0,2.35,15.0,169.0,167.29,133.36
2016,1,16,12,30,2.0,168.0,2.3,15.0,169.0,167.56,133.57
2016,1,16,12,45,1.0,124.0,2.25,15.5,124.5,121.98,96.09
2016,1,16,13,0,0.0,80.0,2.2,16.0,80.0,77.37,59.17
2016,1,16,13,15,0.0,64.5,2.1,16.0,64.5,62.35,46.76
2016,1,16,13,30,0.0,49.0,2.0,16.0,49.0,47.35,34.27
2016,1,16,13,45,0.0,46.5,1.9,16.0,46.5,44.92,32.29
2016,1,16,14,0,0.0,44.0,1.8,16.0,44.0,42.5,30.31
2016,1,16,14,15,0.0,41.5,1.7,15.5,41.5,40.08,28.38
2016,1,16,14,30,0.0,39.0,1.6,15.0,39.0,37.66,26.44
2016,1,16,14,45,0.0,35.5,1.55,15.0,35.5,34.27,23.61
2016,1,16,15,0,0.0,32.0,1.5,15.0,32.0,30.89,20.77
2016,1,16,15,15,0.0,28.0,1.45,15.0,28.0,27.02,17.48
2016,1,16,15,30,0.0,24.0,1.4,15.0,24.0,23.15,14.17
2016,1,16,15,45,0.0,20.0,1.35,15.0,20.0,19.29,10.83
2016,1,16,16,0,0.0,16.0,1.3,15.0,16.0,15.43,7.46
2016,1,16,16,15,0.0,12.0,1.3,14.5,12.0,11.57,4.09
2016,1,16,16,30,0.0,8.0,1.3,14.0,8.0,7.71,0.68
2016,1,16,16,45,0.0,4.5,1.35,14.0,4.5,4.33,0.0
2016,1,16,17,0,0.0,1.0,1.4,14.0,1.0,0.98,0.0
2016,1,16,17,15,0.0,0.5,1.45,14.0,0.5,0.49,0.0
2016,1,16,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,14.0,3.05,13.5,14.0,13.51,0.0
2016,1,17,8,0,0.0,28.0,3.1,14.0,28.0,26.82,15.14
2016,1,17,8,15,0.0,45.0,3.05,14.0,45.0,42.95,29.95
2016,1,17,8,30,0.0,62.0,3.0,14.0,62.0,59.33,44.33
2016,1,17,8,45,7.0,78.5,3.0,14.0,80.0,76.73,59.14
2016,1,17,9,0,14.0,95.0,3.0,14.0,98.0,94.93,74.56
2016,1,17,9,15,19.0,110.0,3.0,14.0,115.5,111.86,88.88
2016,1,17,9,30,24.0,125.0,3.0,14.0,133.0,129.29,103.52
2016,1,17,9,45,27.0,138.5,3.05,14.0,148.0,146.52,117.91
2016,1,17,10,0,30.0,152.0,3.1,14.0,163.0,162.91,131.49
2016,1,17,10,15,15.0,100.0,3.1,14.0,105.5,103.84,82.31
2016,1,17,10,30,0.0,48.0,3.1,14.0,48.0,46.37,33.83
2016,1,17,10,45,0.0,41.5,3.15,14.5,41.5,40.09,28.42
2016,1,17,11,0,0.0,35.0,3.2,15.0,35.0,33.8,23.01
2016,1,17,11,15,0.0,95.0,3.25,15.0,95.0,92.08,71.86
2016,1,17,11,30,0.0,155.0,3.3,15.0,155.0,152.16,121.38
2016,1,17,11,45,0.0,136.0,3.35,15.0,136.0,133.04,105.5
2016,1,17,12,0,0.0,117.0,3.4,15.0,117.0,114.01,89.78
2016,1,17,12,15,0.0,107.5,3.4,15.0,107.5,104.54,81.95
2016,1,17,12,30,0.0,98.0,3.4,15.0,98.0,95.09,74.13
2016,1,17,12,45,2.5,136.0,3.4,15.0,137.5,135.18,107.4
2016,1,17,13,0,5.0,174.0,3.4,15.0,177.0,176.5,141.33
2016,1,17,13,15,2.5,145.0,3.35,14.5,146.5,144.9,115.63
2016,1,17,13,30,0.0,116.0,3.3,14.0,116.0,113.57,89.97
2016,1,17,13,45,0.0,85.5,3.3,14.0,85.5,82.78,64.38
2016,1,17,14,0,0.0,55.0,3.3,14.0,55.0,53.15,39.53
2016,1,17,14,15,0.0,49.0,3.3,14.0,49.0,47.34,34.69
2016,1,17,14,30,0.0,43.0,3.3,14.0,43.0,41.53,29.82
2016,1,17,14,45,0.0,39.0,3.3,14.0,39.0,37.66,26.57
2016,1,17,15,0,0.0,35.0,3.3,14.0,35.0,33.79,23.31
2016,1,17,15,15,0.0,31.0,3.3,14.0,31.0,29.92,20.02
2016,1,17,15,30,0.0,27.0,3.3,14.0,27.0,26.05,16.7
2016,1,17,15,45,0.0,22.5,3.3,14.0,22.5,21.7,12.93
2016,1,17,16,0,0.0,18.0,3.3,14.0,18.0,17.36,9.13
2016,1,17,16,15,0.0,13.5,3.25,14.0,13.5,13.01,5.31
2016,1,17,16,30,0.0,9.0,3.2,14.0,9.0,8.67,1.48
2016,1,17,16,45,0.0,5.5,3.2,14.0,5.5,5.3,0.0
2016,1,17,17,0,0.0,2.0,3.2,14.0,2.0,1.97,0.0
2016,1,17,17,15,0.0,1.0,3.2,14.0,1.0,0.98,0.0
2016,1,17,17,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,7,45,205.0,14.0,1.45,11.5,34.0,10.29,0.0
2016,1,18,8,0,410.0,28.0,1.5,12.0,68.0,38.62,15.77
2016,1,18,8,15,498.5,35.0,1.5,12.5,108.5,77.23,38.92
2016,1,18,8,30,587.0,42.0,1.5,13.0,149.0,123.4,72.4
2016,1,18,8,45,643.0,47.0,1.5,13.5,191.0,169.81,110.96
2016,1,18,9,0,699.0,52.0,1.5,14.0,233.0,220.91,155.28
2016,1,18,9,15,733.0,55.0,1.55,14.0,272.0,267.96,197.95
2016,1,18,9,30,767.0,58.0,1.6,14.0,311.0,316.79,241.87
2016,1,18,9,45,545.0,104.0,1.65,14.0,293.5,314.4,247.49
2016,1,18,10,0,323.0,150.0,1.7,14.0,276.0,287.95,230.68
2016,1,18,10,15,254.5,170.5,1.75,14.0,275.0,291.5,235.08
2016,1,18,10,30,186.0,191.0,1.8,14.0,274.0,286.07,231.25
2016,1,18,10,45,269.5,190.5,1.9,14.5,317.0,340.59,275.37
2016,1,18,11,0,353.0,190.0,2.0,15.0,360.0,396.14,319.71
2016,1,18,11,15,176.5,173.5,2.05,15.0,258.5,282.0,228.22
2016,1,18,11,30,0.0,157.0,2.1,15.0,157.0,154.15,122.38
2016,1,18,11,45,3.0,167.5,2.15,15.0,169.5,166.86,133.03
2016,1,18,12,0,6.0,178.0,2.2,15.0,182.0,179.82,143.56
2016,1,18,12,15,3.0,134.0,2.15,15.0,136.0,133.15,105.39
2016,1,18,12,30,0.0,90.0,2.1,15.0,90.0,87.12,67.42
2016,1,18,12,45,0.0,108.0,2.1,15.0,108.0,105.12,82.4
2016,1,18,13,0,0.0,126.0,2.1,15.0,126.0,123.42,97.51
2016,1,18,13,15,18.0,162.5,2.1,15.0,171.5,173.67,139.25
2016,1,18,13,30,36.0,199.0,2.1,15.0,217.0,232.61,187.38
2016,1,18,13,45,27.0,185.5,2.1,15.0,198.5,205.34,165.18
2016,1,18,14,0,18.0,172.0,2.1,15.0,180.0,185.41,149.04
2016,1,18,14,15,9.0,144.5,2.0,14.5,148.5,150.49,120.7
2016,1,18,14,30,0.0,117.0,1.9,14.0,117.0,115.98,92.32
2016,1,18,14,45,0.0,101.0,1.8,14.0,101.0,99.63,78.86
2016,1,18,15,0,0.0,85.0,1.7,14.0,85.0,83.3,65.26
2016,1,18,15,15,0.0,75.0,1.65,14.0,75.0,73.3,56.89
2016,1,18,15,30,0.0,65.0,1.6,14.0,65.0,63.3,48.42
2016,1,18,15,45,0.0,54.5,1.55,14.0,54.5,52.77,39.4
2016,1,18,16,0,0.0,44.0,1.5,14.0,44.0,42.5,30.51
2016,1,18,16,15,0.0,33.5,1.5,13.5,33.5,32.35,21.67
2016,1,18,16,30,0.0,23.0,1.5,13.0,23.0,22.2,12.75
2016,1,18,16,45,0.0,14.0,1.5,13.0,14.0,13.5,4.32
2016,1,18,17,0,0.0,5.0,1.5,13.0,5.0,4.82,0.0
2016,1,18,17,15,0.0,2.5,1.5,13.0,2.5,2.46,0.0
2016,1,18,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,10.5,5.4,13.5,10.5,10.13,0.0
2016,1,19,8,0,0.0,21.0,5.5,14.0,21.0,20.27,10.22
2016,1,19,8,15,0.0,34.5,5.55,14.0,34.5,33.3,22.01
2016,1,19,8,30,0.0,48.0,5.6,14.0,48.0,46.24,33.37
2016,1,19,8,45,0.0,61.5,5.65,14.0,61.5,59.27,44.74
2016,1,19,9,0,0.0,75.0,5.7,14.0,75.0,72.38,56.07
2016,1,19,9,15,0.0,88.5,5.6,14.0,88.5,85.57,67.33
2016,1,19,9,30,0.0,102.0,5.5,14.0,102.0,98.82,78.52
2016,1,19,9,45,84.5,134.5,5.4,14.5,168.0,164.17,132.13
2016,1,19,10,0,169.0,167.0,5.3,15.0,234.0,238.58,193.19
2016,1,19,10,15,91.5,165.0,5.25,15.0,201.5,205.81,166.74
2016,1,19,10,30,14.0,163.0,5.2,15.0,169.0,166.61,134.08
2016,1,19,10,45,7.0,148.0,5.2,15.5,151.0,148.44,118.68
2016,1,19,11,0,0.0,133.0,5.2,16.0,133.0,129.8,102.85
2016,1,19,11,15,205.0,164.0,5.1,15.5,268.5,293.65,240.57
2016,1,19,11,30,410.0,195.0,5.0,15.0,404.0,463.21,379.14
2016,1,19,11,45,272.5,217.5,4.9,15.0,357.0,405.26,330.65
2016,1,19,12,0,135.0,240.0,4.8,15.0,310.0,340.7,276.59
2016,1,19,12,15,264.5,223.5,4.7,15.0,363.0,418.26,341.35
2016,1,19,12,30,394.0,207.0,4.6,15.0,416.0,491.85,401.76
2016,1,19,12,45,398.5,208.0,4.5,15.0,416.5,500.32,408.23
2016,1,19,13,0,403.0,209.0,4.4,15.0,417.0,507.44,413.85
2016,1,19,13,15,201.5,154.0,4.45,15.0,258.0,309.3,254.13
2016,1,19,13,30,0.0,99.0,4.5,15.0,99.0,96.26,75.14
2016,1,19,13,45,215.0,132.0,4.55,15.0,231.0,293.51,243.38
2016,1,19,14,0,430.0,165.0,4.6,15.0,363.0,481.05,396.6
2016,1,19,14,15,312.5,170.5,4.4,15.0,310.0,398.09,327.87
2016,1,19,14,30,195.0,176.0,4.2,15.0,257.0,318.78,262.09
2016,1,19,14,45,302.0,148.5,4.05,15.0,262.0,357.2,295.2
2016,1,19,15,0,409.0,121.0,3.9,15.0,267.0,390.17,322.73
2016,1,19,15,15,371.0,115.0,3.7,14.5,236.5,351.81,290.96
2016,1,19,15,30,333.0,109.0,3.5,14.0,206.0,314.5,259.69
2016,1,19,15,45,309.0,94.5,3.3,14.0,173.5,275.8,226.4
2016,1,19,16,0,285.0,80.0,3.1,14.0,141.0,237.87,193.02
2016,1,19,16,15,239.5,65.0,2.85,13.5,108.0,191.34,152.33
2016,1,19,16,30,194.0,50.0,2.6,13.0,75.0,141.74,108.6
2016,1,19,16,45,97.0,35.0,2.35,13.0,47.5,84.84,56.44
2016,1,19,17,0,0.0,20.0,2.1,13.0,20.0,21.07,0.0
2016,1,19,17,15,0.0,10.0,2.0,12.5,10.0,9.83,0.0
2016,1,19,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,7,45,106.0,17.0,0.95,10.5,27.5,13.13,0.0
2016,1,20,8,0,212.0,34.0,1.0,11.0,55.0,37.05,19.07
2016,1,20,8,15,260.0,48.5,1.05,11.0,87.5,67.86,40.85
2016,1,20,8,30,308.0,63.0,1.1,11.0,120.0,103.57,68.64
2016,1,20,8,45,343.5,75.5,1.15,11.5,154.0,139.67,98.94
2016,1,20,9,0,379.0,88.0,1.2,12.0,188.0,178.94,132.79
2016,1,20,9,15,402.5,98.0,1.2,12.0,219.5,215.22,165.04
2016,1,20,9,30,426.0,108.0,1.2,12.0,251.0,253.03,198.36
2016,1,20,9,45,341.5,134.0,1.3,12.5,256.5,264.94,211.32
2016,1,20,10,0,257.0,160.0,1.4,13.0,262.0,271.14,218.22
2016,1,20,10,15,370.0,153.5,1.4,13.0,312.5,331.0,267.1
2016,1,20,10,30,483.0,147.0,1.4,13.0,363.0,395.65,319.34
2016,1,20,10,45,329.0,181.5,1.45,13.5,332.5,363.47,293.44
2016,1,20,11,0,175.0,216.0,1.5,14.0,302.0,320.49,258.18
2016,1,20,11,15,296.0,205.0,1.45,14.0,355.0,390.77,315.26
2016,1,20,11,30,417.0,194.0,1.4,14.0,408.0,467.26,375.53
2016,1,20,11,45,456.5,188.5,1.35,14.5,426.5,497.23,397.81
2016,1,20,12,0,496.0,183.0,1.3,15.0,445.0,527.03,419.99
2016,1,20,12,15,531.0,172.5,1.25,15.0,454.0,547.88,436.07
2016,1,20,12,30,566.0,162.0,1.2,15.0,463.0,567.48,451.17
2016,1,20,12,45,718.5,118.5,1.15,15.0,495.5,633.5,502.23
2016,1,20,13,0,871.0,75.0,1.1,15.0,528.0,687.85,542.54
2016,1,20,13,15,723.5,110.5,1.05,15.0,480.5,633.15,500.78
2016,1,20,13,30,576.0,146.0,1.0,15.0,433.0,566.25,449.73
2016,1,20,13,45,554.0,145.0,1.0,15.0,412.0,547.34,436.42
2016,1,20,14,0,532.0,144.0,1.0,15.0,391.0,526.8,421.24
2016,1,20,14,15,474.5,145.5,1.0,15.0,356.0,484.54,389.02
2016,1,20,14,30,417.0,147.0,1.0,15.0,321.0,442.4,356.58
2016,1,20,14,45,455.5,127.5,1.0,15.0,303.5,436.25,352.89
2016,1,20,15,0,494.0,108.0,1.0,15.0,286.0,426.48,345.69
2016,1,20,15,15,473.5,99.0,0.95,14.5,254.5,391.96,318.46
2016,1,20,15,30,453.0,90.0,0.9,14.0,223.0,357.16,290.41
2016,1,20,15,45,420.5,79.5,0.9,14.0,188.5,314.56,254.94
2016,1,20,16,0,388.0,69.0,0.9,14.0,154.0,273.09,219.4
2016,1,20,16,15,345.0,56.0,0.85,13.5,119.0,225.57,178.35
2016,1,20,16,30,302.0,43.0,0.8,13.0,84.0,180.71,138.35
2016,1,20,16,45,151.0,33.0,0.8,13.0,53.5,106.53,72.9
2016,1,20,17,0,0.0,23.0,0.8,13.0,23.0,25.06,0.0
2016,1,20,17,15,0.0,11.5,0.7,13.0,11.5,11.3,0.0
2016,1,20,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,21,7,45,164.5,16.5,2.9,10.5,33.0,12.37,0.0
2016,1,21,8,0,329.0,33.0,2.9,11.0,66.0,41.19,19.68
2016,1,21,8,15,417.0,41.5,2.85,11.0,105.0,76.21,41.51
2016,1,21,8,30,505.0,50.0,2.8,11.0,144.0,120.13,74.05
2016,1,21,8,45,392.0,74.0,2.75,11.5,158.5,147.93,104.22
2016,1,21,9,0,279.0,98.0,2.7,12.0,173.0,163.88,124.16
2016,1,21,9,15,299.0,111.0,2.55,12.5,202.5,197.02,153.25
2016,1,21,9,30,319.0,124.0,2.4,13.0,232.0,231.6,183.22
2016,1,21,9,45,462.5,112.5,2.3,13.5,287.0,292.19,232.52
2016,1,21,10,0,606.0,101.0,2.2,14.0,342.0,363.58,290.63
2016,1,21,10,15,514.0,131.0,2.1,14.5,346.5,375.11,301.37
2016,1,21,10,30,422.0,161.0,2.0,15.0,351.0,380.39,306.0
2016,1,21,10,45,455.5,163.5,1.95,15.5,377.5,416.81,335.03
2016,1,21,11,0,489.0,166.0,1.9,16.0,404.0,454.04,363.98
2016,1,21,11,15,434.0,185.0,1.9,16.0,402.0,456.66,365.77
2016,1,21,11,30,379.0,204.0,1.9,16.0,400.0,449.96,360.33
2016,1,21,11,45,373.0,209.5,1.95,16.0,405.5,461.55,369.64
2016,1,21,12,0,367.0,215.0,2.0,16.0,411.0,471.72,377.65
2016,1,21,12,15,321.5,224.0,2.0,16.0,396.0,457.92,366.45
2016,1,21,12,30,276.0,233.0,2.0,16.0,381.0,441.98,353.61
2016,1,21,12,45,223.5,236.0,2.0,16.0,355.0,405.84,325.16
2016,1,21,13,0,171.0,239.0,2.0,16.0,329.0,375.28,300.71
2016,1,21,13,15,196.0,230.5,1.95,15.5,331.0,384.56,309.44
2016,1,21,13,30,221.0,222.0,1.9,15.0,333.0,393.04,317.35
2016,1,21,13,45,199.0,214.0,1.85,15.0,311.0,369.05,298.36
2016,1,21,14,0,177.0,206.0,1.8,15.0,289.0,344.78,279.2
2016,1,21,14,15,175.5,193.5,1.8,15.0,272.0,328.67,266.93
2016,1,21,14,30,174.0,181.0,1.8,15.0,255.0,311.99,254.03
2016,1,21,14,45,132.5,166.5,1.8,15.0,220.0,267.7,218.1
2016,1,21,15,0,91.0,152.0,1.8,15.0,185.0,217.77,177.28
2016,1,21,15,15,85.0,136.0,1.8,14.5,164.5,195.28,159.27
2016,1,21,15,30,79.0,120.0,1.8,14.0,144.0,172.9,140.9
2016,1,21,15,45,70.5,103.0,1.8,14.0,121.5,148.18,119.93
2016,1,21,16,0,62.0,86.0,1.8,14.0,99.0,123.83,98.93
2016,1,21,16,15,48.5,67.5,1.8,14.0,76.5,95.7,74.5
2016,1,21,16,30,35.0,49.0,1.8,14.0,54.0,68.17,50.43
2016,1,21,16,45,17.5,32.0,1.85,14.0,34.5,41.78,26.5
2016,1,21,17,0,0.0,15.0,1.9,14.0,15.0,14.48,0.0
2016,1,21,17,15,0.0,7.5,1.95,14.0,7.5,7.37,0.0
2016,1,21,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
