Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,8.0,3.05,14.0,8.0,7.71,0.0
2016,1,22,8,0,0.0,16.0,2.9,14.0,16.0,15.43,6.64
2016,1,22,8,15,0.0,25.5,2.85,14.0,25.5,24.61,14.9
2016,1,22,8,30,0.0,35.0,2.8,14.0,35.0,33.79,22.98
2016,1,22,8,45,0.0,45.5,2.75,14.0,45.5,43.95,31.83
2016,1,22,9,0,0.0,56.0,2.7,14.0,56.0,54.12,40.61
2016,1,22,9,15,0.0,65.5,2.75,14.0,65.5,63.31,48.46
2016,1,22,9,30,0.0,75.0,2.8,14.0,75.0,72.53,56.25
2016,1,22,9,45,0.0,90.0,2.9,14.0,90.0,87.15,68.52
2016,1,22,10,0,0.0,105.0,3.0,14.0,105.0,101.86,80.76
2016,1,22,10,15,0.0,115.0,3.05,14.0,115.0,111.74,88.87
2016,1,22,10,30,0.0,125.0,3.1,14.0,125.0,121.67,96.98
2016,1,22,10,45,1.0,144.0,3.2,14.0,144.5,141.18,113.01
2016,1,22,11,0,2.0,163.0,3.3,14.0,164.0,160.94,129.14
2016,1,22,11,15,27.5,191.5,3.35,14.0,206.0,209.22,168.99
2016,1,22,11,30,53.0,220.0,3.4,14.0,248.0,256.28,207.44
2016,1,22,11,45,34.5,208.5,3.5,14.5,227.0,234.03,188.6
2016,1,22,12,0,16.0,197.0,3.6,15.0,206.0,205.75,164.98
2016,1,22,12,15,19.0,201.5,3.55,14.5,212.0,212.99,171.27
2016,1,22,12,30,22.0,206.0,3.5,14.0,218.0,220.34,177.63
2016,1,22,12,45,20.5,202.5,3.5,14.0,214.0,216.26,174.32
2016,1,22,13,0,19.0,199.0,3.5,14.0,210.0,212.13,171.03
2016,1,22,13,15,14.5,189.5,3.35,14.0,197.5,199.53,160.74
2016,1,22,13,30,10.0,180.0,3.2,14.0,185.0,186.91,150.44
2016,1,22,13,45,5.0,153.5,3.1,14.0,156.0,155.96,125.09
2016,1,22,14,0,0.0,127.0,3.0,14.0,127.0,125.24,99.74
2016,1,22,14,15,0.0,119.5,3.0,14.0,119.5,117.82,93.77
2016,1,22,14,30,0.0,112.0,3.0,14.0,112.0,110.43,87.76
2016,1,22,14,45,20.0,129.0,3.0,14.0,136.5,141.69,114.51
2016,1,22,15,0,40.0,146.0,3.0,14.0,161.0,180.08,146.83
2016,1,22,15,15,35.0,131.0,3.0,14.0,143.0,160.64,130.61
2016,1,22,15,30,30.0,116.0,3.0,14.0,125.0,141.42,114.49
2016,1,22,15,45,22.5,99.0,3.0,14.0,105.5,118.69,95.19
2016,1,22,16,0,15.0,82.0,3.0,14.0,86.0,91.88,72.25
2016,1,22,16,15,7.5,64.5,3.0,13.5,66.5,69.99,53.4
2016,1,22,16,30,0.0,47.0,3.0,13.0,47.0,48.44,34.72
2016,1,22,16,45,0.0,30.5,3.0,13.0,30.5,30.94,18.74
2016,1,22,17,0,0.0,14.0,3.0,13.0,14.0,13.51,0.0
2016,1,22,17,15,0.0,7.0,3.0,13.0,7.0,6.88,0.0
2016,1,22,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,23,7,45,39.5,24.0,3.9,11.5,28.0,21.11,3.02
2016,1,23,8,0,79.0,48.0,4.0,12.0,56.0,45.88,29.31
2016,1,23,8,15,153.0,67.0,4.05,12.0,92.5,75.78,51.6
2016,1,23,8,30,227.0,86.0,4.1,12.0,129.0,114.12,81.01
2016,1,23,8,45,278.5,100.5,4.15,12.5,167.0,151.36,111.54
2016,1,23,9,0,330.0,115.0,4.2,13.0,205.0,193.43,146.98
2016,1,23,9,15,295.5,124.0,4.25,13.0,213.5,209.47,163.89
2016,1,23,9,30,261.0,133.0,4.3,13.0,222.0,221.69,176.88
2016,1,23,9,45,263.5,148.5,4.35,13.0,246.5,250.97,202.7
2016,1,23,10,0,266.0,164.0,4.4,13.0,271.0,280.06,227.87
2016,1,23,10,15,259.0,178.0,4.4,13.0,289.0,302.94,247.54
2016,1,23,10,30,252.0,192.0,4.4,13.0,307.0,324.79,265.94
2016,1,23,10,45,281.5,198.5,4.4,13.0,333.0,357.37,293.06
2016,1,23,11,0,311.0,205.0,4.4,13.0,359.0,391.1,320.88
2016,1,23,11,15,372.0,200.0,4.45,13.0,390.5,432.29,355.1
2016,1,23,11,30,433.0,195.0,4.5,13.0,422.0,480.86,394.89
2016,1,23,11,45,302.5,220.5,4.55,13.0,380.5,429.75,352.47
2016,1,23,12,0,172.0,246.0,4.6,13.0,339.0,372.24,304.31
2016,1,23,12,15,315.0,222.5,4.6,13.0,393.0,453.33,372.42
2016,1,23,12,30,458.0,199.0,4.6,13.0,447.0,537.66,441.68
2016,1,23,12,45,231.0,187.5,4.7,13.0,312.5,365.58,301.39
2016,1,23,13,0,4.0,176.0,4.8,13.0,178.0,177.49,142.93
2016,1,23,13,15,166.5,193.0,4.8,13.0,278.0,322.72,266.69
2016,1,23,13,30,329.0,210.0,4.8,13.0,378.0,463.0,382.43
2016,1,23,13,45,547.5,155.0,4.8,13.0,420.5,558.83,462.76
2016,1,23,14,0,766.0,100.0,4.8,13.0,463.0,644.14,533.41
2016,1,23,14,15,442.5,143.0,4.7,13.0,350.0,464.68,386.27
2016,1,23,14,30,119.0,186.0,4.6,13.0,237.0,283.02,233.36
2016,1,23,14,45,400.0,137.5,4.55,13.0,289.5,417.06,348.33
2016,1,23,15,0,681.0,89.0,4.5,13.0,342.0,525.06,437.77
2016,1,23,15,15,646.0,85.0,4.35,12.5,304.5,482.34,402.27
2016,1,23,15,30,611.0,81.0,4.2,12.0,267.0,439.51,366.46
2016,1,23,15,45,566.0,74.0,4.05,12.0,226.5,388.54,322.47
2016,1,23,16,0,521.0,67.0,3.9,12.0,186.0,338.96,278.69
2016,1,23,16,15,444.0,58.5,3.7,11.5,145.0,275.68,223.28
2016,1,23,16,30,367.0,50.0,3.5,11.0,104.0,217.17,170.97
2016,1,23,16,45,259.5,37.0,3.3,11.0,68.5,150.28,109.72
2016,1,23,17,0,152.0,24.0,3.1,11.0,33.0,85.01,17.99
2016,1,23,17,15,76.0,12.0,3.05,10.5,16.5,31.65,0.0
2016,1,23,17,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,24,7,45,60.5,19.5,1.95,9.5,26.0,16.51,2.18
2016,1,24,8,0,121.0,39.0,1.9,10.0,52.0,39.53,23.52
2016,1,24,8,15,159.5,56.0,1.85,10.0,82.0,66.77,44.24
2016,1,24,8,30,198.0,73.0,1.8,10.0,112.0,98.16,69.42
2016,1,24,8,45,224.0,89.5,1.8,10.5,143.0,130.57,96.91
2016,1,24,9,0,250.0,106.0,1.8,11.0,174.0,165.46,126.96
2016,1,24,9,15,273.5,118.0,1.75,11.0,203.5,197.52,155.06
2016,1,24,9,30,297.0,130.0,1.7,11.0,233.0,231.37,184.54
2016,1,24,9,45,265.5,149.0,1.7,11.5,248.5,252.63,203.66
2016,1,24,10,0,234.0,168.0,1.7,12.0,264.0,270.84,219.42
2016,1,24,10,15,229.5,182.5,1.7,12.0,282.0,294.18,239.02
2016,1,24,10,30,225.0,197.0,1.7,12.0,300.0,313.33,254.88
2016,1,24,10,45,324.5,190.5,1.7,12.5,347.5,372.7,302.81
2016,1,24,11,0,424.0,184.0,1.7,13.0,395.0,438.61,355.01
2016,1,24,11,15,474.5,178.5,1.65,13.0,422.5,476.86,385.23
2016,1,24,11,30,525.0,173.0,1.6,13.0,450.0,516.08,416.02
2016,1,24,11,45,578.0,159.0,1.6,13.5,468.5,548.32,440.83
2016,1,24,12,0,631.0,145.0,1.6,14.0,487.0,583.56,467.56
2016,1,24,12,15,749.0,114.0,1.7,14.0,521.0,640.83,512.97
2016,1,24,12,30,867.0,83.0,1.8,14.0,555.0,695.64,555.35
2016,1,24,12,45,871.5,80.5,1.9,14.0,550.5,699.9,558.81
2016,1,24,13,0,876.0,78.0,2.0,14.0,546.0,704.43,563.08
2016,1,24,13,15,870.0,77.0,2.15,14.0,532.5,700.15,561.27
2016,1,24,13,30,864.0,76.0,2.3,14.0,519.0,692.74,557.24
2016,1,24,13,45,849.0,76.5,2.45,14.0,497.5,681.85,550.64
2016,1,24,14,0,834.0,77.0,2.6,14.0,476.0,664.17,538.92
2016,1,24,14,15,819.0,75.5,2.6,13.5,448.5,641.56,523.26
2016,1,24,14,30,804.0,74.0,2.6,13.0,421.0,616.54,505.14
2016,1,24,14,45,781.5,71.5,2.65,13.0,387.5,583.43,479.64
2016,1,24,15,0,759.0,69.0,2.7,13.0,354.0,548.7,452.29
2016,1,24,15,15,729.0,66.0,2.55,12.5,316.0,507.72,419.47
2016,1,24,15,30,699.0,63.0,2.4,12.0,278.0,466.12,385.26
2016,1,24,15,45,659.0,57.5,2.25,12.0,237.0,416.34,342.83
2016,1,24,16,0,619.0,52.0,2.1,12.0,196.0,370.28,302.18
2016,1,24,16,15,551.0,46.0,2.0,11.5,154.0,310.12,249.7
2016,1,24,16,30,483.0,40.0,1.9,11.0,112.0,254.08,199.31
2016,1,24,16,45,371.0,30.5,1.85,10.5,74.5,183.33,134.95
2016,1,24,17,0,259.0,21.0,1.8,10.0,37.0,115.99,38.81
2016,1,24,17,15,129.5,10.5,1.75,10.0,18.5,44.51,0.0
2016,1,24,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,7,15,30.0,5.0,0.85,11.0,5.5,0.0,0.0
2016,1,25,7,30,60.0,10.0,0.8,11.0,11.0,9.83,0.0
2016,1,25,7,45,195.5,23.0,0.8,11.0,42.0,18.22,3.93
2016,1,25,8,0,331.0,36.0,0.8,11.0,73.0,45.39,22.92
2016,1,25,8,15,418.0,45.0,0.75,11.0,113.0,81.42,45.72
2016,1,25,8,30,505.0,54.0,0.7,11.0,153.0,126.34,79.24
2016,1,25,8,45,286.5,82.0,0.7,11.5,141.0,136.55,98.77
2016,1,25,9,0,68.0,110.0,0.7,12.0,129.0,123.09,96.78
2016,1,25,9,15,75.5,126.5,0.65,12.0,150.5,145.32,115.75
2016,1,25,9,30,83.0,143.0,0.6,12.0,172.0,168.27,134.97
2016,1,25,9,45,128.5,159.0,0.55,12.5,209.0,207.98,166.91
2016,1,25,10,0,174.0,175.0,0.5,13.0,246.0,250.04,200.38
2016,1,25,10,15,128.5,187.0,0.45,13.0,241.5,248.85,199.49
2016,1,25,10,30,83.0,199.0,0.4,13.0,237.0,240.7,192.81
2016,1,25,10,45,103.5,212.0,0.4,13.5,262.0,268.68,214.8
2016,1,25,11,0,124.0,225.0,0.4,14.0,287.0,302.07,240.46
2016,1,25,11,15,227.0,222.5,0.35,14.0,341.0,365.83,290.64
2016,1,25,11,30,330.0,220.0,0.3,14.0,395.0,439.58,346.98
2016,1,25,11,45,224.5,234.5,0.3,14.0,354.5,389.92,307.46
2016,1,25,12,0,119.0,249.0,0.3,14.0,314.0,340.87,268.67
2016,1,25,12,15,314.5,218.5,0.3,14.0,391.0,450.11,355.81
2016,1,25,12,30,510.0,188.0,0.3,14.0,468.0,564.25,441.93
2016,1,25,12,45,553.0,171.5,0.3,14.0,472.0,581.89,454.43
2016,1,25,13,0,596.0,155.0,0.3,14.0,476.0,600.85,469.03
2016,1,25,13,15,537.0,168.0,0.3,14.0,452.0,572.1,447.42
2016,1,25,13,30,478.0,181.0,0.3,14.0,428.0,544.71,427.11
2016,1,25,13,45,476.0,173.5,0.35,14.5,411.0,533.1,419.18
2016,1,25,14,0,474.0,166.0,0.4,15.0,394.0,519.67,409.63
2016,1,25,14,15,399.5,169.0,0.45,15.0,354.0,467.69,370.86
2016,1,25,14,30,325.0,172.0,0.5,15.0,314.0,408.95,326.67
2016,1,25,14,45,402.5,145.0,0.55,15.0,307.0,429.54,344.66
2016,1,25,15,0,480.0,118.0,0.6,15.0,300.0,437.06,351.61
2016,1,25,15,15,454.5,110.0,0.6,14.5,268.0,400.95,323.74
2016,1,25,15,30,429.0,102.0,0.6,14.0,236.0,364.89,295.51
2016,1,25,15,45,500.0,80.0,0.6,14.0,214.5,364.74,294.48
2016,1,25,16,0,571.0,58.0,0.6,14.0,193.0,356.33,285.18
2016,1,25,16,15,503.0,51.0,0.65,13.5,152.0,296.52,234.88
2016,1,25,16,30,435.0,44.0,0.7,13.0,111.0,240.87,186.73
2016,1,25,16,45,327.5,33.5,0.8,12.5,74.0,172.21,126.4
2016,1,25,17,0,220.0,23.0,0.9,12.0,37.0,107.49,44.46
2016,1,25,17,15,110.0,11.5,0.9,12.0,18.5,40.65,0.0
2016,1,25,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,26,7,15,47.5,5.0,1.25,9.5,6.0,0.0,0.0
2016,1,26,7,30,95.0,10.0,1.3,10.0,12.0,9.83,0.0
2016,1,26,7,45,234.5,22.5,1.4,10.5,44.5,17.6,4.45
2016,1,26,8,0,374.0,35.0,1.5,11.0,77.0,46.62,22.7
2016,1,26,8,15,459.5,43.0,1.5,11.0,118.0,84.0,46.15
2016,1,26,8,30,545.0,51.0,1.5,11.0,159.0,130.07,80.82
2016,1,26,8,45,601.0,56.5,1.55,11.5,202.0,176.07,119.67
2016,1,26,9,0,657.0,62.0,1.6,12.0,245.0,226.92,164.1
2016,1,26,9,15,693.0,66.0,1.6,12.0,285.0,274.74,207.37
2016,1,26,9,30,729.0,70.0,1.6,12.0,325.0,325.11,252.37
2016,1,26,9,45,562.0,109.0,1.6,12.5,318.0,332.76,264.11
2016,1,26,10,0,395.0,148.0,1.6,13.0,311.0,323.58,259.88
2016,1,26,10,15,563.0,119.0,1.55,13.0,370.0,392.67,316.39
2016,1,26,10,30,731.0,90.0,1.5,13.0,429.0,470.49,379.03
2016,1,26,10,45,779.5,89.0,1.5,13.5,467.0,521.65,419.07
2016,1,26,11,0,828.0,88.0,1.5,14.0,505.0,573.94,459.2
2016,1,26,11,15,720.5,117.5,1.45,14.0,489.5,566.01,452.51
2016,1,26,11,30,613.0,147.0,1.4,14.0,474.0,549.12,439.0
2016,1,26,11,45,621.5,147.5,1.4,14.0,484.0,570.19,455.63
2016,1,26,12,0,630.0,148.0,1.4,14.0,494.0,589.43,470.37
2016,1,26,12,15,576.0,166.5,1.4,14.0,484.0,580.21,462.79
2016,1,26,12,30,522.0,185.0,1.4,14.0,474.0,570.77,455.06
2016,1,26,12,45,525.0,182.0,1.4,14.0,470.0,575.24,458.93
2016,1,26,13,0,528.0,179.0,1.4,14.0,466.0,577.74,461.2
2016,1,26,13,15,516.0,177.5,1.4,14.0,452.0,569.3,455.09
2016,1,26,13,30,504.0,176.0,1.4,14.0,438.0,558.94,447.6
2016,1,26,13,45,555.5,153.5,1.4,14.5,432.5,567.67,454.97
2016,1,26,14,0,607.0,131.0,1.4,15.0,427.0,576.88,462.31
2016,1,26,14,15,546.5,137.0,1.4,14.5,392.0,531.8,428.61
2016,1,26,14,30,486.0,143.0,1.4,14.0,357.0,490.56,397.55
2016,1,26,14,45,521.5,124.0,1.4,14.0,337.5,482.33,392.33
2016,1,26,15,0,557.0,105.0,1.4,14.0,318.0,473.91,386.23
2016,1,26,15,15,523.0,101.0,1.3,13.5,284.5,434.64,355.11
2016,1,26,15,30,489.0,97.0,1.2,13.0,251.0,393.47,322.01
2016,1,26,15,45,454.0,87.5,1.1,13.0,214.5,348.94,284.9
2016,1,26,16,0,419.0,78.0,1.0,13.0,178.0,305.61,247.84
2016,1,26,16,15,373.0,65.0,1.05,12.5,141.0,254.74,204.54
2016,1,26,16,30,327.0,52.0,1.1,12.0,104.0,206.72,162.34
2016,1,26,16,45,244.0,38.5,1.2,11.5,70.0,148.12,110.36
2016,1,26,17,0,161.0,25.0,1.3,11.0,36.0,92.23,44.23
2016,1,26,17,15,80.5,12.5,1.3,11.0,18.0,33.99,0.0
2016,1,26,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,6.5,2.3,9.0,6.5,0.0,0.0
2016,1,27,7,30,0.0,13.0,2.3,9.0,13.0,12.78,0.0
2016,1,27,7,45,169.5,25.5,2.35,9.5,45.0,19.91,6.66
2016,1,27,8,0,339.0,38.0,2.4,10.0,77.0,48.48,25.14
2016,1,27,8,15,424.0,47.5,2.3,10.0,118.0,85.54,49.07
2016,1,27,8,30,509.0,57.0,2.2,10.0,159.0,131.32,83.91
2016,1,27,8,45,565.5,63.5,2.15,10.5,201.5,176.73,122.39
2016,1,27,9,0,622.0,70.0,2.1,11.0,244.0,227.14,166.5
2016,1,27,9,15,659.5,74.5,2.1,11.0,284.5,274.43,209.38
2016,1,27,9,30,697.0,79.0,2.1,11.0,325.0,324.07,253.91
2016,1,27,9,45,741.5,77.5,2.15,11.5,364.0,372.58,296.38
2016,1,27,10,0,786.0,76.0,2.2,12.0,403.0,422.78,339.37
2016,1,27,10,15,804.0,78.5,2.05,12.5,433.5,466.23,375.57
2016,1,27,10,30,822.0,81.0,1.9,13.0,464.0,508.96,409.95
2016,1,27,10,45,835.5,82.0,1.8,13.5,489.0,546.66,439.56
2016,1,27,11,0,849.0,83.0,1.7,14.0,514.0,582.78,467.03
2016,1,27,11,15,857.0,84.0,1.55,14.0,531.0,613.76,490.39
2016,1,27,11,30,865.0,85.0,1.4,14.0,548.0,642.44,511.32
2016,1,27,11,45,870.0,85.0,1.3,14.5,558.0,665.58,527.08
2016,1,27,12,0,875.0,85.0,1.2,15.0,568.0,685.95,540.4
2016,1,27,12,15,876.0,85.0,1.15,15.0,570.5,700.68,550.32
2016,1,27,12,30,877.0,85.0,1.1,15.0,573.0,712.33,557.93
2016,1,27,12,45,880.5,83.0,1.05,15.0,568.0,716.71,560.47
2016,1,27,13,0,884.0,81.0,1.0,15.0,563.0,721.36,563.39
2016,1,27,13,15,879.0,80.0,1.0,15.0,550.0,717.9,561.25
2016,1,27,13,30,874.0,79.0,1.0,15.0,537.0,711.25,557.07
2016,1,27,13,45,867.0,77.0,1.0,15.5,516.5,698.93,547.96
2016,1,27,14,0,860.0,75.0,1.0,16.0,496.0,687.75,539.81
2016,1,27,14,15,846.5,73.5,0.95,16.0,469.0,665.72,524.34
2016,1,27,14,30,833.0,72.0,0.9,16.0,442.0,641.13,506.52
2016,1,27,14,45,815.5,69.5,0.9,16.0,408.5,610.44,484.18
2016,1,27,15,0,798.0,67.0,0.9,16.0,375.0,577.77,459.89
2016,1,27,15,15,770.0,64.0,0.8,15.5,336.5,536.64,428.55
2016,1,27,15,30,742.0,61.0,0.7,15.0,298.0,494.67,395.71
2016,1,27,15,45,703.0,56.5,0.65,15.0,256.0,444.74,355.43
2016,1,27,16,0,664.0,52.0,0.6,15.0,214.0,395.43,314.37
2016,1,27,16,15,601.0,46.0,0.65,14.5,170.5,334.77,264.13
2016,1,27,16,30,538.0,40.0,0.7,14.0,127.0,280.9,217.38
2016,1,27,16,45,433.5,31.5,0.75,14.0,86.5,210.42,155.44
2016,1,27,17,0,329.0,23.0,0.8,14.0,46.0,145.37,77.67
2016,1,27,17,15,164.5,11.5,0.8,13.5,23.0,56.13,0.0
2016,1,27,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.2,10.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,4.0,0.95,10.0,4.0,0.0,0.0
2016,1,28,7,30,0.0,8.0,1.0,10.0,8.0,7.86,0.0
2016,1,28,7,45,22.0,24.5,1.05,10.5,27.0,22.74,9.24
2016,1,28,8,0,44.0,41.0,1.1,11.0,46.0,39.44,25.64
2016,1,28,8,15,62.0,59.5,1.1,11.0,70.0,61.67,43.95
2016,1,28,8,30,80.0,78.0,1.1,11.0,94.0,86.1,64.33
2016,1,28,8,45,91.0,96.5,1.15,11.5,119.0,111.14,85.65
2016,1,28,9,0,102.0,115.0,1.2,12.0,144.0,137.38,107.98
2016,1,28,9,15,110.0,131.5,1.15,12.0,167.5,161.9,128.98
2016,1,28,9,30,118.0,148.0,1.1,12.0,191.0,187.13,150.33
2016,1,28,9,45,59.0,112.0,1.1,12.5,133.5,132.84,106.35
2016,1,28,10,0,0.0,76.0,1.1,13.0,76.0,73.49,56.94
2016,1,28,10,15,66.5,142.0,1.2,13.0,173.5,171.76,139.0
2016,1,28,10,30,133.0,208.0,1.3,13.0,271.0,279.06,225.91
2016,1,28,10,45,254.5,204.5,1.45,13.5,332.0,351.55,284.01
2016,1,28,11,0,376.0,201.0,1.6,14.0,393.0,427.78,344.58
2016,1,28,11,15,188.0,165.5,1.55,14.0,261.5,288.48,233.53
2016,1,28,11,30,0.0,130.0,1.5,14.0,130.0,126.7,99.9
2016,1,28,11,45,0.0,132.5,1.5,14.5,132.5,129.25,102.09
2016,1,28,12,0,0.0,135.0,1.5,15.0,135.0,131.82,103.94
2016,1,28,12,15,1.0,156.0,1.5,15.0,156.5,153.8,121.82
2016,1,28,12,30,2.0,177.0,1.5,15.0,178.0,176.14,139.86
2016,1,28,12,45,87.0,215.0,1.55,15.5,262.5,282.64,226.92
2016,1,28,13,0,172.0,253.0,1.6,16.0,347.0,393.79,314.36
2016,1,28,13,15,284.5,229.5,1.55,16.0,381.0,456.98,364.75
2016,1,28,13,30,397.0,206.0,1.5,16.0,415.0,511.15,407.84
2016,1,28,13,45,198.5,166.5,1.5,16.0,271.0,325.92,262.67
2016,1,28,14,0,0.0,127.0,1.5,16.0,127.0,124.91,97.94
2016,1,28,14,15,0.0,123.5,1.45,16.0,123.5,121.63,95.84
2016,1,28,14,30,0.0,120.0,1.4,16.0,120.0,118.41,93.36
2016,1,28,14,45,0.0,84.0,1.35,16.0,84.0,81.54,62.99
2016,1,28,15,0,0.0,48.0,1.3,16.0,48.0,46.37,33.67
2016,1,28,15,15,0.0,43.0,1.2,15.5,43.0,41.53,29.74
2016,1,28,15,30,0.0,38.0,1.1,15.0,38.0,36.69,25.72
2016,1,28,15,45,0.0,32.5,1.05,15.0,32.5,31.37,21.19
2016,1,28,16,0,0.0,27.0,1.0,15.0,27.0,26.05,16.61
2016,1,28,16,15,0.0,21.5,1.0,14.5,21.5,20.74,12.01
2016,1,28,16,30,0.0,16.0,1.0,14.0,16.0,15.43,7.37
2016,1,28,16,45,0.0,11.0,1.0,13.5,11.0,10.6,3.07
2016,1,28,17,0,0.0,6.0,1.0,13.0,6.0,5.78,0.0
2016,1,28,17,15,0.0,3.0,1.0,13.0,3.0,2.95,0.0
2016,1,28,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,2.5,2.4,14.0,2.5,0.0,0.0
2016,1,29,7,30,0.0,5.0,2.5,14.0,5.0,4.91,0.0
2016,1,29,7,45,0.0,15.5,2.65,14.0,15.5,14.96,4.48
2016,1,29,8,0,0.0,26.0,2.8,14.0,26.0,25.1,14.88
2016,1,29,8,15,0.0,39.5,2.8,14.0,39.5,38.1,26.36
2016,1,29,8,30,0.0,53.0,2.8,14.0,53.0,51.04,37.67
2016,1,29,8,45,0.0,67.0,2.85,14.5,67.0,64.54,49.26
2016,1,29,9,0,0.0,81.0,2.9,15.0,81.0,78.11,60.73
2016,1,29,9,15,0.0,94.0,2.9,15.0,94.0,90.8,71.41
2016,1,29,9,30,0.0,107.0,2.9,15.0,107.0,103.55,82.01
2016,1,29,9,45,0.0,60.5,2.95,15.0,60.5,58.47,44.02
2016,1,29,10,0,0.0,14.0,3.0,15.0,14.0,13.51,5.86
2016,1,29,10,15,0.0,15.0,3.0,15.0,15.0,14.48,6.67
2016,1,29,10,30,0.0,16.0,3.0,15.0,16.0,15.44,7.47
2016,1,29,10,45,0.0,17.0,3.0,15.0,17.0,16.41,8.27
2016,1,29,11,0,0.0,18.0,3.0,15.0,18.0,17.38,9.07
2016,1,29,11,15,0.0,28.5,3.0,15.0,28.5,27.53,17.62
2016,1,29,11,30,0.0,39.0,3.0,15.0,39.0,37.68,26.14
2016,1,29,11,45,0.0,59.0,3.0,15.0,59.0,57.04,42.34
2016,1,29,12,0,0.0,79.0,3.0,15.0,79.0,76.42,58.45
2016,1,29,12,15,0.0,79.0,3.0,15.0,79.0,76.42,58.42
2016,1,29,12,30,0.0,79.0,3.0,15.0,79.0,76.42,58.42
2016,1,29,12,45,0.0,90.0,3.0,15.0,90.0,87.08,67.29
2016,1,29,13,0,0.0,101.0,3.0,15.0,101.0,98.02,76.37
2016,1,29,13,15,18.5,159.0,3.0,15.0,169.0,170.21,136.35
2016,1,29,13,30,37.0,217.0,3.0,15.0,237.0,252.59,203.42
2016,1,29,13,45,18.5,125.5,3.0,15.0,135.5,140.2,111.81
2016,1,29,14,0,0.0,34.0,3.0,15.0,34.0,32.84,22.12
2016,1,29,14,15,0.0,20.0,3.0,14.5,20.0,19.31,10.77
2016,1,29,14,30,0.0,6.0,3.0,14.0,6.0,5.79,0.0
2016,1,29,14,45,37.5,85.5,3.0,14.0,100.5,110.21,88.81
2016,1,29,15,0,75.0,165.0,3.0,14.0,195.0,223.36,183.16
2016,1,29,15,15,72.0,148.5,3.0,14.0,175.0,202.4,165.73
2016,1,29,15,30,69.0,132.0,3.0,14.0,155.0,181.42,148.36
2016,1,29,15,45,62.0,114.5,3.0,14.0,133.0,157.07,127.85
2016,1,29,16,0,55.0,97.0,3.0,14.0,111.0,133.01,107.27
2016,1,29,16,15,45.0,79.0,2.95,14.0,89.0,107.25,84.95
2016,1,29,16,30,35.0,61.0,2.9,14.0,67.0,82.01,62.85
2016,1,29,16,45,17.5,43.0,2.9,14.0,46.0,54.37,38.69
2016,1,29,17,0,0.0,25.0,2.9,14.0,25.0,25.25,11.87
2016,1,29,17,15,0.0,12.5,2.8,13.5,12.5,12.29,0.0
2016,1,29,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,6.0,2.4,9.0,6.0,0.0,0.0
2016,1,30,7,30,0.0,12.0,2.5,9.0,12.0,11.8,0.0
2016,1,30,7,45,81.0,27.0,2.65,9.5,37.0,22.54,10.54
2016,1,30,8,0,162.0,42.0,2.8,10.0,62.0,45.38,27.34
2016,1,30,8,15,190.5,59.5,2.85,10.0,92.5,74.59,49.65
2016,1,30,8,30,219.0,77.0,2.9,10.0,123.0,106.96,76.31
2016,1,30,8,45,240.5,93.0,2.95,10.5,154.0,139.4,104.3
2016,1,30,9,0,262.0,109.0,3.0,11.0,185.0,173.86,134.4
2016,1,30,9,15,273.5,124.5,3.0,11.0,214.0,206.63,163.61
2016,1,30,9,30,285.0,140.0,3.0,11.0,243.0,240.15,193.15
2016,1,30,9,45,559.0,102.0,3.05,11.5,330.5,329.28,265.21
2016,1,30,10,0,833.0,64.0,3.1,12.0,418.0,436.41,352.54
2016,1,30,10,15,562.0,131.5,3.1,12.0,378.0,408.06,332.48
2016,1,30,10,30,291.0,199.0,3.1,12.0,338.0,355.52,290.46
2016,1,30,10,45,216.5,217.0,3.1,12.5,323.5,340.69,278.05
2016,1,30,11,0,142.0,235.0,3.1,13.0,309.0,323.93,263.29
2016,1,30,11,15,286.5,221.5,3.1,13.0,376.5,408.48,333.11
2016,1,30,11,30,431.0,208.0,3.1,13.0,444.0,500.68,407.5
2016,1,30,11,45,284.0,234.5,3.15,13.5,391.0,437.43,354.85
2016,1,30,12,0,137.0,261.0,3.2,14.0,338.0,366.9,296.07
2016,1,30,12,15,520.5,168.5,3.2,14.0,463.5,550.5,448.38
2016,1,30,12,30,904.0,76.0,3.2,14.0,589.0,725.99,585.54
2016,1,30,12,45,529.5,167.0,3.2,14.0,466.5,568.44,460.94
2016,1,30,13,0,155.0,258.0,3.2,14.0,344.0,387.85,313.05
2016,1,30,13,15,101.5,242.0,3.2,14.0,298.0,325.66,263.63
2016,1,30,13,30,48.0,226.0,3.2,14.0,252.0,270.46,218.47
2016,1,30,13,45,168.0,219.5,3.2,14.0,304.5,357.11,291.49
2016,1,30,14,0,288.0,213.0,3.2,14.0,357.0,441.61,360.84
2016,1,30,14,15,366.5,186.0,3.2,13.5,359.5,462.19,379.56
2016,1,30,14,30,445.0,159.0,3.2,13.0,362.0,487.42,401.85
2016,1,30,14,45,238.0,157.5,3.25,13.0,265.0,335.17,277.29
2016,1,30,15,0,31.0,156.0,3.3,13.0,168.0,185.18,150.93
2016,1,30,15,15,27.5,141.0,3.15,12.5,151.0,166.78,136.28
2016,1,30,15,30,24.0,126.0,3.0,12.0,134.0,142.63,116.33
2016,1,30,15,45,19.0,110.0,2.95,12.0,115.5,123.07,99.75
2016,1,30,16,0,14.0,94.0,2.9,12.0,97.0,103.82,83.21
2016,1,30,16,15,7.0,76.5,2.75,11.5,78.0,82.18,64.57
2016,1,30,16,30,0.0,59.0,2.6,11.0,59.0,60.95,46.1
2016,1,30,16,45,0.0,41.0,2.5,10.5,41.0,42.01,29.36
2016,1,30,17,0,0.0,23.0,2.4,10.0,23.0,22.42,10.75
2016,1,30,17,15,0.0,11.5,2.4,10.0,11.5,11.3,0.0
2016,1,30,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,10.5,2.25,8.0,10.5,0.0,0.0
2016,1,31,7,30,0.0,21.0,2.3,8.0,21.0,20.64,0.0
2016,1,31,7,45,245.5,27.5,2.4,8.5,58.0,21.79,10.6
2016,1,31,8,0,491.0,34.0,2.5,9.0,95.0,54.28,25.07
2016,1,31,8,15,570.0,40.0,2.6,9.0,139.5,97.48,53.04
2016,1,31,8,30,649.0,46.0,2.7,9.0,184.0,147.2,91.95
2016,1,31,8,45,703.0,49.5,2.8,9.5,229.5,196.76,135.18
2016,1,31,9,0,757.0,53.0,2.9,10.0,275.0,250.86,183.83
2016,1,31,9,15,789.5,56.0,3.0,10.0,317.5,301.91,231.29
2016,1,31,9,30,822.0,59.0,3.1,10.0,360.0,354.59,279.67
2016,1,31,9,45,841.0,62.5,3.25,10.5,397.5,403.66,323.91
2016,1,31,10,0,860.0,66.0,3.4,11.0,435.0,452.11,366.5
2016,1,31,10,15,876.5,68.0,3.5,11.0,467.0,497.34,406.07
2016,1,31,10,30,893.0,70.0,3.6,11.0,499.0,541.53,443.92
2016,1,31,10,45,907.0,70.0,3.7,11.5,525.0,580.9,476.36
2016,1,31,11,0,921.0,70.0,3.8,12.0,551.0,618.51,506.66
2016,1,31,11,15,928.0,71.0,3.95,12.0,569.0,650.87,533.36
2016,1,31,11,30,935.0,72.0,4.1,12.0,587.0,680.65,557.68
2016,1,31,11,45,939.0,72.5,4.3,12.0,597.5,705.13,577.84
2016,1,31,12,0,943.0,73.0,4.5,12.0,608.0,726.59,594.85
2016,1,31,12,15,943.5,73.0,4.65,12.0,610.0,741.89,607.04
2016,1,31,12,30,944.0,73.0,4.8,12.0,612.0,753.87,616.84
2016,1,31,12,45,934.5,75.5,4.95,12.0,605.0,758.09,620.88
2016,1,31,13,0,925.0,78.0,5.1,12.0,598.0,758.84,622.43
2016,1,31,13,15,919.0,77.5,5.1,12.0,584.0,755.31,620.14
2016,1,31,13,30,913.0,77.0,5.1,12.0,570.0,748.44,615.43
2016,1,31,13,45,898.0,78.0,5.2,12.0,547.5,733.61,605.15
2016,1,31,14,0,883.0,79.0,5.3,12.0,525.0,720.02,595.9
2016,1,31,14,15,869.0,77.5,5.3,11.5,497.0,697.24,580.16
2016,1,31,14,30,855.0,76.0,5.3,11.0,469.0,671.78,562.24
2016,1,31,14,45,829.5,75.0,5.3,11.0,433.5,636.96,534.53
2016,1,31,15,0,804.0,74.0,5.3,11.0,398.0,600.41,504.92
2016,1,31,15,15,776.0,71.0,5.2,10.5,358.5,558.7,471.18
2016,1,31,15,30,748.0,68.0,5.1,10.0,319.0,516.07,435.81
2016,1,31,15,45,704.0,64.0,5.05,10.0,275.0,463.16,390.3
2016,1,31,16,0,660.0,60.0,5.0,10.0,231.0,414.3,346.88
2016,1,31,16,15,596.5,54.0,4.95,9.5,186.5,352.83,292.47
2016,1,31,16,30,533.0,48.0,4.9,9.0,142.0,294.89,239.66
2016,1,31,16,45,430.5,38.5,4.85,9.0,100.0,222.56,173.82
2016,1,31,17,0,328.0,29.0,4.8,9.0,58.0,158.84,107.61
2016,1,31,17,15,164.0,14.5,4.95,9.0,29.0,71.1,0.0
2016,1,31,17,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.75,9.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,5.45,8.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,4.35,7.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,1,7,15,135.0,7.0,3.35,7.0,12.0,6.88,0.0
2016,2,1,7,30,270.0,14.0,3.4,7.0,24.0,13.76,0.0
2016,2,1,7,45,411.5,23.0,3.5,7.5,63.0,18.84,8.86
2016,2,1,8,0,553.0,32.0,3.6,8.0,102.0,57.88,26.03
2016,2,1,8,15,627.0,37.5,3.7,8.5,148.0,102.14,54.62
2016,2,1,8,30,701.0,43.0,3.8,9.0,194.0,153.81,95.5
2016,2,1,8,45,747.0,47.0,3.95,9.5,239.5,205.04,140.91
2016,2,1,9,0,793.0,51.0,4.1,10.0,285.0,259.93,191.02
2016,2,1,9,15,822.5,53.5,4.1,10.0,327.5,311.86,239.72
2016,2,1,9,30,852.0,56.0,4.1,10.0,370.0,364.39,288.39
2016,2,1,9,45,859.5,62.0,4.15,10.5,406.0,412.57,332.26
2016,2,1,10,0,867.0,68.0,4.2,11.0,442.0,459.87,374.08
2016,2,1,10,15,882.0,70.0,4.1,11.0,474.0,504.39,412.88
2016,2,1,10,30,897.0,72.0,4.0,11.0,506.0,548.14,450.02
2016,2,1,10,45,902.0,75.0,3.95,11.5,530.0,585.93,480.81
