Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,11,0,907.0,78.0,3.9,12.0,554.0,621.42,508.95
2016,2,1,11,15,913.0,79.0,3.85,12.0,572.0,652.92,534.35
2016,2,1,11,30,919.0,80.0,3.8,12.0,590.0,681.81,557.27
2016,2,1,11,45,920.5,81.0,3.75,12.0,599.5,704.95,575.34
2016,2,1,12,0,922.0,82.0,3.7,12.0,609.0,725.02,589.95
2016,2,1,12,15,922.0,82.0,3.6,12.0,611.0,739.79,600.41
2016,2,1,12,30,922.0,82.0,3.5,12.0,613.0,751.27,608.49
2016,2,1,12,45,920.5,81.5,3.45,12.0,607.0,757.78,613.19
2016,2,1,13,0,919.0,81.0,3.4,12.0,601.0,760.93,615.54
2016,2,1,13,15,913.0,80.0,3.35,12.0,587.0,756.87,612.65
2016,2,1,13,30,907.0,79.0,3.3,12.0,573.0,749.47,607.45
2016,2,1,13,45,900.5,77.0,3.3,12.0,552.0,737.31,599.05
2016,2,1,14,0,894.0,75.0,3.3,12.0,531.0,721.97,588.36
2016,2,1,14,15,880.5,73.5,3.25,12.0,502.5,699.32,571.95
2016,2,1,14,30,867.0,72.0,3.2,12.0,474.0,678.18,556.72
2016,2,1,14,45,848.0,70.0,3.15,12.0,439.5,646.12,532.34
2016,2,1,15,0,829.0,68.0,3.1,12.0,405.0,612.02,505.53
2016,2,1,15,15,802.5,65.0,2.9,11.5,365.0,570.46,472.65
2016,2,1,15,30,776.0,62.0,2.7,11.0,325.0,527.85,438.11
2016,2,1,15,45,739.5,58.0,2.55,11.0,282.0,477.99,396.14
2016,2,1,16,0,703.0,54.0,2.4,11.0,239.0,428.47,353.26
2016,2,1,16,15,644.5,48.5,2.4,10.5,194.0,367.8,300.95
2016,2,1,16,30,586.0,43.0,2.4,10.0,149.0,310.06,249.36
2016,2,1,16,45,490.5,35.0,2.4,9.5,106.0,242.68,188.68
2016,2,1,17,0,395.0,27.0,2.4,9.0,63.0,180.12,124.68
2016,2,1,17,15,197.5,13.5,2.45,8.5,31.5,80.56,0.0
2016,2,1,17,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,10.0,2.05,9.0,10.0,9.83,0.0
2016,2,2,7,30,0.0,20.0,2.0,9.0,20.0,19.66,0.0
2016,2,2,7,45,167.5,32.5,1.95,9.5,54.5,25.36,14.23
2016,2,2,8,0,335.0,45.0,1.9,10.0,89.0,58.27,32.62
2016,2,2,8,15,419.0,54.5,1.85,10.0,131.5,96.06,57.99
2016,2,2,8,30,503.0,64.0,1.8,10.0,174.0,142.62,94.2
2016,2,2,8,45,570.5,68.0,1.75,10.0,218.5,188.63,133.29
2016,2,2,9,0,638.0,72.0,1.7,10.0,263.0,240.79,178.97
2016,2,2,9,15,675.5,76.5,1.6,10.0,304.5,289.72,223.1
2016,2,2,9,30,713.0,81.0,1.5,10.0,346.0,341.0,268.57
2016,2,2,9,45,540.5,122.5,1.4,10.5,335.0,344.66,276.23
2016,2,2,10,0,368.0,164.0,1.3,11.0,324.0,330.95,267.51
2016,2,2,10,15,274.0,190.5,1.3,11.0,314.5,328.08,266.29
2016,2,2,10,30,180.0,217.0,1.3,11.0,305.0,314.16,255.1
2016,2,2,10,45,522.0,150.5,1.3,11.0,423.0,453.32,368.79
2016,2,2,11,0,864.0,84.0,1.3,11.0,541.0,606.68,489.06
2016,2,2,11,15,872.0,85.0,1.35,11.0,559.0,638.64,513.03
2016,2,2,11,30,880.0,86.0,1.4,11.0,577.0,668.23,536.05
2016,2,2,11,45,889.0,84.5,1.45,11.5,588.5,690.53,552.6
2016,2,2,12,0,898.0,83.0,1.5,12.0,600.0,712.52,567.63
2016,2,2,12,15,611.0,166.0,1.55,12.0,518.5,619.31,495.42
2016,2,2,12,30,324.0,249.0,1.6,12.0,437.0,501.95,402.51
2016,2,2,12,45,326.0,246.5,1.65,12.0,434.0,505.0,406.29
2016,2,2,13,0,328.0,244.0,1.7,12.0,431.0,506.84,408.24
2016,2,2,13,15,374.5,227.0,1.7,12.0,436.0,523.8,422.7
2016,2,2,13,30,421.0,210.0,1.7,12.0,441.0,546.99,441.53
2016,2,2,13,45,290.5,221.0,1.75,12.5,378.0,456.24,369.23
2016,2,2,14,0,160.0,232.0,1.8,13.0,315.0,366.77,296.99
2016,2,2,14,15,506.0,152.0,1.8,12.5,393.0,533.09,435.54
2016,2,2,14,30,852.0,72.0,1.8,12.0,471.0,671.01,545.14
2016,2,2,14,45,831.0,70.5,1.8,12.0,436.5,638.46,519.77
2016,2,2,15,0,810.0,69.0,1.8,12.0,402.0,604.01,493.49
2016,2,2,15,15,783.5,66.0,1.75,11.5,362.5,562.86,462.03
2016,2,2,15,30,757.0,63.0,1.7,11.0,323.0,520.72,428.88
2016,2,2,15,45,713.0,60.0,1.7,11.0,279.5,468.41,386.05
2016,2,2,16,0,669.0,57.0,1.7,11.0,236.0,416.98,342.61
2016,2,2,16,15,610.0,51.5,1.7,10.5,191.5,360.06,293.88
2016,2,2,16,30,551.0,46.0,1.7,10.0,147.0,303.71,244.05
2016,2,2,16,45,449.5,38.0,1.75,9.5,104.5,231.99,180.78
2016,2,2,17,0,348.0,30.0,1.8,9.0,62.0,168.66,119.07
2016,2,2,17,15,174.0,15.0,1.85,8.5,31.0,76.73,0.0
2016,2,2,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,8.0,1.85,6.0,8.0,7.86,0.0
2016,2,3,7,30,0.0,16.0,1.9,6.0,16.0,15.27,0.0
2016,2,3,7,45,59.5,32.5,1.95,6.5,40.5,28.51,17.39
2016,2,3,8,0,119.0,49.0,2.0,7.0,65.0,50.36,33.19
2016,2,3,8,15,143.5,67.5,2.0,7.0,94.5,78.12,55.39
2016,2,3,8,30,168.0,86.0,2.0,7.0,124.0,108.66,81.11
2016,2,3,8,45,182.0,104.5,2.05,7.5,153.0,139.54,108.09
2016,2,3,9,0,196.0,123.0,2.1,8.0,182.0,171.82,136.36
2016,2,3,9,15,211.5,138.0,2.1,8.5,210.0,202.47,163.03
2016,2,3,9,30,227.0,153.0,2.1,9.0,238.0,234.35,190.4
2016,2,3,9,45,170.0,171.5,2.1,9.5,239.0,239.28,195.67
2016,2,3,10,0,113.0,190.0,2.1,10.0,240.0,240.49,196.95
2016,2,3,10,15,351.5,164.0,2.05,10.0,334.0,340.01,279.28
2016,2,3,10,30,590.0,138.0,2.0,10.0,428.0,460.14,376.79
2016,2,3,10,45,700.5,119.0,2.0,10.5,480.5,525.41,428.6
2016,2,3,11,0,811.0,100.0,2.0,11.0,533.0,594.54,482.79
2016,2,3,11,15,511.5,178.5,2.0,11.0,454.5,512.44,416.3
2016,2,3,11,30,212.0,257.0,2.0,11.0,376.0,404.03,327.49
2016,2,3,11,45,207.0,264.5,2.0,11.5,382.5,414.77,335.84
2016,2,3,12,0,202.0,272.0,2.0,12.0,389.0,424.72,342.81
2016,2,3,12,15,111.5,248.0,1.95,12.0,313.0,339.36,274.13
2016,2,3,12,30,21.0,224.0,1.9,12.0,237.0,237.91,191.34
2016,2,3,12,45,21.5,222.0,1.9,12.0,235.0,236.84,190.92
2016,2,3,13,0,22.0,220.0,1.9,12.0,233.0,235.74,190.16
2016,2,3,13,15,225.5,215.0,1.85,12.0,340.0,402.48,328.51
2016,2,3,13,30,429.0,210.0,1.8,12.0,447.0,554.25,448.59
2016,2,3,13,45,340.0,218.5,1.75,12.0,402.0,490.09,396.9
2016,2,3,14,0,251.0,227.0,1.7,12.0,357.0,434.4,352.49
2016,2,3,14,15,315.5,203.5,1.6,12.0,358.0,450.97,367.42
2016,2,3,14,30,380.0,180.0,1.5,12.0,359.0,464.15,378.99
2016,2,3,14,45,251.5,179.0,1.45,12.0,294.0,371.7,304.37
2016,2,3,15,0,123.0,178.0,1.4,12.0,229.0,276.63,226.62
2016,2,3,15,15,114.0,162.5,1.35,11.5,206.0,251.73,207.26
2016,2,3,15,30,105.0,147.0,1.3,11.0,183.0,227.01,187.35
2016,2,3,15,45,96.5,128.5,1.3,11.0,158.0,199.15,164.2
2016,2,3,16,0,88.0,110.0,1.3,11.0,133.0,171.56,140.82
2016,2,3,16,15,75.0,90.5,1.35,10.5,108.0,140.87,114.61
2016,2,3,16,30,62.0,71.0,1.4,10.0,83.0,110.85,88.45
2016,2,3,16,45,41.0,52.0,1.45,10.0,59.0,73.97,56.13
2016,2,3,17,0,20.0,33.0,1.5,10.0,35.0,43.62,28.65
2016,2,3,17,15,10.0,16.5,1.45,10.0,17.5,19.86,0.0
2016,2,3,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,4,7,15,91.5,8.5,2.5,7.0,12.5,8.36,0.0
2016,2,4,7,30,183.0,17.0,2.5,7.0,25.0,13.39,0.0
2016,2,4,7,45,308.5,28.5,2.55,7.5,62.5,23.5,13.6
2016,2,4,8,0,434.0,40.0,2.6,8.0,100.0,60.39,31.12
2016,2,4,8,15,510.0,47.5,2.55,8.0,143.5,101.23,58.88
2016,2,4,8,30,586.0,55.0,2.5,8.0,187.0,149.83,97.78
2016,2,4,8,45,632.5,60.5,2.5,8.5,231.0,197.41,139.76
2016,2,4,9,0,679.0,66.0,2.5,9.0,275.0,248.9,186.16
2016,2,4,9,15,712.0,70.0,2.5,9.0,316.0,298.83,232.08
2016,2,4,9,30,745.0,74.0,2.5,9.0,357.0,349.77,278.3
2016,2,4,9,45,767.0,77.5,2.55,9.5,394.0,397.2,320.44
2016,2,4,10,0,789.0,81.0,2.6,10.0,431.0,444.83,361.61
2016,2,4,10,15,805.5,83.0,2.55,10.5,462.0,488.1,398.0
2016,2,4,10,30,822.0,85.0,2.5,11.0,493.0,530.53,432.63
2016,2,4,10,45,834.5,86.5,2.5,11.5,518.0,569.06,463.44
2016,2,4,11,0,847.0,88.0,2.5,12.0,543.0,605.95,492.2
2016,2,4,11,15,854.5,89.0,2.4,12.0,561.0,637.31,516.57
2016,2,4,11,30,862.0,90.0,2.3,12.0,579.0,666.31,538.64
2016,2,4,11,45,866.5,90.5,2.25,12.5,589.5,690.23,555.76
2016,2,4,12,0,871.0,91.0,2.2,13.0,600.0,711.34,569.69
2016,2,4,12,15,872.0,91.5,2.05,13.0,602.0,727.05,579.89
2016,2,4,12,30,873.0,92.0,1.9,13.0,604.0,739.65,587.79
2016,2,4,12,45,871.0,91.5,1.8,13.5,599.0,745.78,590.34
2016,2,4,13,0,869.0,91.0,1.7,14.0,594.0,748.66,590.65
2016,2,4,13,15,675.0,145.0,1.6,14.0,530.5,669.5,531.39
2016,2,4,13,30,481.0,199.0,1.5,14.0,467.0,581.93,463.19
2016,2,4,13,45,477.5,191.5,1.45,14.0,449.0,569.39,454.82
2016,2,4,14,0,474.0,184.0,1.4,14.0,431.0,555.03,444.35
2016,2,4,14,15,499.5,167.0,1.3,14.0,415.5,548.75,440.26
2016,2,4,14,30,525.0,150.0,1.2,14.0,400.0,539.61,433.81
2016,2,4,14,45,494.0,144.0,1.2,14.0,366.0,502.31,405.57
2016,2,4,15,0,463.0,138.0,1.2,14.0,332.0,464.67,376.82
2016,2,4,15,15,440.0,129.5,1.1,13.5,300.0,429.12,349.47
2016,2,4,15,30,417.0,121.0,1.0,13.0,268.0,393.47,321.4
2016,2,4,15,45,400.5,107.0,0.95,13.0,233.0,355.24,290.37
2016,2,4,16,0,384.0,93.0,0.9,13.0,198.0,316.93,258.43
2016,2,4,16,15,458.5,71.5,0.95,12.5,175.0,314.55,254.93
2016,2,4,16,30,533.0,50.0,1.0,12.0,152.0,304.08,242.5
2016,2,4,16,45,444.0,41.0,1.05,11.5,110.0,236.05,183.18
2016,2,4,17,0,355.0,32.0,1.1,11.0,68.0,175.29,126.3
2016,2,4,17,15,177.5,16.0,1.15,11.0,34.0,81.22,7.82
2016,2,4,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,5,7,15,89.5,9.5,2.35,6.5,13.5,9.34,0.0
2016,2,5,7,30,179.0,19.0,2.4,7.0,27.0,15.22,0.0
2016,2,5,7,45,303.0,31.0,2.45,7.5,65.0,26.51,16.37
2016,2,5,8,0,427.0,43.0,2.5,8.0,103.0,63.78,33.98
2016,2,5,8,15,504.0,51.5,2.5,8.5,147.5,105.51,62.64
2016,2,5,8,30,581.0,60.0,2.5,9.0,192.0,155.17,102.28
2016,2,5,8,45,630.5,65.5,2.5,9.5,237.0,203.36,144.52
2016,2,5,9,0,680.0,71.0,2.5,10.0,282.0,255.78,191.39
2016,2,5,9,15,714.5,75.5,2.5,10.5,324.0,306.25,237.05
2016,2,5,9,30,749.0,80.0,2.5,11.0,366.0,358.73,283.62
2016,2,5,9,45,776.5,82.0,2.5,11.5,404.5,407.79,326.51
2016,2,5,10,0,804.0,84.0,2.5,12.0,443.0,456.97,368.34
2016,2,5,10,15,820.5,86.5,2.4,12.5,475.0,501.5,405.11
2016,2,5,10,30,837.0,89.0,2.3,13.0,507.0,545.15,440.0
2016,2,5,10,45,846.0,91.5,2.25,13.5,532.0,583.39,469.86
2016,2,5,11,0,855.0,94.0,2.2,14.0,557.0,619.73,497.44
2016,2,5,11,15,862.0,95.0,2.05,14.0,575.0,651.14,521.04
2016,2,5,11,30,869.0,96.0,1.9,14.0,593.0,680.13,542.23
2016,2,5,11,45,768.0,123.0,1.75,14.0,567.5,662.37,526.99
2016,2,5,12,0,667.0,150.0,1.6,14.0,542.0,636.69,506.01
2016,2,5,12,15,590.5,177.5,1.45,14.0,525.5,620.01,491.73
2016,2,5,12,30,514.0,205.0,1.3,14.0,509.0,602.56,476.51
2016,2,5,12,45,690.5,152.0,1.15,14.5,556.5,684.44,537.94
2016,2,5,13,0,867.0,99.0,1.0,15.0,604.0,759.11,588.9
2016,2,5,13,15,861.5,98.0,1.0,15.0,590.5,755.65,585.91
2016,2,5,13,30,856.0,97.0,1.0,15.0,577.0,748.97,581.79
2016,2,5,13,45,857.0,92.0,1.0,15.0,557.5,739.39,575.78
2016,2,5,14,0,858.0,87.0,1.0,15.0,538.0,726.57,567.6
2016,2,5,14,15,845.5,85.0,1.05,15.0,510.5,704.42,553.43
2016,2,5,14,30,833.0,83.0,1.1,15.0,483.0,679.6,537.3
2016,2,5,14,45,817.5,80.0,1.15,15.0,449.5,649.15,516.45
2016,2,5,15,0,802.0,77.0,1.2,15.0,416.0,616.56,493.01
2016,2,5,15,15,777.0,74.0,1.2,14.5,377.0,576.19,463.51
2016,2,5,15,30,752.0,71.0,1.2,14.0,338.0,534.73,432.27
2016,2,5,15,45,707.5,68.0,1.2,14.0,294.0,484.42,392.22
2016,2,5,16,0,663.0,65.0,1.2,14.0,250.0,432.68,349.89
2016,2,5,16,15,605.0,58.5,1.2,13.5,204.5,371.88,299.63
2016,2,5,16,30,547.0,52.0,1.2,13.0,159.0,314.18,250.12
2016,2,5,16,45,446.0,43.5,1.2,12.5,115.0,241.0,187.13
2016,2,5,17,0,345.0,35.0,1.2,12.0,71.0,175.95,127.91
2016,2,5,17,15,172.5,17.5,1.2,11.5,35.5,82.74,19.56
2016,2,5,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,6,7,15,107.5,9.5,2.25,7.5,15.0,9.34,0.0
2016,2,6,7,30,215.0,19.0,2.3,8.0,30.0,15.04,0.0
2016,2,6,7,45,335.0,30.0,2.35,8.5,68.0,26.4,16.47
2016,2,6,8,0,455.0,41.0,2.4,9.0,106.0,64.52,33.28
2016,2,6,8,15,528.0,48.0,2.3,9.5,150.5,106.1,61.84
2016,2,6,8,30,601.0,55.0,2.2,10.0,195.0,155.13,101.12
2016,2,6,8,45,653.5,59.0,2.1,10.5,239.5,203.7,143.55
2016,2,6,9,0,706.0,63.0,2.0,11.0,284.0,257.6,191.43
2016,2,6,9,15,737.5,66.5,1.9,11.5,325.5,307.29,236.25
2016,2,6,9,30,769.0,70.0,1.8,12.0,367.0,358.65,281.51
2016,2,6,9,45,791.0,72.5,1.75,12.5,404.0,406.36,322.85
2016,2,6,10,0,813.0,75.0,1.7,13.0,441.0,454.2,362.98
2016,2,6,10,15,828.5,77.0,1.6,13.5,472.5,498.1,398.6
2016,2,6,10,30,844.0,79.0,1.5,14.0,504.0,541.03,432.19
2016,2,6,10,45,857.0,79.5,1.4,14.5,529.0,579.69,461.44
2016,2,6,11,0,870.0,80.0,1.3,15.0,554.0,614.97,487.26
2016,2,6,11,15,876.5,80.5,1.35,15.0,571.5,645.58,510.96
2016,2,6,11,30,883.0,81.0,1.4,15.0,589.0,673.7,532.52
2016,2,6,11,45,647.0,158.0,1.45,15.0,534.0,619.23,489.24
2016,2,6,12,0,411.0,235.0,1.5,15.0,479.0,539.62,426.88
2016,2,6,12,15,509.5,204.0,1.5,15.0,507.5,592.12,468.83
2016,2,6,12,30,608.0,173.0,1.5,15.0,536.0,641.54,507.02
2016,2,6,12,45,511.0,202.5,1.55,15.5,505.5,605.34,477.74
2016,2,6,13,0,414.0,232.0,1.6,16.0,475.0,568.81,448.6
2016,2,6,13,15,640.5,158.0,1.6,16.0,524.0,662.56,523.26
2016,2,6,13,30,867.0,84.0,1.6,16.0,573.0,741.28,581.54
2016,2,6,13,45,859.5,82.0,1.6,16.5,553.0,728.63,571.23
2016,2,6,14,0,852.0,80.0,1.6,17.0,533.0,717.26,562.91
2016,2,6,14,15,690.0,117.0,1.55,16.5,471.0,635.72,504.17
2016,2,6,14,30,528.0,154.0,1.5,16.0,409.0,549.79,439.19
2016,2,6,14,45,563.5,133.0,1.45,16.0,388.5,539.87,433.32
2016,2,6,15,0,599.0,112.0,1.4,16.0,368.0,530.09,426.51
2016,2,6,15,15,545.0,110.0,1.25,15.5,326.0,478.15,386.26
2016,2,6,15,30,491.0,108.0,1.1,15.0,284.0,424.82,344.53
2016,2,6,15,45,466.0,97.5,1.0,15.0,248.0,383.13,310.94
2016,2,6,16,0,441.0,87.0,0.9,15.0,212.0,341.84,276.7
2016,2,6,16,15,502.5,67.0,0.95,14.5,185.5,334.12,269.02
2016,2,6,16,30,564.0,47.0,1.0,14.0,159.0,317.6,252.09
2016,2,6,16,45,475.5,39.0,1.05,14.0,116.5,248.96,192.46
2016,2,6,17,0,387.0,31.0,1.1,14.0,74.0,187.54,136.34
2016,2,6,17,15,193.5,15.5,1.1,13.5,37.0,87.61,29.87
2016,2,6,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,7,7,15,153.0,9.0,2.35,10.5,17.0,8.85,0.0
2016,2,7,7,30,306.0,18.0,2.4,11.0,34.0,15.14,0.0
2016,2,7,7,45,428.0,26.0,2.5,11.5,75.0,25.87,11.9
2016,2,7,8,0,550.0,34.0,2.6,12.0,116.0,66.47,30.96
2016,2,7,8,15,618.0,39.5,2.65,12.0,161.5,111.19,61.6
2016,2,7,8,30,686.0,45.0,2.7,12.0,207.0,162.73,103.38
2016,2,7,8,45,729.5,49.0,2.8,12.5,252.5,213.67,148.5
2016,2,7,9,0,773.0,53.0,2.9,13.0,298.0,268.06,197.55
2016,2,7,9,15,802.0,55.5,2.8,13.5,340.5,319.29,244.12
2016,2,7,9,30,831.0,58.0,2.7,14.0,383.0,372.08,290.98
2016,2,7,9,45,844.5,62.5,2.65,14.5,420.0,420.81,333.56
2016,2,7,10,0,858.0,67.0,2.6,15.0,457.0,468.82,374.16
2016,2,7,10,15,873.0,68.5,2.5,15.0,489.0,513.5,411.53
2016,2,7,10,30,888.0,70.0,2.4,15.0,521.0,557.02,446.91
2016,2,7,10,45,898.0,71.0,2.35,15.5,546.5,595.71,476.97
2016,2,7,11,0,908.0,72.0,2.3,16.0,572.0,632.41,504.67
2016,2,7,11,15,914.5,73.0,2.3,16.0,590.0,664.66,529.58
2016,2,7,11,30,921.0,74.0,2.3,16.0,608.0,694.32,551.91
2016,2,7,11,45,925.5,74.0,2.3,16.5,618.5,718.76,568.1
2016,2,7,12,0,930.0,74.0,2.3,17.0,629.0,740.2,582.09
2016,2,7,12,15,930.5,74.5,2.25,17.0,631.5,756.19,592.93
2016,2,7,12,30,931.0,75.0,2.2,17.0,634.0,768.86,601.5
2016,2,7,12,45,931.0,74.0,2.2,17.5,628.5,776.11,605.55
2016,2,7,13,0,931.0,73.0,2.2,18.0,623.0,779.93,607.32
2016,2,7,13,15,926.0,72.0,2.2,18.0,609.5,776.56,605.3
2016,2,7,13,30,921.0,71.0,2.2,18.0,596.0,769.78,601.03
2016,2,7,13,45,913.0,70.0,2.2,18.0,575.0,757.42,592.93
2016,2,7,14,0,905.0,69.0,2.2,18.0,554.0,741.86,582.64
2016,2,7,14,15,893.0,68.0,2.1,18.0,526.0,720.37,567.46
2016,2,7,14,30,881.0,67.0,2.0,18.0,498.0,696.08,550.3
2016,2,7,14,45,865.0,65.0,1.95,18.0,463.5,665.31,528.67
2016,2,7,15,0,849.0,63.0,1.9,18.0,429.0,632.34,504.96
2016,2,7,15,15,825.5,60.5,1.75,17.5,389.5,592.15,474.72
2016,2,7,15,30,802.0,58.0,1.6,17.0,350.0,554.57,445.59
2016,2,7,15,45,769.0,54.5,1.45,17.0,306.5,505.5,406.11
2016,2,7,16,0,736.0,51.0,1.3,17.0,263.0,456.5,365.64
2016,2,7,16,15,685.0,46.5,1.3,16.5,217.0,398.06,317.75
2016,2,7,16,30,634.0,42.0,1.3,16.0,171.0,341.94,269.87
2016,2,7,16,45,550.5,35.5,1.3,15.5,126.5,273.43,210.78
2016,2,7,17,0,467.0,29.0,1.3,15.0,82.0,211.25,154.1
2016,2,7,17,15,233.5,14.5,1.3,14.5,41.0,98.18,41.61
2016,2,7,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,7,15,123.5,10.0,2.95,10.5,17.5,9.83,0.0
2016,2,8,7,30,247.0,20.0,3.0,11.0,35.0,15.68,0.0
2016,2,8,7,45,367.5,30.5,3.15,12.0,75.0,28.75,14.17
2016,2,8,8,0,488.0,41.0,3.3,13.0,115.0,68.84,34.67
2016,2,8,8,15,561.0,48.0,3.2,13.0,160.5,112.68,65.09
2016,2,8,8,30,634.0,55.0,3.1,13.0,206.0,163.94,106.41
2016,2,8,8,45,677.5,60.0,3.05,13.5,251.5,214.59,150.9
2016,2,8,9,0,721.0,65.0,3.0,14.0,297.0,267.58,198.21
2016,2,8,9,15,753.0,68.5,2.9,14.5,339.5,318.48,243.88
2016,2,8,9,30,785.0,72.0,2.8,15.0,382.0,371.08,290.03
2016,2,8,9,45,815.0,72.5,2.75,15.5,421.5,421.12,333.1
2016,2,8,10,0,845.0,73.0,2.7,16.0,461.0,471.91,375.54
2016,2,8,10,15,860.5,75.0,2.65,16.5,493.0,517.3,412.58
2016,2,8,10,30,876.0,77.0,2.6,17.0,525.0,560.62,446.91
2016,2,8,10,45,886.5,78.0,2.55,17.5,550.5,599.33,476.76
2016,2,8,11,0,897.0,79.0,2.5,18.0,576.0,636.11,504.33
2016,2,8,11,15,903.5,80.0,2.45,18.0,594.0,668.16,528.69
2016,2,8,11,30,910.0,81.0,2.4,18.0,612.0,697.65,550.59
2016,2,8,11,45,914.0,81.0,2.35,18.5,622.5,721.61,566.01
2016,2,8,12,0,918.0,81.0,2.3,19.0,633.0,742.58,579.22
2016,2,8,12,15,918.5,81.5,2.25,19.0,635.5,758.47,589.9
2016,2,8,12,30,919.0,82.0,2.2,19.0,638.0,771.07,598.34
2016,2,8,12,45,922.5,79.5,2.15,19.0,633.5,779.24,603.76
2016,2,8,13,0,926.0,77.0,2.1,19.0,629.0,784.02,606.94
2016,2,8,13,15,921.0,76.5,2.0,19.0,615.5,781.24,604.53
2016,2,8,13,30,916.0,76.0,1.9,19.0,602.0,775.06,599.91
2016,2,8,13,45,908.0,75.0,1.85,19.5,580.5,762.75,590.41
2016,2,8,14,0,900.0,74.0,1.8,20.0,559.0,747.24,578.83
2016,2,8,14,15,888.0,72.5,1.75,19.5,531.0,725.22,564.9
2016,2,8,14,30,876.0,71.0,1.7,19.0,503.0,700.4,548.96
2016,2,8,14,45,858.5,69.5,1.65,19.0,468.5,669.26,527.31
2016,2,8,15,0,841.0,68.0,1.6,19.0,434.0,640.15,506.51
2016,2,8,15,15,817.0,65.5,1.5,18.5,394.5,599.63,476.64
2016,2,8,15,30,793.0,63.0,1.4,18.0,355.0,557.87,445.11
2016,2,8,15,45,758.0,59.5,1.3,18.0,311.0,507.81,405.55
2016,2,8,16,0,723.0,56.0,1.2,18.0,267.0,457.95,365.04
2016,2,8,16,15,671.0,51.0,1.2,17.5,221.0,398.66,316.98
2016,2,8,16,30,619.0,46.0,1.2,17.0,175.0,341.77,268.96
2016,2,8,16,45,533.5,39.0,1.3,16.5,129.5,272.1,209.67
2016,2,8,17,0,448.0,32.0,1.4,16.0,84.0,212.65,156.0
2016,2,8,17,15,292.0,21.5,1.4,15.5,48.5,128.1,63.6
2016,2,8,17,30,136.0,11.0,1.4,15.0,13.0,46.27,0.0
2016,2,8,17,45,68.0,5.5,1.45,15.0,6.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,7,15,135.5,10.5,2.6,10.5,19.0,10.32,0.0
2016,2,9,7,30,271.0,21.0,2.7,11.0,38.0,16.47,1.32
2016,2,9,7,45,391.0,31.0,2.8,11.5,79.0,30.45,14.84
2016,2,9,8,0,511.0,41.0,2.9,12.0,120.0,71.65,36.08
2016,2,9,8,15,582.0,47.5,2.9,12.0,166.5,116.26,67.43
2016,2,9,8,30,653.0,54.0,2.9,12.0,213.0,169.26,110.63
2016,2,9,8,45,699.5,58.5,2.95,12.5,259.5,220.04,155.46
2016,2,9,9,0,746.0,63.0,3.0,13.0,306.0,274.68,204.4
2016,2,9,9,15,711.5,73.5,2.9,13.5,330.0,311.1,239.93
2016,2,9,9,30,677.0,84.0,2.8,14.0,354.0,343.83,270.98
2016,2,9,9,45,643.0,103.0,2.7,14.5,379.0,380.82,303.72
2016,2,9,10,0,609.0,122.0,2.6,15.0,404.0,413.45,331.44
2016,2,9,10,15,563.5,146.0,2.4,15.5,420.5,439.15,352.18
2016,2,9,10,30,518.0,170.0,2.2,16.0,437.0,461.8,369.34
2016,2,9,10,45,501.5,184.0,2.05,16.5,453.5,486.62,387.76
2016,2,9,11,0,485.0,198.0,1.9,17.0,470.0,508.97,403.61
2016,2,9,11,15,543.0,185.0,1.8,17.0,498.0,549.17,434.66
2016,2,9,11,30,601.0,172.0,1.7,17.0,526.0,592.9,467.66
2016,2,9,11,45,550.5,194.0,1.6,17.5,522.5,593.86,465.9
2016,2,9,12,0,500.0,216.0,1.5,18.0,519.0,593.37,463.16
2016,2,9,12,15,710.0,150.5,1.35,18.0,582.5,689.72,536.01
2016,2,9,12,30,920.0,85.0,1.2,18.0,646.0,778.39,596.99
2016,2,9,12,45,786.5,122.5,1.1,18.5,599.0,731.63,561.29
2016,2,9,13,0,653.0,160.0,1.0,19.0,552.0,679.13,521.75
2016,2,9,13,15,643.5,158.5,0.85,19.0,538.0,672.3,516.17
2016,2,9,13,30,634.0,157.0,0.7,19.0,524.0,662.96,508.23
2016,2,9,13,45,516.0,185.0,0.55,19.5,476.5,599.25,459.01
2016,2,9,14,0,398.0,213.0,0.4,20.0,429.0,530.99,406.88
2016,2,9,14,15,283.0,217.5,0.3,19.5,367.5,449.19,346.64
2016,2,9,14,30,168.0,222.0,0.2,19.0,306.0,361.98,281.04
2016,2,9,14,45,140.0,206.5,0.15,19.0,273.0,323.42,252.52
2016,2,9,15,0,112.0,191.0,0.1,19.0,240.0,285.61,223.74
2016,2,9,15,15,190.5,169.0,0.15,18.5,243.5,308.4,244.06
2016,2,9,15,30,269.0,147.0,0.2,18.0,247.0,333.46,264.97
2016,2,9,15,45,252.0,131.5,0.25,18.0,216.5,298.29,237.41
2016,2,9,16,0,235.0,116.0,0.3,18.0,186.0,263.6,210.0
2016,2,9,16,15,215.5,98.5,0.35,17.5,154.0,225.85,179.68
2016,2,9,16,30,196.0,81.0,0.4,17.0,122.0,189.11,149.15
2016,2,9,16,45,167.5,62.0,0.5,17.0,91.0,147.88,113.95
2016,2,9,17,0,139.0,43.0,0.6,17.0,60.0,108.54,79.31
2016,2,9,17,15,69.5,26.5,0.65,16.5,35.0,59.77,30.81
2016,2,9,17,30,0.0,10.0,0.7,16.0,10.0,9.83,0.0
2016,2,9,17,45,0.0,5.0,0.75,16.0,5.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,7,15,89.5,11.5,1.15,12.0,17.0,11.3,0.0
2016,2,10,7,30,179.0,23.0,1.1,12.0,34.0,17.93,3.64
2016,2,10,7,45,267.5,37.0,1.1,12.5,70.5,34.43,19.02
2016,2,10,8,0,356.0,51.0,1.1,13.0,107.0,70.5,40.4
2016,2,10,8,15,408.5,63.0,1.15,13.0,148.0,109.74,69.19
2016,2,10,8,30,461.0,75.0,1.2,13.0,189.0,155.25,106.33
2016,2,10,8,45,494.5,85.5,1.25,13.5,229.5,199.19,144.38
2016,2,10,9,0,528.0,96.0,1.3,14.0,270.0,246.01,185.21
2016,2,10,9,15,567.0,98.5,1.2,14.0,308.0,289.44,223.15
2016,2,10,9,30,606.0,101.0,1.1,14.0,346.0,335.61,262.73
2016,2,10,9,45,629.0,106.0,1.0,14.5,381.0,379.78,299.41
2016,2,10,10,0,652.0,111.0,0.9,15.0,416.0,424.6,335.34
2016,2,10,10,15,746.0,99.5,0.85,15.0,470.5,489.31,386.28
2016,2,10,10,30,840.0,88.0,0.8,15.0,525.0,558.99,439.58
2016,2,10,10,45,850.5,89.5,0.8,15.5,550.5,597.56,467.97
2016,2,10,11,0,861.0,91.0,0.8,16.0,576.0,634.3,494.55
2016,2,10,11,15,641.0,162.0,0.85,16.0,529.0,593.15,462.52
2016,2,10,11,30,421.0,233.0,0.9,16.0,482.0,534.31,417.02
2016,2,10,11,45,653.0,163.0,0.95,16.5,557.5,637.49,496.81
2016,2,10,12,0,885.0,93.0,1.0,17.0,633.0,738.44,569.6
2016,2,10,12,15,886.0,93.0,1.0,17.0,635.5,753.76,578.88
2016,2,10,12,30,887.0,93.0,1.0,17.0,638.0,765.92,587.1
2016,2,10,12,45,886.5,92.0,1.05,17.5,632.5,772.63,591.26
2016,2,10,13,0,886.0,91.0,1.1,18.0,627.0,776.05,593.32
2016,2,10,13,15,740.0,131.5,1.1,18.0,572.5,718.46,553.58
2016,2,10,13,30,594.0,172.0,1.1,18.0,518.0,650.95,504.51
2016,2,10,13,45,726.0,130.0,1.15,18.5,538.0,701.73,543.85
2016,2,10,14,0,858.0,88.0,1.2,19.0,558.0,743.14,572.66
2016,2,10,14,15,611.0,143.0,1.15,18.5,469.5,617.01,481.64
2016,2,10,14,30,364.0,198.0,1.1,18.0,381.0,481.81,379.81
2016,2,10,14,45,253.5,196.0,1.1,18.0,319.0,397.63,315.82
2016,2,10,15,0,143.0,194.0,1.1,18.0,257.0,309.8,246.9
2016,2,10,15,15,136.0,177.5,1.05,17.5,233.5,284.28,227.98
2016,2,10,15,30,129.0,161.0,1.0,17.0,210.0,258.74,208.31
2016,2,10,15,45,122.0,142.0,1.0,17.0,184.0,230.21,185.57
2016,2,10,16,0,115.0,123.0,1.0,17.0,158.0,201.77,162.44
2016,2,10,16,15,103.5,103.5,1.05,16.5,131.0,170.63,136.84
2016,2,10,16,30,92.0,84.0,1.1,16.0,104.0,140.04,111.04
2016,2,10,16,45,74.5,64.0,1.15,15.5,77.5,106.89,82.59
2016,2,10,17,0,57.0,44.0,1.2,15.0,51.0,74.68,54.42
2016,2,10,17,15,28.5,26.5,1.2,15.0,30.0,42.41,22.44
2016,2,10,17,30,0.0,9.0,1.2,15.0,9.0,8.85,0.0
2016,2,10,17,45,0.0,4.5,1.2,15.0,4.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,7,15,113.5,12.0,1.8,11.5,19.5,11.8,0.0
2016,2,11,7,30,227.0,24.0,1.8,12.0,39.0,19.02,5.63
2016,2,11,7,45,315.5,37.0,1.8,12.5,77.0,36.64,19.81
2016,2,11,8,0,404.0,50.0,1.8,13.0,115.0,74.84,42.05
2016,2,11,8,15,462.5,60.0,1.7,13.0,158.0,115.75,71.94
2016,2,11,8,30,521.0,70.0,1.6,13.0,201.0,162.72,110.34
2016,2,11,8,45,553.5,79.0,1.5,13.5,242.5,208.26,150.17
2016,2,11,9,0,586.0,88.0,1.4,14.0,284.0,256.47,192.49
2016,2,11,9,15,633.0,86.5,1.25,14.0,323.0,301.64,232.01
2016,2,11,9,30,680.0,85.0,1.1,14.0,362.0,350.09,273.54
2016,2,11,9,45,663.5,99.5,1.0,14.5,390.5,390.13,307.37
2016,2,11,10,0,647.0,114.0,0.9,15.0,419.0,427.32,337.45
2016,2,11,10,15,732.5,104.0,0.85,15.0,471.0,489.39,386.37
2016,2,11,10,30,818.0,94.0,0.8,15.0,523.0,555.8,437.17
2016,2,11,10,45,655.5,147.5,0.8,15.5,502.0,545.76,427.91
2016,2,11,11,0,493.0,201.0,0.8,16.0,481.0,520.22,406.99
2016,2,11,11,15,328.5,240.0,0.8,16.0,429.0,464.79,364.11
2016,2,11,11,30,164.0,279.0,0.8,16.0,377.0,399.11,312.29
2016,2,11,11,45,162.0,285.0,0.8,16.5,383.5,409.32,319.82
2016,2,11,12,0,160.0,291.0,0.8,17.0,390.0,418.98,326.26
2016,2,11,12,15,258.5,277.0,0.8,17.0,437.0,487.19,379.02
2016,2,11,12,30,357.0,263.0,0.8,17.0,484.0,550.74,427.01
2016,2,11,12,45,296.0,272.0,0.8,17.5,454.0,519.16,401.55
2016,2,11,13,0,235.0,281.0,0.8,18.0,424.0,478.13,370.1
2016,2,11,13,15,349.5,250.0,0.7,18.0,457.5,540.96,418.54
2016,2,11,13,30,464.0,219.0,0.6,18.0,491.0,602.46,463.73
2016,2,11,13,45,524.5,191.0,0.55,18.5,488.5,615.9,473.08
2016,2,11,14,0,585.0,163.0,0.5,19.0,486.0,628.97,482.51
2016,2,11,14,15,503.0,175.5,0.4,19.0,443.5,572.9,440.55
2016,2,11,14,30,421.0,188.0,0.3,19.0,401.0,520.67,401.62
2016,2,11,14,45,388.0,180.0,0.2,19.0,366.5,472.81,366.82
2016,2,11,15,0,355.0,172.0,0.1,19.0,332.0,433.71,337.81
2016,2,11,15,15,473.0,134.5,0.25,18.5,327.0,466.11,365.97
2016,2,11,15,30,591.0,97.0,0.4,18.0,322.0,484.83,382.81
2016,2,11,15,45,529.0,98.5,0.55,18.0,282.0,430.83,341.91
2016,2,11,16,0,467.0,100.0,0.7,18.0,242.0,377.98,301.11
2016,2,11,16,15,418.5,88.5,0.85,17.5,200.0,323.01,257.8
2016,2,11,16,30,370.0,77.0,1.0,17.0,158.0,270.99,215.03
2016,2,11,16,45,301.5,62.0,1.15,16.5,117.5,209.97,163.76
2016,2,11,17,0,233.0,47.0,1.3,16.0,77.0,154.71,115.94
2016,2,11,17,15,116.5,30.5,1.35,15.5,45.5,81.63,49.38
2016,2,11,17,30,0.0,14.0,1.4,15.0,14.0,13.76,0.0
2016,2,11,17,45,0.0,7.0,1.45,14.5,7.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
