Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,12,7,15,9.0,12.5,1.15,12.0,13.0,12.29,0.0
2016,2,12,7,30,18.0,25.0,1.1,12.0,26.0,23.14,9.47
2016,2,12,7,45,52.0,43.5,1.1,12.5,51.5,39.62,26.09
2016,2,12,8,0,86.0,62.0,1.1,13.0,77.0,63.21,44.27
2016,2,12,8,15,101.5,82.0,1.05,13.0,104.5,89.65,65.92
2016,2,12,8,30,117.0,102.0,1.0,13.0,132.0,117.99,89.69
2016,2,12,8,45,131.0,120.0,0.95,13.5,159.5,145.88,113.13
2016,2,12,9,0,145.0,138.0,0.9,14.0,187.0,175.19,137.61
2016,2,12,9,15,260.5,144.0,0.85,14.0,246.0,229.92,180.92
2016,2,12,9,30,376.0,150.0,0.8,14.0,305.0,296.41,234.0
2016,2,12,9,45,395.0,162.0,0.8,14.5,338.0,335.7,265.75
2016,2,12,10,0,414.0,174.0,0.8,15.0,371.0,375.9,297.61
2016,2,12,10,15,492.5,166.0,0.85,15.0,415.5,427.78,338.94
2016,2,12,10,30,571.0,158.0,0.9,15.0,460.0,484.27,383.26
2016,2,12,10,45,591.0,159.5,0.95,15.5,485.5,521.8,411.54
2016,2,12,11,0,611.0,161.0,1.0,16.0,511.0,557.04,437.77
2016,2,12,11,15,518.5,198.5,1.05,16.0,502.0,552.57,433.43
2016,2,12,11,30,426.0,236.0,1.1,16.0,493.0,543.67,425.68
2016,2,12,11,45,394.5,249.0,1.15,16.0,489.5,541.32,424.01
2016,2,12,12,0,363.0,262.0,1.2,16.0,486.0,541.68,424.03
2016,2,12,12,15,456.0,233.5,1.2,16.0,516.5,594.22,464.73
2016,2,12,12,30,549.0,205.0,1.2,16.0,547.0,641.36,500.69
2016,2,12,12,45,398.5,243.5,1.3,16.0,490.5,567.02,444.11
2016,2,12,13,0,248.0,282.0,1.4,16.0,434.0,489.83,384.81
2016,2,12,13,15,404.0,234.5,1.45,16.0,476.5,566.75,447.11
2016,2,12,13,30,560.0,187.0,1.5,16.0,519.0,642.57,506.2
2016,2,12,13,45,522.5,192.5,1.55,16.0,493.5,617.91,487.51
2016,2,12,14,0,485.0,198.0,1.6,16.0,468.0,591.86,468.55
2016,2,12,14,15,535.0,172.0,1.6,16.0,456.5,594.22,472.37
2016,2,12,14,30,585.0,146.0,1.6,16.0,445.0,596.06,475.36
2016,2,12,14,45,505.5,153.5,1.6,16.0,399.5,534.54,428.45
2016,2,12,15,0,426.0,161.0,1.6,16.0,354.0,478.31,385.11
2016,2,12,15,15,325.5,159.0,1.55,15.5,299.0,392.51,318.5
2016,2,12,15,30,225.0,157.0,1.5,15.0,244.0,320.52,261.08
2016,2,12,15,45,207.5,141.0,1.45,15.0,214.0,285.84,233.31
2016,2,12,16,0,190.0,125.0,1.4,15.0,184.0,244.88,199.78
2016,2,12,16,15,171.5,106.0,1.45,14.5,153.0,207.81,169.11
2016,2,12,16,30,153.0,87.0,1.5,14.0,122.0,171.74,138.41
2016,2,12,16,45,125.0,68.0,1.55,14.0,91.5,132.83,104.51
2016,2,12,17,0,97.0,49.0,1.6,14.0,61.0,95.93,71.89
2016,2,12,17,15,48.5,31.0,1.6,14.0,37.0,55.79,34.2
2016,2,12,17,30,0.0,13.0,1.6,14.0,13.0,12.78,0.0
2016,2,12,17,45,0.0,6.5,1.65,14.0,6.5,6.39,0.0
2016,2,12,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,13,7,15,170.5,12.0,2.0,10.5,25.0,11.8,0.0
2016,2,13,7,30,341.0,24.0,2.0,11.0,50.0,18.6,7.42
2016,2,13,7,45,455.0,32.5,2.0,11.5,94.0,37.53,17.4
2016,2,13,8,0,569.0,41.0,2.0,12.0,138.0,83.38,42.64
2016,2,13,8,15,633.5,46.5,1.85,12.0,185.5,130.05,76.8
2016,2,13,8,30,698.0,52.0,1.7,12.0,233.0,183.24,121.06
2016,2,13,8,45,741.0,55.5,1.6,12.5,280.0,235.31,167.25
2016,2,13,9,0,784.0,59.0,1.5,13.0,327.0,290.81,216.62
2016,2,13,9,15,812.5,62.0,1.5,13.5,370.5,343.84,263.84
2016,2,13,9,30,841.0,65.0,1.5,14.0,414.0,398.11,310.86
2016,2,13,9,45,867.0,65.0,1.5,14.5,454.0,449.15,354.04
2016,2,13,10,0,893.0,65.0,1.5,15.0,494.0,500.13,395.81
2016,2,13,10,15,624.0,140.5,1.45,15.5,450.0,474.46,376.38
2016,2,13,10,30,355.0,216.0,1.4,16.0,406.0,419.89,332.91
2016,2,13,10,45,399.0,217.0,1.4,16.5,439.5,461.52,365.32
2016,2,13,11,0,443.0,218.0,1.4,17.0,473.0,509.36,401.1
2016,2,13,11,15,389.5,239.0,1.45,17.0,468.5,506.08,397.95
2016,2,13,11,30,336.0,260.0,1.5,17.0,464.0,503.31,395.2
2016,2,13,11,45,366.5,257.5,1.6,17.5,483.5,531.78,416.82
2016,2,13,12,0,397.0,255.0,1.7,18.0,503.0,560.18,437.98
2016,2,13,12,15,681.5,162.5,1.7,18.0,589.5,691.5,539.54
2016,2,13,12,30,966.0,70.0,1.7,18.0,676.0,809.94,623.46
2016,2,13,12,45,955.0,74.0,1.75,18.0,669.0,814.73,626.14
2016,2,13,13,0,944.0,78.0,1.8,18.0,662.0,815.88,627.65
2016,2,13,13,15,938.5,77.5,2.0,18.0,647.5,812.66,627.65
2016,2,13,13,30,933.0,77.0,2.2,18.0,633.0,805.94,625.2
2016,2,13,13,45,921.5,77.0,2.45,18.0,610.5,791.82,617.81
2016,2,13,14,0,910.0,77.0,2.7,18.0,588.0,774.5,607.98
2016,2,13,14,15,897.5,75.5,2.75,17.5,559.0,751.68,593.98
2016,2,13,14,30,885.0,74.0,2.8,17.0,530.0,726.03,577.81
2016,2,13,14,45,866.0,73.0,2.85,17.0,494.5,693.8,555.52
2016,2,13,15,0,847.0,72.0,2.9,17.0,459.0,663.71,534.63
2016,2,13,15,15,823.5,69.5,2.75,16.5,418.5,622.76,504.19
2016,2,13,15,30,800.0,67.0,2.6,16.0,378.0,580.5,471.78
2016,2,13,15,45,760.5,64.5,2.5,15.5,332.5,527.93,430.58
2016,2,13,16,0,721.0,62.0,2.4,15.0,287.0,475.83,388.5
2016,2,13,16,15,670.0,57.0,2.4,14.5,240.0,415.99,339.11
2016,2,13,16,30,619.0,52.0,2.4,14.0,193.0,361.37,292.08
2016,2,13,16,45,533.5,45.5,2.45,13.5,146.0,290.95,231.04
2016,2,13,17,0,448.0,39.0,2.5,13.0,99.0,227.15,173.95
2016,2,13,17,15,308.5,27.5,2.5,12.5,61.0,147.97,99.12
2016,2,13,17,30,169.0,16.0,2.5,12.0,23.0,72.05,0.0
2016,2,13,17,45,84.5,8.0,2.5,12.0,11.5,27.1,0.0
2016,2,13,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,14,7,15,169.5,12.0,2.35,11.5,26.0,11.8,0.0
2016,2,14,7,30,339.0,24.0,2.4,12.0,52.0,18.38,7.9
2016,2,14,7,45,442.0,32.5,2.45,12.5,94.0,38.43,17.68
2016,2,14,8,0,545.0,41.0,2.5,13.0,136.0,81.41,41.51
2016,2,14,8,15,606.0,46.5,2.35,13.5,182.0,128.07,76.02
2016,2,14,8,30,667.0,52.0,2.2,14.0,228.0,179.34,118.58
2016,2,14,8,45,642.0,66.0,2.05,14.5,260.5,222.39,159.34
2016,2,14,9,0,617.0,80.0,1.9,15.0,293.0,263.24,197.79
2016,2,14,9,15,565.0,104.0,1.9,15.5,318.0,301.12,233.11
2016,2,14,9,30,513.0,128.0,1.9,16.0,343.0,331.59,260.77
2016,2,14,9,45,421.0,161.5,1.95,16.5,348.5,349.23,276.93
2016,2,14,10,0,329.0,195.0,2.0,17.0,354.0,355.63,282.73
2016,2,14,10,15,306.0,213.5,2.1,17.0,369.0,377.28,300.39
2016,2,14,10,30,283.0,232.0,2.2,17.0,384.0,396.53,315.6
2016,2,14,10,45,576.5,157.0,2.3,17.5,485.5,514.69,410.1
2016,2,14,11,0,870.0,82.0,2.4,18.0,587.0,640.82,508.18
2016,2,14,11,15,666.0,156.5,2.4,18.0,550.0,613.13,483.98
2016,2,14,11,30,462.0,231.0,2.4,18.0,513.0,566.34,445.83
2016,2,14,11,45,677.0,158.0,2.4,18.5,579.0,658.77,518.25
2016,2,14,12,0,892.0,85.0,2.4,19.0,645.0,747.76,583.0
2016,2,14,12,15,894.0,85.5,2.4,19.0,648.5,764.51,594.05
2016,2,14,12,30,896.0,86.0,2.4,19.0,652.0,778.08,603.53
2016,2,14,12,45,896.0,85.5,2.45,19.5,647.5,785.77,608.18
2016,2,14,13,0,896.0,85.0,2.5,20.0,643.0,790.13,610.63
2016,2,14,13,15,892.0,84.5,2.5,20.0,630.0,788.04,609.52
2016,2,14,13,30,888.0,84.0,2.5,20.0,617.0,782.63,606.25
2016,2,14,13,45,876.0,84.5,2.5,20.0,595.5,768.96,597.26
2016,2,14,14,0,864.0,85.0,2.5,20.0,574.0,752.27,586.26
2016,2,14,14,15,852.5,83.5,2.5,19.5,546.5,735.29,576.21
2016,2,14,14,30,841.0,82.0,2.5,19.0,519.0,711.09,560.89
2016,2,14,14,45,700.0,108.0,2.5,19.0,456.0,627.38,499.51
2016,2,14,15,0,559.0,134.0,2.5,19.0,393.0,540.69,433.04
2016,2,14,15,15,478.0,136.0,2.45,18.5,343.5,475.77,383.59
2016,2,14,15,30,397.0,138.0,2.4,18.0,294.0,413.99,335.33
2016,2,14,15,45,373.5,126.0,2.35,18.0,259.0,373.94,303.48
2016,2,14,16,0,350.0,114.0,2.3,18.0,224.0,334.41,271.23
2016,2,14,16,15,324.5,98.0,2.25,17.5,187.5,290.06,234.81
2016,2,14,16,30,299.0,82.0,2.2,17.0,151.0,246.91,198.3
2016,2,14,16,45,261.5,65.5,2.2,16.5,115.5,199.59,157.45
2016,2,14,17,0,224.0,49.0,2.2,16.0,80.0,155.15,118.06
2016,2,14,17,15,112.0,34.0,2.25,15.5,49.5,85.49,57.09
2016,2,14,17,30,0.0,19.0,2.3,15.0,19.0,19.6,0.0
2016,2,14,17,45,0.0,9.5,2.35,15.0,9.5,9.34,0.0
2016,2,14,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,15,7,15,203.5,12.0,1.7,14.5,29.0,11.8,0.0
2016,2,15,7,30,407.0,24.0,1.7,15.0,58.0,19.83,9.38
2016,2,15,7,45,509.0,31.5,1.75,15.5,103.0,42.49,18.79
2016,2,15,8,0,611.0,39.0,1.8,16.0,148.0,88.32,43.88
2016,2,15,8,15,669.5,44.0,1.85,16.0,196.0,136.49,79.52
2016,2,15,8,30,728.0,49.0,1.9,16.0,244.0,190.45,124.55
2016,2,15,8,45,767.0,52.0,2.0,16.5,291.0,242.98,171.08
2016,2,15,9,0,806.0,55.0,2.1,17.0,338.0,298.46,220.4
2016,2,15,9,15,831.5,57.5,2.15,17.0,381.0,351.91,268.26
2016,2,15,9,30,857.0,60.0,2.2,17.0,424.0,405.37,315.15
2016,2,15,9,45,875.0,62.0,2.25,17.5,462.5,455.52,357.71
2016,2,15,10,0,893.0,64.0,2.3,18.0,501.0,505.24,398.61
2016,2,15,10,15,905.5,65.5,2.3,18.0,533.0,550.79,435.78
2016,2,15,10,30,918.0,67.0,2.3,18.0,565.0,594.89,470.86
2016,2,15,10,45,926.5,68.0,2.3,18.5,590.5,634.35,500.71
2016,2,15,11,0,935.0,69.0,2.3,19.0,616.0,671.6,528.14
2016,2,15,11,15,940.5,69.5,2.3,19.0,634.0,703.91,551.74
2016,2,15,11,30,946.0,70.0,2.3,19.0,652.0,733.44,572.23
2016,2,15,11,45,948.5,70.5,2.3,19.5,662.0,757.9,587.93
2016,2,15,12,0,951.0,71.0,2.3,20.0,672.0,779.17,601.36
2016,2,15,12,15,951.0,71.0,2.3,20.0,674.5,794.72,611.95
2016,2,15,12,30,951.0,71.0,2.3,20.0,677.0,806.81,620.28
2016,2,15,12,45,942.0,74.5,2.3,20.0,670.0,812.38,624.18
2016,2,15,13,0,933.0,78.0,2.3,20.0,663.0,814.36,625.79
2016,2,15,13,15,928.5,77.0,2.25,20.0,649.5,811.29,623.64
2016,2,15,13,30,924.0,76.0,2.2,20.0,636.0,804.73,619.25
2016,2,15,13,45,914.5,76.0,2.2,20.0,614.5,792.08,611.12
2016,2,15,14,0,905.0,76.0,2.2,20.0,593.0,776.2,600.86
2016,2,15,14,15,894.0,74.5,2.1,20.0,564.5,754.41,585.75
2016,2,15,14,30,883.0,73.0,2.0,20.0,536.0,729.74,568.67
2016,2,15,14,45,865.5,72.0,1.95,20.0,501.0,698.39,547.12
2016,2,15,15,0,848.0,71.0,1.9,20.0,466.0,669.15,527.0
2016,2,15,15,15,826.0,68.5,1.75,19.5,425.5,628.91,498.19
2016,2,15,15,30,804.0,66.0,1.6,19.0,385.0,587.26,467.05
2016,2,15,15,45,772.0,62.5,1.45,19.0,340.5,537.47,428.1
2016,2,15,16,0,740.0,59.0,1.3,19.0,296.0,487.64,388.14
2016,2,15,16,15,693.5,54.5,1.3,18.5,249.0,429.56,341.98
2016,2,15,16,30,647.0,50.0,1.3,18.0,202.0,373.4,295.48
2016,2,15,16,45,576.0,43.5,1.3,17.5,155.5,306.98,239.28
2016,2,15,17,0,505.0,37.0,1.3,17.0,109.0,249.02,188.02
2016,2,15,17,15,374.0,27.0,1.3,17.0,69.0,170.56,116.65
2016,2,15,17,30,243.0,17.0,1.3,17.0,29.0,96.04,0.0
2016,2,15,17,45,121.5,8.5,1.35,17.0,14.5,36.56,0.0
2016,2,15,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,16,7,15,195.5,13.0,1.9,13.0,30.0,12.78,0.0
2016,2,16,7,30,391.0,26.0,1.9,13.0,60.0,19.87,9.98
2016,2,16,7,45,490.5,34.0,1.9,13.5,105.0,45.83,21.43
2016,2,16,8,0,590.0,42.0,1.9,14.0,150.0,91.21,47.25
2016,2,16,8,15,649.5,47.5,1.75,14.5,198.0,139.06,83.07
2016,2,16,8,30,709.0,53.0,1.6,15.0,246.0,192.87,127.92
2016,2,16,8,45,747.5,56.5,1.5,15.5,292.5,244.96,173.94
2016,2,16,9,0,786.0,60.0,1.4,16.0,339.0,299.99,222.43
2016,2,16,9,15,812.0,63.0,1.4,16.5,382.5,352.67,268.66
2016,2,16,9,30,838.0,66.0,1.4,17.0,426.0,406.35,314.42
2016,2,16,9,45,857.0,68.0,1.45,17.5,464.5,456.59,356.37
2016,2,16,10,0,876.0,70.0,1.5,18.0,503.0,506.17,396.5
2016,2,16,10,15,889.5,71.5,1.55,18.0,535.0,551.7,433.22
2016,2,16,10,30,903.0,73.0,1.6,18.0,567.0,595.88,468.03
2016,2,16,10,45,781.0,113.0,1.65,18.5,554.5,597.52,468.34
2016,2,16,11,0,659.0,153.0,1.7,19.0,542.0,588.38,460.21
2016,2,16,11,15,795.5,115.5,1.7,19.0,598.5,660.99,515.92
2016,2,16,11,30,932.0,78.0,1.7,19.0,655.0,735.83,569.81
2016,2,16,11,45,934.0,78.5,1.75,19.5,665.5,759.69,584.8
2016,2,16,12,0,936.0,79.0,1.8,20.0,676.0,780.39,598.06
2016,2,16,12,15,937.0,79.0,1.8,20.0,678.5,796.52,608.91
2016,2,16,12,30,938.0,79.0,1.8,20.0,681.0,809.27,617.55
2016,2,16,12,45,937.5,78.0,1.85,20.0,675.5,816.31,622.88
2016,2,16,13,0,937.0,77.0,1.9,20.0,670.0,819.85,625.99
2016,2,16,13,15,932.5,76.5,1.95,20.0,656.0,817.3,625.06
2016,2,16,13,30,928.0,76.0,2.0,20.0,642.0,811.27,621.89
2016,2,16,13,45,921.0,75.0,2.05,20.0,621.0,799.31,614.73
2016,2,16,14,0,914.0,74.0,2.1,20.0,600.0,784.06,605.38
2016,2,16,14,15,903.0,72.5,2.1,20.0,571.5,762.05,590.92
2016,2,16,14,30,892.0,71.0,2.1,20.0,543.0,737.14,574.43
2016,2,16,14,45,876.0,69.5,2.1,20.0,507.5,705.96,553.36
2016,2,16,15,0,860.0,68.0,2.1,20.0,472.0,672.51,530.48
2016,2,16,15,15,838.5,65.5,1.95,19.5,431.5,632.25,502.2
2016,2,16,15,30,817.0,63.0,1.8,19.0,391.0,594.57,473.88
2016,2,16,15,45,782.0,61.0,1.7,19.0,346.0,544.19,434.65
2016,2,16,16,0,747.0,59.0,1.6,19.0,301.0,493.94,394.52
2016,2,16,16,15,701.0,54.5,1.5,18.5,253.5,435.65,347.68
2016,2,16,16,30,655.0,50.0,1.4,18.0,206.0,379.23,300.63
2016,2,16,16,45,575.5,44.0,1.35,17.5,158.5,309.1,241.5
2016,2,16,17,0,496.0,38.0,1.3,17.0,111.0,248.19,188.09
2016,2,16,17,15,248.0,34.0,1.25,16.5,70.5,136.79,95.25
2016,2,16,17,30,0.0,30.0,1.2,16.0,30.0,35.03,0.0
2016,2,16,17,45,0.0,15.0,1.2,16.0,15.0,14.74,0.0
2016,2,16,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,17,7,15,44.0,16.5,3.75,15.0,20.5,14.01,0.0
2016,2,17,7,30,88.0,33.0,3.6,15.0,41.0,27.31,16.13
2016,2,17,7,45,129.0,51.5,3.5,15.5,71.5,49.04,31.74
2016,2,17,8,0,170.0,70.0,3.4,16.0,102.0,78.6,53.18
2016,2,17,8,15,195.5,89.0,3.5,16.0,135.5,111.0,79.16
2016,2,17,8,30,221.0,108.0,3.6,16.0,169.0,146.24,108.64
2016,2,17,8,45,241.0,124.5,3.7,16.0,202.0,180.43,138.0
2016,2,17,9,0,261.0,141.0,3.8,16.0,235.0,216.51,169.02
2016,2,17,9,15,193.5,164.5,4.0,16.0,238.5,228.81,181.84
2016,2,17,9,30,126.0,188.0,4.2,16.0,242.0,234.83,188.25
2016,2,17,9,45,68.5,182.5,4.45,16.5,212.0,209.04,167.5
2016,2,17,10,0,11.0,177.0,4.7,17.0,182.0,177.26,141.09
2016,2,17,10,15,133.5,211.0,4.75,17.0,284.5,282.28,227.07
2016,2,17,10,30,256.0,245.0,4.8,17.0,387.0,396.84,319.21
2016,2,17,10,45,374.5,229.5,4.9,17.0,447.0,464.69,374.35
2016,2,17,11,0,493.0,214.0,5.0,17.0,507.0,543.77,437.91
2016,2,17,11,15,533.5,205.5,4.95,17.0,531.5,579.09,465.87
2016,2,17,11,30,574.0,197.0,4.9,17.0,556.0,614.66,493.96
2016,2,17,11,45,434.5,244.0,4.9,17.0,518.5,577.58,462.63
2016,2,17,12,0,295.0,291.0,4.9,17.0,481.0,528.05,421.52
2016,2,17,12,15,197.5,297.0,4.9,16.5,424.0,460.43,368.19
2016,2,17,12,30,100.0,303.0,4.9,16.0,367.0,388.75,310.57
2016,2,17,12,45,52.5,248.0,4.9,16.0,282.0,294.47,235.41
2016,2,17,13,0,5.0,193.0,4.9,16.0,197.0,194.3,153.96
2016,2,17,13,15,2.5,102.5,4.9,16.0,104.5,101.36,78.49
2016,2,17,13,30,0.0,12.0,4.9,16.0,12.0,11.59,4.04
2016,2,17,13,45,0.0,11.5,4.95,16.0,11.5,11.11,3.66
2016,2,17,14,0,0.0,11.0,5.0,16.0,11.0,10.62,3.26
2016,2,17,14,15,0.0,10.0,4.9,16.0,10.0,9.66,2.46
2016,2,17,14,30,0.0,9.0,4.8,16.0,9.0,8.69,1.66
2016,2,17,14,45,0.0,13.0,4.75,16.0,13.0,12.55,4.94
2016,2,17,15,0,0.0,17.0,4.7,16.0,17.0,16.41,8.23
2016,2,17,15,15,0.0,26.5,4.65,15.5,26.5,25.58,16.06
2016,2,17,15,30,0.0,36.0,4.6,15.0,36.0,34.76,23.94
2016,2,17,15,45,0.0,31.5,4.55,15.0,31.5,30.41,20.29
2016,2,17,16,0,0.0,27.0,4.5,15.0,27.0,26.06,16.61
2016,2,17,16,15,0.0,22.5,4.45,14.5,22.5,21.71,12.93
2016,2,17,16,30,0.0,18.0,4.4,14.0,18.0,17.36,9.2
2016,2,17,16,45,0.0,14.0,4.4,14.0,14.0,13.5,5.81
2016,2,17,17,0,0.0,10.0,4.4,14.0,10.0,9.64,2.41
2016,2,17,17,15,0.0,6.0,4.4,14.0,6.0,5.78,0.0
2016,2,17,17,30,0.0,2.0,4.4,14.0,2.0,1.93,0.0
2016,2,17,17,45,0.0,1.0,4.4,14.0,1.0,0.98,0.0
2016,2,17,18,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,18,7,15,70.5,20.5,3.95,12.0,27.5,17.22,0.0
2016,2,18,7,30,141.0,41.0,4.0,12.0,55.0,33.47,21.81
2016,2,18,7,45,246.0,56.0,4.1,12.5,96.5,56.64,35.4
2016,2,18,8,0,351.0,71.0,4.2,13.0,138.0,96.51,61.37
2016,2,18,8,15,421.0,81.5,4.25,13.0,184.0,138.46,93.43
2016,2,18,8,30,491.0,92.0,4.3,13.0,230.0,187.68,134.25
2016,2,18,8,45,540.0,99.5,4.35,13.0,275.5,236.69,177.27
2016,2,18,9,0,589.0,107.0,4.4,13.0,321.0,288.97,223.55
2016,2,18,9,15,623.5,112.5,4.4,13.0,363.5,338.14,267.43
2016,2,18,9,30,658.0,118.0,4.4,13.0,406.0,389.57,312.56
2016,2,18,9,45,678.5,123.5,4.45,13.5,443.5,436.52,352.8
2016,2,18,10,0,699.0,129.0,4.5,14.0,481.0,483.79,392.29
2016,2,18,10,15,453.0,191.0,4.45,14.0,425.0,441.44,358.75
2016,2,18,10,30,207.0,253.0,4.4,14.0,369.0,374.01,303.01
2016,2,18,10,45,405.5,214.0,4.4,14.0,453.0,473.31,385.16
2016,2,18,11,0,604.0,175.0,4.4,14.0,537.0,579.86,471.41
2016,2,18,11,15,689.0,160.0,4.35,14.0,584.5,642.1,520.43
2016,2,18,11,30,774.0,145.0,4.3,14.0,632.0,706.3,570.4
2016,2,18,11,45,780.0,145.0,4.3,14.0,642.5,730.04,588.42
2016,2,18,12,0,786.0,145.0,4.3,14.0,653.0,751.25,604.41
2016,2,18,12,15,437.5,223.5,4.25,14.0,506.5,579.53,467.75
2016,2,18,12,30,89.0,302.0,4.2,14.0,360.0,379.31,303.75
2016,2,18,12,45,259.0,279.5,4.2,14.0,446.0,505.04,407.5
2016,2,18,13,0,429.0,257.0,4.2,14.0,532.0,624.82,503.04
2016,2,18,13,15,353.0,268.5,4.1,14.0,492.0,572.14,460.62
2016,2,18,13,30,277.0,280.0,4.0,14.0,452.0,525.86,423.49
2016,2,18,13,45,307.0,264.0,3.95,14.0,448.5,531.42,429.29
2016,2,18,14,0,337.0,248.0,3.9,14.0,445.0,535.12,433.43
2016,2,18,14,15,375.0,226.5,3.8,14.0,436.0,536.51,435.97
2016,2,18,14,30,413.0,205.0,3.7,14.0,427.0,543.59,442.67
2016,2,18,14,45,585.5,152.0,3.6,14.0,444.5,600.49,490.74
2016,2,18,15,0,758.0,99.0,3.5,14.0,462.0,650.45,532.05
2016,2,18,15,15,627.5,113.0,3.35,13.5,396.0,559.09,459.96
2016,2,18,15,30,497.0,127.0,3.2,13.0,330.0,469.73,388.69
2016,2,18,15,45,462.5,120.0,3.05,13.0,292.5,424.91,352.28
2016,2,18,16,0,428.0,113.0,2.9,13.0,255.0,381.18,315.82
2016,2,18,16,15,487.0,90.5,2.7,12.5,228.5,369.64,305.74
2016,2,18,16,30,546.0,68.0,2.5,12.0,202.0,354.27,290.66
2016,2,18,16,45,472.5,58.5,2.3,12.0,156.5,287.06,231.58
2016,2,18,17,0,399.0,49.0,2.1,12.0,111.0,225.45,176.4
2016,2,18,17,15,277.0,36.0,2.05,11.5,71.5,150.29,109.66
2016,2,18,17,30,155.0,23.0,2.0,11.0,32.0,80.91,18.64
2016,2,18,17,45,77.5,11.5,1.95,11.0,16.0,29.86,0.0
2016,2,18,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,19,7,15,157.5,16.5,3.7,11.5,32.0,12.59,0.0
2016,2,19,7,30,315.0,33.0,3.9,12.0,64.0,25.88,15.89
2016,2,19,7,45,401.5,44.0,4.1,12.5,107.0,54.16,28.92
2016,2,19,8,0,488.0,55.0,4.3,13.0,150.0,97.36,56.29
2016,2,19,8,15,549.5,62.0,4.45,13.0,196.5,142.26,91.18
2016,2,19,8,30,611.0,69.0,4.6,13.0,243.0,193.46,134.81
2016,2,19,8,45,441.0,106.5,4.75,13.5,243.5,217.95,164.87
2016,2,19,9,0,271.0,144.0,4.9,14.0,244.0,224.26,177.03
2016,2,19,9,15,269.5,163.0,4.9,14.0,272.5,257.31,206.1
2016,2,19,9,30,268.0,182.0,4.9,14.0,301.0,289.91,234.18
2016,2,19,9,45,265.5,200.0,4.9,14.0,326.0,320.59,260.14
2016,2,19,10,0,263.0,218.0,4.9,14.0,351.0,350.64,285.08
2016,2,19,10,15,143.0,216.5,4.75,14.0,290.0,293.77,238.61
2016,2,19,10,30,23.0,215.0,4.6,14.0,229.0,223.2,179.64
2016,2,19,10,45,33.5,234.5,4.5,14.0,255.0,253.65,204.34
2016,2,19,11,0,44.0,254.0,4.4,14.0,281.0,282.32,227.26
2016,2,19,11,15,48.5,265.0,4.25,13.5,295.5,298.91,240.71
2016,2,19,11,30,53.0,276.0,4.1,13.0,310.0,315.75,254.37
2016,2,19,11,45,63.5,286.0,4.0,13.0,327.0,336.12,270.59
2016,2,19,12,0,74.0,296.0,3.9,13.0,344.0,356.89,287.1
2016,2,19,12,15,179.0,297.5,3.8,13.0,415.0,447.94,361.38
2016,2,19,12,30,284.0,299.0,3.7,13.0,486.0,542.25,436.36
2016,2,19,12,45,198.5,301.5,3.65,13.0,432.0,474.52,381.74
2016,2,19,13,0,113.0,304.0,3.6,13.0,378.0,404.47,325.18
2016,2,19,13,15,76.5,282.0,3.45,13.0,331.5,352.9,284.01
2016,2,19,13,30,40.0,260.0,3.3,13.0,285.0,301.0,242.05
2016,2,19,13,45,52.5,259.0,3.2,13.0,291.0,310.77,250.62
2016,2,19,14,0,65.0,258.0,3.1,13.0,297.0,320.3,258.82
2016,2,19,14,15,32.5,207.0,2.95,13.0,226.5,239.3,193.29
2016,2,19,14,30,0.0,156.0,2.8,13.0,156.0,154.35,123.44
2016,2,19,14,45,38.0,182.0,2.65,13.0,200.0,216.69,176.16
2016,2,19,15,0,76.0,208.0,2.5,13.0,244.0,273.58,223.36
2016,2,19,15,15,54.5,185.0,2.4,12.5,210.0,232.67,190.15
2016,2,19,15,30,33.0,162.0,2.3,12.0,176.0,192.77,157.59
2016,2,19,15,45,27.5,145.0,2.2,12.0,156.0,170.79,139.57
2016,2,19,16,0,22.0,128.0,2.1,12.0,136.0,143.3,116.67
2016,2,19,16,15,16.0,109.5,2.0,11.5,114.5,120.58,97.67
2016,2,19,16,30,10.0,91.0,1.9,11.0,93.0,98.28,78.68
2016,2,19,16,45,5.0,71.0,1.8,11.0,72.0,75.05,58.49
2016,2,19,17,0,0.0,51.0,1.7,11.0,51.0,52.0,38.33
2016,2,19,17,15,0.0,33.0,1.65,10.5,33.0,33.14,21.44
2016,2,19,17,30,0.0,15.0,1.6,10.0,15.0,14.48,0.65
2016,2,19,17,45,0.0,7.5,1.6,10.0,7.5,7.37,0.0
2016,2,19,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,20,7,15,93.0,18.5,2.15,7.0,28.5,14.35,0.0
2016,2,20,7,30,186.0,37.0,2.1,7.0,57.0,28.55,18.84
2016,2,20,7,45,236.0,54.5,2.1,7.5,93.0,56.58,35.88
2016,2,20,8,0,286.0,72.0,2.1,8.0,129.0,93.08,62.25
2016,2,20,8,15,320.5,88.0,2.05,8.5,167.5,131.3,93.41
2016,2,20,8,30,355.0,104.0,2.0,9.0,206.0,173.16,129.24
2016,2,20,8,45,387.5,114.0,2.0,10.0,243.5,212.27,163.23
2016,2,20,9,0,420.0,124.0,2.0,11.0,281.0,254.28,199.55
2016,2,20,9,15,438.5,137.5,1.9,11.0,318.0,297.17,236.99
2016,2,20,9,30,457.0,151.0,1.8,11.0,355.0,341.18,274.57
2016,2,20,9,45,562.0,136.0,1.75,11.5,408.5,399.72,322.42
2016,2,20,10,0,667.0,121.0,1.7,12.0,462.0,464.62,374.62
2016,2,20,10,15,755.5,111.0,1.6,12.0,521.0,532.31,428.32
2016,2,20,10,30,844.0,101.0,1.5,12.0,580.0,604.6,484.1
2016,2,20,10,45,698.0,148.5,1.4,12.5,556.0,594.4,473.6
2016,2,20,11,0,552.0,196.0,1.3,13.0,532.0,569.57,452.12
2016,2,20,11,15,583.5,191.5,1.15,13.0,556.0,604.85,478.27
2016,2,20,11,30,615.0,187.0,1.0,13.0,580.0,642.25,504.62
2016,2,20,11,45,488.5,234.5,0.9,13.0,550.0,612.26,478.95
2016,2,20,12,0,362.0,282.0,0.8,13.0,520.0,572.02,446.24
2016,2,20,12,15,459.5,249.5,0.75,13.0,552.5,626.93,488.37
2016,2,20,12,30,557.0,217.0,0.7,13.0,585.0,676.49,525.05
2016,2,20,12,45,731.5,156.0,0.7,13.5,635.0,759.07,584.98
2016,2,20,13,0,906.0,95.0,0.7,14.0,685.0,829.22,631.04
2016,2,20,13,15,901.5,94.5,0.7,14.0,671.0,826.62,628.65
2016,2,20,13,30,897.0,94.0,0.7,14.0,657.0,820.64,625.18
2016,2,20,13,45,890.5,92.5,0.75,14.0,636.0,808.63,618.63
2016,2,20,14,0,884.0,91.0,0.8,14.0,615.0,793.4,609.98
2016,2,20,14,15,873.0,89.0,0.85,14.0,586.5,775.68,599.64
2016,2,20,14,30,862.0,87.0,0.9,14.0,558.0,750.47,584.03
2016,2,20,14,45,850.5,83.5,0.95,14.0,523.5,720.49,564.95
2016,2,20,15,0,839.0,80.0,1.0,14.0,489.0,688.04,543.85
2016,2,20,15,15,817.5,77.5,1.0,14.0,448.0,647.76,515.91
2016,2,20,15,30,796.0,75.0,1.0,14.0,407.0,606.06,485.18
2016,2,20,15,45,770.0,70.0,1.05,14.0,362.5,557.64,448.99
2016,2,20,16,0,744.0,65.0,1.1,14.0,318.0,508.75,411.14
2016,2,20,16,15,699.5,60.5,1.15,13.5,270.0,450.52,365.14
2016,2,20,16,30,655.0,56.0,1.2,13.0,222.0,396.7,320.59
2016,2,20,16,45,588.5,49.0,1.3,12.5,174.5,330.21,264.29
2016,2,20,17,0,522.0,42.0,1.4,12.0,127.0,268.6,209.94
2016,2,20,17,15,403.5,32.0,1.45,11.5,83.5,191.23,141.31
2016,2,20,17,30,285.0,22.0,1.5,11.0,40.0,120.68,52.0
2016,2,20,17,45,142.5,11.0,1.6,11.0,20.0,45.61,0.0
2016,2,20,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,21,7,15,211.5,16.0,1.85,9.5,39.0,11.82,0.0
2016,2,21,7,30,423.0,32.0,1.9,10.0,78.0,24.36,15.22
2016,2,21,7,45,517.5,40.0,1.95,10.5,125.5,58.76,28.66
2016,2,21,8,0,612.0,48.0,2.0,11.0,173.0,108.87,60.87
2016,2,21,8,15,668.0,53.5,2.0,11.0,222.5,158.58,100.51
2016,2,21,8,30,724.0,59.0,2.0,11.0,272.0,213.88,148.51
2016,2,21,8,45,764.0,62.5,2.0,11.5,320.5,268.08,197.34
2016,2,21,9,0,804.0,66.0,2.0,12.0,369.0,325.37,248.61
2016,2,21,9,15,829.5,69.0,1.95,12.5,413.5,379.48,296.57
2016,2,21,9,30,855.0,72.0,1.9,13.0,458.0,434.51,343.82
2016,2,21,9,45,874.5,73.5,1.9,13.5,498.0,485.85,386.89
2016,2,21,10,0,894.0,75.0,1.9,14.0,538.0,536.5,428.02
2016,2,21,10,15,907.0,77.0,1.85,14.0,571.0,583.44,465.62
2016,2,21,10,30,920.0,79.0,1.8,14.0,604.0,628.96,501.05
2016,2,21,10,45,929.0,80.0,1.75,14.5,630.5,669.24,530.69
2016,2,21,11,0,938.0,81.0,1.7,15.0,657.0,707.32,557.86
2016,2,21,11,15,943.5,81.5,1.65,15.0,675.5,740.03,580.11
2016,2,21,11,30,949.0,82.0,1.6,15.0,694.0,769.94,600.05
2016,2,21,11,45,951.5,83.0,1.6,15.0,704.0,795.19,617.12
2016,2,21,12,0,954.0,84.0,1.6,15.0,714.0,817.23,631.98
2016,2,21,12,15,954.0,84.0,1.65,15.0,716.0,832.91,643.05
2016,2,21,12,30,954.0,84.0,1.7,15.0,718.0,845.1,651.87
2016,2,21,12,45,950.5,84.5,1.8,15.5,711.5,851.52,656.18
2016,2,21,13,0,947.0,85.0,1.9,16.0,705.0,854.34,658.16
2016,2,21,13,15,942.0,84.5,1.95,16.0,691.0,851.27,656.93
2016,2,21,13,30,937.0,84.0,2.0,16.0,677.0,844.65,653.41
2016,2,21,13,45,925.5,84.0,2.15,16.0,654.0,829.98,645.28
2016,2,21,14,0,914.0,84.0,2.3,16.0,631.0,812.07,634.84
2016,2,21,14,15,902.5,83.0,2.4,15.5,601.5,789.93,622.09
2016,2,21,14,30,891.0,82.0,2.5,15.0,572.0,764.89,607.11
2016,2,21,14,45,685.0,124.0,2.6,15.0,487.0,651.68,524.5
2016,2,21,15,0,479.0,166.0,2.7,15.0,402.0,533.81,432.8
2016,2,21,15,15,463.5,153.5,2.7,14.5,366.0,496.7,405.82
2016,2,21,15,30,448.0,141.0,2.7,14.0,330.0,458.89,377.15
2016,2,21,15,45,425.0,130.0,2.7,14.0,293.5,417.77,344.33
2016,2,21,16,0,402.0,119.0,2.7,14.0,257.0,376.99,311.04
2016,2,21,16,15,379.0,103.5,2.7,13.5,218.5,331.69,273.81
2016,2,21,16,30,356.0,88.0,2.7,13.0,180.0,287.24,236.09
2016,2,21,16,45,316.5,72.5,2.7,12.5,141.5,236.61,192.09
2016,2,21,17,0,277.0,57.0,2.7,12.0,103.0,188.99,149.55
2016,2,21,17,15,208.0,40.5,2.65,11.5,68.5,133.28,99.66
2016,2,21,17,30,139.0,24.0,2.6,11.0,34.0,80.19,38.74
2016,2,21,17,45,69.5,12.0,2.6,11.0,17.0,28.93,0.0
2016,2,21,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
