Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,22,7,15,229.5,15.5,1.85,10.0,42.0,11.24,0.15
2016,2,22,7,30,459.0,31.0,1.9,10.0,84.0,25.32,16.2
2016,2,22,7,45,546.0,39.0,1.95,10.5,131.5,62.94,30.71
2016,2,22,8,0,633.0,47.0,2.0,11.0,179.0,112.27,62.7
2016,2,22,8,15,686.5,52.0,2.0,11.5,228.5,162.49,102.99
2016,2,22,8,30,740.0,57.0,2.0,12.0,278.0,218.0,151.13
2016,2,22,8,45,775.0,60.5,2.05,12.5,326.0,271.86,199.83
2016,2,22,9,0,810.0,64.0,2.1,13.0,374.0,328.26,250.44
2016,2,22,9,15,835.0,67.0,2.1,13.5,418.5,382.59,298.54
2016,2,22,9,30,860.0,70.0,2.1,14.0,463.0,437.78,345.92
2016,2,22,9,45,877.0,72.5,2.15,14.5,502.0,489.3,389.18
2016,2,22,10,0,894.0,75.0,2.2,15.0,541.0,539.88,430.35
2016,2,22,10,15,907.0,76.5,2.2,15.0,574.5,586.37,467.88
2016,2,22,10,30,920.0,78.0,2.2,15.0,608.0,631.43,503.34
2016,2,22,10,45,928.0,80.0,2.2,15.5,634.0,672.17,533.73
2016,2,22,11,0,936.0,82.0,2.2,16.0,660.0,710.64,561.66
2016,2,22,11,15,942.0,82.5,2.15,16.0,679.0,743.68,584.27
2016,2,22,11,30,948.0,83.0,2.1,16.0,698.0,773.93,604.74
2016,2,22,11,45,950.5,84.0,2.1,16.5,708.5,799.18,620.81
2016,2,22,12,0,953.0,85.0,2.1,17.0,719.0,821.2,634.59
2016,2,22,12,15,954.0,85.0,2.1,17.0,722.0,837.64,645.71
2016,2,22,12,30,955.0,85.0,2.1,17.0,725.0,850.61,654.56
2016,2,22,12,45,949.5,86.5,2.15,17.0,718.0,856.52,659.13
2016,2,22,13,0,944.0,88.0,2.2,17.0,711.0,858.81,661.39
2016,2,22,13,15,940.5,87.5,2.2,17.0,697.5,856.91,660.48
2016,2,22,13,30,937.0,87.0,2.2,17.0,684.0,851.46,657.29
2016,2,22,13,45,930.0,86.0,2.2,17.0,662.5,839.18,649.48
2016,2,22,14,0,923.0,85.0,2.2,17.0,641.0,823.54,639.48
2016,2,22,14,15,804.0,107.5,2.1,17.0,575.5,749.62,587.23
2016,2,22,14,30,685.0,130.0,2.0,17.0,510.0,674.67,533.72
2016,2,22,14,45,778.0,104.5,1.95,17.0,510.5,697.05,551.66
2016,2,22,15,0,871.0,79.0,1.9,17.0,511.0,715.17,565.53
2016,2,22,15,15,850.0,76.5,1.75,16.5,469.0,674.09,536.56
2016,2,22,15,30,829.0,74.0,1.6,16.0,427.0,631.45,505.24
2016,2,22,15,45,797.5,71.0,1.45,16.0,380.5,580.56,465.72
2016,2,22,16,0,766.0,68.0,1.3,16.0,334.0,529.48,425.13
2016,2,22,16,15,722.0,63.0,1.3,15.5,285.0,469.66,378.18
2016,2,22,16,30,678.0,58.0,1.3,15.0,236.0,411.48,330.62
2016,2,22,16,45,607.0,51.5,1.3,14.5,186.0,344.74,274.41
2016,2,22,17,0,536.0,45.0,1.3,14.0,136.0,280.49,218.44
2016,2,22,17,15,418.5,35.0,1.35,13.5,91.5,201.91,149.95
2016,2,22,17,30,301.0,25.0,1.4,13.0,47.0,131.74,71.2
2016,2,22,17,45,150.5,12.5,1.45,13.0,23.5,49.76,0.0
2016,2,22,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,6.0,1.45,11.0,6.0,0.0,0.0
2016,2,23,7,0,0.0,12.0,1.5,11.0,12.0,11.8,0.0
2016,2,23,7,15,220.5,23.5,1.55,11.0,49.5,18.48,5.55
2016,2,23,7,30,441.0,35.0,1.6,11.0,87.0,26.68,17.43
2016,2,23,7,45,532.0,43.0,1.65,11.5,136.0,65.89,32.91
2016,2,23,8,0,623.0,51.0,1.7,12.0,185.0,115.43,65.42
2016,2,23,8,15,678.5,57.0,1.8,12.0,235.0,168.43,108.25
2016,2,23,8,30,734.0,63.0,1.9,12.0,285.0,225.16,157.55
2016,2,23,8,45,773.5,66.5,2.0,12.5,334.5,280.14,206.95
2016,2,23,9,0,813.0,70.0,2.1,13.0,384.0,338.16,258.66
2016,2,23,9,15,838.5,73.0,2.1,13.0,429.0,393.01,307.55
2016,2,23,9,30,864.0,76.0,2.1,13.0,474.0,448.76,355.92
2016,2,23,9,45,883.5,77.5,2.1,13.5,514.5,500.7,399.32
2016,2,23,10,0,903.0,79.0,2.1,14.0,555.0,552.02,440.83
2016,2,23,10,15,915.5,81.0,1.95,14.5,588.5,599.23,477.16
2016,2,23,10,30,928.0,83.0,1.8,15.0,622.0,644.93,510.95
2016,2,23,10,45,936.5,84.5,1.7,15.5,648.5,685.83,540.29
2016,2,23,11,0,945.0,86.0,1.6,16.0,675.0,724.46,566.9
2016,2,23,11,15,950.0,87.0,1.55,16.0,693.5,757.65,588.99
2016,2,23,11,30,955.0,88.0,1.5,16.0,712.0,787.98,608.91
2016,2,23,11,45,955.5,89.5,1.45,16.5,722.0,812.47,623.47
2016,2,23,12,0,956.0,91.0,1.4,17.0,732.0,833.62,635.69
2016,2,23,12,15,956.0,91.0,1.3,17.0,734.0,849.36,644.74
2016,2,23,12,30,956.0,91.0,1.2,17.0,736.0,861.59,651.43
2016,2,23,12,45,950.0,92.5,1.2,17.5,728.5,867.09,653.89
2016,2,23,13,0,944.0,94.0,1.2,18.0,721.0,868.96,654.13
2016,2,23,13,15,939.0,93.0,1.1,18.0,706.5,865.29,650.59
2016,2,23,13,30,934.0,92.0,1.0,18.0,692.0,858.07,644.84
2016,2,23,13,45,925.0,91.5,0.95,18.0,669.5,844.75,635.93
2016,2,23,14,0,916.0,91.0,0.9,18.0,647.0,828.11,624.98
2016,2,23,14,15,904.5,89.5,0.85,18.0,617.0,805.25,609.95
2016,2,23,14,30,893.0,88.0,0.8,18.0,587.0,784.1,596.18
2016,2,23,14,45,748.0,111.5,0.75,18.0,512.0,688.47,530.65
2016,2,23,15,0,603.0,135.0,0.7,18.0,437.0,593.82,462.56
2016,2,23,15,15,677.5,105.0,0.65,17.5,418.0,594.6,466.29
2016,2,23,15,30,752.0,75.0,0.6,17.0,399.0,585.29,461.19
2016,2,23,15,45,695.5,80.5,0.55,17.0,355.0,533.67,421.66
2016,2,23,16,0,639.0,86.0,0.5,17.0,311.0,481.74,381.49
2016,2,23,16,15,598.0,78.5,0.55,16.5,265.0,425.63,338.81
2016,2,23,16,30,557.0,71.0,0.6,16.0,219.0,371.27,295.61
2016,2,23,16,45,481.0,63.0,0.7,16.0,172.5,302.77,239.28
2016,2,23,17,0,405.0,55.0,0.8,16.0,126.0,239.98,185.87
2016,2,23,17,15,308.0,41.5,0.9,15.5,85.0,170.35,126.27
2016,2,23,17,30,211.0,28.0,1.0,15.0,44.0,109.22,62.52
2016,2,23,17,45,105.5,14.0,1.1,15.0,22.0,40.28,0.0
2016,2,23,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,6,45,37.0,5.0,1.1,11.0,6.0,0.0,0.0
2016,2,24,7,0,74.0,10.0,1.1,11.0,12.0,9.83,0.0
2016,2,24,7,15,211.5,24.0,1.2,11.0,46.5,18.7,6.97
2016,2,24,7,30,349.0,38.0,1.3,11.0,81.0,30.52,20.89
2016,2,24,7,45,442.0,47.5,1.4,11.5,127.5,66.54,35.92
2016,2,24,8,0,535.0,57.0,1.5,12.0,174.0,112.99,67.09
2016,2,24,8,15,591.5,63.5,1.45,12.0,222.0,160.42,105.38
2016,2,24,8,30,648.0,70.0,1.4,12.0,270.0,213.56,151.18
2016,2,24,8,45,691.5,73.5,1.4,12.5,317.5,265.5,197.19
2016,2,24,9,0,735.0,77.0,1.4,13.0,365.0,322.06,246.7
2016,2,24,9,15,761.5,80.5,1.3,13.5,408.5,374.03,291.63
2016,2,24,9,30,788.0,84.0,1.2,14.0,452.0,427.16,335.97
2016,2,24,9,45,809.5,86.0,1.2,14.5,491.0,477.21,376.86
2016,2,24,10,0,831.0,88.0,1.2,15.0,530.0,527.29,416.44
2016,2,24,10,15,844.5,90.0,1.15,15.0,562.5,572.57,451.67
2016,2,24,10,30,858.0,92.0,1.1,15.0,595.0,616.64,484.95
2016,2,24,10,45,867.0,93.5,1.1,15.5,620.5,655.84,513.3
2016,2,24,11,0,876.0,95.0,1.1,16.0,646.0,691.15,538.22
2016,2,24,11,15,882.0,96.0,1.05,16.0,663.5,723.08,559.5
2016,2,24,11,30,888.0,97.0,1.0,16.0,681.0,752.43,578.51
2016,2,24,11,45,890.0,98.0,1.0,16.5,691.0,776.03,592.99
2016,2,24,12,0,892.0,99.0,1.0,17.0,701.0,796.58,605.39
2016,2,24,12,15,892.5,99.0,0.95,17.0,703.0,811.75,614.58
2016,2,24,12,30,893.0,99.0,0.9,17.0,705.0,823.64,621.65
2016,2,24,12,45,890.0,99.0,0.85,17.5,699.0,829.4,623.54
2016,2,24,13,0,887.0,99.0,0.8,18.0,693.0,831.77,623.33
2016,2,24,13,15,882.0,98.5,0.75,18.0,679.0,828.59,620.74
2016,2,24,13,30,877.0,98.0,0.7,18.0,665.0,822.08,616.14
2016,2,24,13,45,869.5,96.5,0.7,18.0,643.5,809.19,608.28
2016,2,24,14,0,862.0,95.0,0.7,18.0,622.0,797.89,601.67
2016,2,24,14,15,850.5,93.5,0.7,18.0,593.0,775.73,587.75
2016,2,24,14,30,839.0,92.0,0.7,18.0,564.0,750.79,572.05
2016,2,24,14,45,822.5,89.5,0.7,18.0,528.5,718.42,551.16
2016,2,24,15,0,806.0,87.0,0.7,18.0,493.0,683.9,528.62
2016,2,24,15,15,783.5,84.0,0.7,18.0,452.5,642.79,501.06
2016,2,24,15,30,761.0,81.0,0.7,18.0,412.0,600.42,470.81
2016,2,24,15,45,730.5,77.0,0.7,18.0,367.0,551.0,434.52
2016,2,24,16,0,700.0,73.0,0.7,18.0,322.0,504.02,398.89
2016,2,24,16,15,656.0,67.5,0.8,17.5,274.5,446.05,355.05
2016,2,24,16,30,612.0,62.0,0.9,17.0,227.0,390.0,310.66
2016,2,24,16,45,545.5,55.0,1.0,16.5,180.0,324.39,256.77
2016,2,24,17,0,479.0,48.0,1.1,16.0,133.0,263.71,204.84
2016,2,24,17,15,372.5,37.0,1.2,15.5,90.0,189.92,141.44
2016,2,24,17,30,266.0,26.0,1.3,15.0,47.0,125.49,75.83
2016,2,24,17,45,133.0,13.0,1.4,14.5,23.5,46.53,0.0
2016,2,24,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.15,13.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,6,45,31.5,5.5,0.8,12.0,6.5,0.0,0.0
2016,2,25,7,0,63.0,11.0,0.8,12.0,13.0,10.81,0.0
2016,2,25,7,15,187.0,27.0,0.85,12.0,47.5,20.96,9.5
2016,2,25,7,30,311.0,43.0,0.9,12.0,82.0,35.41,25.17
2016,2,25,7,45,391.5,54.5,0.95,12.5,126.5,71.58,41.32
2016,2,25,8,0,472.0,66.0,1.0,13.0,171.0,115.89,71.9
2016,2,25,8,15,528.5,74.0,0.95,13.5,218.5,161.45,108.27
2016,2,25,8,30,585.0,82.0,0.9,14.0,266.0,212.85,151.58
2016,2,25,8,45,626.0,87.5,0.9,14.5,312.0,262.89,195.02
2016,2,25,9,0,667.0,93.0,0.9,15.0,358.0,316.39,240.88
2016,2,25,9,15,695.0,97.5,0.9,15.0,400.5,366.97,284.27
2016,2,25,9,30,723.0,102.0,0.9,15.0,443.0,418.99,327.71
2016,2,25,9,45,750.5,103.0,0.9,15.5,482.0,468.39,367.36
2016,2,25,10,0,778.0,104.0,0.9,16.0,521.0,518.75,406.5
2016,2,25,10,15,792.5,106.5,0.9,16.5,553.0,563.11,439.97
2016,2,25,10,30,807.0,109.0,0.9,17.0,585.0,606.47,471.74
2016,2,25,10,45,654.5,167.0,0.95,17.5,564.0,598.46,463.68
2016,2,25,11,0,502.0,225.0,1.0,18.0,543.0,575.66,444.66
2016,2,25,11,15,474.5,243.5,0.95,18.0,550.5,592.21,455.89
2016,2,25,11,30,447.0,262.0,0.9,18.0,558.0,605.77,464.32
2016,2,25,11,45,451.5,264.0,0.85,18.5,567.0,623.85,475.79
2016,2,25,12,0,456.0,266.0,0.8,19.0,576.0,640.46,485.98
2016,2,25,12,15,658.0,188.5,0.75,19.0,637.5,731.02,552.93
2016,2,25,12,30,860.0,111.0,0.7,19.0,699.0,817.56,610.68
2016,2,25,12,45,865.5,107.5,0.65,19.5,695.0,826.38,613.42
2016,2,25,13,0,871.0,104.0,0.6,20.0,691.0,827.49,612.25
2016,2,25,13,15,867.0,103.5,0.55,20.0,678.0,829.69,613.18
2016,2,25,13,30,863.0,103.0,0.5,20.0,665.0,824.14,609.13
2016,2,25,13,45,852.0,103.0,0.45,20.0,643.0,810.24,599.83
2016,2,25,14,0,841.0,103.0,0.4,20.0,621.0,793.28,588.74
2016,2,25,14,15,829.5,101.5,0.4,20.0,592.5,771.35,575.33
2016,2,25,14,30,818.0,100.0,0.4,20.0,564.0,746.7,560.13
2016,2,25,14,45,798.0,99.0,0.4,20.0,528.5,713.77,539.25
2016,2,25,15,0,778.0,98.0,0.4,20.0,493.0,678.89,516.9
2016,2,25,15,15,755.5,94.5,0.5,19.5,453.0,640.5,493.52
2016,2,25,15,30,733.0,91.0,0.6,19.0,413.0,598.41,465.95
2016,2,25,15,45,702.0,86.5,0.75,18.5,368.5,549.02,432.27
2016,2,25,16,0,671.0,82.0,0.9,18.0,324.0,499.72,396.96
2016,2,25,16,15,627.0,75.5,0.95,17.5,276.5,441.52,352.44
2016,2,25,16,30,583.0,69.0,1.0,17.0,229.0,385.28,307.61
2016,2,25,16,45,527.5,60.0,1.1,16.5,182.5,323.39,256.63
2016,2,25,17,0,472.0,51.0,1.2,16.0,136.0,265.45,206.85
2016,2,25,17,15,367.5,39.5,1.2,15.5,93.0,191.78,143.54
2016,2,25,17,30,263.0,28.0,1.2,15.0,50.0,128.22,80.72
2016,2,25,17,45,131.5,14.0,1.25,15.0,25.0,47.44,0.0
2016,2,25,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,4.5,0.85,12.5,4.5,0.0,0.0
2016,2,26,7,0,0.0,9.0,0.9,13.0,9.0,8.85,0.0
2016,2,26,7,15,11.5,27.5,1.0,13.0,29.0,25.45,13.61
2016,2,26,7,30,23.0,46.0,1.1,13.0,49.0,41.91,28.94
2016,2,26,7,45,38.5,67.0,1.2,13.0,74.5,63.9,47.0
2016,2,26,8,0,54.0,88.0,1.3,13.0,100.0,88.11,66.92
2016,2,26,8,15,64.0,109.0,1.35,13.5,126.5,113.34,87.92
2016,2,26,8,30,74.0,130.0,1.4,14.0,153.0,139.85,109.95
2016,2,26,8,45,83.0,149.0,1.5,14.5,179.0,165.44,131.09
2016,2,26,9,0,92.0,168.0,1.6,15.0,205.0,191.99,152.8
2016,2,26,9,15,192.5,181.5,1.6,15.0,270.0,250.82,199.67
2016,2,26,9,30,293.0,195.0,1.6,15.0,335.0,320.17,255.06
2016,2,26,9,45,310.0,210.0,1.65,15.5,368.5,358.6,285.47
2016,2,26,10,0,327.0,225.0,1.7,16.0,402.0,397.99,316.18
2016,2,26,10,15,353.0,234.0,1.7,16.0,435.5,437.35,346.95
2016,2,26,10,30,379.0,243.0,1.7,16.0,469.0,477.9,378.18
2016,2,26,10,45,364.0,258.5,1.7,16.0,483.0,499.41,394.05
2016,2,26,11,0,349.0,274.0,1.7,16.0,497.0,518.98,408.28
2016,2,26,11,15,358.0,280.0,1.7,16.0,514.5,543.95,426.9
2016,2,26,11,30,367.0,286.0,1.7,16.0,532.0,568.26,444.82
2016,2,26,11,45,318.5,302.5,1.75,16.5,518.0,559.15,436.21
2016,2,26,12,0,270.0,319.0,1.8,17.0,504.0,547.08,425.57
2016,2,26,12,15,233.5,325.0,1.85,17.0,485.5,524.09,408.19
2016,2,26,12,30,197.0,331.0,1.9,17.0,467.0,505.71,394.03
2016,2,26,12,45,238.0,322.0,2.0,17.0,485.0,532.79,415.97
2016,2,26,13,0,279.0,313.0,2.1,17.0,503.0,567.36,442.95
2016,2,26,13,15,362.0,286.0,2.15,17.0,527.0,608.02,475.55
2016,2,26,13,30,445.0,259.0,2.2,17.0,551.0,654.8,512.12
2016,2,26,13,45,436.0,251.5,2.3,17.0,530.0,637.9,500.39
2016,2,26,14,0,427.0,244.0,2.4,17.0,509.0,619.33,487.83
2016,2,26,14,15,434.0,229.5,2.45,16.5,488.0,604.21,478.88
2016,2,26,14,30,441.0,215.0,2.5,16.0,467.0,587.03,468.23
2016,2,26,14,45,271.0,221.0,2.6,16.0,372.5,450.41,361.96
2016,2,26,15,0,101.0,227.0,2.7,16.0,278.0,313.25,251.94
2016,2,26,15,15,62.0,197.5,2.7,15.5,228.0,251.62,203.22
2016,2,26,15,30,23.0,168.0,2.7,15.0,178.0,185.21,149.27
2016,2,26,15,45,25.0,153.5,2.7,15.0,163.5,171.42,138.46
2016,2,26,16,0,27.0,139.0,2.7,15.0,149.0,163.59,132.27
2016,2,26,16,15,314.0,101.5,2.55,14.5,190.0,298.94,247.17
2016,2,26,16,30,601.0,64.0,2.4,14.0,231.0,390.25,319.94
2016,2,26,16,45,533.5,57.0,2.3,13.5,183.5,324.19,262.79
2016,2,26,17,0,466.0,50.0,2.2,13.0,136.0,263.17,209.06
2016,2,26,17,15,361.5,39.5,2.05,12.5,93.5,190.58,145.38
2016,2,26,17,30,257.0,29.0,1.9,12.0,51.0,128.26,84.43
2016,2,26,17,45,128.5,14.5,1.8,12.0,25.5,47.48,0.0
2016,2,26,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,10.5,1.55,10.5,10.5,10.32,0.0
2016,2,27,7,0,0.0,21.0,1.5,11.0,21.0,20.64,0.0
2016,2,27,7,15,220.0,29.5,1.5,11.0,59.5,22.82,12.38
2016,2,27,7,30,440.0,38.0,1.5,11.0,98.0,35.41,19.55
2016,2,27,7,45,521.5,46.0,1.55,11.5,146.0,75.52,39.38
2016,2,27,8,0,603.0,54.0,1.6,12.0,194.0,124.69,73.86
2016,2,27,8,15,653.5,59.0,1.55,12.5,243.0,174.1,114.68
2016,2,27,8,30,704.0,64.0,1.5,13.0,292.0,229.81,163.11
2016,2,27,8,45,738.5,68.0,1.5,13.5,339.0,282.93,210.56
2016,2,27,9,0,773.0,72.0,1.5,14.0,386.0,338.6,259.52
2016,2,27,9,15,797.5,75.0,1.4,14.0,430.0,391.54,305.63
2016,2,27,9,30,822.0,78.0,1.3,14.0,474.0,445.35,350.99
2016,2,27,9,45,838.5,81.0,1.2,14.5,512.0,495.78,391.51
2016,2,27,10,0,855.0,84.0,1.1,15.0,550.0,545.73,430.02
2016,2,27,10,15,698.5,139.5,1.05,15.0,535.0,548.49,431.61
2016,2,27,10,30,542.0,195.0,1.0,15.0,520.0,535.0,420.24
2016,2,27,10,45,720.0,142.5,0.95,15.5,593.5,621.32,485.68
2016,2,27,11,0,898.0,90.0,0.9,16.0,667.0,711.25,550.33
2016,2,27,11,15,689.5,171.0,0.9,16.0,621.0,677.45,522.36
2016,2,27,11,30,481.0,252.0,0.9,16.0,575.0,624.12,480.59
2016,2,27,11,45,519.5,240.5,0.95,16.5,594.5,654.94,503.7
2016,2,27,12,0,558.0,229.0,1.0,17.0,614.0,685.23,525.31
2016,2,27,12,15,562.0,227.5,1.0,17.0,616.0,697.57,533.9
2016,2,27,12,30,566.0,226.0,1.0,17.0,618.0,707.83,541.24
2016,2,27,12,45,425.5,270.5,1.0,17.0,564.0,646.43,494.78
2016,2,27,13,0,285.0,315.0,1.0,17.0,510.0,575.34,441.33
2016,2,27,13,15,375.5,283.5,1.0,17.0,535.0,617.59,475.22
2016,2,27,13,30,466.0,252.0,1.0,17.0,560.0,666.12,511.81
2016,2,27,13,45,463.0,245.5,1.05,17.0,543.0,654.93,504.41
2016,2,27,14,0,460.0,239.0,1.1,17.0,526.0,641.87,496.3
2016,2,27,14,15,463.0,224.5,1.1,17.0,502.5,623.08,483.93
2016,2,27,14,30,466.0,210.0,1.1,17.0,479.0,602.25,470.04
2016,2,27,14,45,543.0,172.5,1.1,17.0,467.5,609.25,478.0
2016,2,27,15,0,620.0,135.0,1.1,17.0,456.0,614.12,483.81
2016,2,27,15,15,702.5,107.5,1.1,16.5,443.5,623.51,493.37
2016,2,27,15,30,785.0,80.0,1.1,16.0,431.0,622.42,494.86
2016,2,27,15,45,762.0,75.0,1.1,16.0,386.5,575.31,459.49
2016,2,27,16,0,739.0,70.0,1.1,16.0,342.0,527.54,422.99
2016,2,27,16,15,697.0,65.5,1.15,15.5,293.5,469.55,378.29
2016,2,27,16,30,655.0,61.0,1.2,15.0,245.0,415.72,334.91
2016,2,27,16,45,596.5,54.0,1.25,14.5,196.5,351.15,281.23
2016,2,27,17,0,538.0,47.0,1.3,14.0,148.0,290.73,228.89
2016,2,27,17,15,432.5,37.5,1.35,13.5,103.0,215.07,163.33
2016,2,27,17,30,327.0,28.0,1.4,13.0,58.0,149.72,100.44
2016,2,27,17,45,163.5,14.0,1.5,13.0,29.0,65.52,0.0
2016,2,27,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,3.0,2.0,10.5,3.0,2.95,0.0
2016,2,28,7,0,0.0,6.0,2.0,11.0,6.0,5.78,0.0
2016,2,28,7,15,0.0,18.0,2.0,11.5,18.0,17.37,8.42
2016,2,28,7,30,0.0,30.0,2.0,12.0,30.0,28.97,18.64
2016,2,28,7,45,0.0,44.0,2.05,12.5,44.0,42.44,30.49
2016,2,28,8,0,0.0,58.0,2.1,13.0,58.0,55.76,42.06
2016,2,28,8,15,0.0,72.5,2.1,13.0,72.5,69.63,54.01
2016,2,28,8,30,0.0,87.0,2.1,13.0,87.0,83.57,65.84
2016,2,28,8,45,0.0,101.0,2.1,13.5,101.0,97.11,77.01
2016,2,28,9,0,0.0,115.0,2.1,14.0,115.0,110.71,88.04
2016,2,28,9,15,82.5,164.5,2.05,14.0,204.5,191.5,153.85
2016,2,28,9,30,165.0,214.0,2.0,14.0,294.0,282.03,226.68
2016,2,28,9,45,137.5,231.0,1.95,14.5,301.5,294.29,235.81
2016,2,28,10,0,110.0,248.0,1.9,15.0,309.0,301.81,241.01
2016,2,28,10,15,233.5,250.5,1.85,15.0,389.0,384.32,306.93
2016,2,28,10,30,357.0,253.0,1.8,15.0,469.0,477.13,379.28
2016,2,28,10,45,461.5,229.5,1.8,15.5,521.0,540.61,427.82
2016,2,28,11,0,566.0,206.0,1.8,16.0,573.0,606.16,477.32
2016,2,28,11,15,517.5,232.5,1.8,16.0,575.0,617.29,484.0
2016,2,28,11,30,469.0,259.0,1.8,16.0,577.0,624.16,487.77
2016,2,28,11,45,301.0,296.5,1.85,16.0,502.0,541.7,423.85
2016,2,28,12,0,133.0,334.0,1.9,16.0,427.0,450.65,352.16
2016,2,28,12,15,322.0,292.5,1.95,16.0,517.0,568.88,446.44
2016,2,28,12,30,511.0,251.0,2.0,16.0,607.0,691.58,539.89
2016,2,28,12,45,420.0,279.0,2.05,16.0,570.5,652.35,508.62
2016,2,28,13,0,329.0,307.0,2.1,16.0,534.0,603.91,471.73
2016,2,28,13,15,251.0,312.0,2.1,16.0,483.0,547.01,428.49
2016,2,28,13,30,173.0,317.0,2.1,16.0,432.0,480.97,377.86
2016,2,28,13,45,484.5,222.0,2.1,16.0,530.0,648.73,512.15
2016,2,28,14,0,796.0,127.0,2.1,16.0,628.0,792.3,619.57
2016,2,28,14,15,581.0,182.0,2.05,16.0,539.0,671.3,529.42
2016,2,28,14,30,366.0,237.0,2.0,16.0,450.0,547.73,434.39
2016,2,28,14,45,328.0,228.5,2.0,16.0,410.5,503.17,401.63
2016,2,28,15,0,290.0,220.0,2.0,16.0,371.0,459.24,368.28
2016,2,28,15,15,246.0,206.5,1.95,15.5,327.5,406.47,328.04
2016,2,28,15,30,202.0,193.0,1.9,15.0,284.0,347.56,282.33
2016,2,28,15,45,215.5,171.0,1.9,15.0,259.5,325.53,265.77
2016,2,28,16,0,229.0,149.0,1.9,15.0,235.0,309.14,252.96
2016,2,28,16,15,205.5,132.5,1.85,14.5,201.5,269.37,220.67
2016,2,28,16,30,182.0,116.0,1.8,14.0,168.0,224.64,183.7
2016,2,28,16,45,162.5,95.0,1.75,14.0,135.0,184.76,149.57
2016,2,28,17,0,143.0,74.0,1.7,14.0,102.0,151.78,120.41
2016,2,28,17,15,105.5,54.0,1.8,13.5,71.0,103.65,78.76
2016,2,28,17,30,68.0,34.0,1.9,13.0,40.0,64.14,42.6
2016,2,28,17,45,34.0,17.0,2.0,13.0,20.0,28.87,0.0
2016,2,28,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,29,6,45,89.5,9.0,1.45,10.5,13.0,8.85,0.0
2016,2,29,7,0,179.0,18.0,1.4,11.0,26.0,14.02,0.0
2016,2,29,7,15,312.0,29.5,1.45,11.0,66.0,22.39,13.16
2016,2,29,7,30,445.0,41.0,1.5,11.0,106.0,43.2,22.99
2016,2,29,7,45,532.5,48.0,1.55,11.5,155.5,84.14,45.06
2016,2,29,8,0,620.0,55.0,1.6,12.0,205.0,134.84,81.73
2016,2,29,8,15,669.0,60.0,1.55,12.5,254.5,187.12,125.68
2016,2,29,8,30,718.0,65.0,1.5,13.0,304.0,242.41,174.1
2016,2,29,8,45,749.0,69.5,1.5,13.5,351.5,296.17,222.17
2016,2,29,9,0,780.0,74.0,1.5,14.0,399.0,352.11,271.22
2016,2,29,9,15,803.5,77.5,1.5,14.5,442.5,405.84,317.37
2016,2,29,9,30,827.0,81.0,1.5,15.0,486.0,460.33,362.63
2016,2,29,9,45,837.0,85.5,1.5,15.5,523.5,509.49,402.35
2016,2,29,10,0,847.0,90.0,1.5,16.0,561.0,557.59,439.91
2016,2,29,10,15,859.5,92.0,1.45,16.0,593.5,603.31,475.1
2016,2,29,10,30,872.0,94.0,1.4,16.0,626.0,646.57,507.5
2016,2,29,10,45,884.0,93.5,1.35,16.5,652.0,686.03,535.37
2016,2,29,11,0,896.0,93.0,1.3,17.0,678.0,723.56,560.03
2016,2,29,11,15,902.0,93.5,1.3,17.0,696.0,755.63,581.48
2016,2,29,11,30,908.0,94.0,1.3,17.0,714.0,785.0,601.01
2016,2,29,11,45,917.5,91.5,1.3,17.5,725.5,811.07,617.06
2016,2,29,12,0,927.0,89.0,1.3,18.0,737.0,834.22,631.09
2016,2,29,12,15,928.0,89.5,1.25,18.0,739.5,850.66,641.12
2016,2,29,12,30,929.0,90.0,1.2,18.0,742.0,863.69,648.98
2016,2,29,12,45,927.5,89.5,1.2,18.5,736.0,870.1,652.02
2016,2,29,13,0,926.0,89.0,1.2,19.0,730.0,872.97,652.91
2016,2,29,13,15,921.5,88.5,1.15,19.0,716.0,869.81,650.46
2016,2,29,13,30,917.0,88.0,1.1,19.0,702.0,863.15,645.89
2016,2,29,13,45,905.5,89.0,1.05,19.5,679.0,848.97,635.27
2016,2,29,14,0,894.0,90.0,1.0,20.0,656.0,831.6,622.76
2016,2,29,14,15,883.0,88.5,0.9,20.0,626.5,808.79,607.15
2016,2,29,14,30,872.0,87.0,0.8,20.0,597.0,783.11,589.71
2016,2,29,14,45,850.5,87.0,0.75,20.0,559.5,753.15,570.13
2016,2,29,15,0,829.0,87.0,0.7,20.0,522.0,716.48,545.89
2016,2,29,15,15,808.0,84.0,0.6,20.0,481.0,675.01,517.48
2016,2,29,15,30,787.0,81.0,0.5,20.0,440.0,632.13,487.38
2016,2,29,15,45,756.0,78.0,0.4,20.0,394.0,581.75,450.34
2016,2,29,16,0,725.0,75.0,0.3,20.0,348.0,531.28,412.46
2016,2,29,16,15,683.5,70.0,0.25,19.5,299.5,475.49,370.76
2016,2,29,16,30,642.0,65.0,0.2,19.0,251.0,419.06,327.11
2016,2,29,16,45,571.0,59.5,0.2,19.0,201.5,350.28,272.2
2016,2,29,17,0,500.0,54.0,0.2,19.0,152.0,286.76,219.67
2016,2,29,17,15,400.0,43.5,0.2,18.5,107.0,212.8,158.44
2016,2,29,17,30,300.0,33.0,0.2,18.0,62.0,148.49,101.81
2016,2,29,17,45,150.0,16.5,0.2,18.0,31.0,67.4,0.0
2016,2,29,18,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,15.0,1.6,11.5,15.0,14.74,0.0
2016,3,1,7,0,0.0,30.0,1.6,12.0,30.0,26.77,0.94
2016,3,1,7,15,232.0,36.0,1.65,12.5,71.5,27.69,17.73
2016,3,1,7,30,464.0,42.0,1.7,13.0,113.0,46.35,24.15
2016,3,1,7,45,546.0,49.0,1.8,13.5,162.5,88.27,47.29
2016,3,1,8,0,628.0,56.0,1.9,14.0,212.0,139.32,84.58
2016,3,1,8,15,676.0,61.5,1.9,14.5,261.5,192.57,129.36
2016,3,1,8,30,724.0,67.0,1.9,15.0,311.0,248.69,178.39
2016,3,1,8,45,657.0,88.0,1.95,15.5,334.5,287.32,216.44
2016,3,1,9,0,590.0,109.0,2.0,16.0,358.0,319.54,247.49
2016,3,1,9,15,635.0,109.5,2.1,16.0,403.0,370.17,290.89
2016,3,1,9,30,680.0,110.0,2.2,16.0,448.0,423.99,336.06
2016,3,1,9,45,628.5,138.0,2.3,16.5,468.5,458.91,364.68
2016,3,1,10,0,577.0,166.0,2.4,17.0,489.0,486.24,386.26
2016,3,1,10,15,742.5,124.0,2.45,17.0,564.5,569.88,452.77
2016,3,1,10,30,908.0,82.0,2.5,17.0,640.0,660.48,523.27
2016,3,1,10,45,918.5,82.0,2.55,17.0,666.5,700.67,553.45
2016,3,1,11,0,929.0,82.0,2.6,17.0,693.0,738.73,580.35
2016,3,1,11,15,934.5,83.0,2.6,17.0,711.5,771.85,603.25
2016,3,1,11,30,940.0,84.0,2.6,17.0,730.0,802.15,624.06
2016,3,1,11,45,945.5,83.0,2.6,17.0,741.0,827.35,641.23
2016,3,1,12,0,951.0,82.0,2.6,17.0,752.0,849.39,656.23
2016,3,1,12,15,951.0,82.0,2.55,17.0,753.5,864.76,666.26
2016,3,1,12,30,951.0,82.0,2.5,17.0,755.0,876.61,673.97
2016,3,1,12,45,948.5,82.5,2.5,17.0,748.5,883.36,678.69
2016,3,1,13,0,946.0,83.0,2.5,17.0,742.0,886.48,681.09
2016,3,1,13,15,941.0,82.0,2.5,17.0,727.0,882.25,678.57
2016,3,1,13,30,936.0,81.0,2.5,17.0,712.0,874.43,673.77
2016,3,1,13,45,929.0,80.0,2.5,17.0,689.0,861.45,665.53
2016,3,1,14,0,922.0,79.0,2.5,17.0,666.0,845.09,655.06
2016,3,1,14,15,910.5,77.5,2.45,17.0,636.0,821.3,639.06
2016,3,1,14,30,899.0,76.0,2.4,17.0,606.0,794.55,621.03
2016,3,1,14,45,884.5,74.5,2.4,17.0,569.5,762.76,599.71
2016,3,1,15,0,870.0,73.0,2.4,17.0,533.0,728.57,576.53
2016,3,1,15,15,849.0,70.5,2.35,16.5,490.5,686.47,548.02
2016,3,1,15,30,828.0,68.0,2.3,16.0,448.0,647.08,521.11
2016,3,1,15,45,799.0,65.5,2.3,16.0,401.5,597.03,483.53
2016,3,1,16,0,770.0,63.0,2.3,16.0,355.0,546.71,444.28
2016,3,1,16,15,730.5,59.0,2.1,15.5,306.0,488.82,398.01
2016,3,1,16,30,691.0,55.0,1.9,15.0,257.0,432.29,351.34
2016,3,1,16,45,626.5,50.5,1.75,14.5,207.5,365.15,294.82
2016,3,1,17,0,562.0,46.0,1.6,14.0,158.0,305.08,242.27
2016,3,1,17,15,465.0,37.5,1.5,13.5,112.0,231.26,177.92
2016,3,1,17,30,368.0,29.0,1.4,13.0,66.0,166.83,118.66
2016,3,1,17,45,184.0,14.5,1.35,13.0,33.0,74.97,5.82
2016,3,1,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,7.0,0.9,12.5,7.0,6.88,0.0
2016,3,2,7,0,0.0,14.0,1.0,13.0,14.0,13.51,0.06
2016,3,2,7,15,0.0,31.5,1.05,13.0,31.5,30.04,19.93
2016,3,2,7,30,0.0,49.0,1.1,13.0,49.0,46.24,33.29
2016,3,2,7,45,3.0,69.0,1.15,13.5,70.0,65.29,49.7
2016,3,2,8,0,6.0,89.0,1.2,14.0,91.0,84.95,66.33
2016,3,2,8,15,12.0,108.0,1.2,14.5,112.0,104.84,82.75
2016,3,2,8,30,18.0,127.0,1.2,15.0,133.0,125.5,99.56
2016,3,2,8,45,56.5,154.0,1.2,15.5,177.0,163.97,130.03
2016,3,2,9,0,95.0,181.0,1.2,16.0,221.0,207.51,164.5
2016,3,2,9,15,223.0,189.5,1.2,16.0,297.5,276.22,218.61
2016,3,2,9,30,351.0,198.0,1.2,16.0,374.0,356.69,281.93
2016,3,2,9,45,600.5,141.5,1.3,16.5,470.5,450.53,355.66
2016,3,2,10,0,850.0,85.0,1.4,17.0,567.0,560.92,441.14
2016,3,2,10,15,597.0,174.5,1.45,17.0,522.5,536.49,420.95
2016,3,2,10,30,344.0,264.0,1.5,17.0,478.0,485.21,379.86
2016,3,2,10,45,199.0,276.5,1.6,17.5,401.5,411.21,322.19
2016,3,2,11,0,54.0,289.0,1.7,18.0,325.0,325.73,253.85
2016,3,2,11,15,69.0,305.0,1.8,18.0,352.0,355.8,277.53
2016,3,2,11,30,84.0,321.0,1.9,18.0,379.0,386.7,301.19
2016,3,2,11,45,86.5,327.0,2.0,18.0,388.0,398.08,309.76
2016,3,2,12,0,89.0,333.0,2.1,18.0,397.0,409.33,318.38
2016,3,2,12,15,88.5,333.5,2.15,17.5,397.0,412.16,321.15
2016,3,2,12,30,88.0,334.0,2.2,17.0,397.0,414.68,323.78
2016,3,2,12,45,87.5,331.0,2.3,17.0,393.0,413.13,322.93
2016,3,2,13,0,87.0,328.0,2.4,17.0,389.0,411.27,321.9
2016,3,2,13,15,83.5,324.0,2.4,17.0,381.5,405.49,317.65
2016,3,2,13,30,80.0,320.0,2.4,17.0,374.0,399.45,313.26
2016,3,2,13,45,78.5,305.0,2.45,17.0,357.0,382.7,300.99
2016,3,2,14,0,77.0,290.0,2.5,17.0,340.0,365.61,288.47
2016,3,2,14,15,48.5,256.0,2.5,16.5,287.0,305.36,241.96
2016,3,2,14,30,20.0,222.0,2.5,16.0,234.0,238.04,189.04
2016,3,2,14,45,45.5,226.5,2.5,16.0,251.5,271.29,216.88
2016,3,2,15,0,71.0,231.0,2.5,16.0,269.0,295.9,237.45
2016,3,2,15,15,44.5,201.5,2.45,15.5,224.5,243.4,195.71
2016,3,2,15,30,18.0,172.0,2.4,15.0,180.0,185.55,149.09
2016,3,2,15,45,33.5,162.5,2.35,15.0,176.0,192.73,155.83
2016,3,2,16,0,49.0,153.0,2.3,15.0,172.0,192.19,155.96
2016,3,2,16,15,41.0,133.5,2.15,14.5,148.0,165.41,134.11
2016,3,2,16,30,33.0,114.0,2.0,14.0,124.0,139.16,112.39
2016,3,2,16,45,27.0,94.0,1.9,14.0,101.0,113.83,90.87
2016,3,2,17,0,21.0,74.0,1.8,14.0,78.0,88.88,69.34
2016,3,2,17,15,10.5,53.5,1.8,13.5,55.5,58.88,43.53
2016,3,2,17,30,0.0,33.0,1.8,13.0,33.0,33.23,21.15
2016,3,2,17,45,0.0,16.5,1.8,13.0,16.5,15.93,0.0
2016,3,2,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
