Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,6,45,0.0,1.5,1.55,13.0,1.5,1.47,0.0
2016,3,3,7,0,0.0,3.0,1.6,13.0,3.0,2.89,0.0
2016,3,3,7,15,0.0,6.5,1.55,13.0,6.5,6.26,0.0
2016,3,3,7,30,0.0,10.0,1.5,13.0,10.0,9.64,2.51
2016,3,3,7,45,0.0,14.0,1.5,13.5,14.0,13.5,5.9
2016,3,3,8,0,0.0,18.0,1.5,14.0,18.0,17.36,9.26
2016,3,3,8,15,0.0,22.5,1.4,14.0,22.5,21.71,13.02
2016,3,3,8,30,0.0,27.0,1.3,14.0,27.0,26.06,16.74
2016,3,3,8,45,0.0,71.0,1.2,14.0,71.0,68.64,52.87
2016,3,3,9,0,0.0,115.0,1.1,14.0,115.0,110.77,87.9
2016,3,3,9,15,1.5,141.0,1.1,14.0,142.0,136.49,108.75
2016,3,3,9,30,3.0,167.0,1.1,14.0,169.0,162.53,129.65
2016,3,3,9,45,23.5,202.0,1.1,14.5,215.5,207.37,165.28
2016,3,3,10,0,44.0,237.0,1.1,15.0,262.0,256.03,203.26
2016,3,3,10,15,27.5,226.0,1.1,15.0,242.0,238.12,188.43
2016,3,3,10,30,11.0,215.0,1.1,15.0,222.0,216.2,170.61
2016,3,3,10,45,10.5,217.0,1.15,15.0,224.0,218.55,172.36
2016,3,3,11,0,10.0,219.0,1.2,15.0,226.0,220.81,173.97
2016,3,3,11,15,26.0,257.5,1.3,15.0,276.0,271.53,214.06
2016,3,3,11,30,42.0,296.0,1.4,15.0,326.0,329.01,258.63
2016,3,3,11,45,43.0,299.5,1.5,15.0,330.0,335.45,263.36
2016,3,3,12,0,44.0,303.0,1.6,15.0,334.0,341.81,268.36
2016,3,3,12,15,25.5,257.5,1.5,15.0,275.5,280.81,220.65
2016,3,3,12,30,7.0,212.0,1.4,15.0,217.0,214.1,168.04
2016,3,3,12,45,33.0,263.5,1.35,15.0,287.0,295.59,232.85
2016,3,3,13,0,59.0,315.0,1.3,15.0,357.0,373.68,292.91
2016,3,3,13,15,59.5,308.5,1.2,15.0,350.0,368.43,288.39
2016,3,3,13,30,60.0,302.0,1.1,15.0,343.0,362.94,284.26
2016,3,3,13,45,62.5,294.5,1.05,15.0,336.5,357.81,280.68
2016,3,3,14,0,65.0,287.0,1.0,15.0,330.0,352.43,276.94
2016,3,3,14,15,83.5,280.0,1.0,15.0,332.0,360.29,284.04
2016,3,3,14,30,102.0,273.0,1.0,15.0,334.0,367.34,290.45
2016,3,3,14,45,108.0,257.0,1.0,15.0,318.5,353.59,280.67
2016,3,3,15,0,114.0,241.0,1.0,15.0,303.0,347.54,276.82
2016,3,3,15,15,57.0,176.5,0.9,15.0,207.5,224.05,179.28
2016,3,3,15,30,0.0,112.0,0.8,15.0,112.0,109.77,86.03
2016,3,3,15,45,12.0,129.0,0.7,15.0,134.0,135.94,108.41
2016,3,3,16,0,24.0,146.0,0.6,15.0,156.0,162.57,130.49
2016,3,3,16,15,18.5,127.5,0.6,14.5,134.5,139.89,112.1
2016,3,3,16,30,13.0,109.0,0.6,14.0,113.0,117.61,93.89
2016,3,3,16,45,6.5,89.5,0.6,14.0,91.5,94.14,74.16
2016,3,3,17,0,0.0,70.0,0.6,14.0,70.0,71.15,54.55
2016,3,3,17,15,0.0,50.0,0.6,14.0,50.0,50.47,36.65
2016,3,3,17,30,0.0,30.0,0.6,14.0,30.0,29.38,18.16
2016,3,3,17,45,0.0,15.0,0.65,14.0,15.0,14.48,0.37
2016,3,3,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,4.0,1.3,12.5,4.0,3.93,0.0
2016,3,4,7,0,0.0,8.0,1.3,13.0,8.0,7.71,0.0
2016,3,4,7,15,0.0,16.5,1.3,13.0,16.5,15.91,8.09
2016,3,4,7,30,0.0,25.0,1.3,13.0,25.0,24.12,14.8
2016,3,4,7,45,0.0,35.5,1.3,13.5,35.5,34.27,23.65
2016,3,4,8,0,0.0,46.0,1.3,14.0,46.0,44.43,32.4
2016,3,4,8,15,0.0,56.5,1.35,14.0,56.5,54.59,41.09
2016,3,4,8,30,0.0,67.0,1.4,14.0,67.0,64.76,49.65
2016,3,4,8,45,0.0,103.5,1.5,14.5,103.5,99.59,78.66
2016,3,4,9,0,0.0,140.0,1.6,15.0,140.0,134.5,107.12
2016,3,4,9,15,0.0,88.0,1.75,15.0,88.0,85.09,65.94
2016,3,4,9,30,0.0,36.0,1.9,15.0,36.0,34.78,23.74
2016,3,4,9,45,0.0,78.5,2.05,15.5,78.5,75.93,57.99
2016,3,4,10,0,0.0,121.0,2.2,16.0,121.0,117.13,91.56
2016,3,4,10,15,0.0,124.0,2.2,16.0,124.0,120.11,93.73
2016,3,4,10,30,0.0,127.0,2.2,16.0,127.0,123.09,95.98
2016,3,4,10,45,0.0,112.5,2.25,16.0,112.5,109.01,84.37
2016,3,4,11,0,0.0,98.0,2.3,16.0,98.0,94.9,72.77
2016,3,4,11,15,0.0,96.0,2.25,16.0,96.0,92.96,71.12
2016,3,4,11,30,0.0,94.0,2.2,16.0,94.0,91.02,69.47
2016,3,4,11,45,1.0,135.0,2.2,16.0,135.5,132.01,102.72
2016,3,4,12,0,2.0,176.0,2.2,16.0,177.0,173.47,135.9
2016,3,4,12,15,1.0,117.5,2.3,16.0,118.0,114.91,88.72
2016,3,4,12,30,0.0,59.0,2.4,16.0,59.0,57.1,41.59
2016,3,4,12,45,4.0,137.0,2.5,16.0,140.0,136.8,106.78
2016,3,4,13,0,8.0,215.0,2.6,16.0,221.0,218.59,172.23
2016,3,4,13,15,7.5,211.0,2.6,15.5,216.5,214.41,169.12
2016,3,4,13,30,7.0,207.0,2.6,15.0,212.0,210.21,166.24
2016,3,4,13,45,146.0,251.0,2.65,15.0,346.0,388.72,311.85
2016,3,4,14,0,285.0,295.0,2.7,15.0,480.0,560.71,445.71
2016,3,4,14,15,252.0,285.5,2.6,15.0,444.0,520.85,414.13
2016,3,4,14,30,219.0,276.0,2.5,15.0,408.0,472.26,377.11
2016,3,4,14,45,130.5,249.0,2.4,15.0,326.5,370.49,297.07
2016,3,4,15,0,42.0,222.0,2.3,15.0,245.0,263.99,211.48
2016,3,4,15,15,21.0,132.5,2.25,15.0,144.0,150.1,119.88
2016,3,4,15,30,0.0,43.0,2.2,15.0,43.0,41.54,29.49
2016,3,4,15,45,0.0,24.5,2.15,15.0,24.5,23.65,14.49
2016,3,4,16,0,0.0,6.0,2.1,15.0,6.0,5.79,0.0
2016,3,4,16,15,0.0,5.0,2.15,14.5,5.0,4.82,0.0
2016,3,4,16,30,0.0,4.0,2.2,14.0,4.0,3.86,0.0
2016,3,4,16,45,0.0,3.0,2.3,14.0,3.0,2.89,0.0
2016,3,4,17,0,0.0,2.0,2.4,14.0,2.0,1.93,0.0
2016,3,4,17,15,0.0,1.5,2.45,14.0,1.5,1.44,0.0
2016,3,4,17,30,0.0,1.0,2.5,14.0,1.0,0.96,0.0
2016,3,4,17,45,0.0,0.5,2.6,14.0,0.5,0.48,0.0
2016,3,4,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.5,3.15,14.5,0.5,0.49,0.0
2016,3,5,7,0,0.0,1.0,3.3,15.0,1.0,0.96,0.0
2016,3,5,7,15,0.0,2.5,3.35,15.0,2.5,2.41,0.0
2016,3,5,7,30,0.0,4.0,3.4,15.0,4.0,3.85,0.0
2016,3,5,7,45,0.0,6.0,3.5,15.0,6.0,5.78,0.0
2016,3,5,8,0,0.0,8.0,3.6,15.0,8.0,7.71,0.94
2016,3,5,8,15,0.0,9.5,3.75,15.0,9.5,9.16,2.19
2016,3,5,8,30,0.0,11.0,3.9,15.0,11.0,10.61,3.42
2016,3,5,8,45,0.0,26.5,4.05,15.5,26.5,25.58,16.11
2016,3,5,9,0,0.0,42.0,4.2,16.0,42.0,40.57,28.67
2016,3,5,9,15,0.0,53.5,4.25,16.0,53.5,51.7,37.91
2016,3,5,9,30,0.0,65.0,4.3,16.0,65.0,62.84,47.1
2016,3,5,9,45,0.0,82.5,4.35,16.0,82.5,79.81,61.06
2016,3,5,10,0,0.0,100.0,4.4,16.0,100.0,96.78,74.92
2016,3,5,10,15,2.5,146.5,4.45,16.0,148.0,143.51,113.06
2016,3,5,10,30,5.0,193.0,4.5,16.0,196.0,190.79,151.15
2016,3,5,10,45,6.5,203.5,4.6,16.5,208.0,202.55,160.07
2016,3,5,11,0,8.0,214.0,4.7,17.0,220.0,214.45,169.12
2016,3,5,11,15,7.0,208.0,4.75,17.0,213.5,208.25,163.98
2016,3,5,11,30,6.0,202.0,4.8,17.0,207.0,201.94,158.8
2016,3,5,11,45,10.0,224.5,4.85,17.5,232.5,227.89,179.19
2016,3,5,12,0,14.0,247.0,4.9,18.0,258.0,254.21,199.65
2016,3,5,12,15,28.5,279.0,4.9,17.5,300.0,305.68,240.87
2016,3,5,12,30,43.0,311.0,4.9,17.0,342.0,352.87,278.5
2016,3,5,12,45,23.5,251.0,4.9,17.0,268.0,267.93,211.45
2016,3,5,13,0,4.0,191.0,4.9,17.0,194.0,190.89,149.8
2016,3,5,13,15,3.5,187.5,5.05,16.5,190.0,187.15,147.3
2016,3,5,13,30,3.0,184.0,5.2,16.0,186.0,183.4,144.71
2016,3,5,13,45,1.5,163.5,5.35,16.0,164.5,161.59,127.22
2016,3,5,14,0,0.0,143.0,5.5,16.0,143.0,139.82,109.68
2016,3,5,14,15,0.0,96.5,6.0,16.0,96.5,93.47,71.92
2016,3,5,14,30,0.0,50.0,6.5,16.0,50.0,48.34,34.7
2016,3,5,14,45,0.0,30.0,7.05,16.0,30.0,28.99,18.63
2016,3,5,15,0,0.0,10.0,7.6,16.0,10.0,9.66,2.46
2016,3,5,15,15,0.0,14.5,7.85,16.0,14.5,14.0,6.14
2016,3,5,15,30,0.0,19.0,8.1,16.0,19.0,18.34,9.83
2016,3,5,15,45,0.0,15.0,8.4,16.0,15.0,14.48,6.6
2016,3,5,16,0,0.0,11.0,8.7,16.0,11.0,10.61,3.35
2016,3,5,16,15,0.0,9.5,8.65,15.5,9.5,9.16,2.15
2016,3,5,16,30,0.0,8.0,8.6,15.0,8.0,7.71,0.93
2016,3,5,16,45,0.0,6.5,8.6,15.0,6.5,6.27,0.0
2016,3,5,17,0,0.0,5.0,8.6,15.0,5.0,4.82,0.0
2016,3,5,17,15,0.0,3.5,8.4,15.0,3.5,3.37,0.0
2016,3,5,17,30,0.0,2.0,8.2,15.0,2.0,1.93,0.0
2016,3,5,17,45,0.0,1.0,8.05,15.0,1.0,0.96,0.0
2016,3,5,18,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.55,15.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.25,14.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,57.5,16.5,2.5,11.5,20.5,16.22,0.0
2016,3,6,7,0,115.0,33.0,2.5,12.0,41.0,27.24,14.7
2016,3,6,7,15,228.0,49.0,2.65,12.0,83.0,37.63,27.15
2016,3,6,7,30,341.0,65.0,2.8,12.0,125.0,69.7,43.5
2016,3,6,7,45,417.5,76.0,3.0,12.5,173.0,109.7,69.84
2016,3,6,8,0,494.0,87.0,3.2,13.0,221.0,158.19,107.26
2016,3,6,8,15,547.0,94.5,3.3,13.0,270.5,207.37,149.19
2016,3,6,8,30,600.0,102.0,3.4,13.0,320.0,261.03,196.23
2016,3,6,8,45,632.5,109.5,3.5,13.5,367.0,313.05,242.32
2016,3,6,9,0,665.0,117.0,3.6,14.0,414.0,367.63,289.83
2016,3,6,9,15,692.0,121.5,3.65,14.0,457.5,419.18,334.58
2016,3,6,9,30,719.0,126.0,3.7,14.0,501.0,472.06,379.43
2016,3,6,9,45,737.0,130.0,3.75,14.0,539.0,520.72,420.01
2016,3,6,10,0,755.0,134.0,3.8,14.0,577.0,569.27,459.57
2016,3,6,10,15,769.5,136.5,3.8,14.0,609.0,613.77,495.09
2016,3,6,10,30,784.0,139.0,3.8,14.0,641.0,657.3,529.15
2016,3,6,10,45,795.5,140.5,3.8,14.0,667.0,695.76,558.79
2016,3,6,11,0,807.0,142.0,3.8,14.0,693.0,733.01,587.06
2016,3,6,11,15,814.0,143.5,3.85,14.0,711.0,764.99,610.39
2016,3,6,11,30,821.0,145.0,3.9,14.0,729.0,794.6,631.67
2016,3,6,11,45,621.0,224.5,3.95,14.5,670.0,738.94,586.43
2016,3,6,12,0,421.0,304.0,4.0,15.0,611.0,669.45,529.04
2016,3,6,12,15,229.0,304.5,4.1,15.0,471.5,512.93,407.67
2016,3,6,12,30,37.0,305.0,4.2,15.0,332.0,341.47,270.12
2016,3,6,12,45,33.5,297.5,4.3,15.0,322.0,331.94,263.25
2016,3,6,13,0,30.0,290.0,4.4,15.0,312.0,322.19,255.74
2016,3,6,13,15,29.5,284.5,4.45,14.5,305.5,316.97,252.36
2016,3,6,13,30,29.0,279.0,4.5,14.0,299.0,311.63,248.89
2016,3,6,13,45,63.5,293.0,4.6,14.0,335.0,357.01,286.41
2016,3,6,14,0,98.0,307.0,4.7,14.0,371.0,402.03,323.3
2016,3,6,14,15,87.0,290.0,4.75,14.0,345.0,374.38,301.65
2016,3,6,14,30,76.0,273.0,4.8,14.0,319.0,346.74,280.07
2016,3,6,14,45,38.0,217.0,4.85,14.0,240.0,254.68,205.8
2016,3,6,15,0,0.0,161.0,4.9,14.0,161.0,159.35,127.32
2016,3,6,15,15,2.0,160.5,4.9,13.5,161.5,160.94,129.38
2016,3,6,15,30,4.0,160.0,4.9,13.0,162.0,162.62,131.44
2016,3,6,15,45,2.0,121.0,4.9,13.0,122.0,120.8,96.81
2016,3,6,16,0,0.0,82.0,4.9,13.0,82.0,79.61,62.29
2016,3,6,16,15,0.0,70.5,4.9,12.5,70.5,68.18,52.85
2016,3,6,16,30,0.0,59.0,4.9,12.0,59.0,57.01,43.46
2016,3,6,16,45,0.0,47.5,4.9,12.0,47.5,45.88,33.86
2016,3,6,17,0,0.0,36.0,4.9,12.0,36.0,34.76,24.17
2016,3,6,17,15,0.0,25.5,4.95,12.0,25.5,24.61,15.23
2016,3,6,17,30,0.0,15.0,5.0,12.0,15.0,14.46,6.29
2016,3,6,17,45,0.0,7.5,5.1,12.0,7.5,7.23,0.0
2016,3,6,18,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,7,6,45,122.5,14.0,2.9,9.5,24.0,13.76,0.0
2016,3,7,7,0,245.0,28.0,3.0,10.0,48.0,21.86,11.53
2016,3,7,7,15,342.5,40.0,3.1,10.0,90.0,30.18,20.95
2016,3,7,7,30,440.0,52.0,3.2,10.0,132.0,65.33,36.6
2016,3,7,7,45,499.0,61.5,3.3,10.0,179.0,107.69,65.17
2016,3,7,8,0,558.0,71.0,3.4,10.0,226.0,156.64,104.6
2016,3,7,8,15,612.5,73.0,3.45,10.0,273.5,203.83,145.87
2016,3,7,8,30,667.0,75.0,3.5,10.0,321.0,256.43,193.24
2016,3,7,8,45,653.5,90.5,3.55,10.5,358.0,304.36,238.04
2016,3,7,9,0,640.0,106.0,3.6,11.0,395.0,350.05,279.62
2016,3,7,9,15,450.0,166.5,3.6,11.0,379.5,358.55,290.75
2016,3,7,9,30,260.0,227.0,3.6,11.0,364.0,347.32,282.94
2016,3,7,9,45,439.5,195.5,3.65,11.0,447.0,428.22,350.03
2016,3,7,10,0,619.0,164.0,3.7,11.0,530.0,523.73,428.16
2016,3,7,10,15,309.5,97.0,3.75,11.0,280.0,292.87,243.12
2016,3,7,10,30,0.0,30.0,3.8,11.0,30.0,29.0,18.92
2016,3,7,10,45,0.0,56.0,3.85,11.5,56.0,54.17,40.13
2016,3,7,11,0,0.0,82.0,3.9,12.0,82.0,79.37,61.03
2016,3,7,11,15,18.5,190.5,3.95,12.0,204.0,199.61,160.43
2016,3,7,11,30,37.0,299.0,4.0,12.0,326.0,328.36,263.64
2016,3,7,11,45,115.5,328.5,4.1,12.0,413.0,429.66,345.29
2016,3,7,12,0,194.0,358.0,4.2,12.0,500.0,528.94,423.92
2016,3,7,12,15,324.0,325.0,4.25,12.0,563.0,614.66,493.14
2016,3,7,12,30,454.0,292.0,4.3,12.0,626.0,702.66,563.04
2016,3,7,12,45,478.0,279.5,4.35,12.5,628.0,715.81,572.61
2016,3,7,13,0,502.0,267.0,4.4,13.0,630.0,727.09,581.24
2016,3,7,13,15,504.5,260.0,4.4,13.0,619.0,723.62,579.19
2016,3,7,13,30,507.0,253.0,4.4,13.0,608.0,718.0,575.68
2016,3,7,13,45,439.5,267.5,4.4,13.0,568.5,673.88,541.26
2016,3,7,14,0,372.0,282.0,4.4,13.0,529.0,621.4,500.54
2016,3,7,14,15,186.0,201.0,4.35,13.0,324.5,374.77,306.13
2016,3,7,14,30,0.0,120.0,4.3,13.0,120.0,116.92,92.02
2016,3,7,14,45,0.0,127.5,4.25,13.0,127.5,124.61,98.86
2016,3,7,15,0,0.0,135.0,4.2,13.0,135.0,132.48,105.61
2016,3,7,15,15,370.0,119.5,4.05,13.0,298.0,411.87,344.19
2016,3,7,15,30,740.0,104.0,3.9,13.0,461.0,644.18,530.99
2016,3,7,15,45,718.0,97.5,3.8,13.0,416.0,596.4,492.09
2016,3,7,16,0,696.0,91.0,3.7,13.0,371.0,548.05,453.52
2016,3,7,16,15,654.0,85.5,3.55,12.5,322.0,489.01,405.95
2016,3,7,16,30,612.0,80.0,3.4,12.0,273.0,431.73,358.41
2016,3,7,16,45,556.0,71.5,3.3,12.0,223.5,366.46,302.41
2016,3,7,17,0,500.0,63.0,3.2,12.0,174.0,305.17,248.25
2016,3,7,17,15,404.5,52.5,3.25,11.5,127.0,230.8,183.09
2016,3,7,17,30,309.0,42.0,3.3,11.0,80.0,165.17,124.43
2016,3,7,17,45,173.0,26.5,3.35,11.0,45.5,91.08,50.85
2016,3,7,18,0,37.0,11.0,3.4,11.0,11.0,19.37,0.0
2016,3,7,18,15,18.5,5.5,3.45,10.5,5.5,0.0,0.0
2016,3,7,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,8,6,45,141.0,15.0,2.05,9.5,27.0,11.64,0.0
2016,3,8,7,0,282.0,30.0,2.0,10.0,54.0,23.52,13.42
2016,3,8,7,15,392.0,41.0,1.95,10.0,100.0,30.8,21.61
2016,3,8,7,30,502.0,52.0,1.9,10.0,146.0,70.59,38.48
2016,3,8,7,45,552.5,62.0,1.85,10.5,194.5,116.28,69.83
2016,3,8,8,0,603.0,72.0,1.8,11.0,243.0,167.56,111.37
2016,3,8,8,15,647.0,78.0,1.75,11.0,292.5,218.9,156.31
2016,3,8,8,30,691.0,84.0,1.7,11.0,342.0,274.5,205.85
2016,3,8,8,45,712.0,91.5,1.7,11.5,387.5,327.71,253.4
2016,3,8,9,0,733.0,99.0,1.7,12.0,433.0,382.12,300.75
2016,3,8,9,15,667.5,122.0,1.75,12.0,449.0,414.46,330.53
2016,3,8,9,30,602.0,145.0,1.8,12.0,465.0,439.19,352.7
2016,3,8,9,45,588.0,162.5,1.85,12.0,493.5,478.76,385.2
2016,3,8,10,0,574.0,180.0,1.9,12.0,522.0,514.31,413.6
2016,3,8,10,15,503.5,218.0,1.9,12.0,530.0,533.96,427.97
2016,3,8,10,30,433.0,256.0,1.9,12.0,538.0,546.85,436.55
2016,3,8,10,45,388.0,280.5,1.95,12.5,540.0,554.5,440.85
2016,3,8,11,0,343.0,305.0,2.0,13.0,542.0,561.37,444.23
2016,3,8,11,15,227.5,325.0,1.95,13.0,484.0,501.89,396.76
2016,3,8,11,30,112.0,345.0,1.9,13.0,426.0,434.47,342.68
2016,3,8,11,45,77.5,330.0,1.9,13.0,386.5,395.0,311.99
2016,3,8,12,0,43.0,315.0,1.9,13.0,347.0,353.64,279.28
2016,3,8,12,15,71.0,334.0,1.9,12.5,387.0,398.92,315.72
2016,3,8,12,30,99.0,353.0,1.9,12.0,427.0,445.06,352.12
2016,3,8,12,45,135.5,354.0,1.95,12.0,453.5,487.47,385.34
2016,3,8,13,0,172.0,355.0,2.0,12.0,480.0,522.44,412.87
2016,3,8,13,15,106.5,326.5,2.05,12.0,403.5,428.5,340.25
2016,3,8,13,30,41.0,298.0,2.1,12.0,327.0,342.32,272.41
2016,3,8,13,45,27.0,263.5,2.2,12.0,282.5,293.96,234.9
2016,3,8,14,0,13.0,229.0,2.3,12.0,238.0,238.44,190.87
2016,3,8,14,15,9.0,211.0,2.15,11.5,217.5,216.85,174.09
2016,3,8,14,30,5.0,193.0,2.0,11.0,197.0,195.35,157.13
2016,3,8,14,45,10.5,197.5,1.85,11.0,204.0,204.86,165.4
2016,3,8,15,0,16.0,202.0,1.7,11.0,211.0,214.37,173.57
2016,3,8,15,15,23.5,196.0,1.55,11.0,208.5,214.08,173.87
2016,3,8,15,30,31.0,190.0,1.4,11.0,206.0,220.79,179.85
2016,3,8,15,45,15.5,157.5,1.3,11.0,165.5,168.35,136.78
2016,3,8,16,0,0.0,125.0,1.2,11.0,125.0,124.41,100.27
2016,3,8,16,15,0.0,108.5,1.2,10.5,108.5,107.85,86.86
2016,3,8,16,30,0.0,92.0,1.2,10.0,92.0,91.27,73.09
2016,3,8,16,45,0.0,75.5,1.3,10.0,75.5,74.66,58.9
2016,3,8,17,0,0.0,59.0,1.4,10.0,59.0,58.0,44.42
2016,3,8,17,15,0.0,43.5,1.45,9.5,43.5,42.35,30.68
2016,3,8,17,30,0.0,28.0,1.5,9.0,28.0,27.03,17.07
2016,3,8,17,45,0.0,16.0,1.6,9.0,16.0,15.44,5.2
2016,3,8,18,0,0.0,4.0,1.7,9.0,4.0,3.93,0.0
2016,3,8,18,15,0.0,2.0,1.7,9.0,2.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,9.5,2.4,11.0,9.5,9.16,0.0
2016,3,9,7,0,0.0,19.0,2.4,11.0,19.0,18.33,9.49
2016,3,9,7,15,0.0,34.5,2.4,11.0,34.5,33.32,23.8
2016,3,9,7,30,0.0,50.0,2.4,11.0,50.0,47.89,35.38
2016,3,9,7,45,0.0,67.0,2.4,11.5,67.0,63.95,49.35
2016,3,9,8,0,0.0,84.0,2.4,12.0,84.0,80.15,63.2
2016,3,9,8,15,0.0,101.5,2.35,12.0,101.5,96.93,77.41
2016,3,9,8,30,0.0,119.0,2.3,12.0,119.0,113.8,91.48
2016,3,9,8,45,0.0,133.0,2.3,12.5,133.0,127.49,102.49
2016,3,9,9,0,0.0,147.0,2.3,13.0,147.0,141.21,113.37
2016,3,9,9,15,7.0,169.5,2.25,13.0,173.0,166.18,133.58
2016,3,9,9,30,14.0,192.0,2.2,13.0,199.0,191.98,154.29
2016,3,9,9,45,7.0,181.0,2.15,13.5,184.5,178.72,142.78
2016,3,9,10,0,0.0,170.0,2.1,14.0,170.0,164.6,130.66
2016,3,9,10,15,0.0,165.5,2.1,14.0,165.5,160.44,127.05
2016,3,9,10,30,0.0,161.0,2.1,14.0,161.0,156.22,123.41
2016,3,9,10,45,0.0,121.0,2.15,14.5,121.0,117.29,91.41
2016,3,9,11,0,0.0,81.0,2.2,15.0,81.0,78.41,59.39
2016,3,9,11,15,0.0,88.5,2.25,15.0,88.5,85.69,65.34
2016,3,9,11,30,0.0,96.0,2.3,15.0,96.0,92.98,71.25
2016,3,9,11,45,0.0,123.0,2.35,15.5,123.0,119.42,92.54
2016,3,9,12,0,0.0,150.0,2.4,16.0,150.0,146.04,113.74
2016,3,9,12,15,6.0,198.0,2.4,16.0,203.0,198.86,156.06
2016,3,9,12,30,12.0,246.0,2.4,16.0,256.0,252.55,198.43
2016,3,9,12,45,40.0,291.0,2.45,16.0,321.0,330.61,260.02
2016,3,9,13,0,68.0,336.0,2.5,16.0,386.0,404.17,317.0
2016,3,9,13,15,75.0,332.5,2.5,16.0,387.0,407.88,319.97
2016,3,9,13,30,82.0,329.0,2.5,16.0,388.0,411.32,323.12
2016,3,9,13,45,70.5,312.5,2.55,16.5,362.0,384.34,302.07
2016,3,9,14,0,59.0,296.0,2.6,17.0,336.0,357.23,280.99
2016,3,9,14,15,60.5,284.0,2.6,16.5,323.5,345.88,273.4
2016,3,9,14,30,62.0,272.0,2.6,16.0,311.0,334.26,265.5
2016,3,9,14,45,79.5,261.5,2.6,16.0,308.5,336.67,268.55
2016,3,9,15,0,97.0,251.0,2.6,16.0,306.0,338.05,270.73
2016,3,9,15,15,80.5,229.0,2.5,16.0,272.5,300.23,241.01
2016,3,9,15,30,64.0,207.0,2.4,16.0,239.0,263.11,211.67
2016,3,9,15,45,52.0,184.0,2.3,16.0,208.5,228.7,184.3
2016,3,9,16,0,40.0,161.0,2.2,16.0,178.0,194.97,157.13
2016,3,9,16,15,34.0,142.0,2.05,15.5,155.0,170.18,137.29
2016,3,9,16,30,28.0,123.0,1.9,15.0,132.0,145.81,117.42
2016,3,9,16,45,21.5,102.5,1.75,15.0,109.0,119.84,95.64
2016,3,9,17,0,15.0,82.0,1.6,15.0,86.0,90.43,70.68
2016,3,9,17,15,7.5,61.5,1.6,14.5,63.5,65.7,49.5
2016,3,9,17,30,0.0,41.0,1.6,14.0,41.0,41.39,28.53
2016,3,9,17,45,0.0,24.0,1.6,13.5,24.0,23.67,11.3
2016,3,9,18,0,0.0,7.0,1.6,13.0,7.0,6.88,0.0
2016,3,9,18,15,0.0,3.5,1.65,13.0,3.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,15.0,3.35,13.5,15.0,14.48,0.0
2016,3,10,7,0,0.0,30.0,3.4,14.0,30.0,28.52,18.0
2016,3,10,7,15,14.0,51.0,3.45,14.0,53.5,46.2,34.76
2016,3,10,7,30,28.0,72.0,3.5,14.0,77.0,67.42,50.43
2016,3,10,7,45,38.5,93.5,3.55,14.5,103.0,90.69,69.61
2016,3,10,8,0,49.0,115.0,3.6,15.0,129.0,115.46,90.05
2016,3,10,8,15,58.0,135.5,3.75,15.0,155.5,140.4,110.82
2016,3,10,8,30,67.0,156.0,3.9,15.0,182.0,166.46,132.47
2016,3,10,8,45,33.5,116.0,4.05,15.0,129.0,122.84,97.2
2016,3,10,9,0,0.0,76.0,4.2,15.0,76.0,73.49,56.37
2016,3,10,9,15,0.5,122.0,4.15,15.0,122.5,117.97,93.23
2016,3,10,9,30,1.0,168.0,4.1,15.0,169.0,162.58,129.58
2016,3,10,9,45,0.5,89.5,4.1,15.5,90.0,86.87,66.84
2016,3,10,10,0,0.0,11.0,4.1,16.0,11.0,10.63,3.24
2016,3,10,10,15,0.0,62.5,4.0,16.0,62.5,60.45,44.71
2016,3,10,10,30,0.0,114.0,3.9,16.0,114.0,110.43,85.65
2016,3,10,10,45,0.0,68.0,3.8,16.0,68.0,65.8,48.89
2016,3,10,11,0,0.0,22.0,3.7,16.0,22.0,21.27,12.04
2016,3,10,11,15,0.0,52.0,3.6,16.0,52.0,50.31,36.07
2016,3,10,11,30,0.0,82.0,3.5,16.0,82.0,79.39,59.91
2016,3,10,11,45,0.0,83.0,3.45,16.0,83.0,80.37,60.64
2016,3,10,12,0,0.0,84.0,3.4,16.0,84.0,81.34,61.41
2016,3,10,12,15,0.0,68.5,3.3,16.0,68.5,66.31,49.1
2016,3,10,12,30,0.0,53.0,3.2,16.0,53.0,51.29,36.77
2016,3,10,12,45,0.0,101.5,3.15,16.0,101.5,98.4,75.36
2016,3,10,13,0,0.0,150.0,3.1,16.0,150.0,146.34,114.15
2016,3,10,13,15,0.0,106.0,3.0,15.5,106.0,102.83,79.09
2016,3,10,13,30,0.0,62.0,2.9,15.0,62.0,60.0,44.2
2016,3,10,13,45,0.0,46.5,2.8,15.0,46.5,44.98,31.84
2016,3,10,14,0,0.0,31.0,2.7,15.0,31.0,29.97,19.41
2016,3,10,14,15,0.0,26.5,2.55,15.0,26.5,25.62,15.82
2016,3,10,14,30,0.0,22.0,2.4,15.0,22.0,21.26,12.21
2016,3,10,14,45,0.0,33.5,2.3,15.0,33.5,32.38,21.58
2016,3,10,15,0,0.0,45.0,2.2,15.0,45.0,43.49,30.96
2016,3,10,15,15,0.0,43.0,2.1,15.0,43.0,41.55,29.42
2016,3,10,15,30,0.0,41.0,2.0,15.0,41.0,39.61,27.88
2016,3,10,15,45,0.0,29.0,1.9,15.0,29.0,28.0,18.15
2016,3,10,16,0,0.0,17.0,1.8,15.0,17.0,16.41,8.35
2016,3,10,16,15,0.0,15.0,1.75,14.5,15.0,14.47,6.75
2016,3,10,16,30,0.0,13.0,1.7,14.0,13.0,12.54,5.13
2016,3,10,16,45,0.0,10.5,1.7,14.0,10.5,10.12,3.05
2016,3,10,17,0,0.0,8.0,1.7,14.0,8.0,7.71,0.95
2016,3,10,17,15,0.0,6.0,1.8,14.0,6.0,5.78,0.0
2016,3,10,17,30,0.0,4.0,1.9,14.0,4.0,3.85,0.0
2016,3,10,17,45,0.0,2.0,2.05,14.0,2.0,1.93,0.0
2016,3,10,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,18,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.5,5.15,13.0,2.5,2.41,0.0
2016,3,11,7,0,0.0,5.0,5.2,13.0,5.0,4.82,0.0
2016,3,11,7,15,0.0,8.5,5.15,13.0,8.5,8.19,1.24
2016,3,11,7,30,0.0,12.0,5.1,13.0,12.0,11.57,4.22
2016,3,11,7,45,0.0,16.5,5.05,13.0,16.5,15.91,8.02
2016,3,11,8,0,0.0,21.0,5.0,13.0,21.0,20.26,11.79
2016,3,11,8,15,0.0,25.0,4.85,12.5,25.0,24.12,15.14
2016,3,11,8,30,0.0,29.0,4.7,12.0,29.0,27.99,18.47
2016,3,11,8,45,0.0,30.5,4.55,12.0,30.5,29.45,19.66
2016,3,11,9,0,0.0,32.0,4.4,12.0,32.0,30.9,20.83
2016,3,11,9,15,97.5,139.0,4.45,12.0,192.0,178.88,145.32
2016,3,11,9,30,195.0,246.0,4.5,12.0,352.0,335.9,273.75
2016,3,11,9,45,141.5,261.5,4.6,12.5,341.5,332.49,269.9
2016,3,11,10,0,88.0,277.0,4.7,13.0,331.0,322.09,260.26
2016,3,11,10,15,44.0,155.5,4.45,13.0,182.5,179.87,144.69
2016,3,11,10,30,0.0,34.0,4.2,13.0,34.0,32.87,21.99
2016,3,11,10,45,1.5,109.0,4.0,13.0,110.0,106.66,83.46
2016,3,11,11,0,3.0,184.0,3.8,13.0,186.0,181.24,144.27
2016,3,11,11,15,141.0,265.5,3.6,13.0,369.0,377.08,304.29
2016,3,11,11,30,279.0,347.0,3.4,13.0,552.0,580.75,462.22
2016,3,11,11,45,382.0,316.5,3.25,13.5,601.5,642.03,508.63
2016,3,11,12,0,485.0,286.0,3.1,14.0,651.0,711.96,561.05
2016,3,11,12,15,674.5,206.5,3.15,14.0,714.0,802.73,632.35
2016,3,11,12,30,864.0,127.0,3.2,14.0,777.0,888.75,693.87
2016,3,11,12,45,432.5,145.0,3.25,14.0,470.5,543.02,437.69
2016,3,11,13,0,1.0,163.0,3.3,14.0,164.0,160.15,125.5
2016,3,11,13,15,10.0,212.5,3.6,14.0,220.0,217.95,173.17
2016,3,11,13,30,19.0,262.0,3.9,14.0,276.0,276.75,220.45
2016,3,11,13,45,113.5,293.0,4.2,14.0,370.5,408.83,328.12
2016,3,11,14,0,208.0,324.0,4.5,14.0,465.0,523.48,420.01
2016,3,11,14,15,136.5,301.0,4.65,13.5,392.0,436.91,352.03
2016,3,11,14,30,65.0,278.0,4.8,13.0,319.0,343.3,277.46
2016,3,11,14,45,32.5,208.5,4.95,13.0,229.0,240.77,194.92
2016,3,11,15,0,0.0,139.0,5.1,13.0,139.0,136.41,108.72
2016,3,11,15,15,0.0,82.0,5.0,12.5,82.0,79.32,61.54
2016,3,11,15,30,0.0,25.0,4.9,12.0,25.0,24.14,15.0
2016,3,11,15,45,0.0,15.5,4.85,12.0,15.5,14.96,7.19
2016,3,11,16,0,0.0,6.0,4.8,12.0,6.0,5.79,0.0
2016,3,11,16,15,0.0,5.0,4.65,11.5,5.0,4.82,0.0
2016,3,11,16,30,0.0,4.0,4.5,11.0,4.0,3.86,0.0
2016,3,11,16,45,0.0,3.0,4.4,11.0,3.0,2.89,0.0
2016,3,11,17,0,0.0,2.0,4.3,11.0,2.0,1.93,0.0
2016,3,11,17,15,0.0,1.5,4.2,10.5,1.5,1.44,0.0
2016,3,11,17,30,0.0,1.0,4.1,10.0,1.0,0.96,0.0
2016,3,11,17,45,0.0,0.5,4.05,10.0,0.5,0.48,0.0
2016,3,11,18,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,11,18,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,15.0,3.45,11.0,15.0,14.48,0.31
2016,3,12,7,0,0.0,30.0,3.6,11.0,30.0,28.77,18.98
2016,3,12,7,15,2.0,51.0,3.7,11.0,51.5,47.81,34.84
2016,3,12,7,30,4.0,72.0,3.8,11.0,73.0,67.66,52.19
2016,3,12,7,45,13.5,93.5,3.95,11.5,97.5,89.48,70.57
2016,3,12,8,0,23.0,115.0,4.1,12.0,122.0,111.27,88.69
2016,3,12,8,15,32.5,135.0,4.2,12.0,146.5,134.43,108.01
2016,3,12,8,30,42.0,155.0,4.3,12.0,171.0,158.78,128.25
2016,3,12,8,45,38.0,171.5,4.4,12.0,187.5,176.28,142.93
2016,3,12,9,0,34.0,188.0,4.5,12.0,204.0,193.37,157.02
2016,3,12,9,15,17.0,131.0,4.55,12.0,139.0,134.14,107.71
2016,3,12,9,30,0.0,74.0,4.6,12.0,74.0,71.57,55.05
2016,3,12,9,45,21.5,165.0,4.65,12.5,178.5,172.16,138.79
2016,3,12,10,0,43.0,256.0,4.7,13.0,283.0,275.11,222.11
2016,3,12,10,15,34.0,257.5,4.75,13.0,279.5,273.76,220.37
2016,3,12,10,30,25.0,259.0,4.8,13.0,276.0,268.92,216.0
2016,3,12,10,45,34.0,280.5,4.85,13.0,304.5,301.24,241.85
2016,3,12,11,0,43.0,302.0,4.9,13.0,333.0,331.76,266.05
2016,3,12,11,15,25.5,260.0,5.0,13.0,278.5,278.08,222.72
2016,3,12,11,30,8.0,218.0,5.1,13.0,224.0,219.37,175.01
2016,3,12,11,45,7.5,216.5,5.2,13.0,222.0,217.89,173.82
2016,3,12,12,0,7.0,215.0,5.3,13.0,220.0,216.35,172.54
2016,3,12,12,15,7.0,215.0,5.2,13.0,220.5,216.68,172.76
2016,3,12,12,30,7.0,215.0,5.1,13.0,221.0,216.99,172.99
2016,3,12,12,45,3.5,153.0,5.1,13.5,156.0,152.28,120.22
2016,3,12,13,0,0.0,91.0,5.1,14.0,91.0,88.13,67.47
2016,3,12,13,15,0.0,73.5,5.05,14.0,73.5,71.15,53.55
2016,3,12,13,30,0.0,56.0,5.0,14.0,56.0,54.19,39.55
2016,3,12,13,45,0.0,72.5,4.95,14.0,72.5,70.17,52.87
2016,3,12,14,0,0.0,89.0,4.9,14.0,89.0,86.16,66.18
2016,3,12,14,15,0.0,121.5,4.75,14.0,121.5,118.28,92.79
2016,3,12,14,30,0.0,154.0,4.6,14.0,154.0,151.11,119.89
2016,3,12,14,45,0.0,128.0,4.5,14.0,128.0,125.0,98.64
2016,3,12,15,0,0.0,102.0,4.4,14.0,102.0,99.01,77.38
2016,3,12,15,15,0.0,91.0,4.3,13.5,91.0,88.1,68.64
2016,3,12,15,30,0.0,80.0,4.2,13.0,80.0,77.37,59.96
2016,3,12,15,45,0.0,78.5,4.1,13.0,78.5,75.91,58.92
2016,3,12,16,0,0.0,77.0,4.0,13.0,77.0,74.46,57.86
2016,3,12,16,15,0.0,67.0,3.9,13.0,67.0,64.76,49.78
2016,3,12,16,30,0.0,57.0,3.8,13.0,57.0,55.08,41.62
2016,3,12,16,45,0.0,46.5,3.75,13.0,46.5,44.91,32.94
2016,3,12,17,0,0.0,36.0,3.7,13.0,36.0,34.75,24.15
2016,3,12,17,15,0.0,26.5,3.6,13.0,26.5,25.57,16.11
2016,3,12,17,30,0.0,17.0,3.5,13.0,17.0,16.39,8.05
2016,3,12,17,45,0.0,10.0,3.4,13.0,10.0,9.64,1.75
2016,3,12,18,0,0.0,3.0,3.3,13.0,3.0,2.89,0.0
2016,3,12,18,15,0.0,1.5,3.2,13.0,1.5,1.47,0.0
2016,3,12,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,13.0,3.6,13.0,13.0,12.54,1.16
2016,3,13,7,0,0.0,26.0,3.7,13.0,26.0,25.1,15.86
2016,3,13,7,15,0.0,44.0,3.75,13.0,44.0,42.02,29.79
2016,3,13,7,30,0.0,62.0,3.8,13.0,62.0,58.87,44.55
2016,3,13,7,45,0.0,82.0,3.9,13.0,82.0,77.72,60.83
2016,3,13,8,0,0.0,102.0,4.0,13.0,102.0,96.76,77.05
2016,3,13,8,15,3.0,120.5,4.05,13.0,121.5,115.33,92.52
2016,3,13,8,30,6.0,139.0,4.1,13.0,141.0,134.34,108.19
2016,3,13,8,45,3.0,106.0,4.2,13.0,107.0,103.19,81.9
2016,3,13,9,0,0.0,73.0,4.3,13.0,73.0,70.59,54.32
2016,3,13,9,15,0.0,98.0,4.3,13.0,98.0,94.74,74.45
2016,3,13,9,30,0.0,123.0,4.3,13.0,123.0,118.87,94.32
2016,3,13,9,45,0.0,99.5,4.3,13.5,99.5,96.28,75.15
2016,3,13,10,0,0.0,76.0,4.3,14.0,76.0,73.53,55.97
2016,3,13,10,15,0.0,111.5,4.35,14.0,111.5,107.97,84.36
2016,3,13,10,30,0.0,147.0,4.4,14.0,147.0,142.54,112.54
2016,3,13,10,45,0.0,127.0,4.45,14.0,127.0,123.13,96.46
2016,3,13,11,0,0.0,107.0,4.5,14.0,107.0,103.68,80.41
2016,3,13,11,15,1.0,138.5,4.55,14.0,139.5,135.27,106.23
2016,3,13,11,30,2.0,170.0,4.6,14.0,172.0,167.12,132.04
2016,3,13,11,45,1.0,152.0,4.65,14.0,153.0,148.72,116.97
2016,3,13,12,0,0.0,134.0,4.7,14.0,134.0,130.26,101.88
2016,3,13,12,15,0.0,133.5,4.65,14.0,133.5,129.82,101.52
2016,3,13,12,30,0.0,133.0,4.6,14.0,133.0,129.37,101.16
2016,3,13,12,45,0.0,137.0,4.6,14.0,137.0,133.37,104.44
2016,3,13,13,0,0.0,141.0,4.6,14.0,141.0,137.38,107.76
2016,3,13,13,15,0.0,145.0,4.5,14.0,145.0,141.42,111.11
2016,3,13,13,30,0.0,149.0,4.4,14.0,149.0,145.48,114.5
2016,3,13,13,45,14.5,211.0,4.35,14.0,221.0,220.79,176.18
2016,3,13,14,0,29.0,273.0,4.3,14.0,293.0,306.39,244.99
2016,3,13,14,15,14.5,185.0,4.2,14.0,195.0,194.53,155.19
2016,3,13,14,30,0.0,97.0,4.1,14.0,97.0,93.96,72.75
2016,3,13,14,45,0.0,126.5,4.05,14.0,126.5,123.47,97.37
2016,3,13,15,0,0.0,156.0,4.0,14.0,156.0,153.75,122.48
2016,3,13,15,15,0.0,132.0,3.9,14.0,132.0,129.51,102.78
2016,3,13,15,30,0.0,108.0,3.8,14.0,108.0,105.34,83.02
2016,3,13,15,45,0.0,78.5,3.75,14.0,78.5,75.91,58.65
2016,3,13,16,0,0.0,49.0,3.7,14.0,49.0,47.34,34.69
2016,3,13,16,15,0.0,42.5,3.65,14.0,42.5,41.04,29.44
2016,3,13,16,30,0.0,36.0,3.6,14.0,36.0,34.75,24.14
2016,3,13,16,45,0.0,29.5,3.55,14.0,29.5,28.47,18.77
2016,3,13,17,0,0.0,23.0,3.5,14.0,23.0,22.19,13.34
