Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,17,15,0.0,17.0,3.45,13.5,17.0,16.39,8.3
2016,3,13,17,30,0.0,11.0,3.4,13.0,11.0,10.6,3.23
2016,3,13,17,45,0.0,6.5,3.35,13.0,6.5,6.26,0.0
2016,3,13,18,0,0.0,2.0,3.3,13.0,2.0,1.93,0.0
2016,3,13,18,15,0.0,1.0,3.15,13.0,1.0,0.98,0.0
2016,3,13,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,14,6,45,68.5,23.5,2.5,10.5,31.5,19.75,7.04
2016,3,14,7,0,137.0,47.0,2.5,11.0,63.0,38.22,27.5
2016,3,14,7,15,205.5,66.0,2.5,11.0,103.5,59.01,41.09
2016,3,14,7,30,274.0,85.0,2.5,11.0,144.0,95.4,65.21
2016,3,14,7,45,324.5,100.5,2.55,11.5,189.0,132.68,93.33
2016,3,14,8,0,375.0,116.0,2.6,12.0,234.0,177.54,130.03
2016,3,14,8,15,437.5,118.0,2.6,12.0,278.5,218.63,164.83
2016,3,14,8,30,500.0,120.0,2.6,12.0,323.0,266.06,205.81
2016,3,14,8,45,454.0,148.5,2.65,12.0,349.5,305.02,241.75
2016,3,14,9,0,408.0,177.0,2.7,12.0,376.0,338.76,271.91
2016,3,14,9,15,385.0,201.0,2.65,12.0,402.5,373.09,301.01
2016,3,14,9,30,362.0,225.0,2.6,12.0,429.0,404.93,327.08
2016,3,14,9,45,368.0,241.0,2.6,12.5,460.5,442.62,356.63
2016,3,14,10,0,374.0,257.0,2.6,13.0,492.0,480.12,385.33
2016,3,14,10,15,441.5,248.0,2.6,13.0,538.5,535.07,428.69
2016,3,14,10,30,509.0,239.0,2.6,13.0,585.0,591.9,472.9
2016,3,14,10,45,445.0,274.0,2.6,13.5,584.5,601.16,477.17
2016,3,14,11,0,381.0,309.0,2.6,14.0,584.0,601.26,474.65
2016,3,14,11,15,270.5,337.5,2.6,14.0,535.0,557.44,439.17
2016,3,14,11,30,160.0,366.0,2.6,14.0,486.0,501.71,394.38
2016,3,14,11,45,293.0,342.0,2.6,14.0,565.0,598.56,470.86
2016,3,14,12,0,426.0,318.0,2.6,14.0,644.0,699.73,547.85
2016,3,14,12,15,469.0,299.5,2.65,14.0,658.5,726.68,568.32
2016,3,14,12,30,512.0,281.0,2.7,14.0,673.0,752.51,588.53
2016,3,14,12,45,682.0,209.5,2.75,14.0,727.0,835.52,653.12
2016,3,14,13,0,852.0,138.0,2.8,14.0,781.0,910.35,705.86
2016,3,14,13,15,847.0,137.0,2.85,14.0,765.5,905.64,702.72
2016,3,14,13,30,842.0,136.0,2.9,14.0,750.0,897.61,698.13
2016,3,14,13,45,832.5,135.0,3.0,14.0,726.5,882.43,688.98
2016,3,14,14,0,823.0,134.0,3.1,14.0,703.0,864.19,677.73
2016,3,14,14,15,811.0,131.5,3.15,14.0,672.5,839.31,661.41
2016,3,14,14,30,799.0,129.0,3.2,14.0,642.0,811.76,643.15
2016,3,14,14,45,781.0,127.0,3.3,14.0,605.0,780.65,622.46
2016,3,14,15,0,763.0,125.0,3.4,14.0,568.0,744.54,597.87
2016,3,14,15,15,741.0,121.0,3.4,13.5,525.5,701.53,568.42
2016,3,14,15,30,719.0,117.0,3.4,13.0,483.0,657.38,536.91
2016,3,14,15,45,686.5,113.0,3.45,13.0,436.0,605.29,497.14
2016,3,14,16,0,654.0,109.0,3.5,13.0,389.0,553.47,456.63
2016,3,14,16,15,613.0,102.5,3.45,12.5,339.5,494.47,409.91
2016,3,14,16,30,572.0,96.0,3.4,12.0,290.0,437.23,363.22
2016,3,14,16,45,513.0,87.0,3.35,12.0,240.0,370.39,306.68
2016,3,14,17,0,454.0,78.0,3.3,12.0,190.0,306.57,251.28
2016,3,14,17,15,367.5,66.0,3.2,11.5,142.5,235.51,189.35
2016,3,14,17,30,281.0,54.0,3.1,11.0,95.0,173.01,134.02
2016,3,14,17,45,140.5,37.0,3.05,11.0,57.5,92.26,63.86
2016,3,14,18,0,0.0,20.0,3.0,11.0,20.0,20.44,0.0
2016,3,14,18,15,0.0,10.0,2.95,10.5,10.0,9.83,0.0
2016,3,14,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,15,6,15,21.5,5.0,1.8,8.5,5.5,0.0,0.0
2016,3,15,6,30,43.0,10.0,1.8,9.0,11.0,9.83,0.0
2016,3,15,6,45,190.0,25.0,1.8,9.5,46.0,19.34,8.12
2016,3,15,7,0,337.0,40.0,1.8,10.0,81.0,30.83,21.36
2016,3,15,7,15,429.5,50.0,1.75,10.0,128.5,50.48,29.32
2016,3,15,7,30,522.0,60.0,1.7,10.0,176.0,94.22,54.29
2016,3,15,7,45,587.5,65.5,1.65,10.5,227.5,140.57,88.65
2016,3,15,8,0,653.0,71.0,1.6,11.0,279.0,194.14,133.24
2016,3,15,8,15,692.0,76.0,1.6,11.5,329.5,247.34,180.45
2016,3,15,8,30,731.0,81.0,1.6,12.0,380.0,305.73,232.08
2016,3,15,8,45,761.5,84.0,1.6,13.0,428.5,360.54,279.72
2016,3,15,9,0,792.0,87.0,1.6,14.0,477.0,417.39,327.53
2016,3,15,9,15,812.0,90.0,1.55,14.0,520.5,471.01,372.45
2016,3,15,9,30,832.0,93.0,1.5,14.0,564.0,524.96,416.16
2016,3,15,9,45,848.0,94.5,1.45,14.5,602.5,575.18,454.88
2016,3,15,10,0,864.0,96.0,1.4,15.0,641.0,624.43,491.52
2016,3,15,10,15,874.5,97.5,1.4,15.0,673.0,669.1,524.98
2016,3,15,10,30,885.0,99.0,1.4,15.0,705.0,712.13,556.04
2016,3,15,10,45,894.0,99.5,1.4,15.5,730.0,751.19,581.39
2016,3,15,11,0,903.0,100.0,1.4,16.0,755.0,788.04,604.88
2016,3,15,11,15,907.5,101.0,1.4,16.0,772.5,819.46,625.54
2016,3,15,11,30,912.0,102.0,1.4,16.0,790.0,848.06,644.24
2016,3,15,11,45,915.5,102.0,1.45,16.0,799.5,871.8,660.28
2016,3,15,12,0,919.0,102.0,1.5,16.0,809.0,892.38,674.3
2016,3,15,12,15,919.5,102.0,1.55,16.0,810.0,907.1,684.51
2016,3,15,12,30,920.0,102.0,1.6,16.0,811.0,918.39,692.6
2016,3,15,12,45,921.5,100.0,1.65,16.5,805.0,924.94,696.38
2016,3,15,13,0,923.0,98.0,1.7,17.0,799.0,927.95,697.97
2016,3,15,13,15,919.5,97.0,1.75,17.0,784.0,924.06,696.42
2016,3,15,13,30,916.0,96.0,1.8,17.0,769.0,916.64,692.69
2016,3,15,13,45,909.5,95.5,1.85,17.0,746.0,903.68,685.36
2016,3,15,14,0,903.0,95.0,1.9,17.0,723.0,887.41,675.88
2016,3,15,14,15,893.5,93.5,1.95,17.0,693.0,864.28,661.76
2016,3,15,14,30,884.0,92.0,2.0,17.0,663.0,838.2,645.59
2016,3,15,14,45,871.0,90.0,2.05,17.0,626.0,805.95,625.01
2016,3,15,15,0,858.0,88.0,2.1,17.0,589.0,771.29,602.55
2016,3,15,15,15,840.5,85.5,2.1,16.5,546.5,735.05,579.41
2016,3,15,15,30,823.0,83.0,2.1,16.0,504.0,692.44,551.22
2016,3,15,15,45,799.5,79.5,2.15,16.0,457.5,643.2,516.85
2016,3,15,16,0,776.0,76.0,2.2,16.0,411.0,593.3,479.43
2016,3,15,16,15,741.5,72.0,2.2,15.5,360.5,535.93,435.62
2016,3,15,16,30,707.0,68.0,2.2,15.0,310.0,479.5,390.98
2016,3,15,16,45,657.0,62.5,2.2,14.5,258.5,417.09,339.82
2016,3,15,17,0,607.0,57.0,2.2,14.0,207.0,355.97,287.82
2016,3,15,17,15,528.0,49.0,2.3,13.5,157.5,283.92,225.56
2016,3,15,17,30,449.0,41.0,2.4,13.0,108.0,219.17,167.89
2016,3,15,17,45,312.5,29.5,2.55,12.5,67.0,141.24,98.49
2016,3,15,18,0,176.0,18.0,2.7,12.0,26.0,71.06,0.0
2016,3,15,18,15,88.0,9.0,2.7,12.0,13.0,25.97,0.0
2016,3,15,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,16,6,15,44.5,5.5,1.1,10.0,6.5,0.0,0.0
2016,3,16,6,30,89.0,11.0,1.0,10.0,13.0,10.81,0.0
2016,3,16,6,45,238.5,24.5,0.9,10.5,50.0,18.74,8.53
2016,3,16,7,0,388.0,38.0,0.8,11.0,87.0,28.56,19.44
2016,3,16,7,15,477.0,46.5,0.8,11.5,135.5,50.54,27.25
2016,3,16,7,30,566.0,55.0,0.8,12.0,184.0,95.76,52.99
2016,3,16,7,45,623.0,61.0,0.85,12.5,236.0,144.15,89.31
2016,3,16,8,0,680.0,67.0,0.9,13.0,288.0,198.72,134.86
2016,3,16,8,15,717.5,71.5,1.0,13.5,338.5,254.37,183.77
2016,3,16,8,30,755.0,76.0,1.1,14.0,389.0,311.53,234.0
2016,3,16,8,45,783.0,79.5,1.25,14.5,437.5,367.28,282.69
2016,3,16,9,0,811.0,83.0,1.4,15.0,486.0,424.76,331.56
2016,3,16,9,15,830.5,85.5,1.4,15.5,530.0,478.63,375.78
2016,3,16,9,30,850.0,88.0,1.4,16.0,574.0,532.73,418.63
2016,3,16,9,45,864.5,90.0,1.45,16.5,612.5,583.54,457.89
2016,3,16,10,0,879.0,92.0,1.5,17.0,651.0,633.02,495.0
2016,3,16,10,15,889.0,93.5,1.5,17.0,682.5,677.95,528.39
2016,3,16,10,30,899.0,95.0,1.5,17.0,714.0,721.16,558.95
2016,3,16,10,45,906.5,95.5,1.55,17.5,739.0,759.57,584.11
2016,3,16,11,0,914.0,96.0,1.6,18.0,764.0,795.63,607.43
2016,3,16,11,15,918.0,97.0,1.6,18.0,780.5,826.91,627.95
2016,3,16,11,30,922.0,98.0,1.6,18.0,797.0,855.29,646.45
2016,3,16,11,45,925.0,98.0,1.6,18.0,806.0,878.76,661.62
2016,3,16,12,0,928.0,98.0,1.6,18.0,815.0,899.01,674.71
2016,3,16,12,15,928.0,98.0,1.6,18.0,816.0,913.34,683.94
2016,3,16,12,30,928.0,98.0,1.6,18.0,817.0,924.19,691.03
2016,3,16,12,45,929.5,95.5,1.65,18.5,810.5,930.16,694.38
2016,3,16,13,0,931.0,93.0,1.7,19.0,804.0,932.56,695.55
2016,3,16,13,15,927.0,92.5,1.7,19.0,788.5,928.64,693.39
2016,3,16,13,30,923.0,92.0,1.7,19.0,773.0,921.19,689.09
2016,3,16,13,45,916.5,91.0,1.7,19.0,750.0,907.51,680.8
2016,3,16,14,0,910.0,90.0,1.7,19.0,727.0,890.48,670.42
2016,3,16,14,15,901.0,88.5,1.7,19.0,696.5,867.54,656.14
2016,3,16,14,30,892.0,87.0,1.7,19.0,666.0,841.59,639.88
2016,3,16,14,45,879.0,85.0,1.7,19.0,629.5,809.03,619.03
2016,3,16,15,0,866.0,83.0,1.7,19.0,593.0,774.03,596.38
2016,3,16,15,15,849.0,81.0,1.65,18.5,550.5,733.83,570.47
2016,3,16,15,30,832.0,79.0,1.6,18.0,508.0,696.26,546.11
2016,3,16,15,45,808.5,76.0,1.6,18.0,461.0,647.17,512.29
2016,3,16,16,0,785.0,73.0,1.6,18.0,414.0,597.41,475.82
2016,3,16,16,15,752.0,69.0,1.55,17.5,364.0,540.45,433.03
2016,3,16,16,30,719.0,65.0,1.5,17.0,314.0,484.32,389.38
2016,3,16,16,45,670.5,60.0,1.45,16.5,262.5,420.37,337.95
2016,3,16,17,0,622.0,55.0,1.4,16.0,211.0,361.71,288.73
2016,3,16,17,15,546.0,47.5,1.45,15.5,161.5,290.53,228.21
2016,3,16,17,30,470.0,40.0,1.5,15.0,112.0,226.35,171.8
2016,3,16,17,45,338.5,29.0,1.6,14.5,70.0,149.03,103.88
2016,3,16,18,0,207.0,18.0,1.7,14.0,28.0,79.58,3.07
2016,3,16,18,15,103.5,9.0,1.7,13.5,14.0,29.15,0.0
2016,3,16,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,17,6,15,73.0,6.0,2.1,11.5,8.5,0.0,0.0
2016,3,17,6,30,146.0,12.0,2.2,12.0,17.0,11.8,0.0
2016,3,17,6,45,296.0,24.0,2.35,12.5,56.5,18.02,8.45
2016,3,17,7,0,446.0,36.0,2.5,13.0,96.0,26.43,17.43
2016,3,17,7,15,531.5,44.0,2.45,13.0,146.0,52.27,26.23
2016,3,17,7,30,617.0,52.0,2.4,13.0,196.0,100.25,54.18
2016,3,17,7,45,670.5,57.5,2.4,13.5,248.5,152.75,94.49
2016,3,17,8,0,724.0,63.0,2.4,14.0,301.0,208.85,142.07
2016,3,17,8,15,760.0,67.0,2.3,14.5,353.0,264.35,191.5
2016,3,17,8,30,796.0,71.0,2.2,15.0,405.0,323.01,243.46
2016,3,17,8,45,821.5,74.0,2.1,15.5,453.5,379.61,292.96
2016,3,17,9,0,847.0,77.0,2.0,16.0,502.0,437.59,341.98
2016,3,17,9,15,865.0,79.5,1.9,16.5,546.5,493.47,387.66
2016,3,17,9,30,883.0,82.0,1.8,17.0,591.0,548.1,430.64
2016,3,17,9,45,896.0,84.0,1.75,17.5,629.5,599.06,469.52
2016,3,17,10,0,909.0,86.0,1.7,18.0,668.0,648.95,506.24
2016,3,17,10,15,918.5,87.5,1.65,18.0,700.5,694.73,539.77
2016,3,17,10,30,928.0,89.0,1.6,18.0,733.0,738.65,569.73
2016,3,17,10,45,934.5,90.0,1.55,18.5,757.5,777.8,594.23
2016,3,17,11,0,941.0,91.0,1.5,19.0,782.0,814.44,616.62
2016,3,17,11,15,945.5,91.5,1.4,19.0,799.5,846.3,636.03
2016,3,17,11,30,950.0,92.0,1.3,19.0,817.0,875.18,653.2
2016,3,17,11,45,951.5,92.5,1.25,19.5,826.0,898.43,665.9
2016,3,17,12,0,953.0,93.0,1.2,20.0,835.0,918.31,676.35
2016,3,17,12,15,953.0,93.0,1.1,20.0,835.5,932.9,683.84
2016,3,17,12,30,953.0,93.0,1.0,20.0,836.0,943.92,689.04
2016,3,17,12,45,950.0,93.5,0.95,20.5,828.5,949.2,690.22
2016,3,17,13,0,947.0,94.0,0.9,21.0,821.0,950.82,689.24
2016,3,17,13,15,943.0,93.0,0.8,21.0,805.0,946.28,684.86
2016,3,17,13,30,939.0,92.0,0.7,21.0,789.0,938.12,678.35
2016,3,17,13,45,932.5,91.0,0.6,21.5,765.5,924.22,667.08
2016,3,17,14,0,926.0,90.0,0.5,22.0,742.0,906.9,653.89
2016,3,17,14,15,916.5,89.0,0.5,21.5,711.0,883.75,641.67
2016,3,17,14,30,907.0,88.0,0.5,21.0,680.0,857.57,627.52
2016,3,17,14,45,894.0,86.0,0.5,21.0,643.0,824.56,607.67
2016,3,17,15,0,881.0,84.0,0.5,21.0,606.0,789.08,586.1
2016,3,17,15,15,864.0,81.5,0.55,21.0,562.5,747.76,561.18
2016,3,17,15,30,847.0,79.0,0.6,21.0,519.0,709.02,537.58
2016,3,17,15,45,823.5,76.0,0.7,21.0,471.5,659.28,506.32
2016,3,17,16,0,800.0,73.0,0.8,21.0,424.0,608.82,472.25
2016,3,17,16,15,767.0,69.0,0.85,20.5,373.0,551.12,431.3
2016,3,17,16,30,734.0,65.0,0.9,20.0,322.0,494.22,389.14
2016,3,17,16,45,685.5,60.0,0.95,19.5,270.0,429.42,339.01
2016,3,17,17,0,637.0,55.0,1.0,19.0,218.0,369.83,290.62
2016,3,17,17,15,561.0,48.0,1.1,18.0,167.0,298.29,231.6
2016,3,17,17,30,485.0,41.0,1.2,17.0,116.0,233.7,176.1
2016,3,17,17,45,353.5,30.0,1.35,16.5,73.0,155.26,108.26
2016,3,17,18,0,222.0,19.0,1.5,16.0,30.0,85.3,14.26
2016,3,17,18,15,111.0,9.5,1.5,15.5,15.0,31.28,0.0
2016,3,17,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,6,15,69.5,7.5,2.35,10.5,10.0,7.37,0.0
2016,3,18,6,30,139.0,15.0,2.4,11.0,20.0,11.62,0.0
2016,3,18,6,45,281.5,27.5,2.45,11.5,59.5,21.03,11.37
2016,3,18,7,0,424.0,40.0,2.5,12.0,99.0,29.79,20.53
2016,3,18,7,15,509.5,48.5,2.45,12.0,149.0,57.71,30.48
2016,3,18,7,30,595.0,57.0,2.4,12.0,199.0,105.23,59.21
2016,3,18,7,45,297.5,60.5,2.4,12.5,131.5,98.87,65.86
2016,3,18,8,0,0.0,64.0,2.4,13.0,64.0,61.86,47.37
2016,3,18,8,15,0.0,89.0,2.4,13.0,89.0,85.65,67.48
2016,3,18,8,30,0.0,114.0,2.4,13.0,114.0,109.44,87.25
2016,3,18,8,45,2.0,140.5,2.4,13.5,141.5,135.53,108.45
2016,3,18,9,0,4.0,167.0,2.4,14.0,169.0,162.01,129.62
2016,3,18,9,15,11.0,190.0,2.4,14.0,196.5,187.94,150.37
2016,3,18,9,30,18.0,213.0,2.4,14.0,224.0,214.7,171.65
2016,3,18,9,45,89.5,258.0,2.4,14.5,316.0,301.48,240.97
2016,3,18,10,0,161.0,303.0,2.4,15.0,408.0,396.51,314.96
2016,3,18,10,15,160.0,319.5,2.35,15.0,427.5,420.71,332.73
2016,3,18,10,30,159.0,336.0,2.3,15.0,447.0,444.55,350.34
2016,3,18,10,45,143.0,347.0,2.3,15.0,449.5,451.53,354.85
2016,3,18,11,0,127.0,358.0,2.3,15.0,452.0,457.07,358.29
2016,3,18,11,15,127.0,366.0,2.25,15.0,462.0,471.01,368.37
2016,3,18,11,30,127.0,374.0,2.2,15.0,472.0,484.57,378.09
2016,3,18,11,45,321.0,331.0,2.2,15.5,581.5,614.41,478.99
2016,3,18,12,0,515.0,288.0,2.2,16.0,691.0,751.25,580.36
2016,3,18,12,15,494.0,296.5,2.15,16.0,683.5,751.52,578.47
2016,3,18,12,30,473.0,305.0,2.1,16.0,676.0,749.36,576.11
2016,3,18,12,45,470.5,303.0,2.1,16.0,669.0,750.58,577.21
2016,3,18,13,0,468.0,301.0,2.1,16.0,662.0,749.79,576.92
2016,3,18,13,15,682.0,208.5,2.15,16.0,723.5,848.02,652.57
2016,3,18,13,30,896.0,116.0,2.2,16.0,785.0,928.67,708.18
2016,3,18,13,45,890.5,114.0,2.3,16.0,761.5,914.99,699.74
2016,3,18,14,0,885.0,112.0,2.4,16.0,738.0,898.02,690.03
2016,3,18,14,15,875.0,110.5,2.45,16.0,707.5,879.82,679.06
2016,3,18,14,30,865.0,109.0,2.5,16.0,677.0,853.42,662.36
2016,3,18,14,45,855.0,105.0,2.55,16.0,640.5,821.47,641.7
2016,3,18,15,0,845.0,101.0,2.6,16.0,604.0,786.96,619.05
2016,3,18,15,15,723.0,120.5,2.65,15.5,529.5,694.53,554.66
2016,3,18,15,30,601.0,140.0,2.7,15.0,455.0,604.33,488.05
2016,3,18,15,45,511.5,146.0,2.75,15.0,397.0,524.41,426.66
2016,3,18,16,0,422.0,152.0,2.8,15.0,339.0,453.72,370.8
2016,3,18,16,15,393.0,140.5,2.65,14.5,298.0,406.06,333.35
2016,3,18,16,30,364.0,129.0,2.5,14.0,257.0,359.85,296.02
2016,3,18,16,45,336.0,111.0,2.45,13.5,215.0,308.63,253.85
2016,3,18,17,0,308.0,93.0,2.4,13.0,173.0,259.32,211.99
2016,3,18,17,15,265.5,75.0,2.3,12.5,132.5,206.18,165.84
2016,3,18,17,30,223.0,57.0,2.2,12.0,92.0,157.01,122.22
2016,3,18,17,45,144.5,39.0,2.15,12.0,58.5,95.6,68.44
2016,3,18,18,0,66.0,21.0,2.1,12.0,25.0,44.19,10.09
2016,3,18,18,15,33.0,10.5,2.05,11.5,12.5,16.9,0.0
2016,3,18,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,6.5,1.55,12.0,6.5,6.39,0.0
2016,3,19,6,30,0.0,13.0,1.6,12.0,13.0,12.55,0.0
2016,3,19,6,45,33.5,32.0,1.7,12.0,37.0,28.15,17.58
2016,3,19,7,0,67.0,51.0,1.8,12.0,61.0,43.76,32.88
2016,3,19,7,15,88.0,73.0,1.85,12.0,91.0,67.33,49.29
2016,3,19,7,30,109.0,95.0,1.9,12.0,121.0,95.55,71.4
2016,3,19,7,45,124.5,116.0,1.95,12.5,153.0,124.8,95.29
2016,3,19,8,0,140.0,137.0,2.0,13.0,185.0,156.0,121.21
2016,3,19,8,15,377.5,120.5,2.0,13.0,276.5,213.69,162.96
2016,3,19,8,30,615.0,104.0,2.0,13.0,368.0,299.79,231.04
2016,3,19,8,45,697.5,96.0,2.05,13.5,427.5,358.62,280.82
2016,3,19,9,0,780.0,88.0,2.1,14.0,487.0,426.04,336.95
2016,3,19,9,15,799.0,90.5,2.05,14.0,530.0,478.29,380.76
2016,3,19,9,30,818.0,93.0,2.0,14.0,573.0,530.76,423.48
2016,3,19,9,45,452.5,194.5,2.0,14.5,463.0,455.44,363.31
2016,3,19,10,0,87.0,296.0,2.0,15.0,353.0,342.3,270.33
2016,3,19,10,15,313.5,267.0,2.0,15.0,485.5,474.23,376.43
2016,3,19,10,30,540.0,238.0,2.0,15.0,618.0,622.14,490.0
2016,3,19,10,45,707.5,172.0,2.0,15.5,688.0,702.88,550.71
2016,3,19,11,0,875.0,106.0,2.0,16.0,758.0,785.81,608.81
2016,3,19,11,15,880.5,107.0,2.0,16.0,775.0,817.1,629.35
2016,3,19,11,30,886.0,108.0,2.0,16.0,792.0,845.69,648.44
2016,3,19,11,45,667.0,212.5,2.05,16.0,731.0,794.49,611.98
2016,3,19,12,0,448.0,317.0,2.1,16.0,670.0,724.67,557.11
2016,3,19,12,15,458.0,313.0,2.1,16.0,674.0,738.41,567.86
2016,3,19,12,30,468.0,309.0,2.1,16.0,678.0,750.49,576.73
2016,3,19,12,45,354.5,342.5,2.1,16.0,620.5,682.4,525.38
2016,3,19,13,0,241.0,376.0,2.1,16.0,563.0,611.09,471.39
2016,3,19,13,15,271.0,362.0,2.05,16.0,568.0,633.18,488.89
2016,3,19,13,30,301.0,348.0,2.0,16.0,573.0,645.62,498.86
2016,3,19,13,45,232.5,345.5,2.0,16.0,516.5,572.68,444.65
2016,3,19,14,0,164.0,343.0,2.0,16.0,460.0,509.07,396.77
2016,3,19,14,15,202.0,324.0,2.0,16.0,462.0,519.84,407.13
2016,3,19,14,30,240.0,305.0,2.0,16.0,464.0,528.37,415.33
2016,3,19,14,45,259.5,284.0,2.05,16.0,447.0,525.92,414.94
2016,3,19,15,0,279.0,263.0,2.1,16.0,430.0,512.4,406.46
2016,3,19,15,15,247.5,247.0,2.15,15.5,387.5,463.64,370.57
2016,3,19,15,30,216.0,231.0,2.2,15.0,345.0,407.72,328.7
2016,3,19,15,45,301.0,196.0,2.3,15.0,339.0,428.33,347.82
2016,3,19,16,0,386.0,161.0,2.4,15.0,333.0,441.15,359.89
2016,3,19,16,15,371.5,144.0,2.35,14.5,293.5,397.63,325.87
2016,3,19,16,30,357.0,127.0,2.3,14.0,254.0,354.31,291.33
2016,3,19,16,45,343.0,107.5,2.3,14.0,214.0,308.83,253.56
2016,3,19,17,0,329.0,88.0,2.3,14.0,174.0,263.84,215.0
2016,3,19,17,15,292.0,71.0,2.15,13.5,134.5,212.86,170.65
2016,3,19,17,30,255.0,54.0,2.0,13.0,95.0,165.22,128.21
2016,3,19,17,45,185.5,37.5,1.9,12.5,61.5,111.81,80.77
2016,3,19,18,0,116.0,21.0,1.8,12.0,28.0,61.21,20.76
2016,3,19,18,15,58.0,10.5,1.75,11.5,14.0,21.97,0.0
2016,3,19,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,7.5,2.4,12.0,7.5,7.37,0.0
2016,3,20,6,30,0.0,15.0,2.5,12.0,15.0,14.48,0.0
2016,3,20,6,45,34.5,34.0,2.6,12.5,39.0,29.81,19.27
2016,3,20,7,0,69.0,53.0,2.7,13.0,63.0,45.38,34.23
2016,3,20,7,15,88.5,75.0,2.75,13.0,93.5,69.56,50.85
2016,3,20,7,30,108.0,97.0,2.8,13.0,124.0,97.75,73.04
2016,3,20,7,45,120.5,118.5,2.85,13.5,155.0,126.94,97.01
2016,3,20,8,0,133.0,140.0,2.9,14.0,186.0,157.76,122.69
2016,3,20,8,15,173.0,160.5,2.9,14.0,230.0,196.86,154.7
2016,3,20,8,30,213.0,181.0,2.9,14.0,274.0,240.42,190.58
2016,3,20,8,45,240.5,200.0,2.95,14.5,315.5,281.55,224.27
2016,3,20,9,0,268.0,219.0,3.0,15.0,357.0,326.23,260.39
2016,3,20,9,15,134.0,152.5,3.05,15.0,221.5,213.14,170.86
2016,3,20,9,30,0.0,86.0,3.1,15.0,86.0,83.21,63.77
2016,3,20,9,45,0.0,110.0,3.2,15.5,110.0,106.43,82.71
2016,3,20,10,0,0.0,134.0,3.3,16.0,134.0,129.71,101.3
2016,3,20,10,15,0.0,96.0,3.4,16.0,96.0,92.95,71.14
2016,3,20,10,30,0.0,58.0,3.5,16.0,58.0,56.12,40.85
2016,3,20,10,45,8.5,162.5,3.65,16.0,169.0,164.04,128.89
2016,3,20,11,0,17.0,267.0,3.8,16.0,280.0,273.69,215.84
2016,3,20,11,15,8.5,177.0,3.85,16.0,183.5,179.02,140.31
2016,3,20,11,30,0.0,87.0,3.9,16.0,87.0,84.27,63.6
2016,3,20,11,45,4.5,159.0,4.0,16.0,163.0,158.57,123.93
2016,3,20,12,0,9.0,231.0,4.1,16.0,239.0,233.99,183.98
2016,3,20,12,15,4.5,192.0,4.1,16.0,196.0,191.57,150.02
2016,3,20,12,30,0.0,153.0,4.1,16.0,153.0,149.09,115.94
2016,3,20,12,45,1.5,163.5,4.15,16.0,165.0,160.91,125.6
2016,3,20,13,0,3.0,174.0,4.2,16.0,177.0,172.82,135.26
2016,3,20,13,15,1.5,157.5,4.1,16.0,159.0,155.14,121.07
2016,3,20,13,30,0.0,141.0,4.0,16.0,141.0,137.45,106.88
2016,3,20,13,45,0.0,114.5,3.95,16.0,114.5,111.24,85.78
2016,3,20,14,0,0.0,88.0,3.9,16.0,88.0,85.2,64.69
2016,3,20,14,15,0.0,110.0,3.8,15.5,110.0,106.81,82.64
2016,3,20,14,30,0.0,132.0,3.7,15.0,132.0,128.76,100.89
2016,3,20,14,45,0.0,141.0,3.6,15.0,141.0,137.94,108.57
2016,3,20,15,0,0.0,150.0,3.5,15.0,150.0,147.3,116.45
2016,3,20,15,15,0.0,126.0,3.35,15.0,126.0,123.18,96.95
2016,3,20,15,30,0.0,102.0,3.2,15.0,102.0,99.14,77.39
2016,3,20,15,45,0.0,72.0,3.1,15.0,72.0,69.62,53.04
2016,3,20,16,0,0.0,42.0,3.0,15.0,42.0,40.57,28.77
2016,3,20,16,15,20.0,90.5,2.85,14.5,98.0,103.48,82.46
2016,3,20,16,30,40.0,139.0,2.7,14.0,154.0,169.27,137.79
2016,3,20,16,45,32.5,118.5,2.6,14.0,129.5,142.21,115.02
2016,3,20,17,0,25.0,98.0,2.5,14.0,105.0,115.75,92.59
2016,3,20,17,15,14.5,77.0,2.4,14.0,81.0,84.49,65.83
2016,3,20,17,30,4.0,56.0,2.3,14.0,57.0,58.34,43.26
2016,3,20,17,45,2.0,36.5,2.2,14.0,37.0,37.36,24.75
2016,3,20,18,0,0.0,17.0,2.1,14.0,17.0,16.41,3.06
2016,3,20,18,15,0.0,8.5,2.1,13.5,8.5,8.36,0.0
2016,3,20,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,4.5,2.8,12.0,4.5,4.42,0.0
2016,3,21,6,30,0.0,9.0,2.9,12.0,9.0,8.68,0.0
2016,3,21,6,45,0.0,24.5,3.05,12.5,24.5,23.65,14.36
2016,3,21,7,0,0.0,40.0,3.2,13.0,40.0,38.34,28.15
2016,3,21,7,15,0.0,59.0,3.3,13.0,59.0,55.95,42.0
2016,3,21,7,30,0.0,78.0,3.4,13.0,78.0,73.82,57.49
2016,3,21,7,45,0.0,98.0,3.55,13.5,98.0,92.76,73.51
2016,3,21,8,0,0.0,118.0,3.7,14.0,118.0,111.87,89.36
2016,3,21,8,15,4.5,136.0,3.75,14.0,138.0,130.56,104.64
2016,3,21,8,30,9.0,154.0,3.8,14.0,158.0,149.83,120.28
2016,3,21,8,45,4.5,132.5,3.9,14.0,134.5,129.07,102.85
2016,3,21,9,0,0.0,111.0,4.0,14.0,111.0,107.15,84.42
2016,3,21,9,15,6.0,159.0,4.05,14.0,163.0,156.14,124.66
2016,3,21,9,30,12.0,207.0,4.1,14.0,215.0,205.94,164.94
2016,3,21,9,45,6.0,166.0,4.2,14.5,170.0,163.98,130.14
2016,3,21,10,0,0.0,125.0,4.3,15.0,125.0,121.0,94.56
2016,3,21,10,15,1.5,154.5,4.4,15.0,156.0,150.69,118.66
2016,3,21,10,30,3.0,184.0,4.5,15.0,187.0,180.67,142.72
2016,3,21,10,45,6.0,206.0,4.65,15.0,211.5,204.71,161.94
2016,3,21,11,0,9.0,228.0,4.8,15.0,236.0,229.08,181.34
2016,3,21,11,15,4.5,182.5,4.85,15.0,186.5,181.22,142.71
2016,3,21,11,30,0.0,137.0,4.9,15.0,137.0,133.07,103.63
2016,3,21,11,45,0.0,142.5,5.0,15.5,142.5,138.53,107.84
2016,3,21,12,0,0.0,148.0,5.1,16.0,148.0,144.0,112.02
2016,3,21,12,15,0.0,148.0,5.1,16.0,148.0,144.08,112.06
2016,3,21,12,30,0.0,148.0,5.1,16.0,148.0,144.14,112.12
2016,3,21,12,45,4.5,190.5,5.1,16.0,194.5,190.46,149.55
2016,3,21,13,0,9.0,233.0,5.1,16.0,241.0,237.38,187.11
2016,3,21,13,15,9.0,228.5,5.0,15.5,236.0,233.12,184.1
2016,3,21,13,30,9.0,224.0,4.9,15.0,231.0,228.82,181.16
2016,3,21,13,45,14.0,243.5,4.85,15.0,254.0,253.44,201.17
2016,3,21,14,0,19.0,263.0,4.8,15.0,277.0,278.27,221.27
2016,3,21,14,15,14.5,240.5,4.8,15.0,251.0,251.41,200.04
2016,3,21,14,30,10.0,218.0,4.8,15.0,225.0,224.65,178.84
2016,3,21,14,45,5.0,145.5,4.8,15.0,149.0,146.56,115.82
2016,3,21,15,0,0.0,73.0,4.8,15.0,73.0,70.62,53.37
2016,3,21,15,15,0.0,73.5,4.65,14.5,73.5,71.09,54.06
2016,3,21,15,30,0.0,74.0,4.5,14.0,74.0,71.57,54.73
2016,3,21,15,45,0.0,86.5,4.35,14.0,86.5,83.71,65.09
2016,3,21,16,0,0.0,99.0,4.2,14.0,99.0,96.53,76.04
2016,3,21,16,15,247.5,111.0,4.0,13.5,201.0,277.32,231.73
2016,3,21,16,30,495.0,123.0,3.8,13.0,303.0,429.22,356.49
2016,3,21,16,45,486.5,104.0,3.65,13.0,258.0,380.52,314.68
2016,3,21,17,0,478.0,85.0,3.5,13.0,213.0,331.46,271.98
2016,3,21,17,15,399.5,73.0,3.35,12.5,164.5,261.08,211.04
2016,3,21,17,30,321.0,61.0,3.2,12.0,116.0,198.34,155.69
2016,3,21,17,45,223.5,44.0,3.1,12.0,75.5,131.96,97.25
2016,3,21,18,0,126.0,27.0,3.0,12.0,35.0,72.72,34.38
2016,3,21,18,15,63.0,13.5,2.95,11.5,17.5,26.13,0.0
2016,3,21,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,22,6,15,81.0,11.0,2.25,9.5,16.0,10.81,0.0
2016,3,22,6,30,162.0,22.0,2.3,10.0,32.0,17.16,1.85
2016,3,22,6,45,299.0,34.5,2.4,10.5,74.5,26.48,17.12
2016,3,22,7,0,436.0,47.0,2.5,11.0,117.0,34.93,25.45
2016,3,22,7,15,516.0,55.5,2.6,11.0,167.5,73.13,40.18
2016,3,22,7,30,596.0,64.0,2.7,11.0,218.0,121.83,72.65
2016,3,22,7,45,650.5,69.0,2.8,11.5,271.0,172.01,113.16
2016,3,22,8,0,705.0,74.0,2.9,12.0,324.0,228.06,161.8
2016,3,22,8,15,740.0,78.5,2.9,12.0,375.5,285.39,213.62
2016,3,22,8,30,775.0,83.0,2.9,12.0,427.0,343.77,266.16
2016,3,22,8,45,804.5,84.5,2.95,12.5,476.5,399.82,315.62
2016,3,22,9,0,834.0,86.0,3.0,13.0,526.0,457.67,365.19
2016,3,22,9,15,852.0,88.5,3.0,13.0,570.0,512.23,411.41
2016,3,22,9,30,870.0,91.0,3.0,13.0,614.0,567.29,456.69
2016,3,22,9,45,886.5,91.5,3.05,13.5,653.0,618.33,497.0
2016,3,22,10,0,903.0,92.0,3.1,14.0,692.0,668.59,535.58
2016,3,22,10,15,466.0,188.0,3.1,14.0,499.0,505.67,406.68
2016,3,22,10,30,29.0,284.0,3.1,14.0,306.0,299.43,237.01
2016,3,22,10,45,21.0,267.0,3.1,14.0,283.0,275.75,218.59
2016,3,22,11,0,13.0,250.0,3.1,14.0,260.0,253.86,200.94
2016,3,22,11,15,16.0,267.0,3.1,14.0,280.0,273.84,216.66
2016,3,22,11,30,19.0,284.0,3.1,14.0,300.0,294.05,232.4
2016,3,22,11,45,187.0,322.5,3.15,14.5,472.5,489.01,387.64
2016,3,22,12,0,355.0,361.0,3.2,15.0,645.0,687.14,536.89
2016,3,22,12,15,652.0,229.0,3.25,15.0,751.0,830.3,648.4
2016,3,22,12,30,949.0,97.0,3.3,15.0,857.0,959.52,739.28
2016,3,22,12,45,945.5,97.5,3.4,15.0,848.5,963.92,742.12
2016,3,22,13,0,942.0,98.0,3.5,15.0,840.0,964.68,743.67
2016,3,22,13,15,937.5,97.5,3.55,15.0,824.0,959.84,741.14
2016,3,22,13,30,933.0,97.0,3.6,15.0,808.0,951.41,736.29
2016,3,22,13,45,928.0,95.5,3.7,15.0,784.5,937.94,728.35
2016,3,22,14,0,923.0,94.0,3.8,15.0,761.0,921.04,718.1
2016,3,22,14,15,914.5,92.5,3.8,14.5,730.5,897.79,704.12
2016,3,22,14,30,906.0,91.0,3.8,14.0,700.0,871.49,687.95
2016,3,22,14,45,895.5,88.5,3.85,14.0,662.5,839.54,666.6
2016,3,22,15,0,885.0,86.0,3.9,14.0,625.0,804.98,643.21
2016,3,22,15,15,869.0,83.5,3.85,14.0,582.0,763.82,614.3
2016,3,22,15,30,853.0,81.0,3.8,14.0,539.0,725.19,587.05
2016,3,22,15,45,831.5,78.0,3.8,14.0,491.5,676.1,551.67
2016,3,22,16,0,810.0,75.0,3.8,14.0,444.0,626.15,514.18
2016,3,22,16,15,778.5,71.5,3.7,13.5,392.5,568.95,469.55
2016,3,22,16,30,747.0,68.0,3.6,13.0,341.0,512.41,424.04
2016,3,22,16,45,703.0,62.5,3.5,13.0,288.5,448.11,370.05
2016,3,22,17,0,659.0,57.0,3.4,13.0,236.0,386.44,316.53
2016,3,22,17,15,587.5,50.5,3.3,12.5,184.5,317.36,255.98
2016,3,22,17,30,516.0,44.0,3.2,12.0,133.0,252.72,197.73
2016,3,22,17,45,394.5,34.0,3.1,11.5,88.0,175.38,129.2
2016,3,22,18,0,273.0,24.0,3.0,11.0,43.0,108.65,56.72
2016,3,22,18,15,136.5,12.0,2.95,11.0,21.5,39.87,0.0
2016,3,22,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,6,15,42.0,11.0,1.8,8.5,13.5,10.81,0.0
2016,3,23,6,30,84.0,22.0,1.8,9.0,27.0,18.54,4.9
2016,3,23,6,45,151.0,40.0,1.8,9.5,60.5,32.87,22.92
2016,3,23,7,0,218.0,58.0,1.8,10.0,94.0,44.17,33.86
2016,3,23,7,15,254.5,76.5,1.75,10.5,133.0,80.22,54.54
2016,3,23,7,30,291.0,95.0,1.7,11.0,172.0,117.63,82.31
2016,3,23,7,45,321.0,110.5,1.7,11.5,212.0,153.65,111.66
2016,3,23,8,0,351.0,126.0,1.7,12.0,252.0,195.3,146.99
2016,3,23,8,15,538.5,103.5,1.7,12.5,330.0,251.48,190.52
2016,3,23,8,30,726.0,81.0,1.7,13.0,408.0,328.05,252.62
2016,3,23,8,45,781.5,84.5,1.75,13.5,470.5,393.87,308.34
2016,3,23,9,0,837.0,88.0,1.8,14.0,533.0,464.29,366.35
2016,3,23,9,15,854.5,90.5,1.7,14.5,577.0,518.78,410.17
2016,3,23,9,30,872.0,93.0,1.6,15.0,621.0,573.72,452.64
2016,3,23,9,45,886.5,94.5,1.55,15.5,660.0,624.66,490.87
2016,3,23,10,0,901.0,96.0,1.5,16.0,699.0,674.66,527.07
2016,3,23,10,15,910.0,97.5,1.5,16.0,730.5,719.72,559.76
2016,3,23,10,30,919.0,99.0,1.5,16.0,762.0,762.88,588.86
2016,3,23,10,45,926.0,100.0,1.5,16.5,786.5,801.92,613.64
2016,3,23,11,0,933.0,101.0,1.5,17.0,811.0,838.5,636.44
2016,3,23,11,15,937.0,101.5,1.55,17.0,828.0,869.48,657.05
2016,3,23,11,30,941.0,102.0,1.6,17.0,845.0,897.47,675.7
2016,3,23,11,45,771.5,184.5,1.7,17.0,798.0,864.11,653.69
2016,3,23,12,0,602.0,267.0,1.8,17.0,751.0,813.98,617.9
2016,3,23,12,15,771.0,186.0,1.85,17.0,806.5,893.72,676.08
2016,3,23,12,30,940.0,105.0,1.9,17.0,862.0,962.74,722.13
2016,3,23,12,45,928.0,110.0,1.95,17.0,851.0,964.11,723.06
2016,3,23,13,0,916.0,115.0,2.0,17.0,840.0,961.87,722.49
2016,3,23,13,15,812.5,157.5,2.05,17.0,791.0,918.35,694.32
2016,3,23,13,30,709.0,200.0,2.1,17.0,742.0,871.05,663.66
2016,3,23,13,45,796.5,158.0,2.2,17.0,750.0,895.49,682.6
2016,3,23,14,0,884.0,116.0,2.3,17.0,758.0,912.99,696.19
2016,3,23,14,15,874.0,114.0,2.35,17.0,726.5,893.92,684.44
2016,3,23,14,30,864.0,112.0,2.4,17.0,695.0,866.54,667.3
2016,3,23,14,45,808.0,117.0,2.45,17.0,639.5,806.27,626.9
2016,3,23,15,0,752.0,122.0,2.5,17.0,584.0,748.66,587.91
2016,3,23,15,15,602.5,156.5,2.5,16.5,510.0,649.82,516.87
2016,3,23,15,30,453.0,191.0,2.5,16.0,436.0,554.69,444.62
2016,3,23,15,45,429.0,176.5,2.55,16.0,392.0,505.87,408.45
2016,3,23,16,0,405.0,162.0,2.6,16.0,348.0,457.51,371.51
2016,3,23,16,15,375.0,150.5,2.6,15.5,307.5,409.53,334.38
2016,3,23,16,30,345.0,139.0,2.6,15.0,267.0,356.11,292.03
2016,3,23,16,45,318.5,120.5,2.6,14.5,224.5,306.08,251.25
2016,3,23,17,0,292.0,102.0,2.6,14.0,182.0,257.9,210.76
2016,3,23,17,15,252.0,83.0,2.55,13.5,141.5,205.47,165.64
2016,3,23,17,30,212.0,64.0,2.5,13.0,101.0,156.73,122.79
2016,3,23,17,45,144.0,45.5,2.5,12.5,66.5,103.66,76.52
2016,3,23,18,0,76.0,27.0,2.5,12.0,32.0,56.13,30.03
2016,3,23,18,15,38.0,13.5,2.45,11.5,16.0,21.15,0.0
2016,3,23,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
