Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,19,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,6,15,81.0,12.0,2.6,10.5,17.5,11.8,0.0
2016,3,24,6,30,162.0,24.0,2.7,11.0,35.0,18.6,6.51
2016,3,24,6,45,272.5,38.5,2.8,11.5,76.5,29.27,19.75
2016,3,24,7,0,383.0,53.0,2.9,12.0,118.0,42.74,32.37
2016,3,24,7,15,458.5,63.0,2.9,12.0,167.5,80.68,47.13
2016,3,24,7,30,534.0,73.0,2.9,12.0,217.0,127.48,79.68
2016,3,24,7,45,568.0,84.0,2.95,12.5,266.0,176.35,120.26
2016,3,24,8,0,602.0,95.0,3.0,13.0,315.0,228.85,166.15
2016,3,24,8,15,639.0,101.5,3.0,13.5,365.5,281.41,212.63
2016,3,24,8,30,676.0,108.0,3.0,14.0,416.0,337.41,261.61
2016,3,24,8,45,679.0,122.0,3.05,14.5,459.5,389.97,307.29
2016,3,24,9,0,682.0,136.0,3.1,15.0,503.0,441.9,351.0
2016,3,24,9,15,704.0,140.5,3.0,15.0,545.5,493.47,393.58
2016,3,24,9,30,726.0,145.0,2.9,15.0,588.0,545.79,435.55
2016,3,24,9,45,751.5,144.0,2.8,15.5,627.5,595.26,473.53
2016,3,24,10,0,777.0,143.0,2.7,16.0,667.0,645.09,510.64
2016,3,24,10,15,789.5,145.0,2.6,16.0,698.5,688.9,543.08
2016,3,24,10,30,802.0,147.0,2.5,16.0,730.0,731.29,573.74
2016,3,24,10,45,816.0,146.0,2.45,16.5,755.5,770.31,599.54
2016,3,24,11,0,830.0,145.0,2.4,17.0,781.0,807.64,623.47
2016,3,24,11,15,835.5,146.5,2.4,17.0,798.0,838.65,644.27
2016,3,24,11,30,841.0,148.0,2.4,17.0,815.0,867.09,663.27
2016,3,24,11,45,835.0,153.5,2.4,17.5,822.0,887.01,675.12
2016,3,24,12,0,829.0,159.0,2.4,18.0,829.0,903.69,684.84
2016,3,24,12,15,829.5,159.0,2.4,18.0,829.5,917.25,693.83
2016,3,24,12,30,830.0,159.0,2.4,18.0,830.0,927.65,700.8
2016,3,24,12,45,855.0,143.5,2.4,18.0,829.5,940.84,709.82
2016,3,24,13,0,880.0,128.0,2.4,18.0,829.0,945.28,713.01
2016,3,24,13,15,875.5,127.5,2.4,18.0,813.0,940.52,710.24
2016,3,24,13,30,871.0,127.0,2.4,18.0,797.0,937.96,709.18
2016,3,24,13,45,863.5,126.0,2.4,18.0,773.0,923.39,700.09
2016,3,24,14,0,856.0,125.0,2.4,18.0,749.0,905.64,689.04
2016,3,24,14,15,845.5,123.0,2.4,18.0,718.5,881.14,673.44
2016,3,24,14,30,835.0,121.0,2.4,18.0,688.0,853.83,655.94
2016,3,24,14,45,812.0,122.5,2.45,18.0,649.0,817.41,632.38
2016,3,24,15,0,789.0,124.0,2.5,18.0,610.0,779.2,607.35
2016,3,24,15,15,769.5,120.5,2.55,17.5,567.0,739.78,582.24
2016,3,24,15,30,750.0,117.0,2.6,17.0,524.0,696.11,553.51
2016,3,24,15,45,715.5,115.0,2.65,17.0,476.0,642.59,514.71
2016,3,24,16,0,681.0,113.0,2.7,17.0,428.0,589.44,474.87
2016,3,24,16,15,645.0,106.5,2.8,16.5,377.5,531.18,431.08
2016,3,24,16,30,609.0,100.0,2.9,16.0,327.0,474.27,386.79
2016,3,24,16,45,574.0,89.0,3.0,15.5,277.5,414.74,338.86
2016,3,24,17,0,539.0,78.0,3.1,15.0,228.0,357.27,290.75
2016,3,24,17,15,468.0,67.5,3.1,14.5,178.0,287.42,230.93
2016,3,24,17,30,397.0,57.0,3.1,14.0,128.0,224.05,175.21
2016,3,24,17,45,298.0,42.0,3.15,13.5,85.0,153.61,113.72
2016,3,24,18,0,199.0,27.0,3.2,13.0,42.0,93.75,54.26
2016,3,24,18,15,99.5,13.5,3.1,12.5,21.0,34.05,0.0
2016,3,24,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,6,15,94.5,13.5,2.05,10.0,20.5,13.27,0.0
2016,3,25,6,30,189.0,27.0,2.1,10.0,41.0,20.98,9.43
2016,3,25,6,45,298.5,41.5,2.2,10.5,84.0,31.58,21.98
2016,3,25,7,0,408.0,56.0,2.3,11.0,127.0,47.48,31.53
2016,3,25,7,15,482.0,65.0,2.4,11.5,177.0,86.09,50.45
2016,3,25,7,30,556.0,74.0,2.5,12.0,227.0,133.44,83.65
2016,3,25,7,45,619.5,77.5,2.6,12.5,280.5,182.23,123.19
2016,3,25,8,0,683.0,81.0,2.7,13.0,334.0,237.95,171.14
2016,3,25,8,15,716.5,85.5,2.75,13.5,384.5,292.2,219.7
2016,3,25,8,30,750.0,90.0,2.8,14.0,435.0,351.04,271.49
2016,3,25,8,45,781.0,91.0,2.85,14.5,484.0,406.17,319.36
2016,3,25,9,0,812.0,92.0,2.9,15.0,533.0,463.27,367.53
2016,3,25,9,15,829.5,95.0,2.75,15.0,576.0,517.07,412.02
2016,3,25,9,30,847.0,98.0,2.6,15.0,619.0,570.87,455.04
2016,3,25,9,45,860.0,100.0,2.5,15.5,657.0,620.67,492.96
2016,3,25,10,0,873.0,102.0,2.4,16.0,695.0,669.13,528.61
2016,3,25,10,15,883.0,104.0,2.35,16.0,726.5,714.22,561.69
2016,3,25,10,30,893.0,106.0,2.3,16.0,758.0,757.56,591.34
2016,3,25,10,45,896.0,109.0,2.25,16.5,781.5,794.63,615.0
2016,3,25,11,0,899.0,112.0,2.2,17.0,805.0,829.09,636.54
2016,3,25,11,15,903.5,113.0,2.15,17.0,821.5,859.98,656.59
2016,3,25,11,30,908.0,114.0,2.1,17.0,838.0,888.03,674.59
2016,3,25,11,45,911.5,113.5,2.05,17.5,847.0,910.69,687.56
2016,3,25,12,0,915.0,113.0,2.0,18.0,856.0,930.18,698.38
2016,3,25,12,15,915.0,113.0,2.0,18.0,856.0,943.79,707.19
2016,3,25,12,30,915.0,113.0,2.0,18.0,856.0,953.96,713.87
2016,3,25,12,45,920.5,108.5,2.05,18.0,850.0,960.91,719.16
2016,3,25,13,0,926.0,104.0,2.1,18.0,844.0,964.31,722.27
2016,3,25,13,15,922.0,103.0,2.15,18.0,827.5,959.19,719.85
2016,3,25,13,30,918.0,102.0,2.2,18.0,811.0,950.53,715.29
2016,3,25,13,45,911.5,101.0,2.25,18.0,787.5,936.17,707.01
2016,3,25,14,0,905.0,100.0,2.3,18.0,764.0,918.49,696.59
2016,3,25,14,15,895.5,98.5,2.35,18.0,732.5,894.44,681.87
2016,3,25,14,30,886.0,97.0,2.4,18.0,701.0,867.45,665.12
2016,3,25,14,45,871.5,95.5,2.5,18.0,663.0,833.55,643.83
2016,3,25,15,0,857.0,94.0,2.6,18.0,625.0,802.13,624.08
2016,3,25,15,15,840.0,91.5,2.65,17.5,582.0,760.65,597.61
2016,3,25,15,30,823.0,89.0,2.7,17.0,539.0,717.5,569.48
2016,3,25,15,45,793.5,87.5,2.8,17.0,490.0,665.3,533.22
2016,3,25,16,0,764.0,86.0,2.9,17.0,441.0,612.93,494.85
2016,3,25,16,15,731.5,81.5,2.95,16.5,390.5,555.56,451.57
2016,3,25,16,30,699.0,77.0,3.0,16.0,340.0,501.21,409.07
2016,3,25,16,45,646.5,72.5,3.1,15.5,287.0,435.57,356.08
2016,3,25,17,0,594.0,68.0,3.2,15.0,234.0,373.51,304.09
2016,3,25,17,15,523.0,60.0,3.2,14.5,183.5,303.62,244.05
2016,3,25,17,30,452.0,52.0,3.2,14.0,133.0,240.16,187.91
2016,3,25,17,45,333.5,40.0,3.25,13.5,89.0,164.18,121.89
2016,3,25,18,0,215.0,28.0,3.3,13.0,45.0,100.04,60.35
2016,3,25,18,15,107.5,14.0,3.25,12.5,22.5,36.39,0.0
2016,3,25,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,26,6,15,144.5,12.0,2.4,11.5,23.0,11.8,0.0
2016,3,26,6,30,289.0,24.0,2.4,12.0,46.0,18.24,8.15
2016,3,26,6,45,399.5,34.0,2.45,12.5,90.5,24.82,16.01
2016,3,26,7,0,510.0,44.0,2.5,13.0,135.0,39.66,22.28
2016,3,26,7,15,576.5,50.5,2.45,13.5,185.5,81.92,42.51
2016,3,26,7,30,643.0,57.0,2.4,14.0,236.0,133.93,79.58
2016,3,26,7,45,686.0,61.5,2.4,14.5,288.0,184.74,121.87
2016,3,26,8,0,729.0,66.0,2.4,15.0,340.0,240.05,170.34
2016,3,26,8,15,759.0,69.5,2.4,15.0,390.0,294.67,219.64
2016,3,26,8,30,789.0,73.0,2.4,15.0,440.0,351.72,270.45
2016,3,26,8,45,809.5,76.5,2.4,15.5,487.0,407.0,318.35
2016,3,26,9,0,830.0,80.0,2.4,16.0,534.0,463.11,365.37
2016,3,26,9,15,846.0,82.0,2.45,16.5,576.0,516.96,409.27
2016,3,26,9,30,862.0,84.0,2.5,17.0,618.0,569.27,450.64
2016,3,26,9,45,871.5,86.5,2.55,17.5,654.5,617.62,487.78
2016,3,26,10,0,881.0,89.0,2.6,18.0,691.0,664.62,522.87
2016,3,26,10,15,889.0,90.5,2.6,18.0,721.5,708.03,554.28
2016,3,26,10,30,897.0,92.0,2.6,18.0,752.0,749.51,582.93
2016,3,26,10,45,903.5,92.5,2.65,18.0,775.5,786.71,608.6
2016,3,26,11,0,910.0,93.0,2.7,18.0,799.0,821.48,632.44
2016,3,26,11,15,913.5,94.0,2.7,18.0,814.5,851.68,652.68
2016,3,26,11,30,917.0,95.0,2.7,18.0,830.0,878.95,670.87
2016,3,26,11,45,916.0,96.5,2.75,18.5,837.5,899.77,683.73
2016,3,26,12,0,915.0,98.0,2.8,19.0,845.0,917.27,694.39
2016,3,26,12,15,915.0,98.0,2.8,19.0,845.0,930.69,703.3
2016,3,26,12,30,915.0,98.0,2.8,19.0,845.0,940.69,710.03
2016,3,26,12,45,895.0,107.5,2.85,19.0,832.0,938.99,709.39
2016,3,26,13,0,875.0,117.0,2.9,19.0,819.0,933.76,706.59
2016,3,26,13,15,870.5,116.5,2.95,19.0,803.5,928.78,704.1
2016,3,26,13,30,866.0,116.0,3.0,19.0,788.0,920.48,699.46
2016,3,26,13,45,846.0,121.5,3.05,19.0,761.5,906.88,691.31
2016,3,26,14,0,826.0,127.0,3.1,19.0,735.0,885.17,677.64
2016,3,26,14,15,723.0,163.5,3.15,18.5,680.0,825.42,638.5
2016,3,26,14,30,620.0,200.0,3.2,18.0,625.0,762.78,595.76
2016,3,26,14,45,688.5,163.0,3.25,18.0,611.5,765.99,600.93
2016,3,26,15,0,757.0,126.0,3.3,18.0,598.0,761.94,599.57
2016,3,26,15,15,474.0,185.5,3.3,17.5,474.5,582.08,464.64
2016,3,26,15,30,191.0,245.0,3.3,17.0,351.0,406.72,325.75
2016,3,26,15,45,287.0,208.5,3.35,17.0,351.0,435.7,352.12
2016,3,26,16,0,383.0,172.0,3.4,17.0,351.0,455.93,370.21
2016,3,26,16,15,435.0,142.0,3.4,16.5,323.5,439.16,358.69
2016,3,26,16,30,487.0,112.0,3.4,16.0,296.0,416.27,341.53
2016,3,26,16,45,508.0,94.0,3.4,16.0,261.0,387.18,317.02
2016,3,26,17,0,529.0,76.0,3.4,16.0,226.0,352.17,286.37
2016,3,26,17,15,457.0,66.5,3.35,15.5,177.0,283.25,227.39
2016,3,26,17,30,385.0,57.0,3.3,15.0,128.0,220.94,172.8
2016,3,26,17,45,276.5,43.5,3.3,14.5,86.0,149.09,110.81
2016,3,26,18,0,168.0,30.0,3.3,14.0,44.0,90.72,56.33
2016,3,26,18,15,84.0,15.0,3.25,13.5,22.0,32.56,0.0
2016,3,26,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,6,15,127.0,14.0,2.6,11.0,24.5,13.76,0.0
2016,3,27,6,30,254.0,28.0,2.7,11.0,49.0,21.78,11.56
2016,3,27,6,45,361.5,40.0,2.8,11.5,94.0,30.03,20.72
2016,3,27,7,0,469.0,52.0,2.9,12.0,139.0,48.24,28.74
2016,3,27,7,15,540.0,60.0,2.9,12.0,190.5,90.02,50.52
2016,3,27,7,30,611.0,68.0,2.9,12.0,242.0,140.04,86.79
2016,3,27,7,45,651.5,75.5,2.95,12.5,294.0,191.72,130.38
2016,3,27,8,0,692.0,83.0,3.0,13.0,346.0,247.65,179.69
2016,3,27,8,15,496.0,135.0,3.1,13.0,337.0,275.8,212.8
2016,3,27,8,30,300.0,187.0,3.2,13.0,328.0,282.77,224.91
2016,3,27,8,45,554.5,143.0,3.3,13.5,436.5,366.19,291.74
2016,3,27,9,0,809.0,99.0,3.4,14.0,545.0,474.95,379.53
2016,3,27,9,15,827.0,102.0,3.45,14.0,589.0,528.94,424.55
2016,3,27,9,30,845.0,105.0,3.5,14.0,633.0,582.97,468.66
2016,3,27,9,45,857.0,107.5,3.6,14.5,670.5,632.6,507.54
2016,3,27,10,0,869.0,110.0,3.7,15.0,708.0,681.17,544.6
2016,3,27,10,15,879.0,112.0,3.75,15.0,740.0,725.59,578.32
2016,3,27,10,30,889.0,114.0,3.8,15.0,772.0,768.77,609.17
2016,3,27,10,45,896.0,115.5,3.85,15.0,796.5,807.19,636.32
2016,3,27,11,0,903.0,117.0,3.9,15.0,821.0,843.24,661.64
2016,3,27,11,15,908.0,118.0,3.9,15.0,838.0,874.57,683.26
2016,3,27,11,30,913.0,119.0,3.9,15.0,855.0,903.07,702.84
2016,3,27,11,45,913.5,120.5,3.95,15.5,863.5,925.18,716.85
2016,3,27,12,0,914.0,122.0,4.0,16.0,872.0,944.03,728.64
2016,3,27,12,15,915.0,122.0,4.0,16.0,872.5,958.43,738.48
2016,3,27,12,30,916.0,122.0,4.0,16.0,873.0,969.42,746.1
2016,3,27,12,45,912.5,122.5,4.05,16.0,865.0,973.34,749.26
2016,3,27,13,0,909.0,123.0,4.1,16.0,857.0,973.75,750.17
2016,3,27,13,15,905.0,122.5,4.1,16.0,841.0,969.14,747.46
2016,3,27,13,30,901.0,122.0,4.1,16.0,825.0,961.07,742.52
2016,3,27,13,45,720.0,188.5,4.2,16.0,739.5,870.62,679.87
2016,3,27,14,0,539.0,255.0,4.3,16.0,654.0,768.55,604.58
2016,3,27,14,15,700.0,187.0,4.35,15.5,683.0,832.3,657.6
2016,3,27,14,30,861.0,119.0,4.4,15.0,712.0,879.48,694.23
2016,3,27,14,45,696.5,161.5,4.45,15.0,624.5,772.44,617.16
2016,3,27,15,0,532.0,204.0,4.5,15.0,537.0,663.9,534.65
2016,3,27,15,15,514.5,194.5,4.45,14.5,498.5,624.27,506.41
2016,3,27,15,30,497.0,185.0,4.4,14.0,460.0,584.0,476.8
2016,3,27,15,45,390.0,188.0,4.4,14.0,392.0,493.92,405.15
2016,3,27,16,0,283.0,191.0,4.4,14.0,324.0,403.51,332.1
2016,3,27,16,15,331.5,161.0,4.3,13.5,300.5,388.89,322.33
2016,3,27,16,30,380.0,131.0,4.2,13.0,277.0,376.56,313.18
2016,3,27,16,45,327.5,121.5,4.15,13.0,234.0,313.57,260.29
2016,3,27,17,0,275.0,112.0,4.1,13.0,191.0,262.79,216.63
2016,3,27,17,15,235.5,92.0,4.1,12.5,150.0,210.08,171.13
2016,3,27,17,30,196.0,72.0,4.1,12.0,109.0,161.03,127.94
2016,3,27,17,45,135.0,52.0,4.1,12.0,73.5,108.88,82.13
2016,3,27,18,0,74.0,32.0,4.1,12.0,38.0,62.94,39.84
2016,3,27,18,15,37.0,16.0,4.1,11.5,19.0,23.64,0.0
2016,3,27,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,28,6,15,169.0,14.0,4.3,9.0,29.0,10.66,0.0
2016,3,28,6,30,338.0,28.0,4.4,9.0,58.0,21.49,11.93
2016,3,28,6,45,453.5,37.0,4.55,9.5,106.0,26.99,18.28
2016,3,28,7,0,569.0,46.0,4.7,10.0,154.0,47.21,25.18
2016,3,28,7,15,634.0,52.0,4.75,10.0,207.5,95.22,51.22
2016,3,28,7,30,699.0,58.0,4.8,10.0,261.0,148.07,90.54
2016,3,28,7,45,742.0,62.5,4.9,10.5,315.0,202.42,137.42
2016,3,28,8,0,785.0,67.0,5.0,11.0,369.0,261.22,190.53
2016,3,28,8,15,814.5,70.5,5.0,11.0,421.5,319.0,244.18
2016,3,28,8,30,844.0,74.0,5.0,11.0,474.0,379.08,299.25
2016,3,28,8,45,865.0,76.5,5.0,11.5,523.0,438.25,351.95
2016,3,28,9,0,886.0,79.0,5.0,12.0,572.0,496.27,402.22
2016,3,28,9,15,901.5,81.0,4.95,12.0,616.0,551.35,449.37
2016,3,28,9,30,917.0,83.0,4.9,12.0,660.0,606.02,494.87
2016,3,28,9,45,928.0,85.0,4.85,12.5,698.5,657.23,535.43
2016,3,28,10,0,939.0,87.0,4.8,13.0,737.0,707.09,573.74
2016,3,28,10,15,947.0,88.0,4.75,13.0,768.5,752.23,606.86
2016,3,28,10,30,955.0,89.0,4.7,13.0,800.0,795.29,637.62
2016,3,28,10,45,960.5,90.0,4.7,13.0,824.0,834.1,665.26
2016,3,28,11,0,966.0,91.0,4.7,13.0,848.0,870.24,690.79
2016,3,28,11,15,969.0,92.0,4.65,13.0,864.0,901.45,712.28
2016,3,28,11,30,972.0,93.0,4.6,13.0,880.0,929.52,731.44
2016,3,28,11,45,972.5,93.5,4.6,13.5,888.0,951.6,745.28
2016,3,28,12,0,973.0,94.0,4.6,14.0,896.0,970.19,756.68
2016,3,28,12,15,972.5,94.0,4.5,14.0,895.5,983.78,765.19
2016,3,28,12,30,972.0,94.0,4.4,14.0,895.0,993.72,771.23
2016,3,28,12,45,953.0,103.0,4.35,14.0,881.5,992.5,770.05
2016,3,28,13,0,934.0,112.0,4.3,14.0,868.0,987.53,766.47
2016,3,28,13,15,929.0,111.0,4.2,14.0,851.0,981.28,761.94
2016,3,28,13,30,924.0,110.0,4.1,14.0,834.0,971.48,755.17
2016,3,28,13,45,916.0,109.5,4.05,14.0,809.0,956.04,744.88
2016,3,28,14,0,908.0,109.0,4.0,14.0,784.0,937.31,732.42
2016,3,28,14,15,898.0,107.0,3.9,14.0,752.0,912.03,715.1
2016,3,28,14,30,888.0,105.0,3.8,14.0,720.0,883.81,695.78
2016,3,28,14,45,874.0,103.5,3.75,14.0,681.5,850.06,672.73
2016,3,28,15,0,860.0,102.0,3.7,14.0,643.0,818.87,651.49
2016,3,28,15,15,842.5,99.0,3.6,14.0,599.0,776.1,621.36
2016,3,28,15,30,825.0,96.0,3.5,14.0,555.0,731.68,589.8
2016,3,28,15,45,803.5,92.0,3.4,14.0,507.0,681.94,553.86
2016,3,28,16,0,782.0,88.0,3.3,14.0,459.0,631.43,515.91
2016,3,28,16,15,600.0,107.0,3.15,13.5,373.5,508.19,418.37
2016,3,28,16,30,418.0,126.0,3.0,13.0,288.0,393.57,325.43
2016,3,28,16,45,524.5,96.5,2.95,13.0,269.0,400.37,330.85
2016,3,28,17,0,631.0,67.0,2.9,13.0,250.0,393.21,322.44
2016,3,28,17,15,562.0,59.5,2.9,12.5,198.0,322.47,261.32
2016,3,28,17,30,493.0,52.0,2.9,12.0,146.0,257.92,203.98
2016,3,28,17,45,381.5,41.0,2.9,11.5,100.0,182.42,137.66
2016,3,28,18,0,270.0,30.0,2.9,11.0,54.0,119.0,78.21
2016,3,28,18,15,135.0,15.0,2.9,10.5,27.0,50.85,0.0
2016,3,28,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,29,6,15,171.0,14.0,1.7,8.5,30.0,10.47,0.0
2016,3,29,6,30,342.0,28.0,1.8,9.0,60.0,21.2,12.08
2016,3,29,6,45,456.0,37.0,1.95,9.5,108.5,26.72,18.14
2016,3,29,7,0,570.0,46.0,2.1,10.0,157.0,49.67,25.92
2016,3,29,7,15,633.5,52.0,2.25,10.5,210.0,97.81,52.82
2016,3,29,7,30,697.0,58.0,2.4,11.0,263.0,150.66,92.31
2016,3,29,7,45,742.5,61.5,2.6,11.5,317.5,204.62,138.52
2016,3,29,8,0,788.0,65.0,2.8,12.0,372.0,263.28,190.9
2016,3,29,8,15,816.5,68.5,2.75,12.0,424.5,320.98,243.63
2016,3,29,8,30,845.0,72.0,2.7,12.0,477.0,380.85,297.39
2016,3,29,8,45,866.5,74.0,2.7,12.5,526.0,439.86,348.7
2016,3,29,9,0,888.0,76.0,2.7,13.0,575.0,497.7,397.46
2016,3,29,9,15,903.5,78.0,2.5,13.0,619.0,552.85,442.71
2016,3,29,9,30,919.0,80.0,2.3,13.0,663.0,607.58,485.94
2016,3,29,9,45,929.5,82.0,2.15,13.5,701.0,658.52,523.98
2016,3,29,10,0,940.0,84.0,2.0,14.0,739.0,708.06,559.47
2016,3,29,10,15,948.0,85.5,1.9,14.0,770.5,753.68,590.32
2016,3,29,10,30,956.0,87.0,1.8,14.0,802.0,797.21,619.0
2016,3,29,10,45,960.5,88.0,1.7,14.5,826.0,835.21,642.11
2016,3,29,11,0,965.0,89.0,1.6,15.0,850.0,870.47,662.89
2016,3,29,11,15,968.5,90.0,1.55,15.0,866.0,901.98,682.64
2016,3,29,11,30,972.0,91.0,1.5,15.0,882.0,930.38,700.17
2016,3,29,11,45,972.0,91.5,1.5,15.5,889.5,951.93,712.48
2016,3,29,12,0,972.0,92.0,1.5,16.0,897.0,969.97,722.56
2016,3,29,12,15,971.5,92.0,1.5,16.0,896.5,983.45,731.1
2016,3,29,12,30,971.0,92.0,1.5,16.0,896.0,993.28,737.42
2016,3,29,12,45,966.0,93.0,1.5,16.0,886.5,996.33,739.5
2016,3,29,13,0,961.0,94.0,1.5,16.0,877.0,995.66,739.38
2016,3,29,13,15,957.0,93.5,1.55,16.0,860.0,990.63,737.37
2016,3,29,13,30,953.0,93.0,1.6,16.0,843.0,981.95,733.14
2016,3,29,13,45,943.5,93.5,1.65,16.0,817.5,965.78,724.08
2016,3,29,14,0,934.0,94.0,1.7,16.0,792.0,946.27,712.91
2016,3,29,14,15,925.0,92.5,1.75,15.5,760.0,921.81,699.73
2016,3,29,14,30,916.0,91.0,1.8,15.0,728.0,894.29,684.39
2016,3,29,14,45,899.5,91.0,1.85,15.0,689.0,859.29,662.48
2016,3,29,15,0,883.0,91.0,1.9,15.0,650.0,822.04,638.78
2016,3,29,15,15,866.5,88.5,1.95,15.0,606.0,779.97,611.35
2016,3,29,15,30,850.0,86.0,2.0,15.0,562.0,740.55,585.42
2016,3,29,15,45,824.5,84.0,2.05,15.0,513.0,689.26,550.28
2016,3,29,16,0,799.0,82.0,2.1,15.0,464.0,637.46,513.57
2016,3,29,16,15,767.5,78.0,2.1,14.5,412.0,579.47,470.31
2016,3,29,16,30,736.0,74.0,2.1,14.0,360.0,522.2,426.1
2016,3,29,16,45,689.5,69.5,2.15,13.5,306.5,459.39,375.9
2016,3,29,17,0,643.0,65.0,2.2,13.0,253.0,397.75,324.72
2016,3,29,17,15,576.0,58.0,2.2,12.5,201.0,327.73,264.88
2016,3,29,17,30,509.0,51.0,2.2,12.0,149.0,263.69,208.25
2016,3,29,17,45,396.0,40.5,2.2,11.5,102.5,187.2,141.37
2016,3,29,18,0,283.0,30.0,2.2,11.0,56.0,122.92,82.02
2016,3,29,18,15,141.5,15.0,2.2,10.5,28.0,52.82,0.0
2016,3,29,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,16.0,1.85,9.5,16.0,15.45,0.0
2016,3,30,6,30,0.0,32.0,1.9,10.0,32.0,30.24,19.9
2016,3,30,6,45,19.5,53.0,1.95,10.5,57.0,47.55,36.53
2016,3,30,7,0,39.0,74.0,2.0,11.0,82.0,67.37,51.17
2016,3,30,7,15,51.5,96.5,1.95,11.0,110.0,91.72,71.02
2016,3,30,7,30,64.0,119.0,1.9,11.0,138.0,117.9,92.62
2016,3,30,7,45,75.5,140.5,1.85,11.5,167.5,144.73,114.71
2016,3,30,8,0,87.0,162.0,1.8,12.0,197.0,173.01,137.94
2016,3,30,8,15,51.0,168.0,1.8,12.0,189.0,173.78,139.67
2016,3,30,8,30,15.0,174.0,1.8,12.0,181.0,171.32,138.09
2016,3,30,8,45,37.5,207.0,1.8,12.5,227.5,212.21,170.75
2016,3,30,9,0,60.0,240.0,1.8,13.0,274.0,257.01,206.05
2016,3,30,9,15,173.5,261.0,1.8,13.0,370.0,341.49,273.42
2016,3,30,9,30,287.0,282.0,1.8,13.0,466.0,437.78,348.85
2016,3,30,9,45,187.5,303.0,1.85,13.5,426.0,410.43,325.5
2016,3,30,10,0,88.0,324.0,1.9,14.0,386.0,373.06,294.29
2016,3,30,10,15,160.5,342.0,1.9,14.0,461.0,449.09,353.74
2016,3,30,10,30,233.0,360.0,1.9,14.0,536.0,528.84,414.3
2016,3,30,10,45,235.0,370.5,1.95,14.5,552.5,551.1,429.4
2016,3,30,11,0,237.0,381.0,2.0,15.0,569.0,572.83,444.37
2016,3,30,11,15,237.5,388.5,2.0,15.0,580.0,589.71,456.31
2016,3,30,11,30,238.0,396.0,2.0,15.0,591.0,605.84,467.71
2016,3,30,11,45,572.5,258.0,2.0,15.0,732.5,779.63,602.06
2016,3,30,12,0,907.0,120.0,2.0,15.0,874.0,943.44,715.94
2016,3,30,12,15,907.0,119.5,2.0,15.0,874.0,956.08,722.54
2016,3,30,12,30,907.0,119.0,2.0,15.0,874.0,965.32,728.67
2016,3,30,12,45,909.5,116.5,2.0,15.5,866.5,971.33,731.44
2016,3,30,13,0,912.0,114.0,2.0,16.0,859.0,973.84,732.04
2016,3,30,13,15,908.0,113.0,2.05,16.0,843.0,968.4,729.47
2016,3,30,13,30,904.0,112.0,2.1,16.0,827.0,959.49,724.78
2016,3,30,13,45,898.0,110.5,2.15,16.0,803.0,944.82,716.32
2016,3,30,14,0,892.0,109.0,2.2,16.0,779.0,926.88,705.75
2016,3,30,14,15,882.5,107.5,2.3,15.5,747.5,902.69,692.71
2016,3,30,14,30,873.0,106.0,2.4,15.0,716.0,875.62,677.54
2016,3,30,14,45,860.0,104.0,2.5,15.0,678.5,847.39,660.12
2016,3,30,15,0,847.0,102.0,2.6,15.0,641.0,811.64,637.13
2016,3,30,15,15,829.5,99.0,2.75,14.5,597.5,769.12,610.38
2016,3,30,15,30,812.0,96.0,2.9,14.0,554.0,724.99,581.78
2016,3,30,15,45,789.0,93.0,3.05,14.0,506.0,675.63,547.46
2016,3,30,16,0,766.0,90.0,3.2,14.0,458.0,625.66,510.98
2016,3,30,16,15,734.0,85.5,3.25,13.5,407.0,568.07,467.14
2016,3,30,16,30,702.0,81.0,3.3,13.0,356.0,513.5,424.15
2016,3,30,16,45,656.5,75.5,3.4,13.0,303.5,449.72,371.63
2016,3,30,17,0,611.0,70.0,3.5,13.0,251.0,388.87,319.82
2016,3,30,17,15,544.0,62.5,3.4,12.5,199.5,319.74,260.06
2016,3,30,17,30,477.0,55.0,3.3,12.0,148.0,256.58,203.85
2016,3,30,17,45,369.0,43.5,3.25,11.5,102.5,182.11,138.42
2016,3,30,18,0,261.0,32.0,3.2,11.0,57.0,119.31,80.97
2016,3,30,18,15,130.5,16.0,3.1,11.0,28.5,51.05,0.0
2016,3,30,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,16.5,2.3,11.0,16.5,15.93,0.0
2016,3,31,6,30,0.0,33.0,2.4,11.0,33.0,31.21,20.91
2016,3,31,6,45,17.5,54.0,2.5,11.5,57.5,48.49,37.3
2016,3,31,7,0,35.0,75.0,2.6,12.0,82.0,68.45,51.95
2016,3,31,7,15,45.0,97.5,2.6,12.0,109.5,92.37,71.58
2016,3,31,7,30,55.0,120.0,2.6,12.0,137.0,117.82,92.67
2016,3,31,7,45,65.0,141.5,2.6,12.5,165.0,143.84,114.09
2016,3,31,8,0,75.0,163.0,2.6,13.0,193.0,171.16,136.49
2016,3,31,8,15,181.5,180.5,2.55,13.0,266.0,226.0,179.57
2016,3,31,8,30,288.0,198.0,2.5,13.0,339.0,293.01,233.36
2016,3,31,8,45,312.0,215.5,2.45,13.5,382.0,337.15,269.17
2016,3,31,9,0,336.0,233.0,2.4,14.0,425.0,383.45,306.05
2016,3,31,9,15,600.0,165.5,2.4,14.0,539.5,480.43,384.32
2016,3,31,9,30,864.0,98.0,2.4,14.0,654.0,599.85,478.96
2016,3,31,9,45,878.0,99.5,2.4,14.5,692.0,650.07,516.59
2016,3,31,10,0,892.0,101.0,2.4,15.0,730.0,699.29,552.85
2016,3,31,10,15,900.5,102.0,2.4,15.0,761.0,742.87,583.68
2016,3,31,10,30,909.0,103.0,2.4,15.0,792.0,784.51,612.31
2016,3,31,10,45,916.0,104.0,2.45,15.5,815.5,822.83,637.52
2016,3,31,11,0,923.0,105.0,2.5,16.0,839.0,858.7,660.8
2016,3,31,11,15,926.5,105.5,2.5,16.0,855.0,888.5,680.58
2016,3,31,11,30,930.0,106.0,2.5,16.0,871.0,915.32,698.3
2016,3,31,11,45,932.5,106.0,2.5,16.0,879.0,937.62,712.96
2016,3,31,12,0,935.0,106.0,2.5,16.0,887.0,956.65,725.48
2016,3,31,12,15,935.0,106.0,2.6,16.0,886.5,970.02,735.24
2016,3,31,12,30,935.0,106.0,2.7,16.0,886.0,979.89,742.81
2016,3,31,12,45,938.5,102.5,2.8,16.0,879.0,985.76,747.83
2016,3,31,13,0,942.0,99.0,2.9,16.0,872.0,988.02,750.57
2016,3,31,13,15,938.0,98.0,2.95,16.0,855.5,982.35,747.63
2016,3,31,13,30,934.0,97.0,3.0,16.0,839.0,973.1,742.45
2016,3,31,13,45,927.5,96.5,3.15,16.0,815.0,958.6,734.59
2016,3,31,14,0,921.0,96.0,3.3,16.0,791.0,940.76,724.43
2016,3,31,14,15,912.5,94.5,3.4,15.5,759.5,916.81,710.97
2016,3,31,14,30,904.0,93.0,3.5,15.0,728.0,889.84,695.28
2016,3,31,14,45,891.5,91.5,3.6,15.0,690.0,856.66,673.71
2016,3,31,15,0,879.0,90.0,3.7,15.0,652.0,821.03,650.18
2016,3,31,15,15,863.5,88.0,3.7,15.0,609.0,780.28,622.16
2016,3,31,15,30,848.0,86.0,3.7,15.0,566.0,742.12,595.81
2016,3,31,15,45,521.5,146.5,3.75,15.0,434.0,544.1,443.48
2016,3,31,16,0,195.0,207.0,3.8,15.0,302.0,356.03,290.12
2016,3,31,16,15,187.5,186.0,3.75,14.5,269.0,320.98,263.37
2016,3,31,16,30,180.0,165.0,3.7,14.0,236.0,286.08,235.6
2016,3,31,16,45,419.0,114.5,3.7,13.5,248.5,363.57,301.25
2016,3,31,17,0,658.0,64.0,3.7,13.0,261.0,405.93,334.4
2016,3,31,17,15,594.5,57.5,3.55,12.5,209.0,337.02,274.21
2016,3,31,17,30,531.0,51.0,3.4,12.0,157.0,273.71,217.53
2016,3,31,17,45,424.5,41.5,3.25,12.0,110.0,198.87,151.06
2016,3,31,18,0,318.0,32.0,3.1,12.0,63.0,135.4,92.54
2016,3,31,18,15,159.0,16.0,2.95,11.5,31.5,58.91,0.0
2016,3,31,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,6,15,67.0,19.0,2.4,10.5,26.0,16.11,1.46
2016,4,1,6,30,134.0,38.0,2.5,11.0,52.0,31.3,21.22
2016,4,1,6,45,176.0,57.5,2.65,11.5,87.5,46.3,35.44
2016,4,1,7,0,218.0,77.0,2.8,12.0,123.0,72.39,50.54
2016,4,1,7,15,243.5,97.0,2.8,12.0,161.5,106.98,75.59
2016,4,1,7,30,269.0,117.0,2.8,12.0,200.0,144.75,105.99
2016,4,1,7,45,290.5,134.5,2.8,12.5,239.0,182.54,137.81
2016,4,1,8,0,312.0,152.0,2.8,13.0,278.0,222.72,172.09
2016,4,1,8,15,333.5,170.0,2.75,13.0,321.0,265.6,208.82
2016,4,1,8,30,355.0,188.0,2.7,13.0,364.0,310.63,246.91
2016,4,1,8,45,594.5,140.0,2.7,13.5,468.0,391.15,311.51
2016,4,1,9,0,834.0,92.0,2.7,14.0,572.0,495.48,395.22
2016,4,1,9,15,850.0,94.5,2.65,14.0,614.5,549.15,438.96
2016,4,1,9,30,866.0,97.0,2.6,14.0,657.0,603.1,481.85
2016,4,1,9,45,877.5,98.5,2.6,14.5,694.5,651.8,518.88
2016,4,1,10,0,889.0,100.0,2.6,15.0,732.0,699.29,553.96
2016,4,1,10,15,898.0,101.5,2.5,15.0,762.5,743.54,584.63
2016,4,1,10,30,907.0,103.0,2.4,15.0,793.0,785.91,613.15
2016,4,1,10,45,914.0,103.5,2.35,15.0,817.0,823.6,638.33
2016,4,1,11,0,921.0,104.0,2.3,15.0,841.0,858.85,661.58
2016,4,1,11,15,925.0,104.5,2.25,15.0,857.0,888.94,681.07
2016,4,1,11,30,929.0,105.0,2.2,15.0,873.0,916.07,698.46
2016,4,1,11,45,932.0,104.5,2.2,15.5,881.0,938.2,711.6
2016,4,1,12,0,935.0,104.0,2.2,16.0,889.0,957.07,722.58
2016,4,1,12,15,935.0,104.0,2.2,16.0,889.0,970.35,731.23
2016,4,1,12,30,935.0,104.0,2.2,16.0,889.0,980.14,737.72
2016,4,1,12,45,935.5,102.5,2.2,16.0,881.0,985.25,741.25
2016,4,1,13,0,936.0,101.0,2.2,16.0,873.0,986.78,742.58
2016,4,1,13,15,932.0,100.5,2.25,16.0,856.5,981.59,740.16
2016,4,1,13,30,928.0,100.0,2.3,16.0,840.0,972.86,735.54
2016,4,1,13,45,923.0,98.5,2.35,16.0,816.0,958.65,727.36
2016,4,1,14,0,918.0,97.0,2.4,16.0,792.0,941.06,716.99
2016,4,1,14,15,909.5,95.5,2.45,15.5,761.0,917.09,703.62
2016,4,1,14,30,901.0,94.0,2.5,15.0,730.0,890.12,688.11
2016,4,1,14,45,890.0,92.0,2.6,15.0,692.5,857.65,667.74
2016,4,1,15,0,879.0,90.0,2.7,15.0,655.0,822.66,645.35
2016,4,1,15,15,863.5,88.0,2.75,15.0,611.5,781.83,618.13
2016,4,1,15,30,848.0,86.0,2.8,15.0,568.0,743.6,592.47
2016,4,1,15,45,826.5,83.0,2.9,15.0,520.0,693.86,558.06
2016,4,1,16,0,805.0,80.0,3.0,15.0,472.0,643.34,522.25
2016,4,1,16,15,776.0,76.5,3.0,14.5,421.0,587.02,479.73
2016,4,1,16,30,747.0,73.0,3.0,14.0,370.0,531.2,436.18
2016,4,1,16,45,704.0,68.5,3.0,13.5,317.0,467.54,384.78
2016,4,1,17,0,661.0,64.0,3.0,13.0,264.0,408.41,335.14
2016,4,1,17,15,599.0,57.5,2.85,12.5,212.0,339.89,276.02
2016,4,1,17,30,537.0,51.0,2.7,12.0,160.0,276.82,219.8
2016,4,1,17,45,433.5,41.5,2.55,12.0,112.5,202.48,153.91
2016,4,1,18,0,330.0,32.0,2.4,12.0,65.0,139.19,95.95
2016,4,1,18,15,165.0,16.0,2.3,11.5,32.5,60.84,0.0
2016,4,1,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,15,0.0,11.0,1.5,10.0,11.0,10.61,0.37
2016,4,2,6,30,0.0,22.0,1.5,10.0,22.0,21.23,12.8
2016,4,2,6,45,0.0,36.0,1.5,10.5,36.0,34.77,25.44
2016,4,2,7,0,0.0,50.0,1.5,11.0,50.0,48.18,35.83
2016,4,2,7,15,0.0,66.0,1.4,11.0,66.0,63.22,48.94
2016,4,2,7,30,0.0,82.0,1.3,11.0,82.0,78.38,61.93
2016,4,2,7,45,0.0,97.5,1.25,11.5,97.5,93.17,74.24
2016,4,2,8,0,0.0,113.0,1.2,12.0,113.0,108.04,86.37
2016,4,2,8,15,48.5,163.5,1.15,12.0,188.0,169.75,136.29
2016,4,2,8,30,97.0,214.0,1.1,12.0,263.0,238.25,191.07
2016,4,2,8,45,93.5,237.5,1.1,12.5,288.0,265.21,212.0
2016,4,2,9,0,90.0,261.0,1.1,13.0,313.0,291.86,232.39
2016,4,2,9,15,82.0,275.5,1.1,13.5,326.0,307.39,243.67
2016,4,2,9,30,74.0,290.0,1.1,14.0,339.0,321.99,254.04
2016,4,2,9,45,116.5,315.5,1.1,14.5,397.0,379.26,297.62
2016,4,2,10,0,159.0,341.0,1.1,15.0,455.0,439.71,342.49
2016,4,2,10,15,112.0,343.5,1.15,15.0,425.5,417.23,324.21
2016,4,2,10,30,65.0,346.0,1.2,15.0,396.0,387.95,301.12
2016,4,2,10,45,459.0,245.0,1.25,15.0,613.0,611.57,477.06
2016,4,2,11,0,853.0,144.0,1.3,15.0,830.0,848.95,646.67
2016,4,2,11,15,857.5,144.5,1.3,15.0,845.5,878.26,662.96
2016,4,2,11,30,862.0,145.0,1.3,15.0,861.0,904.85,679.97
2016,4,2,11,45,870.5,142.0,1.35,15.5,870.0,928.53,694.52
2016,4,2,12,0,879.0,139.0,1.4,16.0,879.0,944.75,704.19
2016,4,2,12,15,879.0,138.5,1.45,16.0,878.5,956.93,712.69
2016,4,2,12,30,879.0,138.0,1.5,16.0,878.0,965.81,719.2
2016,4,2,12,45,886.5,131.5,1.55,16.0,872.0,972.13,724.2
2016,4,2,13,0,894.0,125.0,1.6,16.0,866.0,975.02,727.1
2016,4,2,13,15,889.5,124.5,1.65,16.0,849.0,969.51,724.64
2016,4,2,13,30,885.0,124.0,1.7,16.0,832.0,960.63,720.15
2016,4,2,13,45,877.0,123.0,1.75,16.5,807.5,944.68,709.75
2016,4,2,14,0,869.0,122.0,1.8,17.0,783.0,925.6,697.38
2016,4,2,14,15,859.5,120.5,1.8,16.5,752.0,907.15,687.51
2016,4,2,14,30,850.0,119.0,1.8,16.0,721.0,880.29,671.9
2016,4,2,14,45,832.5,118.5,1.85,16.0,682.5,845.1,649.8
2016,4,2,15,0,815.0,118.0,1.9,16.0,644.0,807.86,626.07
2016,4,2,15,15,417.5,166.0,1.9,16.0,435.0,521.52,415.44
2016,4,2,15,30,20.0,214.0,1.9,16.0,226.0,229.14,181.11
2016,4,2,15,45,18.5,196.0,1.9,16.0,206.0,209.38,166.78
2016,4,2,16,0,17.0,178.0,1.9,16.0,186.0,189.69,151.44
2016,4,2,16,15,13.0,160.0,1.9,15.5,166.0,168.5,134.88
2016,4,2,16,30,9.0,142.0,1.9,15.0,146.0,147.64,118.32
2016,4,2,16,45,279.0,114.0,1.95,14.5,200.0,280.88,231.33
2016,4,2,17,0,549.0,86.0,2.0,14.0,254.0,378.72,309.14
2016,4,2,17,15,483.5,76.5,2.0,13.5,203.5,310.62,250.94
2016,4,2,17,30,418.0,67.0,2.0,13.0,153.0,247.49,196.17
2016,4,2,17,45,315.5,53.0,2.0,13.0,107.0,175.3,133.59
2016,4,2,18,0,213.0,39.0,2.0,13.0,61.0,114.36,79.86
2016,4,2,18,15,106.5,19.5,2.0,12.5,30.5,51.38,4.03
2016,4,2,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
