Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,3,6,15,1.0,19.5,1.75,9.0,19.5,18.83,6.71
2016,4,3,6,30,2.0,39.0,1.8,9.0,39.0,36.6,26.38
2016,4,3,6,45,16.5,60.0,1.85,9.5,63.5,53.54,42.35
2016,4,3,7,0,31.0,81.0,1.9,10.0,88.0,74.14,57.29
2016,4,3,7,15,40.0,103.0,1.9,10.5,114.5,97.51,76.56
2016,4,3,7,30,49.0,125.0,1.9,11.0,141.0,122.23,96.96
2016,4,3,7,45,56.5,146.5,1.9,11.5,167.5,147.46,117.76
2016,4,3,8,0,64.0,168.0,1.9,12.0,194.0,173.69,139.22
2016,4,3,8,15,424.0,131.5,1.9,12.0,341.5,262.17,205.17
2016,4,3,8,30,784.0,95.0,1.9,12.0,489.0,395.16,310.16
2016,4,3,8,45,806.0,98.0,1.9,12.5,537.0,450.72,356.89
2016,4,3,9,0,828.0,101.0,1.9,13.0,585.0,507.23,403.23
2016,4,3,9,15,844.5,104.0,1.9,13.0,628.5,561.4,447.07
2016,4,3,9,30,861.0,107.0,1.9,13.0,672.0,615.41,489.48
2016,4,3,9,45,873.5,109.0,1.95,13.5,709.5,665.43,527.13
2016,4,3,10,0,886.0,111.0,2.0,14.0,747.0,713.89,562.63
2016,4,3,10,15,655.5,213.0,2.0,14.5,694.5,686.36,536.96
2016,4,3,10,30,425.0,315.0,2.0,15.0,642.0,637.6,495.42
2016,4,3,10,45,367.0,346.0,2.0,15.5,634.5,636.87,492.7
2016,4,3,11,0,309.0,377.0,2.0,16.0,627.0,634.22,487.94
2016,4,3,11,15,311.0,383.0,2.0,16.0,638.5,653.3,501.5
2016,4,3,11,30,313.0,389.0,2.0,16.0,650.0,671.45,514.15
2016,4,3,11,45,184.0,386.0,2.0,16.0,540.0,556.78,428.18
2016,4,3,12,0,55.0,383.0,2.0,16.0,430.0,435.19,335.16
2016,4,3,12,15,55.5,382.5,2.05,16.0,429.5,437.32,337.6
2016,4,3,12,30,56.0,382.0,2.1,16.0,429.0,439.23,339.22
2016,4,3,12,45,237.5,366.0,2.15,16.5,563.5,609.95,470.44
2016,4,3,13,0,419.0,350.0,2.2,17.0,698.0,773.19,589.42
2016,4,3,13,15,456.5,326.5,2.25,16.5,699.0,785.18,599.57
2016,4,3,13,30,494.0,303.0,2.3,16.0,700.0,794.62,609.42
2016,4,3,13,45,568.5,264.5,2.4,16.0,708.5,819.29,630.42
2016,4,3,14,0,643.0,226.0,2.5,16.0,717.0,842.52,650.21
2016,4,3,14,15,749.5,175.0,2.55,16.0,725.0,873.31,673.52
2016,4,3,14,30,856.0,124.0,2.6,16.0,733.0,892.58,688.25
2016,4,3,14,45,838.5,123.5,2.65,16.0,694.0,857.17,665.0
2016,4,3,15,0,821.0,123.0,2.7,16.0,655.0,819.67,640.56
2016,4,3,15,15,803.0,119.5,2.7,15.5,611.5,776.7,612.71
2016,4,3,15,30,785.0,116.0,2.7,15.0,568.0,732.23,583.34
2016,4,3,15,45,694.5,120.5,2.75,15.0,495.5,646.19,520.7
2016,4,3,16,0,604.0,125.0,2.8,15.0,423.0,562.09,456.6
2016,4,3,16,15,636.0,112.0,2.75,14.5,395.5,542.35,442.82
2016,4,3,16,30,668.0,99.0,2.7,14.0,368.0,518.11,424.23
2016,4,3,16,45,624.0,91.5,2.7,14.0,315.5,454.01,372.09
2016,4,3,17,0,580.0,84.0,2.7,14.0,263.0,392.74,320.85
2016,4,3,17,15,514.0,75.0,2.6,13.5,211.0,323.3,261.93
2016,4,3,17,30,448.0,66.0,2.5,13.0,159.0,259.71,206.36
2016,4,3,17,45,351.5,52.5,2.45,12.5,112.5,187.11,143.21
2016,4,3,18,0,255.0,39.0,2.4,12.0,66.0,126.22,89.08
2016,4,3,18,15,127.5,19.5,2.35,11.5,33.0,56.51,11.03
2016,4,3,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,5.5,2.8,10.5,5.5,0.0,0.0
2016,4,4,6,0,0.0,11.0,2.8,11.0,11.0,10.81,0.0
2016,4,4,6,15,161.0,26.5,2.85,11.0,46.0,20.57,8.98
2016,4,4,6,30,322.0,42.0,2.9,11.0,81.0,32.76,22.94
2016,4,4,6,45,423.0,52.0,2.95,11.5,130.5,38.51,28.72
2016,4,4,7,0,524.0,62.0,3.0,12.0,180.0,75.78,42.93
2016,4,4,7,15,586.0,69.5,3.0,12.5,233.5,121.48,72.62
2016,4,4,7,30,648.0,77.0,3.0,13.0,287.0,174.33,114.32
2016,4,4,7,45,691.5,81.5,3.0,13.5,340.5,227.15,160.08
2016,4,4,8,0,735.0,86.0,3.0,14.0,394.0,284.45,210.74
2016,4,4,8,15,764.5,90.5,2.95,14.0,446.0,343.13,263.11
2016,4,4,8,30,794.0,95.0,2.9,14.0,498.0,401.97,314.73
2016,4,4,8,45,815.0,98.5,2.9,14.5,546.0,458.11,362.48
2016,4,4,9,0,836.0,102.0,2.9,15.0,594.0,515.09,409.37
2016,4,4,9,15,852.0,104.5,2.8,15.0,637.0,568.9,452.88
2016,4,4,9,30,868.0,107.0,2.7,15.0,680.0,622.47,494.86
2016,4,4,9,45,878.0,110.0,2.65,15.5,717.5,672.12,531.86
2016,4,4,10,0,888.0,113.0,2.6,16.0,755.0,720.04,566.47
2016,4,4,10,15,897.0,114.5,2.5,16.0,785.5,764.2,596.68
2016,4,4,10,30,906.0,116.0,2.4,16.0,816.0,806.46,624.8
2016,4,4,10,45,910.5,118.0,2.35,16.5,839.0,843.55,648.07
2016,4,4,11,0,915.0,120.0,2.3,17.0,862.0,878.06,669.25
2016,4,4,11,15,918.5,120.5,2.25,17.0,878.0,907.46,688.0
2016,4,4,11,30,922.0,121.0,2.2,17.0,894.0,933.9,704.68
2016,4,4,11,45,922.0,122.5,2.2,17.0,900.5,955.14,718.38
2016,4,4,12,0,922.0,124.0,2.2,17.0,907.0,973.08,729.96
2016,4,4,12,15,921.5,124.0,2.15,17.0,906.5,985.63,737.5
2016,4,4,12,30,921.0,124.0,2.1,17.0,906.0,994.72,742.89
2016,4,4,12,45,921.0,122.0,2.1,17.5,897.5,998.7,744.24
2016,4,4,13,0,921.0,120.0,2.1,18.0,889.0,999.15,743.45
2016,4,4,13,15,916.0,119.5,2.2,18.0,871.5,992.93,741.03
2016,4,4,13,30,911.0,119.0,2.3,18.0,854.0,983.26,736.43
2016,4,4,13,45,901.0,119.0,2.45,18.0,828.5,966.1,727.41
2016,4,4,14,0,891.0,119.0,2.6,18.0,803.0,945.79,716.22
2016,4,4,14,15,881.0,117.5,2.85,17.5,770.5,920.86,703.89
2016,4,4,14,30,871.0,116.0,3.1,17.0,738.0,898.43,692.94
2016,4,4,14,45,855.5,114.5,3.35,17.0,699.0,863.18,671.28
2016,4,4,15,0,840.0,113.0,3.6,17.0,660.0,825.72,647.63
2016,4,4,15,15,822.0,110.0,3.7,16.5,616.0,782.67,619.88
2016,4,4,15,30,804.0,107.0,3.8,16.0,572.0,738.08,590.47
2016,4,4,15,45,779.0,104.0,3.9,16.0,523.5,687.19,554.63
2016,4,4,16,0,754.0,101.0,4.0,16.0,475.0,638.28,518.56
2016,4,4,16,15,722.0,96.5,3.8,15.5,423.5,580.85,474.46
2016,4,4,16,30,690.0,92.0,3.6,15.0,372.0,524.34,429.89
2016,4,4,16,45,645.0,85.5,3.45,15.0,319.0,459.75,376.98
2016,4,4,17,0,600.0,79.0,3.3,15.0,266.0,398.07,325.0
2016,4,4,17,15,533.0,71.0,3.15,14.5,214.0,328.25,265.65
2016,4,4,17,30,466.0,63.0,3.0,14.0,162.0,264.39,209.78
2016,4,4,17,45,364.5,51.0,2.9,13.5,115.0,191.13,146.12
2016,4,4,18,0,263.0,39.0,2.8,13.0,68.0,128.61,91.01
2016,4,4,18,15,131.5,19.5,2.7,12.5,34.0,57.84,16.25
2016,4,4,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,40.5,6.0,1.8,10.5,7.0,0.0,0.0
2016,4,5,6,0,81.0,12.0,1.7,11.0,14.0,11.8,0.0
2016,4,5,6,15,232.5,25.5,1.65,11.5,51.0,19.69,9.2
2016,4,5,6,30,384.0,39.0,1.6,12.0,88.0,29.49,20.13
2016,4,5,6,45,475.5,48.5,1.55,12.5,138.0,34.97,25.54
2016,4,5,7,0,567.0,58.0,1.5,13.0,188.0,76.69,41.4
2016,4,5,7,15,625.0,64.0,1.55,13.5,241.5,123.34,71.95
2016,4,5,7,30,683.0,70.0,1.6,14.0,295.0,176.59,114.15
2016,4,5,7,45,727.5,74.0,1.65,14.5,349.5,233.46,163.05
2016,4,5,8,0,772.0,78.0,1.7,15.0,404.0,292.45,214.68
2016,4,5,8,15,799.0,81.5,1.75,15.0,455.5,349.23,265.18
2016,4,5,8,30,826.0,85.0,1.8,15.0,507.0,408.02,316.29
2016,4,5,8,45,848.0,87.0,1.85,15.5,555.5,464.82,363.97
2016,4,5,9,0,870.0,89.0,1.9,16.0,604.0,523.8,411.71
2016,4,5,9,15,884.0,91.0,1.95,16.5,647.0,577.25,453.8
2016,4,5,9,30,898.0,93.0,2.0,17.0,690.0,630.14,494.13
2016,4,5,9,45,907.0,95.5,2.05,17.5,727.0,679.48,530.64
2016,4,5,10,0,916.0,98.0,2.1,18.0,764.0,727.32,564.52
2016,4,5,10,15,923.5,99.5,2.15,18.0,794.0,771.35,594.69
2016,4,5,10,30,931.0,101.0,2.2,18.0,824.0,813.29,623.17
2016,4,5,10,45,935.0,102.5,2.25,18.5,847.0,850.17,646.74
2016,4,5,11,0,939.0,104.0,2.3,19.0,870.0,884.35,668.3
2016,4,5,11,15,942.0,104.5,2.3,19.0,885.5,913.8,687.37
2016,4,5,11,30,945.0,105.0,2.3,19.0,901.0,940.19,704.38
2016,4,5,11,45,946.0,105.5,2.35,19.5,908.0,961.6,717.24
2016,4,5,12,0,947.0,106.0,2.4,20.0,915.0,979.64,727.94
2016,4,5,12,15,946.5,106.0,2.35,20.0,914.0,992.32,735.55
2016,4,5,12,30,946.0,106.0,2.3,20.0,913.0,1001.46,740.97
2016,4,5,12,45,944.5,105.0,2.25,20.5,904.0,1005.01,741.45
2016,4,5,13,0,943.0,104.0,2.2,21.0,895.0,1004.95,739.75
2016,4,5,13,15,938.5,103.5,2.15,21.0,877.5,998.98,735.79
2016,4,5,13,30,934.0,103.0,2.1,21.0,860.0,989.47,729.71
2016,4,5,13,45,926.5,102.0,2.05,21.0,834.5,973.16,719.35
2016,4,5,14,0,919.0,101.0,2.0,21.0,809.0,953.54,706.97
2016,4,5,14,15,910.0,99.5,2.0,21.0,777.0,928.85,691.89
2016,4,5,14,30,901.0,98.0,2.0,21.0,745.0,901.19,674.87
2016,4,5,14,45,888.0,96.5,2.0,21.0,706.0,867.32,653.63
2016,4,5,15,0,875.0,95.0,2.0,21.0,667.0,831.07,630.65
2016,4,5,15,15,858.5,92.5,1.95,20.5,623.0,788.78,604.01
2016,4,5,15,30,842.0,90.0,1.9,20.0,579.0,749.21,578.95
2016,4,5,15,45,819.5,87.5,1.85,20.0,530.5,699.28,545.0
2016,4,5,16,0,797.0,85.0,1.8,20.0,482.0,648.66,510.05
2016,4,5,16,15,767.5,81.0,1.7,19.5,430.5,591.52,468.3
2016,4,5,16,30,738.0,77.0,1.6,19.0,379.0,534.96,425.73
2016,4,5,16,45,696.5,72.0,1.55,18.5,326.0,473.46,378.1
2016,4,5,17,0,655.0,67.0,1.5,18.0,273.0,412.77,329.38
2016,4,5,17,15,594.0,60.5,1.5,17.5,220.5,344.57,273.16
2016,4,5,17,30,533.0,54.0,1.5,17.0,168.0,281.71,219.37
2016,4,5,17,45,435.0,44.5,1.5,16.5,120.5,208.73,156.89
2016,4,5,18,0,337.0,35.0,1.5,16.0,73.0,146.12,102.05
2016,4,5,18,15,168.5,17.5,1.5,15.5,36.5,65.82,22.97
2016,4,5,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,5,45,44.0,6.0,2.45,13.5,7.5,0.0,0.0
2016,4,6,6,0,88.0,12.0,2.5,14.0,15.0,11.8,0.0
2016,4,6,6,15,230.0,26.5,2.55,14.5,52.5,20.37,10.15
2016,4,6,6,30,372.0,41.0,2.6,15.0,90.0,31.06,21.27
2016,4,6,6,45,461.5,50.5,2.65,15.5,139.5,37.45,27.4
2016,4,6,7,0,551.0,60.0,2.7,16.0,189.0,79.78,43.29
2016,4,6,7,15,608.5,66.5,2.65,16.0,242.0,126.09,74.2
2016,4,6,7,30,666.0,73.0,2.6,16.0,295.0,178.94,116.37
2016,4,6,7,45,706.0,78.0,2.55,16.5,348.5,232.67,162.76
2016,4,6,8,0,746.0,83.0,2.5,17.0,402.0,292.5,214.94
2016,4,6,8,15,774.5,87.0,2.5,17.5,453.5,348.9,264.29
2016,4,6,8,30,803.0,91.0,2.5,18.0,505.0,407.49,314.27
2016,4,6,8,45,824.5,93.5,2.5,18.5,553.5,463.38,360.81
2016,4,6,9,0,846.0,96.0,2.5,19.0,602.0,520.12,406.47
2016,4,6,9,15,861.5,98.5,2.5,19.5,645.0,574.08,448.55
2016,4,6,9,30,877.0,101.0,2.5,20.0,688.0,628.21,489.36
2016,4,6,9,45,889.0,103.0,2.55,20.5,725.5,678.07,526.07
2016,4,6,10,0,901.0,105.0,2.6,21.0,763.0,726.72,560.55
2016,4,6,10,15,909.0,106.5,2.6,21.0,793.5,770.5,590.19
2016,4,6,10,30,917.0,108.0,2.6,21.0,824.0,812.28,618.16
2016,4,6,10,45,922.5,109.5,2.6,21.5,847.5,849.85,641.74
2016,4,6,11,0,928.0,111.0,2.6,22.0,871.0,884.86,663.35
2016,4,6,11,15,931.0,111.5,2.55,22.0,886.0,913.99,681.71
2016,4,6,11,30,934.0,112.0,2.5,22.0,901.0,940.09,698.01
2016,4,6,11,45,934.5,113.0,2.45,22.5,908.0,961.3,709.68
2016,4,6,12,0,935.0,114.0,2.4,23.0,915.0,979.18,719.15
2016,4,6,12,15,934.5,114.0,2.35,23.0,913.5,991.68,726.57
2016,4,6,12,30,934.0,114.0,2.3,23.0,912.0,1000.68,731.84
2016,4,6,12,45,929.0,114.5,2.25,23.5,902.0,1002.42,731.14
2016,4,6,13,0,924.0,115.0,2.2,24.0,892.0,1000.6,728.33
2016,4,6,13,15,919.5,114.0,2.15,24.0,874.5,994.14,724.11
2016,4,6,13,30,915.0,113.0,2.1,24.0,857.0,984.2,717.83
2016,4,6,13,45,906.0,112.5,2.05,24.5,831.5,967.21,705.76
2016,4,6,14,0,897.0,112.0,2.0,25.0,806.0,947.03,691.82
2016,4,6,14,15,887.5,110.5,1.9,25.0,774.0,922.26,675.82
2016,4,6,14,30,878.0,109.0,1.8,25.0,742.0,894.63,658.01
2016,4,6,14,45,765.5,141.0,1.75,25.0,672.0,818.07,608.14
2016,4,6,15,0,653.0,173.0,1.7,25.0,602.0,742.75,558.42
2016,4,6,15,15,644.0,161.0,1.6,25.0,561.0,702.71,531.64
2016,4,6,15,30,635.0,149.0,1.5,25.0,520.0,661.05,503.0
2016,4,6,15,45,613.5,140.5,1.45,25.0,474.5,612.72,469.29
2016,4,6,16,0,592.0,132.0,1.4,25.0,429.0,564.16,434.76
2016,4,6,16,15,510.0,133.5,1.3,24.5,370.5,484.49,376.42
2016,4,6,16,30,428.0,135.0,1.2,24.0,312.0,414.61,323.95
2016,4,6,16,45,519.5,106.0,1.1,24.0,291.0,412.32,322.25
2016,4,6,17,0,611.0,77.0,1.0,24.0,270.0,403.06,313.09
2016,4,6,17,15,548.0,69.0,1.0,23.5,218.5,334.31,258.1
2016,4,6,17,30,485.0,61.0,1.0,23.0,167.0,271.14,206.04
2016,4,6,17,45,387.0,50.0,1.0,22.5,119.5,198.86,146.25
2016,4,6,18,0,289.0,39.0,1.0,22.0,72.0,136.35,93.64
2016,4,6,18,15,144.5,19.5,0.85,22.0,36.0,61.67,23.97
2016,4,6,18,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,5.5,1.75,13.5,5.5,5.41,0.0
2016,4,7,6,0,0.0,11.0,1.8,14.0,11.0,10.61,0.0
2016,4,7,6,15,40.5,31.0,1.9,14.0,36.5,27.25,16.14
2016,4,7,6,30,81.0,51.0,2.0,14.0,62.0,43.61,32.35
2016,4,7,6,45,111.5,72.5,2.1,14.5,95.5,61.57,48.79
2016,4,7,7,0,142.0,94.0,2.2,15.0,129.0,90.27,65.8
2016,4,7,7,15,173.0,113.0,2.25,15.0,165.0,120.92,88.99
2016,4,7,7,30,204.0,132.0,2.3,15.0,201.0,152.78,114.43
2016,4,7,7,45,165.5,157.0,2.35,15.5,219.0,181.72,140.45
2016,4,7,8,0,127.0,182.0,2.4,16.0,237.0,204.04,160.3
2016,4,7,8,15,294.5,179.5,2.4,16.0,327.5,268.19,209.83
2016,4,7,8,30,462.0,177.0,2.4,16.0,418.0,350.65,275.25
2016,4,7,8,45,475.5,191.5,2.4,16.5,459.5,396.97,312.78
2016,4,7,9,0,489.0,206.0,2.4,17.0,501.0,444.06,350.02
2016,4,7,9,15,500.5,218.0,2.35,17.0,537.5,488.25,384.69
2016,4,7,9,30,512.0,230.0,2.3,17.0,574.0,532.63,418.66
2016,4,7,9,45,536.5,236.0,2.25,17.0,614.0,579.71,454.11
2016,4,7,10,0,561.0,242.0,2.2,17.0,654.0,627.62,489.42
2016,4,7,10,15,555.0,257.5,2.15,17.0,679.0,663.03,514.38
2016,4,7,10,30,549.0,273.0,2.1,17.0,704.0,696.58,537.58
2016,4,7,10,45,558.5,281.0,2.1,17.0,730.0,733.26,563.34
2016,4,7,11,0,568.0,289.0,2.1,17.0,756.0,768.84,587.98
2016,4,7,11,15,717.5,214.0,2.1,17.0,815.0,841.66,642.24
2016,4,7,11,30,867.0,139.0,2.1,17.0,874.0,910.55,688.18
2016,4,7,11,45,866.5,140.0,2.15,17.5,880.0,929.59,699.21
2016,4,7,12,0,866.0,141.0,2.2,18.0,886.0,945.51,708.71
2016,4,7,12,15,693.0,234.5,2.2,18.0,830.5,901.35,678.81
2016,4,7,12,30,520.0,328.0,2.2,18.0,775.0,841.36,633.35
2016,4,7,12,45,497.5,330.0,2.25,18.0,754.0,827.23,624.39
2016,4,7,13,0,475.0,332.0,2.3,18.0,733.0,810.88,613.44
2016,4,7,13,15,462.0,329.5,2.3,17.5,713.5,796.87,605.19
2016,4,7,13,30,449.0,327.0,2.3,17.0,694.0,780.98,595.61
2016,4,7,13,45,344.0,349.5,2.35,17.0,626.0,696.55,534.22
2016,4,7,14,0,239.0,372.0,2.4,17.0,558.0,612.53,472.15
2016,4,7,14,15,304.5,340.5,2.4,17.0,567.5,643.77,498.19
2016,4,7,14,30,370.0,309.0,2.4,17.0,577.0,662.12,514.17
2016,4,7,14,45,291.5,307.0,2.45,17.0,511.5,585.1,456.9
2016,4,7,15,0,213.0,305.0,2.5,17.0,446.0,502.46,394.94
2016,4,7,15,15,121.0,266.5,2.5,16.5,345.5,381.46,302.58
2016,4,7,15,30,29.0,228.0,2.5,16.0,245.0,257.98,204.97
2016,4,7,15,45,14.5,181.5,2.5,16.0,190.0,190.89,151.87
2016,4,7,16,0,0.0,135.0,2.5,16.0,135.0,132.79,104.78
2016,4,7,16,15,0.0,133.0,2.4,15.5,133.0,131.32,104.2
2016,4,7,16,30,0.0,131.0,2.3,15.0,131.0,130.08,103.69
2016,4,7,16,45,0.0,112.5,2.25,15.0,112.5,111.56,88.56
2016,4,7,17,0,0.0,94.0,2.2,15.0,94.0,93.01,73.2
2016,4,7,17,15,0.0,75.5,2.05,14.5,75.5,74.42,57.67
2016,4,7,17,30,0.0,57.0,1.9,14.0,57.0,55.78,41.79
2016,4,7,17,45,0.0,41.0,1.8,14.0,41.0,39.74,27.83
2016,4,7,18,0,0.0,25.0,1.7,14.0,25.0,24.13,14.14
2016,4,7,18,15,0.0,12.5,1.65,13.5,12.5,12.06,1.62
2016,4,7,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,2.5,1.4,12.5,2.5,2.46,0.0
2016,4,8,6,0,0.0,5.0,1.4,13.0,5.0,4.82,0.0
2016,4,8,6,15,0.0,14.5,1.45,13.0,14.5,13.98,5.83
2016,4,8,6,30,0.0,24.0,1.5,13.0,24.0,23.16,14.72
2016,4,8,6,45,0.0,37.0,1.55,13.5,37.0,35.73,24.76
2016,4,8,7,0,0.0,50.0,1.6,14.0,50.0,48.31,35.63
2016,4,8,7,15,0.0,64.0,1.6,14.0,64.0,61.72,47.12
2016,4,8,7,30,0.0,78.0,1.6,14.0,78.0,75.01,58.32
2016,4,8,7,45,0.0,106.5,1.6,14.5,106.5,101.7,80.43
2016,4,8,8,0,0.0,135.0,1.6,15.0,135.0,128.53,102.19
2016,4,8,8,15,0.0,128.0,1.55,15.0,128.0,122.68,96.99
2016,4,8,8,30,0.0,121.0,1.5,15.0,121.0,116.46,91.57
2016,4,8,8,45,0.0,141.0,1.5,15.5,141.0,135.64,106.76
2016,4,8,9,0,0.0,161.0,1.5,16.0,161.0,154.92,121.75
2016,4,8,9,15,4.5,187.5,1.5,16.0,191.0,182.99,143.9
2016,4,8,9,30,9.0,214.0,1.5,16.0,221.0,211.64,166.26
2016,4,8,9,45,18.0,250.5,1.55,16.0,264.0,253.36,198.75
2016,4,8,10,0,27.0,287.0,1.6,16.0,307.0,297.16,232.39
2016,4,8,10,15,42.5,320.5,1.65,16.0,353.5,343.41,267.68
2016,4,8,10,30,58.0,354.0,1.7,16.0,400.0,391.15,303.66
2016,4,8,10,45,65.5,370.5,1.75,16.0,424.0,417.01,322.76
2016,4,8,11,0,73.0,387.0,1.8,16.0,448.0,443.32,342.24
2016,4,8,11,15,150.0,404.5,1.85,16.0,532.0,535.37,412.1
2016,4,8,11,30,227.0,422.0,1.9,16.0,616.0,627.16,479.83
2016,4,8,11,45,229.0,425.5,1.95,16.0,622.5,639.54,488.15
2016,4,8,12,0,231.0,429.0,2.0,16.0,629.0,651.14,496.58
2016,4,8,12,15,228.5,429.0,2.0,16.0,626.5,654.08,498.57
2016,4,8,12,30,226.0,429.0,2.0,16.0,624.0,656.03,499.97
2016,4,8,12,45,245.5,420.5,2.05,16.0,630.5,676.62,515.62
2016,4,8,13,0,265.0,412.0,2.1,16.0,637.0,688.96,525.47
2016,4,8,13,15,139.5,338.5,2.1,16.0,456.5,485.13,375.69
2016,4,8,13,30,14.0,265.0,2.1,16.0,276.0,274.66,213.57
2016,4,8,13,45,47.5,314.5,2.15,16.0,351.5,365.54,285.66
2016,4,8,14,0,81.0,364.0,2.2,16.0,427.0,449.92,350.27
2016,4,8,14,15,94.5,353.5,2.2,16.0,424.5,450.85,351.56
2016,4,8,14,30,108.0,343.0,2.2,16.0,422.0,450.94,352.73
2016,4,8,14,45,72.0,305.5,2.25,16.0,357.0,378.01,297.18
2016,4,8,15,0,36.0,268.0,2.3,16.0,292.0,306.63,241.96
2016,4,8,15,15,39.0,254.0,2.3,15.5,278.5,293.96,233.49
2016,4,8,15,30,42.0,240.0,2.3,15.0,265.0,281.0,224.47
2016,4,8,15,45,36.5,221.0,2.3,15.0,241.5,256.02,205.11
2016,4,8,16,0,31.0,202.0,2.3,15.0,218.0,231.35,185.85
2016,4,8,16,15,127.5,185.5,2.25,15.0,240.5,282.43,229.77
2016,4,8,16,30,224.0,169.0,2.2,15.0,263.0,324.28,264.8
2016,4,8,16,45,184.0,155.0,2.15,15.0,225.5,270.81,220.94
2016,4,8,17,0,144.0,141.0,2.1,15.0,188.0,227.82,185.25
2016,4,8,17,15,117.5,117.0,2.0,14.5,151.0,182.97,147.91
2016,4,8,17,30,91.0,93.0,1.9,14.0,114.0,140.55,111.92
2016,4,8,17,45,62.0,68.5,1.8,14.0,81.0,99.11,76.26
2016,4,8,18,0,33.0,44.0,1.7,14.0,48.0,56.72,39.98
2016,4,8,18,15,16.5,24.0,1.65,14.0,26.0,28.89,12.42
2016,4,8,18,30,0.0,4.0,1.6,14.0,4.0,3.93,0.0
2016,4,8,18,45,0.0,2.0,1.55,14.0,2.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,3.0,2.0,13.0,3.0,2.95,0.0
2016,4,9,6,0,0.0,6.0,2.0,13.0,6.0,5.78,0.0
2016,4,9,6,15,0.0,17.0,2.0,13.0,17.0,16.4,8.01
2016,4,9,6,30,0.0,28.0,2.0,13.0,28.0,27.03,18.15
2016,4,9,6,45,0.0,42.5,2.05,13.0,42.5,41.05,29.35
2016,4,9,7,0,0.0,57.0,2.1,13.0,57.0,54.88,41.39
2016,4,9,7,15,0.0,73.0,2.1,13.0,73.0,69.96,54.31
2016,4,9,7,30,0.0,89.0,2.1,13.0,89.0,85.12,67.11
2016,4,9,7,45,0.0,72.0,2.15,13.5,72.0,69.61,53.72
2016,4,9,8,0,0.0,55.0,2.2,14.0,55.0,53.15,39.57
2016,4,9,8,15,0.0,47.5,2.15,14.0,47.5,45.9,33.32
2016,4,9,8,30,0.0,40.0,2.1,14.0,40.0,38.65,27.1
2016,4,9,8,45,0.5,105.5,2.1,14.0,105.5,102.15,80.0
2016,4,9,9,0,1.0,171.0,2.1,14.0,171.0,164.92,131.03
2016,4,9,9,15,8.5,205.5,2.05,14.0,211.5,202.38,160.8
2016,4,9,9,30,16.0,240.0,2.0,14.0,252.0,240.75,190.98
2016,4,9,9,45,12.0,229.5,2.0,14.0,238.5,229.34,181.4
2016,4,9,10,0,8.0,219.0,2.0,14.0,225.0,217.37,171.55
2016,4,9,10,15,9.5,231.5,2.0,14.0,239.0,231.23,182.33
2016,4,9,10,30,11.0,244.0,2.0,14.0,253.0,245.24,193.11
2016,4,9,10,45,8.5,219.0,2.05,14.5,226.5,219.56,172.3
2016,4,9,11,0,6.0,194.0,2.1,15.0,200.0,193.55,151.33
2016,4,9,11,15,13.0,251.0,2.05,15.0,262.5,255.86,200.4
2016,4,9,11,30,20.0,308.0,2.0,15.0,325.0,319.03,248.96
2016,4,9,11,45,16.0,280.0,2.0,15.0,293.5,288.5,225.06
2016,4,9,12,0,12.0,252.0,2.0,15.0,262.0,257.64,201.15
2016,4,9,12,15,15.0,278.0,2.0,15.0,291.5,286.79,223.91
2016,4,9,12,30,18.0,304.0,2.0,15.0,321.0,316.2,246.51
2016,4,9,12,45,99.0,364.5,2.0,15.5,450.0,471.21,365.75
2016,4,9,13,0,180.0,425.0,2.0,16.0,579.0,614.03,470.39
2016,4,9,13,15,106.0,379.0,2.0,16.0,469.5,496.34,382.22
2016,4,9,13,30,32.0,333.0,2.0,16.0,360.0,369.88,286.47
2016,4,9,13,45,29.0,317.5,2.0,16.0,341.0,351.4,273.33
2016,4,9,14,0,26.0,302.0,2.0,16.0,322.0,332.78,259.49
2016,4,9,14,15,13.0,223.0,2.0,15.5,233.0,231.6,181.66
2016,4,9,14,30,0.0,144.0,2.0,15.0,144.0,140.52,109.53
2016,4,9,14,45,0.0,115.5,2.05,15.0,115.5,112.24,87.02
2016,4,9,15,0,0.0,87.0,2.1,15.0,87.0,84.21,64.31
2016,4,9,15,15,0.0,84.0,2.05,15.0,84.0,81.29,62.1
2016,4,9,15,30,0.0,81.0,2.0,15.0,81.0,78.37,59.87
2016,4,9,15,45,0.0,96.0,2.0,15.0,96.0,93.05,72.23
2016,4,9,16,0,0.0,111.0,2.0,15.0,111.0,108.25,85.03
2016,4,9,16,15,10.0,132.5,1.9,15.0,136.5,137.15,109.41
2016,4,9,16,30,20.0,154.0,1.8,15.0,162.0,166.4,133.86
2016,4,9,16,45,14.0,134.0,1.75,15.0,139.5,142.11,113.95
2016,4,9,17,0,8.0,114.0,1.7,15.0,117.0,118.35,94.33
2016,4,9,17,15,4.0,93.5,1.55,14.5,95.0,95.49,75.34
2016,4,9,17,30,0.0,73.0,1.4,14.0,73.0,72.96,56.28
2016,4,9,17,45,0.0,53.0,1.3,14.0,53.0,52.65,38.71
2016,4,9,18,0,0.0,33.0,1.2,14.0,33.0,32.13,20.83
2016,4,9,18,15,0.0,18.5,1.2,13.5,18.5,17.86,6.4
2016,4,9,18,30,0.0,4.0,1.2,13.0,4.0,3.93,0.0
2016,4,9,18,45,0.0,2.0,1.2,13.0,2.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,10,6,15,0.0,2.0,1.75,13.0,2.0,1.93,0.0
2016,4,10,6,30,0.0,4.0,1.8,13.0,4.0,3.85,0.0
2016,4,10,6,45,0.0,5.5,1.9,13.0,5.5,5.3,0.0
2016,4,10,7,0,0.0,7.0,2.0,13.0,7.0,6.75,0.16
2016,4,10,7,15,0.0,9.5,2.0,13.0,9.5,9.16,2.25
2016,4,10,7,30,0.0,12.0,2.0,13.0,12.0,11.57,4.33
2016,4,10,7,45,0.0,19.0,2.05,13.0,19.0,18.34,10.12
2016,4,10,8,0,0.0,26.0,2.1,13.0,26.0,25.1,15.86
2016,4,10,8,15,0.0,47.0,2.1,13.0,47.0,45.41,33.06
2016,4,10,8,30,0.0,68.0,2.1,13.0,68.0,65.75,50.07
2016,4,10,8,45,0.0,97.0,2.1,13.5,97.0,93.8,73.16
2016,4,10,9,0,0.0,126.0,2.1,14.0,126.0,121.61,95.66
2016,4,10,9,15,0.0,117.5,2.1,14.0,117.5,113.58,88.78
2016,4,10,9,30,0.0,109.0,2.1,14.0,109.0,105.47,81.94
2016,4,10,9,45,1.0,139.5,2.15,14.0,140.5,135.59,106.35
2016,4,10,10,0,2.0,170.0,2.2,14.0,172.0,165.89,130.59
2016,4,10,10,15,14.0,239.0,2.25,14.0,250.5,241.84,191.13
2016,4,10,10,30,26.0,308.0,2.3,14.0,329.0,321.41,253.06
2016,4,10,10,45,20.0,287.0,2.35,14.5,303.5,295.27,231.71
2016,4,10,11,0,14.0,266.0,2.4,15.0,278.0,270.73,212.01
2016,4,10,11,15,10.0,227.5,2.45,15.0,236.0,230.2,180.23
2016,4,10,11,30,6.0,189.0,2.5,15.0,194.0,189.31,147.89
2016,4,10,11,45,3.5,168.5,2.55,15.0,171.5,167.18,130.26
2016,4,10,12,0,1.0,148.0,2.6,15.0,149.0,144.9,112.39
2016,4,10,12,15,5.5,190.0,2.65,14.5,195.0,190.56,149.3
2016,4,10,12,30,10.0,232.0,2.7,14.0,241.0,236.66,186.18
2016,4,10,12,45,30.0,306.0,2.8,14.0,332.0,337.09,265.22
2016,4,10,13,0,50.0,380.0,2.9,14.0,423.0,434.43,339.96
2016,4,10,13,15,55.5,378.0,2.95,14.0,425.0,438.78,343.36
2016,4,10,13,30,61.0,376.0,3.0,14.0,427.0,442.87,347.05
2016,4,10,13,45,62.5,363.0,3.05,14.0,414.0,431.14,338.73
2016,4,10,14,0,64.0,350.0,3.1,14.0,401.0,419.07,330.21
2016,4,10,14,15,100.5,350.0,3.1,14.0,425.5,452.41,357.6
2016,4,10,14,30,137.0,350.0,3.1,14.0,450.0,493.07,390.07
2016,4,10,14,45,98.5,320.5,3.1,14.0,391.0,417.07,331.45
2016,4,10,15,0,60.0,291.0,3.1,14.0,332.0,351.51,280.32
2016,4,10,15,15,63.5,274.0,3.05,13.5,314.5,335.34,269.13
2016,4,10,15,30,67.0,257.0,3.0,13.0,297.0,318.74,257.3
2016,4,10,15,45,54.0,230.5,3.0,13.0,261.0,279.08,225.98
2016,4,10,16,0,41.0,204.0,3.0,13.0,225.0,240.2,194.96
2016,4,10,16,15,82.0,190.5,2.9,13.0,227.0,251.75,205.96
2016,4,10,16,30,123.0,177.0,2.8,13.0,229.0,266.06,218.61
2016,4,10,16,45,108.5,155.5,2.75,13.0,197.0,229.57,188.54
2016,4,10,17,0,94.0,134.0,2.7,13.0,165.0,194.23,159.07
2016,4,10,17,15,223.0,107.0,2.55,12.5,163.0,224.17,183.66
2016,4,10,17,30,352.0,80.0,2.4,12.0,161.0,239.85,193.29
2016,4,10,17,45,273.0,64.5,2.25,12.0,117.5,176.39,137.59
2016,4,10,18,0,194.0,49.0,2.1,12.0,74.0,121.47,89.48
2016,4,10,18,15,97.0,29.5,2.0,12.0,42.0,61.25,34.51
2016,4,10,18,30,0.0,10.0,1.9,12.0,10.0,9.83,0.0
2016,4,10,18,45,0.0,5.0,1.85,12.0,5.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,4.5,0.65,11.5,4.5,4.42,0.0
2016,4,11,6,0,0.0,9.0,0.6,12.0,9.0,8.68,0.0
2016,4,11,6,15,0.0,22.0,0.65,12.0,22.0,21.23,12.51
2016,4,11,6,30,0.0,35.0,0.7,12.0,35.0,33.8,24.38
2016,4,11,6,45,0.0,51.5,0.8,12.5,51.5,49.36,36.58
2016,4,11,7,0,0.0,68.0,0.9,13.0,68.0,64.82,49.88
2016,4,11,7,15,0.0,86.0,0.95,13.0,86.0,81.75,64.28
2016,4,11,7,30,0.0,104.0,1.0,13.0,104.0,98.81,78.54
2016,4,11,7,45,25.0,142.0,1.1,13.5,153.5,138.33,110.22
2016,4,11,8,0,50.0,180.0,1.2,14.0,203.0,182.6,145.46
2016,4,11,8,15,78.5,208.0,1.2,14.0,248.0,222.57,177.11
2016,4,11,8,30,107.0,236.0,1.2,14.0,293.0,265.89,211.27
2016,4,11,8,45,63.0,230.5,1.25,14.0,265.0,247.77,196.9
2016,4,11,9,0,19.0,225.0,1.3,14.0,237.0,225.28,178.65
2016,4,11,9,15,15.0,224.5,1.3,14.0,234.5,224.18,177.46
2016,4,11,9,30,11.0,224.0,1.3,14.0,232.0,222.51,175.71
2016,4,11,9,45,52.0,287.5,1.35,14.5,326.5,311.86,245.66
2016,4,11,10,0,93.0,351.0,1.4,15.0,421.0,405.35,316.29
2016,4,11,10,15,64.0,339.5,1.4,15.0,388.5,378.04,294.15
2016,4,11,10,30,35.0,328.0,1.4,15.0,356.0,348.03,270.51
2016,4,11,10,45,38.0,342.5,1.4,15.5,373.5,367.28,284.48
2016,4,11,11,0,41.0,357.0,1.4,16.0,391.0,386.76,298.22
2016,4,11,11,15,53.0,378.0,1.4,16.0,423.0,420.77,323.5
2016,4,11,11,30,65.0,399.0,1.4,16.0,455.0,455.48,348.98
2016,4,11,11,45,60.5,398.0,1.4,16.0,450.5,453.25,346.85
2016,4,11,12,0,56.0,397.0,1.4,16.0,446.0,450.59,344.71
2016,4,11,12,15,58.0,394.5,1.4,16.0,445.5,452.1,345.95
2016,4,11,12,30,60.0,392.0,1.4,16.0,445.0,453.37,347.04
2016,4,11,12,45,144.0,403.0,1.45,16.0,527.0,554.62,423.88
2016,4,11,13,0,228.0,414.0,1.5,16.0,609.0,648.65,493.01
2016,4,11,13,15,221.5,410.5,1.5,16.0,597.5,640.05,486.22
2016,4,11,13,30,215.0,407.0,1.5,16.0,586.0,630.59,479.82
2016,4,11,13,45,219.0,391.5,1.55,16.0,569.0,617.3,471.64
2016,4,11,14,0,223.0,376.0,1.6,16.0,552.0,602.92,462.67
2016,4,11,14,15,183.5,364.0,1.6,16.0,505.0,551.8,425.42
2016,4,11,14,30,144.0,352.0,1.6,16.0,458.0,501.46,388.46
2016,4,11,14,45,452.5,244.5,1.65,16.0,553.0,665.85,519.33
2016,4,11,15,0,761.0,137.0,1.7,16.0,648.0,798.06,618.13
2016,4,11,15,15,743.0,133.5,1.7,15.5,605.5,756.52,589.98
2016,4,11,15,30,725.0,130.0,1.7,15.0,563.0,713.73,562.31
2016,4,11,15,45,703.5,124.5,1.7,15.0,516.5,665.15,528.53
2016,4,11,16,0,682.0,119.0,1.7,15.0,470.0,616.15,492.88
2016,4,11,16,15,650.5,113.0,1.7,15.0,420.5,559.96,450.81
2016,4,11,16,30,619.0,107.0,1.7,15.0,371.0,504.81,408.39
2016,4,11,16,45,584.0,98.0,1.7,15.0,321.0,445.84,361.76
2016,4,11,17,0,549.0,89.0,1.7,15.0,271.0,388.96,315.3
2016,4,11,17,15,489.0,80.0,1.65,14.5,221.0,323.09,260.62
2016,4,11,17,30,429.0,71.0,1.6,14.0,171.0,260.97,207.53
2016,4,11,17,45,351.5,57.5,1.55,13.5,125.5,195.9,151.29
2016,4,11,18,0,274.0,44.0,1.5,13.0,80.0,139.12,101.57
2016,4,11,18,15,158.5,27.5,1.55,12.5,46.5,77.95,45.8
2016,4,11,18,30,43.0,11.0,1.6,12.0,13.0,18.68,0.0
2016,4,11,18,45,21.5,5.5,1.7,12.0,6.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.5,2.4,11.5,2.5,2.46,0.0
2016,4,12,6,0,0.0,5.0,2.5,12.0,5.0,4.82,0.0
2016,4,12,6,15,0.0,13.0,2.55,12.0,13.0,12.53,5.12
2016,4,12,6,30,0.0,21.0,2.6,12.0,21.0,20.26,12.36
2016,4,12,6,45,0.0,30.5,2.65,12.0,30.5,29.44,19.63
2016,4,12,7,0,0.0,40.0,2.7,12.0,40.0,38.62,27.67
2016,4,12,7,15,0.0,50.5,2.7,12.0,50.5,48.78,36.43
2016,4,12,7,30,0.0,61.0,2.7,12.0,61.0,58.95,45.07
2016,4,12,7,45,9.5,113.5,2.75,12.5,118.0,110.73,88.35
2016,4,12,8,0,19.0,166.0,2.8,13.0,175.0,162.88,131.07
2016,4,12,8,15,41.5,197.0,2.8,13.0,219.0,199.57,160.52
2016,4,12,8,30,64.0,228.0,2.8,13.0,263.0,241.01,193.77
2016,4,12,8,45,32.0,180.5,2.85,13.5,198.0,187.18,149.69
2016,4,12,9,0,0.0,133.0,2.9,14.0,133.0,128.3,101.03
2016,4,12,9,15,72.0,229.5,2.9,14.0,279.5,261.21,209.26
2016,4,12,9,30,144.0,326.0,2.9,14.0,426.0,401.86,319.73
2016,4,12,9,45,124.0,341.0,2.95,14.5,430.5,411.63,325.44
2016,4,12,10,0,104.0,356.0,3.0,15.0,435.0,418.13,329.03
2016,4,12,10,15,93.5,366.5,3.05,15.0,440.0,426.36,334.73
2016,4,12,10,30,83.0,377.0,3.1,15.0,445.0,433.57,339.59
2016,4,12,10,45,86.0,386.0,3.2,15.0,457.0,449.38,351.49
2016,4,12,11,0,89.0,395.0,3.3,15.0,469.0,465.17,363.33
2016,4,12,11,15,123.5,414.0,3.35,15.0,519.0,522.78,407.34
2016,4,12,11,30,158.0,433.0,3.4,15.0,569.0,578.15,449.04
2016,4,12,11,45,164.0,431.5,3.45,15.5,574.5,587.74,455.25
2016,4,12,12,0,170.0,430.0,3.5,16.0,580.0,596.83,461.38
2016,4,12,12,15,519.0,284.0,3.55,16.0,738.5,793.02,615.98
2016,4,12,12,30,868.0,138.0,3.6,16.0,897.0,974.08,745.95
2016,4,12,12,45,842.0,152.0,3.65,16.0,882.5,974.81,745.5
2016,4,12,13,0,816.0,166.0,3.7,16.0,868.0,966.88,740.72
2016,4,12,13,15,812.0,165.0,3.8,16.0,851.5,961.16,737.98
2016,4,12,13,30,808.0,164.0,3.9,16.0,835.0,952.31,733.13
2016,4,12,13,45,801.5,162.0,4.0,16.0,811.5,936.97,723.84
2016,4,12,14,0,795.0,160.0,4.1,16.0,788.0,918.69,712.57
2016,4,12,14,15,785.0,158.0,4.1,15.5,757.5,894.41,697.85
2016,4,12,14,30,775.0,156.0,4.1,15.0,727.0,867.58,681.28
2016,4,12,14,45,762.0,152.5,4.2,15.0,690.0,837.77,661.68
2016,4,12,15,0,749.0,149.0,4.3,15.0,653.0,802.37,638.0
2016,4,12,15,15,684.5,153.5,4.3,15.0,592.0,732.51,587.91
2016,4,12,15,30,620.0,158.0,4.3,15.0,531.0,664.42,537.18
2016,4,12,15,45,553.0,163.5,4.35,15.0,476.0,594.62,483.84
2016,4,12,16,0,486.0,169.0,4.4,15.0,421.0,532.43,435.19
2016,4,12,16,15,420.5,162.0,4.3,14.5,364.0,461.6,379.49
2016,4,12,16,30,355.0,155.0,4.2,14.0,307.0,388.24,320.7
2016,4,12,16,45,312.0,144.5,4.15,14.0,265.0,336.69,278.13
2016,4,12,17,0,269.0,134.0,4.1,14.0,223.0,288.81,237.77
2016,4,12,17,15,235.0,114.0,4.0,13.5,182.0,238.04,194.83
2016,4,12,17,30,201.0,94.0,3.9,13.0,141.0,190.42,153.68
2016,4,12,17,45,153.0,73.0,3.85,12.5,103.5,140.04,109.88
2016,4,12,18,0,105.0,52.0,3.8,12.0,66.0,90.74,67.11
2016,4,12,18,15,52.5,31.0,3.75,12.0,38.0,49.34,29.33
2016,4,12,18,30,0.0,10.0,3.7,12.0,10.0,9.83,0.0
2016,4,12,18,45,0.0,5.0,3.65,12.0,5.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
