Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,5,45,54.0,12.5,2.25,10.5,16.0,12.29,0.0
2016,4,13,6,0,108.0,25.0,2.3,11.0,32.0,19.49,6.17
2016,4,13,6,15,219.5,41.0,2.4,11.5,72.0,31.4,21.5
2016,4,13,6,30,331.0,57.0,2.5,12.0,112.0,42.73,32.32
2016,4,13,6,45,415.5,67.5,2.65,12.5,162.0,63.77,40.34
2016,4,13,7,0,500.0,78.0,2.8,13.0,212.0,106.55,65.03
2016,4,13,7,15,554.0,86.0,2.8,13.0,264.0,151.97,99.0
2016,4,13,7,30,608.0,94.0,2.8,13.0,316.0,203.58,142.06
2016,4,13,7,45,646.5,100.0,2.85,13.5,368.5,255.29,187.4
2016,4,13,8,0,685.0,106.0,2.9,14.0,421.0,310.92,236.29
2016,4,13,8,15,713.0,111.0,2.85,14.0,471.0,365.37,284.3
2016,4,13,8,30,741.0,116.0,2.8,14.0,521.0,422.02,333.08
2016,4,13,8,45,764.5,118.5,2.8,14.5,568.0,476.08,378.08
2016,4,13,9,0,788.0,121.0,2.8,15.0,615.0,532.65,423.61
2016,4,13,9,15,803.5,124.0,2.75,15.0,656.5,584.25,464.69
2016,4,13,9,30,819.0,127.0,2.7,15.0,698.0,635.63,504.47
2016,4,13,9,45,842.0,123.5,2.7,15.5,736.5,685.17,541.33
2016,4,13,10,0,865.0,120.0,2.7,16.0,775.0,733.91,576.04
2016,4,13,10,15,873.0,122.0,2.7,16.0,804.5,776.45,605.35
2016,4,13,10,30,881.0,124.0,2.7,16.0,834.0,817.09,633.06
2016,4,13,10,45,885.0,125.5,2.7,16.0,855.5,851.85,656.43
2016,4,13,11,0,889.0,127.0,2.7,16.0,877.0,884.08,677.95
2016,4,13,11,15,892.5,128.0,2.7,16.0,891.5,912.68,696.89
2016,4,13,11,30,896.0,129.0,2.7,16.0,906.0,938.43,713.87
2016,4,13,11,45,891.5,132.5,2.7,16.5,911.5,956.39,724.23
2016,4,13,12,0,887.0,136.0,2.7,17.0,917.0,971.04,732.43
2016,4,13,12,15,887.0,136.0,2.7,17.0,915.5,983.04,740.35
2016,4,13,12,30,887.0,136.0,2.7,17.0,914.0,991.75,746.18
2016,4,13,12,45,882.0,137.0,2.7,17.0,904.0,993.36,747.42
2016,4,13,13,0,877.0,138.0,2.7,17.0,894.0,991.62,746.61
2016,4,13,13,15,872.5,137.5,2.75,16.5,877.5,985.48,744.87
2016,4,13,13,30,868.0,137.0,2.8,16.0,861.0,976.07,741.06
2016,4,13,13,45,855.0,139.0,2.85,16.0,834.5,964.06,734.2
2016,4,13,14,0,842.0,141.0,2.9,16.0,808.0,943.22,721.38
2016,4,13,14,15,832.5,139.0,2.9,16.0,777.0,918.51,705.57
2016,4,13,14,30,823.0,137.0,2.9,16.0,746.0,891.08,687.89
2016,4,13,14,45,802.5,138.0,2.95,16.0,707.0,854.83,664.3
2016,4,13,15,0,782.0,139.0,3.0,16.0,668.0,816.79,639.26
2016,4,13,15,15,764.5,135.5,3.0,15.5,625.0,778.01,614.28
2016,4,13,15,30,747.0,132.0,3.0,15.0,582.0,734.78,585.65
2016,4,13,15,45,721.5,128.0,3.05,15.0,534.5,684.03,549.85
2016,4,13,16,0,696.0,124.0,3.1,15.0,487.0,633.1,512.08
2016,4,13,16,15,664.5,118.5,3.1,14.5,436.5,576.75,469.89
2016,4,13,16,30,633.0,113.0,3.1,14.0,386.0,521.39,427.23
2016,4,13,16,45,585.5,106.5,3.1,14.0,333.5,457.32,375.52
2016,4,13,17,0,538.0,100.0,3.1,14.0,281.0,396.43,325.0
2016,4,13,17,15,477.5,90.0,2.95,13.5,230.0,327.96,267.43
2016,4,13,17,30,417.0,80.0,2.8,13.0,179.0,267.35,214.92
2016,4,13,17,45,321.5,66.5,2.7,12.5,131.5,196.46,153.7
2016,4,13,18,0,226.0,53.0,2.6,12.0,84.0,135.86,101.22
2016,4,13,18,15,126.0,33.0,2.55,11.5,49.0,73.09,45.71
2016,4,13,18,30,26.0,13.0,2.5,11.0,14.0,17.62,0.0
2016,4,13,18,45,13.0,6.5,2.45,11.0,7.0,6.39,0.0
2016,4,13,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,5,45,54.0,14.0,2.2,10.5,18.0,13.76,0.0
2016,4,14,6,0,108.0,28.0,2.2,11.0,36.0,23.31,10.09
2016,4,14,6,15,223.0,44.0,2.25,11.0,77.0,33.73,23.7
2016,4,14,6,30,338.0,60.0,2.3,11.0,118.0,44.99,34.51
2016,4,14,6,45,414.0,72.0,2.35,11.5,167.5,69.04,44.23
2016,4,14,7,0,490.0,84.0,2.4,12.0,217.0,113.07,70.9
2016,4,14,7,15,410.5,107.5,2.5,12.0,235.0,151.35,105.15
2016,4,14,7,30,331.0,131.0,2.6,12.0,253.0,184.0,137.26
2016,4,14,7,45,498.5,114.0,2.75,12.5,329.0,231.48,173.42
2016,4,14,8,0,666.0,97.0,2.9,13.0,405.0,298.87,228.33
2016,4,14,8,15,650.0,116.0,2.95,13.0,444.0,348.78,273.44
2016,4,14,8,30,634.0,135.0,3.0,13.0,483.0,396.4,315.32
2016,4,14,8,45,536.0,186.5,3.1,13.5,498.5,432.1,345.51
2016,4,14,9,0,438.0,238.0,3.2,14.0,514.0,457.48,365.58
2016,4,14,9,15,610.5,193.5,3.25,14.0,605.5,540.09,432.35
2016,4,14,9,30,783.0,149.0,3.3,14.0,697.0,635.84,508.25
2016,4,14,9,45,808.0,145.0,3.4,14.5,736.0,685.63,545.76
2016,4,14,10,0,833.0,141.0,3.5,15.0,775.0,734.65,582.18
2016,4,14,10,15,477.5,267.5,3.55,15.0,634.0,624.76,493.59
2016,4,14,10,30,122.0,394.0,3.6,15.0,493.0,483.59,378.3
2016,4,14,10,45,477.0,279.5,3.65,15.0,681.5,674.46,532.14
2016,4,14,11,0,832.0,165.0,3.7,15.0,870.0,878.49,684.29
2016,4,14,11,15,836.0,166.0,3.8,15.0,884.5,906.69,702.71
2016,4,14,11,30,840.0,167.0,3.9,15.0,899.0,932.24,720.64
2016,4,14,11,45,826.5,177.0,4.0,15.0,902.0,948.03,731.81
2016,4,14,12,0,813.0,187.0,4.1,15.0,905.0,960.39,740.76
2016,4,14,12,15,813.0,186.5,4.2,15.0,903.5,971.56,749.03
2016,4,14,12,30,813.0,186.0,4.3,15.0,902.0,979.65,755.31
2016,4,14,12,45,842.0,166.0,4.4,15.5,901.0,992.35,763.79
2016,4,14,13,0,871.0,146.0,4.5,16.0,900.0,995.55,765.75
2016,4,14,13,15,866.5,145.0,4.55,15.5,883.0,994.94,767.75
2016,4,14,13,30,862.0,144.0,4.6,15.0,866.0,985.08,763.45
2016,4,14,13,45,847.5,147.0,4.65,15.0,839.5,966.83,751.9
2016,4,14,14,0,833.0,150.0,4.7,15.0,813.0,945.7,738.4
2016,4,14,14,15,823.0,147.5,4.7,15.0,781.0,920.12,721.35
2016,4,14,14,30,813.0,145.0,4.7,15.0,749.0,891.88,702.41
2016,4,14,14,45,801.5,141.5,4.75,15.0,711.5,858.78,680.23
2016,4,14,15,0,790.0,138.0,4.8,15.0,674.0,823.45,656.27
2016,4,14,15,15,772.0,134.0,4.8,14.5,630.5,783.35,629.47
2016,4,14,15,30,754.0,130.0,4.8,14.0,587.0,738.89,599.02
2016,4,14,15,45,742.0,121.5,4.8,14.0,541.0,692.78,565.74
2016,4,14,16,0,730.0,113.0,4.8,14.0,495.0,645.42,529.99
2016,4,14,16,15,699.5,108.0,4.7,13.5,444.5,588.86,486.31
2016,4,14,16,30,669.0,103.0,4.6,13.0,394.0,533.15,442.19
2016,4,14,16,45,630.0,96.0,4.6,13.0,342.0,471.67,391.65
2016,4,14,17,0,591.0,89.0,4.6,13.0,290.0,412.57,341.68
2016,4,14,17,15,531.5,80.5,4.35,12.5,238.0,345.12,283.82
2016,4,14,17,30,472.0,72.0,4.1,12.0,186.0,282.87,228.99
2016,4,14,17,45,385.5,60.5,3.95,12.0,138.5,212.5,166.79
2016,4,14,18,0,299.0,49.0,3.8,12.0,91.0,153.15,114.0
2016,4,14,18,15,177.0,32.5,3.7,11.5,54.5,89.0,57.13
2016,4,14,18,30,55.0,16.0,3.6,11.0,18.0,29.24,0.0
2016,4,14,18,45,27.5,8.0,3.5,11.0,9.0,11.59,0.0
2016,4,14,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,15,5,45,109.0,13.0,2.65,8.5,21.0,12.78,0.0
2016,4,15,6,0,218.0,26.0,2.7,9.0,42.0,20.39,9.23
2016,4,15,6,15,337.5,38.0,2.75,9.5,86.0,28.79,19.63
2016,4,15,6,30,457.0,50.0,2.8,10.0,130.0,36.62,27.23
2016,4,15,6,45,527.5,59.0,2.9,10.5,181.5,63.62,36.25
2016,4,15,7,0,598.0,68.0,3.0,11.0,233.0,110.3,64.08
2016,4,15,7,15,648.0,74.0,3.15,11.5,287.0,159.33,101.79
2016,4,15,7,30,698.0,80.0,3.3,12.0,341.0,213.95,148.34
2016,4,15,7,45,728.5,86.5,3.45,12.5,394.0,269.2,197.91
2016,4,15,8,0,759.0,93.0,3.6,13.0,447.0,329.59,251.78
2016,4,15,8,15,785.0,96.5,3.55,13.5,498.5,385.67,301.34
2016,4,15,8,30,811.0,100.0,3.5,14.0,550.0,443.61,351.11
2016,4,15,8,45,829.5,103.5,3.45,14.5,597.0,499.5,397.8
2016,4,15,9,0,848.0,107.0,3.4,15.0,644.0,555.88,443.33
2016,4,15,9,15,862.5,109.5,3.3,15.0,686.5,609.19,485.81
2016,4,15,9,30,877.0,112.0,3.2,15.0,729.0,662.43,526.99
2016,4,15,9,45,894.0,110.5,3.1,15.5,767.5,711.95,563.36
2016,4,15,10,0,911.0,109.0,3.0,16.0,806.0,760.58,596.48
2016,4,15,10,15,919.0,110.5,2.95,16.0,836.0,804.23,626.22
2016,4,15,10,30,927.0,112.0,2.9,16.0,866.0,845.84,654.19
2016,4,15,10,45,934.0,112.0,2.9,16.5,889.0,882.89,677.77
2016,4,15,11,0,941.0,112.0,2.9,17.0,912.0,917.41,699.39
2016,4,15,11,15,944.0,112.5,2.9,17.0,926.5,946.22,718.28
2016,4,15,11,30,947.0,113.0,2.9,17.0,941.0,971.97,735.11
2016,4,15,11,45,949.0,112.5,2.95,17.5,947.5,992.61,747.55
2016,4,15,12,0,951.0,112.0,3.0,18.0,954.0,1009.91,757.83
2016,4,15,12,15,950.0,112.0,3.0,18.0,952.0,1021.46,765.37
2016,4,15,12,30,949.0,112.0,3.0,18.0,950.0,1029.48,770.71
2016,4,15,12,45,949.5,109.5,3.05,18.0,941.0,1032.76,773.52
2016,4,15,13,0,950.0,107.0,3.1,18.0,932.0,1032.42,774.1
2016,4,15,13,15,945.5,106.5,3.1,18.0,913.5,1025.78,770.19
2016,4,15,13,30,941.0,106.0,3.1,18.0,895.0,1015.6,764.1
2016,4,15,13,45,934.5,104.5,3.15,18.0,869.5,999.0,754.25
2016,4,15,14,0,928.0,103.0,3.2,18.0,844.0,979.07,742.24
2016,4,15,14,15,919.5,101.5,3.2,18.0,811.5,954.12,726.46
2016,4,15,14,30,911.0,100.0,3.2,18.0,779.0,926.19,708.67
2016,4,15,14,45,898.5,98.5,3.2,18.0,740.0,891.98,686.48
2016,4,15,15,0,886.0,97.0,3.2,18.0,701.0,855.38,662.52
2016,4,15,15,15,870.5,94.5,3.15,18.0,656.5,813.08,634.02
2016,4,15,15,30,855.0,92.0,3.1,18.0,612.0,773.39,607.17
2016,4,15,15,45,834.5,89.5,3.05,18.0,563.5,723.99,572.93
2016,4,15,16,0,814.0,87.0,3.0,18.0,515.0,673.76,537.64
2016,4,15,16,15,787.0,83.5,2.9,17.5,463.5,617.63,496.74
2016,4,15,16,30,760.0,80.0,2.8,17.0,412.0,561.85,454.25
2016,4,15,16,45,724.0,75.0,2.7,16.5,358.5,500.05,405.71
2016,4,15,17,0,688.0,70.0,2.6,16.0,305.0,441.86,358.34
2016,4,15,17,15,634.5,63.5,2.55,15.5,252.0,374.6,302.23
2016,4,15,17,30,581.0,57.0,2.5,15.0,199.0,311.86,248.01
2016,4,15,17,45,500.0,48.5,2.45,14.5,149.5,242.02,187.05
2016,4,15,18,0,419.0,40.0,2.4,14.0,100.0,180.51,132.4
2016,4,15,18,15,283.5,27.5,2.45,13.5,60.5,110.27,70.46
2016,4,15,18,30,148.0,15.0,2.5,13.0,21.0,48.78,0.0
2016,4,15,18,45,74.0,7.5,2.55,13.0,10.5,17.49,0.0
2016,4,15,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,16,5,45,119.0,13.0,1.4,12.5,22.5,12.78,0.0
2016,4,16,6,0,238.0,26.0,1.3,13.0,45.0,20.12,9.57
2016,4,16,6,15,348.5,38.0,1.25,13.5,89.0,28.5,19.15
2016,4,16,6,30,459.0,50.0,1.2,14.0,133.0,36.32,26.57
2016,4,16,6,45,527.5,59.0,1.2,14.5,184.0,65.54,36.4
2016,4,16,7,0,596.0,68.0,1.2,15.0,235.0,112.23,64.41
2016,4,16,7,15,644.0,74.0,1.2,15.0,288.5,160.97,101.67
2016,4,16,7,30,692.0,80.0,1.2,15.0,342.0,215.06,147.17
2016,4,16,7,45,724.5,85.5,1.3,15.5,394.5,269.64,194.93
2016,4,16,8,0,757.0,91.0,1.4,16.0,447.0,329.5,246.82
2016,4,16,8,15,782.0,94.5,1.4,16.5,498.0,385.1,294.39
2016,4,16,8,30,807.0,98.0,1.4,17.0,549.0,442.45,341.92
2016,4,16,8,45,824.0,102.0,1.45,17.5,595.5,497.85,386.64
2016,4,16,9,0,841.0,106.0,1.5,18.0,642.0,553.6,430.13
2016,4,16,9,15,855.0,108.5,1.5,18.5,684.0,606.23,469.64
2016,4,16,9,30,869.0,111.0,1.5,19.0,726.0,658.79,507.78
2016,4,16,9,45,881.0,112.5,1.55,19.5,763.0,707.42,542.4
2016,4,16,10,0,893.0,114.0,1.6,20.0,800.0,754.83,573.96
2016,4,16,10,15,900.5,115.5,1.6,20.0,829.0,797.37,601.82
2016,4,16,10,30,908.0,117.0,1.6,20.0,858.0,837.88,628.05
2016,4,16,10,45,919.0,114.5,1.6,20.5,882.0,875.09,650.59
2016,4,16,11,0,930.0,112.0,1.6,21.0,906.0,910.04,671.39
2016,4,16,11,15,933.0,112.5,1.6,21.0,920.0,938.49,689.08
2016,4,16,11,30,936.0,113.0,1.6,21.0,934.0,963.91,704.84
2016,4,16,11,45,941.0,111.0,1.65,21.5,941.5,985.5,717.49
2016,4,16,12,0,946.0,109.0,1.7,22.0,949.0,1003.88,728.15
2016,4,16,12,15,945.5,109.0,1.7,22.0,947.5,1015.76,735.47
2016,4,16,12,30,945.0,109.0,1.7,22.0,946.0,1024.13,740.75
2016,4,16,12,45,943.0,108.0,1.7,22.0,936.0,1026.47,742.37
2016,4,16,13,0,941.0,107.0,1.7,22.0,926.0,1025.23,741.93
2016,4,16,13,15,937.0,106.5,1.7,22.0,908.5,1019.03,738.52
2016,4,16,13,30,933.0,106.0,1.7,22.0,891.0,1009.33,733.06
2016,4,16,13,45,928.0,104.0,1.7,22.0,866.0,993.64,723.91
2016,4,16,14,0,923.0,102.0,1.7,22.0,841.0,974.62,712.76
2016,4,16,14,15,914.5,100.5,1.7,22.0,809.0,949.7,697.86
2016,4,16,14,30,906.0,99.0,1.7,22.0,777.0,921.83,681.08
2016,4,16,14,45,896.0,97.0,1.75,22.0,739.0,889.32,661.77
2016,4,16,15,0,886.0,95.0,1.8,22.0,701.0,854.3,640.59
2016,4,16,15,15,871.0,93.0,1.8,21.5,657.0,812.91,615.52
2016,4,16,15,30,856.0,91.0,1.8,21.0,613.0,769.78,588.87
2016,4,16,15,45,832.0,89.5,1.8,21.0,564.0,723.16,558.18
2016,4,16,16,0,808.0,88.0,1.8,21.0,515.0,671.69,523.5
2016,4,16,16,15,781.5,84.5,1.75,20.5,464.0,616.11,484.49
2016,4,16,16,30,755.0,81.0,1.7,20.0,413.0,560.86,443.85
2016,4,16,16,45,699.0,80.5,1.65,19.5,357.5,494.76,393.36
2016,4,16,17,0,643.0,80.0,1.6,19.0,302.0,430.89,343.01
2016,4,16,17,15,589.5,73.0,1.5,18.5,250.0,365.22,289.55
2016,4,16,17,30,536.0,66.0,1.4,18.0,198.0,304.06,237.99
2016,4,16,17,45,432.0,58.0,1.35,17.5,147.5,228.65,174.61
2016,4,16,18,0,328.0,50.0,1.3,17.0,97.0,163.57,119.37
2016,4,16,18,15,164.0,36.0,1.3,16.5,59.5,90.07,58.63
2016,4,16,18,30,0.0,22.0,1.3,16.0,22.0,22.45,0.0
2016,4,16,18,45,0.0,11.0,1.3,16.0,11.0,10.81,0.0
2016,4,16,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,45,100.5,14.5,0.7,13.5,23.0,14.25,0.0
2016,4,17,6,0,201.0,29.0,0.7,14.0,46.0,22.41,11.86
2016,4,17,6,15,303.5,42.5,0.75,14.0,88.5,32.12,22.34
2016,4,17,6,30,406.0,56.0,0.8,14.0,131.0,41.55,31.25
2016,4,17,6,45,477.0,65.5,0.85,14.5,181.0,71.07,41.63
2016,4,17,7,0,548.0,75.0,0.9,15.0,231.0,115.75,69.07
2016,4,17,7,15,596.5,82.5,0.95,15.0,283.5,163.27,105.59
2016,4,17,7,30,645.0,90.0,1.0,15.0,336.0,216.25,149.94
2016,4,17,7,45,681.5,95.0,1.05,15.5,388.5,268.91,195.51
2016,4,17,8,0,718.0,100.0,1.1,16.0,441.0,325.17,243.88
2016,4,17,8,15,744.0,104.0,1.15,16.5,491.0,379.81,290.33
2016,4,17,8,30,770.0,108.0,1.2,17.0,541.0,438.19,338.32
2016,4,17,8,45,792.5,110.5,1.25,17.5,588.0,492.95,382.18
2016,4,17,9,0,815.0,113.0,1.3,18.0,635.0,548.66,425.38
2016,4,17,9,15,829.5,115.5,1.35,18.5,676.5,600.33,464.27
2016,4,17,9,30,844.0,118.0,1.4,19.0,718.0,651.61,501.72
2016,4,17,9,45,860.5,117.0,1.45,19.5,755.0,700.09,536.25
2016,4,17,10,0,877.0,116.0,1.5,20.0,792.0,747.45,567.89
2016,4,17,10,15,884.5,117.5,1.55,20.5,821.5,789.32,594.65
2016,4,17,10,30,892.0,119.0,1.6,21.0,851.0,829.2,619.8
2016,4,17,10,45,898.0,120.0,1.65,21.5,873.5,865.18,642.07
2016,4,17,11,0,904.0,121.0,1.7,22.0,896.0,898.69,662.57
2016,4,17,11,15,907.5,122.0,1.7,22.0,910.5,927.38,680.5
2016,4,17,11,30,911.0,123.0,1.7,22.0,925.0,953.16,696.55
2016,4,17,11,45,913.0,123.0,1.7,22.5,931.5,973.53,707.77
2016,4,17,12,0,915.0,123.0,1.7,23.0,938.0,990.71,717.01
2016,4,17,12,15,914.5,123.0,1.65,23.0,936.5,1002.24,723.42
2016,4,17,12,30,914.0,123.0,1.6,23.0,935.0,1010.38,727.82
2016,4,17,12,45,914.0,121.0,1.6,23.5,926.0,1013.5,728.51
2016,4,17,13,0,914.0,119.0,1.6,24.0,917.0,1013.15,727.21
2016,4,17,13,15,910.0,118.0,1.5,24.0,899.5,1006.53,722.04
2016,4,17,13,30,906.0,117.0,1.4,24.0,882.0,996.5,714.88
2016,4,17,13,45,902.5,114.5,1.3,24.0,858.0,982.0,705.04
2016,4,17,14,0,899.0,112.0,1.2,24.0,834.0,964.22,693.25
2016,4,17,14,15,890.5,110.5,1.05,24.0,802.0,939.74,676.48
2016,4,17,14,30,882.0,109.0,0.9,24.0,770.0,912.4,657.97
2016,4,17,14,45,873.0,105.5,0.8,24.0,733.0,879.74,636.98
2016,4,17,15,0,864.0,102.0,0.7,24.0,696.0,844.57,614.4
2016,4,17,15,15,849.5,99.5,0.6,24.0,652.5,808.33,591.06
2016,4,17,15,30,835.0,97.0,0.5,24.0,609.0,765.55,563.33
2016,4,17,15,45,817.0,93.0,0.4,24.0,561.5,717.0,531.59
2016,4,17,16,0,799.0,89.0,0.3,24.0,514.0,667.48,498.93
2016,4,17,16,15,773.5,85.5,0.35,23.5,463.0,612.91,463.88
2016,4,17,16,30,748.0,82.0,0.4,23.0,412.0,558.61,427.0
2016,4,17,16,45,712.5,77.0,0.45,23.0,359.5,497.58,382.82
2016,4,17,17,0,677.0,72.0,0.5,23.0,307.0,440.18,339.49
2016,4,17,17,15,626.5,65.5,0.65,22.0,254.5,374.75,289.97
2016,4,17,17,30,576.0,59.0,0.8,21.0,202.0,313.53,241.02
2016,4,17,17,45,497.0,50.0,0.95,20.5,152.5,243.9,183.28
2016,4,17,18,0,418.0,41.0,1.1,20.0,103.0,182.38,130.83
2016,4,17,18,15,295.0,28.5,1.15,19.0,63.5,114.83,73.49
2016,4,17,18,30,172.0,16.0,1.2,18.0,24.0,55.48,0.0
2016,4,17,18,45,86.0,8.0,1.25,17.5,12.0,19.83,0.0
2016,4,17,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,5,45,128.0,14.5,0.55,14.5,25.5,11.13,0.0
2016,4,18,6,0,256.0,29.0,0.5,15.0,51.0,22.52,12.34
2016,4,18,6,15,361.5,41.0,0.5,15.0,96.0,30.77,21.15
2016,4,18,6,30,467.0,53.0,0.5,15.0,141.0,38.47,28.46
2016,4,18,6,45,535.5,61.5,0.5,15.5,192.5,71.92,39.8
2016,4,18,7,0,604.0,70.0,0.5,16.0,244.0,119.02,68.87
2016,4,18,7,15,650.5,76.5,0.45,16.5,298.0,168.66,106.86
2016,4,18,7,30,697.0,83.0,0.4,17.0,352.0,223.46,152.12
2016,4,18,7,45,729.0,88.0,0.4,17.5,405.0,277.84,198.57
2016,4,18,8,0,761.0,93.0,0.4,18.0,458.0,337.46,248.64
2016,4,18,8,15,785.5,97.0,0.45,18.5,508.5,393.59,295.24
2016,4,18,8,30,810.0,101.0,0.5,19.0,559.0,451.4,341.72
2016,4,18,8,45,829.5,103.5,0.6,19.5,606.5,506.72,385.31
2016,4,18,9,0,849.0,106.0,0.7,20.0,654.0,562.61,427.97
2016,4,18,9,15,863.0,108.5,0.8,20.5,695.5,615.55,467.24
2016,4,18,9,30,877.0,111.0,0.9,21.0,737.0,668.41,505.34
2016,4,18,9,45,893.0,110.0,1.0,21.5,775.0,717.6,540.06
2016,4,18,10,0,909.0,109.0,1.1,22.0,813.0,765.84,571.58
2016,4,18,10,15,916.0,110.5,1.15,22.0,842.0,808.46,599.3
2016,4,18,10,30,923.0,112.0,1.2,22.0,871.0,848.96,625.47
2016,4,18,10,45,929.0,112.0,1.25,22.5,893.5,884.85,647.21
2016,4,18,11,0,935.0,112.0,1.3,23.0,916.0,918.17,667.17
2016,4,18,11,15,938.0,113.0,1.3,23.0,930.0,947.1,684.79
2016,4,18,11,30,941.0,114.0,1.3,23.0,944.0,973.01,700.5
2016,4,18,11,45,941.0,114.5,1.3,23.5,950.0,992.49,710.81
2016,4,18,12,0,941.0,115.0,1.3,24.0,956.0,1008.63,719.11
2016,4,18,12,15,940.0,115.0,1.3,24.0,954.0,1019.87,725.88
2016,4,18,12,30,939.0,115.0,1.3,24.0,952.0,1027.63,730.65
2016,4,18,12,45,932.0,117.5,1.3,24.0,940.5,1028.67,731.43
2016,4,18,13,0,925.0,120.0,1.3,24.0,929.0,1026.19,730.25
2016,4,18,13,15,920.5,119.0,1.3,24.0,911.5,1019.01,726.32
2016,4,18,13,30,916.0,118.0,1.3,24.0,894.0,1008.39,720.43
2016,4,18,13,45,902.5,120.5,1.3,24.0,867.0,989.58,709.55
2016,4,18,14,0,889.0,123.0,1.3,24.0,840.0,967.79,696.94
2016,4,18,14,15,879.5,121.5,1.3,23.5,808.0,942.6,683.53
2016,4,18,14,30,870.0,120.0,1.3,23.0,776.0,914.61,668.28
2016,4,18,14,45,848.0,122.5,1.35,23.0,735.0,882.73,649.81
2016,4,18,15,0,826.0,125.0,1.4,23.0,694.0,843.68,626.39
2016,4,18,15,15,809.5,122.0,1.4,22.5,650.5,801.63,601.25
2016,4,18,15,30,793.0,119.0,1.4,22.0,607.0,758.05,574.63
2016,4,18,15,45,623.5,151.0,1.45,22.0,516.5,640.69,493.09
2016,4,18,16,0,454.0,183.0,1.5,22.0,426.0,528.32,410.66
2016,4,18,16,15,567.0,143.5,1.5,21.0,416.5,540.25,424.2
2016,4,18,16,30,680.0,104.0,1.5,20.0,407.0,544.19,429.86
2016,4,18,16,45,637.5,98.5,1.55,19.5,354.0,481.7,382.54
2016,4,18,17,0,595.0,93.0,1.6,19.0,301.0,421.88,335.97
2016,4,18,17,15,539.5,84.0,1.6,18.0,249.0,355.29,282.82
2016,4,18,17,30,484.0,75.0,1.6,17.0,197.0,293.47,231.56
2016,4,18,17,45,403.0,63.5,1.6,16.5,148.5,223.89,172.58
2016,4,18,18,0,322.0,52.0,1.6,16.0,100.0,164.69,121.52
2016,4,18,18,15,161.0,38.0,1.65,15.5,62.0,91.71,61.43
2016,4,18,18,30,0.0,24.0,1.7,15.0,24.0,24.6,0.0
2016,4,18,18,45,0.0,12.0,1.75,15.0,12.0,11.8,0.0
2016,4,18,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,5,45,115.0,16.0,1.2,13.0,26.5,12.46,0.0
2016,4,19,6,0,230.0,32.0,1.1,13.0,53.0,24.68,14.55
2016,4,19,6,15,332.5,45.0,1.05,13.5,97.5,34.28,24.4
2016,4,19,6,30,435.0,58.0,1.0,14.0,142.0,42.77,32.39
2016,4,19,6,45,514.5,65.0,1.0,14.5,194.0,75.85,43.2
2016,4,19,7,0,594.0,72.0,1.0,15.0,246.0,121.78,71.78
2016,4,19,7,15,640.0,78.5,0.95,15.5,299.0,170.87,109.98
2016,4,19,7,30,686.0,85.0,0.9,16.0,352.0,225.07,155.37
2016,4,19,7,45,724.5,88.0,0.9,16.5,406.0,278.89,201.79
2016,4,19,8,0,763.0,91.0,0.9,17.0,460.0,338.58,252.52
2016,4,19,8,15,787.0,95.0,0.9,17.5,510.0,394.62,299.57
2016,4,19,8,30,811.0,99.0,0.9,18.0,560.0,452.28,346.35
2016,4,19,8,45,826.0,103.0,0.9,18.5,606.0,506.82,389.21
2016,4,19,9,0,841.0,107.0,0.9,19.0,652.0,561.5,430.58
2016,4,19,9,15,854.5,110.0,0.85,19.5,694.0,614.2,468.58
2016,4,19,9,30,868.0,113.0,0.8,20.0,736.0,666.77,504.99
2016,4,19,9,45,870.5,119.0,0.8,20.5,770.0,713.05,536.23
2016,4,19,10,0,873.0,125.0,0.8,21.0,804.0,757.36,564.12
2016,4,19,10,15,880.5,127.0,0.8,21.0,833.0,799.49,590.76
2016,4,19,10,30,888.0,129.0,0.8,21.0,862.0,839.65,615.81
2016,4,19,10,45,888.0,133.0,0.8,21.5,882.5,873.37,635.24
2016,4,19,11,0,888.0,137.0,0.8,22.0,903.0,904.33,652.77
2016,4,19,11,15,695.0,242.5,0.85,22.0,848.0,868.57,629.62
2016,4,19,11,30,502.0,348.0,0.9,22.0,793.0,815.84,590.81
2016,4,19,11,45,501.0,352.0,0.95,22.0,798.5,831.59,602.3
2016,4,19,12,0,500.0,356.0,1.0,22.0,804.0,845.44,611.7
2016,4,19,12,15,443.5,375.5,1.05,22.0,772.5,819.91,594.13
2016,4,19,12,30,387.0,395.0,1.1,22.0,741.0,785.99,571.44
2016,4,19,12,45,418.0,376.0,1.15,22.0,746.5,806.66,587.26
2016,4,19,13,0,449.0,357.0,1.2,22.0,752.0,819.9,597.75
2016,4,19,13,15,344.5,386.0,1.25,21.5,685.5,742.82,545.58
2016,4,19,13,30,240.0,415.0,1.3,21.0,619.0,664.29,491.77
2016,4,19,13,45,226.0,404.0,1.4,21.0,592.0,638.45,475.74
2016,4,19,14,0,212.0,393.0,1.5,21.0,565.0,611.98,458.5
2016,4,19,14,15,147.0,371.0,1.55,20.5,488.0,526.34,398.07
2016,4,19,14,30,82.0,349.0,1.6,20.0,411.0,433.73,331.07
2016,4,19,14,45,114.5,337.0,1.7,20.0,419.0,457.21,350.95
2016,4,19,15,0,147.0,325.0,1.8,20.0,427.0,469.78,362.15
2016,4,19,15,15,115.5,299.0,1.85,19.5,376.0,412.44,320.25
2016,4,19,15,30,84.0,273.0,1.9,19.0,325.0,348.74,273.0
2016,4,19,15,45,84.0,251.5,2.0,19.0,300.0,323.58,254.88
2016,4,19,16,0,84.0,230.0,2.1,19.0,275.0,298.16,236.08
2016,4,19,16,15,183.0,203.0,2.15,18.5,288.5,338.48,271.07
2016,4,19,16,30,282.0,176.0,2.2,18.0,302.0,369.06,297.34
2016,4,19,16,45,258.0,159.5,2.25,17.5,264.0,324.67,262.39
2016,4,19,17,0,234.0,143.0,2.3,17.0,226.0,282.1,228.33
2016,4,19,17,15,360.5,109.5,2.25,16.5,213.0,298.19,240.76
2016,4,19,17,30,487.0,76.0,2.2,16.0,200.0,296.39,235.91
2016,4,19,17,45,425.5,62.5,2.2,16.0,152.5,232.71,180.32
2016,4,19,18,0,364.0,49.0,2.2,16.0,105.0,175.32,129.57
2016,4,19,18,15,245.0,34.5,2.15,15.5,65.5,108.55,72.58
2016,4,19,18,30,126.0,20.0,2.1,15.0,26.0,51.25,4.05
2016,4,19,18,45,63.0,10.0,2.05,15.0,13.0,18.77,0.0
2016,4,19,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,45,134.0,16.0,1.15,12.5,28.5,12.19,0.0
2016,4,20,6,0,268.0,32.0,1.2,13.0,57.0,24.9,15.03
2016,4,20,6,15,370.0,43.5,1.2,13.5,102.5,32.55,22.94
2016,4,20,6,30,472.0,55.0,1.2,14.0,148.0,39.7,29.7
2016,4,20,6,45,538.5,63.0,1.3,14.5,199.0,77.13,42.88
2016,4,20,7,0,605.0,71.0,1.4,15.0,250.0,124.11,73.14
2016,4,20,7,15,650.0,77.0,1.35,15.5,303.5,173.32,111.86
2016,4,20,7,30,695.0,83.0,1.3,16.0,357.0,227.49,157.64
2016,4,20,7,45,729.0,87.0,1.3,16.5,409.5,281.5,204.68
2016,4,20,8,0,763.0,91.0,1.3,17.0,462.0,340.86,255.58
2016,4,20,8,15,786.5,94.5,1.3,17.0,512.0,396.23,303.03
2016,4,20,8,30,810.0,98.0,1.3,17.0,562.0,453.16,350.4
2016,4,20,8,45,712.0,139.5,1.35,17.5,571.5,485.2,376.86
2016,4,20,9,0,614.0,181.0,1.4,18.0,581.0,508.27,394.77
2016,4,20,9,15,748.5,141.5,1.4,18.0,660.0,582.35,452.09
2016,4,20,9,30,883.0,102.0,1.4,18.0,739.0,667.99,516.22
2016,4,20,9,45,900.0,100.5,1.45,18.5,776.5,717.48,550.71
2016,4,20,10,0,917.0,99.0,1.5,19.0,814.0,766.08,582.45
2016,4,20,10,15,923.5,100.5,1.55,19.0,843.5,808.42,610.6
2016,4,20,10,30,930.0,102.0,1.6,19.0,873.0,848.6,637.12
2016,4,20,10,45,735.5,212.0,1.65,19.5,831.5,829.96,622.75
2016,4,20,11,0,541.0,322.0,1.7,20.0,790.0,794.01,592.24
2016,4,20,11,15,517.5,336.5,1.7,20.0,790.0,804.56,598.9
2016,4,20,11,30,494.0,351.0,1.7,20.0,790.0,812.32,603.16
2016,4,20,11,45,514.0,349.0,1.75,20.0,809.0,841.43,623.52
2016,4,20,12,0,534.0,347.0,1.8,20.0,828.0,869.24,642.73
2016,4,20,12,15,720.5,238.5,1.8,20.0,885.5,947.86,699.67
2016,4,20,12,30,907.0,130.0,1.8,20.0,943.0,1014.98,742.43
2016,4,20,12,45,904.0,130.0,1.85,20.0,933.0,1017.12,743.93
2016,4,20,13,0,901.0,130.0,1.9,20.0,923.0,1015.85,744.13
2016,4,20,13,15,896.5,129.0,1.9,19.5,905.0,1008.7,741.44
2016,4,20,13,30,892.0,128.0,1.9,19.0,887.0,998.21,736.76
2016,4,20,13,45,883.0,127.5,1.95,19.0,861.5,980.71,726.84
2016,4,20,14,0,874.0,127.0,2.0,19.0,836.0,960.15,715.0
2016,4,20,14,15,864.5,125.5,2.0,19.0,804.0,935.17,699.66
2016,4,20,14,30,855.0,124.0,2.0,19.0,772.0,912.91,686.19
2016,4,20,14,45,843.0,121.0,2.0,19.0,733.5,878.66,664.55
2016,4,20,15,0,831.0,118.0,2.0,19.0,695.0,842.14,641.32
2016,4,20,15,15,618.5,178.5,1.95,18.5,593.5,711.94,551.64
2016,4,20,15,30,406.0,239.0,1.9,18.0,492.0,586.74,458.52
2016,4,20,15,45,514.0,186.0,1.9,18.0,480.0,595.02,469.24
2016,4,20,16,0,622.0,133.0,1.9,18.0,468.0,596.48,473.29
2016,4,20,16,15,583.0,128.5,1.85,17.5,418.5,539.13,430.68
2016,4,20,16,30,544.0,124.0,1.8,17.0,369.0,483.59,388.75
2016,4,20,16,45,505.5,117.0,1.8,17.0,322.5,425.18,343.0
2016,4,20,17,0,467.0,110.0,1.8,17.0,276.0,372.71,300.6
2016,4,20,17,15,500.5,88.0,1.7,16.5,240.0,342.57,275.1
2016,4,20,17,30,534.0,66.0,1.6,16.0,204.0,305.98,242.5
2016,4,20,17,45,460.0,56.5,1.55,15.5,155.5,239.52,185.32
2016,4,20,18,0,386.0,47.0,1.5,15.0,107.0,180.58,133.75
2016,4,20,18,15,268.5,33.5,1.5,14.5,67.5,114.53,77.27
2016,4,20,18,30,151.0,20.0,1.5,14.0,28.0,56.58,10.53
2016,4,20,18,45,75.5,10.0,1.5,14.0,14.0,20.65,0.0
2016,4,20,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,9.5,0.9,14.0,9.5,9.16,0.0
2016,4,21,6,0,0.0,19.0,0.9,14.0,19.0,18.33,9.71
2016,4,21,6,15,0.0,34.0,1.0,14.0,34.0,32.84,23.21
2016,4,21,6,30,0.0,49.0,1.1,14.0,49.0,47.01,36.21
2016,4,21,6,45,0.0,65.5,1.2,14.5,65.5,62.4,47.51
2016,4,21,7,0,0.0,82.0,1.3,15.0,82.0,77.94,60.59
2016,4,21,7,15,0.0,100.0,1.35,15.0,100.0,94.93,74.75
2016,4,21,7,30,0.0,118.0,1.4,15.0,118.0,112.03,88.77
2016,4,21,7,45,64.5,164.5,1.5,15.5,196.0,170.89,134.86
2016,4,21,8,0,129.0,211.0,1.6,16.0,274.0,237.0,186.59
2016,4,21,8,15,67.0,196.0,1.65,16.0,229.0,210.41,166.28
2016,4,21,8,30,5.0,181.0,1.7,16.0,184.0,175.21,138.23
2016,4,21,8,45,30.5,230.5,1.8,16.0,250.5,233.61,184.65
2016,4,21,9,0,56.0,280.0,1.9,16.0,317.0,296.36,233.58
2016,4,21,9,15,169.5,304.5,1.95,16.0,425.5,391.2,307.82
2016,4,21,9,30,283.0,329.0,2.0,16.0,534.0,497.42,389.1
2016,4,21,9,45,271.0,349.5,2.05,16.5,553.5,523.73,406.96
2016,4,21,10,0,259.0,370.0,2.1,17.0,573.0,548.6,423.91
2016,4,21,10,15,254.5,386.0,2.1,17.0,591.5,573.5,441.44
2016,4,21,10,30,250.0,402.0,2.1,17.0,610.0,597.53,458.15
2016,4,21,10,45,369.0,370.5,2.1,17.5,686.5,677.21,517.26
2016,4,21,11,0,488.0,339.0,2.1,18.0,763.0,765.8,580.7
2016,4,21,11,15,326.0,394.0,2.15,18.0,679.0,688.32,521.4
2016,4,21,11,30,164.0,449.0,2.2,18.0,595.0,601.33,455.14
2016,4,21,11,45,172.0,446.0,2.25,18.0,600.0,611.46,463.45
2016,4,21,12,0,180.0,443.0,2.3,18.0,605.0,621.11,470.78
2016,4,21,12,15,216.5,443.5,2.35,18.0,638.5,661.13,500.54
2016,4,21,12,30,253.0,444.0,2.4,18.0,672.0,707.91,534.5
2016,4,21,12,45,373.0,396.0,2.5,18.0,727.5,778.31,588.33
2016,4,21,13,0,493.0,348.0,2.6,18.0,783.0,854.44,645.03
2016,4,21,13,15,367.0,383.0,2.65,18.0,703.5,762.08,577.52
2016,4,21,13,30,241.0,418.0,2.7,18.0,624.0,668.72,508.95
2016,4,21,13,45,563.5,263.0,2.8,18.0,726.5,827.54,633.98
2016,4,21,14,0,886.0,108.0,2.9,18.0,829.0,952.16,722.5
2016,4,21,14,15,517.0,237.0,2.9,18.0,654.0,741.08,572.5
2016,4,21,14,30,148.0,366.0,2.9,18.0,479.0,520.14,401.99
2016,4,21,14,45,90.5,322.0,2.95,18.0,390.5,411.17,320.92
2016,4,21,15,0,33.0,278.0,3.0,18.0,302.0,313.62,245.46
2016,4,21,15,15,27.5,254.5,2.95,17.5,273.5,283.86,223.47
2016,4,21,15,30,22.0,231.0,2.9,17.0,245.0,247.25,195.55
2016,4,21,15,45,102.0,234.0,2.9,17.0,290.5,325.09,260.02
2016,4,21,16,0,182.0,237.0,2.9,17.0,336.0,382.05,306.75
2016,4,21,16,15,149.5,214.0,2.85,16.5,290.0,328.65,264.99
2016,4,21,16,30,117.0,191.0,2.8,16.0,244.0,277.68,224.81
2016,4,21,16,45,58.5,153.0,2.8,16.0,179.5,191.81,154.83
2016,4,21,17,0,0.0,115.0,2.8,16.0,115.0,114.16,90.38
2016,4,21,17,15,0.0,96.0,2.65,15.5,96.0,95.15,74.87
2016,4,21,17,30,0.0,77.0,2.5,15.0,77.0,76.1,58.93
2016,4,21,17,45,0.0,59.0,2.4,15.0,59.0,58.06,43.44
2016,4,21,18,0,0.0,41.0,2.3,15.0,41.0,39.93,27.73
2016,4,21,18,15,0.0,26.0,2.25,14.5,26.0,25.1,14.63
2016,4,21,18,30,0.0,11.0,2.2,14.0,11.0,10.61,0.0
2016,4,21,18,45,0.0,5.5,2.15,14.0,5.5,5.41,0.0
2016,4,21,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,45,98.0,19.5,3.75,14.0,29.5,15.14,0.0
2016,4,22,6,0,196.0,39.0,3.8,14.0,59.0,30.11,19.69
2016,4,22,6,15,295.0,52.0,3.85,14.0,102.5,39.12,28.69
2016,4,22,6,30,394.0,65.0,3.9,14.0,146.0,49.41,38.31
2016,4,22,6,45,472.5,72.5,4.0,14.0,197.0,85.27,50.92
2016,4,22,7,0,551.0,80.0,4.1,14.0,248.0,129.75,80.45
2016,4,22,7,15,469.5,108.0,4.2,14.0,270.0,173.5,121.07
2016,4,22,7,30,388.0,136.0,4.3,14.0,292.0,207.9,155.23
2016,4,22,7,45,388.0,157.5,4.45,14.5,331.5,251.05,193.17
2016,4,22,8,0,388.0,179.0,4.6,15.0,371.0,294.16,230.53
2016,4,22,8,15,194.5,173.0,4.7,15.0,269.0,236.98,188.71
2016,4,22,8,30,1.0,167.0,4.8,15.0,167.0,160.37,127.39
2016,4,22,8,45,0.5,134.0,4.9,15.0,134.0,129.39,101.79
2016,4,22,9,0,0.0,101.0,5.0,15.0,101.0,97.72,75.54
2016,4,22,9,15,0.0,125.5,5.1,15.0,125.5,121.29,94.7
2016,4,22,9,30,0.0,150.0,5.2,15.0,150.0,144.92,113.71
2016,4,22,9,45,158.0,254.0,5.35,15.0,378.5,355.03,285.56
2016,4,22,10,0,316.0,358.0,5.5,15.0,607.0,579.26,461.35
2016,4,22,10,15,170.0,337.0,5.55,15.0,472.0,460.08,366.0
2016,4,22,10,30,24.0,316.0,5.6,15.0,337.0,325.77,257.06
2016,4,22,10,45,12.0,214.5,5.65,15.0,225.0,218.25,171.94
2016,4,22,11,0,0.0,113.0,5.7,15.0,113.0,109.6,84.13
2016,4,22,11,15,8.5,207.0,5.7,14.5,214.5,208.92,164.72
2016,4,22,11,30,17.0,301.0,5.7,14.0,316.0,309.5,244.85
2016,4,22,11,45,14.0,273.0,5.7,14.0,285.5,279.8,221.12
2016,4,22,12,0,11.0,245.0,5.7,14.0,255.0,249.82,197.31
2016,4,22,12,15,34.5,329.0,5.6,14.0,360.5,362.43,286.81
2016,4,22,12,30,58.0,413.0,5.5,14.0,466.0,472.95,372.46
2016,4,22,12,45,457.0,280.0,5.4,14.0,685.5,747.1,594.58
2016,4,22,13,0,856.0,147.0,5.3,14.0,905.0,991.84,776.37
2016,4,22,13,15,852.5,146.5,5.2,14.0,889.0,992.42,775.02
2016,4,22,13,30,849.0,146.0,5.1,14.0,873.0,983.8,768.78
2016,4,22,13,45,847.0,142.5,5.05,14.0,850.5,970.23,759.58
2016,4,22,14,0,845.0,139.0,5.0,14.0,828.0,953.49,748.26
2016,4,22,14,15,837.0,137.0,5.0,14.0,798.0,929.76,732.38
2016,4,22,14,30,829.0,135.0,5.0,14.0,768.0,903.29,714.57
2016,4,22,14,45,834.5,125.0,5.0,14.0,735.0,877.4,697.18
2016,4,22,15,0,840.0,115.0,5.0,14.0,702.0,848.27,677.37
2016,4,22,15,15,825.0,112.5,5.0,14.0,659.5,807.48,648.82
2016,4,22,15,30,810.0,110.0,5.0,14.0,617.0,765.06,618.83
2016,4,22,15,45,794.0,105.5,5.0,14.0,570.5,718.3,585.21
2016,4,22,16,0,778.0,101.0,5.0,14.0,524.0,670.49,550.35
2016,4,22,16,15,750.5,97.0,4.9,13.5,473.0,614.79,507.82
2016,4,22,16,30,723.0,93.0,4.8,13.0,422.0,561.57,465.82
2016,4,22,16,45,680.0,89.5,4.7,13.0,368.5,498.99,414.3
2016,4,22,17,0,637.0,86.0,4.6,13.0,315.0,439.05,363.7
2016,4,22,17,15,582.5,79.0,4.35,12.5,263.0,372.87,307.2
2016,4,22,17,30,528.0,72.0,4.1,12.0,211.0,311.29,253.16
2016,4,22,17,45,440.0,63.0,3.9,12.0,161.5,240.27,190.45
2016,4,22,18,0,352.0,54.0,3.7,12.0,112.0,177.57,134.75
2016,4,22,18,15,231.0,39.5,3.5,12.0,72.0,111.45,77.78
2016,4,22,18,30,110.0,25.0,3.3,12.0,32.0,55.32,19.08
2016,4,22,18,45,55.0,12.5,3.15,12.0,16.0,20.33,0.0
2016,4,22,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
