Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,23,5,45,143.5,17.5,2.35,11.5,33.5,13.08,0.28
2016,4,23,6,0,287.0,35.0,2.4,12.0,67.0,27.0,17.43
2016,4,23,6,15,384.5,46.0,2.4,12.0,112.0,34.06,24.55
2016,4,23,6,30,482.0,57.0,2.4,12.0,157.0,44.58,34.38
2016,4,23,6,45,541.5,65.0,2.45,12.5,207.5,84.45,47.64
2016,4,23,7,0,601.0,73.0,2.5,13.0,258.0,131.27,79.68
2016,4,23,7,15,644.0,78.5,2.5,13.0,310.5,179.73,119.26
2016,4,23,7,30,687.0,84.0,2.5,13.0,363.0,232.89,165.64
2016,4,23,7,45,712.5,90.5,2.5,13.5,413.5,286.35,213.43
2016,4,23,8,0,738.0,97.0,2.5,14.0,464.0,342.12,262.64
2016,4,23,8,15,761.0,100.5,2.5,14.0,513.0,398.2,311.62
2016,4,23,8,30,784.0,104.0,2.5,14.0,562.0,453.56,358.87
2016,4,23,8,45,797.0,109.0,2.5,14.5,606.0,506.53,402.25
2016,4,23,9,0,810.0,114.0,2.5,15.0,650.0,559.48,444.17
2016,4,23,9,15,823.5,116.5,2.5,15.0,690.0,610.08,483.94
2016,4,23,9,30,837.0,119.0,2.5,15.0,730.0,660.19,522.32
2016,4,23,9,45,856.5,115.5,2.5,15.5,767.0,707.85,557.15
2016,4,23,10,0,876.0,112.0,2.5,16.0,804.0,754.55,588.47
2016,4,23,10,15,883.0,113.5,2.5,16.0,832.5,795.59,616.42
2016,4,23,10,30,890.0,115.0,2.5,16.0,861.0,834.61,642.73
2016,4,23,10,45,591.5,265.5,2.55,16.5,766.5,765.45,589.11
2016,4,23,11,0,293.0,416.0,2.6,17.0,672.0,670.95,512.18
2016,4,23,11,15,598.5,267.5,2.6,17.0,801.0,811.53,622.11
2016,4,23,11,30,904.0,119.0,2.6,17.0,930.0,952.11,719.55
2016,4,23,11,45,902.5,121.0,2.6,17.0,935.0,970.68,730.43
2016,4,23,12,0,901.0,123.0,2.6,17.0,940.0,986.03,740.41
2016,4,23,12,15,900.5,123.0,2.65,17.0,938.0,997.03,748.09
2016,4,23,12,30,900.0,123.0,2.7,17.0,936.0,1004.72,753.72
2016,4,23,12,45,894.5,124.0,2.8,17.0,925.5,1005.23,755.18
2016,4,23,13,0,889.0,125.0,2.9,17.0,915.0,1002.37,754.55
2016,4,23,13,15,885.0,124.5,3.05,17.0,897.5,996.1,752.18
2016,4,23,13,30,881.0,124.0,3.2,17.0,880.0,986.56,747.65
2016,4,23,13,45,869.5,125.5,3.35,17.0,854.0,968.75,737.51
2016,4,23,14,0,858.0,127.0,3.5,17.0,828.0,948.03,725.37
2016,4,23,14,15,579.5,237.0,3.55,16.5,703.0,802.7,624.13
2016,4,23,14,30,301.0,347.0,3.6,16.0,578.0,646.35,504.78
2016,4,23,14,45,276.0,333.5,3.7,16.0,537.0,603.58,474.58
2016,4,23,15,0,251.0,320.0,3.8,16.0,496.0,561.07,443.48
2016,4,23,15,15,511.0,219.5,3.8,16.0,549.0,666.4,531.33
2016,4,23,15,30,771.0,119.0,3.8,16.0,602.0,745.11,594.41
2016,4,23,15,45,746.0,116.5,3.85,16.0,555.0,697.56,560.25
2016,4,23,16,0,721.0,114.0,3.9,16.0,508.0,647.5,523.84
2016,4,23,16,15,692.5,109.5,3.85,15.5,458.5,592.97,482.94
2016,4,23,16,30,664.0,105.0,3.8,15.0,409.0,539.17,441.48
2016,4,23,16,45,614.5,102.0,3.8,15.0,356.5,476.01,390.58
2016,4,23,17,0,565.0,99.0,3.8,15.0,304.0,416.14,341.08
2016,4,23,17,15,511.0,90.0,3.65,14.5,253.5,351.49,286.98
2016,4,23,17,30,457.0,81.0,3.5,14.0,203.0,289.83,234.01
2016,4,23,17,45,380.5,69.5,3.4,14.0,155.5,224.66,177.09
2016,4,23,18,0,304.0,58.0,3.3,14.0,108.0,167.51,126.73
2016,4,23,18,15,200.5,41.5,3.2,13.5,69.5,106.1,74.31
2016,4,23,18,30,97.0,25.0,3.1,13.0,31.0,50.16,19.44
2016,4,23,18,45,48.5,12.5,3.05,13.0,15.5,19.45,0.0
2016,4,23,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,24,5,45,91.5,22.0,3.35,11.5,32.5,18.53,4.58
2016,4,24,6,0,183.0,44.0,3.5,12.0,65.0,34.01,23.54
2016,4,24,6,15,276.0,59.5,3.5,12.0,109.5,44.91,34.16
2016,4,24,6,30,369.0,75.0,3.5,12.0,154.0,59.96,42.72
2016,4,24,6,45,449.5,83.5,3.55,12.5,206.0,96.1,60.36
2016,4,24,7,0,530.0,92.0,3.6,13.0,258.0,141.57,91.44
2016,4,24,7,15,577.5,100.0,3.6,13.0,310.5,189.05,130.1
2016,4,24,7,30,625.0,108.0,3.6,13.0,363.0,241.89,175.75
2016,4,24,7,45,672.5,109.5,3.6,13.5,417.5,293.87,221.4
2016,4,24,8,0,720.0,111.0,3.6,14.0,472.0,350.66,270.93
2016,4,24,8,15,745.0,115.5,3.55,14.5,522.0,405.59,318.48
2016,4,24,8,30,770.0,120.0,3.5,15.0,572.0,462.29,366.12
2016,4,24,8,45,795.5,120.5,3.5,15.5,619.5,518.65,412.21
2016,4,24,9,0,821.0,121.0,3.5,16.0,667.0,574.21,456.38
2016,4,24,9,15,835.0,123.5,3.4,16.0,708.0,625.63,496.71
2016,4,24,9,30,849.0,126.0,3.3,16.0,749.0,676.59,535.57
2016,4,24,9,45,861.5,127.0,3.25,16.5,784.5,724.32,570.23
2016,4,24,10,0,874.0,128.0,3.2,17.0,820.0,770.25,601.13
2016,4,24,10,15,881.5,129.5,3.25,17.0,848.5,811.63,629.76
2016,4,24,10,30,889.0,131.0,3.3,17.0,877.0,851.03,656.82
2016,4,24,10,45,892.0,133.0,3.4,17.0,898.0,884.98,680.22
2016,4,24,11,0,895.0,135.0,3.5,17.0,919.0,916.32,701.79
2016,4,24,11,15,897.5,136.0,3.7,17.0,932.5,943.49,721.13
2016,4,24,11,30,900.0,137.0,3.9,17.0,946.0,967.77,738.55
2016,4,24,11,45,893.5,142.0,4.1,17.0,949.5,984.6,750.92
2016,4,24,12,0,887.0,147.0,4.3,17.0,953.0,998.1,761.15
2016,4,24,12,15,886.0,147.5,4.5,17.0,951.0,1009.06,770.3
2016,4,24,12,30,885.0,148.0,4.7,17.0,949.0,1016.76,777.47
2016,4,24,12,45,861.0,160.5,4.95,17.0,933.5,1017.09,780.08
2016,4,24,13,0,837.0,173.0,5.2,17.0,918.0,1008.45,776.46
2016,4,24,13,15,704.5,239.0,5.35,16.5,858.0,951.16,739.15
2016,4,24,13,30,572.0,305.0,5.5,16.0,798.0,886.28,692.28
2016,4,24,13,45,669.5,249.5,5.65,16.0,810.5,918.96,721.14
2016,4,24,14,0,767.0,194.0,5.8,16.0,823.0,944.14,741.24
2016,4,24,14,15,756.5,191.5,5.85,15.5,792.0,919.02,725.63
2016,4,24,14,30,746.0,189.0,5.9,15.0,761.0,891.49,708.43
2016,4,24,14,45,736.5,183.0,5.95,15.0,724.5,858.86,686.0
2016,4,24,15,0,727.0,177.0,6.0,15.0,688.0,824.12,661.89
2016,4,24,15,15,708.5,172.0,6.0,15.0,645.0,781.17,631.18
2016,4,24,15,30,690.0,167.0,6.0,15.0,602.0,737.1,598.9
2016,4,24,15,45,687.5,153.0,6.05,15.0,558.5,694.55,567.51
2016,4,24,16,0,685.0,139.0,6.1,15.0,515.0,650.15,534.03
2016,4,24,16,15,655.0,133.0,6.05,14.5,464.5,594.36,490.98
2016,4,24,16,30,625.0,127.0,6.0,14.0,414.0,539.45,447.62
2016,4,24,16,45,591.0,117.5,6.0,14.0,363.0,479.77,398.64
2016,4,24,17,0,557.0,108.0,6.0,14.0,312.0,422.06,350.07
2016,4,24,17,15,502.0,98.5,5.95,13.5,260.5,354.93,293.11
2016,4,24,17,30,447.0,89.0,5.9,13.0,209.0,295.07,240.87
2016,4,24,17,45,368.0,76.0,5.85,12.5,160.5,227.77,181.85
2016,4,24,18,0,289.0,63.0,5.8,12.0,112.0,168.74,129.67
2016,4,24,18,15,191.0,45.0,5.7,12.0,72.5,107.83,76.86
2016,4,24,18,30,93.0,27.0,5.6,12.0,33.0,52.13,23.0
2016,4,24,18,45,46.5,13.5,5.6,12.0,16.5,20.21,0.0
2016,4,24,19,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,25,5,45,195.0,17.0,3.3,9.5,39.5,12.36,2.14
2016,4,25,6,0,390.0,34.0,3.4,10.0,79.0,25.57,16.58
2016,4,25,6,15,483.0,42.5,3.5,10.0,127.5,30.44,21.61
2016,4,25,6,30,576.0,51.0,3.6,10.0,176.0,43.79,26.16
2016,4,25,6,45,635.5,57.0,3.75,10.5,229.5,87.58,46.28
2016,4,25,7,0,695.0,63.0,3.9,11.0,283.0,140.83,84.19
2016,4,25,7,15,735.0,67.5,3.9,11.5,337.5,193.03,127.86
2016,4,25,7,30,775.0,72.0,3.9,12.0,392.0,249.56,178.02
2016,4,25,7,45,803.0,76.0,3.95,12.5,445.5,306.15,229.46
2016,4,25,8,0,831.0,80.0,4.0,13.0,499.0,365.21,282.45
2016,4,25,8,15,852.0,83.0,4.0,13.0,549.5,422.7,333.74
2016,4,25,8,30,873.0,86.0,4.0,13.0,600.0,483.51,386.3
2016,4,25,8,45,888.5,88.5,4.0,13.5,647.0,539.44,432.9
2016,4,25,9,0,904.0,91.0,4.0,14.0,694.0,595.37,477.99
2016,4,25,9,15,915.5,92.5,3.95,14.0,735.5,647.64,519.74
2016,4,25,9,30,927.0,94.0,3.9,14.0,777.0,699.0,559.68
2016,4,25,9,45,934.0,96.5,3.9,14.5,812.0,747.03,593.89
2016,4,25,10,0,941.0,99.0,3.9,15.0,847.0,793.29,625.35
2016,4,25,10,15,947.0,100.5,3.9,15.0,875.5,835.82,654.88
2016,4,25,10,30,953.0,102.0,3.9,15.0,904.0,876.08,682.57
2016,4,25,10,45,956.5,103.0,3.9,15.5,925.5,911.29,705.18
2016,4,25,11,0,960.0,104.0,3.9,16.0,947.0,943.71,725.66
2016,4,25,11,15,962.0,104.5,3.9,16.0,960.5,971.36,744.1
2016,4,25,11,30,964.0,105.0,3.9,16.0,974.0,995.87,760.41
2016,4,25,11,45,962.0,106.5,3.9,16.0,978.5,1014.4,772.66
2016,4,25,12,0,960.0,108.0,3.9,16.0,983.0,1029.48,782.67
2016,4,25,12,15,959.0,108.0,3.85,16.0,981.0,1040.48,789.67
2016,4,25,12,30,958.0,108.0,3.8,16.0,979.0,1047.96,794.42
2016,4,25,12,45,950.5,110.5,3.8,16.5,967.0,1048.13,793.24
2016,4,25,13,0,943.0,113.0,3.8,17.0,955.0,1044.76,789.86
2016,4,25,13,15,938.5,112.5,3.75,17.0,937.0,1037.68,785.26
2016,4,25,13,30,934.0,112.0,3.7,17.0,919.0,1027.15,778.48
2016,4,25,13,45,927.0,111.5,3.7,17.0,893.0,1010.83,768.28
2016,4,25,14,0,920.0,111.0,3.7,17.0,867.0,991.29,755.99
2016,4,25,14,15,911.5,109.5,3.75,16.5,834.5,966.19,741.67
2016,4,25,14,30,903.0,108.0,3.8,16.0,802.0,938.19,725.26
2016,4,25,14,45,891.0,106.5,3.85,16.0,763.5,904.38,703.29
2016,4,25,15,0,879.0,105.0,3.9,16.0,725.0,868.21,679.52
2016,4,25,15,15,864.0,102.5,3.95,16.0,681.0,826.37,651.42
2016,4,25,15,30,849.0,100.0,4.0,16.0,637.0,787.17,624.97
2016,4,25,15,45,828.5,97.5,4.05,16.0,588.0,737.81,590.61
2016,4,25,16,0,808.0,95.0,4.1,16.0,539.0,687.66,555.16
2016,4,25,16,15,781.5,91.0,4.1,15.5,487.5,631.37,514.16
2016,4,25,16,30,755.0,87.0,4.1,15.0,436.0,575.43,471.35
2016,4,25,16,45,717.0,83.0,4.1,15.0,382.5,515.23,422.89
2016,4,25,17,0,679.0,79.0,4.1,15.0,329.0,455.58,373.55
2016,4,25,17,15,629.0,73.0,4.0,14.5,276.0,390.48,318.91
2016,4,25,17,30,579.0,67.0,3.9,14.0,223.0,329.47,266.03
2016,4,25,17,45,499.0,59.0,3.85,13.5,172.5,259.62,204.99
2016,4,25,18,0,419.0,51.0,3.8,13.0,122.0,197.79,150.05
2016,4,25,18,15,302.5,38.5,3.7,12.5,80.5,130.27,91.73
2016,4,25,18,30,186.0,26.0,3.6,12.0,39.0,73.42,35.66
2016,4,25,18,45,93.0,13.0,3.5,11.5,19.5,26.8,0.0
2016,4,25,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,4.0,1.85,9.0,4.0,0.0,0.0
2016,4,26,5,30,0.0,8.0,1.8,9.0,8.0,7.86,0.0
2016,4,26,5,45,68.5,25.5,1.8,9.5,33.5,21.34,8.99
2016,4,26,6,0,137.0,43.0,1.8,10.0,59.0,35.19,25.07
2016,4,26,6,15,185.0,62.0,1.85,10.5,95.5,49.68,38.75
2016,4,26,6,30,233.0,81.0,1.9,11.0,132.0,68.72,50.4
2016,4,26,6,45,259.0,100.5,2.0,11.5,171.5,102.48,72.44
2016,4,26,7,0,285.0,120.0,2.1,12.0,211.0,139.46,100.6
2016,4,26,7,15,317.0,134.5,2.1,12.5,252.5,176.52,130.55
2016,4,26,7,30,349.0,149.0,2.1,13.0,294.0,217.1,164.48
2016,4,26,7,45,494.0,132.5,2.15,13.5,367.5,265.0,202.06
2016,4,26,8,0,639.0,116.0,2.2,14.0,441.0,330.3,255.26
2016,4,26,8,15,632.0,133.5,2.1,14.0,481.5,379.83,298.15
2016,4,26,8,30,625.0,151.0,2.0,14.0,522.0,428.02,338.54
2016,4,26,8,45,609.0,173.0,1.9,14.0,557.5,474.35,375.94
2016,4,26,9,0,593.0,195.0,1.8,14.0,593.0,518.24,410.07
2016,4,26,9,15,583.5,215.0,1.8,14.0,626.0,561.7,443.2
2016,4,26,9,30,574.0,235.0,1.8,14.0,659.0,602.72,473.64
2016,4,26,9,45,496.0,280.5,1.8,14.5,659.5,618.67,482.69
2016,4,26,10,0,418.0,326.0,1.8,15.0,660.0,627.26,485.95
2016,4,26,10,15,437.0,329.5,1.9,15.0,689.5,664.34,513.52
2016,4,26,10,30,456.0,333.0,2.0,15.0,719.0,701.59,540.71
2016,4,26,10,45,402.5,368.5,2.15,15.0,715.0,708.54,544.36
2016,4,26,11,0,349.0,404.0,2.3,15.0,711.0,709.03,543.55
2016,4,26,11,15,257.0,429.5,2.4,15.0,657.5,663.66,508.78
2016,4,26,11,30,165.0,455.0,2.5,15.0,604.0,608.88,466.92
2016,4,26,11,45,223.5,449.5,2.7,15.5,653.0,664.01,508.82
2016,4,26,12,0,282.0,444.0,2.9,16.0,702.0,725.83,554.17
2016,4,26,12,15,372.5,407.0,3.0,16.0,747.0,781.52,596.9
2016,4,26,12,30,463.0,370.0,3.1,16.0,792.0,843.07,643.25
2016,4,26,12,45,644.0,269.0,3.25,16.0,849.0,922.43,705.52
2016,4,26,13,0,825.0,168.0,3.4,16.0,906.0,993.31,755.86
2016,4,26,13,15,820.5,166.5,3.45,16.0,888.5,985.94,751.08
2016,4,26,13,30,816.0,165.0,3.5,16.0,871.0,975.47,744.96
2016,4,26,13,45,820.5,157.0,3.6,16.0,849.5,963.74,738.43
2016,4,26,14,0,825.0,149.0,3.7,16.0,828.0,948.73,729.68
2016,4,26,14,15,815.5,147.0,3.75,16.0,797.0,923.89,713.8
2016,4,26,14,30,806.0,145.0,3.8,16.0,766.0,896.47,696.13
2016,4,26,14,45,791.5,143.0,3.85,16.0,728.5,862.21,673.51
2016,4,26,15,0,777.0,141.0,3.9,16.0,691.0,825.99,649.34
2016,4,26,15,15,760.0,137.5,3.95,15.5,648.5,787.23,624.28
2016,4,26,15,30,743.0,134.0,4.0,15.0,606.0,744.3,595.72
2016,4,26,15,45,726.5,127.5,4.05,15.0,560.0,697.37,562.61
2016,4,26,16,0,710.0,121.0,4.1,15.0,514.0,649.62,527.52
2016,4,26,16,15,492.0,152.5,4.1,14.5,413.0,504.51,413.14
2016,4,26,16,30,274.0,184.0,4.1,14.0,312.0,374.17,307.29
2016,4,26,16,45,253.5,166.5,4.2,14.0,274.0,330.92,272.63
2016,4,26,17,0,233.0,149.0,4.3,14.0,236.0,289.13,238.12
2016,4,26,17,15,213.5,127.5,4.2,13.5,197.5,244.93,201.18
2016,4,26,17,30,194.0,106.0,4.1,13.0,159.0,202.35,164.75
2016,4,26,17,45,160.0,85.5,4.05,12.5,123.0,157.29,125.66
2016,4,26,18,0,126.0,65.0,4.0,12.0,87.0,115.66,89.17
2016,4,26,18,15,79.0,45.5,3.95,12.0,57.5,71.93,51.34
2016,4,26,18,30,32.0,26.0,3.9,12.0,28.0,36.01,17.51
2016,4,26,18,45,16.0,13.0,3.85,12.0,14.0,15.22,0.0
2016,4,26,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,27,5,15,17.0,5.0,2.3,11.0,5.5,0.0,0.0
2016,4,27,5,30,34.0,10.0,2.5,11.0,11.0,9.83,0.0
2016,4,27,5,45,154.5,26.0,2.7,11.5,43.5,20.13,8.87
2016,4,27,6,0,275.0,42.0,2.9,12.0,76.0,32.0,22.17
2016,4,27,6,15,365.5,53.0,2.95,12.0,121.5,39.51,29.54
2016,4,27,6,30,456.0,64.0,3.0,12.0,167.0,56.47,36.02
2016,4,27,6,45,511.0,73.5,3.15,12.5,216.5,96.4,57.24
2016,4,27,7,0,566.0,83.0,3.3,13.0,266.0,142.76,90.73
2016,4,27,7,15,285.5,112.0,3.45,13.0,205.0,152.52,111.97
2016,4,27,7,30,5.0,141.0,3.6,13.0,144.0,134.22,107.85
2016,4,27,7,45,2.5,141.0,3.8,13.0,142.5,134.8,108.13
2016,4,27,8,0,0.0,141.0,4.0,13.0,141.0,134.74,107.8
2016,4,27,8,15,69.5,204.5,4.15,13.0,246.0,220.36,177.42
2016,4,27,8,30,139.0,268.0,4.3,13.0,351.0,313.44,252.34
2016,4,27,8,45,215.0,282.0,4.45,13.5,421.5,374.91,301.25
2016,4,27,9,0,291.0,296.0,4.6,14.0,492.0,442.73,355.01
2016,4,27,9,15,150.0,258.5,4.7,14.0,360.0,338.62,271.92
2016,4,27,9,30,9.0,221.0,4.8,14.0,228.0,218.78,173.6
2016,4,27,9,45,150.5,296.0,4.9,14.0,417.0,391.2,313.81
2016,4,27,10,0,292.0,371.0,5.0,14.0,606.0,576.54,458.81
2016,4,27,10,15,577.5,257.0,5.05,14.0,740.5,705.08,563.25
2016,4,27,10,30,863.0,143.0,5.1,14.0,875.0,847.97,672.67
2016,4,27,10,45,864.0,148.0,5.15,14.0,896.0,882.79,696.88
2016,4,27,11,0,865.0,153.0,5.2,14.0,917.0,915.01,719.75
2016,4,27,11,15,869.0,153.5,5.2,14.0,931.5,942.7,739.02
2016,4,27,11,30,873.0,154.0,5.2,14.0,946.0,963.37,753.28
2016,4,27,11,45,870.0,158.0,5.2,14.0,951.0,986.72,769.54
2016,4,27,12,0,867.0,162.0,5.2,14.0,956.0,1002.61,780.54
2016,4,27,12,15,867.0,161.5,5.15,14.0,954.5,1013.59,787.8
2016,4,27,12,30,867.0,161.0,5.1,14.0,953.0,1021.34,792.92
2016,4,27,12,45,863.5,161.0,5.1,14.0,943.0,1022.91,794.23
2016,4,27,13,0,860.0,161.0,5.1,14.0,933.0,1021.18,793.4
2016,4,27,13,15,855.0,160.0,5.1,14.0,915.0,1013.67,788.65
2016,4,27,13,30,850.0,159.0,5.1,14.0,897.0,1002.94,781.78
2016,4,27,13,45,845.5,155.5,5.1,14.0,872.5,986.92,771.28
2016,4,27,14,0,841.0,152.0,5.1,14.0,848.0,967.81,758.69
2016,4,27,14,15,831.0,150.0,5.05,14.0,815.5,942.22,741.16
2016,4,27,14,30,821.0,148.0,5.0,14.0,783.0,914.0,721.79
2016,4,27,14,45,808.0,145.0,4.95,14.0,744.5,879.62,697.94
2016,4,27,15,0,795.0,142.0,4.9,14.0,706.0,843.14,672.49
2016,4,27,15,15,777.5,138.5,4.8,14.0,662.5,800.54,642.08
2016,4,27,15,30,760.0,135.0,4.7,14.0,619.0,759.49,612.68
2016,4,27,15,45,741.0,129.0,4.65,14.0,571.5,710.61,577.33
2016,4,27,16,0,722.0,123.0,4.6,14.0,524.0,661.06,540.24
2016,4,27,16,15,693.0,118.0,4.55,14.0,473.5,605.53,497.13
2016,4,27,16,30,664.0,113.0,4.5,14.0,423.0,550.75,453.68
2016,4,27,16,45,634.5,104.0,4.45,14.0,372.0,492.44,406.48
2016,4,27,17,0,605.0,95.0,4.4,14.0,321.0,435.61,359.23
2016,4,27,17,15,553.0,87.0,4.3,13.5,269.0,370.87,304.77
2016,4,27,17,30,501.0,79.0,4.2,13.0,217.0,310.51,252.5
2016,4,27,17,45,436.0,67.5,4.15,13.0,169.5,246.37,195.84
2016,4,27,18,0,371.0,56.0,4.1,13.0,122.0,187.76,143.4
2016,4,27,18,15,263.0,42.0,4.05,12.5,81.0,123.61,88.16
2016,4,27,18,30,155.0,28.0,4.0,12.0,40.0,70.54,38.45
2016,4,27,18,45,77.5,14.0,3.95,12.0,20.0,25.69,0.0
2016,4,27,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,5,15,28.0,6.0,2.8,9.5,7.0,0.0,0.0
2016,4,28,5,30,56.0,12.0,2.9,10.0,14.0,11.8,0.0
2016,4,28,5,45,187.0,26.5,3.0,10.5,47.5,20.46,9.81
2016,4,28,6,0,318.0,41.0,3.1,11.0,81.0,31.5,21.91
2016,4,28,6,15,407.0,51.0,3.1,11.5,127.5,37.39,27.75
2016,4,28,6,30,496.0,61.0,3.1,12.0,174.0,56.02,34.14
2016,4,28,6,45,560.5,67.0,3.1,12.5,225.5,96.02,54.67
2016,4,28,7,0,625.0,73.0,3.1,13.0,277.0,143.48,88.72
2016,4,28,7,15,666.0,78.5,3.05,13.5,330.0,193.26,130.28
2016,4,28,7,30,707.0,84.0,3.0,14.0,383.0,247.46,177.7
2016,4,28,7,45,739.5,87.0,2.95,14.5,435.0,303.31,227.23
2016,4,28,8,0,772.0,90.0,2.9,15.0,487.0,359.61,276.6
2016,4,28,8,15,794.0,93.5,2.8,15.0,536.5,414.78,324.62
2016,4,28,8,30,816.0,97.0,2.7,15.0,586.0,471.29,372.36
2016,4,28,8,45,834.0,99.0,2.65,15.5,632.0,525.38,416.19
2016,4,28,9,0,852.0,101.0,2.6,16.0,678.0,581.26,459.85
2016,4,28,9,15,865.0,103.0,2.55,16.5,718.5,632.36,498.53
2016,4,28,9,30,878.0,105.0,2.5,17.0,759.0,682.79,535.48
2016,4,28,9,45,895.5,103.0,2.45,17.5,796.5,731.61,569.17
2016,4,28,10,0,913.0,101.0,2.4,18.0,834.0,779.57,600.47
2016,4,28,10,15,919.5,102.0,2.35,18.0,862.5,820.74,627.64
2016,4,28,10,30,926.0,103.0,2.3,18.0,891.0,859.77,653.03
2016,4,28,10,45,927.5,106.0,2.3,18.5,911.5,894.2,674.21
2016,4,28,11,0,929.0,109.0,2.3,19.0,932.0,925.84,693.33
2016,4,28,11,15,932.0,109.5,2.35,19.0,946.0,953.44,711.47
2016,4,28,11,30,935.0,110.0,2.4,19.0,960.0,978.05,727.68
2016,4,28,11,45,933.0,112.5,2.5,19.0,965.0,996.89,740.66
2016,4,28,12,0,931.0,115.0,2.6,19.0,970.0,1012.4,751.58
2016,4,28,12,15,930.5,114.5,2.65,19.0,968.0,1022.94,758.87
2016,4,28,12,30,930.0,114.0,2.7,19.0,966.0,1030.07,764.08
2016,4,28,12,45,930.5,112.5,2.8,19.0,956.5,1033.71,767.65
2016,4,28,13,0,931.0,111.0,2.9,19.0,947.0,1033.88,769.07
2016,4,28,13,15,927.5,110.0,2.95,19.0,930.0,1027.18,765.61
2016,4,28,13,30,924.0,109.0,3.0,19.0,913.0,1017.06,760.06
2016,4,28,13,45,915.0,110.0,3.1,19.0,887.5,1000.43,750.68
2016,4,28,14,0,906.0,111.0,3.2,19.0,862.0,980.69,739.26
2016,4,28,14,15,898.5,109.5,3.3,18.5,830.5,956.72,726.33
2016,4,28,14,30,891.0,108.0,3.4,18.0,799.0,929.86,711.3
2016,4,28,14,45,873.5,109.5,3.5,18.0,759.5,894.71,688.98
2016,4,28,15,0,856.0,111.0,3.6,18.0,720.0,862.43,668.52
2016,4,28,15,15,841.5,108.5,3.65,17.5,677.0,821.52,642.59
2016,4,28,15,30,827.0,106.0,3.7,17.0,634.0,778.91,615.05
2016,4,28,15,45,800.5,105.5,3.8,17.0,585.0,728.02,579.98
2016,4,28,16,0,774.0,105.0,3.9,17.0,536.0,676.85,544.08
2016,4,28,16,15,748.0,101.0,3.9,16.5,486.0,624.21,505.57
2016,4,28,16,30,722.0,97.0,3.9,16.0,436.0,570.08,464.44
2016,4,28,16,45,681.0,93.0,3.95,15.5,383.0,507.97,415.77
2016,4,28,17,0,640.0,89.0,4.0,15.0,330.0,448.33,367.52
2016,4,28,17,15,590.0,82.0,3.95,14.5,277.5,383.91,313.78
2016,4,28,17,30,540.0,75.0,3.9,14.0,225.0,323.61,261.87
2016,4,28,17,45,460.5,66.0,3.85,13.5,175.5,254.57,201.9
2016,4,28,18,0,381.0,57.0,3.8,13.0,126.0,192.52,147.22
2016,4,28,18,15,273.0,43.5,3.6,12.5,84.5,128.24,91.86
2016,4,28,18,30,165.0,30.0,3.4,12.0,43.0,75.61,43.11
2016,4,28,18,45,82.5,15.0,3.2,12.0,21.5,27.57,0.0
2016,4,28,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,29,5,15,5.0,5.5,1.65,10.0,6.0,5.41,0.0
2016,4,29,5,30,10.0,11.0,1.7,10.0,12.0,10.81,0.0
2016,4,29,5,45,98.0,32.0,1.75,10.5,44.5,26.5,15.02
2016,4,29,6,0,186.0,53.0,1.8,11.0,77.0,42.82,31.9
2016,4,29,6,15,271.0,68.5,1.85,11.0,121.5,51.44,40.37
2016,4,29,6,30,356.0,84.0,1.9,11.0,166.0,73.1,50.6
2016,4,29,6,45,426.5,93.5,1.95,11.5,216.5,109.56,71.32
2016,4,29,7,0,497.0,103.0,2.0,12.0,267.0,153.95,103.33
2016,4,29,7,15,455.5,122.0,2.05,12.0,292.5,192.53,138.69
2016,4,29,7,30,414.0,141.0,2.1,12.0,318.0,226.53,171.03
2016,4,29,7,45,535.0,136.0,2.2,12.0,394.0,284.52,218.51
2016,4,29,8,0,656.0,131.0,2.3,12.0,470.0,354.93,277.01
2016,4,29,8,15,681.5,136.0,2.35,12.0,518.5,407.16,322.18
2016,4,29,8,30,707.0,141.0,2.4,12.0,567.0,461.29,367.93
2016,4,29,8,45,725.5,145.5,2.45,12.5,611.0,512.95,409.95
2016,4,29,9,0,744.0,150.0,2.5,13.0,655.0,565.27,451.26
2016,4,29,9,15,759.5,153.0,2.5,13.0,695.0,614.72,489.97
2016,4,29,9,30,775.0,156.0,2.5,13.0,735.0,664.84,528.24
2016,4,29,9,45,802.5,149.5,2.5,13.0,773.5,712.66,564.36
2016,4,29,10,0,830.0,143.0,2.5,13.0,812.0,760.65,598.88
2016,4,29,10,15,838.0,145.0,2.6,13.5,840.0,801.55,626.51
2016,4,29,10,30,846.0,147.0,2.7,14.0,868.0,840.66,652.66
2016,4,29,10,45,851.5,148.0,2.8,14.5,889.0,874.67,675.02
2016,4,29,11,0,857.0,149.0,2.9,15.0,910.0,906.37,695.68
2016,4,29,11,15,861.0,149.5,3.0,15.0,924.0,930.05,712.07
2016,4,29,11,30,865.0,150.0,3.1,15.0,938.0,954.21,728.9
2016,4,29,11,45,867.5,150.0,3.25,15.5,944.5,973.65,741.55
2016,4,29,12,0,870.0,150.0,3.4,16.0,951.0,990.13,752.25
2016,4,29,12,15,870.0,150.0,3.5,16.0,949.5,1001.14,760.35
2016,4,29,12,30,870.0,150.0,3.6,16.0,948.0,1008.99,766.47
2016,4,29,12,45,864.5,151.5,3.7,16.0,937.5,1009.75,767.9
2016,4,29,13,0,859.0,153.0,3.8,16.0,927.0,1013.47,771.52
2016,4,29,13,15,854.5,152.0,3.9,16.0,909.5,1006.35,767.82
2016,4,29,13,30,850.0,151.0,4.0,16.0,892.0,996.04,762.08
2016,4,29,13,45,842.0,150.0,4.1,16.5,867.0,979.22,750.53
2016,4,29,14,0,834.0,149.0,4.2,17.0,842.0,959.46,737.03
2016,4,29,14,15,825.0,147.0,4.25,17.0,810.5,934.89,721.31
2016,4,29,14,30,816.0,145.0,4.3,17.0,779.0,907.69,703.69
2016,4,29,14,45,804.5,142.0,4.35,17.0,742.0,874.74,682.14
2016,4,29,15,0,793.0,139.0,4.4,17.0,705.0,839.64,658.91
2016,4,29,15,15,777.0,135.5,4.4,16.5,663.0,798.34,631.84
2016,4,29,15,30,761.0,132.0,4.4,16.0,621.0,758.32,605.36
2016,4,29,15,45,742.5,127.5,4.45,16.0,574.5,711.45,572.45
2016,4,29,16,0,724.0,123.0,4.5,16.0,528.0,663.86,537.8
2016,4,29,16,15,696.5,118.0,4.5,15.5,478.5,609.25,496.97
2016,4,29,16,30,669.0,113.0,4.5,15.0,429.0,555.26,455.5
2016,4,29,16,45,638.5,105.5,4.5,15.0,378.5,497.75,409.27
2016,4,29,17,0,608.0,98.0,4.5,15.0,328.0,441.81,363.03
2016,4,29,17,15,557.5,90.5,4.45,14.5,276.5,378.08,309.73
2016,4,29,17,30,507.0,83.0,4.4,14.0,225.0,318.51,258.43
2016,4,29,17,45,438.5,72.0,4.4,13.5,176.5,251.75,200.31
2016,4,29,18,0,370.0,61.0,4.4,13.0,128.0,193.95,148.99
2016,4,29,18,15,264.0,46.5,4.35,12.5,86.5,129.56,93.53
2016,4,29,18,30,158.0,32.0,4.3,12.0,45.0,77.11,45.68
2016,4,29,18,45,79.0,16.0,4.3,12.0,22.5,28.13,0.0
2016,4,29,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,15,55.0,7.0,3.35,11.5,9.0,6.88,0.0
2016,4,30,5,30,110.0,14.0,3.4,12.0,18.0,10.89,0.0
2016,4,30,5,45,248.5,27.0,3.5,12.5,55.0,20.72,10.77
2016,4,30,6,0,387.0,40.0,3.6,13.0,92.0,30.06,20.59
2016,4,30,6,15,472.5,48.5,3.65,13.0,140.5,34.68,25.23
2016,4,30,6,30,558.0,57.0,3.7,13.0,189.0,57.17,32.08
2016,4,30,6,45,616.0,63.0,3.8,13.5,241.5,100.43,55.36
2016,4,30,7,0,674.0,69.0,3.9,14.0,294.0,150.35,92.05
2016,4,30,7,15,712.0,74.0,3.9,14.5,347.5,204.49,137.74
2016,4,30,7,30,750.0,79.0,3.9,15.0,401.0,259.9,186.58
2016,4,30,7,45,778.5,82.5,3.95,15.5,453.5,314.82,235.81
2016,4,30,8,0,807.0,86.0,4.0,16.0,506.0,372.27,286.5
2016,4,30,8,15,827.5,89.0,3.95,16.0,555.5,428.17,335.47
2016,4,30,8,30,848.0,92.0,3.9,16.0,605.0,485.18,384.03
2016,4,30,8,45,863.5,94.5,3.85,16.5,650.5,541.8,430.11
2016,4,30,9,0,879.0,97.0,3.8,17.0,696.0,596.3,473.11
2016,4,30,9,15,890.5,98.5,3.75,17.0,736.5,647.14,512.99
2016,4,30,9,30,902.0,100.0,3.7,17.0,777.0,697.12,551.19
2016,4,30,9,45,915.5,99.0,3.65,17.5,813.0,744.97,584.35
2016,4,30,10,0,929.0,98.0,3.6,18.0,849.0,791.61,615.38
2016,4,30,10,15,935.0,99.0,3.55,18.0,877.0,832.85,643.3
2016,4,30,10,30,941.0,100.0,3.5,18.0,905.0,871.86,669.39
2016,4,30,10,45,945.0,100.5,3.5,18.5,925.5,906.27,691.05
2016,4,30,11,0,949.0,101.0,3.5,19.0,946.0,937.97,710.68
2016,4,30,11,15,951.0,101.5,3.45,19.0,959.0,965.0,728.05
2016,4,30,11,30,953.0,102.0,3.4,19.0,972.0,988.95,743.32
2016,4,30,11,45,953.5,102.5,3.4,19.0,977.0,1008.3,755.89
2016,4,30,12,0,954.0,103.0,3.4,19.0,982.0,1024.32,766.33
2016,4,30,12,15,953.0,103.0,3.35,19.0,979.5,1034.98,772.9
2016,4,30,12,30,952.0,103.0,3.3,19.0,977.0,1042.16,777.29
2016,4,30,12,45,945.0,105.0,3.25,19.5,965.5,1042.01,775.48
2016,4,30,13,0,938.0,107.0,3.2,20.0,954.0,1038.36,771.55
2016,4,30,13,15,934.0,106.5,3.15,20.0,936.0,1031.6,767.19
2016,4,30,13,30,930.0,106.0,3.1,20.0,918.0,1021.41,760.72
2016,4,30,13,45,924.5,104.5,3.1,20.0,893.0,1005.36,750.91
2016,4,30,14,0,919.0,103.0,3.1,20.0,868.0,986.07,739.06
2016,4,30,14,15,911.0,101.5,3.05,20.0,836.0,961.34,723.22
2016,4,30,14,30,903.0,100.0,3.0,20.0,804.0,933.71,705.48
2016,4,30,14,45,893.0,98.0,3.0,20.0,766.0,901.04,684.65
2016,4,30,15,0,883.0,96.0,3.0,20.0,728.0,865.92,662.05
2016,4,30,15,15,869.5,93.5,2.9,20.0,685.0,825.13,634.69
2016,4,30,15,30,856.0,91.0,2.8,20.0,642.0,782.55,605.9
2016,4,30,15,45,837.5,88.5,2.75,20.0,594.0,734.65,573.31
2016,4,30,16,0,819.0,86.0,2.7,20.0,546.0,689.57,542.37
2016,4,30,16,15,795.0,83.0,2.6,19.5,495.5,635.65,504.81
2016,4,30,16,30,771.0,80.0,2.5,19.0,445.0,581.85,464.79
2016,4,30,16,45,737.5,76.0,2.45,19.0,392.5,521.85,418.16
2016,4,30,17,0,704.0,72.0,2.4,19.0,340.0,463.51,371.44
2016,4,30,17,15,658.5,67.0,2.3,18.5,287.5,401.67,321.04
2016,4,30,17,30,613.0,62.0,2.2,18.0,235.0,342.13,270.89
2016,4,30,17,45,543.0,55.0,2.15,17.5,185.0,275.04,213.6
2016,4,30,18,0,473.0,48.0,2.1,17.0,135.0,214.88,160.99
2016,4,30,18,15,365.5,37.5,2.1,16.5,92.0,148.18,104.1
2016,4,30,18,30,258.0,27.0,2.1,16.0,49.0,93.45,54.57
2016,4,30,18,45,129.0,13.5,2.1,16.0,24.5,33.72,0.0
2016,4,30,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,5,15,58.0,7.5,1.3,12.5,10.0,7.37,0.0
2016,5,1,5,30,116.0,15.0,1.2,13.0,20.0,11.66,0.0
2016,5,1,5,45,246.0,28.0,1.2,13.5,56.5,21.48,11.66
2016,5,1,6,0,376.0,41.0,1.2,14.0,93.0,30.77,21.22
2016,5,1,6,15,460.5,49.5,1.15,14.5,140.5,35.35,25.73
2016,5,1,6,30,545.0,58.0,1.1,15.0,188.0,59.19,32.99
2016,5,1,6,45,598.0,65.0,1.1,15.5,239.5,102.26,56.79
2016,5,1,7,0,651.0,72.0,1.1,16.0,291.0,151.41,92.83
2016,5,1,7,15,690.0,76.5,1.15,16.5,343.5,201.51,134.38
2016,5,1,7,30,729.0,81.0,1.2,17.0,396.0,258.18,183.0
2016,5,1,7,45,755.5,85.5,1.25,17.5,447.5,312.24,230.1
2016,5,1,8,0,782.0,90.0,1.3,18.0,499.0,368.64,278.27
2016,5,1,8,15,803.0,93.0,1.3,18.5,548.0,423.39,323.87
2016,5,1,8,30,824.0,96.0,1.3,19.0,597.0,479.35,368.85
2016,5,1,8,45,838.5,99.0,1.3,19.5,642.0,532.84,410.46
2016,5,1,9,0,853.0,102.0,1.3,20.0,687.0,587.79,451.6
2016,5,1,9,15,865.0,104.5,1.25,20.5,727.0,638.64,488.05
2016,5,1,9,30,877.0,107.0,1.2,21.0,767.0,688.74,522.66
2016,5,1,9,45,886.5,108.5,1.2,21.5,801.5,735.1,552.97
2016,5,1,10,0,896.0,110.0,1.2,22.0,836.0,780.02,580.91
2016,5,1,10,15,902.5,111.0,1.1,22.0,864.0,820.42,605.23
2016,5,1,10,30,909.0,112.0,1.0,22.0,892.0,858.72,627.67
2016,5,1,10,45,913.0,113.5,0.95,22.5,912.5,893.11,646.69
2016,5,1,11,0,917.0,115.0,0.9,23.0,933.0,924.9,663.77
2016,5,1,11,15,920.0,115.5,0.85,23.0,946.5,952.05,679.0
2016,5,1,11,30,923.0,116.0,0.8,23.0,960.0,976.28,692.34
2016,5,1,11,45,923.5,116.5,0.75,23.0,965.5,995.1,702.3
2016,5,1,12,0,924.0,117.0,0.7,23.0,971.0,1010.72,710.35
2016,5,1,12,15,923.5,116.5,0.65,23.0,968.5,1021.06,715.25
2016,5,1,12,30,923.0,116.0,0.6,23.0,966.0,1028.04,718.27
2016,5,1,12,45,921.0,115.5,0.6,23.5,956.0,1030.14,718.28
2016,5,1,13,0,919.0,115.0,0.6,24.0,946.0,1028.83,716.43
2016,5,1,13,15,915.0,114.0,0.65,23.5,928.5,1021.63,715.13
2016,5,1,13,30,911.0,113.0,0.7,23.0,911.0,1011.08,711.95
2016,5,1,13,45,904.0,112.5,0.8,23.0,885.5,994.88,705.09
2016,5,1,14,0,897.0,112.0,0.9,23.0,860.0,975.57,696.25
2016,5,1,14,15,888.5,110.5,1.0,22.5,828.5,950.8,685.16
2016,5,1,14,30,880.0,109.0,1.1,22.0,797.0,923.24,672.06
2016,5,1,14,45,867.5,108.0,1.25,22.0,759.0,890.05,654.45
2016,5,1,15,0,855.0,107.0,1.4,22.0,721.0,854.65,634.86
2016,5,1,15,15,841.0,104.5,1.45,21.5,678.5,818.92,614.55
2016,5,1,15,30,827.0,102.0,1.5,21.0,636.0,776.75,589.39
2016,5,1,15,45,806.0,99.5,1.55,21.0,588.0,727.83,557.92
2016,5,1,16,0,785.0,97.0,1.6,21.0,540.0,678.24,525.36
2016,5,1,16,15,760.0,93.5,1.6,20.5,490.0,624.49,488.78
2016,5,1,16,30,735.0,90.0,1.6,20.0,440.0,571.01,450.31
2016,5,1,16,45,699.5,85.5,1.65,19.5,388.0,512.54,406.9
2016,5,1,17,0,664.0,81.0,1.7,19.0,336.0,454.43,362.14
2016,5,1,17,15,617.0,75.0,1.6,18.5,284.0,391.36,311.4
2016,5,1,17,30,570.0,69.0,1.5,18.0,232.0,332.08,262.08
2016,5,1,17,45,500.0,61.0,1.45,17.5,182.5,266.03,206.32
2016,5,1,18,0,430.0,53.0,1.4,17.0,133.0,206.9,155.23
2016,5,1,18,15,326.5,41.0,1.35,16.0,91.0,141.84,100.4
2016,5,1,18,30,223.0,29.0,1.3,15.0,49.0,87.44,52.49
2016,5,1,18,45,111.5,14.5,1.3,14.5,24.5,35.84,0.0
2016,5,1,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,4.5,1.0,11.0,4.5,4.42,0.0
2016,5,2,5,30,0.0,9.0,1.0,11.0,9.0,8.68,0.0
2016,5,2,5,45,0.0,26.0,1.05,11.5,26.0,24.99,14.94
2016,5,2,6,0,0.0,43.0,1.1,12.0,43.0,40.56,30.05
2016,5,2,6,15,5.0,63.5,1.1,12.5,64.5,58.81,46.79
2016,5,2,6,30,10.0,84.0,1.1,13.0,86.0,77.8,60.52
2016,5,2,6,45,18.5,104.5,1.15,13.5,110.0,98.37,77.35
2016,5,2,7,0,27.0,125.0,1.2,14.0,134.0,117.3,92.52
2016,5,2,7,15,25.5,142.5,1.2,14.0,152.5,135.53,107.57
2016,5,2,7,30,24.0,160.0,1.2,14.0,171.0,156.37,124.59
2016,5,2,7,45,70.0,193.5,1.2,14.5,230.0,200.42,158.81
2016,5,2,8,0,116.0,227.0,1.2,15.0,289.0,250.33,197.6
2016,5,2,8,15,90.0,243.5,1.15,15.0,294.0,264.72,209.01
2016,5,2,8,30,64.0,260.0,1.1,15.0,299.0,273.97,215.97
2016,5,2,8,45,166.0,283.5,1.1,15.5,395.5,352.73,276.79
2016,5,2,9,0,268.0,307.0,1.1,16.0,492.0,442.27,344.23
2016,5,2,9,15,180.0,328.5,1.1,16.0,456.0,423.52,328.38
2016,5,2,9,30,92.0,350.0,1.1,16.0,420.0,395.62,305.72
2016,5,2,9,45,137.5,373.0,1.1,16.5,482.0,455.76,350.39
2016,5,2,10,0,183.0,396.0,1.1,17.0,544.0,519.78,396.3
2016,5,2,10,15,159.5,410.0,1.1,17.0,542.5,524.2,397.94
2016,5,2,10,30,136.0,424.0,1.1,17.0,541.0,526.6,398.56
2016,5,2,10,45,154.5,436.0,1.15,17.5,572.0,561.06,422.78
2016,5,2,11,0,173.0,448.0,1.2,18.0,603.0,596.27,446.97
2016,5,2,11,15,160.5,454.5,1.2,18.0,600.5,598.46,447.55
2016,5,2,11,30,148.0,461.0,1.2,18.0,598.0,599.53,447.69
2016,5,2,11,45,139.5,463.0,1.25,18.5,592.5,598.86,446.35
2016,5,2,12,0,131.0,465.0,1.3,19.0,587.0,597.33,444.47
2016,5,2,12,15,122.0,462.0,1.35,19.0,575.5,589.42,439.06
2016,5,2,12,30,113.0,459.0,1.4,19.0,564.0,580.73,433.17
2016,5,2,12,45,157.5,456.5,1.45,19.0,600.5,624.6,465.94
2016,5,2,13,0,202.0,454.0,1.5,19.0,637.0,667.94,497.65
2016,5,2,13,15,186.5,445.5,1.55,19.0,612.5,645.02,481.68
2016,5,2,13,30,171.0,437.0,1.6,19.0,588.0,621.4,465.71
2016,5,2,13,45,189.0,422.5,1.65,19.0,585.0,623.24,468.74
2016,5,2,14,0,207.0,408.0,1.7,19.0,582.0,623.76,470.67
2016,5,2,14,15,225.5,389.0,1.75,18.5,571.5,618.46,469.53
2016,5,2,14,30,244.0,370.0,1.8,18.0,561.0,620.04,473.18
2016,5,2,14,45,230.5,352.5,1.85,18.0,526.5,575.95,442.51
2016,5,2,15,0,217.0,335.0,1.9,18.0,492.0,540.25,417.69
2016,5,2,15,15,198.0,315.5,1.9,17.5,452.0,497.85,387.92
2016,5,2,15,30,179.0,296.0,1.9,17.0,412.0,456.02,358.06
2016,5,2,15,45,179.5,272.5,1.9,17.0,382.0,425.33,336.06
2016,5,2,16,0,180.0,249.0,1.9,17.0,352.0,394.03,313.19
2016,5,2,16,15,233.0,219.0,1.9,16.5,339.0,397.39,318.37
2016,5,2,16,30,286.0,189.0,1.9,16.0,326.0,388.18,313.27
2016,5,2,16,45,256.0,169.5,1.95,16.0,281.5,336.53,272.52
2016,5,2,17,0,226.0,150.0,2.0,16.0,237.0,287.21,232.95
2016,5,2,17,15,190.5,134.0,1.95,15.5,200.0,236.53,191.7
2016,5,2,17,30,155.0,118.0,1.9,15.0,163.0,194.94,157.05
2016,5,2,17,45,126.5,96.0,1.9,14.5,128.0,152.68,121.3
2016,5,2,18,0,98.0,74.0,1.9,14.0,93.0,113.24,87.46
2016,5,2,18,15,61.0,52.5,1.85,13.5,63.0,74.91,54.74
2016,5,2,18,30,24.0,31.0,1.8,13.0,33.0,37.57,22.49
2016,5,2,18,45,12.0,15.5,1.8,13.0,16.5,17.36,0.0
2016,5,2,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
