Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,4.0,1.3,12.0,4.0,3.93,0.0
2016,5,3,5,30,0.0,8.0,1.3,12.0,8.0,7.71,0.0
2016,5,3,5,45,0.0,22.5,1.3,12.5,22.5,21.72,12.38
2016,5,3,6,0,0.0,37.0,1.3,13.0,37.0,35.56,25.6
2016,5,3,6,15,0.0,56.5,1.25,13.0,56.5,53.21,41.79
2016,5,3,6,30,0.0,76.0,1.2,13.0,76.0,71.04,55.08
2016,5,3,6,45,2.5,96.0,1.2,13.0,97.0,89.93,71.07
2016,5,3,7,0,5.0,116.0,1.2,13.0,118.0,109.3,87.16
2016,5,3,7,15,109.0,147.0,1.25,13.0,194.5,153.73,119.85
2016,5,3,7,30,213.0,178.0,1.3,13.0,271.0,215.69,167.74
2016,5,3,7,45,115.0,183.0,1.4,13.5,234.0,203.36,160.79
2016,5,3,8,0,17.0,188.0,1.5,14.0,197.0,184.3,146.88
2016,5,3,8,15,119.5,230.0,1.6,14.0,302.5,263.52,209.67
2016,5,3,8,30,222.0,272.0,1.7,14.0,408.0,358.42,284.08
2016,5,3,8,45,288.0,280.0,1.8,14.5,470.5,412.71,325.97
2016,5,3,9,0,354.0,288.0,1.9,15.0,533.0,474.81,373.59
2016,5,3,9,15,287.5,322.5,1.85,15.0,529.0,484.56,379.57
2016,5,3,9,30,221.0,357.0,1.8,15.0,525.0,488.26,380.67
2016,5,3,9,45,165.5,374.0,1.8,15.5,503.0,476.75,369.96
2016,5,3,10,0,110.0,391.0,1.8,16.0,481.0,459.63,354.89
2016,5,3,10,15,167.5,406.5,1.7,16.0,548.5,527.28,405.48
2016,5,3,10,30,225.0,422.0,1.6,16.0,616.0,597.98,456.59
2016,5,3,10,45,244.5,429.0,1.55,16.5,644.5,633.59,480.29
2016,5,3,11,0,264.0,436.0,1.5,17.0,673.0,667.88,502.98
2016,5,3,11,15,277.0,440.0,1.4,17.0,692.0,693.52,519.79
2016,5,3,11,30,290.0,444.0,1.3,17.0,711.0,718.85,536.21
2016,5,3,11,45,322.5,436.0,1.2,17.0,734.5,750.07,557.12
2016,5,3,12,0,355.0,428.0,1.1,17.0,758.0,781.0,577.42
2016,5,3,12,15,412.0,403.0,1.05,17.0,785.5,822.65,606.02
2016,5,3,12,30,469.0,378.0,1.0,17.0,813.0,859.45,631.0
2016,5,3,12,45,454.5,376.0,1.0,17.0,793.5,847.48,622.61
2016,5,3,13,0,440.0,374.0,1.0,17.0,774.0,833.52,613.58
2016,5,3,13,15,491.5,350.0,1.05,17.0,789.0,860.03,634.04
2016,5,3,13,30,543.0,326.0,1.1,17.0,804.0,883.67,652.1
2016,5,3,13,45,484.5,333.5,1.15,17.0,751.0,830.59,616.58
2016,5,3,14,0,426.0,341.0,1.2,17.0,698.0,777.02,580.99
2016,5,3,14,15,383.5,344.5,1.3,17.0,656.5,727.01,548.26
2016,5,3,14,30,341.0,348.0,1.4,17.0,615.0,684.98,520.05
2016,5,3,14,45,324.5,333.5,1.5,17.0,578.5,647.44,495.41
2016,5,3,15,0,308.0,319.0,1.6,17.0,542.0,609.56,469.96
2016,5,3,15,15,221.0,308.0,1.65,16.5,463.0,508.77,396.69
2016,5,3,15,30,134.0,297.0,1.7,16.0,384.0,421.32,331.19
2016,5,3,15,45,109.0,271.0,1.8,16.0,338.5,362.8,287.52
2016,5,3,16,0,84.0,245.0,1.9,16.0,293.0,313.59,249.87
2016,5,3,16,15,83.5,222.5,1.95,15.5,267.0,286.59,230.0
2016,5,3,16,30,83.0,200.0,2.0,15.0,241.0,259.41,209.46
2016,5,3,16,45,107.0,178.5,2.05,15.0,224.5,253.33,205.5
2016,5,3,17,0,131.0,157.0,2.1,15.0,208.0,238.49,193.95
2016,5,3,17,15,109.5,137.0,2.05,15.0,175.5,200.56,162.56
2016,5,3,17,30,88.0,117.0,2.0,15.0,143.0,164.66,132.47
2016,5,3,17,45,70.5,94.5,1.95,15.0,112.5,125.62,99.38
2016,5,3,18,0,53.0,72.0,1.9,15.0,82.0,92.63,71.02
2016,5,3,18,15,28.0,51.0,1.8,14.5,56.0,60.97,44.11
2016,5,3,18,30,3.0,30.0,1.7,14.0,30.0,30.42,17.89
2016,5,3,18,45,1.5,15.0,1.6,14.0,15.0,14.73,0.0
2016,5,3,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,5.5,2.05,12.0,5.5,5.41,0.0
2016,5,4,5,30,0.0,11.0,2.1,12.0,11.0,10.61,0.0
2016,5,4,5,45,10.0,31.5,2.15,12.5,33.0,29.23,18.8
2016,5,4,6,0,20.0,52.0,2.2,13.0,55.0,46.71,35.38
2016,5,4,6,15,39.0,74.5,2.2,13.0,83.5,65.22,52.41
2016,5,4,6,30,58.0,97.0,2.2,13.0,112.0,87.33,67.38
2016,5,4,6,45,85.0,117.0,2.2,13.0,144.0,109.02,83.75
2016,5,4,7,0,112.0,137.0,2.2,13.0,176.0,137.19,105.9
2016,5,4,7,15,128.0,160.5,2.1,13.0,211.5,169.12,132.03
2016,5,4,7,30,144.0,184.0,2.0,13.0,247.0,203.08,159.96
2016,5,4,7,45,136.0,207.5,1.95,13.0,273.5,231.34,183.71
2016,5,4,8,0,128.0,231.0,1.9,13.0,300.0,258.84,206.34
2016,5,4,8,15,92.5,245.0,1.85,13.0,297.0,267.55,213.63
2016,5,4,8,30,57.0,259.0,1.8,13.0,294.0,270.01,215.35
2016,5,4,8,45,128.0,290.0,1.75,13.5,376.5,339.08,269.34
2016,5,4,9,0,199.0,321.0,1.7,14.0,459.0,417.1,328.96
2016,5,4,9,15,209.0,340.0,1.6,14.0,492.5,452.77,355.19
2016,5,4,9,30,219.0,359.0,1.5,14.0,526.0,489.07,381.65
2016,5,4,9,45,148.0,369.0,1.45,14.5,484.0,459.76,357.02
2016,5,4,10,0,77.0,379.0,1.4,15.0,442.0,423.45,327.22
2016,5,4,10,15,81.5,395.0,1.35,15.0,464.0,447.13,344.54
2016,5,4,10,30,86.0,411.0,1.3,15.0,486.0,471.04,361.48
2016,5,4,10,45,88.5,423.0,1.3,15.0,501.0,489.53,374.52
2016,5,4,11,0,91.0,435.0,1.3,15.0,516.0,507.99,387.53
2016,5,4,11,15,148.5,449.0,1.35,15.0,584.5,582.19,442.53
2016,5,4,11,30,206.0,463.0,1.4,15.0,653.0,655.57,495.54
2016,5,4,11,45,174.0,466.0,1.5,15.0,627.0,634.63,479.75
2016,5,4,12,0,142.0,469.0,1.6,15.0,601.0,611.96,463.44
2016,5,4,12,15,231.0,454.5,1.7,15.0,669.0,688.02,521.14
2016,5,4,12,30,320.0,440.0,1.8,15.0,737.0,771.16,581.85
2016,5,4,12,45,357.0,417.5,1.9,15.5,746.0,788.17,594.19
2016,5,4,13,0,394.0,395.0,2.0,16.0,755.0,803.56,606.07
2016,5,4,13,15,346.5,406.5,2.05,16.0,718.0,769.43,581.63
2016,5,4,13,30,299.0,418.0,2.1,16.0,681.0,734.5,556.83
2016,5,4,13,45,391.0,369.0,2.15,16.0,703.5,770.13,586.4
2016,5,4,14,0,483.0,320.0,2.2,16.0,726.0,809.64,617.67
2016,5,4,14,15,465.0,312.5,2.25,16.0,691.5,777.37,595.62
2016,5,4,14,30,447.0,305.0,2.3,16.0,657.0,743.98,573.2
2016,5,4,14,45,407.0,305.0,2.4,16.0,613.5,698.02,541.11
2016,5,4,15,0,367.0,305.0,2.5,16.0,570.0,645.34,503.81
2016,5,4,15,15,411.5,270.5,2.5,16.0,552.0,642.21,504.21
2016,5,4,15,30,456.0,236.0,2.5,16.0,534.0,627.27,495.62
2016,5,4,15,45,465.5,214.5,2.55,16.0,499.0,594.83,473.09
2016,5,4,16,0,475.0,193.0,2.6,16.0,464.0,560.23,448.57
2016,5,4,16,15,393.5,190.0,2.55,15.5,401.0,481.75,388.56
2016,5,4,16,30,312.0,187.0,2.5,15.0,338.0,402.77,327.06
2016,5,4,16,45,316.0,163.5,2.5,15.0,301.5,365.38,298.04
2016,5,4,17,0,320.0,140.0,2.5,15.0,265.0,326.91,267.08
2016,5,4,17,15,281.0,126.5,2.4,14.5,224.5,277.61,226.45
2016,5,4,17,30,242.0,113.0,2.3,14.0,184.0,231.95,188.0
2016,5,4,17,45,204.5,93.5,2.2,14.0,145.5,183.88,146.66
2016,5,4,18,0,167.0,74.0,2.1,14.0,107.0,139.59,108.11
2016,5,4,18,15,116.5,54.0,2.0,13.5,74.0,95.03,69.95
2016,5,4,18,30,66.0,34.0,1.9,13.0,41.0,52.75,33.53
2016,5,4,18,45,33.0,17.0,1.8,13.0,20.5,23.56,0.0
2016,5,4,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,15,1.5,9.0,1.75,12.0,9.5,8.85,0.0
2016,5,5,5,30,3.0,18.0,1.8,12.0,19.0,17.3,0.0
2016,5,5,5,45,61.5,38.0,1.9,12.5,47.5,32.93,22.1
2016,5,5,6,0,120.0,58.0,2.0,13.0,76.0,46.62,35.36
2016,5,5,6,15,163.5,78.0,2.05,13.0,113.0,61.43,49.1
2016,5,5,6,30,207.0,98.0,2.1,13.0,150.0,87.85,63.8
2016,5,5,6,45,255.5,111.0,2.2,13.5,190.0,117.88,83.86
2016,5,5,7,0,304.0,124.0,2.3,14.0,230.0,153.2,110.47
2016,5,5,7,15,296.5,147.5,2.3,14.0,264.5,190.93,143.11
2016,5,5,7,30,289.0,171.0,2.3,14.0,299.0,228.05,175.48
2016,5,5,7,45,310.5,190.0,2.3,14.0,343.0,269.88,210.65
2016,5,5,8,0,332.0,209.0,2.3,14.0,387.0,313.97,247.33
2016,5,5,8,15,373.5,221.0,2.25,14.0,438.5,362.54,286.89
2016,5,5,8,30,415.0,233.0,2.2,14.0,490.0,413.52,327.86
2016,5,5,8,45,385.0,262.0,2.2,14.5,513.5,448.77,355.01
2016,5,5,9,0,355.0,291.0,2.2,15.0,537.0,479.24,377.57
2016,5,5,9,15,327.5,318.0,2.15,15.0,555.0,506.24,397.36
2016,5,5,9,30,300.0,345.0,2.1,15.0,573.0,530.37,414.43
2016,5,5,9,45,249.0,372.0,2.1,15.5,567.0,534.98,415.59
2016,5,5,10,0,198.0,399.0,2.1,16.0,561.0,534.46,412.78
2016,5,5,10,15,118.0,381.0,2.1,16.0,478.5,463.95,358.68
2016,5,5,10,30,38.0,363.0,2.1,16.0,396.0,384.83,297.27
2016,5,5,10,45,185.0,391.5,2.1,16.0,557.5,544.01,420.12
2016,5,5,11,0,332.0,420.0,2.1,16.0,719.0,712.63,543.15
2016,5,5,11,15,327.5,428.0,2.15,16.0,727.0,727.88,552.34
2016,5,5,11,30,323.0,436.0,2.2,16.0,735.0,741.88,561.97
2016,5,5,11,45,272.0,452.0,2.25,16.5,704.5,718.48,543.03
2016,5,5,12,0,221.0,468.0,2.3,17.0,674.0,687.18,518.85
2016,5,5,12,15,277.5,452.0,2.3,17.0,710.5,736.91,555.85
2016,5,5,12,30,334.0,436.0,2.3,17.0,747.0,780.93,587.98
2016,5,5,12,45,581.5,299.5,2.3,17.0,833.0,895.89,675.51
2016,5,5,13,0,829.0,163.0,2.3,17.0,919.0,998.37,746.16
2016,5,5,13,15,824.5,162.0,2.25,17.0,901.5,991.29,740.3
2016,5,5,13,30,820.0,161.0,2.2,17.0,884.0,981.13,733.7
2016,5,5,13,45,810.5,160.5,2.2,17.0,859.5,963.67,722.92
2016,5,5,14,0,801.0,160.0,2.2,17.0,835.0,943.43,710.4
2016,5,5,14,15,791.5,158.0,2.2,17.0,804.0,918.97,695.09
2016,5,5,14,30,782.0,156.0,2.2,17.0,773.0,892.04,678.12
2016,5,5,14,45,413.5,230.0,2.2,17.0,555.0,624.5,486.11
2016,5,5,15,0,45.0,304.0,2.2,17.0,337.0,350.47,272.69
2016,5,5,15,15,383.5,224.0,2.15,16.5,476.5,569.74,451.21
2016,5,5,15,30,722.0,144.0,2.1,16.0,616.0,744.24,584.8
2016,5,5,15,45,701.0,139.5,2.05,16.0,570.5,696.94,550.15
2016,5,5,16,0,680.0,135.0,2.0,16.0,525.0,649.22,515.57
2016,5,5,16,15,652.0,129.5,1.95,16.0,476.0,595.54,475.76
2016,5,5,16,30,624.0,124.0,1.9,16.0,427.0,542.62,435.64
2016,5,5,16,45,585.5,118.0,1.85,16.0,377.0,484.05,390.11
2016,5,5,17,0,547.0,112.0,1.8,16.0,327.0,427.83,345.26
2016,5,5,17,15,498.5,103.0,1.7,15.5,277.0,364.16,293.85
2016,5,5,17,30,450.0,94.0,1.6,15.0,227.0,307.32,246.48
2016,5,5,17,45,383.0,82.0,1.55,14.5,180.0,244.57,193.44
2016,5,5,18,0,316.0,70.0,1.5,14.0,133.0,188.65,145.27
2016,5,5,18,15,228.0,54.0,1.35,13.5,92.5,129.63,95.13
2016,5,5,18,30,140.0,38.0,1.2,13.0,52.0,76.96,50.28
2016,5,5,18,45,70.0,19.0,1.1,13.0,26.0,33.52,0.0
2016,5,5,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,4.5,1.5,11.0,4.5,4.42,0.0
2016,5,6,5,30,0.0,9.0,1.5,11.0,9.0,8.68,0.0
2016,5,6,5,45,0.0,22.5,1.55,11.5,22.5,21.72,12.86
2016,5,6,6,0,0.0,36.0,1.6,12.0,36.0,34.77,25.15
2016,5,6,6,15,0.0,54.0,1.55,12.0,54.0,51.34,40.38
2016,5,6,6,30,0.0,72.0,1.5,12.0,72.0,67.96,52.72
2016,5,6,6,45,0.0,90.5,1.45,12.0,90.5,85.24,67.51
2016,5,6,7,0,0.0,109.0,1.4,12.0,109.0,102.69,82.17
2016,5,6,7,15,0.0,88.5,1.3,12.0,88.5,85.04,67.06
2016,5,6,7,30,0.0,68.0,1.2,12.0,68.0,65.74,50.56
2016,5,6,7,45,9.0,130.0,1.2,12.5,135.0,127.12,101.46
2016,5,6,8,0,18.0,192.0,1.2,13.0,202.0,188.52,150.85
2016,5,6,8,15,22.0,213.0,1.15,13.0,226.0,211.47,168.67
2016,5,6,8,30,26.0,234.0,1.1,13.0,250.0,234.92,186.83
2016,5,6,8,45,13.0,136.0,1.1,13.0,144.0,138.02,108.73
2016,5,6,9,0,0.0,38.0,1.1,13.0,38.0,36.75,25.2
2016,5,6,9,15,5.0,133.0,1.1,13.0,137.0,131.64,103.54
2016,5,6,9,30,10.0,228.0,1.1,13.0,236.0,226.25,178.72
2016,5,6,9,45,9.5,223.5,1.15,13.5,231.0,222.42,174.71
2016,5,6,10,0,9.0,219.0,1.2,14.0,226.0,218.44,171.07
2016,5,6,10,15,4.5,166.0,1.2,14.0,169.5,164.3,128.05
2016,5,6,10,30,0.0,113.0,1.2,14.0,113.0,109.52,84.06
2016,5,6,10,45,0.0,112.0,1.25,14.0,112.0,108.6,83.35
2016,5,6,11,0,0.0,111.0,1.3,14.0,111.0,107.67,82.54
2016,5,6,11,15,10.5,222.5,1.3,14.0,232.0,225.94,176.78
2016,5,6,11,30,21.0,334.0,1.3,14.0,353.0,345.67,268.26
2016,5,6,11,45,24.0,349.0,1.35,14.5,371.0,369.14,284.78
2016,5,6,12,0,27.0,364.0,1.4,15.0,389.0,388.71,298.86
2016,5,6,12,15,29.0,370.5,1.4,15.0,398.0,398.76,306.28
2016,5,6,12,30,31.0,377.0,1.4,15.0,407.0,408.77,313.75
2016,5,6,12,45,24.0,340.5,1.4,15.0,363.5,365.67,281.59
2016,5,6,13,0,17.0,304.0,1.4,15.0,320.0,315.77,244.21
2016,5,6,13,15,20.5,319.5,1.4,15.0,338.5,335.11,259.4
2016,5,6,13,30,24.0,335.0,1.4,15.0,357.0,354.48,274.22
2016,5,6,13,45,20.0,308.0,1.4,15.0,326.0,323.48,250.87
2016,5,6,14,0,16.0,281.0,1.4,15.0,295.0,292.45,227.55
2016,5,6,14,15,38.5,317.0,1.3,15.0,348.5,358.59,279.0
2016,5,6,14,30,61.0,353.0,1.2,15.0,402.0,417.5,323.52
2016,5,6,14,45,35.0,286.0,1.2,15.0,314.0,322.63,251.58
2016,5,6,15,0,9.0,219.0,1.2,15.0,226.0,223.52,175.06
2016,5,6,15,15,28.5,246.0,1.1,15.0,265.0,274.36,216.16
2016,5,6,15,30,48.0,273.0,1.0,15.0,304.0,318.8,251.07
2016,5,6,15,45,24.0,211.5,0.95,15.0,227.0,227.78,179.93
2016,5,6,16,0,0.0,150.0,0.9,15.0,150.0,147.1,115.64
2016,5,6,16,15,23.5,171.5,0.85,15.0,183.5,190.43,151.89
2016,5,6,16,30,47.0,193.0,0.8,15.0,217.0,228.66,183.09
2016,5,6,16,45,41.0,172.5,0.8,15.0,191.5,201.94,161.83
2016,5,6,17,0,35.0,152.0,0.8,15.0,166.0,175.7,140.95
2016,5,6,17,15,28.0,130.5,0.75,14.5,140.5,148.37,118.99
2016,5,6,17,30,21.0,109.0,0.7,14.0,115.0,118.24,94.27
2016,5,6,17,45,12.0,88.0,0.7,14.0,91.5,92.58,72.69
2016,5,6,18,0,3.0,67.0,0.7,14.0,68.0,67.78,51.59
2016,5,6,18,15,1.5,47.0,0.7,13.5,47.5,46.98,33.64
2016,5,6,18,30,0.0,27.0,0.7,13.0,27.0,26.14,15.29
2016,5,6,18,45,0.0,13.5,0.75,13.0,13.5,13.03,0.0
2016,5,6,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,7.5,1.4,12.0,7.5,7.37,0.0
2016,5,7,5,30,0.0,15.0,1.5,12.0,15.0,14.48,1.22
2016,5,7,5,45,8.0,34.5,1.6,12.5,36.0,32.56,22.11
2016,5,7,6,0,16.0,54.0,1.7,13.0,57.0,48.57,37.18
2016,5,7,6,15,32.0,76.0,1.75,13.0,84.0,66.7,53.83
2016,5,7,6,30,48.0,98.0,1.8,13.0,111.0,88.65,68.63
2016,5,7,6,45,65.5,119.0,1.85,13.0,140.0,112.82,87.68
2016,5,7,7,0,83.0,140.0,1.9,13.0,169.0,139.2,108.79
2016,5,7,7,15,102.0,163.5,1.95,13.0,205.5,167.13,131.36
2016,5,7,7,30,121.0,187.0,2.0,13.0,242.0,200.51,158.59
2016,5,7,7,45,61.5,176.0,2.05,13.5,204.0,183.48,146.14
2016,5,7,8,0,2.0,165.0,2.1,14.0,166.0,157.86,125.76
2016,5,7,8,15,1.0,163.0,2.1,14.0,163.5,156.32,124.18
2016,5,7,8,30,0.0,161.0,2.1,14.0,161.0,154.47,122.31
2016,5,7,8,45,1.0,166.5,2.15,14.0,167.5,160.55,126.91
2016,5,7,9,0,2.0,172.0,2.2,14.0,174.0,166.69,131.57
2016,5,7,9,15,6.5,203.0,2.15,14.0,208.0,199.4,157.55
2016,5,7,9,30,11.0,234.0,2.1,14.0,242.0,232.65,183.6
2016,5,7,9,45,5.5,190.0,2.1,14.5,194.0,187.43,146.97
2016,5,7,10,0,0.0,146.0,2.1,15.0,146.0,141.3,109.63
2016,5,7,10,15,0.0,108.0,2.05,15.0,108.0,104.64,80.06
2016,5,7,10,30,0.0,70.0,2.0,15.0,70.0,67.84,50.14
2016,5,7,10,45,0.0,65.0,2.0,15.0,65.0,63.0,46.17
2016,5,7,11,0,0.0,60.0,2.0,15.0,60.0,58.16,42.19
2016,5,7,11,15,0.0,79.5,1.95,15.0,79.5,77.1,57.58
2016,5,7,11,30,0.0,99.0,1.9,15.0,99.0,96.08,72.89
2016,5,7,11,45,0.0,98.0,1.9,15.5,98.0,95.13,71.93
2016,5,7,12,0,0.0,97.0,1.9,16.0,97.0,94.18,71.01
2016,5,7,12,15,4.5,157.0,1.85,16.0,161.5,157.26,121.56
2016,5,7,12,30,9.0,217.0,1.8,16.0,226.0,220.84,171.47
2016,5,7,12,45,4.5,179.5,1.75,16.0,184.5,179.57,138.84
2016,5,7,13,0,0.0,142.0,1.7,16.0,143.0,138.28,106.16
2016,5,7,13,15,4.5,177.5,1.65,16.0,182.0,177.72,137.75
2016,5,7,13,30,9.0,213.0,1.6,16.0,221.0,217.37,168.98
2016,5,7,13,45,7.5,201.0,1.6,16.0,207.5,203.99,158.51
2016,5,7,14,0,6.0,189.0,1.6,16.0,194.0,190.61,148.18
2016,5,7,14,15,5.5,189.0,1.55,16.0,194.0,190.14,148.0
2016,5,7,14,30,5.0,189.0,1.5,16.0,194.0,189.68,147.83
2016,5,7,14,45,2.5,171.5,1.5,16.0,174.5,169.96,132.39
2016,5,7,15,0,0.0,154.0,1.5,16.0,155.0,150.37,117.0
2016,5,7,15,15,11.5,199.0,1.45,16.0,207.5,205.35,161.52
2016,5,7,15,30,23.0,244.0,1.4,16.0,260.0,260.7,205.51
2016,5,7,15,45,17.0,219.0,1.4,16.0,230.0,230.16,181.65
2016,5,7,16,0,11.0,194.0,1.4,16.0,200.0,200.02,158.19
2016,5,7,16,15,32.5,195.5,1.35,15.5,211.5,222.25,177.42
2016,5,7,16,30,54.0,197.0,1.3,15.0,223.0,237.42,190.69
2016,5,7,16,45,30.5,166.0,1.3,15.0,180.5,188.52,151.26
2016,5,7,17,0,7.0,135.0,1.3,15.0,138.0,137.8,109.93
2016,5,7,17,15,3.5,115.5,1.2,14.5,117.0,116.26,92.58
2016,5,7,17,30,0.0,96.0,1.1,14.0,96.0,95.05,75.11
2016,5,7,17,45,0.0,76.0,1.05,14.0,76.0,75.0,58.16
2016,5,7,18,0,0.0,56.0,1.0,14.0,56.0,54.89,40.9
2016,5,7,18,15,0.0,39.5,0.95,13.5,39.5,38.41,26.59
2016,5,7,18,30,0.0,23.0,0.9,13.0,23.0,22.2,12.24
2016,5,7,18,45,0.0,11.5,0.9,13.0,11.5,11.09,0.0
2016,5,7,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,1.0,12.0,4.5,4.42,0.0
2016,5,8,5,30,0.0,9.0,1.0,12.0,9.0,8.68,0.0
2016,5,8,5,45,0.0,21.0,1.05,12.5,21.0,20.26,11.74
2016,5,8,6,0,0.0,33.0,1.1,13.0,33.0,31.86,22.56
2016,5,8,6,15,0.0,47.5,1.15,13.0,47.5,45.85,35.4
2016,5,8,6,30,0.0,62.0,1.2,13.0,62.0,59.41,45.29
2016,5,8,6,45,0.0,78.0,1.25,13.5,78.0,74.41,57.97
2016,5,8,7,0,0.0,94.0,1.3,14.0,94.0,89.51,70.48
2016,5,8,7,15,18.5,133.5,1.25,14.0,142.0,129.67,103.03
2016,5,8,7,30,37.0,173.0,1.2,14.0,190.0,168.98,134.45
2016,5,8,7,45,34.5,190.5,1.2,14.5,207.5,187.44,148.95
2016,5,8,8,0,32.0,208.0,1.2,15.0,225.0,205.67,163.03
2016,5,8,8,15,28.5,221.5,1.15,15.0,238.0,219.67,173.78
2016,5,8,8,30,25.0,235.0,1.1,15.0,251.0,235.47,185.77
2016,5,8,8,45,70.0,279.5,1.1,15.5,328.0,300.76,236.14
2016,5,8,9,0,115.0,324.0,1.1,16.0,405.0,371.87,289.66
2016,5,8,9,15,83.0,328.0,1.1,16.0,388.0,364.0,282.46
2016,5,8,9,30,51.0,332.0,1.1,16.0,371.0,351.67,272.19
2016,5,8,9,45,74.5,362.5,1.15,16.0,422.5,401.22,309.6
2016,5,8,10,0,98.0,393.0,1.2,16.0,474.0,452.86,347.68
2016,5,8,10,15,153.0,411.0,1.2,16.0,542.5,520.62,397.66
2016,5,8,10,30,208.0,429.0,1.2,16.0,611.0,591.43,448.72
2016,5,8,10,45,224.5,437.5,1.3,16.5,638.0,623.08,470.39
2016,5,8,11,0,241.0,446.0,1.4,17.0,665.0,655.08,492.49
2016,5,8,11,15,256.0,439.5,1.45,17.0,674.5,674.45,506.41
2016,5,8,11,30,271.0,433.0,1.5,17.0,684.0,690.68,518.33
2016,5,8,11,45,563.0,289.0,1.6,17.0,815.0,837.37,629.49
2016,5,8,12,0,855.0,145.0,1.7,17.0,946.0,977.41,724.9
2016,5,8,12,15,656.0,265.0,1.75,17.0,879.5,924.07,688.37
2016,5,8,12,30,457.0,385.0,1.8,17.0,813.0,855.8,636.89
2016,5,8,12,45,375.0,413.0,1.9,17.0,761.5,801.79,599.74
2016,5,8,13,0,293.0,441.0,2.0,17.0,710.0,751.89,564.3
2016,5,8,13,15,280.5,435.0,2.05,17.0,689.0,734.42,553.09
2016,5,8,13,30,268.0,429.0,2.1,17.0,668.0,715.82,540.76
2016,5,8,13,45,215.0,423.0,2.15,17.0,611.5,648.82,493.12
2016,5,8,14,0,162.0,417.0,2.2,17.0,555.0,590.25,450.81
2016,5,8,14,15,237.5,388.5,2.25,17.0,582.0,629.21,482.9
2016,5,8,14,30,313.0,360.0,2.3,17.0,609.0,672.63,517.06
2016,5,8,14,45,309.5,342.0,2.35,17.0,579.0,643.63,497.1
2016,5,8,15,0,306.0,324.0,2.4,17.0,549.0,613.65,476.76
2016,5,8,15,15,554.0,214.5,2.4,16.5,591.5,702.25,550.71
2016,5,8,15,30,802.0,105.0,2.4,16.0,634.0,764.95,600.3
2016,5,8,15,45,787.0,101.0,2.45,16.0,589.0,719.96,569.05
2016,5,8,16,0,772.0,97.0,2.5,16.0,544.0,673.92,537.45
2016,5,8,16,15,748.5,93.5,2.5,15.5,495.5,621.84,500.84
2016,5,8,16,30,725.0,90.0,2.5,15.0,447.0,569.93,462.15
2016,5,8,16,45,695.5,85.0,2.5,15.0,396.5,514.75,418.85
2016,5,8,17,0,666.0,80.0,2.5,15.0,346.0,459.53,374.29
2016,5,8,17,15,623.0,74.5,2.5,14.5,295.5,398.78,324.58
2016,5,8,17,30,580.0,69.0,2.5,14.0,245.0,341.4,275.97
2016,5,8,17,45,518.5,61.5,2.5,14.0,196.5,278.28,221.03
2016,5,8,18,0,457.0,54.0,2.5,14.0,148.0,221.12,170.16
2016,5,8,18,15,363.5,44.0,2.35,13.5,105.5,158.58,115.86
2016,5,8,18,30,270.0,34.0,2.2,13.0,63.0,106.18,70.22
2016,5,8,18,45,135.0,17.0,2.1,13.0,31.5,45.08,9.31
2016,5,8,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,5,15,42.5,13.0,1.95,11.0,16.0,12.78,0.0
2016,5,9,5,30,85.0,26.0,2.0,11.0,32.0,21.71,7.5
2016,5,9,5,45,185.5,43.0,2.05,11.0,69.5,33.12,22.96
2016,5,9,6,0,286.0,60.0,2.1,11.0,107.0,45.31,34.69
2016,5,9,6,15,143.0,54.5,2.05,11.0,78.0,43.88,33.91
2016,5,9,6,30,0.0,49.0,2.0,11.0,49.0,47.33,35.29
2016,5,9,6,45,0.0,61.5,2.0,11.5,61.5,59.44,45.65
2016,5,9,7,0,0.0,74.0,2.0,12.0,74.0,71.38,55.68
2016,5,9,7,15,0.0,76.5,1.95,12.0,76.5,73.96,57.72
2016,5,9,7,30,0.0,79.0,1.9,12.0,79.0,76.4,59.58
2016,5,9,7,45,0.0,89.0,1.9,12.5,89.0,86.02,67.34
2016,5,9,8,0,0.0,99.0,1.9,13.0,99.0,95.59,74.95
2016,5,9,8,15,0.0,126.0,1.85,13.0,126.0,121.25,95.92
2016,5,9,8,30,0.0,153.0,1.8,13.0,153.0,146.96,116.62
2016,5,9,8,45,4.5,184.5,1.75,13.5,188.0,179.41,142.3
2016,5,9,9,0,9.0,216.0,1.7,14.0,223.0,212.43,168.0
2016,5,9,9,15,14.0,245.5,1.7,14.0,256.5,244.45,192.91
2016,5,9,9,30,19.0,275.0,1.7,14.0,290.0,277.05,218.03
2016,5,9,9,45,17.5,275.5,1.7,14.5,289.5,277.91,217.77
2016,5,9,10,0,16.0,276.0,1.7,15.0,289.0,278.52,217.49
2016,5,9,10,15,18.0,293.0,1.65,15.0,308.0,297.6,231.88
2016,5,9,10,30,20.0,310.0,1.6,15.0,327.0,316.88,246.24
2016,5,9,10,45,21.5,323.5,1.6,15.5,342.5,332.49,257.33
2016,5,9,11,0,23.0,337.0,1.6,16.0,358.0,348.2,268.44
2016,5,9,11,15,45.0,386.0,1.6,16.0,428.0,421.45,323.47
2016,5,9,11,30,67.0,435.0,1.6,16.0,498.0,493.46,376.13
2016,5,9,11,45,70.5,441.0,1.65,16.5,508.0,505.82,384.07
2016,5,9,12,0,74.0,447.0,1.7,17.0,518.0,518.06,392.35
2016,5,9,12,15,63.0,434.0,1.75,17.0,494.0,496.54,376.63
2016,5,9,12,30,52.0,421.0,1.8,17.0,470.0,474.35,360.58
2016,5,9,12,45,34.0,361.5,1.85,17.0,393.5,396.92,303.72
2016,5,9,13,0,16.0,302.0,1.9,17.0,317.0,312.72,240.69
2016,5,9,13,15,49.5,363.0,1.9,17.0,408.0,415.67,319.69
2016,5,9,13,30,83.0,424.0,1.9,17.0,499.0,512.98,391.64
2016,5,9,13,45,53.0,370.0,1.95,17.0,417.5,427.48,328.07
2016,5,9,14,0,23.0,316.0,2.0,17.0,336.0,334.53,258.4
2016,5,9,14,15,21.0,300.0,2.0,17.0,318.0,316.45,245.38
2016,5,9,14,30,19.0,284.0,2.0,17.0,300.0,298.36,231.95
2016,5,9,14,45,25.5,287.0,2.05,17.0,306.5,315.0,245.51
2016,5,9,15,0,32.0,290.0,2.1,17.0,313.0,323.95,253.08
2016,5,9,15,15,28.5,269.0,2.1,16.5,288.5,298.59,234.42
2016,5,9,15,30,25.0,248.0,2.1,16.0,264.0,266.34,210.29
2016,5,9,15,45,18.0,221.0,2.1,16.0,232.5,232.9,184.36
2016,5,9,16,0,11.0,194.0,2.1,16.0,201.0,199.93,158.49
2016,5,9,16,15,5.5,171.0,2.1,16.0,174.5,172.65,136.93
2016,5,9,16,30,0.0,148.0,2.1,16.0,148.0,145.83,115.48
2016,5,9,16,45,0.0,127.5,2.15,16.0,127.5,125.34,99.11
2016,5,9,17,0,0.0,107.0,2.2,16.0,107.0,104.85,82.5
2016,5,9,17,15,0.0,91.5,2.2,15.5,91.5,89.49,70.06
2016,5,9,17,30,0.0,76.0,2.2,15.0,76.0,74.13,57.37
2016,5,9,17,45,210.5,69.5,2.25,14.5,113.0,159.75,127.3
2016,5,9,18,0,421.0,63.0,2.3,14.0,150.0,219.02,169.48
2016,5,9,18,15,325.5,51.0,2.25,13.5,107.0,154.68,113.87
2016,5,9,18,30,230.0,39.0,2.2,13.0,64.0,102.21,68.81
2016,5,9,18,45,115.0,19.5,2.2,13.0,32.0,44.98,12.53
2016,5,9,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,5,15,61.0,13.0,1.65,11.5,17.0,12.78,0.0
2016,5,10,5,30,122.0,26.0,1.7,12.0,34.0,20.26,7.5
2016,5,10,5,45,232.5,40.0,1.75,12.5,72.5,30.57,20.71
2016,5,10,6,0,343.0,54.0,1.8,13.0,111.0,40.37,30.09
2016,5,10,6,15,171.5,62.0,1.7,13.0,90.5,49.56,38.71
2016,5,10,6,30,0.0,70.0,1.6,13.0,70.0,66.5,51.32
2016,5,10,6,45,0.0,87.0,1.55,13.5,87.0,82.44,64.75
2016,5,10,7,0,0.0,104.0,1.5,14.0,104.0,98.5,78.0
2016,5,10,7,15,16.5,138.5,1.35,14.0,146.0,133.81,106.5
2016,5,10,7,30,33.0,173.0,1.2,14.0,188.0,168.14,133.84
2016,5,10,7,45,20.5,176.0,1.05,14.5,186.0,172.97,137.4
2016,5,10,8,0,8.0,179.0,0.9,15.0,184.0,173.07,136.93
2016,5,10,8,15,18.0,209.0,0.8,15.5,220.5,206.29,162.6
2016,5,10,8,30,28.0,239.0,0.7,16.0,257.0,238.44,186.82
2016,5,10,8,45,32.0,261.0,0.65,16.5,283.0,263.63,205.29
2016,5,10,9,0,36.0,283.0,0.6,17.0,309.0,289.35,223.87
2016,5,10,9,15,56.5,317.5,0.6,17.5,360.5,337.64,259.48
2016,5,10,9,30,77.0,352.0,0.6,18.0,412.0,388.07,295.78
2016,5,10,9,45,110.0,378.0,0.6,18.5,467.5,441.48,333.85
2016,5,10,10,0,143.0,404.0,0.6,19.0,523.0,498.15,373.41
2016,5,10,10,15,206.0,412.0,0.65,19.0,589.0,563.92,420.63
2016,5,10,10,30,269.0,420.0,0.7,19.0,655.0,635.18,470.74
2016,5,10,10,45,280.0,428.0,0.8,19.5,678.0,664.0,489.69
2016,5,10,11,0,291.0,436.0,0.9,20.0,701.0,692.69,508.88
2016,5,10,11,15,244.5,452.0,0.95,20.0,677.0,676.39,496.49
2016,5,10,11,30,198.0,468.0,1.0,20.0,653.0,653.34,479.94
2016,5,10,11,45,177.5,472.0,1.1,20.5,638.5,644.03,473.12
2016,5,10,12,0,157.0,476.0,1.2,21.0,624.0,633.4,465.18
2016,5,10,12,15,123.5,466.0,1.3,21.0,582.0,594.58,438.41
2016,5,10,12,30,90.0,456.0,1.4,21.0,540.0,547.77,405.87
2016,5,10,12,45,113.5,458.5,1.5,21.0,563.5,582.75,432.14
2016,5,10,13,0,137.0,461.0,1.6,21.0,587.0,610.67,452.86
2016,5,10,13,15,124.5,449.0,1.7,21.0,562.0,587.18,436.81
2016,5,10,13,30,112.0,437.0,1.8,21.0,537.0,563.15,420.62
2016,5,10,13,45,96.0,418.0,1.9,21.0,502.0,519.65,390.41
2016,5,10,14,0,80.0,399.0,2.0,21.0,467.0,484.17,365.54
2016,5,10,14,15,89.5,388.0,2.05,20.5,461.5,481.26,365.42
2016,5,10,14,30,99.0,377.0,2.1,20.0,456.0,477.65,364.61
2016,5,10,14,45,92.0,356.0,2.2,20.0,427.0,447.78,343.47
2016,5,10,15,0,85.0,335.0,2.3,20.0,398.0,417.9,322.2
2016,5,10,15,15,84.0,314.5,2.35,19.5,373.5,393.66,305.6
2016,5,10,15,30,83.0,294.0,2.4,19.0,349.0,369.18,288.55
2016,5,10,15,45,73.0,269.5,2.45,19.0,315.5,333.29,261.69
2016,5,10,16,0,63.0,245.0,2.5,19.0,282.0,297.9,234.91
2016,5,10,16,15,47.5,217.0,2.55,18.5,243.5,255.56,202.52
2016,5,10,16,30,32.0,189.0,2.6,18.0,205.0,214.39,170.48
2016,5,10,16,45,26.0,167.5,2.65,18.0,179.5,182.31,145.1
2016,5,10,17,0,20.0,146.0,2.7,18.0,154.0,156.27,124.24
2016,5,10,17,15,14.5,126.5,2.65,17.5,132.0,133.12,105.65
2016,5,10,17,30,9.0,107.0,2.6,17.0,110.0,110.49,87.16
2016,5,10,17,45,239.0,82.5,2.6,16.5,133.0,185.76,147.47
2016,5,10,18,0,469.0,58.0,2.6,16.0,156.0,230.68,177.07
2016,5,10,18,15,375.5,47.5,2.5,15.5,112.0,166.68,121.66
2016,5,10,18,30,282.0,37.0,2.4,15.0,68.0,112.74,75.22
2016,5,10,18,45,141.0,18.5,2.3,14.5,34.0,48.69,15.99
2016,5,10,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,5,15,97.0,12.5,1.9,11.0,19.5,12.29,0.0
2016,5,11,5,30,194.0,25.0,2.0,11.0,39.0,19.38,7.67
2016,5,11,5,45,303.5,36.5,2.1,11.5,79.0,27.72,18.41
2016,5,11,6,0,413.0,48.0,2.2,12.0,119.0,35.28,25.74
2016,5,11,6,15,206.5,49.0,2.1,12.5,84.5,34.84,25.65
2016,5,11,6,30,0.0,50.0,2.0,13.0,50.0,48.3,35.84
2016,5,11,6,45,0.0,62.0,1.95,13.5,62.0,59.92,45.69
2016,5,11,7,0,0.0,74.0,1.9,14.0,74.0,71.41,55.25
2016,5,11,7,15,0.0,103.5,1.85,14.0,103.5,98.89,78.16
2016,5,11,7,30,0.0,133.0,1.8,14.0,133.0,126.4,100.72
2016,5,11,7,45,0.5,147.5,1.75,14.5,148.0,140.55,111.74
2016,5,11,8,0,1.0,162.0,1.7,15.0,163.0,154.8,122.71
2016,5,11,8,15,69.0,224.0,1.65,15.0,267.5,239.84,190.35
2016,5,11,8,30,137.0,286.0,1.6,15.0,372.0,332.14,262.24
2016,5,11,8,45,112.0,303.0,1.55,15.5,376.5,343.41,269.6
2016,5,11,9,0,87.0,320.0,1.5,16.0,381.0,353.36,275.94
2016,5,11,9,15,86.0,338.5,1.45,16.0,402.0,375.86,292.44
2016,5,11,9,30,85.0,357.0,1.4,16.0,423.0,398.22,308.54
2016,5,11,9,45,104.0,379.5,1.4,16.5,464.0,438.64,337.85
2016,5,11,10,0,123.0,402.0,1.4,17.0,505.0,481.11,368.09
2016,5,11,10,15,80.0,383.5,1.4,17.0,451.5,435.05,332.77
2016,5,11,10,30,37.0,365.0,1.4,17.0,398.0,385.8,295.15
2016,5,11,10,45,40.0,379.5,1.45,17.5,415.5,405.21,309.17
2016,5,11,11,0,43.0,394.0,1.5,18.0,433.0,424.82,322.83
2016,5,11,11,15,74.0,427.0,1.55,18.0,496.0,488.58,369.98
2016,5,11,11,30,105.0,460.0,1.6,18.0,559.0,553.99,417.27
2016,5,11,11,45,128.0,468.0,1.65,18.0,588.5,592.71,445.03
2016,5,11,12,0,151.0,476.0,1.7,18.0,618.0,627.54,470.14
2016,5,11,12,15,113.0,461.5,1.75,18.0,567.5,579.63,435.3
2016,5,11,12,30,75.0,447.0,1.8,18.0,517.0,523.63,394.85
2016,5,11,12,45,194.0,442.0,1.9,18.5,621.5,645.53,485.87
2016,5,11,13,0,313.0,437.0,2.0,19.0,726.0,767.64,572.79
2016,5,11,13,15,210.0,436.5,2.05,19.0,629.0,658.62,494.1
2016,5,11,13,30,107.0,436.0,2.1,19.0,532.0,549.0,414.43
2016,5,11,13,45,141.5,427.5,2.15,19.0,550.5,582.09,440.69
2016,5,11,14,0,176.0,419.0,2.2,19.0,569.0,605.59,459.18
2016,5,11,14,15,177.0,402.5,2.2,18.5,549.0,587.28,447.57
2016,5,11,14,30,178.0,386.0,2.2,18.0,529.0,568.16,435.58
2016,5,11,14,45,120.0,355.0,2.2,18.0,449.5,479.95,370.29
2016,5,11,15,0,62.0,324.0,2.2,18.0,370.0,386.08,299.58
2016,5,11,15,15,104.5,314.5,2.15,18.0,386.5,410.72,320.69
2016,5,11,15,30,147.0,305.0,2.1,18.0,403.0,440.04,344.44
2016,5,11,15,45,96.0,270.5,2.1,18.0,333.0,351.91,276.88
2016,5,11,16,0,45.0,236.0,2.1,18.0,263.0,274.99,216.92
2016,5,11,16,15,29.5,205.0,2.05,17.5,222.0,230.15,182.41
2016,5,11,16,30,14.0,174.0,2.0,17.0,181.0,181.59,144.12
2016,5,11,16,45,15.5,159.5,1.95,17.0,166.5,167.62,133.37
2016,5,11,17,0,17.0,145.0,1.9,17.0,152.0,153.52,122.26
2016,5,11,17,15,11.5,125.5,1.8,16.5,130.0,130.51,103.74
2016,5,11,17,30,6.0,106.0,1.7,16.0,108.0,108.02,85.36
2016,5,11,17,45,244.5,81.0,1.65,15.5,133.5,186.46,148.33
2016,5,11,18,0,483.0,56.0,1.6,15.0,159.0,233.97,179.75
2016,5,11,18,15,391.0,46.0,1.55,14.5,114.5,170.09,124.38
2016,5,11,18,30,299.0,36.0,1.5,14.0,70.0,116.11,77.86
2016,5,11,18,45,149.5,22.5,1.45,13.5,39.5,55.39,21.66
2016,5,11,19,0,0.0,9.0,1.4,13.0,9.0,8.85,0.0
2016,5,11,19,15,0.0,4.5,1.45,13.0,4.5,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,6.0,2.25,11.0,6.0,5.9,0.0
2016,5,12,5,30,0.0,12.0,2.4,11.0,12.0,11.57,2.63
2016,5,12,5,45,0.0,25.0,2.55,11.5,25.0,24.13,15.35
2016,5,12,6,0,0.0,38.0,2.7,12.0,38.0,36.7,27.02
2016,5,12,6,15,0.0,54.0,2.7,12.0,54.0,51.68,40.79
2016,5,12,6,30,0.0,70.0,2.7,12.0,70.0,66.6,51.62
2016,5,12,6,45,0.0,87.0,2.75,12.5,87.0,82.53,65.11
2016,5,12,7,0,0.0,104.0,2.8,13.0,104.0,98.58,78.43
2016,5,12,7,15,10.5,135.5,2.75,13.0,140.5,129.98,104.12
2016,5,12,7,30,21.0,167.0,2.7,13.0,177.0,162.74,130.7
2016,5,12,7,45,17.5,179.0,2.65,13.5,188.0,174.8,140.09
2016,5,12,8,0,14.0,191.0,2.6,14.0,199.0,186.4,148.94
2016,5,12,8,15,27.5,223.0,2.55,14.0,240.0,220.8,176.27
2016,5,12,8,30,41.0,255.0,2.5,14.0,281.0,259.35,206.62
2016,5,12,8,45,40.0,271.5,2.5,14.5,298.5,277.61,220.17
2016,5,12,9,0,39.0,288.0,2.5,15.0,316.0,295.78,233.53
2016,5,12,9,15,38.5,303.5,2.4,15.0,332.5,313.28,246.56
2016,5,12,9,30,38.0,319.0,2.3,15.0,349.0,330.74,259.45
2016,5,12,9,45,49.5,346.5,2.25,15.5,387.0,368.19,287.33
2016,5,12,10,0,61.0,374.0,2.2,16.0,425.0,406.76,315.54
2016,5,12,10,15,127.5,404.0,2.15,16.0,514.5,493.8,381.53
2016,5,12,10,30,194.0,434.0,2.1,16.0,604.0,584.93,448.66
2016,5,12,10,45,165.5,444.5,2.1,16.5,592.0,579.26,441.91
2016,5,12,11,0,137.0,455.0,2.1,17.0,580.0,571.49,434.32
2016,5,12,11,15,202.0,456.0,2.1,17.0,643.5,638.15,483.87
2016,5,12,11,30,267.0,457.0,2.1,17.0,707.0,711.0,536.32
2016,5,12,11,45,192.0,464.0,2.1,17.0,644.5,649.82,490.45
2016,5,12,12,0,117.0,471.0,2.1,17.0,582.0,589.43,445.41
2016,5,12,12,15,109.0,467.0,2.1,17.0,570.0,575.18,435.52
2016,5,12,12,30,101.0,463.0,2.1,17.0,558.0,565.72,428.67
2016,5,12,12,45,189.5,455.0,2.15,17.0,631.0,654.45,495.51
2016,5,12,13,0,278.0,447.0,2.2,17.0,704.0,743.26,560.32
2016,5,12,13,15,259.5,442.5,2.25,17.0,678.5,721.44,544.54
2016,5,12,13,30,241.0,438.0,2.3,17.0,653.0,690.81,523.55
2016,5,12,13,45,280.0,415.0,2.35,17.0,659.0,711.59,540.61
2016,5,12,14,0,319.0,392.0,2.4,17.0,665.0,722.21,550.29
2016,5,12,14,15,401.0,344.0,2.4,17.0,674.0,751.42,574.38
2016,5,12,14,30,483.0,296.0,2.4,17.0,683.0,769.14,590.29
2016,5,12,14,45,624.0,223.0,2.45,17.0,699.0,809.9,624.49
2016,5,12,15,0,765.0,150.0,2.5,17.0,715.0,834.71,644.04
2016,5,12,15,15,749.0,146.5,2.55,16.5,673.5,797.34,620.37
2016,5,12,15,30,733.0,143.0,2.6,16.0,632.0,755.74,593.81
2016,5,12,15,45,720.5,136.0,2.65,16.0,588.0,711.93,564.09
2016,5,12,16,0,708.0,129.0,2.7,16.0,544.0,667.05,532.56
2016,5,12,16,15,682.0,124.0,2.75,15.5,495.5,614.23,494.45
2016,5,12,16,30,656.0,119.0,2.8,15.0,447.0,561.94,455.63
2016,5,12,16,45,623.5,107.0,2.9,15.0,392.0,499.05,406.83
2016,5,12,17,0,591.0,95.0,3.0,15.0,337.0,437.92,357.98
2016,5,12,17,15,526.5,95.0,3.0,14.5,288.0,375.89,307.06
2016,5,12,17,30,462.0,95.0,3.0,14.0,239.0,317.3,257.75
2016,5,12,17,45,410.0,82.5,3.05,14.0,193.0,258.82,207.16
2016,5,12,18,0,358.0,70.0,3.1,14.0,147.0,205.46,160.06
2016,5,12,18,15,278.0,56.0,3.05,13.5,106.0,147.79,110.21
2016,5,12,18,30,198.0,42.0,3.0,13.0,65.0,98.83,68.15
2016,5,12,18,45,99.0,25.0,2.95,13.0,36.5,47.14,20.16
2016,5,12,19,0,0.0,8.0,2.9,13.0,8.0,7.86,0.0
2016,5,12,19,15,0.0,4.0,2.9,12.5,4.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
