Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,8.5,2.7,11.0,8.5,8.36,0.0
2016,5,13,5,30,0.0,17.0,2.8,11.0,17.0,16.4,6.48
2016,5,13,5,45,0.0,34.0,2.95,11.5,34.0,32.55,22.71
2016,5,13,6,0,0.0,51.0,3.1,12.0,51.0,48.07,37.11
2016,5,13,6,15,0.5,71.0,3.1,12.0,71.0,65.92,53.49
2016,5,13,6,30,1.0,91.0,3.1,12.0,91.0,84.52,66.84
2016,5,13,6,45,7.0,110.0,3.15,12.0,112.5,103.2,82.46
2016,5,13,7,0,13.0,129.0,3.2,12.0,134.0,122.68,98.51
2016,5,13,7,15,105.5,160.0,3.15,12.0,208.5,166.6,131.64
2016,5,13,7,30,198.0,191.0,3.1,12.0,283.0,227.06,179.33
2016,5,13,7,45,110.5,197.5,3.1,12.5,250.0,216.8,173.31
2016,5,13,8,0,23.0,204.0,3.1,13.0,217.0,201.74,161.95
2016,5,13,8,15,167.5,235.0,3.1,13.0,341.0,291.18,233.52
2016,5,13,8,30,312.0,266.0,3.1,13.0,465.0,398.78,319.07
2016,5,13,8,45,298.0,291.0,3.1,13.5,491.5,431.99,344.41
2016,5,13,9,0,284.0,316.0,3.1,14.0,518.0,463.61,368.08
2016,5,13,9,15,219.0,344.0,3.15,14.0,505.0,464.88,367.94
2016,5,13,9,30,154.0,372.0,3.2,14.0,492.0,458.79,361.76
2016,5,13,9,45,191.0,386.5,3.25,14.5,542.0,508.21,399.13
2016,5,13,10,0,228.0,401.0,3.3,15.0,592.0,560.27,437.71
2016,5,13,10,15,294.5,398.0,3.35,15.0,652.0,622.47,485.07
2016,5,13,10,30,361.0,395.0,3.4,15.0,712.0,688.01,534.24
2016,5,13,10,45,635.0,258.0,3.5,15.5,832.0,808.17,628.29
2016,5,13,11,0,909.0,121.0,3.6,16.0,952.0,933.64,716.39
2016,5,13,11,15,911.5,121.5,3.7,16.0,965.0,959.65,733.56
2016,5,13,11,30,914.0,122.0,3.8,16.0,978.0,982.79,749.6
2016,5,13,11,45,917.0,121.0,3.9,16.0,983.5,1001.95,762.99
2016,5,13,12,0,920.0,120.0,4.0,16.0,989.0,1018.04,774.39
2016,5,13,12,15,919.5,120.0,4.05,16.0,987.0,1028.55,781.78
2016,5,13,12,30,919.0,120.0,4.1,16.0,985.0,1035.78,787.09
2016,5,13,12,45,916.5,119.5,4.15,16.0,975.0,1037.2,788.59
2016,5,13,13,0,914.0,119.0,4.2,16.0,965.0,1035.28,787.98
2016,5,13,13,15,910.5,118.5,4.2,16.0,948.0,1029.05,784.24
2016,5,13,13,30,907.0,118.0,4.2,16.0,931.0,1019.53,778.4
2016,5,13,13,45,906.5,114.5,4.25,16.0,908.0,1006.57,770.62
2016,5,13,14,0,906.0,111.0,4.3,16.0,885.0,990.33,760.61
2016,5,13,14,15,899.0,109.5,4.25,15.5,854.5,966.9,746.63
2016,5,13,14,30,892.0,108.0,4.2,15.0,824.0,940.63,730.6
2016,5,13,14,45,887.0,104.0,4.2,15.0,788.5,910.78,710.9
2016,5,13,15,0,882.0,100.0,4.2,15.0,753.0,878.26,689.26
2016,5,13,15,15,869.5,98.0,4.15,15.0,711.0,839.14,662.48
2016,5,13,15,30,857.0,96.0,4.1,15.0,669.0,798.2,634.21
2016,5,13,15,45,847.0,91.5,4.05,15.0,624.0,754.86,603.91
2016,5,13,16,0,837.0,87.0,4.0,15.0,579.0,713.56,574.83
2016,5,13,16,15,816.0,84.0,3.9,14.5,529.5,661.18,537.79
2016,5,13,16,30,795.0,81.0,3.8,14.0,480.0,608.63,498.23
2016,5,13,16,45,772.5,76.0,3.75,14.0,429.5,553.1,454.1
2016,5,13,17,0,750.0,71.0,3.7,14.0,379.0,498.13,409.14
2016,5,13,17,15,711.5,66.5,3.6,13.5,326.5,436.56,358.1
2016,5,13,17,30,673.0,62.0,3.5,13.0,274.0,377.72,307.64
2016,5,13,17,45,619.5,56.0,3.45,13.0,223.5,315.51,252.6
2016,5,13,18,0,566.0,50.0,3.4,13.0,173.0,257.21,199.74
2016,5,13,18,15,478.0,42.0,3.2,12.5,127.0,192.03,141.97
2016,5,13,18,30,390.0,34.0,3.0,12.0,81.0,136.25,92.46
2016,5,13,18,45,244.0,22.5,2.85,12.0,47.0,74.38,34.55
2016,5,13,19,0,98.0,11.0,2.7,12.0,13.0,23.26,0.0
2016,5,13,19,15,49.0,5.5,2.7,11.5,6.5,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,12.5,2.1,12.0,12.5,12.29,0.0
2016,5,14,5,30,0.0,25.0,2.2,12.0,25.0,23.83,12.36
2016,5,14,5,45,21.5,43.5,2.35,12.5,47.5,39.49,28.68
2016,5,14,6,0,43.0,62.0,2.5,13.0,70.0,55.24,43.31
2016,5,14,6,15,55.5,83.0,2.5,13.0,96.5,73.0,59.58
2016,5,14,6,30,68.0,104.0,2.5,13.0,123.0,96.17,74.14
2016,5,14,6,45,76.0,125.5,2.55,13.5,150.5,120.93,93.81
2016,5,14,7,0,84.0,147.0,2.6,14.0,178.0,146.84,114.76
2016,5,14,7,15,66.5,165.0,2.5,14.5,192.0,165.16,130.44
2016,5,14,7,30,49.0,183.0,2.4,15.0,206.0,181.57,144.16
2016,5,14,7,45,46.0,201.5,2.3,15.5,225.0,201.4,159.87
2016,5,14,8,0,43.0,220.0,2.2,16.0,244.0,220.96,175.02
2016,5,14,8,15,106.0,254.0,2.1,16.0,320.0,283.19,223.77
2016,5,14,8,30,169.0,288.0,2.0,16.0,396.0,350.2,275.75
2016,5,14,8,45,132.5,306.5,1.95,16.0,395.0,358.02,281.12
2016,5,14,9,0,96.0,325.0,1.9,16.0,394.0,363.49,284.46
2016,5,14,9,15,64.0,317.5,1.9,16.0,364.5,342.57,267.65
2016,5,14,9,30,32.0,310.0,1.9,16.0,335.0,318.21,248.04
2016,5,14,9,45,35.0,328.5,1.9,16.5,357.0,340.68,264.48
2016,5,14,10,0,38.0,347.0,1.9,17.0,379.0,363.47,280.79
2016,5,14,10,15,69.5,386.5,1.95,17.0,447.0,429.55,330.67
2016,5,14,10,30,101.0,426.0,2.0,17.0,515.0,498.15,381.37
2016,5,14,10,45,82.5,424.5,2.05,17.5,498.5,485.78,370.52
2016,5,14,11,0,64.0,423.0,2.1,18.0,482.0,471.96,359.11
2016,5,14,11,15,100.0,446.5,2.15,18.0,540.0,531.66,403.65
2016,5,14,11,30,136.0,470.0,2.2,18.0,598.0,597.09,451.18
2016,5,14,11,45,231.5,458.0,2.25,18.0,677.0,681.57,513.88
2016,5,14,12,0,327.0,446.0,2.3,18.0,756.0,773.18,580.02
2016,5,14,12,15,318.5,448.0,2.35,18.0,749.0,773.32,579.45
2016,5,14,12,30,310.0,450.0,2.4,18.0,742.0,772.02,578.73
2016,5,14,12,45,292.0,450.0,2.45,18.0,723.0,757.84,568.94
2016,5,14,13,0,274.0,450.0,2.5,18.0,704.0,742.34,558.32
2016,5,14,13,15,317.0,427.0,2.55,18.0,716.0,762.21,574.57
2016,5,14,13,30,360.0,404.0,2.6,18.0,728.0,780.08,589.18
2016,5,14,13,45,608.5,267.5,2.65,18.0,797.0,886.45,672.1
2016,5,14,14,0,857.0,131.0,2.7,18.0,866.0,964.82,727.13
2016,5,14,14,15,849.0,129.5,2.75,18.0,835.5,941.44,711.97
2016,5,14,14,30,841.0,128.0,2.8,18.0,805.0,920.78,699.6
2016,5,14,14,45,557.0,232.5,2.85,18.0,672.5,757.48,585.12
2016,5,14,15,0,273.0,337.0,2.9,18.0,540.0,599.33,464.4
2016,5,14,15,15,319.5,305.0,2.9,17.5,529.0,596.43,466.6
2016,5,14,15,30,366.0,273.0,2.9,17.0,518.0,589.37,464.66
2016,5,14,15,45,191.0,240.0,2.95,17.0,367.0,399.12,318.0
2016,5,14,16,0,16.0,207.0,3.0,17.0,216.0,216.77,171.35
2016,5,14,16,15,56.5,210.0,2.95,16.5,239.0,253.9,203.42
2016,5,14,16,30,97.0,213.0,2.9,16.0,262.0,282.11,227.57
2016,5,14,16,45,65.0,184.0,2.9,16.0,215.5,228.25,184.04
2016,5,14,17,0,33.0,155.0,2.9,16.0,169.0,177.22,142.46
2016,5,14,17,15,26.5,134.5,2.85,15.5,145.0,151.3,121.59
2016,5,14,17,30,20.0,114.0,2.8,15.0,121.0,122.6,97.97
2016,5,14,17,45,230.5,89.0,2.75,15.0,141.0,190.56,152.62
2016,5,14,18,0,441.0,64.0,2.7,15.0,161.0,229.89,178.33
2016,5,14,18,15,351.5,53.0,2.55,14.5,117.5,166.4,123.35
2016,5,14,18,30,262.0,42.0,2.4,14.0,74.0,114.3,78.64
2016,5,14,18,45,131.0,27.0,2.25,14.0,43.0,58.7,29.25
2016,5,14,19,0,0.0,12.0,2.1,14.0,12.0,11.8,0.0
2016,5,14,19,15,0.0,6.0,2.1,13.5,6.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,15,5,15,77.5,15.0,2.2,12.5,21.5,14.74,0.0
2016,5,15,5,30,155.0,30.0,2.2,13.0,43.0,23.29,12.25
2016,5,15,5,45,261.0,43.0,2.25,13.5,82.5,32.65,22.7
2016,5,15,6,0,367.0,56.0,2.3,14.0,122.0,41.55,31.13
2016,5,15,6,15,439.0,65.0,2.15,14.0,169.0,50.35,39.32
2016,5,15,6,30,511.0,74.0,2.0,14.0,216.0,88.22,51.9
2016,5,15,6,45,567.0,79.5,1.85,14.5,267.0,129.31,79.06
2016,5,15,7,0,623.0,85.0,1.7,15.0,318.0,176.77,116.21
2016,5,15,7,15,659.0,90.0,1.65,15.5,369.0,225.39,157.72
2016,5,15,7,30,695.0,95.0,1.6,16.0,420.0,277.78,203.14
2016,5,15,7,45,726.5,98.0,1.55,16.5,471.0,330.42,248.62
2016,5,15,8,0,758.0,101.0,1.5,17.0,522.0,388.1,297.03
2016,5,15,8,15,778.0,104.0,1.5,17.0,569.5,440.75,341.15
2016,5,15,8,30,798.0,107.0,1.5,17.0,617.0,494.51,384.88
2016,5,15,8,45,817.5,108.0,1.5,17.5,661.5,546.97,425.61
2016,5,15,9,0,837.0,109.0,1.5,18.0,706.0,599.94,465.37
2016,5,15,9,15,849.0,111.0,1.55,18.0,745.5,650.4,503.26
2016,5,15,9,30,861.0,113.0,1.6,18.0,785.0,698.65,538.75
2016,5,15,9,45,880.0,109.0,1.65,18.5,821.5,745.3,569.75
2016,5,15,10,0,899.0,105.0,1.7,19.0,858.0,791.23,599.53
2016,5,15,10,15,905.5,106.5,1.85,19.0,885.5,831.49,627.21
2016,5,15,10,30,912.0,108.0,2.0,19.0,913.0,869.68,653.42
2016,5,15,10,45,916.5,109.0,2.15,19.5,933.5,903.4,675.28
2016,5,15,11,0,921.0,110.0,2.3,20.0,954.0,934.59,695.38
2016,5,15,11,15,924.0,110.5,2.4,20.0,967.0,961.24,713.28
2016,5,15,11,30,927.0,111.0,2.5,20.0,980.0,985.0,729.36
2016,5,15,11,45,927.0,112.0,2.7,20.0,985.5,1003.41,742.97
2016,5,15,12,0,927.0,113.0,2.9,20.0,991.0,1018.66,754.58
2016,5,15,12,15,926.5,112.5,2.95,20.0,989.0,1028.67,761.49
2016,5,15,12,30,926.0,112.0,3.0,20.0,987.0,1035.38,766.39
2016,5,15,12,45,928.0,109.5,3.15,20.0,978.0,1039.19,770.42
2016,5,15,13,0,930.0,107.0,3.3,20.0,969.0,1039.62,772.32
2016,5,15,13,15,926.5,106.5,3.35,19.5,952.0,1033.27,770.48
2016,5,15,13,30,923.0,106.0,3.4,19.0,935.0,1023.59,766.57
2016,5,15,13,45,916.0,106.0,3.5,19.0,910.5,1007.76,757.55
2016,5,15,14,0,909.0,106.0,3.6,19.0,886.0,988.85,746.5
2016,5,15,14,15,901.5,104.5,3.65,19.0,855.0,964.91,731.68
2016,5,15,14,30,894.0,103.0,3.7,19.0,824.0,938.15,714.93
2016,5,15,14,45,884.5,101.5,3.75,19.0,787.5,906.94,695.03
2016,5,15,15,0,875.0,100.0,3.8,19.0,751.0,873.34,673.35
2016,5,15,15,15,862.5,97.5,3.85,18.5,709.0,833.95,648.61
2016,5,15,15,30,850.0,95.0,3.9,18.0,667.0,792.76,622.21
2016,5,15,15,45,831.5,93.5,4.0,18.0,620.0,750.36,593.55
2016,5,15,16,0,813.0,92.0,4.1,18.0,573.0,703.02,560.77
2016,5,15,16,15,791.0,89.0,4.1,17.5,524.0,650.99,524.59
2016,5,15,16,30,769.0,86.0,4.1,17.0,475.0,598.93,485.76
2016,5,15,16,45,737.0,82.5,4.1,17.0,423.5,540.59,439.81
2016,5,15,17,0,705.0,79.0,4.1,17.0,372.0,483.73,393.81
2016,5,15,17,15,665.0,74.0,4.0,16.5,320.5,424.31,344.99
2016,5,15,17,30,625.0,69.0,3.9,16.0,269.0,366.62,296.11
2016,5,15,17,45,563.0,63.0,3.85,15.5,219.0,302.32,240.72
2016,5,15,18,0,501.0,57.0,3.8,15.0,169.0,243.89,189.11
2016,5,15,18,15,413.5,47.5,3.7,14.5,124.0,180.46,133.7
2016,5,15,18,30,326.0,38.0,3.6,14.0,79.0,126.34,86.59
2016,5,15,18,45,194.5,25.0,3.5,14.0,46.5,68.44,35.01
2016,5,15,19,0,63.0,12.0,3.4,14.0,14.0,20.0,0.0
2016,5,15,19,15,31.5,6.0,3.4,13.5,7.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,16,5,15,76.5,15.0,2.0,12.0,21.5,14.74,0.0
2016,5,16,5,30,153.0,30.0,2.0,12.0,43.0,23.22,12.58
2016,5,16,5,45,250.5,43.5,2.05,12.5,81.5,32.98,23.14
2016,5,16,6,0,348.0,57.0,2.1,13.0,120.0,42.25,31.92
2016,5,16,6,15,418.0,67.0,2.05,13.5,166.5,52.83,36.52
2016,5,16,6,30,488.0,77.0,2.0,14.0,213.0,90.28,54.19
2016,5,16,6,45,542.5,83.0,2.0,14.5,263.5,130.38,80.99
2016,5,16,7,0,597.0,89.0,2.0,15.0,314.0,176.7,117.38
2016,5,16,7,15,633.5,94.5,2.0,15.5,364.0,224.45,158.17
2016,5,16,7,30,670.0,100.0,2.0,16.0,414.0,276.05,202.94
2016,5,16,7,45,703.0,102.5,2.05,16.5,465.0,327.4,247.54
2016,5,16,8,0,736.0,105.0,2.1,17.0,516.0,384.07,295.55
2016,5,16,8,15,756.5,108.5,2.1,17.5,563.0,436.24,338.96
2016,5,16,8,30,777.0,112.0,2.1,18.0,610.0,489.6,381.96
2016,5,16,8,45,796.5,113.5,2.1,18.5,654.0,541.47,422.53
2016,5,16,9,0,816.0,115.0,2.1,19.0,698.0,593.91,462.25
2016,5,16,9,15,828.0,117.0,2.1,19.0,737.0,642.31,498.73
2016,5,16,9,30,840.0,119.0,2.1,19.0,776.0,690.62,534.24
2016,5,16,9,45,859.5,115.0,2.1,19.5,812.0,736.78,565.12
2016,5,16,10,0,879.0,111.0,2.1,20.0,848.0,782.31,594.52
2016,5,16,10,15,885.5,112.5,2.1,20.0,875.5,821.82,620.5
2016,5,16,10,30,892.0,114.0,2.1,20.0,903.0,859.33,644.93
2016,5,16,10,45,897.0,115.0,2.15,20.5,923.5,892.86,665.72
2016,5,16,11,0,902.0,116.0,2.2,21.0,944.0,923.96,684.77
2016,5,16,11,15,905.0,116.5,2.25,21.0,957.0,950.14,701.82
2016,5,16,11,30,908.0,117.0,2.3,21.0,970.0,973.51,717.1
2016,5,16,11,45,909.5,117.5,2.35,21.0,976.0,992.53,729.6
2016,5,16,12,0,911.0,118.0,2.4,21.0,982.0,1008.5,740.22
2016,5,16,12,15,910.5,118.0,2.45,21.0,980.0,1018.86,747.33
2016,5,16,12,30,910.0,118.0,2.5,21.0,978.0,1026.0,752.51
2016,5,16,12,45,909.5,117.0,2.6,21.0,969.0,1028.85,755.58
2016,5,16,13,0,909.0,116.0,2.7,21.0,960.0,1028.4,756.62
2016,5,16,13,15,905.5,115.0,2.75,21.0,943.0,1021.67,753.2
2016,5,16,13,30,902.0,114.0,2.8,21.0,926.0,1011.69,747.8
2016,5,16,13,45,897.5,112.5,2.85,21.0,902.5,997.01,739.39
2016,5,16,14,0,893.0,111.0,2.9,21.0,879.0,979.23,729.02
2016,5,16,14,15,885.5,110.0,2.9,21.0,848.0,956.15,714.73
2016,5,16,14,30,878.0,109.0,2.9,21.0,817.0,930.32,698.64
2016,5,16,14,45,864.5,108.5,2.95,21.0,780.0,897.03,677.81
2016,5,16,15,0,851.0,108.0,3.0,21.0,743.0,861.64,655.41
2016,5,16,15,15,837.5,106.0,3.0,20.5,701.5,822.75,631.25
2016,5,16,15,30,824.0,104.0,3.0,20.0,660.0,786.43,608.59
2016,5,16,15,45,799.5,104.0,3.05,20.0,612.5,737.95,575.96
2016,5,16,16,0,775.0,104.0,3.1,20.0,565.0,689.09,542.58
2016,5,16,16,15,752.0,100.5,3.1,19.5,516.0,637.38,506.79
2016,5,16,16,30,729.0,97.0,3.1,19.0,467.0,587.35,470.0
2016,5,16,16,45,694.5,93.5,3.1,19.0,416.0,529.32,425.12
2016,5,16,17,0,660.0,90.0,3.1,19.0,365.0,473.1,380.45
2016,5,16,17,15,617.5,84.0,3.05,18.5,314.0,412.22,331.48
2016,5,16,17,30,575.0,78.0,3.0,18.0,263.0,354.61,283.62
2016,5,16,17,45,513.5,71.0,2.95,17.5,214.0,291.86,230.45
2016,5,16,18,0,452.0,64.0,2.9,17.0,165.0,234.93,181.04
2016,5,16,18,15,364.5,53.0,2.85,16.5,121.5,172.36,127.36
2016,5,16,18,30,277.0,42.0,2.8,16.0,78.0,118.45,81.39
2016,5,16,18,45,159.5,27.5,2.75,15.5,46.0,65.47,35.03
2016,5,16,19,0,42.0,13.0,2.7,15.0,14.0,18.32,0.0
2016,5,16,19,15,21.0,6.5,2.65,14.5,7.0,6.39,0.0
2016,5,16,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,5,15,126.0,14.0,1.85,14.5,25.0,10.64,0.0
2016,5,17,5,30,252.0,28.0,1.9,15.0,50.0,21.68,11.42
2016,5,17,5,45,357.0,38.0,1.95,15.5,91.5,28.25,18.8
2016,5,17,6,0,462.0,48.0,2.0,16.0,133.0,34.39,24.64
2016,5,17,6,15,529.5,55.5,2.0,16.5,182.0,44.45,27.61
2016,5,17,6,30,597.0,63.0,2.0,17.0,231.0,85.89,45.84
2016,5,17,6,45,644.5,68.0,2.05,17.5,283.0,130.41,75.64
2016,5,17,7,0,692.0,73.0,2.1,18.0,335.0,180.25,115.11
2016,5,17,7,15,725.5,77.5,2.15,18.5,387.0,234.11,161.11
2016,5,17,7,30,759.0,82.0,2.2,19.0,439.0,288.68,208.55
2016,5,17,7,45,784.0,85.0,2.3,19.5,489.5,342.23,255.22
2016,5,17,8,0,809.0,88.0,2.4,20.0,540.0,397.84,302.61
2016,5,17,8,15,827.5,91.0,2.4,20.5,588.5,452.36,347.78
2016,5,17,8,30,846.0,94.0,2.4,21.0,637.0,510.08,393.83
2016,5,17,8,45,860.5,96.0,2.45,21.5,681.0,562.66,434.82
2016,5,17,9,0,875.0,98.0,2.5,22.0,725.0,615.16,474.49
2016,5,17,9,15,886.0,100.0,2.45,22.0,764.5,665.09,511.64
2016,5,17,9,30,897.0,102.0,2.4,22.0,804.0,714.14,546.82
2016,5,17,9,45,905.5,103.0,2.4,22.5,838.0,759.3,576.05
2016,5,17,10,0,914.0,104.0,2.4,23.0,872.0,802.91,603.75
2016,5,17,10,15,920.0,105.5,2.35,23.0,899.5,843.23,629.64
2016,5,17,10,30,926.0,107.0,2.3,23.0,927.0,881.41,653.81
2016,5,17,10,45,929.5,108.0,2.3,23.5,947.0,914.63,673.6
2016,5,17,11,0,933.0,109.0,2.3,24.0,967.0,945.23,691.5
2016,5,17,11,15,935.5,109.5,2.25,24.0,979.5,971.65,707.44
2016,5,17,11,30,938.0,110.0,2.2,24.0,992.0,995.15,721.46
2016,5,17,11,45,937.5,111.0,2.15,24.0,997.0,1013.23,732.0
2016,5,17,12,0,937.0,112.0,2.1,24.0,1002.0,1028.11,740.56
2016,5,17,12,15,936.5,111.5,2.05,24.0,999.5,1038.22,746.18
2016,5,17,12,30,936.0,111.0,2.0,24.0,997.0,1044.99,749.82
2016,5,17,12,45,934.0,110.5,2.0,24.5,987.0,1046.92,749.73
2016,5,17,13,0,932.0,110.0,2.0,25.0,977.0,1045.47,747.69
2016,5,17,13,15,928.5,109.5,2.0,25.0,959.5,1039.15,744.22
2016,5,17,13,30,925.0,109.0,2.0,25.0,942.0,1029.51,738.81
2016,5,17,13,45,918.0,108.5,2.0,25.0,917.0,1013.19,729.32
2016,5,17,14,0,911.0,108.0,2.0,25.0,892.0,993.78,717.98
2016,5,17,14,15,903.5,106.5,2.05,25.0,861.0,969.86,704.39
2016,5,17,14,30,896.0,105.0,2.1,25.0,830.0,943.13,688.95
2016,5,17,14,45,886.5,103.5,2.15,25.0,793.0,911.94,670.49
2016,5,17,15,0,877.0,102.0,2.2,25.0,756.0,878.36,650.32
2016,5,17,15,15,864.0,99.5,2.25,24.5,714.0,838.56,626.96
2016,5,17,15,30,851.0,97.0,2.3,24.0,672.0,797.0,602.0
2016,5,17,15,45,834.0,94.5,2.35,24.0,625.5,754.69,574.9
2016,5,17,16,0,817.0,92.0,2.4,24.0,579.0,707.31,543.75
2016,5,17,16,15,795.5,89.0,2.4,23.5,530.0,655.52,509.6
2016,5,17,16,30,774.0,86.0,2.4,23.0,481.0,603.65,472.91
2016,5,17,16,45,743.0,82.5,2.45,22.5,429.0,545.71,430.36
2016,5,17,17,0,712.0,79.0,2.5,22.0,377.0,489.15,387.35
2016,5,17,17,15,672.5,74.0,2.4,21.0,325.5,429.61,340.77
2016,5,17,17,30,633.0,69.0,2.3,20.0,274.0,371.76,293.87
2016,5,17,17,45,572.5,63.0,2.25,19.5,223.5,307.56,240.1
2016,5,17,18,0,512.0,57.0,2.2,19.0,173.0,249.07,189.73
2016,5,17,18,15,427.0,48.0,2.15,18.5,128.0,186.13,135.86
2016,5,17,18,30,342.0,39.0,2.1,18.0,83.0,132.18,89.71
2016,5,17,18,45,212.5,26.0,2.05,17.5,49.5,75.1,40.65
2016,5,17,19,0,83.0,13.0,2.0,17.0,16.0,23.85,0.0
2016,5,17,19,15,41.5,6.5,1.95,16.5,8.0,6.39,0.0
2016,5,17,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,5,15,105.0,15.0,1.3,14.0,24.5,11.65,0.0
2016,5,18,5,30,210.0,30.0,1.3,14.0,49.0,23.13,12.86
2016,5,18,5,45,308.5,41.5,1.35,14.5,89.0,31.39,21.66
2016,5,18,6,0,407.0,53.0,1.4,15.0,129.0,38.77,28.64
2016,5,18,6,15,474.0,61.5,1.3,15.0,176.5,49.8,32.23
2016,5,18,6,30,541.0,70.0,1.2,15.0,224.0,89.08,50.63
2016,5,18,6,45,588.0,76.5,1.15,15.5,274.0,131.77,79.65
2016,5,18,7,0,635.0,83.0,1.1,16.0,324.0,179.77,117.66
2016,5,18,7,15,669.0,88.0,1.0,16.5,374.5,228.57,159.11
2016,5,18,7,30,703.0,93.0,0.9,17.0,425.0,280.91,203.94
2016,5,18,7,45,728.5,96.5,0.85,18.0,474.0,334.76,249.23
2016,5,18,8,0,754.0,100.0,0.8,19.0,523.0,388.08,292.78
2016,5,18,8,15,773.5,103.5,0.8,19.0,570.0,440.66,335.77
2016,5,18,8,30,793.0,107.0,0.8,19.0,617.0,494.31,378.24
2016,5,18,8,45,805.0,110.5,0.85,19.5,659.5,544.66,416.62
2016,5,18,9,0,817.0,114.0,0.9,20.0,702.0,594.84,453.67
2016,5,18,9,15,828.5,116.5,1.0,20.5,740.0,643.36,488.93
2016,5,18,9,30,840.0,119.0,1.1,21.0,778.0,691.77,523.2
2016,5,18,9,45,853.0,118.5,1.2,21.5,812.0,736.47,552.9
2016,5,18,10,0,866.0,118.0,1.3,22.0,846.0,780.08,581.11
2016,5,18,10,15,872.5,119.0,1.4,22.0,872.5,818.6,606.78
2016,5,18,10,30,879.0,120.0,1.5,22.0,899.0,855.16,631.07
2016,5,18,10,45,880.5,122.5,1.6,22.0,918.0,886.68,652.0
2016,5,18,11,0,882.0,125.0,1.7,22.0,937.0,915.64,671.27
2016,5,18,11,15,885.0,126.0,1.75,22.0,950.0,941.82,688.17
2016,5,18,11,30,888.0,127.0,1.8,22.0,963.0,965.27,703.34
2016,5,18,11,45,889.5,127.0,1.85,22.0,968.5,983.46,715.2
2016,5,18,12,0,891.0,127.0,1.9,22.0,974.0,998.67,725.28
2016,5,18,12,15,891.0,127.0,1.95,22.0,972.0,1009.36,732.59
2016,5,18,12,30,891.0,127.0,2.0,22.0,970.0,1016.91,738.05
2016,5,18,12,45,888.5,126.5,2.05,22.0,960.5,1018.28,739.7
2016,5,18,13,0,886.0,126.0,2.1,22.0,951.0,1016.43,739.46
2016,5,18,13,15,882.5,125.0,2.15,22.0,934.5,1009.87,736.33
2016,5,18,13,30,879.0,124.0,2.2,22.0,918.0,1000.14,731.29
2016,5,18,13,45,873.0,123.5,2.3,22.0,894.0,985.39,723.61
2016,5,18,14,0,867.0,123.0,2.4,22.0,870.0,967.68,714.02
2016,5,18,14,15,859.0,121.5,2.45,21.5,840.0,944.17,701.45
2016,5,18,14,30,851.0,120.0,2.5,21.0,810.0,918.02,687.04
2016,5,18,14,45,837.5,120.0,2.55,21.0,773.0,886.01,667.25
2016,5,18,15,0,824.0,120.0,2.6,21.0,736.0,856.86,649.28
2016,5,18,15,15,810.5,117.5,2.6,20.5,695.0,818.14,625.35
2016,5,18,15,30,797.0,115.0,2.6,20.0,654.0,777.81,600.0
2016,5,18,15,45,780.5,111.5,2.65,19.5,609.0,732.69,571.09
2016,5,18,16,0,764.0,108.0,2.7,19.0,564.0,686.65,540.93
2016,5,18,16,15,741.5,104.0,2.7,18.5,516.0,635.24,505.3
2016,5,18,16,30,719.0,100.0,2.7,18.0,468.0,585.57,468.91
2016,5,18,16,45,696.0,93.5,2.7,18.0,419.0,531.61,427.4
2016,5,18,17,0,673.0,87.0,2.7,18.0,370.0,478.4,385.28
2016,5,18,17,15,633.0,81.5,2.7,17.5,319.5,418.72,337.38
2016,5,18,17,30,593.0,76.0,2.7,17.0,269.0,362.02,290.33
2016,5,18,17,45,537.0,68.5,2.75,16.5,220.0,299.97,237.73
2016,5,18,18,0,481.0,61.0,2.8,16.0,171.0,243.18,188.23
2016,5,18,18,15,396.5,51.5,2.8,15.5,127.0,181.37,134.74
2016,5,18,18,30,312.0,42.0,2.8,15.0,83.0,128.46,89.09
2016,5,18,18,45,188.5,28.0,2.85,15.0,50.0,72.23,40.75
2016,5,18,19,0,65.0,14.0,2.9,15.0,17.0,22.54,0.0
2016,5,18,19,15,32.5,7.0,2.95,14.5,8.5,9.64,0.0
2016,5,18,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,5,15,86.0,17.5,3.95,11.0,25.0,13.69,0.0
2016,5,19,5,30,172.0,35.0,4.1,11.0,50.0,27.23,16.53
2016,5,19,5,45,279.0,47.5,4.35,11.5,91.0,36.05,26.02
2016,5,19,6,0,386.0,60.0,4.6,12.0,132.0,44.44,34.02
2016,5,19,6,15,456.5,69.0,4.6,12.0,180.0,57.04,38.45
2016,5,19,6,30,527.0,78.0,4.6,12.0,228.0,96.02,57.51
2016,5,19,6,45,431.0,105.5,4.7,12.5,244.5,138.55,93.5
2016,5,19,7,0,335.0,133.0,4.8,13.0,261.0,174.36,127.94
2016,5,19,7,15,464.5,124.0,4.6,13.5,329.0,213.92,157.76
2016,5,19,7,30,594.0,115.0,4.4,14.0,397.0,269.99,203.28
2016,5,19,7,45,504.0,159.0,4.25,14.5,416.5,312.69,243.12
2016,5,19,8,0,414.0,203.0,4.1,15.0,436.0,345.28,272.41
2016,5,19,8,15,619.0,156.5,4.0,15.0,538.5,418.81,332.12
2016,5,19,8,30,824.0,110.0,3.9,15.0,641.0,513.23,408.64
2016,5,19,8,45,754.5,143.5,3.8,15.5,655.5,546.73,435.25
2016,5,19,9,0,685.0,177.0,3.7,16.0,670.0,574.47,456.1
2016,5,19,9,15,786.0,146.5,3.55,16.0,741.5,645.14,511.4
2016,5,19,9,30,887.0,116.0,3.4,16.0,813.0,721.68,569.67
2016,5,19,9,45,888.0,122.0,3.25,16.5,844.5,765.72,598.52
2016,5,19,10,0,889.0,128.0,3.1,17.0,876.0,807.67,625.36
2016,5,19,10,15,895.0,129.5,3.15,17.0,903.0,847.13,652.35
2016,5,19,10,30,901.0,131.0,3.2,17.0,930.0,884.53,677.74
2016,5,19,10,45,906.0,131.0,3.25,17.5,950.5,917.38,698.55
2016,5,19,11,0,911.0,131.0,3.3,18.0,971.0,947.76,717.56
2016,5,19,11,15,914.0,131.5,3.35,18.0,984.0,974.18,735.19
2016,5,19,11,30,917.0,132.0,3.4,18.0,997.0,997.78,750.95
2016,5,19,11,45,919.0,131.5,3.45,18.0,1002.5,1016.49,763.5
2016,5,19,12,0,921.0,131.0,3.5,18.0,1008.0,1032.15,774.11
2016,5,19,12,15,713.0,258.5,3.55,18.0,936.5,976.13,736.56
2016,5,19,12,30,505.0,386.0,3.6,18.0,865.0,905.43,682.36
2016,5,19,12,45,717.5,253.5,3.7,18.0,927.0,987.86,746.97
2016,5,19,13,0,930.0,121.0,3.8,18.0,989.0,1055.45,793.02
2016,5,19,13,15,782.0,206.0,3.95,18.0,927.0,999.61,756.23
2016,5,19,13,30,634.0,291.0,4.1,18.0,865.0,941.43,716.47
2016,5,19,13,45,649.0,272.5,4.25,18.0,846.0,932.0,712.56
2016,5,19,14,0,664.0,254.0,4.4,18.0,827.0,919.52,706.31
2016,5,19,14,15,626.0,259.0,4.5,17.5,784.5,877.97,679.15
2016,5,19,14,30,588.0,264.0,4.6,17.0,742.0,833.64,649.69
2016,5,19,14,45,544.5,263.0,4.7,17.0,690.0,779.89,611.63
2016,5,19,15,0,501.0,262.0,4.8,17.0,638.0,726.48,573.18
2016,5,19,15,15,667.5,187.0,4.9,16.5,658.5,775.51,617.01
2016,5,19,15,30,834.0,112.0,5.0,16.0,679.0,805.03,641.84
2016,5,19,15,45,811.0,111.0,5.1,16.0,631.0,756.31,607.47
2016,5,19,16,0,788.0,110.0,5.2,16.0,583.0,707.06,572.55
2016,5,19,16,15,561.0,153.5,5.25,15.5,476.0,566.01,462.54
2016,5,19,16,30,334.0,197.0,5.3,15.0,369.0,431.0,353.32
2016,5,19,16,45,428.5,156.5,5.4,14.5,353.0,435.84,359.95
2016,5,19,17,0,523.0,116.0,5.5,14.0,337.0,424.06,351.77
2016,5,19,17,15,473.0,111.5,5.4,13.5,291.0,368.02,304.67
2016,5,19,17,30,423.0,107.0,5.3,13.0,245.0,316.21,260.24
2016,5,19,17,45,380.5,92.5,5.25,13.0,201.0,261.16,212.0
2016,5,19,18,0,338.0,78.0,5.2,13.0,157.0,210.19,166.53
2016,5,19,18,15,276.0,63.0,5.2,12.5,117.0,157.17,119.87
2016,5,19,18,30,214.0,48.0,5.2,12.0,77.0,110.79,79.24
2016,5,19,18,45,107.0,32.5,5.25,12.0,47.0,59.12,35.12
2016,5,19,19,0,0.0,17.0,5.3,12.0,17.0,16.61,0.0
2016,5,19,19,15,0.0,8.5,5.3,12.0,8.5,8.36,0.0
2016,5,19,19,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.35,10.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,5,15,106.5,17.0,4.5,10.0,27.0,13.24,0.0
2016,5,20,5,30,213.0,34.0,4.5,10.0,54.0,26.34,16.06
2016,5,20,5,45,319.5,45.5,4.55,10.5,95.5,34.38,24.69
2016,5,20,6,0,426.0,57.0,4.6,11.0,137.0,42.23,32.21
2016,5,20,6,15,494.5,65.0,4.6,11.0,185.5,54.62,35.61
2016,5,20,6,30,563.0,73.0,4.6,11.0,234.0,94.77,55.14
2016,5,20,6,45,615.0,78.0,4.7,11.5,286.0,138.0,85.23
2016,5,20,7,0,667.0,83.0,4.8,12.0,338.0,187.08,125.23
2016,5,20,7,15,700.5,87.5,4.75,12.0,390.0,237.07,169.72
2016,5,20,7,30,734.0,92.0,4.7,12.0,442.0,290.49,218.17
2016,5,20,7,45,759.0,96.0,4.7,12.5,492.0,346.22,268.19
2016,5,20,8,0,784.0,100.0,4.7,13.0,542.0,401.37,316.89
2016,5,20,8,15,803.0,103.5,4.65,13.0,590.0,455.22,364.03
2016,5,20,8,30,822.0,107.0,4.6,13.0,638.0,510.05,410.72
2016,5,20,8,45,833.5,111.0,4.6,13.5,681.0,561.95,453.18
2016,5,20,9,0,845.0,115.0,4.6,14.0,724.0,613.59,494.16
2016,5,20,9,15,856.5,117.0,4.6,14.0,763.0,663.87,533.95
2016,5,20,9,30,868.0,119.0,4.6,14.0,802.0,711.95,571.25
2016,5,20,9,45,879.0,119.5,4.6,14.5,836.0,757.24,602.96
2016,5,20,10,0,890.0,120.0,4.6,15.0,870.0,801.24,633.01
2016,5,20,10,15,896.5,121.5,4.6,15.0,897.5,841.06,660.89
2016,5,20,10,30,903.0,123.0,4.6,15.0,925.0,878.86,687.13
2016,5,20,10,45,904.5,125.5,4.65,15.0,944.5,911.08,709.62
2016,5,20,11,0,906.0,128.0,4.7,15.0,964.0,940.67,730.22
2016,5,20,11,15,908.5,128.5,4.7,15.0,977.0,966.47,747.77
2016,5,20,11,30,911.0,129.0,4.7,15.0,990.0,989.44,763.36
2016,5,20,11,45,910.5,130.5,4.75,15.0,995.0,1007.6,776.07
2016,5,20,12,0,910.0,132.0,4.8,15.0,1000.0,1022.67,786.76
2016,5,20,12,15,909.5,132.0,4.8,15.0,997.5,1033.11,793.91
2016,5,20,12,30,909.0,132.0,4.8,15.0,995.0,1040.34,798.97
2016,5,20,12,45,902.5,134.0,4.85,15.0,984.0,1040.37,799.65
2016,5,20,13,0,896.0,136.0,4.9,15.0,973.0,1037.16,798.24
2016,5,20,13,15,892.0,135.0,4.9,15.0,955.5,1030.17,793.91
2016,5,20,13,30,888.0,134.0,4.9,15.0,938.0,1020.0,787.49
2016,5,20,13,45,879.5,134.0,4.9,15.0,913.0,1003.33,776.64
2016,5,20,14,0,871.0,134.0,4.9,15.0,888.0,983.75,763.85
2016,5,20,14,15,862.5,132.5,4.9,14.5,857.0,959.82,749.48
2016,5,20,14,30,854.0,131.0,4.9,14.0,826.0,933.24,733.19
2016,5,20,14,45,842.0,129.5,4.9,14.0,789.0,906.25,715.14
2016,5,20,15,0,830.0,128.0,4.9,14.0,752.0,871.71,691.55
2016,5,20,15,15,815.5,125.5,4.85,14.0,710.0,832.04,663.77
2016,5,20,15,30,801.0,123.0,4.8,14.0,668.0,790.8,634.66
2016,5,20,15,45,783.5,119.0,4.8,14.0,622.0,744.28,601.59
2016,5,20,16,0,766.0,115.0,4.8,14.0,576.0,696.9,567.46
2016,5,20,16,15,742.0,111.5,4.7,13.5,527.0,646.83,530.52
2016,5,20,16,30,718.0,108.0,4.6,13.0,478.0,595.11,490.66
2016,5,20,16,45,688.0,102.5,4.55,13.0,427.0,538.09,444.91
2016,5,20,17,0,658.0,97.0,4.5,13.0,376.0,482.46,399.17
2016,5,20,17,15,615.5,91.0,4.4,12.5,325.0,421.62,348.61
2016,5,20,17,30,573.0,85.0,4.3,12.0,274.0,363.99,299.33
2016,5,20,17,45,510.0,77.5,4.25,12.0,224.5,299.95,243.27
2016,5,20,18,0,447.0,70.0,4.2,12.0,175.0,241.84,191.43
2016,5,20,18,15,361.0,59.0,4.05,11.5,130.5,178.56,135.96
2016,5,20,18,30,275.0,48.0,3.9,11.0,86.0,126.01,90.18
2016,5,20,18,45,161.0,32.5,3.8,11.0,52.5,72.53,44.07
2016,5,20,19,0,47.0,17.0,3.7,11.0,19.0,25.14,0.0
2016,5,20,19,15,23.5,8.5,3.6,11.0,9.5,10.42,0.0
2016,5,20,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,5,15,3.5,15.5,2.05,11.0,15.5,14.97,0.0
2016,5,21,5,30,7.0,31.0,2.1,11.0,31.0,29.25,18.55
2016,5,21,5,45,26.5,50.5,2.2,11.5,55.0,45.32,34.24
2016,5,21,6,0,46.0,70.0,2.3,12.0,79.0,61.65,49.35
2016,5,21,6,15,61.5,91.5,2.35,12.0,107.0,80.79,62.74
2016,5,21,6,30,77.0,113.0,2.4,12.0,135.0,105.1,81.47
2016,5,21,6,45,91.5,133.5,2.45,12.0,165.0,127.17,98.84
2016,5,21,7,0,106.0,154.0,2.5,12.0,195.0,154.5,121.08
2016,5,21,7,15,138.5,177.0,2.6,12.0,238.0,189.88,149.63
2016,5,21,7,30,171.0,200.0,2.7,12.0,281.0,229.01,181.54
2016,5,21,7,45,246.5,212.5,2.8,12.5,344.5,274.64,217.75
2016,5,21,8,0,322.0,225.0,2.9,13.0,408.0,331.25,263.16
2016,5,21,8,15,275.0,256.5,2.95,13.0,422.0,357.29,285.12
2016,5,21,8,30,228.0,288.0,3.0,13.0,436.0,380.7,304.0
2016,5,21,8,45,155.0,306.5,3.1,13.0,410.0,371.0,296.08
2016,5,21,9,0,82.0,325.0,3.2,13.0,384.0,355.52,282.88
2016,5,21,9,15,199.5,338.5,3.15,13.0,493.0,448.27,356.68
2016,5,21,9,30,317.0,352.0,3.1,13.0,602.0,551.9,437.01
2016,5,21,9,45,549.0,261.0,3.1,13.0,716.0,651.37,516.66
2016,5,21,10,0,781.0,170.0,3.1,13.0,830.0,766.49,605.74
2016,5,21,10,15,788.5,172.0,3.05,13.0,856.5,804.39,631.2
2016,5,21,10,30,796.0,174.0,3.0,13.0,883.0,840.67,655.82
2016,5,21,10,45,801.0,176.0,3.0,13.0,902.5,872.97,677.77
2016,5,21,11,0,806.0,178.0,3.0,13.0,922.0,903.16,698.15
2016,5,21,11,15,634.0,269.5,2.95,13.0,860.0,858.45,664.41
2016,5,21,11,30,462.0,361.0,2.9,13.0,798.0,802.73,619.23
2016,5,21,11,45,442.0,382.0,2.9,13.5,802.0,815.61,626.61
2016,5,21,12,0,422.0,403.0,2.9,14.0,806.0,826.41,631.93
2016,5,21,12,15,435.0,399.5,2.9,14.0,814.0,843.43,644.19
2016,5,21,12,30,448.0,396.0,2.9,14.0,822.0,858.9,655.34
2016,5,21,12,45,362.5,424.5,2.9,14.0,767.0,801.66,612.69
2016,5,21,13,0,277.0,453.0,2.9,14.0,712.0,748.11,572.54
2016,5,21,13,15,344.0,416.5,2.9,14.0,732.5,778.03,597.18
2016,5,21,13,30,411.0,380.0,2.9,14.0,753.0,812.08,623.84
2016,5,21,13,45,480.5,345.0,2.9,14.0,770.0,841.25,647.08
2016,5,21,14,0,550.0,310.0,2.9,14.0,787.0,866.41,667.46
2016,5,21,14,15,529.5,301.5,2.9,14.0,747.0,829.57,641.82
2016,5,21,14,30,509.0,293.0,2.9,14.0,707.0,791.51,615.62
2016,5,21,14,45,482.0,286.5,2.9,14.0,665.0,748.75,585.56
2016,5,21,15,0,455.0,280.0,2.9,14.0,623.0,705.66,554.93
2016,5,21,15,15,433.5,273.0,2.9,14.0,585.0,666.68,527.06
2016,5,21,15,30,412.0,266.0,2.9,14.0,547.0,627.62,498.74
2016,5,21,15,45,318.5,264.5,2.9,14.0,473.0,531.99,425.8
2016,5,21,16,0,225.0,263.0,2.9,14.0,399.0,442.82,356.38
2016,5,21,16,15,450.0,190.0,2.9,14.0,433.0,525.79,426.74
2016,5,21,16,30,675.0,117.0,2.9,14.0,467.0,577.59,470.34
2016,5,21,16,45,651.0,109.5,2.95,14.0,418.0,523.97,427.95
2016,5,21,17,0,627.0,102.0,3.0,14.0,369.0,471.25,385.72
2016,5,21,17,15,585.5,95.5,2.95,13.5,319.0,411.85,337.3
2016,5,21,17,30,544.0,89.0,2.9,13.0,269.0,355.59,290.03
2016,5,21,17,45,489.5,80.0,2.9,13.0,221.0,294.85,237.52
2016,5,21,18,0,435.0,71.0,2.9,13.0,173.0,237.71,187.11
2016,5,21,18,15,354.0,59.5,2.7,12.5,129.5,177.45,134.58
2016,5,21,18,30,273.0,48.0,2.5,12.0,86.0,125.83,89.83
2016,5,21,18,45,169.0,32.5,2.35,12.0,53.0,74.19,45.41
2016,5,21,19,0,65.0,17.0,2.2,12.0,20.0,27.78,0.0
2016,5,21,19,15,32.5,8.5,2.15,11.5,10.0,11.26,0.0
2016,5,21,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,5,15,98.5,18.0,1.7,11.0,27.5,14.01,0.0
2016,5,22,5,30,197.0,36.0,1.8,11.0,55.0,27.9,17.59
2016,5,22,5,45,291.0,48.5,1.95,11.5,95.5,36.69,26.71
2016,5,22,6,0,385.0,61.0,2.1,12.0,136.0,45.04,34.64
2016,5,22,6,15,451.5,70.5,2.1,12.0,183.0,60.1,39.79
2016,5,22,6,30,518.0,80.0,2.1,12.0,230.0,99.13,59.91
2016,5,22,6,45,307.0,117.0,2.1,12.5,210.5,137.9,98.12
2016,5,22,7,0,96.0,154.0,2.1,13.0,191.0,152.84,119.56
2016,5,22,7,15,49.0,152.5,2.05,13.0,171.5,151.6,120.45
2016,5,22,7,30,2.0,151.0,2.0,13.0,152.0,143.48,114.98
2016,5,22,7,45,90.5,199.0,2.0,13.5,250.0,215.2,171.45
2016,5,22,8,0,179.0,247.0,2.0,14.0,348.0,296.47,235.13
2016,5,22,8,15,198.0,268.5,1.95,14.0,389.5,335.84,266.14
2016,5,22,8,30,217.0,290.0,1.9,14.0,431.0,377.09,298.36
2016,5,22,8,45,265.0,302.5,1.9,14.5,486.0,426.1,335.89
2016,5,22,9,0,313.0,315.0,1.9,15.0,541.0,481.55,377.66
2016,5,22,9,15,555.0,232.0,1.9,15.0,660.0,576.68,452.93
2016,5,22,9,30,797.0,149.0,1.9,15.0,779.0,692.0,541.38
2016,5,22,9,45,819.5,144.0,1.95,15.0,814.5,738.01,574.31
2016,5,22,10,0,842.0,139.0,2.0,15.0,850.0,783.76,605.8
2016,5,22,10,15,848.5,140.5,2.05,15.0,876.5,821.17,631.17
2016,5,22,10,30,855.0,142.0,2.1,15.0,903.0,857.4,655.65
2016,5,22,10,45,856.0,145.0,2.15,15.5,922.0,888.22,675.04
2016,5,22,11,0,857.0,148.0,2.2,16.0,941.0,916.54,692.66
2016,5,22,11,15,859.5,149.0,2.25,16.0,953.5,941.69,709.42
2016,5,22,11,30,862.0,150.0,2.3,16.0,966.0,964.2,724.45
2016,5,22,11,45,658.5,274.0,2.4,16.0,899.0,916.48,692.14
2016,5,22,12,0,455.0,398.0,2.5,16.0,832.0,853.61,643.19
2016,5,22,12,15,465.5,395.5,2.55,16.0,839.0,869.5,655.39
2016,5,22,12,30,476.0,393.0,2.6,16.0,846.0,883.7,665.76
2016,5,22,12,45,491.5,383.0,2.7,16.0,847.0,893.48,673.9
2016,5,22,13,0,507.0,373.0,2.8,16.0,848.0,901.21,680.73
2016,5,22,13,15,423.0,396.5,2.85,15.5,788.0,841.87,639.22
2016,5,22,13,30,339.0,420.0,2.9,15.0,728.0,776.16,593.03
2016,5,22,13,45,278.0,421.0,2.95,15.0,669.5,715.72,549.59
2016,5,22,14,0,217.0,422.0,3.0,15.0,611.0,647.66,499.96
2016,5,22,14,15,282.5,390.5,3.05,15.0,627.0,681.99,528.46
2016,5,22,14,30,348.0,359.0,3.1,15.0,643.0,704.54,547.82
2016,5,22,14,45,316.0,349.5,3.15,15.0,598.5,658.24,514.19
2016,5,22,15,0,284.0,340.0,3.2,15.0,554.0,612.45,480.94
2016,5,22,15,15,376.0,291.0,3.2,15.0,558.0,629.89,498.16
2016,5,22,15,30,468.0,242.0,3.2,15.0,562.0,647.99,515.07
2016,5,22,15,45,604.5,180.5,3.25,15.0,564.5,674.79,539.52
2016,5,22,16,0,741.0,119.0,3.3,15.0,567.0,685.99,551.43
2016,5,22,16,15,718.0,114.5,3.3,14.5,519.0,634.7,514.12
2016,5,22,16,30,695.0,110.0,3.3,14.0,471.0,583.61,475.9
2016,5,22,16,45,653.0,103.0,3.3,14.0,414.0,518.73,424.93
2016,5,22,17,0,611.0,96.0,3.3,14.0,357.0,456.43,374.76
2016,5,22,17,15,554.5,95.5,3.2,13.5,309.0,396.66,325.61
2016,5,22,17,30,498.0,95.0,3.1,13.0,261.0,339.06,277.09
2016,5,22,17,45,456.0,83.0,3.05,13.0,215.5,282.94,228.36
