Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,18,0,414.0,71.0,3.0,13.0,170.0,230.77,181.96
2016,5,22,18,15,343.5,59.0,2.8,12.5,127.5,174.15,132.32
2016,5,22,18,30,273.0,47.0,2.6,12.0,85.0,125.03,89.38
2016,5,22,18,45,136.5,34.0,2.45,12.0,53.0,66.66,41.28
2016,5,22,19,0,0.0,21.0,2.3,12.0,21.0,20.77,0.0
2016,5,22,19,15,0.0,10.5,2.25,11.5,10.5,10.32,0.0
2016,5,22,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,5,15,103.5,17.0,2.2,11.5,27.0,13.16,0.0
2016,5,23,5,30,207.0,34.0,2.3,12.0,54.0,26.19,16.19
2016,5,23,5,45,296.0,46.5,2.4,12.5,94.0,35.01,25.14
2016,5,23,6,0,385.0,59.0,2.5,13.0,134.0,43.4,33.05
2016,5,23,6,15,449.0,68.0,2.5,13.0,180.5,58.27,37.76
2016,5,23,6,30,513.0,77.0,2.5,13.0,227.0,96.62,57.6
2016,5,23,6,45,558.5,84.0,2.55,13.5,276.0,138.07,86.89
2016,5,23,7,0,604.0,91.0,2.6,14.0,325.0,184.66,124.63
2016,5,23,7,15,638.0,96.5,2.55,14.0,375.0,232.18,166.06
2016,5,23,7,30,672.0,102.0,2.5,14.0,425.0,283.24,211.23
2016,5,23,7,45,695.0,108.0,2.5,14.5,473.0,334.28,256.07
2016,5,23,8,0,718.0,114.0,2.5,15.0,521.0,387.27,301.54
2016,5,23,8,15,738.0,117.5,2.5,15.0,567.5,438.37,345.04
2016,5,23,8,30,758.0,121.0,2.5,15.0,614.0,492.61,389.8
2016,5,23,8,45,771.5,125.0,2.5,15.5,656.0,542.4,429.24
2016,5,23,9,0,785.0,129.0,2.5,16.0,698.0,592.24,467.51
2016,5,23,9,15,565.5,237.0,2.5,16.0,658.0,588.29,461.5
2016,5,23,9,30,346.0,345.0,2.5,16.0,618.0,565.46,440.16
2016,5,23,9,45,596.5,236.0,2.5,16.5,731.0,662.68,516.92
2016,5,23,10,0,847.0,127.0,2.5,17.0,844.0,775.81,599.92
2016,5,23,10,15,853.5,128.5,2.5,17.0,870.5,814.02,625.04
2016,5,23,10,30,860.0,130.0,2.5,17.0,897.0,850.34,649.27
2016,5,23,10,45,864.5,131.0,2.55,17.0,916.5,882.36,670.78
2016,5,23,11,0,869.0,132.0,2.6,17.0,936.0,912.04,690.67
2016,5,23,11,15,872.0,132.5,2.6,17.0,949.0,937.37,707.17
2016,5,23,11,30,875.0,133.0,2.6,17.0,962.0,960.04,721.88
2016,5,23,11,45,600.5,294.5,2.65,17.0,865.0,880.94,665.98
2016,5,23,12,0,326.0,456.0,2.7,17.0,768.0,782.03,588.76
2016,5,23,12,15,602.0,294.5,2.7,17.0,869.0,902.93,683.14
2016,5,23,12,30,878.0,133.0,2.7,17.0,970.0,1011.16,757.17
2016,5,23,12,45,855.5,146.0,2.75,17.0,954.5,1006.22,753.5
2016,5,23,13,0,833.0,159.0,2.8,17.0,939.0,1004.46,753.2
2016,5,23,13,15,829.0,157.5,2.8,17.0,922.5,997.43,748.98
2016,5,23,13,30,825.0,156.0,2.8,17.0,906.0,987.37,742.9
2016,5,23,13,45,826.5,150.0,2.85,17.0,884.5,975.0,735.81
2016,5,23,14,0,828.0,144.0,2.9,17.0,863.0,959.55,726.72
2016,5,23,14,15,820.0,142.0,2.9,17.0,833.5,936.33,711.98
2016,5,23,14,30,812.0,140.0,2.9,17.0,804.0,910.56,695.54
2016,5,23,14,45,807.5,134.5,2.95,17.0,770.0,881.79,677.37
2016,5,23,15,0,803.0,129.0,3.0,17.0,736.0,850.57,657.37
2016,5,23,15,15,789.0,126.0,3.0,16.5,695.0,811.7,632.66
2016,5,23,15,30,775.0,123.0,3.0,16.0,654.0,771.31,606.56
2016,5,23,15,45,761.5,118.0,3.05,16.0,610.5,727.87,576.98
2016,5,23,16,0,748.0,113.0,3.1,16.0,567.0,683.32,546.14
2016,5,23,16,15,422.5,167.0,3.1,15.5,419.5,482.59,390.49
2016,5,23,16,30,97.0,221.0,3.1,15.0,272.0,290.64,234.42
2016,5,23,16,45,373.0,157.5,3.15,15.0,322.5,404.65,331.17
2016,5,23,17,0,649.0,94.0,3.2,15.0,373.0,476.2,389.54
2016,5,23,17,15,609.0,88.0,3.2,14.5,323.0,417.1,340.89
2016,5,23,17,30,569.0,82.0,3.2,14.0,273.0,360.97,293.83
2016,5,23,17,45,517.0,74.0,3.2,14.0,225.5,301.05,241.97
2016,5,23,18,0,465.0,66.0,3.2,14.0,178.0,245.95,193.15
2016,5,23,18,15,386.5,56.0,3.1,13.5,134.0,185.79,140.6
2016,5,23,18,30,308.0,46.0,3.0,13.0,90.0,132.99,94.65
2016,5,23,18,45,200.0,32.0,2.9,13.0,56.0,79.96,49.52
2016,5,23,19,0,92.0,18.0,2.8,13.0,22.0,34.52,0.0
2016,5,23,19,15,46.0,9.0,2.75,12.5,11.0,13.09,0.0
2016,5,23,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,5,15,45.5,17.5,2.6,12.0,22.0,14.87,0.0
2016,5,24,5,30,91.0,35.0,2.7,12.0,44.0,28.92,18.55
2016,5,24,5,45,138.0,53.0,2.85,12.5,75.5,42.87,32.04
2016,5,24,6,0,185.0,71.0,3.0,13.0,107.0,56.33,44.51
2016,5,24,6,15,214.5,89.5,3.0,13.0,143.5,75.53,55.63
2016,5,24,6,30,244.0,108.0,3.0,13.0,180.0,106.97,76.4
2016,5,24,6,45,270.0,124.5,3.0,13.5,218.5,139.84,101.06
2016,5,24,7,0,296.0,141.0,3.0,14.0,257.0,175.67,129.95
2016,5,24,7,15,495.0,119.5,3.0,14.0,344.5,219.56,160.85
2016,5,24,7,30,694.0,98.0,3.0,14.0,432.0,286.61,213.83
2016,5,24,7,45,538.5,155.5,3.0,14.0,431.5,323.57,250.98
2016,5,24,8,0,383.0,213.0,3.0,14.0,431.0,345.7,273.11
2016,5,24,8,15,581.5,164.0,3.0,14.0,527.0,410.82,326.08
2016,5,24,8,30,780.0,115.0,3.0,14.0,623.0,498.42,397.17
2016,5,24,8,45,794.0,118.5,3.0,14.5,665.5,549.04,437.51
2016,5,24,9,0,808.0,122.0,3.0,15.0,708.0,599.72,476.84
2016,5,24,9,15,820.0,124.5,2.95,15.0,746.5,647.97,514.01
2016,5,24,9,30,832.0,127.0,2.9,15.0,785.0,695.63,549.8
2016,5,24,9,45,840.5,129.0,2.9,15.5,817.5,739.42,580.01
2016,5,24,10,0,849.0,131.0,2.9,16.0,850.0,781.36,607.85
2016,5,24,10,15,856.0,132.5,2.9,16.0,877.0,820.04,634.2
2016,5,24,10,30,863.0,134.0,2.9,16.0,904.0,856.86,659.04
2016,5,24,10,45,558.5,293.5,2.95,16.0,796.5,778.02,599.07
2016,5,24,11,0,254.0,453.0,3.0,16.0,689.0,676.13,516.83
2016,5,24,11,15,135.5,383.5,3.0,16.0,510.0,505.11,390.33
2016,5,24,11,30,17.0,314.0,3.0,16.0,331.0,322.03,249.22
2016,5,24,11,45,253.0,354.5,3.0,16.5,597.5,602.41,467.25
2016,5,24,12,0,489.0,395.0,3.0,17.0,864.0,883.74,668.46
2016,5,24,12,15,353.0,436.5,3.0,17.0,774.5,795.34,600.96
2016,5,24,12,30,217.0,478.0,3.0,17.0,685.0,701.83,531.42
2016,5,24,12,45,187.5,474.5,3.05,17.0,652.5,671.82,510.21
2016,5,24,13,0,158.0,471.0,3.1,17.0,620.0,640.83,487.68
2016,5,24,13,15,96.5,423.0,3.1,17.0,513.5,523.6,401.51
2016,5,24,13,30,35.0,375.0,3.1,17.0,407.0,413.49,318.48
2016,5,24,13,45,65.0,395.5,3.15,17.0,452.5,464.8,358.84
2016,5,24,14,0,95.0,416.0,3.2,17.0,498.0,515.5,397.69
2016,5,24,14,15,81.5,393.5,3.2,16.5,462.5,478.53,370.85
2016,5,24,14,30,68.0,371.0,3.2,16.0,427.0,441.67,344.18
2016,5,24,14,45,68.0,354.0,3.25,16.0,408.0,423.11,331.02
2016,5,24,15,0,68.0,337.0,3.3,16.0,389.0,404.28,317.5
2016,5,24,15,15,93.5,325.5,3.3,15.5,392.5,412.66,326.19
2016,5,24,15,30,119.0,314.0,3.3,15.0,396.0,426.67,339.03
2016,5,24,15,45,60.0,240.0,3.3,15.0,281.5,290.97,232.48
2016,5,24,16,0,1.0,166.0,3.3,15.0,167.0,163.6,129.43
2016,5,24,16,15,0.5,149.5,3.3,14.5,150.0,146.84,116.58
2016,5,24,16,30,0.0,133.0,3.3,14.0,133.0,130.12,103.41
2016,5,24,16,45,14.0,146.5,3.35,14.0,152.5,152.82,122.9
2016,5,24,17,0,28.0,160.0,3.4,14.0,172.0,179.24,145.24
2016,5,24,17,15,22.5,140.0,3.4,13.5,149.0,150.69,121.97
2016,5,24,17,30,17.0,120.0,3.4,13.0,126.0,127.08,102.53
2016,5,24,17,45,9.5,100.5,3.4,13.0,104.0,103.69,82.78
2016,5,24,18,0,2.0,81.0,3.4,13.0,82.0,81.03,63.45
2016,5,24,18,15,1.0,61.5,3.3,13.0,62.0,61.09,46.16
2016,5,24,18,30,0.0,42.0,3.2,13.0,42.0,41.16,28.78
2016,5,24,18,45,0.0,26.5,3.1,13.0,26.5,25.67,14.67
2016,5,24,19,0,0.0,11.0,3.0,13.0,11.0,10.61,0.0
2016,5,24,19,15,0.0,5.5,2.95,12.5,5.5,5.41,0.0
2016,5,24,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,5,15,110.5,17.5,2.3,12.0,28.5,13.52,0.0
2016,5,25,5,30,221.0,35.0,2.4,12.0,57.0,26.94,16.99
2016,5,25,5,45,311.0,46.5,2.55,12.5,97.5,34.93,25.11
2016,5,25,6,0,401.0,58.0,2.7,13.0,138.0,42.53,32.3
2016,5,25,6,15,200.5,64.0,2.7,13.0,104.0,56.22,39.33
2016,5,25,6,30,0.0,70.0,2.7,13.0,70.0,67.0,51.8
2016,5,25,6,45,0.0,85.0,2.75,13.5,85.0,81.12,63.63
2016,5,25,7,0,0.0,100.0,2.8,14.0,100.0,95.32,75.3
2016,5,25,7,15,0.0,90.5,2.8,14.0,90.5,87.12,68.2
2016,5,25,7,30,0.0,81.0,2.8,14.0,81.0,78.34,60.62
2016,5,25,7,45,0.0,89.0,2.85,14.5,89.0,86.07,66.75
2016,5,25,8,0,0.0,97.0,2.9,15.0,97.0,93.74,72.74
2016,5,25,8,15,0.0,128.0,2.9,15.0,128.0,123.19,96.7
2016,5,25,8,30,0.0,159.0,2.9,15.0,159.0,152.66,120.35
2016,5,25,8,45,1.5,168.0,2.95,15.0,169.0,162.28,127.78
2016,5,25,9,0,3.0,177.0,3.0,15.0,179.0,172.07,135.37
2016,5,25,9,15,6.0,198.5,3.0,15.0,203.0,194.86,153.37
2016,5,25,9,30,9.0,220.0,3.0,15.0,227.0,218.0,171.49
2016,5,25,9,45,10.5,234.5,3.0,15.5,243.0,233.69,183.24
2016,5,25,10,0,12.0,249.0,3.0,16.0,259.0,249.54,195.04
2016,5,25,10,15,15.0,278.0,3.0,16.0,291.5,280.7,219.06
2016,5,25,10,30,18.0,307.0,3.0,16.0,324.0,312.19,243.09
2016,5,25,10,45,16.0,295.0,3.0,16.0,310.5,299.92,233.3
2016,5,25,11,0,14.0,283.0,3.0,16.0,297.0,287.37,223.45
2016,5,25,11,15,40.0,363.0,3.0,16.0,401.0,393.41,305.13
2016,5,25,11,30,66.0,443.0,3.0,16.0,505.0,499.57,384.34
2016,5,25,11,45,161.5,457.5,3.05,16.5,612.0,613.37,469.55
2016,5,25,12,0,257.0,472.0,3.1,17.0,719.0,730.64,554.57
2016,5,25,12,15,584.0,292.0,3.15,17.0,850.5,882.71,672.56
2016,5,25,12,30,911.0,112.0,3.2,17.0,982.0,1023.09,769.7
2016,5,25,12,45,905.0,114.5,3.25,17.0,971.5,1024.1,769.73
2016,5,25,13,0,899.0,117.0,3.3,17.0,961.0,1021.89,769.0
2016,5,25,13,15,896.0,116.0,3.35,17.0,945.0,1015.88,765.85
2016,5,25,13,30,893.0,115.0,3.4,17.0,929.0,1006.67,760.67
2016,5,25,13,45,890.5,112.5,3.5,17.5,906.5,993.24,751.69
2016,5,25,14,0,888.0,110.0,3.6,18.0,884.0,976.71,740.68
2016,5,25,14,15,881.5,109.0,3.65,17.5,854.5,954.95,728.57
2016,5,25,14,30,875.0,108.0,3.7,17.0,825.0,930.42,714.52
2016,5,25,14,45,867.0,105.5,3.75,17.0,790.0,900.33,695.15
2016,5,25,15,0,859.0,103.0,3.8,17.0,755.0,867.84,674.0
2016,5,25,15,15,847.0,101.0,3.85,17.0,714.5,830.28,649.07
2016,5,25,15,30,835.0,99.0,3.9,17.0,674.0,790.95,622.63
2016,5,25,15,45,818.5,97.0,3.95,17.0,629.0,750.43,595.0
2016,5,25,16,0,802.0,95.0,4.0,17.0,584.0,704.85,563.26
2016,5,25,16,15,781.5,92.0,4.0,16.5,536.5,654.64,528.37
2016,5,25,16,30,761.0,89.0,4.0,16.0,489.0,604.27,491.17
2016,5,25,16,45,728.5,87.0,4.05,15.5,438.0,547.79,447.68
2016,5,25,17,0,696.0,85.0,4.1,15.0,387.0,494.08,405.01
2016,5,25,17,15,658.5,80.0,4.1,14.5,336.5,435.13,356.78
2016,5,25,17,30,621.0,75.0,4.1,14.0,286.0,378.85,309.26
2016,5,25,17,45,558.0,70.0,4.1,14.0,236.0,314.97,253.84
2016,5,25,18,0,495.0,65.0,4.1,14.0,186.0,256.95,202.37
2016,5,25,18,15,415.0,56.0,4.0,13.5,141.0,195.63,148.56
2016,5,25,18,30,335.0,47.0,3.9,13.0,96.0,141.71,101.38
2016,5,25,18,45,212.5,34.0,3.8,13.0,61.0,85.15,53.92
2016,5,25,19,0,90.0,21.0,3.7,13.0,26.0,36.56,0.67
2016,5,25,19,15,45.0,10.5,3.65,12.5,13.0,14.6,0.0
2016,5,25,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,26,5,15,86.0,19.5,1.9,12.0,28.0,15.14,0.0
2016,5,26,5,30,172.0,39.0,1.9,12.0,56.0,30.21,19.82
2016,5,26,5,45,262.0,52.5,1.95,12.5,96.0,39.72,29.35
2016,5,26,6,0,352.0,66.0,2.0,13.0,136.0,48.76,37.85
2016,5,26,6,15,176.0,82.0,1.9,13.0,117.0,69.61,50.99
2016,5,26,6,30,0.0,98.0,1.8,13.0,98.0,91.09,72.19
2016,5,26,6,45,5.5,116.5,1.75,13.5,119.0,109.31,87.05
2016,5,26,7,0,11.0,135.0,1.7,14.0,140.0,128.25,102.22
2016,5,26,7,15,15.0,154.0,1.6,14.0,161.0,147.97,118.08
2016,5,26,7,30,19.0,173.0,1.5,14.0,182.0,168.2,134.19
2016,5,26,7,45,23.0,193.5,1.4,14.5,206.0,190.27,151.34
2016,5,26,8,0,27.0,214.0,1.3,15.0,230.0,209.87,166.24
2016,5,26,8,15,32.5,237.0,1.25,15.5,257.0,235.95,186.1
2016,5,26,8,30,38.0,260.0,1.2,16.0,284.0,262.76,206.19
2016,5,26,8,45,100.5,300.0,1.15,16.5,371.5,337.12,262.99
2016,5,26,9,0,163.0,340.0,1.1,17.0,459.0,416.2,321.74
2016,5,26,9,15,217.5,352.5,1.05,17.0,520.0,472.87,363.39
2016,5,26,9,30,272.0,365.0,1.0,17.0,581.0,533.14,407.08
2016,5,26,9,45,278.0,380.5,1.0,17.5,609.5,566.16,429.16
2016,5,26,10,0,284.0,396.0,1.0,18.0,638.0,599.16,451.07
2016,5,26,10,15,347.5,384.0,1.0,18.0,689.0,652.2,489.11
2016,5,26,10,30,411.0,372.0,1.0,18.0,740.0,709.52,529.3
2016,5,26,10,45,366.0,403.0,1.05,18.5,736.5,714.67,530.01
2016,5,26,11,0,321.0,434.0,1.1,19.0,733.0,717.58,529.67
2016,5,26,11,15,239.5,456.0,1.15,19.0,680.5,675.04,498.66
2016,5,26,11,30,158.0,478.0,1.2,19.0,628.0,624.85,462.28
2016,5,26,11,45,166.0,473.5,1.3,19.5,632.5,633.59,468.94
2016,5,26,12,0,174.0,469.0,1.4,20.0,637.0,641.84,474.71
2016,5,26,12,15,145.5,472.5,1.55,20.0,612.5,621.58,460.71
2016,5,26,12,30,117.0,476.0,1.7,20.0,588.0,600.19,445.91
2016,5,26,12,45,124.0,466.5,1.85,20.0,584.0,600.05,447.3
2016,5,26,13,0,131.0,457.0,2.0,20.0,580.0,599.24,448.05
2016,5,26,13,15,497.5,297.5,2.15,20.0,753.0,814.6,611.89
2016,5,26,13,30,864.0,138.0,2.3,20.0,926.0,1001.95,740.98
2016,5,26,13,45,857.0,137.5,2.45,20.0,902.5,986.68,731.23
2016,5,26,14,0,850.0,137.0,2.6,20.0,879.0,968.53,721.63
2016,5,26,14,15,842.5,135.5,2.7,19.5,849.5,946.13,710.01
2016,5,26,14,30,835.0,134.0,2.8,19.0,820.0,926.54,700.19
2016,5,26,14,45,824.5,132.0,2.9,19.0,784.5,895.66,681.18
2016,5,26,15,0,814.0,130.0,3.0,19.0,749.0,862.6,660.54
2016,5,26,15,15,801.0,127.5,3.05,18.5,708.5,824.91,637.29
2016,5,26,15,30,788.0,125.0,3.1,18.0,668.0,785.59,612.53
2016,5,26,15,45,771.0,121.5,3.2,18.0,623.5,740.68,582.42
2016,5,26,16,0,754.0,118.0,3.3,18.0,579.0,694.89,551.17
2016,5,26,16,15,731.5,114.5,3.35,17.5,531.5,646.54,517.42
2016,5,26,16,30,709.0,111.0,3.4,17.0,484.0,596.41,480.59
2016,5,26,16,45,678.5,106.5,3.45,17.0,434.0,540.68,437.48
2016,5,26,17,0,648.0,102.0,3.5,17.0,384.0,486.36,394.33
2016,5,26,17,15,608.0,95.5,3.45,16.5,334.0,426.7,346.26
2016,5,26,17,30,568.0,89.0,3.4,16.0,284.0,369.99,299.17
2016,5,26,17,45,510.0,81.5,3.4,15.5,235.0,308.0,246.66
2016,5,26,18,0,452.0,74.0,3.4,15.0,186.0,251.36,197.48
2016,5,26,18,15,372.0,63.0,3.3,14.5,141.0,189.05,143.57
2016,5,26,18,30,292.0,52.0,3.2,14.0,96.0,136.72,98.36
2016,5,26,18,45,183.5,37.0,3.1,13.5,61.0,82.94,53.47
2016,5,26,19,0,75.0,22.0,3.0,13.0,26.0,35.68,3.45
2016,5,26,19,15,37.5,11.0,2.95,12.5,13.0,14.44,0.0
2016,5,26,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,5,15,87.5,19.5,1.0,11.5,29.0,15.11,0.0
2016,5,27,5,30,175.0,39.0,1.0,12.0,58.0,30.16,19.89
2016,5,27,5,45,270.5,52.5,1.05,12.5,98.5,39.68,29.36
2016,5,27,6,0,366.0,66.0,1.1,13.0,139.0,48.72,37.85
2016,5,27,6,15,431.5,75.5,1.15,13.5,186.0,66.07,43.52
2016,5,27,6,30,497.0,85.0,1.2,14.0,233.0,104.44,64.07
2016,5,27,6,45,550.0,91.0,1.25,14.5,283.5,145.04,92.46
2016,5,27,7,0,603.0,97.0,1.3,15.0,334.0,191.65,129.6
2016,5,27,7,15,638.0,103.0,1.3,15.5,384.0,239.74,170.59
2016,5,27,7,30,673.0,109.0,1.3,16.0,434.0,291.48,215.04
2016,5,27,7,45,705.0,111.0,1.3,16.5,484.5,342.04,258.29
2016,5,27,8,0,737.0,113.0,1.3,17.0,535.0,395.45,302.89
2016,5,27,8,15,757.0,116.5,1.25,17.5,581.5,449.65,346.7
2016,5,27,8,30,777.0,120.0,1.2,18.0,628.0,502.47,387.97
2016,5,27,8,45,797.0,121.0,1.2,18.5,672.0,553.84,427.09
2016,5,27,9,0,817.0,122.0,1.2,19.0,716.0,605.82,465.38
2016,5,27,9,15,829.0,124.0,1.15,19.5,754.5,653.93,499.22
2016,5,27,9,30,841.0,126.0,1.1,20.0,793.0,701.41,531.47
2016,5,27,9,45,859.5,122.0,1.05,20.5,828.5,747.2,560.28
2016,5,27,10,0,878.0,118.0,1.0,21.0,864.0,791.77,587.14
2016,5,27,10,15,884.0,119.5,0.95,21.0,890.5,830.58,610.78
2016,5,27,10,30,890.0,121.0,0.9,21.0,917.0,867.39,632.79
2016,5,27,10,45,896.5,120.5,0.9,21.5,937.5,900.53,651.78
2016,5,27,11,0,903.0,120.0,0.9,22.0,958.0,931.34,669.11
2016,5,27,11,15,905.5,120.5,0.95,22.0,971.0,956.96,685.3
2016,5,27,11,30,908.0,121.0,1.0,22.0,984.0,979.79,699.83
2016,5,27,11,45,909.5,121.0,1.1,22.5,990.0,998.28,711.31
2016,5,27,12,0,911.0,121.0,1.2,23.0,996.0,1013.77,720.99
2016,5,27,12,15,911.0,121.0,1.35,23.0,994.0,1024.7,730.17
2016,5,27,12,30,911.0,121.0,1.5,23.0,992.0,1032.46,737.44
2016,5,27,12,45,904.0,124.0,1.65,23.0,981.5,1033.07,740.27
2016,5,27,13,0,897.0,127.0,1.8,23.0,971.0,1030.46,741.13
2016,5,27,13,15,894.0,126.0,1.9,23.0,954.5,1024.58,739.26
2016,5,27,13,30,891.0,125.0,2.0,23.0,938.0,1015.52,735.42
2016,5,27,13,45,883.5,125.0,2.15,23.0,914.0,999.96,728.04
2016,5,27,14,0,876.0,125.0,2.3,23.0,890.0,981.46,718.69
2016,5,27,14,15,869.0,123.5,2.35,22.5,860.5,959.07,707.05
2016,5,27,14,30,862.0,122.0,2.4,22.0,831.0,933.96,693.55
2016,5,27,14,45,850.0,121.5,2.5,22.0,794.5,902.83,675.01
2016,5,27,15,0,838.0,121.0,2.6,22.0,758.0,874.4,658.12
2016,5,27,15,15,825.0,118.5,2.6,22.0,717.5,836.02,633.45
2016,5,27,15,30,812.0,116.0,2.6,22.0,677.0,795.96,607.45
2016,5,27,15,45,791.5,114.5,2.65,22.0,631.5,749.68,577.05
2016,5,27,16,0,771.0,113.0,2.7,22.0,586.0,702.73,545.7
2016,5,27,16,15,749.0,109.5,2.7,21.5,537.5,652.18,511.53
2016,5,27,16,30,727.0,106.0,2.7,21.0,489.0,603.37,476.49
2016,5,27,16,45,694.0,102.5,2.75,20.5,438.5,546.45,434.39
2016,5,27,17,0,661.0,99.0,2.8,20.0,388.0,491.13,392.17
2016,5,27,17,15,621.0,93.0,2.75,19.5,337.5,431.4,344.94
2016,5,27,17,30,581.0,87.0,2.7,19.0,287.0,374.6,298.6
2016,5,27,17,45,523.0,80.0,2.65,18.5,237.5,312.46,246.8
2016,5,27,18,0,465.0,73.0,2.6,18.0,188.0,255.66,198.21
2016,5,27,18,15,387.0,62.0,2.5,17.5,143.0,193.05,144.75
2016,5,27,18,30,309.0,51.0,2.4,17.0,98.0,140.32,99.67
2016,5,27,18,45,201.0,36.5,2.35,16.5,62.5,86.09,54.92
2016,5,27,19,0,93.0,22.0,2.3,16.0,27.0,38.54,6.31
2016,5,27,19,15,46.5,11.0,2.3,15.5,13.5,15.37,0.0
2016,5,27,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,28,5,15,111.0,18.5,1.5,14.5,30.0,14.27,0.11
2016,5,28,5,30,222.0,37.0,1.5,15.0,60.0,28.48,18.24
2016,5,28,5,45,312.0,49.0,1.55,15.5,101.0,36.82,26.5
2016,5,28,6,0,402.0,61.0,1.6,16.0,142.0,45.06,34.15
2016,5,28,6,15,465.5,69.5,1.65,16.0,189.0,62.07,38.93
2016,5,28,6,30,529.0,78.0,1.7,16.0,236.0,100.94,59.37
2016,5,28,6,45,575.0,85.0,1.75,16.5,286.0,143.33,89.36
2016,5,28,7,0,621.0,92.0,1.8,17.0,336.0,190.9,127.54
2016,5,28,7,15,655.0,97.0,1.75,17.5,386.5,238.82,168.43
2016,5,28,7,30,689.0,102.0,1.7,18.0,437.0,290.25,212.67
2016,5,28,7,45,715.5,106.5,1.65,18.5,486.0,341.94,256.85
2016,5,28,8,0,742.0,111.0,1.6,19.0,535.0,395.91,301.78
2016,5,28,8,15,761.5,114.5,1.55,19.5,582.0,450.06,345.52
2016,5,28,8,30,781.0,118.0,1.5,20.0,629.0,502.82,386.78
2016,5,28,8,45,796.5,120.5,1.45,20.5,672.0,553.26,424.93
2016,5,28,9,0,812.0,123.0,1.4,21.0,715.0,603.91,461.87
2016,5,28,9,15,824.0,125.5,1.3,21.0,753.5,652.24,496.42
2016,5,28,9,30,836.0,128.0,1.2,21.0,792.0,699.98,529.38
2016,5,28,9,45,844.5,130.5,1.2,21.5,825.0,744.33,557.89
2016,5,28,10,0,853.0,133.0,1.2,22.0,858.0,786.82,584.12
2016,5,28,10,15,860.0,134.5,1.2,22.0,885.0,825.59,608.65
2016,5,28,10,30,867.0,136.0,1.2,22.0,912.0,862.5,631.73
2016,5,28,10,45,871.5,137.0,1.2,22.5,932.0,894.71,650.35
2016,5,28,11,0,876.0,138.0,1.2,23.0,952.0,924.57,667.31
2016,5,28,11,15,879.5,138.5,1.25,23.0,965.5,950.54,683.79
2016,5,28,11,30,883.0,139.0,1.3,23.0,979.0,973.86,698.66
2016,5,28,11,45,884.0,139.5,1.4,23.5,984.5,992.03,709.79
2016,5,28,12,0,885.0,140.0,1.5,24.0,990.0,1007.27,719.16
2016,5,28,12,15,884.5,140.0,1.6,23.5,988.5,1017.55,728.32
2016,5,28,12,30,884.0,140.0,1.7,23.0,987.0,1024.76,735.71
2016,5,28,12,45,873.0,146.0,1.8,23.0,975.0,1024.38,737.02
2016,5,28,13,0,862.0,152.0,1.9,23.0,963.0,1020.9,736.51
2016,5,28,13,15,858.0,151.0,1.95,23.0,946.5,1014.33,733.47
2016,5,28,13,30,854.0,150.0,2.0,23.0,930.0,1004.71,728.6
2016,5,28,13,45,849.0,148.0,2.1,23.0,907.0,990.1,721.19
2016,5,28,14,0,844.0,146.0,2.2,23.0,884.0,978.5,715.76
2016,5,28,14,15,836.0,144.0,2.25,22.5,854.0,955.2,703.48
2016,5,28,14,30,828.0,142.0,2.3,22.0,824.0,929.29,689.49
2016,5,28,14,45,818.5,139.0,2.35,22.0,788.5,898.5,670.79
2016,5,28,15,0,809.0,136.0,2.4,22.0,753.0,865.5,650.47
2016,5,28,15,15,795.0,133.5,2.4,21.5,712.5,827.18,627.13
2016,5,28,15,30,781.0,131.0,2.4,21.0,672.0,787.31,602.4
2016,5,28,15,45,764.5,127.0,2.45,21.0,627.0,742.57,573.04
2016,5,28,16,0,748.0,123.0,2.5,21.0,582.0,699.01,544.06
2016,5,28,16,15,725.0,118.5,2.5,20.5,534.0,647.59,508.66
2016,5,28,16,30,702.0,114.0,2.5,20.0,486.0,596.34,471.88
2016,5,28,16,45,673.5,108.5,2.5,20.0,436.5,541.09,430.12
2016,5,28,17,0,645.0,103.0,2.5,20.0,387.0,487.07,388.18
2016,5,28,17,15,605.0,97.0,2.4,19.5,336.5,428.08,341.62
2016,5,28,17,30,565.0,91.0,2.3,19.0,286.0,372.02,296.01
2016,5,28,17,45,511.5,82.5,2.25,18.5,237.0,310.93,245.31
2016,5,28,18,0,458.0,74.0,2.2,18.0,188.0,254.75,197.41
2016,5,28,18,15,380.5,63.0,2.1,17.0,143.5,192.61,144.8
2016,5,28,18,30,303.0,52.0,2.0,16.0,99.0,140.26,100.27
2016,5,28,18,45,199.0,37.0,1.9,15.5,63.5,86.45,55.76
2016,5,28,19,0,95.0,22.0,1.8,15.0,28.0,39.05,8.61
2016,5,28,19,15,47.5,11.0,1.8,14.5,14.0,15.54,0.0
2016,5,28,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,5,15,110.5,19.0,1.65,12.5,31.0,14.66,0.85
2016,5,29,5,30,221.0,38.0,1.6,13.0,62.0,29.27,19.14
2016,5,29,5,45,315.0,50.0,1.55,13.5,103.5,37.59,27.42
2016,5,29,6,0,409.0,62.0,1.5,14.0,145.0,45.92,35.22
2016,5,29,6,15,204.5,74.5,1.4,14.0,116.0,65.17,46.31
2016,5,29,6,30,0.0,87.0,1.3,14.0,87.0,81.9,64.16
2016,5,29,6,45,0.0,105.5,1.25,14.5,105.5,99.23,78.49
2016,5,29,7,0,0.0,124.0,1.2,15.0,124.0,116.7,92.64
2016,5,29,7,15,129.0,159.5,1.15,15.5,222.0,174.07,134.73
2016,5,29,7,30,258.0,195.0,1.1,16.0,320.0,248.23,190.98
2016,5,29,7,45,504.5,153.0,1.05,16.5,430.5,310.73,236.89
2016,5,29,8,0,751.0,111.0,1.0,17.0,541.0,402.22,307.12
2016,5,29,8,15,770.5,114.0,1.0,17.5,588.0,453.86,348.64
2016,5,29,8,30,790.0,117.0,1.0,18.0,635.0,506.58,389.86
2016,5,29,8,45,805.0,120.0,1.0,18.5,678.0,557.63,428.46
2016,5,29,9,0,820.0,123.0,1.0,19.0,721.0,608.82,465.84
2016,5,29,9,15,831.5,125.5,1.05,19.0,759.5,657.17,501.44
2016,5,29,9,30,843.0,128.0,1.1,19.0,798.0,704.86,535.77
2016,5,29,9,45,849.5,131.0,1.15,19.5,830.0,748.5,564.38
2016,5,29,10,0,856.0,134.0,1.2,20.0,862.0,790.11,590.75
2016,5,29,10,15,862.5,135.5,1.25,20.0,889.0,828.58,615.88
2016,5,29,10,30,869.0,137.0,1.3,20.0,916.0,865.14,639.62
2016,5,29,10,45,871.5,139.5,1.4,20.0,935.0,897.11,660.92
2016,5,29,11,0,874.0,142.0,1.5,20.0,954.0,926.63,680.65
2016,5,29,11,15,876.5,142.5,1.55,20.0,967.0,951.65,696.8
2016,5,29,11,30,879.0,143.0,1.6,20.0,980.0,973.99,711.3
2016,5,29,11,45,878.5,144.5,1.7,20.5,985.0,991.65,722.18
2016,5,29,12,0,878.0,146.0,1.8,21.0,990.0,1006.37,731.26
2016,5,29,12,15,877.5,146.0,1.85,21.0,988.0,1016.63,738.32
2016,5,29,12,30,877.0,146.0,1.9,21.0,986.0,1023.85,743.59
2016,5,29,12,45,868.0,150.0,1.95,21.0,975.0,1023.48,744.15
2016,5,29,13,0,859.0,154.0,2.0,21.0,964.0,1020.03,742.93
2016,5,29,13,15,855.5,153.0,2.05,21.0,947.5,1014.01,740.18
2016,5,29,13,30,852.0,152.0,2.1,21.0,931.0,1004.95,735.57
2016,5,29,13,45,849.0,148.5,2.15,21.0,908.5,996.87,731.71
2016,5,29,14,0,846.0,145.0,2.2,21.0,886.0,979.64,721.93
2016,5,29,14,15,592.5,255.5,2.25,20.5,766.0,844.57,633.07
2016,5,29,14,30,339.0,366.0,2.3,20.0,646.0,703.98,531.41
2016,5,29,14,45,325.0,352.0,2.35,20.0,611.0,669.43,509.06
2016,5,29,15,0,311.0,338.0,2.4,20.0,576.0,634.41,485.22
2016,5,29,15,15,549.5,233.5,2.4,20.0,625.5,725.04,558.07
2016,5,29,15,30,788.0,129.0,2.4,20.0,675.0,791.4,608.42
2016,5,29,15,45,479.0,202.0,2.45,20.0,527.5,599.31,467.56
2016,5,29,16,0,170.0,275.0,2.5,20.0,380.0,415.6,325.02
2016,5,29,16,15,102.5,239.5,2.5,19.5,301.5,317.39,250.43
2016,5,29,16,30,35.0,204.0,2.5,19.0,223.0,231.39,182.74
2016,5,29,16,45,20.5,175.0,2.55,19.0,186.0,186.1,147.06
2016,5,29,17,0,6.0,146.0,2.6,19.0,149.0,147.65,116.25
2016,5,29,17,15,3.0,128.0,2.6,18.5,129.5,127.92,100.71
2016,5,29,17,30,0.0,110.0,2.6,18.0,110.0,108.49,85.1
2016,5,29,17,45,234.0,92.0,2.65,17.5,151.0,198.63,158.64
2016,5,29,18,0,468.0,74.0,2.7,17.0,192.0,259.01,202.28
2016,5,29,18,15,390.0,63.5,2.6,16.5,147.0,196.6,148.45
2016,5,29,18,30,312.0,53.0,2.5,16.0,102.0,144.06,103.32
2016,5,29,18,45,204.5,38.5,2.45,15.5,66.0,89.48,58.22
2016,5,29,19,0,97.0,24.0,2.4,15.0,30.0,41.86,11.63
2016,5,29,19,15,48.5,12.0,2.4,14.5,15.0,16.69,0.0
2016,5,29,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,30,5,15,122.5,18.5,0.85,12.5,32.0,14.24,1.1
2016,5,30,5,30,245.0,37.0,0.8,13.0,64.0,28.42,18.5
2016,5,30,5,45,341.0,48.0,0.8,13.5,106.0,36.33,26.36
2016,5,30,6,0,437.0,59.0,0.8,14.0,148.0,43.04,32.71
2016,5,30,6,15,500.5,66.5,0.75,14.5,196.0,60.87,37.18
2016,5,30,6,30,564.0,74.0,0.7,15.0,244.0,100.79,57.93
2016,5,30,6,45,282.0,100.5,0.7,15.5,186.0,118.79,81.93
2016,5,30,7,0,0.0,127.0,0.7,16.0,128.0,119.34,94.26
2016,5,30,7,15,4.0,144.0,0.7,16.0,146.5,136.59,107.93
2016,5,30,7,30,8.0,161.0,0.7,16.0,165.0,154.33,121.82
2016,5,30,7,45,17.0,187.5,0.75,16.5,197.0,182.86,143.9
2016,5,30,8,0,26.0,214.0,0.8,17.0,229.0,212.51,166.56
2016,5,30,8,15,24.5,228.0,0.8,17.5,243.0,227.09,177.15
2016,5,30,8,30,23.0,242.0,0.8,18.0,257.0,241.49,187.5
2016,5,30,8,45,53.0,285.5,0.85,18.5,323.0,297.73,230.04
2016,5,30,9,0,83.0,329.0,0.9,19.0,389.0,359.76,275.86
2016,5,30,9,15,76.5,343.5,0.95,19.0,401.5,374.68,286.18
2016,5,30,9,30,70.0,358.0,1.0,19.0,414.0,388.92,296.21
2016,5,30,9,45,88.0,383.0,1.1,19.5,456.5,430.29,326.13
2016,5,30,10,0,106.0,408.0,1.2,20.0,499.0,473.15,356.55
2016,5,30,10,15,147.5,425.5,1.25,20.0,556.0,529.75,397.55
2016,5,30,10,30,189.0,443.0,1.3,20.0,613.0,588.94,439.72
2016,5,30,10,45,140.0,446.5,1.4,20.5,574.0,558.2,415.83
2016,5,30,11,0,91.0,450.0,1.5,21.0,535.0,521.75,388.37
2016,5,30,11,15,160.5,462.0,1.55,21.0,614.0,604.91,449.17
2016,5,30,11,30,230.0,474.0,1.6,21.0,693.0,688.45,508.12
2016,5,30,11,45,244.0,474.0,1.7,21.5,707.5,712.67,523.86
2016,5,30,12,0,258.0,474.0,1.8,22.0,722.0,733.09,537.57
2016,5,30,12,15,269.5,462.0,1.85,22.0,720.5,738.24,541.85
2016,5,30,12,30,281.0,450.0,1.9,22.0,719.0,742.3,545.59
2016,5,30,12,45,249.0,460.0,1.95,22.0,697.0,724.22,532.69
2016,5,30,13,0,217.0,470.0,2.0,22.0,675.0,698.3,514.69
2016,5,30,13,15,234.0,458.0,2.05,22.0,675.5,704.0,520.12
2016,5,30,13,30,251.0,446.0,2.1,22.0,676.0,715.89,529.46
2016,5,30,13,45,284.5,424.5,2.2,22.0,679.0,725.48,538.35
2016,5,30,14,0,318.0,403.0,2.3,22.0,682.0,732.97,545.86
2016,5,30,14,15,267.5,399.0,2.35,21.5,628.5,676.7,507.34
2016,5,30,14,30,217.0,395.0,2.4,21.0,575.0,613.3,463.56
2016,5,30,14,45,239.0,372.5,2.5,21.0,563.0,605.37,460.36
2016,5,30,15,0,261.0,350.0,2.6,21.0,551.0,603.29,460.8
2016,5,30,15,15,325.5,313.5,2.6,21.0,549.5,612.2,470.22
2016,5,30,15,30,390.0,277.0,2.6,21.0,548.0,615.87,475.67
2016,5,30,15,45,319.5,272.0,2.65,21.0,484.0,542.16,421.2
2016,5,30,16,0,249.0,267.0,2.7,21.0,420.0,472.76,369.27
2016,5,30,16,15,252.5,243.0,2.65,20.5,388.0,439.81,346.27
2016,5,30,16,30,256.0,219.0,2.6,20.0,356.0,405.89,321.82
2016,5,30,16,45,130.0,181.5,2.6,19.5,251.0,270.73,215.76
2016,5,30,17,0,4.0,144.0,2.6,19.0,146.0,144.41,113.43
2016,5,30,17,15,2.0,126.5,2.5,18.5,127.5,125.82,98.95
2016,5,30,17,30,0.0,109.0,2.4,18.0,109.0,107.41,84.19
2016,5,30,17,45,0.0,90.5,2.35,18.0,90.5,89.0,69.03
2016,5,30,18,0,0.0,72.0,2.3,18.0,72.0,70.58,53.6
2016,5,30,18,15,0.0,55.5,2.15,17.5,55.5,54.2,39.75
2016,5,30,18,30,0.0,39.0,2.0,17.0,39.0,37.79,25.7
2016,5,30,18,45,0.0,25.5,1.95,16.5,25.5,24.62,14.12
2016,5,30,19,0,0.0,12.0,1.9,16.0,12.0,11.57,0.26
2016,5,30,19,15,0.0,6.0,1.9,15.5,6.0,5.9,0.0
2016,5,30,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,11.0,1.55,12.5,11.0,10.61,0.0
2016,5,31,5,30,0.0,22.0,1.5,13.0,22.0,21.23,12.41
2016,5,31,5,45,0.0,36.0,1.5,13.5,36.0,34.77,24.98
2016,5,31,6,0,0.0,50.0,1.5,14.0,50.0,47.89,36.98
2016,5,31,6,15,0.0,66.5,1.45,14.5,66.5,63.08,48.07
2016,5,31,6,30,0.0,83.0,1.4,15.0,83.0,78.5,61.05
2016,5,31,6,45,0.0,100.5,1.35,15.5,100.5,94.91,74.6
2016,5,31,7,0,0.0,118.0,1.3,16.0,118.0,111.45,87.95
2016,5,31,7,15,0.0,132.0,1.3,16.5,132.0,124.95,98.58
2016,5,31,7,30,0.0,146.0,1.3,17.0,146.0,138.48,109.04
2016,5,31,7,45,7.0,172.0,1.3,17.5,176.0,165.39,129.98
2016,5,31,8,0,14.0,198.0,1.3,18.0,206.0,193.19,151.32
2016,5,31,8,15,19.0,220.5,1.25,18.0,232.5,217.75,170.13
2016,5,31,8,30,24.0,243.0,1.2,18.0,259.0,242.91,189.23
2016,5,31,8,45,28.0,265.0,1.2,18.5,285.0,265.26,205.63
2016,5,31,9,0,32.0,287.0,1.2,19.0,311.0,290.69,224.18
2016,5,31,9,15,38.5,312.0,1.2,19.5,342.0,321.02,246.18
2016,5,31,9,30,45.0,337.0,1.2,20.0,373.0,352.09,268.4
2016,5,31,9,45,45.0,351.0,1.25,20.5,388.5,368.77,279.74
2016,5,31,10,0,45.0,365.0,1.3,21.0,404.0,385.42,291.07
2016,5,31,10,15,42.5,371.5,1.35,21.0,409.0,392.89,296.15
2016,5,31,10,30,40.0,378.0,1.4,21.0,414.0,400.06,301.1
2016,5,31,10,45,71.5,417.0,1.45,21.5,483.0,468.13,350.3
2016,5,31,11,0,103.0,456.0,1.5,22.0,552.0,538.32,399.54
2016,5,31,11,15,131.5,468.0,1.55,22.0,592.5,583.95,431.74
2016,5,31,11,30,160.0,480.0,1.6,22.0,633.0,628.23,462.92
2016,5,31,11,45,165.5,478.0,1.65,22.5,637.0,637.12,468.22
2016,5,31,12,0,171.0,476.0,1.7,23.0,641.0,645.49,473.48
2016,5,31,12,15,192.5,473.0,1.75,23.0,658.0,668.05,489.9
2016,5,31,12,30,214.0,470.0,1.8,23.0,675.0,690.16,505.88
2016,5,31,12,45,209.0,471.5,1.9,23.0,670.0,689.69,506.0
2016,5,31,13,0,204.0,473.0,2.0,23.0,665.0,688.33,505.72
2016,5,31,13,15,170.0,464.0,2.05,23.0,622.5,646.34,476.53
2016,5,31,13,30,136.0,455.0,2.1,23.0,580.0,603.87,446.93
2016,5,31,13,45,160.0,443.5,2.2,23.0,587.0,615.57,457.2
2016,5,31,14,0,184.0,432.0,2.3,23.0,594.0,625.98,466.22
2016,5,31,14,15,222.5,410.0,2.3,23.0,599.0,637.59,476.32
2016,5,31,14,30,261.0,388.0,2.3,23.0,604.0,654.79,490.18
2016,5,31,14,45,218.0,375.5,2.35,23.0,551.0,589.54,444.06
2016,5,31,15,0,175.0,363.0,2.4,23.0,498.0,533.65,404.21
2016,5,31,15,15,141.0,340.0,2.4,22.5,445.0,475.99,363.31
2016,5,31,15,30,107.0,317.0,2.4,22.0,392.0,412.5,317.28
2016,5,31,15,45,80.5,286.5,2.45,22.0,341.0,356.43,275.63
2016,5,31,16,0,54.0,256.0,2.5,22.0,290.0,302.04,234.47
2016,5,31,16,15,52.0,235.0,2.45,21.5,265.5,277.0,216.34
2016,5,31,16,30,50.0,214.0,2.4,21.0,241.0,251.99,197.84
2016,5,31,16,45,48.5,193.5,2.4,21.0,217.5,227.88,179.43
2016,5,31,17,0,47.0,173.0,2.4,21.0,194.0,203.8,160.78
2016,5,31,17,15,41.5,152.5,2.3,20.5,169.5,177.7,140.37
2016,5,31,17,30,36.0,132.0,2.2,20.0,145.0,152.05,119.98
2016,5,31,17,45,296.5,97.5,2.15,19.5,175.5,236.39,187.25
2016,5,31,18,0,557.0,63.0,2.1,19.0,206.0,281.46,217.21
2016,5,31,18,15,481.0,55.0,2.05,18.0,159.0,218.75,163.47
2016,5,31,18,30,405.0,47.0,2.0,17.0,112.0,163.83,116.26
2016,5,31,18,45,287.5,35.5,1.95,16.5,73.5,104.72,67.44
2016,5,31,19,0,170.0,24.0,1.9,16.0,35.0,55.63,19.97
2016,5,31,19,15,85.0,12.0,1.95,15.5,17.5,20.61,0.0
2016,5,31,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,4,45,14.0,4.5,2.2,12.0,4.5,0.0,0.0
2016,6,1,5,0,28.0,9.0,2.3,12.0,9.0,8.85,0.0
2016,6,1,5,15,155.5,23.5,2.35,12.5,39.0,18.34,3.9
2016,6,1,5,30,283.0,38.0,2.4,13.0,69.0,29.21,19.19
2016,6,1,5,45,373.5,48.5,2.5,13.5,112.0,36.7,26.65
2016,6,1,6,0,464.0,59.0,2.6,14.0,155.0,42.93,32.57
2016,6,1,6,15,232.0,69.0,2.55,14.0,117.0,57.09,38.74
2016,6,1,6,30,0.0,79.0,2.5,14.0,79.0,75.03,58.39
2016,6,1,6,45,0.0,95.0,2.5,14.5,95.0,90.09,70.9
2016,6,1,7,0,0.0,111.0,2.5,15.0,111.0,105.24,83.25
2016,6,1,7,15,0.0,116.0,2.5,15.5,116.0,110.54,87.22
2016,6,1,7,30,0.0,121.0,2.5,16.0,121.0,115.69,91.0
2016,6,1,7,45,0.0,136.0,2.5,16.5,136.0,130.01,102.23
2016,6,1,8,0,0.0,151.0,2.5,17.0,151.0,144.39,113.33
2016,6,1,8,15,1.5,165.5,2.45,17.0,166.5,159.03,124.75
2016,6,1,8,30,3.0,180.0,2.4,17.0,182.0,173.86,136.25
2016,6,1,8,45,4.0,187.0,2.4,17.5,190.5,181.57,141.75
2016,6,1,9,0,5.0,194.0,2.4,18.0,199.0,189.35,147.31
2016,6,1,9,15,7.0,208.0,2.35,18.0,214.0,204.5,158.93
2016,6,1,9,30,9.0,222.0,2.3,18.0,229.0,219.87,170.65
2016,6,1,9,45,9.5,228.0,2.3,18.5,236.0,226.71,175.33
2016,6,1,10,0,10.0,234.0,2.3,19.0,243.0,233.56,180.05
2016,6,1,10,15,16.5,284.0,2.3,19.0,299.0,287.59,221.38
2016,6,1,10,30,23.0,334.0,2.3,19.0,355.0,342.32,262.44
2016,6,1,10,45,25.0,347.0,2.3,19.5,370.5,359.63,274.47
2016,6,1,11,0,27.0,360.0,2.3,20.0,386.0,376.13,285.96
2016,6,1,11,15,25.5,358.5,2.3,20.0,383.0,375.27,285.05
2016,6,1,11,30,24.0,357.0,2.3,20.0,380.0,374.2,284.09
2016,6,1,11,45,25.5,365.5,2.3,20.0,390.5,385.79,292.62
2016,6,1,12,0,27.0,374.0,2.3,20.0,401.0,397.38,301.1
2016,6,1,12,15,27.5,373.0,2.3,20.0,400.0,398.38,301.83
2016,6,1,12,30,28.0,372.0,2.3,20.0,399.0,399.22,302.52
2016,6,1,12,45,26.5,366.0,2.35,20.0,392.0,392.79,297.92
2016,6,1,13,0,25.0,360.0,2.4,20.0,385.0,386.14,293.21
2016,6,1,13,15,35.5,380.0,2.4,20.0,413.5,417.98,317.27
2016,6,1,13,30,46.0,400.0,2.4,20.0,442.0,449.81,341.02
2016,6,1,13,45,60.5,404.5,2.45,20.0,458.5,469.31,356.1
2016,6,1,14,0,75.0,409.0,2.5,20.0,475.0,488.35,370.89
2016,6,1,14,15,49.5,359.0,2.45,19.5,402.0,411.45,314.62
2016,6,1,14,30,24.0,309.0,2.4,19.0,329.0,327.76,252.33
