Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,14,45,41.0,321.5,2.4,19.0,354.0,363.94,281.05
2016,6,1,15,0,58.0,334.0,2.4,19.0,379.0,391.92,303.02
2016,6,1,15,15,53.5,312.5,2.4,19.0,352.0,364.54,282.75
2016,6,1,15,30,49.0,291.0,2.4,19.0,325.0,337.22,262.61
2016,6,1,15,45,37.0,260.5,2.4,19.0,285.5,294.57,230.24
2016,6,1,16,0,25.0,230.0,2.4,19.0,246.0,246.6,193.33
2016,6,1,16,15,19.0,206.5,2.35,18.5,218.0,217.83,171.5
2016,6,1,16,30,13.0,183.0,2.3,18.0,190.0,189.52,149.65
2016,6,1,16,45,10.0,166.0,2.3,18.0,171.5,170.24,134.6
2016,6,1,17,0,7.0,149.0,2.3,18.0,153.0,151.23,119.57
2016,6,1,17,15,3.5,131.5,2.25,17.5,133.5,131.71,104.13
2016,6,1,17,30,0.0,114.0,2.2,17.0,114.0,112.53,88.72
2016,6,1,17,45,0.0,95.0,2.2,17.0,95.0,93.6,73.12
2016,6,1,18,0,0.0,76.0,2.2,17.0,76.0,74.66,57.24
2016,6,1,18,15,0.0,58.5,2.1,16.5,58.5,57.25,42.5
2016,6,1,18,30,0.0,41.0,2.0,16.0,41.0,39.8,27.53
2016,6,1,18,45,0.0,27.0,1.9,15.5,27.0,26.07,15.47
2016,6,1,19,0,0.0,13.0,1.8,15.0,13.0,12.54,1.64
2016,6,1,19,15,0.0,6.5,1.85,14.5,6.5,6.39,0.0
2016,6,1,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,2,4,45,15.5,4.5,1.75,11.5,5.0,0.0,0.0
2016,6,2,5,0,31.0,9.0,1.7,12.0,10.0,8.85,0.0
2016,6,2,5,15,159.0,23.5,1.65,12.5,40.0,18.32,4.24
2016,6,2,5,30,287.0,38.0,1.6,13.0,70.0,29.19,19.22
2016,6,2,5,45,383.5,48.0,1.6,13.5,113.5,36.16,26.22
2016,6,2,6,0,480.0,58.0,1.6,14.0,157.0,41.97,31.74
2016,6,2,6,15,240.0,68.0,1.5,14.0,117.5,56.62,38.15
2016,6,2,6,30,0.0,78.0,1.4,14.0,78.0,74.17,57.65
2016,6,2,6,45,0.0,93.5,1.35,14.5,93.5,88.78,69.75
2016,6,2,7,0,0.0,109.0,1.3,15.0,109.0,103.47,81.68
2016,6,2,7,15,0.0,127.5,1.2,15.5,127.5,120.93,95.64
2016,6,2,7,30,0.0,146.0,1.1,16.0,146.0,138.49,109.41
2016,6,2,7,45,2.5,161.0,1.05,16.5,162.5,153.82,121.11
2016,6,2,8,0,5.0,176.0,1.0,17.0,179.0,169.46,132.92
2016,6,2,8,15,9.0,197.0,0.95,17.5,203.0,191.62,149.72
2016,6,2,8,30,13.0,218.0,0.9,18.0,227.0,214.28,166.66
2016,6,2,8,45,17.5,242.5,0.85,18.5,255.5,240.94,186.43
2016,6,2,9,0,22.0,267.0,0.8,19.0,284.0,268.15,206.26
2016,6,2,9,15,23.0,282.5,0.75,19.5,301.0,285.16,218.05
2016,6,2,9,30,24.0,298.0,0.7,20.0,318.0,302.26,229.81
2016,6,2,9,45,460.5,210.5,0.7,20.5,603.0,539.23,411.85
2016,6,2,10,0,897.0,123.0,0.7,21.0,888.0,811.07,598.29
2016,6,2,10,15,480.0,266.5,0.7,21.0,677.5,647.3,479.66
2016,6,2,10,30,63.0,410.0,0.7,21.0,467.0,450.09,332.37
2016,6,2,10,45,56.5,412.0,0.75,21.5,464.5,450.1,333.29
2016,6,2,11,0,50.0,414.0,0.8,22.0,462.0,449.53,332.09
2016,6,2,11,15,486.0,271.0,0.85,22.0,735.0,722.81,534.66
2016,6,2,11,30,922.0,128.0,0.9,22.0,1008.0,999.8,713.65
2016,6,2,11,45,923.5,128.0,0.95,22.5,1013.5,1018.66,720.61
2016,6,2,12,0,925.0,128.0,1.0,23.0,1019.0,1034.5,729.53
2016,6,2,12,15,537.5,306.0,1.05,23.0,823.5,850.18,611.36
2016,6,2,12,30,150.0,484.0,1.1,23.0,628.0,640.53,462.94
2016,6,2,12,45,162.0,479.5,1.2,23.5,634.0,650.74,472.39
2016,6,2,13,0,174.0,475.0,1.3,24.0,640.0,660.24,479.23
2016,6,2,13,15,189.5,465.0,1.4,24.0,642.0,666.7,485.19
2016,6,2,13,30,205.0,455.0,1.5,24.0,644.0,672.13,490.53
2016,6,2,13,45,251.0,433.0,1.6,24.0,658.0,701.4,513.02
2016,6,2,14,0,297.0,411.0,1.7,24.0,672.0,721.05,528.92
2016,6,2,14,15,268.0,402.0,1.75,24.0,632.0,680.33,501.38
2016,6,2,14,30,239.0,393.0,1.8,24.0,592.0,631.68,468.65
2016,6,2,14,45,203.5,378.5,1.9,24.0,543.0,579.6,433.02
2016,6,2,15,0,168.0,364.0,2.0,24.0,494.0,528.55,397.4
2016,6,2,15,15,146.5,342.5,2.05,23.5,451.5,483.34,366.37
2016,6,2,15,30,125.0,321.0,2.1,23.0,409.0,438.93,335.25
2016,6,2,15,45,82.5,284.0,2.15,23.0,340.5,355.29,273.18
2016,6,2,16,0,40.0,247.0,2.2,23.0,272.0,281.91,217.48
2016,6,2,16,15,30.0,220.0,2.2,22.5,238.5,245.36,190.32
2016,6,2,16,30,20.0,193.0,2.2,22.0,205.0,204.45,159.14
2016,6,2,16,45,14.5,172.0,2.25,22.0,180.0,179.2,139.66
2016,6,2,17,0,9.0,151.0,2.3,22.0,155.0,154.41,120.26
2016,6,2,17,15,5.0,133.5,2.25,21.0,136.0,134.53,105.0
2016,6,2,17,30,1.0,116.0,2.2,20.0,117.0,115.04,89.73
2016,6,2,17,45,281.5,89.5,2.2,19.5,163.0,221.97,176.05
2016,6,2,18,0,562.0,63.0,2.2,19.0,209.0,284.68,220.13
2016,6,2,18,15,488.0,55.0,2.1,18.5,162.0,222.22,166.13
2016,6,2,18,30,414.0,47.0,2.0,18.0,115.0,167.3,118.67
2016,6,2,18,45,301.5,36.0,1.95,17.5,76.5,108.99,70.47
2016,6,2,19,0,189.0,25.0,1.9,17.0,38.0,60.57,24.96
2016,6,2,19,15,94.5,12.5,1.9,16.5,19.0,22.35,0.0
2016,6,2,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,3,4,45,23.0,4.5,1.15,13.5,5.0,0.0,0.0
2016,6,3,5,0,46.0,9.0,1.1,14.0,10.0,8.85,0.0
2016,6,3,5,15,176.5,22.0,1.1,14.5,40.0,17.07,3.76
2016,6,3,5,30,307.0,35.0,1.1,15.0,70.0,26.95,17.2
2016,6,3,5,45,397.5,44.5,1.1,15.5,113.0,32.82,23.1
2016,6,3,6,0,488.0,54.0,1.1,16.0,156.0,38.32,28.28
2016,6,3,6,15,549.0,61.0,1.0,16.5,204.5,58.23,33.23
2016,6,3,6,30,610.0,68.0,0.9,17.0,253.0,100.12,54.98
2016,6,3,6,45,652.5,73.0,0.85,17.5,304.0,144.63,86.49
2016,6,3,7,0,695.0,78.0,0.8,18.0,355.0,193.86,126.04
2016,6,3,7,15,465.0,138.5,0.75,18.5,334.5,230.67,166.56
2016,6,3,7,30,235.0,199.0,0.7,19.0,314.0,245.0,185.92
2016,6,3,7,45,519.5,145.5,0.65,19.5,435.0,309.69,232.23
2016,6,3,8,0,804.0,92.0,0.6,20.0,556.0,406.4,304.69
2016,6,3,8,15,821.5,95.0,0.55,20.5,603.0,459.66,346.28
2016,6,3,8,30,839.0,98.0,0.5,21.0,650.0,516.13,388.8
2016,6,3,8,45,853.0,100.0,0.5,22.0,693.0,567.56,425.78
2016,6,3,9,0,867.0,102.0,0.5,23.0,736.0,618.9,461.24
2016,6,3,9,15,877.0,104.0,0.45,23.5,774.5,667.33,493.61
2016,6,3,9,30,887.0,106.0,0.4,24.0,813.0,714.85,523.78
2016,6,3,9,45,901.0,104.0,0.4,25.0,847.5,760.35,549.96
2016,6,3,10,0,915.0,102.0,0.4,26.0,882.0,804.77,574.81
2016,6,3,10,15,920.5,103.0,0.55,26.0,909.0,843.9,600.83
2016,6,3,10,30,926.0,104.0,0.7,26.0,936.0,880.92,625.56
2016,6,3,10,45,676.5,245.0,0.85,26.5,860.0,833.03,594.97
2016,6,3,11,0,427.0,386.0,1.0,27.0,784.0,766.98,546.44
2016,6,3,11,15,681.5,247.0,1.1,27.0,892.5,879.74,628.33
2016,6,3,11,30,936.0,108.0,1.2,27.0,1001.0,993.26,699.01
2016,6,3,11,45,935.5,109.0,1.35,27.0,1006.5,1011.35,710.91
2016,6,3,12,0,935.0,110.0,1.5,27.0,1012.0,1026.33,722.15
2016,6,3,12,15,645.5,273.5,1.6,27.0,896.0,924.67,659.36
2016,6,3,12,30,356.0,437.0,1.7,27.0,780.0,803.39,573.94
2016,6,3,12,45,406.0,413.5,1.8,27.0,801.0,838.25,600.45
2016,6,3,13,0,456.0,390.0,1.9,27.0,822.0,867.3,621.76
2016,6,3,13,15,432.0,388.0,1.95,27.0,791.5,842.07,605.42
2016,6,3,13,30,408.0,386.0,2.0,27.0,761.0,815.27,588.45
2016,6,3,13,45,651.0,252.5,2.05,27.0,833.5,915.58,663.28
2016,6,3,14,0,894.0,119.0,2.1,27.0,906.0,994.55,714.35
2016,6,3,14,15,724.5,202.0,2.1,26.5,825.5,915.42,664.93
2016,6,3,14,30,555.0,285.0,2.1,26.0,745.0,827.97,607.05
2016,6,3,14,45,515.5,281.5,2.15,26.0,694.5,776.1,573.56
2016,6,3,15,0,476.0,278.0,2.2,26.0,644.0,724.41,539.21
2016,6,3,15,15,439.0,276.5,2.15,26.0,600.5,677.55,507.0
2016,6,3,15,30,402.0,275.0,2.1,26.0,557.0,631.51,474.92
2016,6,3,15,45,606.5,188.0,2.1,26.0,581.5,689.05,521.64
2016,6,3,16,0,811.0,101.0,2.1,26.0,606.0,723.74,548.77
2016,6,3,16,15,791.0,98.0,2.05,25.5,558.0,673.8,515.67
2016,6,3,16,30,771.0,95.0,2.0,25.0,510.0,623.62,481.21
2016,6,3,16,45,744.5,91.0,2.0,24.5,459.5,568.36,441.67
2016,6,3,17,0,718.0,87.0,2.0,24.0,409.0,515.24,402.38
2016,6,3,17,15,682.5,82.0,1.9,23.5,358.5,456.29,357.01
2016,6,3,17,30,647.0,77.0,1.8,23.0,308.0,399.73,312.05
2016,6,3,17,45,597.0,71.0,1.7,22.5,258.0,338.6,262.24
2016,6,3,18,0,547.0,65.0,1.6,22.0,208.0,281.91,214.63
2016,6,3,18,15,474.5,56.5,1.55,21.0,161.5,220.1,162.9
2016,6,3,18,30,402.0,48.0,1.5,20.0,115.0,165.68,116.78
2016,6,3,18,45,294.0,36.5,1.45,19.5,76.5,108.3,69.78
2016,6,3,19,0,186.0,25.0,1.4,19.0,38.0,60.51,25.93
2016,6,3,19,15,93.0,12.5,1.4,18.5,19.0,22.31,0.0
2016,6,3,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,2.5,1.05,15.0,2.5,0.0,0.0
2016,6,4,5,0,0.0,5.0,1.0,15.0,5.0,4.91,0.0
2016,6,4,5,15,5.0,20.5,0.9,15.0,21.0,19.66,5.43
2016,6,4,5,30,10.0,36.0,0.8,15.0,37.0,33.12,22.44
2016,6,4,5,45,26.0,55.5,0.75,15.5,60.5,49.68,37.78
2016,6,4,6,0,42.0,75.0,0.7,16.0,84.0,65.91,52.47
2016,6,4,6,15,53.5,96.0,0.7,16.0,110.0,85.47,65.44
2016,6,4,6,30,65.0,117.0,0.7,16.0,136.0,108.69,83.31
2016,6,4,6,45,74.0,137.5,0.7,16.5,163.5,132.73,102.06
2016,6,4,7,0,83.0,158.0,0.7,17.0,191.0,157.94,121.89
2016,6,4,7,15,41.5,146.0,0.75,17.0,162.5,144.73,112.75
2016,6,4,7,30,0.0,134.0,0.8,17.0,134.0,127.6,99.96
2016,6,4,7,45,27.0,185.0,0.85,17.5,200.5,181.25,142.1
2016,6,4,8,0,54.0,236.0,0.9,18.0,267.0,240.0,187.3
2016,6,4,8,15,93.0,267.0,0.95,18.0,326.0,289.89,225.35
2016,6,4,8,30,132.0,298.0,1.0,18.0,385.0,341.61,264.58
2016,6,4,8,45,167.0,319.0,1.05,18.5,436.5,388.82,299.5
2016,6,4,9,0,202.0,340.0,1.1,19.0,488.0,439.3,336.38
2016,6,4,9,15,180.5,361.0,1.1,19.0,498.5,456.35,347.91
2016,6,4,9,30,159.0,382.0,1.1,19.0,509.0,471.33,357.88
2016,6,4,9,45,98.0,366.5,1.1,19.5,445.5,421.86,319.77
2016,6,4,10,0,37.0,351.0,1.1,20.0,382.0,365.8,276.63
2016,6,4,10,15,35.0,357.5,1.15,20.0,388.0,373.26,282.23
2016,6,4,10,30,33.0,364.0,1.2,20.0,394.0,380.5,287.27
2016,6,4,10,45,125.5,413.5,1.25,20.0,530.0,513.27,385.69
2016,6,4,11,0,218.0,463.0,1.3,20.0,666.0,650.31,482.53
2016,6,4,11,15,221.5,469.5,1.3,20.0,678.5,668.01,493.19
2016,6,4,11,30,225.0,476.0,1.3,20.0,691.0,685.19,504.61
2016,6,4,11,45,232.0,477.5,1.35,20.0,700.5,700.17,515.17
2016,6,4,12,0,239.0,479.0,1.4,20.0,710.0,714.52,525.34
2016,6,4,12,15,164.0,473.5,1.4,20.0,632.0,640.05,472.27
2016,6,4,12,30,89.0,468.0,1.4,20.0,554.0,557.33,413.13
2016,6,4,12,45,52.5,384.0,1.4,20.5,434.5,436.97,327.18
2016,6,4,13,0,16.0,300.0,1.4,21.0,315.0,310.3,233.9
2016,6,4,13,15,107.0,378.5,1.4,21.0,477.0,494.84,372.27
2016,6,4,13,30,198.0,457.0,1.4,21.0,639.0,667.18,493.42
2016,6,4,13,45,169.0,444.5,1.45,21.5,597.5,625.25,462.13
2016,6,4,14,0,140.0,432.0,1.5,22.0,556.0,583.23,432.45
2016,6,4,14,15,109.5,408.0,1.5,22.0,503.0,527.89,393.67
2016,6,4,14,30,79.0,384.0,1.5,22.0,450.0,465.09,349.06
2016,6,4,14,45,129.0,374.5,1.5,22.5,476.5,507.68,381.56
2016,6,4,15,0,179.0,365.0,1.5,23.0,503.0,539.34,405.24
2016,6,4,15,15,167.0,344.5,1.5,22.5,468.0,502.98,380.37
2016,6,4,15,30,155.0,324.0,1.5,22.0,433.0,466.76,355.72
2016,6,4,15,45,90.5,278.5,1.55,22.0,341.0,355.67,273.47
2016,6,4,16,0,26.0,233.0,1.6,22.0,249.0,250.39,193.09
2016,6,4,16,15,22.5,213.0,1.6,21.5,226.0,226.95,176.17
2016,6,4,16,30,19.0,193.0,1.6,21.0,203.0,203.75,158.86
2016,6,4,16,45,9.5,159.5,1.65,21.0,164.5,163.18,127.11
2016,6,4,17,0,0.0,126.0,1.7,21.0,126.0,123.55,95.63
2016,6,4,17,15,0.0,108.0,1.7,20.5,108.0,105.67,81.66
2016,6,4,17,30,0.0,90.0,1.7,20.0,90.0,87.8,67.39
2016,6,4,17,45,261.0,78.5,1.7,19.5,147.0,201.73,159.87
2016,6,4,18,0,522.0,67.0,1.7,19.0,204.0,275.36,213.08
2016,6,4,18,15,451.5,58.0,1.65,18.0,158.5,214.89,161.35
2016,6,4,18,30,381.0,49.0,1.6,17.0,113.0,161.62,115.71
2016,6,4,18,45,282.5,37.0,1.55,16.5,75.5,106.74,70.01
2016,6,4,19,0,184.0,25.0,1.5,16.0,38.0,60.6,27.44
2016,6,4,19,15,92.0,12.5,1.55,15.5,19.0,22.33,0.0
2016,6,4,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,45,25.5,4.5,1.55,12.5,5.0,0.0,0.0
2016,6,5,5,0,51.0,9.0,1.6,13.0,10.0,8.85,0.0
2016,6,5,5,15,171.5,22.5,1.65,13.0,39.5,17.45,4.44
2016,6,5,5,30,292.0,36.0,1.7,13.0,69.0,27.85,18.15
2016,6,5,5,45,380.5,46.0,1.8,13.5,111.5,34.14,24.46
2016,6,5,6,0,469.0,56.0,1.9,14.0,154.0,40.03,30.03
2016,6,5,6,15,234.5,66.5,1.85,14.5,115.5,55.49,37.12
2016,6,5,6,30,0.0,77.0,1.8,15.0,77.0,73.31,56.71
2016,6,5,6,45,0.0,92.5,1.8,15.5,92.5,87.91,68.77
2016,6,5,7,0,0.0,108.0,1.8,16.0,108.0,102.59,80.67
2016,6,5,7,15,4.5,136.0,1.8,16.0,138.5,129.64,102.57
2016,6,5,7,30,9.0,164.0,1.8,16.0,169.0,157.33,124.7
2016,6,5,7,45,15.5,187.0,1.8,16.5,196.5,181.9,143.77
2016,6,5,8,0,22.0,210.0,1.8,17.0,224.0,207.28,163.27
2016,6,5,8,15,18.5,218.0,1.85,17.0,230.0,215.21,169.16
2016,6,5,8,30,15.0,226.0,1.9,17.0,236.0,222.66,174.66
2016,6,5,8,45,34.5,269.5,2.0,17.5,294.5,272.83,213.35
2016,6,5,9,0,54.0,313.0,2.1,18.0,353.0,327.55,254.78
2016,6,5,9,15,106.0,347.5,2.15,18.0,430.5,397.16,307.93
2016,6,5,9,30,158.0,382.0,2.2,18.0,508.0,470.56,363.05
2016,6,5,9,45,206.5,394.0,2.3,18.5,565.5,526.29,403.94
2016,6,5,10,0,255.0,406.0,2.4,19.0,623.0,585.32,446.76
2016,6,5,10,15,341.5,386.5,2.4,19.0,687.0,648.78,493.96
2016,6,5,10,30,428.0,367.0,2.4,19.0,751.0,717.89,544.41
2016,6,5,10,45,444.5,373.5,2.45,19.5,781.0,754.79,568.91
2016,6,5,11,0,461.0,380.0,2.5,20.0,811.0,791.41,593.17
2016,6,5,11,15,397.0,414.0,2.5,20.0,788.5,777.89,581.36
2016,6,5,11,30,333.0,448.0,2.5,20.0,766.0,762.51,568.54
2016,6,5,11,45,326.5,452.5,2.5,20.0,766.0,769.88,573.41
2016,6,5,12,0,320.0,457.0,2.5,20.0,766.0,775.89,577.21
2016,6,5,12,15,333.5,444.0,2.45,20.0,765.5,782.65,582.16
2016,6,5,12,30,347.0,431.0,2.4,20.0,765.0,788.15,586.28
2016,6,5,12,45,278.0,452.0,2.4,20.5,718.5,744.52,553.12
2016,6,5,13,0,209.0,473.0,2.4,21.0,672.0,693.0,514.78
2016,6,5,13,15,189.5,466.0,2.4,21.0,643.5,667.56,497.26
2016,6,5,13,30,170.0,459.0,2.4,21.0,615.0,641.44,478.99
2016,6,5,13,45,214.0,440.5,2.4,21.0,632.5,665.23,497.94
2016,6,5,14,0,258.0,422.0,2.4,21.0,650.0,694.78,520.35
2016,6,5,14,15,191.5,411.0,2.45,21.0,577.5,609.1,458.97
2016,6,5,14,30,125.0,400.0,2.5,21.0,505.0,532.84,403.59
2016,6,5,14,45,111.0,378.5,2.55,21.0,468.5,495.54,377.42
2016,6,5,15,0,97.0,357.0,2.6,21.0,432.0,450.64,345.16
2016,6,5,15,15,84.5,333.0,2.65,20.5,395.5,412.68,318.26
2016,6,5,15,30,72.0,309.0,2.7,20.0,359.0,375.17,291.22
2016,6,5,15,45,51.0,274.0,2.75,20.0,309.0,319.82,249.32
2016,6,5,16,0,30.0,239.0,2.8,20.0,259.0,265.83,207.82
2016,6,5,16,15,18.5,206.0,2.8,19.5,218.0,216.9,170.19
2016,6,5,16,30,7.0,173.0,2.8,19.0,177.0,175.19,137.58
2016,6,5,16,45,3.5,145.0,2.85,19.0,147.0,144.61,113.37
2016,6,5,17,0,0.0,117.0,2.9,19.0,117.0,114.4,89.1
2016,6,5,17,15,0.0,105.5,2.85,18.5,105.5,103.12,80.31
2016,6,5,17,30,0.0,94.0,2.8,18.0,94.0,91.85,71.34
2016,6,5,17,45,0.0,79.0,2.8,17.5,79.0,77.03,59.23
2016,6,5,18,0,0.0,64.0,2.8,17.0,64.0,62.22,46.87
2016,6,5,18,15,206.0,56.5,2.7,16.5,91.0,132.75,101.26
2016,6,5,18,30,412.0,49.0,2.6,16.0,118.0,170.45,123.02
2016,6,5,18,45,306.0,37.5,2.55,16.0,79.5,112.69,74.33
2016,6,5,19,0,200.0,26.0,2.5,16.0,41.0,64.74,30.52
2016,6,5,19,15,100.0,13.0,2.5,15.5,20.5,23.82,0.0
2016,6,5,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,4,45,26.0,4.5,2.45,13.0,5.0,0.0,0.0
2016,6,6,5,0,52.0,9.0,2.5,13.0,10.0,8.85,0.0
2016,6,6,5,15,167.5,22.0,2.5,13.5,38.5,17.03,4.31
2016,6,6,5,30,283.0,35.0,2.5,14.0,67.0,26.84,17.2
2016,6,6,5,45,368.5,44.0,2.5,14.5,107.5,32.25,22.69
2016,6,6,6,0,454.0,53.0,2.5,15.0,148.0,37.33,27.5
2016,6,6,6,15,511.5,60.0,2.45,15.0,194.5,56.6,32.61
2016,6,6,6,30,569.0,67.0,2.4,15.0,241.0,96.15,53.71
2016,6,6,6,45,284.5,89.5,2.4,15.5,176.5,110.4,75.07
2016,6,6,7,0,0.0,112.0,2.4,16.0,112.0,106.16,83.64
2016,6,6,7,15,3.0,136.0,2.4,16.0,137.5,129.27,102.39
2016,6,6,7,30,6.0,160.0,2.4,16.0,163.0,152.86,121.27
2016,6,6,7,45,9.5,177.5,2.4,16.5,182.5,171.24,135.47
2016,6,6,8,0,13.0,195.0,2.4,17.0,202.0,190.04,149.88
2016,6,6,8,15,12.5,206.0,2.4,17.0,214.0,201.47,158.58
2016,6,6,8,30,12.0,217.0,2.4,17.0,226.0,212.82,167.17
2016,6,6,8,45,15.5,237.5,2.45,17.5,249.0,235.15,184.07
2016,6,6,9,0,19.0,258.0,2.5,18.0,272.0,257.89,201.09
2016,6,6,9,15,16.0,255.0,2.5,18.0,267.5,254.71,198.14
2016,6,6,9,30,13.0,252.0,2.5,18.0,263.0,251.09,194.95
2016,6,6,9,45,22.5,297.0,2.55,18.5,316.5,301.89,233.57
2016,6,6,10,0,32.0,342.0,2.6,19.0,370.0,353.33,271.84
2016,6,6,10,15,39.5,366.5,2.6,19.0,402.0,385.39,295.54
2016,6,6,10,30,47.0,391.0,2.6,19.0,434.0,418.14,319.64
2016,6,6,10,45,178.0,416.0,2.65,19.0,582.0,561.15,428.24
2016,6,6,11,0,309.0,441.0,2.7,19.0,730.0,712.3,538.25
2016,6,6,11,15,188.0,444.5,2.65,19.0,621.0,612.4,462.81
2016,6,6,11,30,67.0,448.0,2.6,19.0,512.0,504.66,381.49
2016,6,6,11,45,130.0,467.5,2.6,19.5,593.0,591.93,446.08
2016,6,6,12,0,193.0,487.0,2.6,20.0,674.0,677.43,506.76
2016,6,6,12,15,132.0,471.0,2.6,20.0,598.5,605.74,453.95
2016,6,6,12,30,71.0,455.0,2.6,20.0,523.0,526.04,395.54
2016,6,6,12,45,84.5,459.5,2.6,20.0,540.0,545.97,410.92
2016,6,6,13,0,98.0,464.0,2.6,20.0,557.0,565.66,425.55
2016,6,6,13,15,163.5,458.5,2.6,19.5,611.0,633.79,477.37
2016,6,6,13,30,229.0,453.0,2.6,19.0,665.0,693.69,522.62
2016,6,6,13,45,165.5,439.0,2.6,19.0,590.0,615.99,465.8
2016,6,6,14,0,102.0,425.0,2.6,19.0,515.0,531.07,403.66
2016,6,6,14,15,134.0,414.5,2.6,19.0,528.5,558.0,425.32
2016,6,6,14,30,166.0,404.0,2.6,19.0,542.0,575.3,439.41
2016,6,6,14,45,167.5,385.5,2.65,19.0,519.5,554.35,425.15
2016,6,6,15,0,169.0,367.0,2.7,19.0,497.0,532.67,410.49
2016,6,6,15,15,125.0,340.0,2.7,18.5,434.0,462.34,358.84
2016,6,6,15,30,81.0,313.0,2.7,18.0,371.0,386.82,302.36
2016,6,6,15,45,161.0,293.0,2.75,18.0,397.5,433.79,341.69
2016,6,6,16,0,241.0,273.0,2.8,18.0,424.0,474.04,374.84
2016,6,6,16,15,163.0,251.0,2.85,17.5,349.5,379.27,301.84
2016,6,6,16,30,85.0,229.0,2.9,17.0,275.0,291.38,232.82
2016,6,6,16,45,61.0,200.5,2.95,17.0,232.0,243.1,194.74
2016,6,6,17,0,37.0,172.0,3.0,17.0,189.0,196.86,157.61
2016,6,6,17,15,18.5,137.5,3.0,16.5,146.0,145.7,116.24
2016,6,6,17,30,0.0,103.0,3.0,16.0,103.0,101.03,79.52
2016,6,6,17,45,0.0,86.5,3.0,16.0,86.5,84.68,65.99
2016,6,6,18,0,0.0,70.0,3.0,16.0,70.0,68.33,52.21
2016,6,6,18,15,0.0,54.5,2.95,15.5,54.5,53.0,39.16
2016,6,6,18,30,0.0,39.0,2.9,15.0,39.0,37.67,25.96
2016,6,6,18,45,0.0,26.0,2.9,15.0,26.0,25.1,14.9
2016,6,6,19,0,0.0,13.0,2.9,15.0,13.0,12.54,2.9
2016,6,6,19,15,0.0,6.5,2.9,14.5,6.5,6.39,0.0
2016,6,6,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,4,45,17.5,4.5,2.35,13.5,5.0,0.0,0.0
2016,6,7,5,0,35.0,9.0,2.4,14.0,10.0,8.85,0.0
2016,6,7,5,15,143.5,23.5,2.4,14.0,38.5,18.26,5.14
2016,6,7,5,30,252.0,38.0,2.4,14.0,67.0,29.1,19.13
2016,6,7,5,45,344.0,48.0,2.45,14.0,108.5,35.96,25.99
2016,6,7,6,0,436.0,58.0,2.5,14.0,150.0,41.77,31.57
2016,6,7,6,15,218.0,65.5,2.45,14.0,111.5,54.28,36.46
2016,6,7,6,30,0.0,73.0,2.4,14.0,73.0,69.79,53.96
2016,6,7,6,45,0.0,88.0,2.35,14.5,88.0,83.91,65.7
2016,6,7,7,0,0.0,103.0,2.3,15.0,103.0,98.1,77.28
2016,6,7,7,15,30.5,150.5,2.25,15.5,165.5,145.88,115.33
2016,6,7,7,30,61.0,198.0,2.2,16.0,228.0,198.95,157.23
2016,6,7,7,45,42.0,204.5,2.15,16.5,226.0,203.42,160.66
2016,6,7,8,0,23.0,211.0,2.1,17.0,224.0,208.56,164.38
2016,6,7,8,15,26.5,232.0,2.1,17.0,248.5,231.6,182.25
2016,6,7,8,30,30.0,253.0,2.1,17.0,273.0,252.25,198.06
2016,6,7,8,45,38.0,279.0,2.15,17.5,306.5,283.33,221.53
2016,6,7,9,0,46.0,305.0,2.2,18.0,340.0,315.37,245.41
2016,6,7,9,15,90.0,343.0,2.25,18.0,414.0,382.58,296.87
2016,6,7,9,30,134.0,381.0,2.3,18.0,488.0,452.92,349.76
2016,6,7,9,45,118.5,394.5,2.35,18.5,492.5,462.31,355.06
2016,6,7,10,0,103.0,408.0,2.4,19.0,497.0,470.33,359.55
2016,6,7,10,15,101.5,421.0,2.45,19.0,511.0,487.24,371.6
2016,6,7,10,30,100.0,434.0,2.5,19.0,525.0,503.87,383.35
2016,6,7,10,45,64.5,402.0,2.6,19.0,461.5,447.06,340.76
2016,6,7,11,0,29.0,370.0,2.7,19.0,398.0,387.41,295.7
2016,6,7,11,15,26.5,365.0,2.75,19.0,390.5,382.31,291.98
2016,6,7,11,30,24.0,360.0,2.8,19.0,383.0,373.44,285.27
2016,6,7,11,45,58.5,416.0,2.85,19.0,473.0,467.53,356.09
2016,6,7,12,0,93.0,472.0,2.9,19.0,563.0,559.87,423.66
2016,6,7,12,15,136.5,479.0,2.9,19.0,611.5,618.17,466.39
2016,6,7,12,30,180.0,486.0,2.9,19.0,660.0,672.01,505.67
2016,6,7,12,45,118.5,459.0,2.95,19.0,573.5,585.89,442.62
2016,6,7,13,0,57.0,432.0,3.0,19.0,487.0,491.64,373.1
2016,6,7,13,15,83.5,442.0,3.0,19.0,520.0,529.54,402.41
2016,6,7,13,30,110.0,452.0,3.0,19.0,553.0,567.0,430.54
2016,6,7,13,45,114.0,436.5,3.05,19.0,539.5,562.74,427.99
2016,6,7,14,0,118.0,421.0,3.1,19.0,526.0,550.25,419.82
2016,6,7,14,15,107.0,407.0,3.1,19.0,499.5,516.38,395.44
2016,6,7,14,30,96.0,393.0,3.1,19.0,473.0,490.37,376.69
2016,6,7,14,45,108.0,378.5,3.15,19.0,465.0,484.87,373.96
2016,6,7,15,0,120.0,364.0,3.2,19.0,457.0,486.18,376.11
2016,6,7,15,15,77.0,321.0,3.2,18.5,379.5,393.47,306.68
2016,6,7,15,30,34.0,278.0,3.2,18.0,302.0,310.94,243.51
2016,6,7,15,45,38.0,264.5,3.2,18.0,290.0,299.44,235.58
2016,6,7,16,0,42.0,251.0,3.2,18.0,278.0,287.56,227.07
2016,6,7,16,15,21.5,205.5,3.15,17.5,219.5,218.49,172.93
2016,6,7,16,30,1.0,160.0,3.1,17.0,161.0,157.89,124.53
2016,6,7,16,45,25.0,168.5,3.1,17.0,180.5,186.4,148.76
2016,6,7,17,0,49.0,177.0,3.1,17.0,200.0,209.17,167.92
2016,6,7,17,15,40.0,155.0,3.1,16.5,172.0,179.47,144.15
2016,6,7,17,30,31.0,133.0,3.1,16.0,144.0,150.57,120.76
2016,6,7,17,45,23.5,113.5,3.1,16.0,121.0,125.87,100.27
2016,6,7,18,0,16.0,94.0,3.1,16.0,98.0,99.35,78.0
2016,6,7,18,15,8.0,74.5,3.0,15.5,76.5,76.45,58.67
2016,6,7,18,30,0.0,55.0,2.9,15.0,55.0,54.32,39.86
2016,6,7,18,45,0.0,37.0,2.85,15.0,37.0,36.28,24.06
2016,6,7,19,0,0.0,19.0,2.8,15.0,19.0,18.34,7.1
2016,6,7,19,15,0.0,9.5,2.8,14.5,9.5,9.34,0.0
2016,6,7,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,2.0,2.85,12.5,2.0,0.0,0.0
2016,6,8,5,0,0.0,4.0,2.9,13.0,4.0,3.93,0.0
2016,6,8,5,15,0.0,13.5,2.95,13.0,13.5,13.02,2.14
2016,6,8,5,30,0.0,23.0,3.0,13.0,23.0,22.2,13.34
2016,6,8,5,45,0.0,36.5,3.15,13.5,36.5,35.25,25.42
2016,6,8,6,0,0.0,50.0,3.3,14.0,50.0,47.97,37.05
2016,6,8,6,15,0.0,65.0,3.35,14.0,65.0,61.87,47.15
2016,6,8,6,30,0.0,80.0,3.4,14.0,80.0,75.95,59.17
2016,6,8,6,45,0.0,95.5,3.5,14.5,95.5,90.57,71.32
2016,6,8,7,0,0.0,111.0,3.6,15.0,111.0,105.26,83.31
2016,6,8,7,15,55.5,158.5,3.65,15.0,186.0,158.7,125.46
2016,6,8,7,30,111.0,206.0,3.7,15.0,261.0,217.26,171.89
2016,6,8,7,45,110.5,228.5,3.75,15.0,288.0,244.87,194.48
2016,6,8,8,0,110.0,251.0,3.8,15.0,315.0,275.4,219.14
2016,6,8,8,15,74.5,257.0,3.8,15.0,302.0,272.54,216.94
2016,6,8,8,30,39.0,263.0,3.8,15.0,289.0,265.73,211.15
2016,6,8,8,45,75.0,300.5,3.85,15.5,354.5,323.16,256.05
2016,6,8,9,0,111.0,338.0,3.9,16.0,420.0,384.34,303.11
2016,6,8,9,15,312.0,309.0,3.9,16.0,555.0,491.66,388.9
2016,6,8,9,30,513.0,280.0,3.9,16.0,690.0,618.43,487.73
2016,6,8,9,45,554.0,280.0,3.9,16.5,739.5,672.06,526.75
2016,6,8,10,0,595.0,280.0,3.9,17.0,789.0,727.32,566.62
2016,6,8,10,15,516.0,321.5,3.9,17.0,772.5,727.63,564.33
2016,6,8,10,30,437.0,363.0,3.9,17.0,756.0,721.09,557.14
2016,6,8,10,45,481.0,362.5,3.9,17.0,804.5,775.46,596.99
2016,6,8,11,0,525.0,362.0,3.9,17.0,853.0,830.95,636.76
2016,6,8,11,15,701.5,250.0,3.95,17.0,915.5,900.25,691.16
2016,6,8,11,30,878.0,138.0,4.0,17.0,978.0,967.27,737.13
2016,6,8,11,45,877.0,139.5,4.05,17.0,983.0,984.6,748.58
2016,6,8,12,0,876.0,141.0,4.1,17.0,988.0,999.01,758.51
2016,6,8,12,15,876.0,141.0,4.1,17.0,987.0,1009.98,765.88
2016,6,8,12,30,876.0,141.0,4.1,17.0,986.0,1017.95,771.33
2016,6,8,12,45,860.0,150.0,4.1,17.0,973.0,1015.85,770.05
2016,6,8,13,0,844.0,159.0,4.1,17.0,960.0,1016.92,771.12
2016,6,8,13,15,840.0,158.0,4.05,17.0,944.0,1010.92,767.14
2016,6,8,13,30,836.0,157.0,4.0,17.0,928.0,1001.89,761.26
2016,6,8,13,45,838.5,150.5,4.0,17.0,908.0,990.53,754.23
2016,6,8,14,0,841.0,144.0,4.0,17.0,888.0,970.24,741.15
2016,6,8,14,15,833.5,142.5,3.95,16.5,859.0,954.26,732.25
2016,6,8,14,30,826.0,141.0,3.9,16.0,830.0,929.87,717.47
2016,6,8,14,45,693.0,196.0,3.85,16.0,757.5,851.77,663.27
2016,6,8,15,0,560.0,251.0,3.8,16.0,685.0,771.28,603.95
2016,6,8,15,15,541.5,240.0,3.8,16.0,641.5,727.82,573.53
2016,6,8,15,30,523.0,229.0,3.8,16.0,598.0,683.77,542.0
2016,6,8,15,45,557.5,199.5,3.8,16.0,570.5,661.46,527.65
2016,6,8,16,0,592.0,170.0,3.8,16.0,543.0,638.31,512.13
2016,6,8,16,15,613.0,147.5,3.8,15.5,507.0,605.57,489.51
2016,6,8,16,30,634.0,125.0,3.8,15.0,471.0,569.4,463.6
2016,6,8,16,45,526.0,137.5,3.8,15.0,406.0,483.65,395.27
2016,6,8,17,0,418.0,150.0,3.8,15.0,341.0,410.18,335.56
2016,6,8,17,15,459.0,123.0,3.75,15.0,309.5,382.65,313.34
2016,6,8,17,30,500.0,96.0,3.7,15.0,278.0,352.87,287.83
2016,6,8,17,45,448.5,90.0,3.7,15.0,234.5,296.07,239.2
2016,6,8,18,0,397.0,84.0,3.7,15.0,191.0,246.72,195.99
2016,6,8,18,15,345.5,70.5,3.55,14.5,149.5,194.29,150.16
2016,6,8,18,30,294.0,57.0,3.4,14.0,108.0,147.15,108.65
2016,6,8,18,45,217.0,42.5,3.3,14.0,73.5,98.8,67.4
2016,6,8,19,0,140.0,28.0,3.2,14.0,39.0,58.28,30.53
2016,6,8,19,15,70.0,14.0,3.15,14.0,19.5,21.76,0.0
2016,6,8,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,9,4,45,19.0,5.0,3.0,12.5,5.5,0.0,0.0
2016,6,9,5,0,38.0,10.0,3.1,13.0,11.0,9.83,0.0
2016,6,9,5,15,152.5,24.0,3.25,13.0,40.0,18.67,5.58
2016,6,9,5,30,267.0,38.0,3.4,13.0,69.0,29.09,19.21
2016,6,9,5,45,356.0,48.5,3.6,13.5,110.5,36.42,26.44
2016,6,9,6,0,445.0,59.0,3.8,14.0,152.0,42.67,32.35
2016,6,9,6,15,222.5,74.5,3.8,14.0,121.0,66.37,46.65
2016,6,9,6,30,0.0,90.0,3.8,14.0,90.0,84.58,66.47
2016,6,9,6,45,0.0,108.5,3.8,14.5,108.5,101.92,80.86
2016,6,9,7,0,0.0,127.0,3.8,15.0,127.0,119.39,95.09
2016,6,9,7,15,55.0,166.5,3.75,15.0,193.5,165.27,130.87
2016,6,9,7,30,110.0,206.0,3.7,15.0,260.0,216.91,171.61
2016,6,9,7,45,86.5,223.0,3.7,15.5,268.5,234.79,186.36
2016,6,9,8,0,63.0,240.0,3.7,16.0,277.0,246.95,195.97
2016,6,9,8,15,74.0,265.0,3.65,16.0,312.0,279.31,221.46
2016,6,9,8,30,85.0,290.0,3.6,16.0,347.0,312.93,247.67
2016,6,9,8,45,100.5,314.5,3.55,16.5,385.5,349.78,275.68
2016,6,9,9,0,116.0,339.0,3.5,17.0,424.0,386.38,303.14
2016,6,9,9,15,101.0,353.5,3.45,17.0,431.0,399.18,312.15
2016,6,9,9,30,86.0,368.0,3.4,17.0,438.0,408.71,318.58
2016,6,9,9,45,70.0,372.0,3.4,17.5,430.5,406.28,315.35
2016,6,9,10,0,54.0,376.0,3.4,18.0,423.0,402.31,310.96
2016,6,9,10,15,186.0,396.0,3.35,18.0,563.0,531.81,411.04
2016,6,9,10,30,318.0,416.0,3.3,18.0,703.0,670.97,514.44
2016,6,9,10,45,215.5,438.0,3.3,18.0,634.0,614.61,469.82
2016,6,9,11,0,113.0,460.0,3.3,18.0,565.0,552.65,421.48
2016,6,9,11,15,90.5,454.0,3.3,18.0,539.5,528.69,403.45
2016,6,9,11,30,68.0,448.0,3.3,18.0,514.0,505.4,385.58
2016,6,9,11,45,71.5,448.0,3.35,18.0,517.5,511.82,390.57
2016,6,9,12,0,75.0,448.0,3.4,18.0,521.0,518.05,395.31
2016,6,9,12,15,185.0,456.0,3.45,18.0,635.0,642.71,489.8
2016,6,9,12,30,295.0,464.0,3.5,18.0,749.0,769.54,582.57
2016,6,9,12,45,602.5,290.5,3.55,18.0,865.0,910.64,691.82
2016,6,9,13,0,910.0,117.0,3.6,18.0,981.0,1034.5,777.5
2016,6,9,13,15,906.5,116.5,3.65,18.0,965.0,1029.04,773.58
2016,6,9,13,30,903.0,116.0,3.7,18.0,949.0,1020.4,768.73
2016,6,9,13,45,655.5,241.5,3.75,18.0,838.5,909.3,693.74
2016,6,9,14,0,408.0,367.0,3.8,18.0,728.0,789.45,603.12
2016,6,9,14,15,368.5,370.5,3.8,18.0,688.5,743.15,570.64
2016,6,9,14,30,329.0,374.0,3.8,18.0,649.0,703.75,542.13
2016,6,9,14,45,598.0,239.5,3.85,18.0,713.0,810.76,629.16
2016,6,9,15,0,867.0,105.0,3.9,18.0,777.0,883.8,683.26
2016,6,9,15,15,855.5,103.0,3.95,17.5,737.0,847.09,659.55
2016,6,9,15,30,844.0,101.0,4.0,17.0,697.0,808.54,634.98
2016,6,9,15,45,829.0,98.5,4.05,17.0,652.5,765.06,605.28
2016,6,9,16,0,814.0,96.0,4.1,17.0,608.0,724.04,577.03
2016,6,9,16,15,795.0,93.0,4.1,16.5,561.0,674.89,543.12
2016,6,9,16,30,776.0,90.0,4.1,16.0,514.0,625.4,507.5
2016,6,9,16,45,750.5,86.5,4.15,16.0,464.5,571.23,465.41
2016,6,9,17,0,725.0,83.0,4.2,16.0,415.0,517.84,422.85
2016,6,9,17,15,691.5,78.5,4.2,15.5,364.5,461.24,377.13
2016,6,9,17,30,658.0,74.0,4.2,15.0,314.0,405.76,330.88
2016,6,9,17,45,611.0,68.5,4.2,15.0,265.0,345.81,279.13
2016,6,9,18,0,564.0,63.0,4.2,15.0,216.0,289.95,229.62
2016,6,9,18,15,497.0,55.5,4.1,14.5,170.0,229.77,176.52
2016,6,9,18,30,430.0,48.0,4.0,14.0,124.0,176.34,128.94
2016,6,9,18,45,331.0,37.5,3.95,14.0,85.0,119.73,80.45
2016,6,9,19,0,232.0,27.0,3.9,14.0,46.0,73.58,38.6
2016,6,9,19,15,116.0,13.5,3.85,13.5,23.0,26.65,0.0
2016,6,9,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,4,45,40.0,5.0,3.3,12.5,6.0,0.0,0.0
2016,6,10,5,0,80.0,10.0,3.4,13.0,12.0,9.83,0.0
2016,6,10,5,15,208.0,21.5,3.55,13.0,42.0,16.52,4.32
2016,6,10,5,30,336.0,33.0,3.7,13.0,72.0,24.89,15.63
2016,6,10,5,45,416.0,42.0,3.85,13.5,113.5,30.41,21.16
2016,6,10,6,0,496.0,51.0,4.0,14.0,155.0,35.58,26.05
2016,6,10,6,15,553.0,57.5,4.05,14.5,202.5,55.47,30.97
2016,6,10,6,30,610.0,64.0,4.1,15.0,250.0,96.64,52.6
2016,6,10,6,45,645.5,70.0,4.2,15.5,298.5,140.86,84.79
2016,6,10,7,0,681.0,76.0,4.3,16.0,347.0,189.02,124.73
2016,6,10,7,15,711.0,80.0,4.3,16.0,397.0,240.52,170.1
2016,6,10,7,30,741.0,84.0,4.3,16.0,447.0,292.25,216.49
2016,6,10,7,45,762.0,88.0,4.3,16.5,495.5,343.68,262.24
2016,6,10,8,0,783.0,92.0,4.3,17.0,544.0,396.78,308.41
2016,6,10,8,15,801.5,95.0,4.3,17.0,590.5,449.26,353.61
2016,6,10,8,30,820.0,98.0,4.3,17.0,637.0,502.69,398.43
2016,6,10,8,45,830.5,102.0,4.3,17.5,679.5,555.47,440.67
2016,6,10,9,0,841.0,106.0,4.3,18.0,722.0,605.44,479.58
2016,6,10,9,15,852.5,108.0,4.25,18.0,761.0,653.63,516.89
2016,6,10,9,30,864.0,110.0,4.2,18.0,800.0,701.11,552.81
2016,6,10,9,45,876.0,110.0,4.2,18.0,834.5,746.13,584.59
2016,6,10,10,0,888.0,110.0,4.2,18.0,869.0,790.01,615.22
2016,6,10,10,15,895.0,111.0,4.2,18.0,896.5,829.45,642.4
2016,6,10,10,30,902.0,112.0,4.2,18.0,924.0,866.98,668.03
2016,6,10,10,45,906.5,113.5,4.25,18.5,945.0,900.73,689.79
2016,6,10,11,0,911.0,115.0,4.3,19.0,966.0,932.07,709.74
2016,6,10,11,15,715.0,247.5,4.3,19.0,921.5,909.82,693.63
2016,6,10,11,30,519.0,380.0,4.3,19.0,877.0,873.0,661.44
2016,6,10,11,45,469.5,394.5,4.3,19.0,846.0,852.31,645.82
2016,6,10,12,0,420.0,409.0,4.3,19.0,815.0,828.45,627.81
2016,6,10,12,15,444.5,406.0,4.3,19.0,835.5,857.62,649.02
2016,6,10,12,30,469.0,403.0,4.3,19.0,856.0,885.5,668.93
2016,6,10,12,45,379.0,429.5,4.3,19.0,794.0,822.18,622.12
2016,6,10,13,0,289.0,456.0,4.3,19.0,732.0,761.85,577.2
2016,6,10,13,15,259.0,455.0,4.3,19.0,699.0,732.27,556.0
2016,6,10,13,30,229.0,454.0,4.3,19.0,666.0,694.61,528.86
2016,6,10,13,45,190.0,444.5,4.3,19.0,617.5,645.7,493.16
2016,6,10,14,0,151.0,435.0,4.3,19.0,569.0,596.85,457.16
2016,6,10,14,15,186.0,417.5,4.3,18.5,576.5,610.68,470.34
2016,6,10,14,30,221.0,400.0,4.3,18.0,584.0,622.46,481.76
2016,6,10,14,45,167.5,382.0,4.3,18.0,518.0,550.68,427.86
2016,6,10,15,0,114.0,364.0,4.3,18.0,452.0,480.86,374.91
2016,6,10,15,15,100.5,340.5,4.3,18.0,415.5,434.33,340.38
2016,6,10,15,30,87.0,317.0,4.3,18.0,379.0,396.02,311.59
2016,6,10,15,45,75.5,292.0,4.3,18.0,343.5,358.3,282.98
2016,6,10,16,0,64.0,267.0,4.3,18.0,308.0,321.16,254.51
2016,6,10,16,15,73.5,249.0,4.3,17.5,292.5,307.18,245.03
2016,6,10,16,30,83.0,231.0,4.3,17.0,277.0,292.25,234.54
2016,6,10,16,45,124.0,210.0,4.3,17.0,271.0,298.51,240.95
2016,6,10,17,0,165.0,189.0,4.3,17.0,265.0,294.71,238.87
2016,6,10,17,15,279.5,152.5,4.25,16.5,262.5,314.08,256.05
2016,6,10,17,30,394.0,116.0,4.2,16.0,260.0,321.68,262.04
2016,6,10,17,45,348.5,106.0,4.2,15.5,219.0,271.04,219.2
2016,6,10,18,0,303.0,96.0,4.2,15.0,178.0,224.68,179.32
2016,6,10,18,15,349.0,75.0,4.0,14.5,151.0,201.04,155.96
2016,6,10,18,30,395.0,54.0,3.8,14.0,124.0,173.36,127.61
2016,6,10,18,45,289.5,42.0,3.65,14.0,84.5,114.75,78.0
2016,6,10,19,0,184.0,30.0,3.5,14.0,45.0,68.63,37.31
2016,6,10,19,15,92.0,15.0,3.4,13.5,22.5,25.46,0.0
2016,6,10,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,5.5,1.95,12.0,5.5,0.0,0.0
2016,6,11,5,0,0.0,11.0,1.9,12.0,11.0,10.81,0.0
2016,6,11,5,15,136.5,24.5,1.95,12.5,40.5,19.07,5.92
2016,6,11,5,30,273.0,38.0,2.0,13.0,70.0,29.09,19.24
2016,6,11,5,45,363.0,48.5,2.1,13.5,112.0,36.42,26.46
2016,6,11,6,0,453.0,59.0,2.2,14.0,154.0,42.68,32.38
2016,6,11,6,15,502.5,67.5,2.2,14.5,199.5,62.57,38.04
2016,6,11,6,30,552.0,76.0,2.2,15.0,245.0,102.13,59.46
2016,6,11,6,45,621.0,72.0,2.2,15.5,294.5,139.07,84.2
2016,6,11,7,0,690.0,68.0,2.2,16.0,344.0,186.09,121.53
2016,6,11,7,15,658.5,88.5,2.15,16.5,380.5,232.37,164.09
2016,6,11,7,30,627.0,109.0,2.1,17.0,417.0,278.0,205.71
2016,6,11,7,45,587.5,137.0,2.1,17.5,449.0,324.32,246.73
2016,6,11,8,0,548.0,165.0,2.1,18.0,481.0,366.49,282.77
2016,6,11,8,15,462.5,212.5,2.0,18.5,494.5,400.54,310.69
2016,6,11,8,30,377.0,260.0,1.9,19.0,508.0,427.92,331.54
2016,6,11,8,45,429.5,258.5,1.85,19.5,559.0,474.48,366.81
2016,6,11,9,0,482.0,257.0,1.8,20.0,610.0,527.32,405.92
2016,6,11,9,15,258.5,289.0,1.7,20.5,479.5,438.3,336.67
2016,6,11,9,30,35.0,321.0,1.6,21.0,349.0,329.83,250.9
2016,6,11,9,45,87.5,368.0,1.55,21.5,442.0,415.16,314.63
2016,6,11,10,0,140.0,415.0,1.5,22.0,535.0,504.85,378.63
2016,6,11,10,15,151.5,430.0,1.4,22.5,563.5,536.04,398.71
2016,6,11,10,30,163.0,445.0,1.3,23.0,592.0,567.76,419.17
2016,6,11,10,45,224.0,446.5,1.25,23.5,653.5,629.93,461.89
2016,6,11,11,0,285.0,448.0,1.2,24.0,715.0,696.8,506.41
2016,6,11,11,15,314.5,444.5,1.2,24.0,742.5,730.83,529.01
2016,6,11,11,30,344.0,441.0,1.2,24.0,770.0,765.12,551.92
2016,6,11,11,45,387.5,424.0,1.2,24.5,797.0,799.37,574.14
2016,6,11,12,0,431.0,407.0,1.2,25.0,824.0,837.08,598.23
2016,6,11,12,15,667.5,267.5,1.3,25.0,912.0,939.62,672.58
2016,6,11,12,30,904.0,128.0,1.4,25.0,1000.0,1032.73,731.08
2016,6,11,12,45,910.5,122.5,1.55,25.0,994.5,1038.78,736.24
2016,6,11,13,0,917.0,117.0,1.7,25.0,989.0,1041.59,740.49
2016,6,11,13,15,914.5,116.5,1.85,24.5,974.0,1037.2,741.72
2016,6,11,13,30,912.0,116.0,2.0,24.0,959.0,1029.59,740.95
2016,6,11,13,45,906.5,116.0,2.2,24.0,936.5,1016.37,735.72
2016,6,11,14,0,901.0,116.0,2.4,24.0,914.0,1000.12,728.38
2016,6,11,14,15,895.0,114.5,2.5,24.0,885.0,978.87,716.66
2016,6,11,14,30,889.0,113.0,2.6,24.0,856.0,954.82,703.04
