Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,14,45,878.0,112.5,2.75,24.0,820.5,924.58,685.61
2016,6,11,15,0,867.0,112.0,2.9,24.0,785.0,892.07,666.41
2016,6,11,15,15,855.5,110.0,2.95,23.5,745.5,855.47,644.71
2016,6,11,15,30,844.0,108.0,3.0,23.0,706.0,817.02,621.41
2016,6,11,15,45,824.5,107.5,3.05,23.0,660.5,776.21,594.9
2016,6,11,16,0,805.0,107.0,3.1,23.0,615.0,730.38,564.44
2016,6,11,16,15,785.0,103.5,3.05,22.5,567.5,680.36,531.08
2016,6,11,16,30,765.0,100.0,3.0,22.0,520.0,630.09,495.74
2016,6,11,16,45,734.5,97.5,3.0,21.5,469.0,575.71,455.77
2016,6,11,17,0,704.0,95.0,3.0,21.0,418.0,521.24,414.55
2016,6,11,17,15,669.0,89.5,2.95,20.5,367.5,462.64,368.79
2016,6,11,17,30,634.0,84.0,2.9,20.0,317.0,406.36,323.41
2016,6,11,17,45,584.0,78.0,2.85,19.5,267.0,345.63,273.19
2016,6,11,18,0,534.0,72.0,2.8,19.0,217.0,289.28,225.22
2016,6,11,18,15,465.0,63.0,2.75,18.0,170.5,228.2,173.23
2016,6,11,18,30,396.0,54.0,2.7,17.0,124.0,174.08,126.56
2016,6,11,18,45,296.0,42.0,2.65,16.5,85.0,116.49,78.46
2016,6,11,19,0,196.0,30.0,2.6,16.0,46.0,70.93,38.66
2016,6,11,19,15,98.0,15.0,2.55,15.5,23.0,26.27,0.0
2016,6,11,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,45,13.5,5.0,2.1,12.5,5.5,0.0,0.0
2016,6,12,5,0,27.0,10.0,2.1,13.0,11.0,9.83,0.0
2016,6,12,5,15,133.5,25.5,2.2,13.0,40.0,19.91,6.38
2016,6,12,5,30,240.0,41.0,2.3,13.0,69.0,31.56,21.33
2016,6,12,5,45,329.5,52.5,2.4,13.5,110.5,39.41,29.08
2016,6,12,6,0,419.0,64.0,2.5,14.0,152.0,47.34,36.5
2016,6,12,6,15,481.5,72.5,2.45,14.5,199.5,66.34,41.71
2016,6,12,6,30,544.0,81.0,2.4,15.0,247.0,105.74,62.84
2016,6,12,6,45,594.0,86.0,2.35,15.5,297.5,147.38,92.29
2016,6,12,7,0,644.0,91.0,2.3,16.0,348.0,194.61,130.31
2016,6,12,7,15,676.5,96.0,2.25,16.0,398.5,243.03,172.36
2016,6,12,7,30,709.0,101.0,2.2,16.0,449.0,294.79,217.81
2016,6,12,7,45,479.0,172.0,2.15,16.5,418.0,317.65,244.0
2016,6,12,8,0,249.0,243.0,2.1,17.0,387.0,318.03,248.37
2016,6,12,8,15,250.0,266.0,2.05,17.0,420.5,354.15,277.19
2016,6,12,8,30,251.0,289.0,2.0,17.0,454.0,390.32,305.26
2016,6,12,8,45,300.0,298.5,1.95,17.5,509.0,440.79,343.41
2016,6,12,9,0,349.0,308.0,1.9,18.0,564.0,495.49,383.99
2016,6,12,9,15,602.0,214.5,1.9,18.0,683.5,589.1,457.43
2016,6,12,9,30,855.0,121.0,1.9,18.0,803.0,704.52,545.08
2016,6,12,9,45,869.5,119.0,1.9,18.5,837.5,749.19,573.93
2016,6,12,10,0,884.0,117.0,1.9,19.0,872.0,792.91,601.9
2016,6,12,10,15,890.0,118.0,1.95,19.0,899.0,831.47,627.57
2016,6,12,10,30,896.0,119.0,2.0,19.0,926.0,868.07,651.78
2016,6,12,10,45,571.5,288.0,2.1,19.5,807.0,781.12,587.87
2016,6,12,11,0,247.0,457.0,2.2,20.0,688.0,671.32,501.43
2016,6,12,11,15,259.0,461.0,2.25,20.0,706.5,695.7,519.63
2016,6,12,11,30,271.0,465.0,2.3,20.0,725.0,719.82,536.58
2016,6,12,11,45,588.5,295.5,2.4,20.0,863.5,868.36,649.72
2016,6,12,12,0,906.0,126.0,2.5,20.0,1002.0,1013.02,747.71
2016,6,12,12,15,613.0,291.0,2.55,20.0,883.5,908.99,676.15
2016,6,12,12,30,320.0,456.0,2.6,20.0,765.0,786.05,583.76
2016,6,12,12,45,293.5,459.5,2.65,20.0,741.0,767.15,571.44
2016,6,12,13,0,267.0,463.0,2.7,20.0,717.0,746.89,557.28
2016,6,12,13,15,216.0,461.5,2.7,20.0,665.5,689.06,516.11
2016,6,12,13,30,165.0,460.0,2.7,20.0,614.0,637.23,478.73
2016,6,12,13,45,156.5,447.5,2.7,20.0,590.5,615.84,464.16
2016,6,12,14,0,148.0,435.0,2.7,20.0,567.0,593.9,448.96
2016,6,12,14,15,202.0,414.5,2.65,19.5,587.5,622.81,473.04
2016,6,12,14,30,256.0,394.0,2.6,19.0,608.0,656.77,500.17
2016,6,12,14,45,280.5,370.0,2.6,19.0,596.0,648.97,496.1
2016,6,12,15,0,305.0,346.0,2.6,19.0,584.0,638.85,490.66
2016,6,12,15,15,259.5,335.0,2.55,19.0,530.0,580.07,447.66
2016,6,12,15,30,214.0,324.0,2.5,19.0,476.0,515.76,400.39
2016,6,12,15,45,269.0,291.5,2.45,19.0,470.0,525.18,410.02
2016,6,12,16,0,324.0,259.0,2.4,19.0,464.0,522.3,410.02
2016,6,12,16,15,534.5,180.5,2.35,18.5,487.5,583.17,461.47
2016,6,12,16,30,745.0,102.0,2.3,18.0,511.0,619.38,492.95
2016,6,12,16,45,719.5,97.5,2.3,18.0,462.0,566.88,452.73
2016,6,12,17,0,694.0,93.0,2.3,18.0,413.0,513.82,411.68
2016,6,12,17,15,659.0,88.0,2.25,17.5,363.0,456.26,366.51
2016,6,12,17,30,624.0,83.0,2.2,17.0,313.0,401.02,321.74
2016,6,12,17,45,578.0,76.0,2.2,17.0,264.0,341.44,271.77
2016,6,12,18,0,532.0,69.0,2.2,17.0,215.0,285.89,223.83
2016,6,12,18,15,465.0,60.5,2.15,16.5,169.5,226.08,172.32
2016,6,12,18,30,398.0,52.0,2.1,16.0,124.0,173.03,126.1
2016,6,12,18,45,303.0,40.5,2.05,15.5,85.5,117.64,79.51
2016,6,12,19,0,208.0,29.0,2.0,15.0,47.0,72.0,39.56
2016,6,12,19,15,104.0,14.5,2.05,14.5,23.5,28.58,0.0
2016,6,12,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,13,4,45,23.5,5.0,2.7,12.0,5.5,0.0,0.0
2016,6,13,5,0,47.0,10.0,2.8,12.0,11.0,9.83,0.0
2016,6,13,5,15,161.0,24.0,2.8,12.0,40.0,18.67,5.63
2016,6,13,5,30,275.0,38.0,2.8,12.0,69.0,29.09,19.31
2016,6,13,5,45,367.5,47.5,2.85,12.5,111.0,35.49,25.74
2016,6,13,6,0,460.0,57.0,2.9,13.0,153.0,40.88,30.91
2016,6,13,6,15,230.0,56.5,2.9,13.5,104.5,47.33,30.53
2016,6,13,6,30,0.0,56.0,2.9,14.0,56.0,54.11,40.65
2016,6,13,6,45,0.0,67.5,2.95,14.5,67.5,65.25,49.97
2016,6,13,7,0,0.0,79.0,3.0,15.0,79.0,76.22,58.98
2016,6,13,7,15,0.0,96.0,3.0,15.0,96.0,92.24,72.2
2016,6,13,7,30,0.0,113.0,3.0,15.0,113.0,108.31,85.29
2016,6,13,7,45,4.0,148.5,3.05,15.5,151.0,142.88,113.17
2016,6,13,8,0,8.0,184.0,3.1,16.0,189.0,177.92,140.97
2016,6,13,8,15,23.0,222.5,3.15,16.0,238.0,221.23,175.28
2016,6,13,8,30,38.0,261.0,3.2,16.0,287.0,263.24,208.23
2016,6,13,8,45,33.0,270.0,3.25,16.0,293.5,272.18,214.78
2016,6,13,9,0,28.0,279.0,3.3,16.0,300.0,280.53,220.87
2016,6,13,9,15,42.5,314.0,3.3,16.0,347.0,324.93,255.28
2016,6,13,9,30,57.0,349.0,3.3,16.0,394.0,370.9,290.42
2016,6,13,9,45,98.0,381.5,3.3,16.5,463.5,435.29,339.24
2016,6,13,10,0,139.0,414.0,3.3,17.0,533.0,502.93,389.52
2016,6,13,10,15,100.5,411.5,3.4,17.0,499.0,476.93,368.69
2016,6,13,10,30,62.0,409.0,3.5,17.0,465.0,447.6,345.55
2016,6,13,10,45,81.5,432.0,3.6,17.5,507.5,490.49,377.37
2016,6,13,11,0,101.0,455.0,3.7,18.0,550.0,534.56,409.4
2016,6,13,11,15,140.0,468.0,3.8,18.0,601.5,590.46,451.27
2016,6,13,11,30,179.0,481.0,3.9,18.0,653.0,645.75,492.27
2016,6,13,11,45,549.0,300.0,4.0,18.0,830.5,834.85,640.53
2016,6,13,12,0,919.0,119.0,4.1,18.0,1008.0,1018.63,770.14
2016,6,13,12,15,918.5,119.0,4.15,18.0,1007.0,1029.65,776.44
2016,6,13,12,30,918.0,119.0,4.2,18.0,1006.0,1037.52,782.1
2016,6,13,12,45,917.0,118.5,4.3,18.0,997.5,1041.2,785.38
2016,6,13,13,0,916.0,118.0,4.4,18.0,989.0,1041.66,786.68
2016,6,13,13,15,912.5,117.0,4.45,18.0,973.5,1035.86,783.69
2016,6,13,13,30,909.0,116.0,4.5,18.0,958.0,1026.85,778.65
2016,6,13,13,45,901.0,117.5,4.55,18.0,934.0,1012.85,770.3
2016,6,13,14,0,893.0,119.0,4.6,18.0,910.0,995.9,760.0
2016,6,13,14,15,886.0,117.5,4.6,17.5,881.0,973.94,747.31
2016,6,13,14,30,879.0,116.0,4.6,17.0,852.0,949.23,732.68
2016,6,13,14,45,867.5,115.0,4.7,17.0,816.5,918.34,712.98
2016,6,13,15,0,856.0,114.0,4.8,17.0,781.0,885.22,691.53
2016,6,13,15,15,844.5,112.0,4.8,17.0,741.0,849.03,667.0
2016,6,13,15,30,833.0,110.0,4.8,17.0,701.0,815.23,644.07
2016,6,13,15,45,826.0,103.5,4.85,17.0,658.5,774.04,615.75
2016,6,13,16,0,819.0,97.0,4.9,17.0,616.0,731.09,585.8
2016,6,13,16,15,800.0,94.0,4.9,16.5,568.5,681.85,551.51
2016,6,13,16,30,781.0,91.0,4.9,16.0,521.0,632.24,515.62
2016,6,13,16,45,761.5,86.0,4.9,16.0,472.5,580.05,474.69
2016,6,13,17,0,742.0,81.0,4.9,16.0,424.0,528.08,432.89
2016,6,13,17,15,709.5,77.0,4.9,15.5,373.5,470.71,386.31
2016,6,13,17,30,677.0,73.0,4.9,15.0,323.0,416.35,340.69
2016,6,13,17,45,625.5,68.5,4.9,15.0,272.5,354.5,287.16
2016,6,13,18,0,574.0,64.0,4.9,15.0,222.0,297.15,236.28
2016,6,13,18,15,508.0,57.0,4.8,14.5,175.5,237.09,183.09
2016,6,13,18,30,442.0,50.0,4.7,14.0,129.0,183.63,135.25
2016,6,13,18,45,334.0,40.0,4.65,14.0,89.0,124.44,84.74
2016,6,13,19,0,226.0,30.0,4.6,14.0,49.0,76.42,42.71
2016,6,13,19,15,113.0,15.0,4.6,13.5,24.5,30.36,0.0
2016,6,13,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,45,23.5,5.5,3.7,11.5,6.0,0.0,0.0
2016,6,14,5,0,47.0,11.0,3.7,12.0,12.0,10.81,0.0
2016,6,14,5,15,168.0,24.0,3.7,12.0,41.5,18.67,5.56
2016,6,14,5,30,289.0,37.0,3.7,12.0,71.0,28.77,19.02
2016,6,14,5,45,391.0,45.0,3.75,12.5,114.0,33.17,23.69
2016,6,14,6,0,493.0,53.0,3.8,13.0,157.0,37.35,27.75
2016,6,14,6,15,551.0,59.5,3.8,13.5,204.5,56.32,32.28
2016,6,14,6,30,609.0,66.0,3.8,14.0,252.0,97.33,53.61
2016,6,14,6,45,657.0,69.0,3.85,14.5,302.5,140.5,84.3
2016,6,14,7,0,705.0,72.0,3.9,15.0,353.0,191.56,126.14
2016,6,14,7,15,734.0,76.0,3.85,15.0,403.0,241.18,170.18
2016,6,14,7,30,763.0,80.0,3.8,15.0,453.0,293.73,217.48
2016,6,14,7,45,786.0,82.5,3.75,15.5,502.0,345.57,263.69
2016,6,14,8,0,809.0,85.0,3.7,16.0,551.0,399.25,310.45
2016,6,14,8,15,825.5,87.5,3.65,16.0,597.5,454.47,357.8
2016,6,14,8,30,842.0,90.0,3.6,16.0,644.0,507.26,402.07
2016,6,14,8,45,854.0,92.0,3.55,16.5,686.0,557.55,442.39
2016,6,14,9,0,866.0,94.0,3.5,17.0,728.0,607.61,481.25
2016,6,14,9,15,876.0,96.0,3.5,17.0,766.5,655.9,518.73
2016,6,14,9,30,886.0,98.0,3.5,17.0,805.0,703.33,554.17
2016,6,14,9,45,885.5,104.0,3.5,17.0,835.5,745.84,583.92
2016,6,14,10,0,885.0,110.0,3.5,17.0,866.0,786.25,611.89
2016,6,14,10,15,891.0,111.0,3.55,17.0,893.0,824.85,638.58
2016,6,14,10,30,897.0,112.0,3.6,17.0,920.0,861.49,663.74
2016,6,14,10,45,902.0,112.5,3.65,17.5,940.5,894.64,685.04
2016,6,14,11,0,907.0,113.0,3.7,18.0,961.0,925.43,704.57
2016,6,14,11,15,909.5,113.5,3.75,18.0,974.0,951.42,722.07
2016,6,14,11,30,912.0,114.0,3.8,18.0,987.0,974.67,737.74
2016,6,14,11,45,913.5,114.5,3.9,18.0,993.5,994.11,751.21
2016,6,14,12,0,915.0,115.0,4.0,18.0,1000.0,1010.6,762.77
2016,6,14,12,15,914.5,115.0,4.1,17.5,999.0,1021.59,772.18
2016,6,14,12,30,914.0,115.0,4.2,17.0,998.0,1029.45,779.64
2016,6,14,12,45,915.0,112.5,4.35,17.0,990.5,1033.1,783.19
2016,6,14,13,0,916.0,110.0,4.5,17.0,983.0,1033.51,785.25
2016,6,14,13,15,913.0,109.5,4.55,16.5,967.5,1028.72,784.42
2016,6,14,13,30,910.0,109.0,4.6,16.0,952.0,1020.71,781.5
2016,6,14,13,45,904.5,109.0,4.65,16.0,929.5,1007.61,773.64
2016,6,14,14,0,899.0,109.0,4.7,16.0,907.0,991.48,763.75
2016,6,14,14,15,893.0,107.5,4.7,16.0,878.5,970.37,750.02
2016,6,14,14,30,887.0,106.0,4.7,16.0,850.0,946.45,734.36
2016,6,14,14,45,881.0,103.5,4.7,16.0,816.0,918.8,716.06
2016,6,14,15,0,875.0,101.0,4.7,16.0,782.0,888.6,695.91
2016,6,14,15,15,864.5,99.0,4.7,16.0,743.0,852.69,671.55
2016,6,14,15,30,854.0,97.0,4.7,16.0,704.0,814.86,645.64
2016,6,14,15,45,840.5,94.5,4.75,16.0,660.0,772.38,616.34
2016,6,14,16,0,827.0,92.0,4.8,16.0,616.0,728.62,585.7
2016,6,14,16,15,601.0,148.0,4.8,15.5,513.5,600.13,487.86
2016,6,14,16,30,375.0,204.0,4.8,15.0,411.0,472.3,385.26
2016,6,14,16,45,519.0,147.5,4.85,15.0,404.0,492.55,404.55
2016,6,14,17,0,663.0,91.0,4.9,15.0,397.0,494.65,407.74
2016,6,14,17,15,669.0,82.0,4.9,14.5,360.0,456.13,376.02
2016,6,14,17,30,675.0,73.0,4.9,14.0,323.0,415.97,341.77
2016,6,14,17,45,626.0,68.5,4.9,14.0,273.0,355.28,288.96
2016,6,14,18,0,577.0,64.0,4.9,14.0,223.0,298.85,238.62
2016,6,14,18,15,510.5,57.0,4.8,13.5,176.5,238.42,184.93
2016,6,14,18,30,444.0,50.0,4.7,13.0,130.0,184.63,136.65
2016,6,14,18,45,335.0,40.0,4.6,13.0,90.0,125.02,85.61
2016,6,14,19,0,226.0,30.0,4.5,13.0,50.0,76.61,43.37
2016,6,14,19,15,113.0,15.0,4.45,12.5,25.0,30.53,0.0
2016,6,14,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,6.0,3.8,11.5,6.0,0.0,0.0
2016,6,15,5,0,0.0,12.0,3.8,12.0,12.0,11.8,0.0
2016,6,15,5,15,152.5,24.0,3.85,12.0,42.0,18.68,5.47
2016,6,15,5,30,305.0,36.0,3.9,12.0,72.0,27.81,18.19
2016,6,15,5,45,399.5,44.5,4.0,12.5,114.5,32.74,23.3
2016,6,15,6,0,494.0,53.0,4.1,13.0,157.0,37.38,27.77
2016,6,15,6,15,552.0,59.5,4.15,13.0,204.5,56.07,32.27
2016,6,15,6,30,610.0,66.0,4.2,13.0,252.0,97.08,53.65
2016,6,15,6,45,656.5,69.5,4.3,13.5,302.5,140.49,84.68
2016,6,15,7,0,703.0,73.0,4.4,14.0,353.0,191.7,126.89
2016,6,15,7,15,732.0,77.0,4.45,14.0,403.0,241.19,171.07
2016,6,15,7,30,761.0,81.0,4.5,14.0,453.0,293.62,218.61
2016,6,15,7,45,786.0,82.5,4.55,14.5,502.5,345.11,264.97
2016,6,15,8,0,811.0,84.0,4.6,15.0,552.0,398.66,312.18
2016,6,15,8,15,827.5,86.5,4.6,15.0,598.0,453.98,360.25
2016,6,15,8,30,844.0,89.0,4.6,15.0,644.0,506.86,405.27
2016,6,15,8,45,858.5,90.0,4.7,15.5,687.0,557.69,447.02
2016,6,15,9,0,873.0,91.0,4.8,16.0,730.0,608.5,487.62
2016,6,15,9,15,882.5,93.0,4.8,16.0,768.0,656.78,525.88
2016,6,15,9,30,892.0,95.0,4.8,16.0,806.0,704.15,561.95
2016,6,15,9,45,894.0,99.0,4.85,16.5,837.5,746.82,591.63
2016,6,15,10,0,896.0,103.0,4.9,17.0,869.0,787.58,619.57
2016,6,15,10,15,902.0,104.5,4.9,17.0,896.0,827.05,647.25
2016,6,15,10,30,908.0,106.0,4.9,17.0,923.0,864.53,673.3
2016,6,15,10,45,913.5,106.0,4.95,17.0,944.0,897.97,696.64
2016,6,15,11,0,919.0,106.0,5.0,17.0,965.0,929.04,718.27
2016,6,15,11,15,922.0,106.5,5.0,17.0,979.0,955.79,736.48
2016,6,15,11,30,925.0,107.0,5.0,17.0,993.0,979.78,752.77
2016,6,15,11,45,928.5,106.0,5.05,17.0,1000.0,999.9,766.79
2016,6,15,12,0,932.0,105.0,5.1,17.0,1007.0,1017.06,778.85
2016,6,15,12,15,932.0,105.0,5.05,17.0,1006.0,1028.72,786.38
2016,6,15,12,30,932.0,105.0,5.0,17.0,1005.0,1037.2,791.83
2016,6,15,12,45,920.0,111.5,4.95,17.0,993.5,1037.05,791.45
2016,6,15,13,0,908.0,118.0,4.9,17.0,982.0,1033.67,789.01
2016,6,15,13,15,668.5,249.0,4.85,17.0,879.5,937.54,722.1
2016,6,15,13,30,429.0,380.0,4.8,17.0,777.0,830.05,638.48
2016,6,15,13,45,448.5,354.0,4.8,17.0,760.0,820.26,633.7
2016,6,15,14,0,468.0,328.0,4.8,17.0,743.0,808.0,626.62
2016,6,15,14,15,678.5,217.0,4.7,16.5,797.5,889.59,692.63
2016,6,15,14,30,889.0,106.0,4.6,16.0,852.0,948.62,735.63
2016,6,15,14,45,887.0,101.0,4.6,16.0,819.0,921.94,717.5
2016,6,15,15,0,885.0,96.0,4.6,16.0,786.0,892.49,697.94
2016,6,15,15,15,874.0,94.5,4.55,16.0,746.5,856.42,673.2
2016,6,15,15,30,863.0,93.0,4.5,16.0,707.0,818.43,646.97
2016,6,15,15,45,854.5,88.5,4.45,16.0,664.0,777.45,618.37
2016,6,15,16,0,846.0,84.0,4.4,16.0,621.0,734.76,588.25
2016,6,15,16,15,828.5,81.5,4.3,15.5,573.5,686.33,554.31
2016,6,15,16,30,811.0,79.0,4.2,15.0,526.0,640.35,521.73
2016,6,15,16,45,789.0,75.5,4.15,15.0,477.0,586.96,479.91
2016,6,15,17,0,767.0,72.0,4.1,15.0,428.0,533.98,437.44
2016,6,15,17,15,736.0,68.5,3.95,14.5,377.5,476.83,391.02
2016,6,15,17,30,705.0,65.0,3.8,14.0,327.0,421.5,344.66
2016,6,15,17,45,662.0,60.5,3.65,14.0,277.0,361.92,292.96
2016,6,15,18,0,619.0,56.0,3.5,14.0,227.0,306.77,243.71
2016,6,15,18,15,556.0,49.5,3.25,13.5,180.0,245.9,189.64
2016,6,15,18,30,493.0,43.0,3.0,13.0,133.0,191.32,140.53
2016,6,15,18,45,396.5,34.5,2.75,13.0,93.0,133.53,90.34
2016,6,15,19,0,300.0,26.0,2.5,13.0,53.0,86.17,48.01
2016,6,15,19,15,150.0,13.0,2.35,12.5,26.5,33.61,0.0
2016,6,15,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,2.5,1.2,13.0,2.5,2.41,0.0
2016,6,16,5,30,0.0,5.0,1.2,13.0,5.0,4.82,0.0
2016,6,16,5,45,0.0,8.5,1.3,13.5,8.5,8.19,1.59
2016,6,16,6,0,0.0,12.0,1.4,14.0,12.0,11.57,4.7
2016,6,16,6,15,0.0,16.0,1.3,14.0,16.0,15.43,7.6
2016,6,16,6,30,0.0,20.0,1.2,14.0,20.0,19.29,10.95
2016,6,16,6,45,0.0,24.0,1.2,14.5,24.0,23.16,14.22
2016,6,16,7,0,0.0,28.0,1.2,15.0,28.0,27.03,17.44
2016,6,16,7,15,83.0,116.5,1.15,15.0,157.0,126.0,97.39
2016,6,16,7,30,166.0,205.0,1.1,15.0,286.0,231.9,181.06
2016,6,16,7,45,140.0,227.5,1.1,15.5,301.0,253.57,198.6
2016,6,16,8,0,114.0,250.0,1.1,16.0,316.0,272.6,213.68
2016,6,16,8,15,58.5,215.5,1.1,16.0,250.0,228.02,179.07
2016,6,16,8,30,3.0,181.0,1.1,16.0,184.0,174.72,136.68
2016,6,16,8,45,31.5,248.5,1.1,16.5,272.0,251.67,196.93
2016,6,16,9,0,60.0,316.0,1.1,17.0,360.0,333.3,258.55
2016,6,16,9,15,456.5,212.0,1.15,17.0,574.5,492.25,384.36
2016,6,16,9,30,853.0,108.0,1.2,17.0,789.0,689.24,532.11
2016,6,16,9,45,587.0,247.0,1.3,17.5,725.0,662.64,505.66
2016,6,16,10,0,321.0,386.0,1.4,18.0,661.0,615.31,465.34
2016,6,16,10,15,611.5,243.5,1.5,18.0,787.0,727.85,553.61
2016,6,16,10,30,902.0,101.0,1.6,18.0,913.0,854.3,641.95
2016,6,16,10,45,907.0,101.0,1.7,18.5,933.5,887.12,661.81
2016,6,16,11,0,912.0,101.0,1.8,19.0,954.0,917.57,681.02
2016,6,16,11,15,914.5,101.5,1.9,19.0,967.0,943.69,698.64
2016,6,16,11,30,917.0,102.0,2.0,19.0,980.0,967.06,714.53
2016,6,16,11,45,919.5,101.5,2.1,19.0,986.5,986.57,727.97
2016,6,16,12,0,922.0,101.0,2.2,19.0,993.0,1003.13,739.59
2016,6,16,12,15,921.5,101.0,2.25,19.0,992.0,1014.2,747.17
2016,6,16,12,30,921.0,101.0,2.3,19.0,991.0,1022.11,752.86
2016,6,16,12,45,918.5,101.5,2.4,19.0,982.5,1025.34,756.19
2016,6,16,13,0,916.0,102.0,2.5,19.0,974.0,1025.33,757.55
2016,6,16,13,15,913.0,101.5,2.55,19.0,958.5,1020.58,755.39
2016,6,16,13,30,910.0,101.0,2.6,19.0,943.0,1012.62,751.26
2016,6,16,13,45,908.0,98.5,2.65,19.0,921.5,1000.39,744.41
2016,6,16,14,0,906.0,96.0,2.7,19.0,900.0,985.01,735.57
2016,6,16,14,15,900.0,94.5,2.7,19.0,872.0,963.79,722.43
2016,6,16,14,30,894.0,93.0,2.7,19.0,844.0,939.75,707.45
2016,6,16,14,45,648.5,204.0,2.75,19.0,736.5,821.6,627.98
2016,6,16,15,0,403.0,315.0,2.8,19.0,629.0,700.57,537.36
2016,6,16,15,15,349.5,312.5,2.75,18.5,575.0,633.87,490.67
2016,6,16,15,30,296.0,310.0,2.7,18.0,521.0,576.49,449.27
2016,6,16,15,45,219.0,297.5,2.7,18.0,448.0,485.21,380.78
2016,6,16,16,0,142.0,285.0,2.7,18.0,375.0,406.31,320.17
2016,6,16,16,15,244.0,248.5,2.6,18.0,389.0,442.06,351.04
2016,6,16,16,30,346.0,212.0,2.5,18.0,403.0,461.84,368.52
2016,6,16,16,45,551.5,141.0,2.45,18.0,412.0,509.78,408.6
2016,6,16,17,0,757.0,70.0,2.4,18.0,421.0,526.48,423.08
2016,6,16,17,15,726.5,66.5,2.3,17.5,371.5,470.09,378.1
2016,6,16,17,30,696.0,63.0,2.2,17.0,322.0,415.49,333.53
2016,6,16,17,45,654.5,58.5,2.1,17.0,273.0,357.02,283.98
2016,6,16,18,0,613.0,54.0,2.0,17.0,224.0,302.0,235.98
2016,6,16,18,15,552.0,48.0,1.8,16.5,178.0,243.38,184.77
2016,6,16,18,30,491.0,42.0,1.6,16.0,132.0,190.1,137.58
2016,6,16,18,45,397.5,34.0,1.45,15.5,92.5,133.57,89.35
2016,6,16,19,0,304.0,26.0,1.3,15.0,53.0,87.14,48.42
2016,6,16,19,15,152.0,13.0,1.2,14.5,26.5,34.05,0.0
2016,6,16,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,2.0,1.45,13.5,2.0,0.0,0.0
2016,6,17,5,0,0.0,4.0,1.5,14.0,4.0,3.93,0.0
2016,6,17,5,15,0.0,14.5,1.55,14.0,14.5,13.99,2.42
2016,6,17,5,30,0.0,25.0,1.6,14.0,25.0,24.14,14.9
2016,6,17,5,45,0.0,39.5,1.7,14.5,39.5,37.95,27.68
2016,6,17,6,0,0.0,54.0,1.8,15.0,54.0,51.36,39.89
2016,6,17,6,15,0.0,71.0,1.8,15.0,71.0,66.92,51.21
2016,6,17,6,30,0.0,88.0,1.8,15.0,88.0,82.8,64.67
2016,6,17,6,45,0.0,105.0,1.8,15.5,105.0,98.81,77.87
2016,6,17,7,0,0.0,122.0,1.8,16.0,122.0,114.93,90.89
2016,6,17,7,15,56.0,163.0,1.8,16.0,190.5,162.2,127.46
2016,6,17,7,30,112.0,204.0,1.8,16.0,259.0,215.14,168.72
2016,6,17,7,45,63.5,201.0,1.85,16.5,232.5,207.42,163.33
2016,6,17,8,0,15.0,198.0,1.9,17.0,206.0,193.39,152.26
2016,6,17,8,15,11.5,200.0,1.95,17.0,207.0,195.35,153.53
2016,6,17,8,30,8.0,202.0,2.0,17.0,208.0,196.76,154.28
2016,6,17,8,45,28.0,254.0,2.05,17.5,274.5,254.72,199.35
2016,6,17,9,0,48.0,306.0,2.1,18.0,341.0,316.98,246.69
2016,6,17,9,15,32.5,288.5,2.15,18.0,313.0,294.76,228.87
2016,6,17,9,30,17.0,271.0,2.2,18.0,285.0,271.66,210.57
2016,6,17,9,45,41.5,328.5,2.3,18.5,364.0,344.28,265.95
2016,6,17,10,0,66.0,386.0,2.4,19.0,443.0,420.47,322.42
2016,6,17,10,15,41.5,344.5,2.45,19.0,381.0,365.48,280.32
2016,6,17,10,30,17.0,303.0,2.5,19.0,319.0,307.12,235.65
2016,6,17,10,45,34.5,359.5,2.55,19.5,392.0,379.34,289.96
2016,6,17,11,0,52.0,416.0,2.6,20.0,465.0,452.42,343.23
2016,6,17,11,15,36.0,376.0,2.65,20.0,410.0,401.45,304.96
2016,6,17,11,30,20.0,336.0,2.7,20.0,355.0,345.99,263.43
2016,6,17,11,45,26.0,364.5,2.75,20.0,390.0,384.64,292.55
2016,6,17,12,0,32.0,393.0,2.8,20.0,425.0,420.62,319.12
2016,6,17,12,15,33.5,396.5,2.8,20.0,429.5,427.33,323.95
2016,6,17,12,30,35.0,400.0,2.8,20.0,434.0,433.92,328.85
2016,6,17,12,45,26.0,356.5,2.85,20.0,382.0,382.12,290.57
2016,6,17,13,0,17.0,313.0,2.9,20.0,330.0,324.11,247.36
2016,6,17,13,15,22.0,336.0,2.9,19.5,357.0,352.36,269.59
2016,6,17,13,30,27.0,359.0,2.9,19.0,384.0,388.11,297.08
2016,6,17,13,45,28.0,353.5,2.9,19.0,379.0,383.98,294.17
2016,6,17,14,0,29.0,348.0,2.9,19.0,374.0,379.69,291.34
2016,6,17,14,15,19.5,290.5,2.9,19.0,308.0,304.71,234.86
2016,6,17,14,30,10.0,233.0,2.9,19.0,242.0,237.98,183.82
2016,6,17,14,45,6.0,198.5,2.95,19.0,204.0,199.79,154.4
2016,6,17,15,0,2.0,164.0,3.0,19.0,166.0,161.84,124.74
2016,6,17,15,15,3.5,177.0,3.05,18.5,180.0,176.1,136.68
2016,6,17,15,30,5.0,190.0,3.1,18.0,194.0,190.4,148.64
2016,6,17,15,45,2.5,143.0,3.2,18.0,145.0,141.4,109.79
2016,6,17,16,0,0.0,96.0,3.3,18.0,96.0,92.96,70.84
2016,6,17,16,15,0.0,106.0,3.4,17.5,106.0,102.85,79.33
2016,6,17,16,30,0.0,116.0,3.5,17.0,116.0,112.86,87.95
2016,6,17,16,45,0.0,66.5,3.6,17.0,66.5,64.29,48.12
2016,6,17,17,0,0.0,17.0,3.7,17.0,17.0,16.41,8.18
2016,6,17,17,15,0.0,46.0,3.7,16.5,46.0,44.43,31.92
2016,6,17,17,30,0.0,75.0,3.7,16.0,75.0,72.6,55.81
2016,6,17,17,45,0.0,63.5,3.7,15.5,63.5,61.37,46.52
2016,6,17,18,0,0.0,52.0,3.7,15.0,52.0,50.24,37.16
2016,6,17,18,15,0.0,41.0,3.5,14.5,41.0,39.59,28.07
2016,6,17,18,30,0.0,30.0,3.3,14.0,30.0,28.96,18.85
2016,6,17,18,45,0.0,21.0,3.15,14.0,21.0,20.26,11.17
2016,6,17,19,0,0.0,12.0,3.0,14.0,12.0,11.57,3.17
2016,6,17,19,15,0.0,6.0,2.85,14.0,6.0,5.78,0.0
2016,6,17,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,4,45,48.5,5.0,1.65,12.5,6.0,0.0,0.0
2016,6,18,5,0,97.0,10.0,1.7,13.0,12.0,9.83,0.0
2016,6,18,5,15,233.0,20.5,1.75,13.0,42.5,15.67,3.27
2016,6,18,5,30,369.0,31.0,1.8,13.0,73.0,23.16,14.12
2016,6,18,5,45,455.5,39.0,1.85,13.5,116.0,27.89,18.95
2016,6,18,6,0,542.0,47.0,1.9,14.0,159.0,32.33,23.19
2016,6,18,6,15,599.0,52.5,1.9,14.5,208.0,50.32,26.98
2016,6,18,6,30,656.0,58.0,1.9,15.0,257.0,95.57,50.4
2016,6,18,6,45,696.5,62.0,1.9,15.5,308.0,140.67,82.24
2016,6,18,7,0,737.0,66.0,1.9,16.0,359.0,190.29,122.72
2016,6,18,7,15,766.5,69.5,1.85,16.0,410.0,241.2,167.35
2016,6,18,7,30,796.0,73.0,1.8,16.0,461.0,295.07,215.14
2016,6,18,7,45,818.0,76.0,1.75,16.5,511.5,348.67,262.08
2016,6,18,8,0,840.0,79.0,1.7,17.0,562.0,407.13,311.56
2016,6,18,8,15,857.0,81.0,1.6,17.5,609.5,460.55,355.55
2016,6,18,8,30,874.0,83.0,1.5,18.0,657.0,514.66,398.39
2016,6,18,8,45,887.5,85.0,1.45,18.5,701.5,567.3,438.73
2016,6,18,9,0,901.0,87.0,1.4,19.0,746.0,619.81,477.46
2016,6,18,9,15,911.5,88.5,1.35,19.0,785.5,669.55,513.77
2016,6,18,9,30,922.0,90.0,1.3,19.0,825.0,718.41,547.55
2016,6,18,9,45,926.5,93.5,1.3,19.5,858.0,763.71,576.24
2016,6,18,10,0,931.0,97.0,1.3,20.0,891.0,807.22,603.23
2016,6,18,10,15,937.5,98.0,1.3,20.0,919.0,847.94,629.13
2016,6,18,10,30,944.0,99.0,1.3,20.0,947.0,886.61,653.42
2016,6,18,10,45,949.0,99.0,1.3,20.5,969.0,920.8,673.31
2016,6,18,11,0,954.0,99.0,1.3,21.0,991.0,952.48,691.42
2016,6,18,11,15,957.0,99.5,1.35,21.0,1005.0,980.18,708.99
2016,6,18,11,30,960.0,100.0,1.4,21.0,1019.0,1005.02,724.81
2016,6,18,11,45,961.5,100.0,1.5,21.5,1025.5,1024.94,736.99
2016,6,18,12,0,963.0,100.0,1.6,22.0,1032.0,1041.75,747.29
2016,6,18,12,15,963.5,99.5,1.65,22.0,1031.5,1053.87,755.41
2016,6,18,12,30,964.0,99.0,1.7,22.0,1031.0,1062.7,761.63
2016,6,18,12,45,964.0,98.0,1.8,22.0,1023.0,1067.19,766.04
2016,6,18,13,0,964.0,97.0,1.9,22.0,1015.0,1068.28,768.44
2016,6,18,13,15,961.5,96.5,1.9,22.0,1000.0,1063.98,766.15
2016,6,18,13,30,959.0,96.0,1.9,22.0,985.0,1056.31,761.91
2016,6,18,13,45,955.0,95.0,1.95,22.0,962.5,1043.29,755.12
2016,6,18,14,0,951.0,94.0,2.0,22.0,940.0,1027.03,746.35
2016,6,18,14,15,945.0,93.0,2.0,22.0,911.0,1005.71,733.76
2016,6,18,14,30,939.0,92.0,2.0,22.0,882.0,981.41,719.31
2016,6,18,14,45,930.0,92.0,2.05,22.0,846.5,952.61,702.49
2016,6,18,15,0,921.0,92.0,2.1,22.0,811.0,921.28,683.9
2016,6,18,15,15,910.5,90.0,2.1,21.5,771.0,884.16,662.04
2016,6,18,15,30,900.0,88.0,2.1,21.0,731.0,844.97,638.53
2016,6,18,15,45,884.5,87.0,2.15,21.0,685.5,801.05,610.61
2016,6,18,16,0,869.0,86.0,2.2,21.0,640.0,755.86,581.37
2016,6,18,16,15,851.5,83.5,2.2,20.5,591.5,706.6,549.42
2016,6,18,16,30,834.0,81.0,2.2,20.0,543.0,659.74,518.55
2016,6,18,16,45,810.5,78.0,2.25,20.0,492.5,604.99,478.35
2016,6,18,17,0,787.0,75.0,2.3,20.0,442.0,550.71,437.16
2016,6,18,17,15,755.5,71.5,2.3,19.5,390.5,492.33,392.07
2016,6,18,17,30,724.0,68.0,2.3,19.0,339.0,435.75,346.76
2016,6,18,17,45,681.5,63.0,2.3,19.0,288.0,374.81,295.92
2016,6,18,18,0,639.0,58.0,2.3,19.0,237.0,318.29,247.17
2016,6,18,18,15,575.5,52.0,2.3,18.0,189.0,256.61,194.36
2016,6,18,18,30,512.0,46.0,2.3,17.0,141.0,201.22,145.91
2016,6,18,18,45,415.5,37.0,2.35,16.5,99.0,141.61,95.17
2016,6,18,19,0,319.0,28.0,2.4,16.0,57.0,92.4,52.12
2016,6,18,19,15,159.5,14.0,2.4,15.5,28.5,36.41,0.0
2016,6,18,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,4,45,49.5,5.0,1.2,13.5,6.0,0.0,0.0
2016,6,19,5,0,99.0,10.0,1.2,14.0,12.0,9.83,0.0
2016,6,19,5,15,239.0,21.0,1.15,14.5,43.5,16.18,3.32
2016,6,19,5,30,379.0,32.0,1.1,15.0,75.0,24.13,14.8
2016,6,19,5,45,466.5,39.5,1.1,15.5,119.0,28.37,19.21
2016,6,19,6,0,554.0,47.0,1.1,16.0,163.0,32.37,23.04
2016,6,19,6,15,610.0,53.0,1.1,16.5,211.5,50.53,27.01
2016,6,19,6,30,666.0,59.0,1.1,17.0,260.0,96.74,50.67
2016,6,19,6,45,705.0,63.0,1.1,17.5,311.0,142.14,82.3
2016,6,19,7,0,744.0,67.0,1.1,18.0,362.0,191.91,122.39
2016,6,19,7,15,771.5,70.5,1.1,18.5,412.5,242.69,166.05
2016,6,19,7,30,799.0,74.0,1.1,19.0,463.0,296.24,212.44
2016,6,19,7,45,819.5,76.5,1.15,19.5,512.5,349.02,258.01
2016,6,19,8,0,840.0,79.0,1.2,20.0,562.0,406.52,306.04
2016,6,19,8,15,856.0,81.5,1.15,20.5,609.0,459.95,349.24
2016,6,19,8,30,872.0,84.0,1.1,21.0,656.0,513.98,391.25
2016,6,19,8,45,883.5,86.0,1.1,21.5,699.0,565.44,430.15
2016,6,19,9,0,895.0,88.0,1.1,22.0,742.0,616.59,467.45
2016,6,19,9,15,904.5,89.5,1.1,22.5,780.5,665.44,501.88
2016,6,19,9,30,914.0,91.0,1.1,23.0,819.0,713.34,533.84
2016,6,19,9,45,927.0,89.0,1.1,23.5,854.0,759.23,562.33
2016,6,19,10,0,940.0,87.0,1.1,24.0,889.0,803.96,589.52
2016,6,19,10,15,945.5,88.0,1.15,24.0,916.5,844.19,615.19
2016,6,19,10,30,951.0,89.0,1.2,24.0,944.0,882.29,639.35
2016,6,19,10,45,952.5,91.0,1.25,24.5,964.5,915.6,659.05
2016,6,19,11,0,954.0,93.0,1.3,25.0,985.0,946.23,676.95
2016,6,19,11,15,956.5,93.5,1.4,25.0,998.5,973.48,694.77
2016,6,19,11,30,959.0,94.0,1.5,25.0,1012.0,997.84,710.85
2016,6,19,11,45,954.0,98.5,1.65,25.0,1017.0,1016.01,723.85
2016,6,19,12,0,949.0,103.0,1.8,25.0,1022.0,1030.91,734.92
2016,6,19,12,15,949.0,103.0,1.9,24.5,1021.5,1042.94,745.05
2016,6,19,12,30,949.0,103.0,2.0,24.0,1021.0,1051.73,753.3
2016,6,19,12,45,939.0,108.0,2.15,24.0,1010.0,1052.32,755.68
2016,6,19,13,0,929.0,113.0,2.3,24.0,999.0,1049.62,756.08
2016,6,19,13,15,926.5,112.5,2.4,24.0,984.0,1045.55,755.09
2016,6,19,13,30,924.0,112.0,2.5,24.0,969.0,1038.22,752.09
2016,6,19,13,45,924.5,108.0,2.6,24.0,948.0,1026.99,746.64
2016,6,19,14,0,925.0,104.0,2.7,24.0,927.0,1012.47,739.13
2016,6,19,14,15,919.5,103.0,2.75,23.5,898.5,992.14,728.8
2016,6,19,14,30,914.0,102.0,2.8,23.0,870.0,968.9,716.55
2016,6,19,14,45,908.5,99.0,2.85,23.0,836.0,940.75,699.58
2016,6,19,15,0,903.0,96.0,2.9,23.0,802.0,909.93,680.75
2016,6,19,15,15,892.5,94.5,2.9,22.5,762.5,873.92,659.17
2016,6,19,15,30,882.0,93.0,2.9,22.0,723.0,835.89,635.96
2016,6,19,15,45,869.5,91.0,2.95,22.0,679.0,793.93,608.77
2016,6,19,16,0,857.0,89.0,3.0,22.0,635.0,750.52,580.18
2016,6,19,16,15,839.5,86.0,3.0,21.5,587.5,701.21,547.7
2016,6,19,16,30,822.0,83.0,3.0,21.0,540.0,654.36,516.39
2016,6,19,16,45,799.5,80.0,3.0,21.0,490.0,600.77,476.28
2016,6,19,17,0,777.0,77.0,3.0,21.0,440.0,547.58,435.37
2016,6,19,17,15,746.5,73.5,2.9,20.5,389.0,490.2,390.54
2016,6,19,17,30,716.0,70.0,2.8,20.0,338.0,434.53,345.59
2016,6,19,17,45,672.5,65.0,2.75,19.5,287.5,374.43,295.84
2016,6,19,18,0,629.0,60.0,2.7,19.0,237.0,317.1,246.85
2016,6,19,18,15,566.0,53.5,2.55,18.5,189.0,255.5,193.54
2016,6,19,18,30,503.0,47.0,2.4,18.0,141.0,200.15,144.86
2016,6,19,18,45,408.0,38.0,2.3,17.5,99.5,141.27,94.86
2016,6,19,19,0,313.0,29.0,2.2,17.0,58.0,92.61,52.48
2016,6,19,19,15,156.5,14.5,2.2,16.5,29.0,36.74,0.0
2016,6,19,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,45,45.5,5.5,2.45,11.5,6.5,0.0,0.0
2016,6,20,5,0,91.0,11.0,2.5,12.0,13.0,10.81,0.0
2016,6,20,5,15,236.0,22.0,2.5,12.5,44.5,17.18,3.69
2016,6,20,5,30,381.0,33.0,2.5,13.0,76.0,25.12,15.73
2016,6,20,5,45,476.5,40.0,2.55,13.5,121.0,28.86,19.78
2016,6,20,6,0,572.0,47.0,2.6,14.0,166.0,32.42,23.25
2016,6,20,6,15,628.5,52.5,2.5,14.5,215.5,53.14,29.44
2016,6,20,6,30,685.0,58.0,2.4,15.0,265.0,96.75,50.54
2016,6,20,6,45,727.0,61.5,2.35,15.5,317.0,143.08,82.99
2016,6,20,7,0,769.0,65.0,2.3,16.0,369.0,194.1,124.54
2016,6,20,7,15,796.5,68.0,2.3,16.5,420.5,245.76,169.78
2016,6,20,7,30,824.0,71.0,2.3,17.0,472.0,300.16,217.94
2016,6,20,7,45,845.0,73.5,2.35,17.5,522.5,357.77,268.38
2016,6,20,8,0,866.0,76.0,2.4,18.0,573.0,413.43,316.21
2016,6,20,8,15,881.5,78.5,2.4,18.5,621.0,467.95,361.78
2016,6,20,8,30,897.0,81.0,2.4,19.0,669.0,522.99,406.24
2016,6,20,8,45,909.0,83.0,2.4,19.5,713.0,575.94,447.65
2016,6,20,9,0,921.0,85.0,2.4,20.0,757.0,628.59,487.45
2016,6,20,9,15,930.0,86.5,2.4,20.0,796.0,678.31,524.87
2016,6,20,9,30,939.0,88.0,2.4,20.0,835.0,726.97,559.67
2016,6,20,9,45,936.0,95.0,2.4,20.5,866.0,770.94,588.15
2016,6,20,10,0,933.0,102.0,2.4,21.0,897.0,812.51,614.55
2016,6,20,10,15,938.5,103.0,2.45,21.0,924.5,852.59,641.18
2016,6,20,10,30,944.0,104.0,2.5,21.0,952.0,890.56,666.2
2016,6,20,10,45,948.5,104.5,2.55,21.5,973.0,924.89,687.34
2016,6,20,11,0,953.0,105.0,2.6,22.0,994.0,956.71,706.68
2016,6,20,11,15,955.0,105.5,2.65,22.0,1007.5,983.58,724.06
2016,6,20,11,30,957.0,106.0,2.7,22.0,1021.0,1007.55,739.59
2016,6,20,11,45,959.0,105.0,2.75,22.0,1028.0,1027.03,752.27
2016,6,20,12,0,961.0,104.0,2.8,22.0,1035.0,1043.4,763.04
2016,6,20,12,15,960.0,104.0,2.85,22.0,1033.5,1054.64,770.61
2016,6,20,12,30,959.0,104.0,2.9,22.0,1032.0,1062.59,776.2
2016,6,20,12,45,959.0,102.5,3.0,22.0,1023.5,1066.67,779.91
2016,6,20,13,0,959.0,101.0,3.1,22.0,1015.0,1067.37,781.58
2016,6,20,13,15,956.0,100.5,3.15,22.0,999.0,1062.71,779.43
2016,6,20,13,30,953.0,100.0,3.2,22.0,983.0,1054.69,775.24
2016,6,20,13,45,947.5,99.5,3.25,22.0,960.0,1040.9,767.39
2016,6,20,14,0,942.0,99.0,3.3,22.0,937.0,1023.93,757.55
2016,6,20,14,15,935.5,98.0,3.35,21.5,907.5,1002.38,746.16
2016,6,20,14,30,929.0,97.0,3.4,21.0,878.0,977.91,732.78
2016,6,20,14,45,918.5,97.0,3.45,21.0,842.5,948.07,714.29
2016,6,20,15,0,908.0,97.0,3.5,21.0,807.0,915.79,694.05
2016,6,20,15,15,897.0,95.0,3.5,20.5,766.5,878.71,671.33
2016,6,20,15,30,886.0,93.0,3.5,20.0,726.0,839.62,646.94
2016,6,20,15,45,870.0,92.0,3.5,20.0,681.0,795.85,617.68
2016,6,20,16,0,854.0,91.0,3.5,20.0,636.0,750.88,587.23
2016,6,20,16,15,836.0,88.5,3.45,19.5,588.0,705.2,556.71
2016,6,20,16,30,818.0,86.0,3.4,19.0,540.0,655.46,522.52
2016,6,20,16,45,481.0,140.0,3.35,19.0,401.0,462.5,371.45
2016,6,20,17,0,144.0,194.0,3.3,19.0,262.0,288.78,230.88
2016,6,20,17,15,77.5,161.5,3.15,18.5,197.5,206.76,165.39
2016,6,20,17,30,11.0,129.0,3.0,18.0,133.0,133.03,105.22
2016,6,20,17,45,5.5,111.0,2.95,17.5,113.0,112.2,88.41
2016,6,20,18,0,0.0,93.0,2.9,17.0,93.0,91.92,71.71
2016,6,20,18,15,0.0,74.0,2.85,16.5,74.0,72.98,55.81
2016,6,20,18,30,0.0,55.0,2.8,16.0,55.0,53.99,39.61
2016,6,20,18,45,0.0,38.5,2.8,16.0,38.5,37.57,25.31
2016,6,20,19,0,0.0,22.0,2.8,16.0,22.0,21.24,10.58
2016,6,20,19,15,0.0,11.0,2.85,15.5,11.0,10.61,0.0
2016,6,20,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,45,41.0,5.5,1.9,12.5,6.0,0.0,0.0
2016,6,21,5,0,82.0,11.0,1.9,13.0,12.0,10.81,0.0
2016,6,21,5,15,221.5,22.0,1.9,13.5,42.5,17.22,3.4
2016,6,21,5,30,361.0,33.0,1.9,14.0,73.0,25.16,15.67
2016,6,21,5,45,454.0,40.5,1.9,14.5,117.0,29.34,20.11
2016,6,21,6,0,547.0,48.0,1.9,15.0,161.0,33.3,23.93
2016,6,21,6,15,603.5,53.5,1.8,15.5,209.0,49.78,27.18
2016,6,21,6,30,660.0,59.0,1.7,16.0,257.0,95.19,50.08
2016,6,21,6,45,703.0,62.0,1.65,16.5,308.5,139.82,80.94
2016,6,21,7,0,746.0,65.0,1.6,17.0,360.0,189.26,120.78
2016,6,21,7,15,773.5,68.5,1.6,17.5,410.5,240.11,164.87
2016,6,21,7,30,801.0,72.0,1.6,18.0,461.0,293.72,211.83
2016,6,21,7,45,823.0,74.0,1.6,18.5,511.0,350.0,260.5
2016,6,21,8,0,845.0,76.0,1.6,19.0,561.0,404.44,306.65
2016,6,21,8,15,861.0,78.0,1.6,19.5,607.5,457.65,350.54
2016,6,21,8,30,877.0,80.0,1.6,20.0,654.0,511.45,393.38
2016,6,21,8,45,889.0,81.5,1.6,21.0,697.5,562.96,432.25
2016,6,21,9,0,901.0,83.0,1.6,22.0,741.0,614.2,469.4
2016,6,21,9,15,910.5,84.5,1.6,22.0,779.5,663.33,505.58
2016,6,21,9,30,920.0,86.0,1.6,22.0,818.0,711.5,539.29
2016,6,21,9,45,922.0,90.5,1.6,22.5,850.0,755.94,567.42
2016,6,21,10,0,924.0,95.0,1.6,23.0,882.0,798.4,593.77
2016,6,21,10,15,929.5,96.0,1.65,23.5,909.5,838.15,618.42
2016,6,21,10,30,935.0,97.0,1.7,24.0,937.0,875.81,641.45
2016,6,21,10,45,937.5,98.5,1.75,24.5,957.0,909.12,661.42
