Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,11,0,940.0,100.0,1.8,25.0,977.0,939.83,679.61
2016,6,21,11,15,942.5,100.5,1.85,25.0,991.0,966.85,696.72
2016,6,21,11,30,945.0,101.0,1.9,25.0,1005.0,991.03,712.06
2016,6,21,11,45,944.5,102.0,2.0,25.0,1011.0,1009.89,724.73
2016,6,21,12,0,944.0,103.0,2.1,25.0,1017.0,1025.63,735.54
2016,6,21,12,15,943.5,103.0,2.2,25.0,1016.0,1037.2,743.84
2016,6,21,12,30,943.0,103.0,2.3,25.0,1015.0,1045.54,750.23
2016,6,21,12,45,938.0,104.5,2.4,25.0,1005.5,1047.64,752.79
2016,6,21,13,0,933.0,106.0,2.5,25.0,996.0,1046.44,753.4
2016,6,21,13,15,930.0,105.5,2.6,25.0,980.5,1041.91,752.0
2016,6,21,13,30,927.0,105.0,2.7,25.0,965.0,1034.12,748.59
2016,6,21,13,45,922.5,104.0,2.85,25.0,942.5,1021.1,742.36
2016,6,21,14,0,918.0,103.0,3.0,25.0,920.0,1004.95,734.09
2016,6,21,14,15,912.0,102.0,3.05,24.5,891.5,984.34,723.46
2016,6,21,14,30,906.0,101.0,3.1,24.0,863.0,960.85,710.9
2016,6,21,14,45,897.5,99.5,3.2,24.0,828.5,931.8,693.54
2016,6,21,15,0,889.0,98.0,3.3,24.0,794.0,900.28,674.37
2016,6,21,15,15,878.5,96.0,3.35,23.5,754.5,864.21,652.86
2016,6,21,15,30,868.0,94.0,3.4,23.0,715.0,826.15,629.68
2016,6,21,15,45,854.5,92.0,3.45,22.5,671.5,783.92,603.18
2016,6,21,16,0,841.0,90.0,3.5,22.0,628.0,740.36,575.24
2016,6,21,16,15,823.5,87.5,3.5,21.5,580.5,695.55,545.67
2016,6,21,16,30,806.0,85.0,3.5,21.0,533.0,646.69,512.43
2016,6,21,16,45,783.0,82.0,3.5,20.5,484.0,593.5,473.2
2016,6,21,17,0,760.0,79.0,3.5,20.0,435.0,540.77,433.11
2016,6,21,17,15,729.0,75.0,3.45,19.5,384.5,483.36,387.96
2016,6,21,17,30,698.0,71.0,3.4,19.0,334.0,427.73,342.76
2016,6,21,17,45,654.0,66.0,3.4,18.5,284.0,368.31,293.18
2016,6,21,18,0,610.0,61.0,3.4,18.0,234.0,311.69,244.45
2016,6,21,18,15,547.5,54.5,3.3,17.5,186.5,251.16,191.72
2016,6,21,18,30,485.0,48.0,3.2,17.0,139.0,196.82,143.65
2016,6,21,18,45,388.5,39.0,3.1,16.5,98.0,138.4,93.86
2016,6,21,19,0,292.0,30.0,3.0,16.0,57.0,90.34,52.13
2016,6,21,19,15,146.0,15.0,3.0,15.5,28.5,36.25,0.0
2016,6,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,4,45,39.0,5.5,3.5,12.0,6.0,0.0,0.0
2016,6,22,5,0,78.0,11.0,3.6,12.0,12.0,10.81,0.0
2016,6,22,5,15,221.0,22.0,3.65,12.5,43.0,17.27,3.12
2016,6,22,5,30,364.0,33.0,3.7,13.0,74.0,25.21,15.74
2016,6,22,5,45,453.0,41.5,3.75,13.5,117.5,30.29,21.0
2016,6,22,6,0,542.0,50.0,3.8,14.0,161.0,35.06,25.57
2016,6,22,6,15,599.5,55.5,3.8,14.0,210.0,50.8,28.6
2016,6,22,6,30,657.0,61.0,3.8,14.0,259.0,93.11,49.02
2016,6,22,6,45,697.0,65.5,3.8,14.5,309.5,141.56,83.51
2016,6,22,7,0,737.0,70.0,3.8,15.0,360.0,191.43,124.35
2016,6,22,7,15,765.5,73.5,3.75,15.5,411.0,242.02,168.87
2016,6,22,7,30,794.0,77.0,3.7,16.0,462.0,295.5,216.58
2016,6,22,7,45,816.5,79.0,3.65,16.5,512.0,348.24,263.57
2016,6,22,8,0,839.0,81.0,3.6,17.0,562.0,405.91,313.44
2016,6,22,8,15,855.0,83.5,3.55,17.0,609.0,459.32,359.41
2016,6,22,8,30,871.0,86.0,3.5,17.0,656.0,513.33,404.59
2016,6,22,8,45,886.0,86.5,3.5,17.5,700.0,565.31,446.27
2016,6,22,9,0,901.0,87.0,3.5,18.0,744.0,617.3,486.65
2016,6,22,9,15,910.5,89.0,3.45,18.0,783.0,666.95,524.87
2016,6,22,9,30,920.0,91.0,3.4,18.0,822.0,715.65,560.73
2016,6,22,9,45,928.0,91.5,3.35,18.5,855.5,760.65,590.64
2016,6,22,10,0,936.0,92.0,3.3,19.0,889.0,804.12,618.97
2016,6,22,10,15,941.5,93.0,3.3,19.0,916.5,844.33,646.07
2016,6,22,10,30,947.0,94.0,3.3,19.0,944.0,882.42,671.49
2016,6,22,10,45,951.0,94.5,3.3,19.5,965.0,916.45,692.62
2016,6,22,11,0,955.0,95.0,3.3,20.0,986.0,947.93,711.85
2016,6,22,11,15,957.5,95.5,3.3,20.0,1000.5,975.34,729.61
2016,6,22,11,30,960.0,96.0,3.3,20.0,1015.0,999.87,745.43
2016,6,22,11,45,961.5,96.0,3.35,20.0,1022.0,1019.96,758.72
2016,6,22,12,0,963.0,96.0,3.4,20.0,1029.0,1036.92,770.05
2016,6,22,12,15,963.0,96.0,3.4,20.0,1028.5,1049.22,777.99
2016,6,22,12,30,963.0,96.0,3.4,20.0,1028.0,1058.23,783.9
2016,6,22,12,45,953.5,101.5,3.4,20.0,1017.5,1060.02,785.19
2016,6,22,13,0,944.0,107.0,3.4,20.0,1007.0,1058.47,784.46
2016,6,22,13,15,941.5,106.5,3.4,20.0,992.0,1054.47,782.27
2016,6,22,13,30,939.0,106.0,3.4,20.0,977.0,1047.16,778.03
2016,6,22,13,45,934.0,106.0,3.45,20.0,954.5,1034.64,770.86
2016,6,22,14,0,929.0,106.0,3.5,20.0,932.0,1018.97,761.7
2016,6,22,14,15,923.0,104.5,3.5,20.0,903.5,997.71,748.48
2016,6,22,14,30,917.0,103.0,3.5,20.0,875.0,973.54,733.36
2016,6,22,14,45,909.5,101.5,3.5,20.0,840.5,945.21,715.42
2016,6,22,15,0,902.0,100.0,3.5,20.0,806.0,914.32,695.69
2016,6,22,15,15,891.0,98.0,3.5,19.5,766.0,877.48,673.02
2016,6,22,15,30,880.0,96.0,3.5,19.0,726.0,838.65,648.69
2016,6,22,15,45,867.5,93.5,3.55,19.0,681.5,796.3,620.58
2016,6,22,16,0,855.0,91.0,3.6,19.0,637.0,752.5,591.04
2016,6,22,16,15,836.5,88.0,3.6,18.5,589.0,705.91,559.88
2016,6,22,16,30,818.0,85.0,3.6,18.0,541.0,655.29,525.1
2016,6,22,16,45,794.5,82.0,3.65,18.0,490.5,601.26,484.04
2016,6,22,17,0,771.0,79.0,3.7,18.0,440.0,547.71,442.21
2016,6,22,17,15,739.5,75.0,3.7,17.5,389.0,489.5,396.16
2016,6,22,17,30,708.0,71.0,3.7,17.0,338.0,433.1,350.03
2016,6,22,17,45,662.5,66.5,3.75,16.5,287.0,373.05,299.53
2016,6,22,18,0,617.0,62.0,3.8,16.0,236.0,315.92,249.97
2016,6,22,18,15,553.5,55.5,3.8,15.5,188.5,254.64,196.17
2016,6,22,18,30,490.0,49.0,3.8,15.0,141.0,199.64,147.12
2016,6,22,18,45,390.5,40.0,3.8,14.5,99.5,140.18,96.09
2016,6,22,19,0,291.0,31.0,3.8,14.0,58.0,91.36,53.52
2016,6,22,19,15,145.5,15.5,3.8,13.5,29.0,36.85,0.0
2016,6,22,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,4,45,48.5,5.0,3.3,11.5,6.0,0.0,0.0
2016,6,23,5,0,97.0,10.0,3.4,12.0,12.0,9.83,0.0
2016,6,23,5,15,244.5,20.5,3.4,12.0,43.5,15.86,2.07
2016,6,23,5,30,392.0,31.0,3.4,12.0,75.0,23.37,14.23
2016,6,23,5,45,485.5,38.0,3.45,12.5,119.5,27.23,18.39
2016,6,23,6,0,579.0,45.0,3.5,13.0,164.0,33.78,24.53
2016,6,23,6,15,634.5,50.5,3.5,13.5,213.0,49.76,27.62
2016,6,23,6,30,690.0,56.0,3.5,14.0,262.0,93.47,48.24
2016,6,23,6,45,731.5,59.0,3.55,14.5,314.0,139.47,80.25
2016,6,23,7,0,773.0,62.0,3.6,15.0,366.0,190.1,121.68
2016,6,23,7,15,800.0,65.0,3.5,15.5,417.5,241.79,167.34
2016,6,23,7,30,827.0,68.0,3.4,16.0,469.0,299.71,218.83
2016,6,23,7,45,848.0,70.0,3.35,16.5,519.0,353.47,266.79
2016,6,23,8,0,869.0,72.0,3.3,17.0,569.0,408.79,314.96
2016,6,23,8,15,883.5,74.0,3.25,17.5,616.0,462.54,360.6
2016,6,23,8,30,898.0,76.0,3.2,18.0,663.0,516.72,405.07
2016,6,23,8,45,909.0,77.5,3.15,18.5,706.0,568.71,446.4
2016,6,23,9,0,920.0,79.0,3.1,19.0,749.0,620.32,486.03
2016,6,23,9,15,927.5,80.5,3.05,19.0,787.0,669.07,523.25
2016,6,23,9,30,935.0,82.0,3.0,19.0,825.0,716.65,557.63
2016,6,23,9,45,935.0,86.5,3.0,19.5,855.5,760.32,586.49
2016,6,23,10,0,935.0,91.0,3.0,20.0,886.0,801.83,613.41
2016,6,23,10,15,938.5,91.5,3.05,20.0,912.0,839.95,639.15
2016,6,23,10,30,942.0,92.0,3.1,20.0,938.0,875.83,663.19
2016,6,23,10,45,945.0,92.5,3.2,20.5,958.0,908.86,684.22
2016,6,23,11,0,948.0,93.0,3.3,21.0,978.0,939.32,703.39
2016,6,23,11,15,949.5,93.0,3.4,21.0,990.5,965.18,720.79
2016,6,23,11,30,951.0,93.0,3.5,21.0,1003.0,988.13,736.31
2016,6,23,11,45,952.5,92.5,3.6,21.0,1009.0,1007.57,749.56
2016,6,23,12,0,954.0,92.0,3.7,21.0,1015.0,1023.92,760.85
2016,6,23,12,15,953.5,92.0,3.8,21.0,1014.0,1035.64,769.18
2016,6,23,12,30,953.0,92.0,3.9,21.0,1013.0,1044.09,775.48
2016,6,23,12,45,949.0,93.5,4.0,21.0,1004.0,1047.27,778.4
2016,6,23,13,0,945.0,95.0,4.1,21.0,995.0,1047.12,779.26
2016,6,23,13,15,942.5,94.5,4.1,20.5,980.5,1043.08,778.49
2016,6,23,13,30,940.0,94.0,4.1,20.0,966.0,1035.73,775.63
2016,6,23,13,45,938.0,91.5,4.2,20.0,944.5,1023.5,768.76
2016,6,23,14,0,936.0,89.0,4.3,20.0,923.0,1008.01,759.77
2016,6,23,14,15,930.5,88.5,4.35,20.0,894.5,988.12,747.53
2016,6,23,14,30,925.0,88.0,4.4,20.0,866.0,965.29,733.28
2016,6,23,14,45,919.0,85.5,4.45,20.0,832.5,937.03,715.48
2016,6,23,15,0,913.0,83.0,4.5,20.0,799.0,906.1,695.75
2016,6,23,15,15,902.5,81.5,4.5,19.5,758.5,869.87,673.1
2016,6,23,15,30,892.0,80.0,4.5,19.0,718.0,831.59,648.73
2016,6,23,15,45,878.5,78.0,4.5,19.0,674.0,788.53,619.35
2016,6,23,16,0,865.0,76.0,4.5,19.0,630.0,744.07,588.63
2016,6,23,16,15,848.0,74.0,4.5,18.5,582.5,695.93,555.85
2016,6,23,16,30,831.0,72.0,4.5,18.0,535.0,647.16,521.97
2016,6,23,16,45,807.5,70.0,4.5,18.0,485.0,593.91,481.47
2016,6,23,17,0,784.0,68.0,4.5,18.0,435.0,543.63,441.43
2016,6,23,17,15,754.5,64.5,4.4,17.5,385.0,486.49,395.49
2016,6,23,17,30,725.0,61.0,4.3,17.0,335.0,430.97,349.46
2016,6,23,17,45,682.0,57.5,4.25,17.0,285.0,371.38,298.27
2016,6,23,18,0,639.0,54.0,4.2,17.0,235.0,315.32,248.75
2016,6,23,18,15,579.5,48.5,4.05,16.5,187.5,256.11,196.37
2016,6,23,18,30,520.0,43.0,3.9,16.0,140.0,202.06,147.86
2016,6,23,18,45,423.5,35.0,3.8,15.5,99.0,142.8,96.79
2016,6,23,19,0,327.0,27.0,3.7,15.0,58.0,93.93,54.01
2016,6,23,19,15,163.5,13.5,3.65,14.5,29.0,37.13,0.0
2016,6,23,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,24,4,45,46.0,4.5,3.0,12.0,5.5,0.0,0.0
2016,6,24,5,0,92.0,9.0,3.1,12.0,11.0,8.85,0.0
2016,6,24,5,15,240.5,20.0,3.1,12.5,42.5,15.42,1.45
2016,6,24,5,30,389.0,31.0,3.1,13.0,74.0,23.43,14.17
2016,6,24,5,45,476.5,38.5,3.15,13.5,117.5,27.72,18.73
2016,6,24,6,0,564.0,46.0,3.2,14.0,161.0,31.76,22.63
2016,6,24,6,15,300.5,77.5,3.1,14.0,141.0,62.82,43.72
2016,6,24,6,30,37.0,109.0,3.0,14.0,121.0,99.48,77.64
2016,6,24,6,45,42.0,129.0,2.9,14.5,144.5,120.81,94.79
2016,6,24,7,0,47.0,149.0,2.8,15.0,168.0,142.89,112.57
2016,6,24,7,15,57.0,172.0,2.65,15.5,198.0,169.31,133.62
2016,6,24,7,30,67.0,195.0,2.5,16.0,228.0,197.03,155.55
2016,6,24,7,45,54.5,210.0,2.35,16.5,238.5,211.52,167.05
2016,6,24,8,0,42.0,225.0,2.2,17.0,249.0,224.64,177.07
2016,6,24,8,15,71.5,257.5,2.1,17.5,302.5,270.47,212.35
2016,6,24,8,30,101.0,290.0,2.0,18.0,356.0,319.57,249.61
2016,6,24,8,45,132.5,314.0,1.95,18.5,406.5,363.11,282.2
2016,6,24,9,0,164.0,338.0,1.9,19.0,457.0,412.19,318.47
2016,6,24,9,15,244.5,343.5,1.85,19.5,532.5,476.92,366.62
2016,6,24,9,30,325.0,349.0,1.8,20.0,608.0,550.2,419.94
2016,6,24,9,45,252.5,380.5,1.8,20.5,587.0,543.46,412.02
2016,6,24,10,0,180.0,412.0,1.8,21.0,566.0,531.0,400.2
2016,6,24,10,15,166.5,427.0,1.8,21.0,572.5,543.67,408.59
2016,6,24,10,30,153.0,442.0,1.8,21.0,579.0,555.08,415.82
2016,6,24,10,45,554.0,270.0,1.85,21.5,784.0,745.55,560.3
2016,6,24,11,0,955.0,98.0,1.9,22.0,989.0,950.05,697.23
2016,6,24,11,15,957.5,98.5,1.95,22.0,1003.0,977.58,712.92
2016,6,24,11,30,960.0,99.0,2.0,22.0,1017.0,1002.21,728.72
2016,6,24,11,45,961.0,99.5,2.15,22.5,1023.5,1022.43,741.53
2016,6,24,12,0,962.0,100.0,2.3,23.0,1030.0,1039.52,752.39
2016,6,24,12,15,961.5,100.0,2.4,23.0,1029.5,1051.43,760.91
2016,6,24,12,30,961.0,100.0,2.5,23.0,1029.0,1060.05,767.47
2016,6,24,12,45,952.0,104.5,2.6,23.0,1018.5,1061.43,769.53
2016,6,24,13,0,943.0,109.0,2.7,23.0,1008.0,1059.46,769.61
2016,6,24,13,15,940.5,108.5,2.8,23.0,993.0,1055.57,768.56
2016,6,24,13,30,938.0,108.0,2.9,23.0,978.0,1048.37,765.46
2016,6,24,13,45,933.5,107.5,3.0,23.0,956.0,1035.93,759.04
2016,6,24,14,0,929.0,107.0,3.1,23.0,934.0,1020.32,750.61
2016,6,24,14,15,923.0,105.5,3.1,22.5,905.5,999.15,739.16
2016,6,24,14,30,917.0,104.0,3.1,22.0,877.0,975.05,725.77
2016,6,24,14,45,908.5,103.0,3.15,22.0,842.5,946.42,708.29
2016,6,24,15,0,900.0,102.0,3.2,22.0,808.0,915.27,689.03
2016,6,24,15,15,889.5,100.0,3.15,22.0,768.0,878.99,665.48
2016,6,24,15,30,879.0,98.0,3.1,22.0,728.0,840.68,640.4
2016,6,24,15,45,865.0,96.0,3.1,22.0,683.5,797.76,612.19
2016,6,24,16,0,851.0,94.0,3.1,22.0,639.0,753.5,582.69
2016,6,24,16,15,833.0,91.5,3.1,21.5,591.0,708.07,553.02
2016,6,24,16,30,815.0,89.0,3.1,21.0,543.0,658.49,519.57
2016,6,24,16,45,790.5,86.0,3.1,20.5,492.5,603.95,479.7
2016,6,24,17,0,766.0,83.0,3.1,20.0,442.0,549.97,439.0
2016,6,24,17,15,734.0,79.0,3.05,19.5,391.0,491.69,393.5
2016,6,24,17,30,702.0,75.0,3.0,19.0,340.0,436.32,348.77
2016,6,24,17,45,656.5,70.0,3.0,18.5,289.0,375.03,298.05
2016,6,24,18,0,611.0,65.0,3.0,18.0,238.0,317.58,248.92
2016,6,24,18,15,545.5,58.0,2.9,17.5,189.5,255.28,195.01
2016,6,24,18,30,480.0,51.0,2.8,17.0,141.0,199.47,145.96
2016,6,24,18,45,380.0,41.5,2.7,16.5,99.5,139.74,95.33
2016,6,24,19,0,280.0,32.0,2.6,16.0,58.0,90.71,53.15
2016,6,24,19,15,140.0,16.0,2.6,15.5,29.0,36.89,0.0
2016,6,24,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,5,15,175.0,16.5,1.4,13.5,35.5,12.21,0.0
2016,6,25,5,30,350.0,33.0,1.4,14.0,71.0,25.39,15.74
2016,6,25,5,45,442.5,41.0,1.4,14.5,114.5,30.0,20.66
2016,6,25,6,0,535.0,49.0,1.4,15.0,158.0,34.36,24.85
2016,6,25,6,15,593.5,55.0,1.35,15.5,206.5,48.42,27.66
2016,6,25,6,30,652.0,61.0,1.3,16.0,255.0,90.75,47.26
2016,6,25,6,45,694.0,65.5,1.3,16.5,306.5,139.11,80.76
2016,6,25,7,0,736.0,70.0,1.3,17.0,358.0,189.08,120.68
2016,6,25,7,15,765.0,73.5,1.3,17.5,409.0,239.68,164.19
2016,6,25,7,30,794.0,77.0,1.3,18.0,460.0,293.23,210.77
2016,6,25,7,45,817.0,79.5,1.35,19.0,510.5,346.58,256.56
2016,6,25,8,0,840.0,82.0,1.4,20.0,561.0,404.92,304.94
2016,6,25,8,15,856.0,84.5,1.45,20.0,608.5,458.42,349.54
2016,6,25,8,30,872.0,87.0,1.5,20.0,656.0,512.53,393.36
2016,6,25,8,45,885.5,88.5,1.55,20.5,699.5,564.74,433.73
2016,6,25,9,0,899.0,90.0,1.6,21.0,743.0,616.82,472.72
2016,6,25,9,15,908.5,91.5,1.65,21.5,782.5,666.01,508.45
2016,6,25,9,30,918.0,93.0,1.7,22.0,822.0,714.25,542.03
2016,6,25,9,45,919.5,97.5,1.75,22.5,854.0,758.41,570.45
2016,6,25,10,0,921.0,102.0,1.8,23.0,886.0,800.57,597.14
2016,6,25,10,15,927.0,103.5,1.9,23.0,913.5,841.27,624.2
2016,6,25,10,30,933.0,105.0,2.0,23.0,941.0,879.94,649.78
2016,6,25,10,45,936.5,106.0,2.1,23.5,962.0,913.77,670.76
2016,6,25,11,0,940.0,107.0,2.2,24.0,983.0,945.07,690.01
2016,6,25,11,15,942.5,107.5,2.25,24.0,997.0,972.3,707.41
2016,6,25,11,30,945.0,108.0,2.3,24.0,1011.0,996.7,723.04
2016,6,25,11,45,945.5,108.5,2.4,24.0,1017.5,1016.24,736.14
2016,6,25,12,0,946.0,109.0,2.5,24.0,1024.0,1032.7,747.39
2016,6,25,12,15,946.0,109.0,2.55,23.5,1023.5,1045.02,757.05
2016,6,25,12,30,946.0,109.0,2.6,23.0,1023.0,1054.11,764.82
2016,6,25,12,45,946.5,107.5,2.7,23.0,1016.0,1058.9,769.03
2016,6,25,13,0,947.0,106.0,2.8,23.0,1009.0,1060.36,771.23
2016,6,25,13,15,944.5,105.0,2.85,23.0,994.0,1055.97,769.31
2016,6,25,13,30,942.0,104.0,2.9,23.0,979.0,1048.25,765.38
2016,6,25,13,45,937.5,103.5,2.95,23.0,956.5,1035.79,758.5
2016,6,25,14,0,933.0,103.0,3.0,23.0,934.0,1020.15,749.64
2016,6,25,14,15,927.0,102.0,3.05,23.0,905.5,999.46,737.51
2016,6,25,14,30,921.0,101.0,3.1,23.0,877.0,975.84,723.48
2016,6,25,14,45,913.5,99.5,3.15,23.0,842.5,947.51,706.28
2016,6,25,15,0,906.0,98.0,3.2,23.0,808.0,916.61,687.26
2016,6,25,15,15,895.5,96.0,3.2,22.5,768.0,880.17,665.3
2016,6,25,15,30,885.0,94.0,3.2,22.0,728.0,841.68,641.67
2016,6,25,15,45,872.0,92.0,3.25,22.0,684.0,799.36,614.1
2016,6,25,16,0,859.0,90.0,3.3,22.0,640.0,755.6,585.14
2016,6,25,16,15,841.0,87.0,3.25,21.5,592.0,705.95,552.1
2016,6,25,16,30,823.0,84.0,3.2,21.0,544.0,658.81,520.32
2016,6,25,16,45,801.0,81.0,3.2,21.0,494.0,605.53,480.53
2016,6,25,17,0,779.0,78.0,3.2,21.0,444.0,552.58,439.78
2016,6,25,17,15,748.0,74.0,3.15,20.5,392.5,494.25,394.36
2016,6,25,17,30,717.0,70.0,3.1,20.0,341.0,437.66,348.8
2016,6,25,17,45,673.5,65.5,3.05,19.5,290.5,377.95,299.3
2016,6,25,18,0,630.0,61.0,3.0,19.0,240.0,320.99,250.56
2016,6,25,18,15,567.0,54.5,2.85,18.5,191.5,259.1,196.98
2016,6,25,18,30,504.0,48.0,2.7,18.0,143.0,203.45,148.0
2016,6,25,18,45,405.5,39.0,2.6,17.5,101.0,143.32,96.99
2016,6,25,19,0,307.0,30.0,2.5,17.0,59.0,93.77,54.29
2016,6,25,19,15,153.5,15.0,2.55,16.5,29.5,37.66,0.0
2016,6,25,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,12.5,1.9,13.5,12.5,12.06,0.0
2016,6,26,5,30,0.0,25.0,1.9,14.0,25.0,24.14,14.63
2016,6,26,5,45,0.0,40.0,1.9,14.5,40.0,38.23,27.81
2016,6,26,6,0,0.0,55.0,1.9,15.0,55.0,52.02,40.4
2016,6,26,6,15,0.0,72.5,1.8,15.5,72.5,67.93,51.92
2016,6,26,6,30,0.0,90.0,1.7,16.0,90.0,84.26,65.63
2016,6,26,6,45,0.5,108.0,1.6,16.5,108.0,101.24,79.56
2016,6,26,7,0,1.0,126.0,1.5,17.0,126.0,118.4,93.34
2016,6,26,7,15,36.5,161.0,1.45,17.5,178.5,155.26,121.65
2016,6,26,7,30,72.0,196.0,1.4,18.0,231.0,199.06,155.39
2016,6,26,7,45,60.5,212.5,1.4,18.5,244.5,215.5,168.25
2016,6,26,8,0,49.0,229.0,1.4,19.0,258.0,230.7,179.83
2016,6,26,8,15,42.0,242.0,1.4,19.5,268.0,243.6,189.26
2016,6,26,8,30,35.0,255.0,1.4,20.0,278.0,255.7,197.85
2016,6,26,8,45,48.0,284.5,1.45,20.5,318.5,292.8,225.55
2016,6,26,9,0,61.0,314.0,1.5,21.0,359.0,331.37,253.89
2016,6,26,9,15,73.0,339.0,1.55,21.5,395.5,366.59,279.33
2016,6,26,9,30,85.0,364.0,1.6,22.0,432.0,402.98,305.32
2016,6,26,9,45,80.0,377.5,1.7,22.5,443.0,417.49,314.87
2016,6,26,10,0,75.0,391.0,1.8,23.0,454.0,431.47,324.05
2016,6,26,10,15,99.5,414.5,1.85,23.0,502.0,477.96,357.85
2016,6,26,10,30,124.0,438.0,1.9,23.0,550.0,526.98,392.88
2016,6,26,10,45,134.5,450.5,2.0,23.5,574.5,554.62,411.61
2016,6,26,11,0,145.0,463.0,2.1,24.0,599.0,582.62,430.6
2016,6,26,11,15,126.5,467.0,2.15,24.0,586.5,576.01,425.2
2016,6,26,11,30,108.0,471.0,2.2,24.0,574.0,564.85,416.88
2016,6,26,11,45,518.5,288.0,2.3,24.5,788.5,791.48,586.72
2016,6,26,12,0,929.0,105.0,2.4,25.0,1003.0,1011.94,732.47
2016,6,26,12,15,928.5,105.0,2.5,25.0,1002.5,1023.58,738.66
2016,6,26,12,30,928.0,105.0,2.6,25.0,1002.0,1032.03,745.03
2016,6,26,12,45,917.0,110.5,2.75,25.0,991.0,1032.37,746.82
2016,6,26,13,0,906.0,116.0,2.9,25.0,980.0,1029.46,746.64
2016,6,26,13,15,903.0,115.5,2.95,25.0,965.0,1025.28,744.82
2016,6,26,13,30,900.0,115.0,3.0,25.0,950.0,1017.91,741.05
2016,6,26,13,45,895.5,114.0,3.1,25.0,928.5,1005.41,734.46
2016,6,26,14,0,891.0,113.0,3.2,25.0,907.0,989.86,725.94
2016,6,26,14,15,884.5,111.5,3.25,24.5,879.0,968.91,714.9
2016,6,26,14,30,878.0,110.0,3.3,24.0,851.0,945.18,701.99
2016,6,26,14,45,869.0,109.0,3.4,24.0,817.0,917.05,685.0
2016,6,26,15,0,860.0,108.0,3.5,24.0,783.0,886.54,666.28
2016,6,26,15,15,849.0,106.0,3.5,23.5,744.0,851.04,644.66
2016,6,26,15,30,838.0,104.0,3.5,23.0,705.0,813.66,621.48
2016,6,26,15,45,823.5,101.5,3.55,23.0,661.5,775.16,596.28
2016,6,26,16,0,809.0,99.0,3.6,23.0,618.0,731.32,566.93
2016,6,26,16,15,790.5,96.0,3.55,22.5,571.5,683.06,534.62
2016,6,26,16,30,772.0,93.0,3.5,22.0,525.0,634.36,500.96
2016,6,26,16,45,748.5,89.5,3.5,22.0,476.0,581.78,461.42
2016,6,26,17,0,725.0,86.0,3.5,22.0,427.0,529.74,421.27
2016,6,26,17,15,693.5,81.5,3.4,21.5,377.5,474.19,377.82
2016,6,26,17,30,662.0,77.0,3.3,21.0,328.0,419.45,333.7
2016,6,26,17,45,620.5,71.0,3.25,20.5,279.0,360.8,285.25
2016,6,26,18,0,579.0,65.0,3.2,20.0,230.0,305.63,238.22
2016,6,26,18,15,516.5,58.0,3.05,19.5,183.5,245.95,186.8
2016,6,26,18,30,454.0,51.0,2.9,19.0,137.0,192.47,140.04
2016,6,26,18,45,364.5,41.0,2.8,18.5,97.0,135.97,92.19
2016,6,26,19,0,275.0,31.0,2.7,18.0,57.0,89.11,51.8
2016,6,26,19,15,137.5,15.5,2.7,17.5,28.5,36.2,0.0
2016,6,26,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,5,15,169.5,15.5,2.15,14.0,33.5,11.39,0.0
2016,6,27,5,30,339.0,31.0,2.1,14.0,67.0,23.6,14.13
2016,6,27,5,45,425.5,39.5,2.1,14.5,109.0,28.77,19.54
2016,6,27,6,0,512.0,48.0,2.1,15.0,151.0,33.61,24.16
2016,6,27,6,15,570.0,54.0,2.0,15.5,198.5,45.85,26.72
2016,6,27,6,30,628.0,60.0,1.9,16.0,246.0,86.78,45.18
2016,6,27,6,45,399.5,107.0,1.8,16.5,233.5,134.75,90.04
2016,6,27,7,0,171.0,154.0,1.7,17.0,221.0,164.95,124.37
2016,6,27,7,15,469.0,115.5,1.65,17.5,333.5,205.14,146.89
2016,6,27,7,30,767.0,77.0,1.6,18.0,446.0,283.92,204.52
2016,6,27,7,45,788.0,80.5,1.6,19.0,495.0,336.07,249.34
2016,6,27,8,0,809.0,84.0,1.6,20.0,544.0,389.9,294.38
2016,6,27,8,15,826.5,86.5,1.65,20.5,590.5,445.62,340.14
2016,6,27,8,30,844.0,89.0,1.7,21.0,637.0,499.03,382.79
2016,6,27,8,45,857.0,91.0,1.75,22.0,680.5,550.11,421.61
2016,6,27,9,0,870.0,93.0,1.8,23.0,724.0,601.08,458.95
2016,6,27,9,15,880.5,94.5,1.85,23.5,763.0,649.66,494.24
2016,6,27,9,30,891.0,96.0,1.9,24.0,802.0,697.43,527.79
2016,6,27,9,45,887.5,104.0,1.95,24.5,832.0,740.28,555.39
2016,6,27,10,0,884.0,112.0,2.0,25.0,862.0,780.82,581.07
2016,6,27,10,15,890.5,113.0,2.05,25.0,889.5,820.21,606.85
2016,6,27,10,30,897.0,114.0,2.1,25.0,917.0,857.7,631.2
2016,6,27,10,45,901.5,115.0,2.2,25.5,938.5,891.38,652.09
2016,6,27,11,0,906.0,116.0,2.3,26.0,960.0,922.71,671.33
2016,6,27,11,15,909.0,116.5,2.4,26.0,974.0,949.67,689.02
2016,6,27,11,30,912.0,117.0,2.5,26.0,988.0,973.93,705.02
2016,6,27,11,45,913.5,117.5,2.6,26.0,995.0,993.95,718.37
2016,6,27,12,0,915.0,118.0,2.7,26.0,1002.0,1011.02,729.92
2016,6,27,12,15,914.5,118.0,2.8,26.0,1001.5,1022.61,738.08
2016,6,27,12,30,914.0,118.0,2.9,26.0,1001.0,1031.08,744.37
2016,6,27,12,45,918.5,114.0,3.0,26.0,995.5,1037.32,749.37
2016,6,27,13,0,923.0,110.0,3.1,26.0,990.0,1040.32,752.41
2016,6,27,13,15,920.0,109.5,3.15,26.0,975.0,1036.11,750.5
2016,6,27,13,30,917.0,109.0,3.2,26.0,960.0,1028.66,746.67
2016,6,27,13,45,913.0,107.5,3.3,26.0,938.5,1015.98,739.95
2016,6,27,14,0,909.0,106.0,3.4,26.0,917.0,1000.18,731.26
2016,6,27,14,15,903.0,105.0,3.45,25.5,888.5,979.95,720.74
2016,6,27,14,30,897.0,104.0,3.5,25.0,860.0,956.87,708.31
2016,6,27,14,45,890.0,102.0,3.6,25.0,826.0,929.08,691.59
2016,6,27,15,0,883.0,100.0,3.7,25.0,792.0,898.75,673.05
2016,6,27,15,15,872.0,98.0,3.75,24.5,753.0,862.58,651.34
2016,6,27,15,30,861.0,96.0,3.8,24.0,714.0,824.47,628.0
2016,6,27,15,45,849.5,93.0,3.85,24.0,670.5,783.12,600.83
2016,6,27,16,0,838.0,90.0,3.9,24.0,627.0,740.28,572.26
2016,6,27,16,15,820.5,87.5,3.9,23.5,580.5,695.69,542.91
2016,6,27,16,30,803.0,85.0,3.9,23.0,534.0,647.01,509.97
2016,6,27,16,45,782.0,81.5,3.9,23.0,485.0,594.69,470.71
2016,6,27,17,0,761.0,78.0,3.9,23.0,436.0,542.64,430.59
2016,6,27,17,15,731.0,74.0,3.8,22.5,385.5,485.69,386.13
2016,6,27,17,30,701.0,70.0,3.7,22.0,335.0,430.41,341.58
2016,6,27,17,45,660.5,65.0,3.6,21.5,285.5,372.24,293.37
2016,6,27,18,0,620.0,60.0,3.5,21.0,236.0,316.54,245.78
2016,6,27,18,15,559.0,53.5,3.35,20.0,188.5,255.8,193.74
2016,6,27,18,30,498.0,47.0,3.2,19.0,141.0,201.11,145.96
2016,6,27,18,45,405.0,38.0,3.1,18.5,100.0,142.51,96.12
2016,6,27,19,0,312.0,29.0,3.0,18.0,59.0,93.93,54.1
2016,6,27,19,15,156.0,14.5,2.95,17.5,29.5,37.6,0.0
2016,6,27,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,28,5,15,161.0,16.0,2.2,13.0,33.0,11.88,0.0
2016,6,28,5,30,322.0,32.0,2.1,13.0,66.0,24.64,15.01
2016,6,28,5,45,407.5,41.5,2.05,13.5,107.5,30.66,21.27
2016,6,28,6,0,493.0,51.0,2.0,14.0,149.0,36.29,26.64
2016,6,28,6,15,407.5,75.5,1.9,14.5,172.0,61.28,42.14
2016,6,28,6,30,322.0,100.0,1.8,15.0,195.0,99.43,67.11
2016,6,28,6,45,350.0,113.5,1.7,15.5,234.5,133.68,91.62
2016,6,28,7,0,378.0,127.0,1.6,16.0,274.0,171.08,121.24
2016,6,28,7,15,567.0,104.5,1.55,16.5,359.5,216.62,153.15
2016,6,28,7,30,756.0,82.0,1.5,17.0,445.0,284.51,205.75
2016,6,28,7,45,780.5,84.5,1.5,17.5,494.5,336.35,250.8
2016,6,28,8,0,805.0,87.0,1.5,18.0,544.0,390.26,296.57
2016,6,28,8,15,639.5,154.0,1.5,18.5,536.5,419.23,322.62
2016,6,28,8,30,474.0,221.0,1.5,19.0,529.0,433.22,334.49
2016,6,28,8,45,327.5,278.5,1.55,20.0,498.0,433.68,333.72
2016,6,28,9,0,181.0,336.0,1.6,21.0,467.0,419.71,320.66
2016,6,28,9,15,536.0,217.0,1.65,21.0,635.5,543.07,417.6
2016,6,28,9,30,891.0,98.0,1.7,21.0,804.0,698.64,534.39
2016,6,28,9,45,898.5,100.0,1.75,21.5,837.5,743.75,562.75
2016,6,28,10,0,906.0,102.0,1.8,22.0,871.0,787.38,590.68
2016,6,28,10,15,912.5,103.0,1.85,22.0,899.0,827.57,617.12
2016,6,28,10,30,919.0,104.0,1.9,22.0,927.0,865.8,642.08
2016,6,28,10,45,922.5,105.5,2.0,22.5,948.0,899.8,663.34
2016,6,28,11,0,926.0,107.0,2.1,23.0,969.0,931.33,682.88
2016,6,28,11,15,929.0,107.5,2.15,23.0,983.5,958.81,700.53
2016,6,28,11,30,932.0,108.0,2.2,23.0,998.0,983.52,716.44
2016,6,28,11,45,933.0,108.5,2.3,23.0,1005.0,1003.44,729.86
2016,6,28,12,0,934.0,109.0,2.4,23.0,1012.0,1020.33,741.45
2016,6,28,12,15,934.0,109.0,2.45,23.0,1012.0,1032.64,749.67
2016,6,28,12,30,934.0,109.0,2.5,23.0,1012.0,1041.76,755.99
2016,6,28,12,45,926.0,113.5,2.6,23.0,1002.0,1044.22,758.71
2016,6,28,13,0,918.0,118.0,2.7,23.0,992.0,1043.42,759.49
2016,6,28,13,15,915.0,117.5,2.75,23.0,977.5,1039.32,757.76
2016,6,28,13,30,912.0,117.0,2.8,23.0,963.0,1031.98,754.06
2016,6,28,13,45,910.0,114.5,2.85,23.0,942.0,1020.38,747.7
2016,6,28,14,0,908.0,112.0,2.9,23.0,921.0,1005.6,739.37
2016,6,28,14,15,902.0,111.0,2.95,22.5,893.0,985.45,728.98
2016,6,28,14,30,896.0,110.0,3.0,22.0,865.0,962.45,716.67
2016,6,28,14,45,890.0,107.0,3.05,22.0,831.5,934.6,699.68
2016,6,28,15,0,884.0,104.0,3.1,22.0,798.0,904.15,680.85
2016,6,28,15,15,873.5,102.5,3.1,21.5,759.0,868.97,659.59
2016,6,28,15,30,863.0,101.0,3.1,21.0,720.0,831.79,636.71
2016,6,28,15,45,851.5,97.5,3.1,21.0,676.5,789.88,609.0
2016,6,28,16,0,840.0,94.0,3.1,21.0,633.0,746.45,579.9
2016,6,28,16,15,822.5,91.5,3.05,20.5,585.5,701.86,550.41
2016,6,28,16,30,805.0,89.0,3.0,20.0,538.0,653.09,517.2
2016,6,28,16,45,783.0,85.0,3.0,20.0,489.0,599.49,477.03
2016,6,28,17,0,761.0,81.0,3.0,20.0,440.0,546.23,436.04
2016,6,28,17,15,730.0,77.0,2.95,19.5,389.0,488.71,391.16
2016,6,28,17,30,699.0,73.0,2.9,19.0,338.0,432.94,346.18
2016,6,28,17,45,657.5,68.0,2.9,18.5,288.0,374.51,297.7
2016,6,28,18,0,616.0,63.0,2.9,18.0,238.0,318.51,249.71
2016,6,28,18,15,553.5,56.0,2.85,17.5,190.0,256.87,196.3
2016,6,28,18,30,491.0,49.0,2.8,17.0,142.0,201.42,147.41
2016,6,28,18,45,394.5,40.0,2.75,16.5,100.5,142.3,97.02
2016,6,28,19,0,298.0,31.0,2.7,16.0,59.0,93.52,54.74
2016,6,28,19,15,149.0,15.5,2.8,15.5,29.5,37.81,0.0
2016,6,28,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,5,15,157.5,17.0,2.65,12.0,33.5,12.84,0.0
2016,6,29,5,30,315.0,34.0,2.6,12.0,67.0,26.7,16.74
2016,6,29,5,45,410.5,43.0,2.6,12.5,109.5,32.15,22.65
2016,6,29,6,0,506.0,52.0,2.6,13.0,152.0,37.28,27.61
2016,6,29,6,15,253.0,59.0,2.55,13.5,109.0,45.87,31.1
2016,6,29,6,30,0.0,66.0,2.5,14.0,66.0,63.38,48.52
2016,6,29,6,45,0.0,79.0,2.5,14.5,79.0,75.66,58.78
2016,6,29,7,0,0.0,92.0,2.5,15.0,92.0,88.0,68.89
2016,6,29,7,15,0.0,110.0,2.45,15.5,110.0,104.92,82.64
2016,6,29,7,30,0.0,128.0,2.4,16.0,128.0,121.94,96.22
2016,6,29,7,45,2.0,150.0,2.4,16.5,151.0,143.36,113.14
2016,6,29,8,0,4.0,172.0,2.4,17.0,174.0,165.1,130.08
2016,6,29,8,15,11.0,200.0,2.4,17.0,207.0,194.86,153.48
2016,6,29,8,30,18.0,228.0,2.4,17.0,240.0,225.47,177.33
2016,6,29,8,45,16.5,235.5,2.4,17.5,247.5,233.36,182.72
2016,6,29,9,0,15.0,243.0,2.4,18.0,255.0,241.02,187.94
2016,6,29,9,15,15.0,251.5,2.4,18.0,264.0,250.36,194.82
2016,6,29,9,30,15.0,260.0,2.4,18.0,273.0,259.66,201.66
2016,6,29,9,45,18.0,281.5,2.45,18.5,297.0,283.44,219.31
2016,6,29,10,0,21.0,303.0,2.5,19.0,321.0,307.53,236.98
2016,6,29,10,15,23.0,319.5,2.55,19.0,340.0,326.34,250.95
2016,6,29,10,30,25.0,336.0,2.6,19.0,359.0,345.99,265.52
2016,6,29,10,45,26.5,349.0,2.65,19.5,373.5,361.94,276.73
2016,6,29,11,0,28.0,362.0,2.7,20.0,388.0,378.02,287.99
2016,6,29,11,15,27.5,366.0,2.7,20.0,392.0,383.56,291.84
2016,6,29,11,30,27.0,370.0,2.7,20.0,396.0,389.0,295.69
2016,6,29,11,45,32.5,388.5,2.75,20.0,420.0,414.49,314.63
2016,6,29,12,0,38.0,407.0,2.8,20.0,444.0,440.24,333.61
2016,6,29,12,15,41.0,413.5,2.85,20.0,453.5,451.64,342.02
2016,6,29,12,30,44.0,420.0,2.9,20.0,463.0,462.96,350.46
2016,6,29,12,45,171.5,437.0,2.95,20.0,601.0,615.61,465.59
2016,6,29,13,0,299.0,454.0,3.0,20.0,739.0,769.26,576.51
2016,6,29,13,15,271.5,453.5,3.0,20.0,709.0,742.97,556.62
2016,6,29,13,30,244.0,453.0,3.0,20.0,679.0,715.7,537.3
2016,6,29,13,45,245.0,441.0,3.05,20.0,664.0,703.92,530.08
2016,6,29,14,0,246.0,429.0,3.1,20.0,649.0,691.01,521.95
2016,6,29,14,15,235.5,416.0,3.1,19.5,621.0,657.13,499.52
2016,6,29,14,30,225.0,403.0,3.1,19.0,593.0,630.34,481.9
2016,6,29,14,45,238.0,383.0,3.1,19.0,576.5,617.27,473.94
2016,6,29,15,0,251.0,363.0,3.1,19.0,560.0,610.49,470.3
2016,6,29,15,15,336.0,319.0,3.1,19.0,568.5,630.89,488.93
2016,6,29,15,30,421.0,275.0,3.1,19.0,577.0,652.28,507.74
2016,6,29,15,45,415.0,258.0,3.1,19.0,540.5,615.39,481.49
2016,6,29,16,0,409.0,241.0,3.1,19.0,504.0,577.65,454.61
2016,6,29,16,15,420.5,217.5,3.1,18.5,469.5,545.03,432.39
2016,6,29,16,30,432.0,194.0,3.1,18.0,435.0,510.34,407.96
2016,6,29,16,45,434.5,173.0,3.1,17.5,396.5,470.5,378.7
2016,6,29,17,0,437.0,152.0,3.1,17.0,358.0,429.47,347.63
2016,6,29,17,15,399.5,139.0,3.1,16.5,310.5,374.13,303.81
2016,6,29,17,30,362.0,126.0,3.1,16.0,263.0,321.74,261.33
2016,6,29,17,45,328.0,113.5,3.15,16.0,223.5,274.66,221.75
2016,6,29,18,0,294.0,101.0,3.2,16.0,184.0,226.33,180.44
2016,6,29,18,15,383.5,76.5,3.15,15.5,163.0,219.26,170.5
2016,6,29,18,30,473.0,52.0,3.1,15.0,142.0,199.54,147.66
2016,6,29,18,45,370.5,42.5,3.1,14.5,100.0,139.35,96.25
2016,6,29,19,0,268.0,33.0,3.1,14.0,58.0,90.1,53.69
2016,6,29,19,15,134.0,16.5,3.1,13.5,29.0,36.37,0.0
2016,6,29,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,9.0,1.75,12.5,9.0,8.68,0.0
2016,6,30,5,30,0.0,18.0,1.7,13.0,18.0,17.37,8.83
2016,6,30,5,45,0.0,30.0,1.7,13.5,30.0,28.96,19.77
2016,6,30,6,0,0.0,42.0,1.7,14.0,42.0,40.57,30.42
2016,6,30,6,15,0.0,56.0,1.6,14.5,56.0,53.78,40.17
2016,6,30,6,30,0.0,70.0,1.5,15.0,70.0,66.9,51.29
2016,6,30,6,45,0.0,85.0,1.4,15.5,85.0,81.0,63.01
2016,6,30,7,0,0.0,100.0,1.3,16.0,100.0,95.18,74.55
2016,6,30,7,15,2.0,126.5,1.25,16.0,127.5,120.21,94.9
2016,6,30,7,30,4.0,153.0,1.2,16.0,155.0,145.6,115.22
2016,6,30,7,45,8.0,171.0,1.2,16.5,175.5,164.39,129.67
2016,6,30,8,0,12.0,189.0,1.2,17.0,196.0,183.67,144.37
2016,6,30,8,15,17.0,212.0,1.15,17.5,223.0,208.44,163.18
2016,6,30,8,30,22.0,235.0,1.1,18.0,250.0,233.82,182.17
2016,6,30,8,45,22.0,249.0,1.1,18.5,265.0,248.79,192.89
2016,6,30,9,0,22.0,263.0,1.1,19.0,280.0,263.75,203.52
2016,6,30,9,15,37.5,301.5,1.15,19.5,331.0,309.38,237.57
2016,6,30,9,30,53.0,340.0,1.2,20.0,382.0,358.81,273.71
2016,6,30,9,45,52.0,354.0,1.25,20.5,396.5,375.15,284.64
2016,6,30,10,0,51.0,368.0,1.3,21.0,411.0,391.36,295.59
2016,6,30,10,15,69.0,396.0,1.4,21.0,456.5,435.87,328.23
2016,6,30,10,30,87.0,424.0,1.5,21.0,502.0,481.81,361.42
2016,6,30,10,45,130.0,443.5,1.6,21.0,563.5,543.71,406.45
2016,6,30,11,0,173.0,463.0,1.7,21.0,625.0,607.21,451.92
2016,6,30,11,15,225.0,462.5,1.8,21.0,675.5,661.46,491.01
2016,6,30,11,30,277.0,462.0,1.9,21.0,726.0,720.34,532.91
2016,6,30,11,45,285.0,457.5,2.05,21.5,731.0,732.09,540.64
2016,6,30,12,0,293.0,453.0,2.2,22.0,736.0,743.01,548.21
2016,6,30,12,15,605.5,289.5,2.3,22.0,874.5,897.89,663.97
2016,6,30,12,30,918.0,126.0,2.4,22.0,1013.0,1042.64,759.84
2016,6,30,12,45,910.0,129.5,2.5,22.0,1003.0,1044.17,760.57
2016,6,30,13,0,902.0,133.0,2.6,22.0,993.0,1042.48,760.82
2016,6,30,13,15,898.5,132.5,2.65,22.0,978.0,1038.08,758.92
2016,6,30,13,30,895.0,132.0,2.7,22.0,963.0,1030.51,755.08
2016,6,30,13,45,891.5,130.0,2.75,22.0,941.0,1018.27,748.31
2016,6,30,14,0,888.0,128.0,2.8,22.0,919.0,1002.95,739.62
2016,6,30,14,15,881.0,126.5,2.85,22.0,890.0,981.79,727.13
2016,6,30,14,30,874.0,125.0,2.9,22.0,861.0,957.85,712.83
2016,6,30,14,45,866.5,122.0,2.95,22.0,827.0,929.26,695.36
2016,6,30,15,0,859.0,119.0,3.0,22.0,793.0,898.19,676.13
2016,6,30,15,15,847.0,116.5,3.0,21.5,753.0,861.45,653.8
2016,6,30,15,30,835.0,114.0,3.0,21.0,713.0,827.22,632.96
2016,6,30,15,45,821.0,111.0,3.05,21.0,669.0,784.62,605.03
2016,6,30,16,0,807.0,108.0,3.1,21.0,625.0,740.74,575.83
2016,6,30,16,15,787.0,104.5,3.1,21.0,577.5,690.92,541.64
2016,6,30,16,30,767.0,101.0,3.1,21.0,530.0,640.79,505.96
2016,6,30,16,45,742.0,97.0,3.1,21.0,480.5,586.88,465.6
2016,6,30,17,0,717.0,93.0,3.1,21.0,431.0,535.0,425.69
2016,6,30,17,15,683.0,88.5,3.05,20.5,380.0,477.3,380.82
2016,6,30,17,30,649.0,84.0,3.0,20.0,329.0,421.73,336.22
2016,6,30,17,45,603.0,77.5,2.95,19.5,279.5,361.05,286.28
2016,6,30,18,0,557.0,71.0,2.9,19.0,230.0,304.3,238.11
2016,6,30,18,15,490.5,63.0,2.8,18.5,183.0,243.15,185.67
2016,6,30,18,30,424.0,55.0,2.7,18.0,136.0,188.61,138.26
2016,6,30,18,45,326.5,44.0,2.65,17.5,95.5,130.58,89.52
2016,6,30,19,0,229.0,33.0,2.6,17.0,55.0,82.72,48.85
2016,6,30,19,15,114.5,16.5,2.7,16.5,27.5,33.85,0.0
2016,6,30,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,1,5,15,112.0,18.0,2.3,13.0,29.5,13.97,0.0
2016,7,1,5,30,224.0,36.0,2.3,13.0,59.0,27.87,17.47
2016,7,1,5,45,319.0,47.0,2.35,13.5,99.0,35.48,25.41
2016,7,1,6,0,414.0,58.0,2.4,14.0,139.0,42.96,32.49
2016,7,1,6,15,478.0,66.5,2.35,14.0,185.5,52.74,35.57
2016,7,1,6,30,542.0,75.0,2.3,14.0,232.0,91.02,53.01
