Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,6,45,271.0,97.5,2.25,14.5,176.0,109.7,75.54
2016,7,1,7,0,0.0,120.0,2.2,15.0,120.0,112.84,89.59
2016,7,1,7,15,1.5,135.5,2.1,15.0,136.0,128.07,101.89
2016,7,1,7,30,3.0,151.0,2.0,15.0,152.0,143.5,114.18
2016,7,1,7,45,5.0,164.5,1.95,15.5,167.0,157.49,124.92
2016,7,1,8,0,7.0,178.0,1.9,16.0,182.0,171.7,135.73
2016,7,1,8,15,5.0,178.5,1.85,16.0,181.5,172.39,135.86
2016,7,1,8,30,3.0,179.0,1.8,16.0,181.0,172.7,135.72
2016,7,1,8,45,8.5,209.0,1.8,16.5,215.5,204.34,160.29
2016,7,1,9,0,14.0,239.0,1.8,17.0,250.0,236.64,184.93
2016,7,1,9,15,15.5,253.5,1.85,17.0,266.0,252.51,196.87
2016,7,1,9,30,17.0,268.0,1.9,17.0,282.0,268.54,208.94
2016,7,1,9,45,20.0,290.5,1.95,17.5,307.5,293.38,227.31
2016,7,1,10,0,23.0,313.0,2.0,18.0,333.0,318.54,245.71
2016,7,1,10,15,30.0,341.5,2.0,18.0,368.0,352.97,271.43
2016,7,1,10,30,37.0,370.0,2.0,18.0,403.0,388.57,297.73
2016,7,1,10,45,55.5,403.0,2.05,18.5,454.0,439.08,334.63
2016,7,1,11,0,74.0,436.0,2.1,19.0,505.0,490.95,371.84
2016,7,1,11,15,70.0,439.5,2.15,19.0,506.0,494.5,373.9
2016,7,1,11,30,66.0,443.0,2.2,19.0,507.0,497.63,375.97
2016,7,1,11,45,107.0,464.5,2.25,19.0,568.0,561.31,423.13
2016,7,1,12,0,148.0,486.0,2.3,19.0,629.0,630.84,473.31
2016,7,1,12,15,137.5,484.0,2.35,19.0,617.5,622.92,467.12
2016,7,1,12,30,127.0,482.0,2.4,19.0,606.0,614.11,460.88
2016,7,1,12,45,104.0,468.5,2.45,19.0,569.0,574.0,432.14
2016,7,1,13,0,81.0,455.0,2.5,19.0,532.0,538.85,406.78
2016,7,1,13,15,116.5,458.0,2.55,19.0,567.5,585.86,442.35
2016,7,1,13,30,152.0,461.0,2.6,19.0,603.0,625.39,471.91
2016,7,1,13,45,134.5,447.0,2.65,19.0,570.5,593.83,449.27
2016,7,1,14,0,117.0,433.0,2.7,19.0,538.0,561.96,426.66
2016,7,1,14,15,112.0,417.5,2.7,19.0,515.0,540.4,411.68
2016,7,1,14,30,107.0,402.0,2.7,19.0,492.0,510.5,390.57
2016,7,1,14,45,112.0,385.5,2.75,19.0,476.5,504.37,387.17
2016,7,1,15,0,117.0,369.0,2.8,19.0,461.0,489.56,377.32
2016,7,1,15,15,94.0,342.0,2.8,18.5,413.5,430.94,334.54
2016,7,1,15,30,71.0,315.0,2.8,18.0,366.0,381.15,297.75
2016,7,1,15,45,84.0,299.0,2.8,18.0,355.5,373.13,292.98
2016,7,1,16,0,97.0,283.0,2.8,18.0,345.0,363.96,287.08
2016,7,1,16,15,186.0,256.0,2.8,18.0,364.0,403.29,320.53
2016,7,1,16,30,275.0,229.0,2.8,18.0,383.0,434.43,346.82
2016,7,1,16,45,162.0,206.5,2.8,18.0,295.5,320.37,256.49
2016,7,1,17,0,49.0,184.0,2.8,18.0,208.0,217.1,173.1
2016,7,1,17,15,34.5,159.5,2.75,17.5,175.5,181.59,145.07
2016,7,1,17,30,20.0,135.0,2.7,17.0,143.0,143.82,114.57
2016,7,1,17,45,14.0,116.0,2.7,17.0,121.0,121.25,96.06
2016,7,1,18,0,8.0,97.0,2.7,17.0,99.0,99.27,77.76
2016,7,1,18,15,211.0,76.0,2.65,16.5,116.0,155.78,121.04
2016,7,1,18,30,414.0,55.0,2.6,16.0,133.0,185.82,137.48
2016,7,1,18,45,317.0,44.0,2.55,15.5,93.5,127.52,88.05
2016,7,1,19,0,220.0,33.0,2.5,15.0,54.0,81.14,48.34
2016,7,1,19,15,110.0,16.5,2.5,14.5,27.0,33.28,0.0
2016,7,1,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,5,15,117.5,17.0,2.15,12.0,28.5,13.17,0.0
2016,7,2,5,30,235.0,34.0,2.2,12.0,57.0,26.26,16.11
2016,7,2,5,45,331.0,44.5,2.25,12.5,97.5,33.84,24.08
2016,7,2,6,0,427.0,55.0,2.3,13.0,138.0,40.26,30.23
2016,7,2,6,15,491.0,63.0,2.3,13.5,185.0,49.08,38.33
2016,7,2,6,30,555.0,71.0,2.3,14.0,232.0,87.57,49.87
2016,7,2,6,45,277.5,88.0,2.3,14.5,168.5,102.25,69.03
2016,7,2,7,0,0.0,105.0,2.3,15.0,105.0,99.6,78.58
2016,7,2,7,15,15.0,141.0,2.3,15.0,148.0,135.91,107.94
2016,7,2,7,30,30.0,177.0,2.3,15.0,191.0,170.63,135.69
2016,7,2,7,45,47.5,205.0,2.3,15.5,230.5,204.13,161.95
2016,7,2,8,0,65.0,233.0,2.3,16.0,270.0,239.77,189.69
2016,7,2,8,15,83.5,259.5,2.3,16.0,311.5,276.6,218.51
2016,7,2,8,30,102.0,286.0,2.3,16.0,353.0,315.48,248.72
2016,7,2,8,45,114.0,309.5,2.3,16.5,388.5,347.99,273.17
2016,7,2,9,0,126.0,333.0,2.3,17.0,424.0,384.17,300.09
2016,7,2,9,15,153.5,353.5,2.3,17.0,470.5,428.52,333.65
2016,7,2,9,30,181.0,374.0,2.3,17.0,517.0,475.23,368.58
2016,7,2,9,45,171.5,392.0,2.3,17.5,532.0,495.34,381.96
2016,7,2,10,0,162.0,410.0,2.3,18.0,547.0,514.43,394.5
2016,7,2,10,15,184.5,423.5,2.3,18.0,584.5,553.7,423.18
2016,7,2,10,30,207.0,437.0,2.3,18.0,622.0,594.21,452.35
2016,7,2,10,45,219.5,446.5,2.35,18.5,647.0,623.33,472.23
2016,7,2,11,0,232.0,456.0,2.4,19.0,672.0,652.65,492.14
2016,7,2,11,15,257.5,457.5,2.4,19.0,700.5,688.4,517.56
2016,7,2,11,30,283.0,459.0,2.4,19.0,729.0,722.83,541.85
2016,7,2,11,45,196.0,468.0,2.45,19.0,656.0,653.76,490.88
2016,7,2,12,0,109.0,477.0,2.5,19.0,583.0,579.37,435.8
2016,7,2,12,15,81.5,456.5,2.5,19.0,535.5,534.85,403.57
2016,7,2,12,30,54.0,436.0,2.5,19.0,488.0,489.12,369.89
2016,7,2,12,45,66.5,445.0,2.55,19.0,508.5,512.54,387.79
2016,7,2,13,0,79.0,454.0,2.6,19.0,529.0,535.84,405.2
2016,7,2,13,15,100.0,455.5,2.6,19.0,549.5,559.67,423.25
2016,7,2,13,30,121.0,457.0,2.6,19.0,570.0,590.43,446.11
2016,7,2,13,45,158.5,447.0,2.65,19.0,590.5,617.55,467.29
2016,7,2,14,0,196.0,437.0,2.7,19.0,611.0,643.18,487.37
2016,7,2,14,15,152.0,419.0,2.7,19.0,551.5,580.4,441.53
2016,7,2,14,30,108.0,401.0,2.7,19.0,492.0,510.43,390.36
2016,7,2,14,45,107.0,383.5,2.7,19.0,471.0,489.78,376.25
2016,7,2,15,0,106.0,366.0,2.7,19.0,450.0,468.77,361.52
2016,7,2,15,15,138.0,349.0,2.7,18.5,452.0,484.2,375.55
2016,7,2,15,30,170.0,332.0,2.7,18.0,454.0,489.38,381.87
2016,7,2,15,45,139.0,308.5,2.7,18.0,404.5,434.57,340.64
2016,7,2,16,0,108.0,285.0,2.7,18.0,355.0,374.56,295.15
2016,7,2,16,15,80.0,255.5,2.65,17.5,305.0,319.52,253.26
2016,7,2,16,30,52.0,226.0,2.6,17.0,255.0,266.51,212.14
2016,7,2,16,45,36.0,197.0,2.6,17.0,216.0,223.95,178.6
2016,7,2,17,0,20.0,168.0,2.6,17.0,177.0,178.31,142.07
2016,7,2,17,15,10.0,144.5,2.55,16.5,149.0,148.35,118.15
2016,7,2,17,30,0.0,121.0,2.5,16.0,121.0,119.34,94.63
2016,7,2,17,45,0.0,102.5,2.5,16.0,102.5,100.94,79.53
2016,7,2,18,0,0.0,84.0,2.5,16.0,84.0,82.54,64.15
2016,7,2,18,15,0.0,66.5,2.45,15.5,66.5,65.15,49.48
2016,7,2,18,30,0.0,49.0,2.4,15.0,49.0,47.73,34.55
2016,7,2,18,45,0.0,34.0,2.35,14.5,34.0,32.86,21.62
2016,7,2,19,0,0.0,19.0,2.3,14.0,19.0,18.33,8.53
2016,7,2,19,15,0.0,9.5,2.3,14.0,9.5,9.16,0.0
2016,7,2,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,5,15,127.0,16.0,2.1,12.0,28.5,12.38,0.0
2016,7,3,5,30,254.0,32.0,2.2,12.0,57.0,25.09,15.05
2016,7,3,5,45,349.0,42.5,2.3,12.5,98.0,32.04,22.47
2016,7,3,6,0,444.0,53.0,2.4,13.0,139.0,38.53,28.69
2016,7,3,6,15,506.5,61.0,2.4,13.5,186.0,46.75,36.24
2016,7,3,6,30,569.0,69.0,2.4,14.0,233.0,85.91,48.23
2016,7,3,6,45,284.5,93.0,2.4,14.5,175.0,106.75,72.54
2016,7,3,7,0,0.0,117.0,2.4,15.0,117.0,110.15,87.39
2016,7,3,7,15,2.5,135.0,2.35,15.0,136.0,127.79,101.67
2016,7,3,7,30,5.0,153.0,2.3,15.0,155.0,145.78,116.07
2016,7,3,7,45,3.5,159.0,2.25,15.5,160.5,151.96,120.54
2016,7,3,8,0,2.0,165.0,2.2,16.0,166.0,157.84,124.7
2016,7,3,8,15,7.5,189.5,2.2,16.0,194.0,183.58,145.02
2016,7,3,8,30,13.0,214.0,2.2,16.0,222.0,210.01,165.69
2016,7,3,8,45,29.5,256.5,2.2,16.5,277.0,257.11,202.18
2016,7,3,9,0,46.0,299.0,2.2,17.0,332.0,308.46,241.28
2016,7,3,9,15,35.0,295.0,2.2,17.0,321.0,301.68,235.31
2016,7,3,9,30,24.0,291.0,2.2,17.0,310.0,294.91,229.53
2016,7,3,9,45,31.5,320.5,2.25,17.5,347.0,328.94,254.98
2016,7,3,10,0,39.0,350.0,2.3,18.0,384.0,365.18,281.61
2016,7,3,10,15,159.0,385.5,2.3,18.0,527.5,497.48,382.92
2016,7,3,10,30,279.0,421.0,2.3,18.0,671.0,639.0,486.9
2016,7,3,10,45,603.0,262.5,2.35,18.5,818.0,777.82,592.93
2016,7,3,11,0,927.0,104.0,2.4,19.0,965.0,927.07,694.83
2016,7,3,11,15,637.5,269.5,2.45,19.0,865.5,854.08,642.66
2016,7,3,11,30,348.0,435.0,2.5,19.0,766.0,759.94,569.0
2016,7,3,11,45,304.5,453.5,2.55,19.0,745.0,746.53,559.21
2016,7,3,12,0,261.0,472.0,2.6,19.0,724.0,730.73,547.03
2016,7,3,12,15,261.5,471.5,2.6,19.0,724.5,737.11,551.62
2016,7,3,12,30,262.0,471.0,2.6,19.0,725.0,742.42,555.35
2016,7,3,12,45,246.5,470.5,2.65,19.0,708.0,730.63,547.07
2016,7,3,13,0,231.0,470.0,2.7,19.0,691.0,711.22,533.74
2016,7,3,13,15,203.0,465.5,2.7,19.0,657.0,680.14,511.54
2016,7,3,13,30,175.0,461.0,2.7,19.0,623.0,648.34,488.76
2016,7,3,13,45,121.0,434.5,2.75,19.0,545.5,567.58,430.31
2016,7,3,14,0,67.0,408.0,2.8,19.0,468.0,479.3,365.37
2016,7,3,14,15,91.5,405.5,2.8,19.0,484.5,500.27,382.59
2016,7,3,14,30,116.0,403.0,2.8,19.0,501.0,528.11,404.16
2016,7,3,14,45,123.0,387.0,2.8,19.0,487.0,516.19,396.25
2016,7,3,15,0,130.0,371.0,2.8,19.0,473.0,503.44,387.93
2016,7,3,15,15,101.0,343.0,2.75,18.5,420.0,438.16,340.04
2016,7,3,15,30,72.0,315.0,2.7,18.0,367.0,382.07,298.32
2016,7,3,15,45,57.0,286.0,2.7,18.0,326.0,337.74,264.89
2016,7,3,16,0,42.0,257.0,2.7,18.0,285.0,294.25,231.6
2016,7,3,16,15,26.0,221.0,2.7,17.5,238.0,237.8,187.99
2016,7,3,16,30,10.0,185.0,2.7,17.0,191.0,189.43,149.94
2016,7,3,16,45,6.5,167.0,2.7,17.0,171.0,168.88,133.83
2016,7,3,17,0,3.0,149.0,2.7,17.0,151.0,148.63,117.73
2016,7,3,17,15,1.5,118.0,2.65,16.5,119.0,116.49,91.88
2016,7,3,17,30,0.0,87.0,2.6,16.0,87.0,84.62,65.79
2016,7,3,17,45,0.0,74.0,2.6,15.5,74.0,71.83,55.31
2016,7,3,18,0,0.0,61.0,2.6,15.0,61.0,59.04,44.62
2016,7,3,18,15,213.5,57.0,2.55,14.5,97.5,139.94,108.9
2016,7,3,18,30,427.0,53.0,2.5,14.0,134.0,187.65,139.69
2016,7,3,18,45,335.0,42.0,2.5,14.0,94.0,130.74,90.53
2016,7,3,19,0,243.0,31.0,2.5,14.0,54.0,83.79,49.5
2016,7,3,19,15,121.5,15.5,2.5,13.5,27.0,33.66,0.0
2016,7,3,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,5,15,143.0,15.0,2.3,12.5,29.0,11.28,0.0
2016,7,4,5,30,286.0,30.0,2.4,13.0,58.0,23.23,13.33
2016,7,4,5,45,384.5,39.0,2.55,13.5,99.5,28.87,19.58
2016,7,4,6,0,483.0,48.0,2.7,14.0,141.0,34.15,24.67
2016,7,4,6,15,241.5,62.5,2.65,14.0,109.0,46.48,35.92
2016,7,4,6,30,0.0,77.0,2.6,14.0,77.0,72.89,56.57
2016,7,4,6,45,0.0,94.0,2.6,14.5,94.0,88.81,69.87
2016,7,4,7,0,0.0,111.0,2.6,15.0,111.0,104.86,83.01
2016,7,4,7,15,1.0,129.5,2.55,15.0,130.0,122.55,97.43
2016,7,4,7,30,2.0,148.0,2.5,15.0,149.0,140.46,111.83
2016,7,4,7,45,5.5,165.5,2.45,15.5,169.0,158.48,125.87
2016,7,4,8,0,9.0,183.0,2.4,16.0,189.0,176.94,140.12
2016,7,4,8,15,13.0,203.0,2.35,16.0,212.0,198.33,156.85
2016,7,4,8,30,17.0,223.0,2.3,16.0,235.0,220.21,173.83
2016,7,4,8,45,24.0,251.0,2.3,16.5,268.0,251.57,197.82
2016,7,4,9,0,31.0,279.0,2.3,17.0,301.0,281.42,220.3
2016,7,4,9,15,34.0,298.5,2.3,17.0,324.0,304.24,237.47
2016,7,4,9,30,37.0,318.0,2.3,17.0,347.0,327.41,254.83
2016,7,4,9,45,56.0,352.5,2.35,17.5,399.0,376.41,291.53
2016,7,4,10,0,75.0,387.0,2.4,18.0,451.0,427.22,328.9
2016,7,4,10,15,139.0,411.5,2.4,18.0,534.0,506.13,388.3
2016,7,4,10,30,203.0,436.0,2.4,18.0,617.0,589.71,449.76
2016,7,4,10,45,165.5,447.0,2.45,18.5,597.5,577.27,438.2
2016,7,4,11,0,128.0,458.0,2.5,19.0,578.0,562.16,425.28
2016,7,4,11,15,112.5,461.0,2.5,19.0,567.5,556.98,420.92
2016,7,4,11,30,97.0,464.0,2.5,19.0,557.0,547.36,413.35
2016,7,4,11,45,91.5,464.5,2.55,19.0,552.5,546.45,412.61
2016,7,4,12,0,86.0,465.0,2.6,19.0,548.0,544.97,411.45
2016,7,4,12,15,58.5,426.0,2.6,19.0,482.5,481.46,364.77
2016,7,4,12,30,31.0,387.0,2.6,19.0,417.0,416.69,316.72
2016,7,4,12,45,90.5,431.5,2.65,19.0,518.0,522.76,397.01
2016,7,4,13,0,150.0,476.0,2.7,19.0,619.0,636.33,479.69
2016,7,4,13,15,132.0,465.0,2.7,19.0,589.5,608.68,459.04
2016,7,4,13,30,114.0,454.0,2.7,19.0,560.0,580.44,438.79
2016,7,4,13,45,128.0,445.5,2.7,19.0,561.5,586.0,443.91
2016,7,4,14,0,142.0,437.0,2.7,19.0,563.0,590.67,448.23
2016,7,4,14,15,212.5,413.5,2.7,19.0,596.0,632.76,481.54
2016,7,4,14,30,283.0,390.0,2.7,19.0,629.0,679.43,517.41
2016,7,4,14,45,345.5,351.5,2.7,19.0,631.5,690.98,528.36
2016,7,4,15,0,408.0,313.0,2.7,19.0,634.0,705.46,541.43
2016,7,4,15,15,283.5,322.5,2.7,18.5,540.0,589.74,456.49
2016,7,4,15,30,159.0,332.0,2.7,18.0,446.0,480.37,374.25
2016,7,4,15,45,118.0,304.5,2.75,18.0,386.5,413.62,324.32
2016,7,4,16,0,77.0,277.0,2.8,18.0,327.0,342.41,269.76
2016,7,4,16,15,45.0,233.0,2.75,17.5,261.5,270.16,213.94
2016,7,4,16,30,13.0,189.0,2.7,17.0,196.0,195.6,154.9
2016,7,4,16,45,9.5,171.5,2.7,17.0,176.5,175.44,139.19
2016,7,4,17,0,6.0,154.0,2.7,17.0,157.0,155.57,123.44
2016,7,4,17,15,3.0,124.5,2.7,16.5,126.0,123.95,98.06
2016,7,4,17,30,0.0,95.0,2.7,16.0,95.0,92.72,72.55
2016,7,4,17,45,0.0,80.5,2.7,16.0,80.5,78.4,60.72
2016,7,4,18,0,0.0,66.0,2.7,16.0,66.0,64.09,48.69
2016,7,4,18,15,224.0,58.0,2.65,15.5,100.0,144.7,112.24
2016,7,4,18,30,448.0,50.0,2.6,15.0,134.0,190.61,141.04
2016,7,4,18,45,355.0,40.0,2.55,14.5,94.0,133.41,91.83
2016,7,4,19,0,262.0,30.0,2.5,14.0,54.0,86.27,50.54
2016,7,4,19,15,131.0,15.0,2.5,13.5,27.0,34.94,0.0
2016,7,4,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,6.0,2.65,13.0,6.0,5.78,0.0
2016,7,5,5,30,0.0,12.0,2.7,13.0,12.0,11.57,3.74
2016,7,5,5,45,0.0,20.5,2.75,13.5,20.5,19.78,11.63
2016,7,5,6,0,0.0,29.0,2.8,14.0,29.0,27.99,19.21
2016,7,5,6,15,0.0,39.0,2.75,14.0,39.0,37.66,28.05
2016,7,5,6,30,0.0,49.0,2.7,14.0,49.0,47.33,34.87
2016,7,5,6,45,0.0,59.5,2.65,14.5,59.5,57.5,43.44
2016,7,5,7,0,0.0,70.0,2.6,15.0,70.0,67.67,51.85
2016,7,5,7,15,0.0,83.0,2.55,15.0,83.0,80.08,62.12
2016,7,5,7,30,0.0,96.0,2.5,15.0,96.0,92.42,72.19
2016,7,5,7,45,0.0,115.5,2.45,15.5,115.5,110.85,87.03
2016,7,5,8,0,0.0,135.0,2.4,16.0,135.0,129.34,101.67
2016,7,5,8,15,0.5,152.0,2.35,16.0,152.5,145.79,114.67
2016,7,5,8,30,1.0,169.0,2.3,16.0,170.0,162.35,127.65
2016,7,5,8,45,8.5,206.0,2.3,16.5,212.5,201.47,158.32
2016,7,5,9,0,16.0,243.0,2.3,17.0,255.0,241.46,189.12
2016,7,5,9,15,26.5,280.5,2.35,17.0,301.0,282.86,221.06
2016,7,5,9,30,37.0,318.0,2.4,17.0,347.0,327.38,255.01
2016,7,5,9,45,27.5,304.0,2.45,17.5,326.0,310.52,240.98
2016,7,5,10,0,18.0,290.0,2.5,18.0,305.0,292.77,226.49
2016,7,5,10,15,21.5,313.5,2.55,18.0,332.5,319.31,246.63
2016,7,5,10,30,25.0,337.0,2.6,18.0,360.0,346.88,267.27
2016,7,5,10,45,42.5,380.0,2.65,18.0,419.5,405.59,311.54
2016,7,5,11,0,60.0,423.0,2.7,18.0,479.0,465.77,356.12
2016,7,5,11,15,72.0,439.5,2.75,18.0,508.0,496.25,378.45
2016,7,5,11,30,84.0,456.0,2.8,18.0,537.0,527.27,401.2
2016,7,5,11,45,128.5,470.5,2.85,18.5,594.5,591.69,448.24
2016,7,5,12,0,173.0,485.0,2.9,19.0,652.0,654.04,492.85
2016,7,5,12,15,134.0,477.5,2.95,18.5,607.0,612.91,463.06
2016,7,5,12,30,95.0,470.0,3.0,18.0,562.0,564.4,428.19
2016,7,5,12,45,77.0,452.0,3.05,18.0,526.0,530.22,403.38
2016,7,5,13,0,59.0,434.0,3.1,18.0,490.0,495.35,377.76
2016,7,5,13,15,76.5,440.5,3.1,18.0,512.0,520.77,397.41
2016,7,5,13,30,94.0,447.0,3.1,18.0,534.0,545.84,416.47
2016,7,5,13,45,104.5,439.5,3.1,18.0,534.5,548.89,419.37
2016,7,5,14,0,115.0,432.0,3.1,18.0,535.0,559.18,427.63
2016,7,5,14,15,102.0,413.0,3.1,18.0,502.0,518.32,397.93
2016,7,5,14,30,89.0,394.0,3.1,18.0,469.0,485.32,373.95
2016,7,5,14,45,55.5,339.5,3.15,18.0,385.5,396.17,307.13
2016,7,5,15,0,22.0,285.0,3.2,18.0,302.0,301.36,234.54
2016,7,5,15,15,29.5,285.5,3.2,17.5,307.5,315.5,246.94
2016,7,5,15,30,37.0,286.0,3.2,17.0,313.0,322.15,253.3
2016,7,5,15,45,20.5,234.5,3.25,17.0,249.5,248.07,195.51
2016,7,5,16,0,4.0,183.0,3.3,17.0,186.0,182.79,143.73
2016,7,5,16,15,2.0,168.5,3.35,16.5,170.0,166.84,131.62
2016,7,5,16,30,0.0,154.0,3.4,16.0,154.0,151.04,119.42
2016,7,5,16,45,0.0,122.0,3.45,16.0,122.0,119.05,93.6
2016,7,5,17,0,0.0,90.0,3.5,16.0,90.0,87.23,67.59
2016,7,5,17,15,0.0,75.5,3.55,15.5,75.5,73.0,56.06
2016,7,5,17,30,0.0,61.0,3.6,15.0,61.0,58.95,44.48
2016,7,5,17,45,0.0,51.5,3.65,15.0,51.5,49.75,36.77
2016,7,5,18,0,0.0,42.0,3.7,15.0,42.0,40.56,28.96
2016,7,5,18,15,235.0,46.5,3.65,14.5,90.5,135.49,104.97
2016,7,5,18,30,470.0,51.0,3.6,14.0,139.0,198.03,147.29
2016,7,5,18,45,364.0,41.5,3.55,13.5,97.5,137.07,94.91
2016,7,5,19,0,258.0,32.0,3.5,13.0,56.0,87.49,51.68
2016,7,5,19,15,129.0,16.0,3.45,13.0,28.0,35.12,0.0
2016,7,5,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,5,15,127.0,15.5,2.75,12.0,27.0,12.04,0.0
2016,7,6,5,30,254.0,31.0,2.7,12.0,54.0,24.44,14.1
2016,7,6,5,45,353.5,40.0,2.7,12.5,94.5,30.0,20.61
2016,7,6,6,0,453.0,49.0,2.7,13.0,135.0,35.23,25.71
2016,7,6,6,15,226.5,51.5,2.55,13.5,94.5,37.26,27.76
2016,7,6,6,30,0.0,54.0,2.4,14.0,54.0,52.17,39.0
2016,7,6,6,45,0.0,65.5,2.3,14.5,65.5,63.31,48.37
2016,7,6,7,0,0.0,77.0,2.2,15.0,77.0,74.23,57.37
2016,7,6,7,15,0.0,95.0,2.1,15.0,95.0,91.15,71.36
2016,7,6,7,30,0.0,113.0,2.0,15.0,113.0,108.13,85.21
2016,7,6,7,45,0.0,136.0,1.9,15.5,136.0,129.78,102.51
2016,7,6,8,0,0.0,159.0,1.8,16.0,159.0,151.52,119.58
2016,7,6,8,15,2.0,170.0,1.75,16.0,171.5,163.15,128.51
2016,7,6,8,30,4.0,181.0,1.7,16.0,184.0,174.99,137.59
2016,7,6,8,45,5.0,190.0,1.7,16.5,194.0,184.63,144.62
2016,7,6,9,0,6.0,199.0,1.7,17.0,204.0,194.36,151.69
2016,7,6,9,15,7.0,206.0,1.75,17.0,212.0,202.29,157.63
2016,7,6,9,30,8.0,213.0,1.8,17.0,220.0,210.29,163.63
2016,7,6,9,45,8.5,219.5,1.85,17.5,227.0,217.54,168.71
2016,7,6,10,0,9.0,226.0,1.9,18.0,234.0,224.81,173.81
2016,7,6,10,15,9.0,222.0,1.95,18.0,230.5,221.62,171.13
2016,7,6,10,30,9.0,218.0,2.0,18.0,227.0,218.36,168.46
2016,7,6,10,45,12.5,256.5,2.15,18.5,268.5,259.15,199.56
2016,7,6,11,0,16.0,295.0,2.3,19.0,310.0,300.32,230.4
2016,7,6,11,15,14.5,281.0,2.4,19.0,295.0,286.2,219.47
2016,7,6,11,30,13.0,267.0,2.5,19.0,280.0,271.86,208.56
2016,7,6,11,45,14.5,286.0,2.65,19.0,300.5,292.49,224.37
2016,7,6,12,0,16.0,305.0,2.8,19.0,321.0,313.23,240.13
2016,7,6,12,15,16.5,311.0,2.9,19.0,327.5,320.25,245.45
2016,7,6,12,30,17.0,317.0,3.0,19.0,334.0,327.23,250.82
2016,7,6,12,45,20.5,336.0,3.15,19.0,356.0,350.07,268.32
2016,7,6,13,0,24.0,355.0,3.3,19.0,378.0,379.59,290.72
2016,7,6,13,15,24.0,351.0,3.4,19.0,374.0,376.34,288.47
2016,7,6,13,30,24.0,347.0,3.5,19.0,370.0,372.94,286.24
2016,7,6,13,45,24.0,338.5,3.6,19.0,360.5,364.76,280.45
2016,7,6,14,0,24.0,330.0,3.7,19.0,351.0,356.41,274.58
2016,7,6,14,15,19.5,302.5,3.7,18.5,320.0,316.93,245.27
2016,7,6,14,30,15.0,275.0,3.7,18.0,289.0,284.94,221.41
2016,7,6,14,45,13.0,256.0,3.75,18.0,267.5,263.92,205.51
2016,7,6,15,0,11.0,237.0,3.8,18.0,246.0,242.94,189.51
2016,7,6,15,15,13.0,239.5,3.8,17.5,249.5,247.19,193.7
2016,7,6,15,30,15.0,242.0,3.8,17.0,253.0,251.38,197.85
2016,7,6,15,45,40.5,257.0,3.8,17.0,284.0,293.85,232.62
2016,7,6,16,0,66.0,272.0,3.8,17.0,315.0,328.75,261.16
2016,7,6,16,15,49.0,242.0,3.75,16.5,272.5,282.77,225.47
2016,7,6,16,30,32.0,212.0,3.7,16.0,230.0,238.01,190.41
2016,7,6,16,45,82.0,203.5,3.7,16.0,243.5,260.5,210.31
2016,7,6,17,0,132.0,195.0,3.7,16.0,257.0,283.94,230.31
2016,7,6,17,15,405.0,133.0,3.7,15.5,292.0,371.44,304.24
2016,7,6,17,30,678.0,71.0,3.7,15.0,327.0,421.48,344.26
2016,7,6,17,45,637.0,65.5,3.7,15.0,277.5,363.61,294.14
2016,7,6,18,0,596.0,60.0,3.7,15.0,228.0,308.19,245.22
2016,7,6,18,15,533.5,53.5,3.6,14.5,181.5,248.01,192.11
2016,7,6,18,30,471.0,47.0,3.5,14.0,135.0,194.05,143.76
2016,7,6,18,45,377.5,37.5,3.45,14.0,95.0,136.06,93.41
2016,7,6,19,0,284.0,28.0,3.4,14.0,55.0,88.22,50.86
2016,7,6,19,15,142.0,14.0,3.35,13.5,27.5,35.19,0.0
2016,7,6,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,7,5,15,148.0,13.5,3.1,13.0,27.5,10.09,0.0
2016,7,7,5,30,296.0,27.0,3.1,13.0,55.0,20.64,10.83
2016,7,7,5,45,390.5,35.5,3.1,13.5,95.0,25.96,16.97
2016,7,7,6,0,485.0,44.0,3.1,14.0,135.0,30.94,21.79
2016,7,7,6,15,546.0,50.5,3.0,14.0,181.5,34.84,25.52
2016,7,7,6,30,607.0,57.0,2.9,14.0,228.0,74.46,38.41
2016,7,7,6,45,303.5,60.5,2.85,14.5,146.0,80.65,49.9
2016,7,7,7,0,0.0,64.0,2.8,15.0,64.0,61.86,46.94
2016,7,7,7,15,0.0,94.5,2.8,15.0,94.5,90.67,71.01
2016,7,7,7,30,0.0,125.0,2.8,15.0,125.0,119.08,94.35
2016,7,7,7,45,0.0,137.0,2.8,15.5,137.0,130.68,103.36
2016,7,7,8,0,0.0,149.0,2.8,16.0,149.0,142.29,112.28
2016,7,7,8,15,22.0,203.5,2.8,16.0,218.0,202.56,160.5
2016,7,7,8,30,44.0,258.0,2.8,16.0,287.0,262.04,207.33
2016,7,7,8,45,35.5,264.5,2.85,16.5,289.0,267.36,210.58
2016,7,7,9,0,27.0,271.0,2.9,17.0,291.0,271.66,213.08
2016,7,7,9,15,61.5,316.5,2.95,17.0,364.5,337.88,264.62
2016,7,7,9,30,96.0,362.0,3.0,17.0,438.0,407.59,317.89
2016,7,7,9,45,64.0,348.5,3.1,17.0,400.0,378.22,294.44
2016,7,7,10,0,32.0,335.0,3.2,17.0,362.0,345.62,268.6
2016,7,7,10,15,26.5,327.0,3.25,17.0,350.0,336.27,261.16
2016,7,7,10,30,21.0,319.0,3.3,17.0,338.0,325.55,252.6
2016,7,7,10,45,42.5,372.0,3.35,17.5,411.0,397.83,307.4
2016,7,7,11,0,64.0,425.0,3.4,18.0,484.0,471.23,361.64
2016,7,7,11,15,110.0,450.5,3.4,18.0,554.5,544.37,416.37
2016,7,7,11,30,156.0,476.0,3.4,18.0,625.0,617.57,470.26
2016,7,7,11,45,165.5,471.0,3.4,18.0,629.5,627.45,477.27
2016,7,7,12,0,175.0,466.0,3.4,18.0,634.0,636.95,484.4
2016,7,7,12,15,137.5,469.0,3.4,18.0,601.0,607.8,462.03
2016,7,7,12,30,100.0,472.0,3.4,18.0,568.0,571.43,434.57
2016,7,7,12,45,119.5,473.0,3.4,18.0,587.5,600.5,456.57
2016,7,7,13,0,139.0,474.0,3.4,18.0,607.0,623.36,473.76
2016,7,7,13,15,180.0,464.5,3.35,18.0,634.0,656.25,498.9
2016,7,7,13,30,221.0,455.0,3.3,18.0,661.0,688.04,523.03
2016,7,7,13,45,351.0,399.5,3.3,18.0,716.5,765.64,582.98
2016,7,7,14,0,481.0,344.0,3.3,18.0,772.0,838.8,638.5
2016,7,7,14,15,495.0,325.0,3.3,18.0,753.0,826.37,630.65
2016,7,7,14,30,509.0,306.0,3.3,18.0,734.0,811.47,621.73
2016,7,7,14,45,402.5,328.5,3.3,18.0,659.0,726.52,559.33
2016,7,7,15,0,296.0,351.0,3.3,18.0,584.0,638.7,494.15
2016,7,7,15,15,352.0,315.5,3.3,17.5,578.5,641.83,500.73
2016,7,7,15,30,408.0,280.0,3.3,17.0,573.0,647.63,508.48
2016,7,7,15,45,616.0,184.5,3.35,17.0,594.5,702.61,555.9
2016,7,7,16,0,824.0,89.0,3.4,17.0,616.0,730.31,579.01
2016,7,7,16,15,578.5,153.0,3.45,16.5,509.5,595.08,477.75
2016,7,7,16,30,333.0,217.0,3.5,16.0,403.0,461.61,372.18
2016,7,7,16,45,288.5,202.0,3.6,16.0,352.0,402.83,326.56
2016,7,7,17,0,244.0,187.0,3.7,16.0,301.0,347.44,282.45
2016,7,7,17,15,122.5,154.5,3.75,15.5,212.0,229.37,186.48
2016,7,7,17,30,1.0,122.0,3.8,15.0,123.0,120.95,96.37
2016,7,7,17,45,0.5,104.0,3.9,15.0,104.5,102.8,81.47
2016,7,7,18,0,0.0,86.0,4.0,15.0,86.0,84.69,66.24
2016,7,7,18,15,240.5,65.5,3.9,14.5,110.5,158.76,124.11
2016,7,7,18,30,481.0,45.0,3.8,14.0,135.0,194.72,144.23
2016,7,7,18,45,389.0,36.0,3.75,13.5,95.0,137.11,94.02
2016,7,7,19,0,297.0,27.0,3.7,13.0,55.0,89.5,51.33
2016,7,7,19,15,148.5,13.5,3.6,13.0,27.5,35.41,0.0
2016,7,7,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,5,15,158.0,12.5,3.1,13.0,27.0,9.25,0.0
2016,7,8,5,30,316.0,25.0,3.1,13.0,54.0,18.86,9.26
2016,7,8,5,45,409.0,32.5,3.15,13.5,93.5,23.38,14.71
2016,7,8,6,0,502.0,40.0,3.2,14.0,133.0,27.63,18.85
2016,7,8,6,15,560.5,45.5,3.15,14.5,179.0,32.75,23.6
2016,7,8,6,30,619.0,51.0,3.1,15.0,225.0,71.81,35.97
2016,7,8,6,45,325.5,94.5,3.05,15.5,187.5,110.18,73.59
2016,7,8,7,0,32.0,138.0,3.0,16.0,150.0,129.86,102.1
2016,7,8,7,15,99.0,165.5,2.9,16.0,210.5,167.93,130.78
2016,7,8,7,30,166.0,193.0,2.8,16.0,271.0,217.04,169.01
2016,7,8,7,45,145.0,216.5,2.75,16.5,290.0,241.78,189.69
2016,7,8,8,0,124.0,240.0,2.7,17.0,309.0,264.43,208.02
2016,7,8,8,15,174.0,260.5,2.65,17.0,367.0,312.84,246.02
2016,7,8,8,30,224.0,281.0,2.6,17.0,425.0,366.36,287.79
2016,7,8,8,45,194.0,305.5,2.6,17.5,436.5,385.97,302.2
2016,7,8,9,0,164.0,330.0,2.6,18.0,448.0,402.6,313.84
2016,7,8,9,15,145.0,349.5,2.6,18.0,458.0,418.68,325.43
2016,7,8,9,30,126.0,369.0,2.6,18.0,468.0,432.92,335.36
2016,7,8,9,45,121.5,385.5,2.6,18.5,484.0,452.96,349.12
2016,7,8,10,0,117.0,402.0,2.6,19.0,500.0,472.48,362.27
2016,7,8,10,15,93.5,405.5,2.65,19.0,486.0,463.88,354.98
2016,7,8,10,30,70.0,409.0,2.7,19.0,472.0,453.06,346.1
2016,7,8,10,45,82.0,427.5,2.8,19.5,502.5,485.3,369.37
2016,7,8,11,0,94.0,446.0,2.9,20.0,533.0,518.23,392.73
2016,7,8,11,15,108.5,458.5,2.95,20.0,561.0,548.13,414.51
2016,7,8,11,30,123.0,471.0,3.0,20.0,589.0,581.81,438.88
2016,7,8,11,45,153.5,477.0,3.05,20.5,625.0,621.95,467.48
2016,7,8,12,0,184.0,483.0,3.1,21.0,661.0,662.67,496.14
2016,7,8,12,15,164.0,483.0,3.15,21.0,641.5,647.96,485.05
2016,7,8,12,30,144.0,483.0,3.2,21.0,622.0,632.09,473.46
2016,7,8,12,45,153.5,479.5,3.25,21.0,626.5,641.11,480.6
2016,7,8,13,0,163.0,476.0,3.3,21.0,631.0,649.46,487.17
2016,7,8,13,15,181.5,467.0,3.35,20.5,637.5,660.38,496.96
2016,7,8,13,30,200.0,458.0,3.4,20.0,644.0,670.32,506.13
2016,7,8,13,45,191.5,447.0,3.45,20.0,621.5,650.41,492.34
2016,7,8,14,0,183.0,436.0,3.5,20.0,599.0,629.82,478.19
2016,7,8,14,15,194.0,413.0,3.5,20.0,581.0,614.74,468.67
2016,7,8,14,30,205.0,390.0,3.5,20.0,563.0,598.42,458.19
2016,7,8,14,45,539.0,240.0,3.55,20.0,668.0,759.23,586.2
2016,7,8,15,0,873.0,90.0,3.6,20.0,773.0,880.52,674.31
2016,7,8,15,15,862.5,88.0,3.6,20.0,734.5,845.17,649.93
2016,7,8,15,30,852.0,86.0,3.6,20.0,696.0,807.82,625.15
2016,7,8,15,45,536.0,184.0,3.65,20.0,559.5,638.12,501.42
2016,7,8,16,0,220.0,282.0,3.7,20.0,423.0,464.19,364.66
2016,7,8,16,15,202.0,261.0,3.65,19.5,383.0,420.79,333.25
2016,7,8,16,30,184.0,240.0,3.6,19.0,343.0,378.32,301.44
2016,7,8,16,45,108.5,208.0,3.55,19.0,267.0,288.25,230.0
2016,7,8,17,0,33.0,176.0,3.5,19.0,191.0,199.25,158.21
2016,7,8,17,15,34.0,157.5,3.4,18.5,172.0,179.41,142.97
2016,7,8,17,30,35.0,139.0,3.3,18.0,153.0,159.42,127.14
2016,7,8,17,45,325.5,96.0,3.25,18.0,190.0,255.25,205.16
2016,7,8,18,0,616.0,53.0,3.2,18.0,227.0,307.38,241.63
2016,7,8,18,15,555.5,47.5,3.1,17.5,180.5,248.74,189.89
2016,7,8,18,30,495.0,42.0,3.0,17.0,134.0,195.37,142.37
2016,7,8,18,45,404.5,33.5,2.95,16.5,94.0,137.95,92.94
2016,7,8,19,0,314.0,25.0,2.9,16.0,54.0,90.39,50.45
2016,7,8,19,15,157.0,12.5,2.9,15.5,27.0,35.32,0.0
2016,7,8,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,5,15,165.5,12.0,2.1,14.0,26.5,8.87,0.0
2016,7,9,5,30,331.0,24.0,2.1,14.0,53.0,18.02,8.39
2016,7,9,5,45,422.0,31.0,2.15,14.5,92.5,22.16,13.56
2016,7,9,6,0,513.0,38.0,2.2,15.0,132.0,28.38,19.42
2016,7,9,6,15,571.5,43.0,2.25,15.5,178.0,30.63,21.62
2016,7,9,6,30,630.0,48.0,2.3,16.0,224.0,68.79,33.29
2016,7,9,6,45,317.5,86.5,2.4,16.5,175.5,102.24,67.03
2016,7,9,7,0,5.0,125.0,2.5,17.0,127.0,117.65,92.74
2016,7,9,7,15,17.0,149.0,2.55,17.5,156.5,142.92,112.61
2016,7,9,7,30,29.0,173.0,2.6,18.0,186.0,166.37,130.83
2016,7,9,7,45,23.5,184.5,2.65,18.5,196.0,181.16,142.37
2016,7,9,8,0,18.0,196.0,2.7,19.0,206.0,191.94,150.47
2016,7,9,8,15,28.0,223.5,2.7,19.0,241.0,220.29,172.53
2016,7,9,8,30,38.0,251.0,2.7,19.0,276.0,252.78,197.65
2016,7,9,8,45,44.5,275.0,2.75,19.5,306.0,281.5,219.21
2016,7,9,9,0,51.0,299.0,2.8,20.0,336.0,310.99,241.12
2016,7,9,9,15,41.0,302.5,2.85,20.0,333.5,312.1,241.39
2016,7,9,9,30,31.0,306.0,2.9,20.0,331.0,312.07,240.81
2016,7,9,9,45,30.0,316.5,3.0,20.0,341.5,323.97,249.55
2016,7,9,10,0,29.0,327.0,3.1,20.0,352.0,335.76,258.15
2016,7,9,10,15,53.5,370.5,3.15,20.0,417.5,399.02,306.03
2016,7,9,10,30,78.0,414.0,3.2,20.0,483.0,464.41,354.61
2016,7,9,10,45,82.0,427.5,3.25,20.5,502.0,485.27,368.81
2016,7,9,11,0,86.0,441.0,3.3,21.0,521.0,506.26,383.21
2016,7,9,11,15,61.0,417.5,3.35,21.0,475.0,464.6,351.92
2016,7,9,11,30,36.0,394.0,3.4,21.0,429.0,421.13,319.25
2016,7,9,11,45,153.5,430.5,3.5,21.0,578.5,575.75,436.39
2016,7,9,12,0,271.0,467.0,3.6,21.0,728.0,735.24,552.08
2016,7,9,12,15,156.5,441.0,3.7,21.0,592.0,598.27,451.38
2016,7,9,12,30,42.0,415.0,3.8,21.0,456.0,456.05,344.97
2016,7,9,12,45,175.0,431.5,3.9,21.0,599.0,613.56,465.25
2016,7,9,13,0,308.0,448.0,4.0,21.0,742.0,772.24,581.06
2016,7,9,13,15,273.0,449.5,4.05,20.5,707.0,740.66,558.42
2016,7,9,13,30,238.0,451.0,4.1,20.0,672.0,700.87,531.0
2016,7,9,13,45,576.5,268.5,4.2,20.0,785.5,861.03,657.63
2016,7,9,14,0,915.0,86.0,4.3,20.0,899.0,985.36,745.66
2016,7,9,14,15,911.0,85.5,4.35,19.5,873.0,967.68,735.17
2016,7,9,14,30,907.0,85.0,4.4,19.0,847.0,947.02,723.75
2016,7,9,14,45,902.0,83.0,4.45,19.0,815.5,920.97,707.28
2016,7,9,15,0,897.0,81.0,4.5,19.0,784.0,892.2,688.86
2016,7,9,15,15,890.0,80.0,4.5,18.5,747.0,860.25,669.02
2016,7,9,15,30,883.0,79.0,4.5,18.0,710.0,826.02,647.35
2016,7,9,15,45,873.0,77.5,4.55,18.0,668.5,786.76,620.85
2016,7,9,16,0,863.0,76.0,4.6,18.0,627.0,745.81,592.8
2016,7,9,16,15,849.5,73.5,4.6,17.5,582.0,699.75,561.39
2016,7,9,16,30,836.0,71.0,4.6,17.0,537.0,652.73,528.68
2016,7,9,16,45,815.5,69.5,4.6,17.0,488.5,601.64,489.91
2016,7,9,17,0,795.0,68.0,4.6,17.0,440.0,553.3,451.22
2016,7,9,17,15,767.5,64.5,4.55,16.5,389.5,496.52,405.55
2016,7,9,17,30,740.0,61.0,4.5,16.0,339.0,441.13,359.5
2016,7,9,17,45,696.5,58.0,4.45,15.5,288.5,380.8,308.0
2016,7,9,18,0,653.0,55.0,4.4,15.0,238.0,324.0,257.92
2016,7,9,18,15,593.0,49.0,4.25,14.5,190.0,263.11,203.55
2016,7,9,18,30,533.0,43.0,4.1,14.0,142.0,207.3,152.95
2016,7,9,18,45,431.0,35.0,3.95,14.0,99.5,145.69,99.23
2016,7,9,19,0,329.0,27.0,3.8,14.0,57.0,95.15,53.54
2016,7,9,19,15,164.5,13.5,3.75,13.5,28.5,37.25,0.0
2016,7,9,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,5,15,158.0,13.0,3.15,13.0,26.5,12.78,0.0
2016,7,10,5,30,316.0,26.0,3.2,13.0,53.0,20.0,9.77
2016,7,10,5,45,415.5,34.0,3.25,13.5,94.5,24.91,15.97
2016,7,10,6,0,515.0,42.0,3.3,14.0,136.0,29.51,20.48
2016,7,10,6,15,577.0,48.0,3.25,14.5,183.5,32.16,23.06
2016,7,10,6,30,639.0,54.0,3.2,15.0,231.0,73.55,37.55
2016,7,10,6,45,683.0,58.0,3.15,15.5,282.0,117.37,64.55
2016,7,10,7,0,727.0,62.0,3.1,16.0,333.0,166.18,102.36
2016,7,10,7,15,757.0,65.5,3.0,16.5,384.0,216.37,145.53
2016,7,10,7,30,787.0,69.0,2.9,17.0,435.0,269.67,192.66
2016,7,10,7,45,811.0,71.0,2.85,17.5,485.5,325.94,242.33
2016,7,10,8,0,835.0,73.0,2.8,18.0,536.0,380.68,289.95
2016,7,10,8,15,852.0,75.5,2.75,18.0,583.5,434.61,336.41
2016,7,10,8,30,869.0,78.0,2.7,18.0,631.0,489.31,382.14
2016,7,10,8,45,883.5,79.0,2.65,18.5,675.5,541.83,424.08
2016,7,10,9,0,898.0,80.0,2.6,19.0,720.0,594.37,464.6
2016,7,10,9,15,908.5,81.5,2.6,19.0,760.0,644.66,503.26
2016,7,10,9,30,919.0,83.0,2.6,19.0,800.0,694.13,540.13
2016,7,10,9,45,924.5,85.5,2.6,19.5,834.5,739.95,570.51
2016,7,10,10,0,930.0,88.0,2.6,20.0,869.0,784.09,599.22
2016,7,10,10,15,936.5,89.0,2.65,20.0,897.5,825.68,627.27
2016,7,10,10,30,943.0,90.0,2.7,20.0,926.0,865.26,653.74
2016,7,10,10,45,946.5,91.5,2.8,20.5,948.0,900.57,676.23
2016,7,10,11,0,950.0,93.0,2.9,21.0,970.0,933.33,696.88
2016,7,10,11,15,953.0,93.5,3.0,21.0,985.0,961.96,716.05
2016,7,10,11,30,956.0,94.0,3.1,21.0,1000.0,987.74,733.37
2016,7,10,11,45,957.0,94.0,3.25,21.5,1008.0,1008.13,746.15
2016,7,10,12,0,958.0,94.0,3.4,22.0,1016.0,1025.39,756.92
2016,7,10,12,15,958.5,94.0,3.45,22.0,1016.5,1038.94,766.02
2016,7,10,12,30,959.0,94.0,3.5,22.0,1017.0,1049.2,773.08
2016,7,10,12,45,953.0,97.5,3.6,22.0,1008.5,1053.22,776.58
2016,7,10,13,0,947.0,101.0,3.7,22.0,1000.0,1053.86,778.02
2016,7,10,13,15,944.5,100.5,3.7,22.0,985.5,1050.52,776.22
2016,7,10,13,30,942.0,100.0,3.7,22.0,971.0,1043.82,772.36
2016,7,10,13,45,939.5,98.5,3.75,22.0,950.0,1032.75,766.1
2016,7,10,14,0,937.0,97.0,3.8,22.0,929.0,1018.4,757.77
2016,7,10,14,15,931.5,96.0,3.75,22.0,901.0,998.49,745.12
2016,7,10,14,30,926.0,95.0,3.7,22.0,873.0,975.58,730.55
2016,7,10,14,45,919.0,93.0,3.7,22.0,839.0,947.34,712.74
2016,7,10,15,0,912.0,91.0,3.7,22.0,805.0,916.42,693.08
2016,7,10,15,15,902.5,89.5,3.65,21.5,765.5,881.38,671.5
2016,7,10,15,30,893.0,88.0,3.6,21.0,726.0,844.18,648.21
2016,7,10,15,45,880.5,86.0,3.6,21.0,682.0,802.05,620.22
2016,7,10,16,0,868.0,84.0,3.6,21.0,638.0,758.39,590.83
2016,7,10,16,15,851.0,81.5,3.55,21.0,590.5,709.62,557.14
2016,7,10,16,30,834.0,79.0,3.5,21.0,543.0,660.16,522.48
2016,7,10,16,45,811.5,76.0,3.5,21.0,492.5,609.08,484.55
2016,7,10,17,0,789.0,73.0,3.5,21.0,442.0,555.22,442.97
2016,7,10,17,15,759.0,69.5,3.4,20.5,390.5,497.32,397.61
2016,7,10,17,30,729.0,66.0,3.3,20.0,339.0,441.04,352.04
2016,7,10,17,45,685.0,61.5,3.25,19.5,288.0,379.33,300.81
2016,7,10,18,0,641.0,57.0,3.2,19.0,237.0,322.2,251.7
2016,7,10,18,15,577.5,51.0,3.1,18.0,188.5,259.86,197.89
2016,7,10,18,30,514.0,45.0,3.0,17.0,140.0,203.84,148.52
2016,7,10,18,45,411.0,36.5,2.9,16.5,97.5,142.46,96.13
2016,7,10,19,0,308.0,28.0,2.8,16.0,55.0,92.26,51.32
2016,7,10,19,15,154.0,14.0,2.8,15.5,27.5,36.29,0.0
2016,7,10,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,11,5,15,149.5,13.0,1.2,14.5,25.5,12.78,0.0
2016,7,11,5,30,299.0,26.0,1.2,15.0,51.0,20.11,9.52
2016,7,11,5,45,399.0,34.5,1.3,15.5,91.5,25.46,16.29
2016,7,11,6,0,499.0,43.0,1.4,16.0,132.0,30.47,21.15
2016,7,11,6,15,562.0,49.0,1.4,16.0,179.5,33.05,23.72
2016,7,11,6,30,625.0,55.0,1.4,16.0,227.0,69.81,35.05
2016,7,11,6,45,668.5,59.0,1.4,16.5,277.0,115.7,63.52
2016,7,11,7,0,712.0,63.0,1.4,17.0,327.0,163.61,100.13
2016,7,11,7,15,742.0,66.5,1.4,17.5,377.5,212.99,142.01
2016,7,11,7,30,772.0,70.0,1.4,18.0,428.0,265.48,187.76
