Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,7,45,795.0,73.0,1.4,18.5,478.0,318.2,233.83
2016,7,11,8,0,818.0,76.0,1.4,19.0,528.0,376.0,282.89
2016,7,11,8,15,835.0,78.5,1.45,19.5,575.0,429.11,327.26
2016,7,11,8,30,852.0,81.0,1.5,20.0,622.0,483.01,370.85
2016,7,11,8,45,865.0,83.0,1.55,20.5,666.0,534.89,411.55
2016,7,11,9,0,878.0,85.0,1.6,21.0,710.0,586.68,450.86
2016,7,11,9,15,492.5,224.0,1.65,21.0,578.5,516.3,396.25
2016,7,11,9,30,107.0,363.0,1.7,21.0,447.0,415.5,315.76
2016,7,11,9,45,196.5,374.5,1.8,21.5,537.0,495.63,376.06
2016,7,11,10,0,286.0,386.0,1.9,22.0,627.0,583.55,439.67
2016,7,11,10,15,182.5,400.0,1.95,22.0,555.5,528.93,397.74
2016,7,11,10,30,79.0,414.0,2.0,22.0,484.0,465.18,349.18
2016,7,11,10,45,499.5,259.5,2.05,22.0,719.0,684.05,518.28
2016,7,11,11,0,920.0,105.0,2.1,22.0,954.0,918.13,679.35
2016,7,11,11,15,923.0,105.5,2.15,22.0,969.0,946.08,695.34
2016,7,11,11,30,926.0,106.0,2.2,22.0,984.0,971.27,711.65
2016,7,11,11,45,927.5,106.5,2.3,22.5,992.0,992.17,724.36
2016,7,11,12,0,929.0,107.0,2.4,23.0,1000.0,1010.04,735.17
2016,7,11,12,15,930.0,107.0,2.45,23.0,1000.5,1023.82,744.33
2016,7,11,12,30,931.0,107.0,2.5,23.0,1001.0,1034.42,751.59
2016,7,11,12,45,934.5,104.0,2.65,23.0,995.5,1041.22,757.57
2016,7,11,13,0,938.0,101.0,2.8,23.0,990.0,1044.7,761.52
2016,7,11,13,15,936.0,100.5,2.85,22.5,976.5,1041.89,762.03
2016,7,11,13,30,934.0,100.0,2.9,22.0,963.0,1035.75,760.53
2016,7,11,13,45,930.5,99.0,3.0,22.0,942.0,1024.3,754.66
2016,7,11,14,0,927.0,98.0,3.1,22.0,921.0,1009.63,746.73
2016,7,11,14,15,922.0,97.0,3.15,22.0,894.0,990.37,735.4
2016,7,11,14,30,917.0,96.0,3.2,22.0,867.0,968.12,722.12
2016,7,11,14,45,911.0,94.5,3.25,22.0,833.5,941.54,705.91
2016,7,11,15,0,905.0,93.0,3.3,22.0,800.0,912.27,687.82
2016,7,11,15,15,895.5,91.0,3.3,21.5,761.0,876.9,666.4
2016,7,11,15,30,886.0,89.0,3.3,21.0,722.0,839.36,643.26
2016,7,11,15,45,875.0,86.5,3.3,21.0,679.0,798.13,616.0
2016,7,11,16,0,864.0,84.0,3.3,21.0,636.0,755.25,587.28
2016,7,11,16,15,847.5,81.5,3.3,20.5,588.0,706.99,555.33
2016,7,11,16,30,831.0,79.0,3.3,20.0,540.0,658.0,522.21
2016,7,11,16,45,810.0,75.5,3.3,20.0,490.5,607.43,484.61
2016,7,11,17,0,789.0,72.0,3.3,20.0,441.0,553.96,443.25
2016,7,11,17,15,759.0,68.5,3.25,19.5,389.5,496.05,397.87
2016,7,11,17,30,729.0,65.0,3.2,19.0,338.0,439.76,352.23
2016,7,11,17,45,687.0,60.5,3.2,18.5,287.0,378.93,301.57
2016,7,11,18,0,645.0,56.0,3.2,18.0,236.0,321.53,252.05
2016,7,11,18,15,582.0,50.0,3.1,17.5,187.5,260.08,198.3
2016,7,11,18,30,519.0,44.0,3.0,17.0,139.0,203.99,148.43
2016,7,11,18,45,420.0,35.5,2.95,16.5,97.0,143.32,96.42
2016,7,11,19,0,321.0,27.0,2.9,16.0,55.0,93.44,51.27
2016,7,11,19,15,160.5,13.5,2.95,15.5,27.5,36.43,0.0
2016,7,11,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,12,5,15,160.0,12.0,3.15,13.0,25.5,11.8,0.0
2016,7,12,5,30,320.0,24.0,3.2,13.0,51.0,18.31,7.98
2016,7,12,5,45,418.0,32.0,3.25,13.5,91.5,23.31,14.52
2016,7,12,6,0,516.0,40.0,3.3,14.0,132.0,27.99,19.11
2016,7,12,6,15,292.0,71.0,3.25,14.0,126.5,51.69,40.47
2016,7,12,6,30,68.0,102.0,3.2,14.0,121.0,93.05,71.57
2016,7,12,6,45,75.0,123.0,3.15,14.5,148.0,116.98,90.34
2016,7,12,7,0,82.0,144.0,3.1,15.0,175.0,141.95,110.38
2016,7,12,7,15,160.0,164.0,3.05,15.5,234.5,178.72,137.56
2016,7,12,7,30,238.0,184.0,3.0,16.0,294.0,224.12,172.59
2016,7,12,7,45,289.0,198.0,2.95,16.5,346.5,267.82,207.58
2016,7,12,8,0,340.0,212.0,2.9,17.0,399.0,316.81,246.84
2016,7,12,8,15,602.0,146.0,2.8,17.0,513.0,385.99,301.41
2016,7,12,8,30,864.0,80.0,2.7,17.0,627.0,486.82,381.76
2016,7,12,8,45,877.0,82.5,2.65,17.5,671.5,539.8,423.98
2016,7,12,9,0,890.0,85.0,2.6,18.0,716.0,592.68,464.9
2016,7,12,9,15,901.0,86.5,2.55,18.0,756.5,643.04,503.55
2016,7,12,9,30,912.0,88.0,2.5,18.0,797.0,692.63,540.56
2016,7,12,9,45,921.5,88.5,2.45,18.5,832.5,739.2,571.36
2016,7,12,10,0,931.0,89.0,2.4,19.0,868.0,784.4,600.5
2016,7,12,10,15,937.5,90.0,2.4,19.0,897.5,826.14,628.27
2016,7,12,10,30,944.0,91.0,2.4,19.0,927.0,865.86,654.41
2016,7,12,10,45,948.0,92.0,2.4,19.5,949.0,901.25,676.1
2016,7,12,11,0,952.0,93.0,2.4,20.0,971.0,934.11,695.91
2016,7,12,11,15,955.0,93.5,2.45,20.0,986.5,962.89,714.69
2016,7,12,11,30,958.0,94.0,2.5,20.0,1002.0,988.8,731.6
2016,7,12,11,45,959.5,94.5,2.55,20.0,1009.5,1010.31,745.68
2016,7,12,12,0,961.0,95.0,2.6,20.0,1017.0,1028.68,757.81
2016,7,12,12,15,961.0,95.0,2.65,20.0,1017.5,1041.86,766.66
2016,7,12,12,30,961.0,95.0,2.7,20.0,1018.0,1051.73,773.51
2016,7,12,12,45,951.5,100.0,2.8,20.0,1008.5,1053.88,776.0
2016,7,12,13,0,942.0,105.0,2.9,20.0,999.0,1052.64,776.44
2016,7,12,13,15,939.5,104.5,2.95,20.0,984.0,1049.38,775.21
2016,7,12,13,30,937.0,104.0,3.0,20.0,969.0,1042.77,771.9
2016,7,12,13,45,933.0,103.0,3.1,20.0,947.5,1030.85,765.65
2016,7,12,14,0,929.0,102.0,3.2,20.0,926.0,1015.7,757.34
2016,7,12,14,15,923.0,101.0,3.2,20.0,897.5,995.49,744.88
2016,7,12,14,30,917.0,100.0,3.2,20.0,869.0,972.31,730.49
2016,7,12,14,45,909.5,98.0,3.25,20.0,835.0,943.84,712.91
2016,7,12,15,0,902.0,96.0,3.3,20.0,801.0,912.75,693.46
2016,7,12,15,15,891.5,94.5,3.3,20.0,761.0,877.14,670.44
2016,7,12,15,30,881.0,93.0,3.3,20.0,721.0,839.45,645.81
2016,7,12,15,45,868.0,90.0,3.3,20.0,677.0,796.25,617.05
2016,7,12,16,0,855.0,87.0,3.3,20.0,633.0,751.56,586.91
2016,7,12,16,15,837.5,84.5,3.25,19.5,585.0,702.92,554.31
2016,7,12,16,30,820.0,82.0,3.2,19.0,537.0,656.8,522.99
2016,7,12,16,45,798.0,78.5,3.2,19.0,487.0,602.95,482.61
2016,7,12,17,0,776.0,75.0,3.2,19.0,437.0,549.4,441.09
2016,7,12,17,15,744.5,71.5,3.1,18.5,385.5,491.26,395.27
2016,7,12,17,30,713.0,68.0,3.0,18.0,334.0,434.89,349.37
2016,7,12,17,45,671.0,63.0,2.95,18.0,283.0,374.28,298.17
2016,7,12,18,0,629.0,58.0,2.9,18.0,232.0,318.16,249.2
2016,7,12,18,15,564.5,51.5,2.8,17.5,184.0,255.55,194.72
2016,7,12,18,30,500.0,45.0,2.7,17.0,136.0,199.39,145.02
2016,7,12,18,45,399.0,36.0,2.6,16.5,94.5,138.76,93.31
2016,7,12,19,0,298.0,27.0,2.5,16.0,53.0,89.16,48.47
2016,7,12,19,15,149.0,13.5,2.5,15.5,26.5,32.09,0.0
2016,7,12,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,13,5,15,145.0,12.5,1.75,13.5,24.5,12.29,0.0
2016,7,13,5,30,290.0,25.0,1.7,14.0,49.0,19.37,8.42
2016,7,13,5,45,393.0,34.0,1.65,14.5,90.0,25.21,16.08
2016,7,13,6,0,496.0,43.0,1.6,15.0,131.0,30.68,21.4
2016,7,13,6,15,561.0,49.5,1.45,15.5,179.0,33.66,24.29
2016,7,13,6,30,626.0,56.0,1.3,16.0,227.0,68.6,34.81
2016,7,13,6,45,318.0,90.5,1.2,16.5,178.0,103.43,68.15
2016,7,13,7,0,10.0,125.0,1.1,17.0,129.0,118.18,92.8
2016,7,13,7,15,15.0,144.5,1.0,17.5,151.5,138.31,108.61
2016,7,13,7,30,20.0,164.0,0.9,18.0,174.0,159.08,124.67
2016,7,13,7,45,27.0,187.0,0.85,18.5,201.5,181.05,141.43
2016,7,13,8,0,34.0,210.0,0.8,19.0,229.0,207.04,161.13
2016,7,13,8,15,35.0,229.0,0.75,19.5,250.0,227.88,176.54
2016,7,13,8,30,36.0,248.0,0.7,20.0,271.0,248.9,191.83
2016,7,13,8,45,52.5,279.0,0.7,20.5,315.0,289.04,221.51
2016,7,13,9,0,69.0,310.0,0.7,21.0,359.0,331.05,251.97
2016,7,13,9,15,85.0,335.0,0.75,21.5,399.0,369.04,279.18
2016,7,13,9,30,101.0,360.0,0.8,22.0,439.0,408.57,307.14
2016,7,13,9,45,96.5,375.5,0.85,22.5,453.5,426.17,318.63
2016,7,13,10,0,92.0,391.0,0.9,23.0,468.0,443.27,329.79
2016,7,13,10,15,115.5,412.0,1.0,23.0,512.0,487.49,361.65
2016,7,13,10,30,139.0,433.0,1.1,23.0,556.0,533.46,394.23
2016,7,13,10,45,165.0,444.5,1.25,23.5,594.5,573.88,422.39
2016,7,13,11,0,191.0,456.0,1.4,24.0,633.0,615.53,451.17
2016,7,13,11,15,324.0,422.0,1.5,24.0,727.0,713.3,521.74
2016,7,13,11,30,457.0,388.0,1.6,24.0,821.0,816.94,594.12
2016,7,13,11,45,471.0,378.0,1.7,24.0,827.5,832.81,604.96
2016,7,13,12,0,485.0,368.0,1.8,24.0,834.0,847.36,615.85
2016,7,13,12,15,707.5,241.5,1.9,24.0,921.0,948.58,688.84
2016,7,13,12,30,930.0,115.0,2.0,24.0,1008.0,1041.05,747.94
2016,7,13,12,45,933.0,112.0,2.15,24.0,1002.0,1047.47,753.0
2016,7,13,13,0,936.0,109.0,2.3,24.0,996.0,1050.56,756.97
2016,7,13,13,15,933.0,108.5,2.4,24.0,981.5,1046.86,756.13
2016,7,13,13,30,930.0,108.0,2.5,24.0,967.0,1039.83,753.3
2016,7,13,13,45,536.0,271.0,2.6,24.0,763.5,823.64,610.05
2016,7,13,14,0,142.0,434.0,2.7,24.0,560.0,588.13,436.62
2016,7,13,14,15,526.0,269.0,2.75,24.0,713.5,797.8,598.01
2016,7,13,14,30,910.0,104.0,2.8,24.0,867.0,969.88,716.34
2016,7,13,14,45,902.0,102.5,2.85,24.0,832.5,941.66,697.59
2016,7,13,15,0,894.0,101.0,2.9,24.0,798.0,910.87,678.84
2016,7,13,15,15,883.0,99.0,2.95,23.5,758.5,874.53,657.48
2016,7,13,15,30,872.0,97.0,3.0,23.0,719.0,836.16,634.41
2016,7,13,15,45,858.5,94.5,3.05,23.0,674.5,793.41,606.72
2016,7,13,16,0,845.0,92.0,3.1,23.0,630.0,749.24,577.64
2016,7,13,16,15,827.0,89.5,3.1,22.5,582.5,704.09,548.24
2016,7,13,16,30,809.0,87.0,3.1,22.0,535.0,654.66,515.11
2016,7,13,16,45,785.5,83.5,3.1,22.0,484.5,600.31,474.62
2016,7,13,17,0,762.0,80.0,3.1,22.0,434.0,546.4,433.35
2016,7,13,17,15,730.0,76.0,3.05,21.5,383.0,488.04,388.08
2016,7,13,17,30,698.0,72.0,3.0,21.0,332.0,431.53,342.74
2016,7,13,17,45,654.0,66.5,2.95,20.5,281.0,371.32,293.02
2016,7,13,18,0,610.0,61.0,2.9,20.0,230.0,313.75,243.94
2016,7,13,18,15,544.0,54.0,2.7,19.5,182.0,251.05,189.87
2016,7,13,18,30,478.0,47.0,2.5,19.0,134.0,194.97,140.78
2016,7,13,18,45,375.5,37.5,2.4,18.5,92.5,134.65,89.95
2016,7,13,19,0,273.0,28.0,2.3,18.0,51.0,85.46,45.73
2016,7,13,19,15,136.5,14.0,2.25,17.5,25.5,30.9,0.0
2016,7,13,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,14,5,15,147.5,12.5,1.45,13.5,24.0,12.29,0.0
2016,7,14,5,30,295.0,25.0,1.4,14.0,48.0,19.49,8.14
2016,7,14,5,45,400.5,34.0,1.35,14.5,89.5,25.33,16.15
2016,7,14,6,0,506.0,43.0,1.3,15.0,131.0,30.8,21.49
2016,7,14,6,15,571.5,49.0,1.2,15.5,179.0,33.35,24.02
2016,7,14,6,30,637.0,55.0,1.1,16.0,227.0,70.2,36.3
2016,7,14,6,45,335.5,95.0,1.0,16.5,187.0,108.31,71.51
2016,7,14,7,0,34.0,135.0,0.9,17.0,147.0,127.0,98.94
2016,7,14,7,15,21.0,144.0,0.9,17.5,151.5,139.05,108.92
2016,7,14,7,30,8.0,153.0,0.9,18.0,156.0,146.16,114.63
2016,7,14,7,45,17.5,178.5,0.9,18.5,187.5,173.59,135.81
2016,7,14,8,0,27.0,204.0,0.9,19.0,219.0,199.14,155.17
2016,7,14,8,15,41.5,233.0,0.9,19.5,258.5,234.08,181.6
2016,7,14,8,30,56.0,262.0,0.9,20.0,298.0,270.78,208.96
2016,7,14,8,45,73.0,289.5,0.95,20.5,339.5,309.13,237.31
2016,7,14,9,0,90.0,317.0,1.0,21.0,381.0,349.33,266.62
2016,7,14,9,15,106.0,340.5,1.05,21.0,420.0,386.98,294.22
2016,7,14,9,30,122.0,364.0,1.1,21.0,459.0,425.08,321.9
2016,7,14,9,45,163.5,382.0,1.2,21.5,515.5,478.87,360.74
2016,7,14,10,0,205.0,400.0,1.3,22.0,572.0,535.9,401.2
2016,7,14,10,15,160.5,414.0,1.35,22.0,551.5,524.63,391.61
2016,7,14,10,30,116.0,428.0,1.4,22.0,531.0,509.8,379.85
2016,7,14,10,45,87.5,422.5,1.5,22.5,501.5,485.04,361.09
2016,7,14,11,0,59.0,417.0,1.6,23.0,472.0,459.01,341.29
2016,7,14,11,15,218.5,415.0,1.7,23.0,621.5,610.59,453.57
2016,7,14,11,30,378.0,413.0,1.8,23.0,771.0,765.13,562.48
2016,7,14,11,45,391.0,404.0,1.9,23.0,777.0,778.94,571.56
2016,7,14,12,0,404.0,395.0,2.0,23.0,783.0,795.58,583.79
2016,7,14,12,15,232.0,417.5,2.05,23.0,640.5,653.62,482.8
2016,7,14,12,30,60.0,440.0,2.1,23.0,498.0,499.44,370.09
2016,7,14,12,45,60.5,437.0,2.2,23.0,495.0,498.73,370.95
2016,7,14,13,0,61.0,434.0,2.3,23.0,492.0,497.7,370.69
2016,7,14,13,15,101.0,445.5,2.35,23.0,539.5,550.78,410.22
2016,7,14,13,30,141.0,457.0,2.4,23.0,587.0,610.99,453.91
2016,7,14,13,45,98.0,425.5,2.45,23.0,515.0,528.32,394.6
2016,7,14,14,0,55.0,394.0,2.5,23.0,443.0,453.53,340.42
2016,7,14,14,15,54.0,379.5,2.5,22.5,426.5,437.58,330.3
2016,7,14,14,30,53.0,365.0,2.5,22.0,410.0,421.4,319.64
2016,7,14,14,45,45.0,340.5,2.55,22.0,378.0,388.04,295.47
2016,7,14,15,0,37.0,316.0,2.6,22.0,346.0,354.81,271.21
2016,7,14,15,15,37.5,301.0,2.6,21.5,329.5,339.21,260.72
2016,7,14,15,30,38.0,286.0,2.6,21.0,313.0,323.43,249.93
2016,7,14,15,45,30.5,259.0,2.6,21.0,280.0,288.34,223.54
2016,7,14,16,0,23.0,232.0,2.6,21.0,247.0,247.45,192.42
2016,7,14,16,15,12.5,198.5,2.6,20.5,206.5,205.15,159.98
2016,7,14,16,30,2.0,165.0,2.6,20.0,166.0,163.72,127.63
2016,7,14,16,45,1.0,145.0,2.6,20.0,145.5,143.06,111.51
2016,7,14,17,0,0.0,125.0,2.6,20.0,125.0,122.49,95.24
2016,7,14,17,15,0.0,98.5,2.55,19.5,98.5,96.0,74.07
2016,7,14,17,30,0.0,72.0,2.5,19.0,72.0,69.63,52.62
2016,7,14,17,45,0.0,60.5,2.5,18.5,60.5,58.47,43.52
2016,7,14,18,0,0.0,49.0,2.5,18.0,49.0,47.33,34.26
2016,7,14,18,15,226.5,49.5,2.45,17.5,90.0,135.71,103.71
2016,7,14,18,30,453.0,50.0,2.4,17.0,131.0,190.71,139.19
2016,7,14,18,45,347.0,39.5,2.35,16.5,90.0,129.88,87.65
2016,7,14,19,0,241.0,29.0,2.3,16.0,49.0,80.33,42.96
2016,7,14,19,15,120.5,14.5,2.35,15.5,24.5,29.29,0.0
2016,7,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,5.5,2.25,12.5,5.5,5.41,0.0
2016,7,15,5,30,0.0,11.0,2.3,13.0,11.0,10.61,1.64
2016,7,15,5,45,0.0,21.0,2.35,13.5,21.0,20.26,11.81
2016,7,15,6,0,0.0,31.0,2.4,14.0,31.0,29.93,20.78
2016,7,15,6,15,0.0,43.0,2.3,14.0,43.0,41.53,31.42
2016,7,15,6,30,0.0,55.0,2.2,14.0,55.0,53.15,39.79
2016,7,15,6,45,0.0,67.5,2.15,14.5,67.5,65.01,49.81
2016,7,15,7,0,0.0,80.0,2.1,15.0,80.0,76.85,59.61
2016,7,15,7,15,0.0,99.0,2.05,15.5,99.0,94.66,74.22
2016,7,15,7,30,0.0,118.0,2.0,16.0,118.0,112.56,88.62
2016,7,15,7,45,0.0,138.0,1.95,16.5,138.0,131.47,103.6
2016,7,15,8,0,0.0,158.0,1.9,17.0,158.0,150.47,118.41
2016,7,15,8,15,3.5,175.0,1.9,17.0,177.5,168.27,132.29
2016,7,15,8,30,7.0,192.0,1.9,17.0,197.0,186.5,146.43
2016,7,15,8,45,15.0,225.0,1.9,17.5,236.0,222.38,174.12
2016,7,15,9,0,23.0,258.0,1.9,18.0,275.0,259.2,202.07
2016,7,15,9,15,27.5,281.5,1.9,18.0,302.5,284.14,220.86
2016,7,15,9,30,32.0,305.0,1.9,18.0,330.0,311.66,241.51
2016,7,15,9,45,40.5,332.0,1.95,18.5,365.0,345.84,266.67
2016,7,15,10,0,49.0,359.0,2.0,19.0,400.0,380.91,292.15
2016,7,15,10,15,42.0,359.5,2.05,19.0,395.5,379.42,290.43
2016,7,15,10,30,35.0,360.0,2.1,19.0,391.0,377.2,288.36
2016,7,15,10,45,116.5,407.5,2.15,19.5,514.5,496.89,378.06
2016,7,15,11,0,198.0,455.0,2.2,20.0,638.0,620.64,466.96
2016,7,15,11,15,156.0,460.5,2.25,20.0,605.5,595.88,447.29
2016,7,15,11,30,114.0,466.0,2.3,20.0,573.0,568.56,426.66
2016,7,15,11,45,78.0,439.0,2.35,20.0,512.5,508.24,382.76
2016,7,15,12,0,42.0,412.0,2.4,20.0,452.0,449.36,339.29
2016,7,15,12,15,47.5,421.0,2.4,20.0,466.5,465.87,351.77
2016,7,15,12,30,53.0,430.0,2.4,20.0,481.0,482.38,363.86
2016,7,15,12,45,50.0,423.0,2.4,20.0,471.0,474.0,357.71
2016,7,15,13,0,47.0,416.0,2.4,20.0,461.0,465.27,351.47
2016,7,15,13,15,41.0,398.0,2.4,20.0,437.0,441.9,334.53
2016,7,15,13,30,35.0,380.0,2.4,20.0,413.0,418.22,317.35
2016,7,15,13,45,36.0,370.5,2.4,20.0,403.5,410.04,311.8
2016,7,15,14,0,37.0,361.0,2.4,20.0,394.0,401.62,306.02
2016,7,15,14,15,36.5,350.0,2.4,20.0,381.5,389.98,297.81
2016,7,15,14,30,36.0,339.0,2.4,20.0,369.0,378.17,289.5
2016,7,15,14,45,32.0,319.0,2.4,20.0,345.0,353.54,271.46
2016,7,15,15,0,28.0,299.0,2.4,20.0,321.0,328.91,253.36
2016,7,15,15,15,27.5,284.0,2.4,19.5,305.0,312.65,242.08
2016,7,15,15,30,27.0,269.0,2.4,19.0,289.0,296.3,230.59
2016,7,15,15,45,26.0,252.5,2.4,19.0,270.5,271.16,211.78
2016,7,15,16,0,25.0,236.0,2.4,19.0,252.0,253.13,198.34
2016,7,15,16,15,16.5,207.0,2.35,18.5,217.0,216.8,170.44
2016,7,15,16,30,8.0,178.0,2.3,18.0,182.0,181.13,142.67
2016,7,15,16,45,4.0,156.0,2.3,18.0,158.0,156.23,123.04
2016,7,15,17,0,0.0,134.0,2.3,18.0,134.0,131.69,103.45
2016,7,15,17,15,0.0,111.0,2.3,17.5,111.0,108.69,85.12
2016,7,15,17,30,0.0,88.0,2.3,17.0,88.0,85.73,66.48
2016,7,15,17,45,0.0,74.0,2.35,16.5,74.0,71.92,55.17
2016,7,15,18,0,0.0,60.0,2.4,16.0,60.0,58.11,43.63
2016,7,15,18,15,0.0,47.0,2.35,15.5,47.0,45.41,32.82
2016,7,15,18,30,0.0,34.0,2.3,15.0,34.0,32.83,21.96
2016,7,15,18,45,0.0,23.0,2.3,15.0,23.0,22.2,12.6
2016,7,15,19,0,0.0,12.0,2.3,15.0,12.0,11.57,2.53
2016,7,15,19,15,0.0,6.0,2.35,14.5,6.0,5.9,0.0
2016,7,15,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,3.5,2.2,13.0,3.5,3.44,0.0
2016,7,16,5,30,0.0,7.0,2.2,13.0,7.0,6.74,0.0
2016,7,16,5,45,0.0,13.5,2.2,13.5,13.5,13.02,5.54
2016,7,16,6,0,0.0,20.0,2.2,14.0,20.0,19.29,11.4
2016,7,16,6,15,0.0,28.5,2.1,14.5,28.5,27.5,18.89
2016,7,16,6,30,0.0,37.0,2.0,15.0,37.0,35.72,24.85
2016,7,16,6,45,0.0,45.5,1.9,15.5,45.5,43.94,31.81
2016,7,16,7,0,0.0,54.0,1.8,16.0,54.0,52.17,38.65
2016,7,16,7,15,0.0,59.0,1.7,16.0,59.0,57.01,42.62
2016,7,16,7,30,0.0,64.0,1.6,16.0,64.0,61.86,46.53
2016,7,16,7,45,0.0,93.0,1.55,16.5,93.0,89.76,69.4
2016,7,16,8,0,0.0,122.0,1.5,17.0,122.0,117.14,91.38
2016,7,16,8,15,0.0,141.0,1.5,17.5,141.0,135.22,105.47
2016,7,16,8,30,0.0,160.0,1.5,18.0,160.0,153.37,119.43
2016,7,16,8,45,4.0,184.0,1.5,18.5,187.0,178.37,138.66
2016,7,16,9,0,8.0,208.0,1.5,19.0,214.0,203.86,158.0
2016,7,16,9,15,19.0,254.0,1.55,19.0,268.5,254.85,197.28
2016,7,16,9,30,30.0,300.0,1.6,19.0,323.0,305.66,235.73
2016,7,16,9,45,34.0,321.5,1.65,19.5,349.0,331.39,254.21
2016,7,16,10,0,38.0,343.0,1.7,20.0,375.0,357.57,272.94
2016,7,16,10,15,37.0,352.5,1.8,20.0,385.0,368.82,280.98
2016,7,16,10,30,36.0,362.0,1.9,20.0,395.0,379.95,289.01
2016,7,16,10,45,92.0,408.5,2.0,20.0,493.5,475.29,360.43
2016,7,16,11,0,148.0,455.0,2.1,20.0,592.0,576.59,433.99
2016,7,16,11,15,169.5,463.0,2.15,20.0,622.0,610.56,457.94
2016,7,16,11,30,191.0,471.0,2.2,20.0,652.0,645.13,482.64
2016,7,16,11,45,221.0,470.5,2.3,20.0,681.0,679.67,507.84
2016,7,16,12,0,251.0,470.0,2.4,20.0,710.0,718.84,536.08
2016,7,16,12,15,194.0,474.5,2.4,20.0,660.5,668.95,499.41
2016,7,16,12,30,137.0,479.0,2.4,20.0,611.0,621.39,464.5
2016,7,16,12,45,112.5,467.0,2.45,20.0,575.0,587.82,440.69
2016,7,16,13,0,88.0,455.0,2.5,20.0,539.0,546.39,410.97
2016,7,16,13,15,85.5,446.5,2.5,20.0,527.0,536.46,404.3
2016,7,16,13,30,83.0,438.0,2.5,20.0,515.0,526.1,397.16
2016,7,16,13,45,77.0,423.0,2.55,20.0,493.0,505.14,382.43
2016,7,16,14,0,71.0,408.0,2.6,20.0,471.0,483.89,367.48
2016,7,16,14,15,66.5,391.0,2.6,20.0,448.0,461.78,351.77
2016,7,16,14,30,62.0,374.0,2.6,20.0,425.0,439.48,335.87
2016,7,16,14,45,43.5,333.0,2.6,20.0,368.5,378.88,290.91
2016,7,16,15,0,25.0,292.0,2.6,20.0,312.0,311.44,240.17
2016,7,16,15,15,22.0,271.0,2.6,19.5,288.0,287.22,222.72
2016,7,16,15,30,19.0,250.0,2.6,19.0,264.0,263.09,204.98
2016,7,16,15,45,20.5,240.0,2.65,19.0,254.0,253.95,198.53
2016,7,16,16,0,22.0,230.0,2.7,19.0,244.0,244.69,191.9
2016,7,16,16,15,11.0,192.5,2.7,18.5,199.5,197.96,155.54
2016,7,16,16,30,0.0,155.0,2.7,18.0,155.0,152.22,119.36
2016,7,16,16,45,0.0,130.5,2.7,18.0,130.5,127.73,99.95
2016,7,16,17,0,0.0,106.0,2.7,18.0,106.0,103.29,80.3
2016,7,16,17,15,0.0,83.5,2.7,17.5,83.5,80.94,62.22
2016,7,16,17,30,0.0,61.0,2.7,17.0,61.0,58.95,44.13
2016,7,16,17,45,0.0,51.5,2.7,16.5,51.5,49.75,36.55
2016,7,16,18,0,0.0,42.0,2.7,16.0,42.0,40.56,28.82
2016,7,16,18,15,238.5,44.5,2.7,15.5,87.0,133.82,102.68
2016,7,16,18,30,477.0,47.0,2.7,15.0,132.0,193.74,141.92
2016,7,16,18,45,364.5,37.5,2.7,15.0,90.5,131.34,88.46
2016,7,16,19,0,252.0,28.0,2.7,15.0,49.0,80.4,41.23
2016,7,16,19,15,126.0,14.0,2.75,14.5,24.5,29.26,0.0
2016,7,16,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,5,15,122.5,12.5,2.95,13.0,21.5,12.29,0.0
2016,7,17,5,30,245.0,25.0,3.0,13.0,43.0,19.88,6.86
2016,7,17,5,45,361.0,34.0,3.05,13.5,83.0,25.69,16.35
2016,7,17,6,0,477.0,43.0,3.1,14.0,123.0,31.13,21.79
2016,7,17,6,15,545.0,49.5,3.05,14.0,171.0,34.07,24.76
2016,7,17,6,30,613.0,56.0,3.0,14.0,219.0,63.78,33.2
2016,7,17,6,45,306.5,60.0,3.0,14.5,141.5,75.43,45.92
2016,7,17,7,0,0.0,64.0,3.0,15.0,64.0,61.86,46.98
2016,7,17,7,15,0.0,97.5,2.95,15.5,97.5,93.26,73.11
2016,7,17,7,30,0.0,131.0,2.9,16.0,131.0,124.3,98.41
2016,7,17,7,45,0.0,140.5,2.85,16.5,140.5,133.72,105.56
2016,7,17,8,0,0.0,150.0,2.8,17.0,150.0,143.09,112.61
2016,7,17,8,15,0.0,151.0,2.8,17.0,151.0,144.54,113.41
2016,7,17,8,30,0.0,152.0,2.8,17.0,152.0,145.87,114.13
2016,7,17,8,45,2.0,167.0,2.85,17.5,168.5,161.35,126.04
2016,7,17,9,0,4.0,182.0,2.9,18.0,185.0,177.08,138.02
2016,7,17,9,15,8.5,214.0,2.95,18.0,220.5,210.67,164.32
2016,7,17,9,30,13.0,246.0,3.0,18.0,256.0,244.81,190.75
2016,7,17,9,45,16.0,269.0,3.05,18.0,282.5,269.88,209.89
2016,7,17,10,0,19.0,292.0,3.1,18.0,309.0,295.28,229.2
2016,7,17,10,15,15.5,273.0,3.1,18.0,287.0,275.65,213.66
2016,7,17,10,30,12.0,254.0,3.1,18.0,265.0,255.5,197.83
2016,7,17,10,45,12.5,256.5,3.15,18.5,268.0,259.11,200.14
2016,7,17,11,0,13.0,259.0,3.2,19.0,271.0,262.71,202.4
2016,7,17,11,15,14.0,277.0,3.25,19.0,290.5,281.84,216.96
2016,7,17,11,30,15.0,295.0,3.3,19.0,310.0,301.08,231.52
2016,7,17,11,45,14.5,283.5,3.4,19.0,298.0,290.06,223.05
2016,7,17,12,0,14.0,272.0,3.5,19.0,286.0,278.88,214.56
2016,7,17,12,15,15.0,285.0,3.55,18.5,299.5,293.18,225.98
2016,7,17,12,30,16.0,298.0,3.6,18.0,313.0,307.5,237.4
2016,7,17,12,45,22.5,335.5,3.65,18.0,357.0,351.68,271.27
2016,7,17,13,0,29.0,373.0,3.7,18.0,401.0,403.33,310.35
2016,7,17,13,15,26.5,358.5,3.75,18.0,384.0,386.92,297.99
2016,7,17,13,30,24.0,344.0,3.8,18.0,367.0,370.27,285.67
2016,7,17,13,45,18.5,305.5,3.85,18.0,323.0,318.99,246.87
2016,7,17,14,0,13.0,267.0,3.9,18.0,279.0,275.08,213.35
2016,7,17,14,15,15.0,273.5,3.95,18.0,286.5,283.59,220.4
2016,7,17,14,30,17.0,280.0,4.0,18.0,294.0,292.06,227.33
2016,7,17,14,45,19.0,279.5,4.05,18.0,294.5,293.39,228.81
2016,7,17,15,0,21.0,279.0,4.1,18.0,295.0,294.63,230.27
2016,7,17,15,15,16.0,251.0,4.15,17.5,263.0,261.66,205.28
2016,7,17,15,30,11.0,223.0,4.2,17.0,231.0,228.94,180.22
2016,7,17,15,45,25.5,237.5,4.3,17.0,254.0,261.72,207.27
2016,7,17,16,0,40.0,252.0,4.4,17.0,277.0,288.1,229.08
2016,7,17,16,15,133.0,242.0,4.4,16.5,316.5,350.74,282.34
2016,7,17,16,30,226.0,232.0,4.4,16.0,356.0,398.53,323.1
2016,7,17,16,45,225.0,208.5,4.45,16.0,322.5,363.35,295.6
2016,7,17,17,0,224.0,185.0,4.5,16.0,289.0,333.55,272.06
2016,7,17,17,15,174.0,165.0,4.45,15.5,240.0,269.07,219.77
2016,7,17,17,30,124.0,145.0,4.4,15.0,191.0,214.97,175.2
2016,7,17,17,45,111.5,124.5,4.4,15.0,161.0,181.72,147.2
2016,7,17,18,0,99.0,104.0,4.4,15.0,131.0,149.59,119.66
2016,7,17,18,15,277.0,75.5,4.3,14.5,129.0,181.42,141.71
2016,7,17,18,30,455.0,47.0,4.2,14.0,127.0,187.13,137.74
2016,7,17,18,45,342.0,37.5,4.1,14.0,86.5,125.88,85.13
2016,7,17,19,0,229.0,28.0,4.0,14.0,46.0,75.87,38.13
2016,7,17,19,15,114.5,14.0,3.95,13.5,23.0,27.73,0.0
2016,7,17,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,5,15,125.0,11.5,3.1,13.0,20.0,11.3,0.0
2016,7,18,5,30,250.0,23.0,3.2,13.0,40.0,18.02,5.03
2016,7,18,5,45,361.0,31.5,3.3,13.5,79.5,23.47,14.4
2016,7,18,6,0,472.0,40.0,3.4,14.0,119.0,28.58,19.53
2016,7,18,6,15,236.0,42.5,3.4,14.0,82.0,30.21,21.31
2016,7,18,6,30,0.0,45.0,3.4,14.0,45.0,43.46,31.53
2016,7,18,6,45,0.0,56.0,3.4,14.5,56.0,54.11,40.57
2016,7,18,7,0,0.0,67.0,3.4,15.0,67.0,64.76,49.45
2016,7,18,7,15,3.5,108.0,3.3,15.0,109.5,103.44,81.65
2016,7,18,7,30,7.0,149.0,3.2,15.0,152.0,142.17,113.37
2016,7,18,7,45,37.0,186.0,3.15,15.5,206.0,182.9,145.41
2016,7,18,8,0,67.0,223.0,3.1,16.0,260.0,229.92,182.36
2016,7,18,8,15,48.5,230.5,3.05,16.5,259.0,234.49,185.58
2016,7,18,8,30,30.0,238.0,3.0,17.0,258.0,236.85,186.81
2016,7,18,8,45,52.5,273.5,3.0,17.5,310.0,283.75,223.08
2016,7,18,9,0,75.0,309.0,3.0,18.0,362.0,333.18,260.7
2016,7,18,9,15,76.0,328.0,3.0,18.0,384.5,356.71,278.25
2016,7,18,9,30,77.0,347.0,3.0,18.0,407.0,380.31,295.78
2016,7,18,9,45,54.5,337.5,3.0,18.0,381.0,360.79,280.04
2016,7,18,10,0,32.0,328.0,3.0,18.0,355.0,338.89,262.51
2016,7,18,10,15,139.5,374.5,3.0,18.0,496.5,470.54,364.46
2016,7,18,10,30,247.0,421.0,3.0,18.0,638.0,610.9,468.93
2016,7,18,10,45,145.5,407.5,3.05,18.5,536.5,521.48,399.53
2016,7,18,11,0,44.0,394.0,3.1,19.0,435.0,423.42,323.48
2016,7,18,11,15,484.0,247.0,3.1,19.0,702.5,689.34,533.33
2016,7,18,11,30,924.0,100.0,3.1,19.0,970.0,960.66,723.49
2016,7,18,11,45,926.5,99.5,3.15,19.0,978.5,981.71,735.33
2016,7,18,12,0,929.0,99.0,3.2,19.0,987.0,999.74,747.44
2016,7,18,12,15,929.5,99.0,3.25,19.0,987.5,1013.21,756.62
2016,7,18,12,30,930.0,99.0,3.3,19.0,988.0,1023.47,763.78
2016,7,18,12,45,532.0,284.0,3.35,19.0,792.0,831.51,630.63
2016,7,18,13,0,134.0,469.0,3.4,19.0,596.0,613.82,463.87
2016,7,18,13,15,534.5,279.5,3.4,19.0,772.5,834.31,636.59
2016,7,18,13,30,935.0,90.0,3.4,19.0,949.0,1024.95,768.55
2016,7,18,13,45,934.0,87.5,3.4,19.5,928.5,1014.37,758.97
2016,7,18,14,0,933.0,85.0,3.4,20.0,908.0,1000.45,749.07
2016,7,18,14,15,927.5,84.0,3.4,19.5,880.5,980.57,738.11
2016,7,18,14,30,922.0,83.0,3.4,19.0,853.0,957.66,725.14
2016,7,18,14,45,917.0,81.0,3.4,19.0,820.0,931.24,708.37
2016,7,18,15,0,912.0,79.0,3.4,19.0,787.0,902.04,689.67
2016,7,18,15,15,902.5,77.5,3.4,19.0,748.0,866.86,666.73
2016,7,18,15,30,893.0,76.0,3.4,19.0,709.0,829.49,642.11
2016,7,18,15,45,882.5,73.5,3.4,19.0,665.5,788.24,614.49
2016,7,18,16,0,872.0,71.0,3.4,19.0,622.0,745.27,585.34
2016,7,18,16,15,856.0,69.0,3.4,18.5,574.5,697.41,553.25
2016,7,18,16,30,840.0,67.0,3.4,18.0,527.0,648.77,519.95
2016,7,18,16,45,819.5,64.0,3.45,18.0,477.5,595.61,480.48
2016,7,18,17,0,799.0,61.0,3.5,18.0,428.0,542.61,438.96
2016,7,18,17,15,770.0,58.0,3.5,17.5,377.5,487.82,395.29
2016,7,18,17,30,741.0,55.0,3.5,17.0,327.0,431.98,349.29
2016,7,18,17,45,700.5,51.5,3.5,16.5,276.5,372.33,298.66
2016,7,18,18,0,660.0,48.0,3.5,16.0,226.0,315.96,249.09
2016,7,18,18,15,598.0,42.5,3.45,15.5,178.0,253.75,193.86
2016,7,18,18,30,536.0,37.0,3.4,15.0,130.0,197.7,143.22
2016,7,18,18,45,433.0,29.5,3.35,15.0,89.0,136.65,90.05
2016,7,18,19,0,330.0,22.0,3.3,15.0,48.0,86.86,40.7
2016,7,18,19,15,165.0,11.0,3.25,14.5,24.0,30.76,0.0
2016,7,18,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,5,15,149.0,10.5,2.6,12.5,20.5,10.32,0.0
2016,7,19,5,30,298.0,21.0,2.7,13.0,41.0,16.21,3.26
2016,7,19,5,45,407.0,29.0,2.8,13.5,81.5,21.32,12.52
2016,7,19,6,0,516.0,37.0,2.9,14.0,122.0,28.47,19.41
2016,7,19,6,15,581.0,42.5,2.9,14.0,169.5,31.11,22.11
2016,7,19,6,30,646.0,48.0,2.9,14.0,217.0,58.79,29.2
2016,7,19,6,45,323.0,81.0,2.9,14.5,165.5,92.76,60.04
2016,7,19,7,0,0.0,114.0,2.9,15.0,114.0,106.86,84.79
2016,7,19,7,15,4.5,132.5,2.85,15.0,135.0,125.34,99.77
2016,7,19,7,30,9.0,151.0,2.8,15.0,156.0,144.4,115.08
2016,7,19,7,45,18.0,175.5,2.8,15.5,185.5,170.79,135.9
2016,7,19,8,0,27.0,200.0,2.8,16.0,215.0,195.32,155.01
2016,7,19,8,15,26.0,215.5,2.8,16.0,231.0,214.6,170.15
2016,7,19,8,30,25.0,231.0,2.8,16.0,247.0,230.78,182.65
2016,7,19,8,45,24.5,245.0,2.8,16.5,261.5,245.71,193.7
2016,7,19,9,0,24.0,259.0,2.8,17.0,276.0,260.58,204.56
2016,7,19,9,15,26.5,277.5,2.8,17.0,297.0,279.75,219.12
2016,7,19,9,30,29.0,296.0,2.8,17.0,318.0,301.23,235.37
2016,7,19,9,45,39.5,326.5,2.8,17.5,358.5,339.91,264.38
2016,7,19,10,0,50.0,357.0,2.8,18.0,399.0,379.71,293.76
2016,7,19,10,15,125.5,392.5,2.8,18.0,501.5,476.64,367.82
2016,7,19,10,30,201.0,428.0,2.8,18.0,604.0,579.08,443.91
2016,7,19,10,45,204.5,439.5,2.85,18.0,622.5,602.37,460.06
2016,7,19,11,0,208.0,451.0,2.9,18.0,641.0,625.39,476.4
2016,7,19,11,15,304.5,425.0,2.9,18.0,709.0,698.11,531.1
2016,7,19,11,30,401.0,399.0,2.9,18.0,777.0,774.92,587.41
2016,7,19,11,45,671.0,248.0,2.95,18.0,886.0,893.49,678.28
2016,7,19,12,0,941.0,97.0,3.0,18.0,995.0,1008.95,755.66
2016,7,19,12,15,941.0,97.0,3.0,18.0,995.5,1022.1,763.26
2016,7,19,12,30,941.0,97.0,3.0,18.0,996.0,1031.99,769.75
2016,7,19,12,45,935.5,99.5,3.05,18.5,987.5,1035.64,771.23
2016,7,19,13,0,930.0,102.0,3.1,19.0,979.0,1035.94,770.66
2016,7,19,13,15,927.5,101.5,3.1,19.0,964.5,1032.79,768.97
2016,7,19,13,30,925.0,101.0,3.1,19.0,950.0,1026.3,765.23
2016,7,19,13,45,925.5,97.5,3.15,19.0,930.0,1016.31,759.72
2016,7,19,14,0,926.0,94.0,3.2,19.0,910.0,1002.96,752.08
2016,7,19,14,15,920.0,93.0,3.25,19.0,881.5,982.76,739.9
2016,7,19,14,30,914.0,92.0,3.3,19.0,853.0,959.57,725.75
2016,7,19,14,45,909.5,89.0,3.35,19.0,820.0,932.75,709.09
2016,7,19,15,0,905.0,86.0,3.4,19.0,787.0,903.12,690.45
2016,7,19,15,15,894.5,84.0,3.45,19.0,747.5,866.75,666.98
2016,7,19,15,30,884.0,82.0,3.5,19.0,708.0,828.26,641.81
2016,7,19,15,45,874.0,79.0,3.55,19.0,664.5,787.16,614.5
2016,7,19,16,0,864.0,76.0,3.6,19.0,621.0,744.33,585.58
2016,7,19,16,15,847.0,74.0,3.6,18.5,573.5,696.06,553.08
2016,7,19,16,30,830.0,72.0,3.6,18.0,526.0,647.11,519.43
2016,7,19,16,45,811.0,68.5,3.6,18.0,476.5,594.78,480.09
2016,7,19,17,0,792.0,65.0,3.6,18.0,427.0,545.12,440.9
2016,7,19,17,15,762.5,61.5,3.55,17.5,376.0,487.21,394.76
2016,7,19,17,30,733.0,58.0,3.5,17.0,325.0,430.88,348.32
2016,7,19,17,45,693.5,53.5,3.5,17.0,275.0,370.92,296.91
2016,7,19,18,0,654.0,49.0,3.5,17.0,225.0,314.17,246.66
2016,7,19,18,15,591.5,43.5,3.35,16.5,177.0,252.11,191.72
2016,7,19,18,30,529.0,38.0,3.2,16.0,129.0,196.25,141.46
2016,7,19,18,45,427.0,30.0,3.1,15.5,88.0,136.51,89.69
2016,7,19,19,0,325.0,22.0,3.0,15.0,47.0,85.4,38.44
2016,7,19,19,15,162.5,11.0,2.95,14.5,23.5,30.28,0.0
2016,7,19,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,20,5,15,150.0,10.0,2.45,12.5,20.0,9.83,0.0
2016,7,20,5,30,300.0,20.0,2.5,13.0,40.0,15.37,2.0
2016,7,20,5,45,409.5,28.0,2.6,13.5,80.0,20.53,11.79
2016,7,20,6,0,519.0,36.0,2.7,14.0,120.0,27.63,18.65
2016,7,20,6,15,584.5,41.5,2.7,14.0,168.0,30.32,21.39
2016,7,20,6,30,650.0,47.0,2.7,14.0,216.0,56.9,28.07
2016,7,20,6,45,693.5,51.5,2.7,14.5,266.5,101.44,52.45
2016,7,20,7,0,737.0,56.0,2.7,15.0,317.0,150.95,89.3
2016,7,20,7,15,768.0,59.0,2.6,15.5,368.5,201.46,132.16
2016,7,20,7,30,799.0,62.0,2.5,16.0,420.0,258.68,182.47
2016,7,20,7,45,821.5,64.5,2.45,16.5,470.5,312.25,230.38
2016,7,20,8,0,844.0,67.0,2.4,17.0,521.0,367.65,279.0
2016,7,20,8,15,542.5,168.0,2.35,17.0,470.5,375.72,292.23
2016,7,20,8,30,241.0,269.0,2.3,17.0,420.0,358.09,280.75
2016,7,20,8,45,134.0,266.5,2.25,17.5,351.5,317.55,249.03
2016,7,20,9,0,27.0,264.0,2.2,18.0,283.0,264.85,206.51
2016,7,20,9,15,34.0,290.0,2.2,18.0,315.5,295.88,230.38
2016,7,20,9,30,41.0,316.0,2.2,18.0,348.0,327.75,254.38
2016,7,20,9,45,43.5,334.0,2.25,18.5,369.5,349.75,270.16
2016,7,20,10,0,46.0,352.0,2.3,19.0,391.0,372.01,286.03
2016,7,20,10,15,58.0,377.0,2.3,19.0,427.5,408.6,313.16
2016,7,20,10,30,70.0,402.0,2.3,19.0,464.0,446.19,340.71
2016,7,20,10,45,74.5,416.5,2.35,19.5,484.0,468.17,355.87
2016,7,20,11,0,79.0,431.0,2.4,20.0,504.0,490.34,371.14
2016,7,20,11,15,84.5,442.0,2.45,20.0,521.0,510.13,385.4
2016,7,20,11,30,90.0,453.0,2.5,20.0,538.0,530.03,399.71
2016,7,20,11,45,94.0,453.0,2.6,20.5,543.0,537.54,404.58
2016,7,20,12,0,98.0,453.0,2.7,21.0,548.0,544.82,409.37
2016,7,20,12,15,111.5,463.5,2.75,21.0,571.0,577.22,432.92
2016,7,20,12,30,125.0,474.0,2.8,21.0,594.0,604.66,452.78
2016,7,20,12,45,109.5,465.0,2.85,21.0,569.0,576.49,432.49
2016,7,20,13,0,94.0,456.0,2.9,21.0,544.0,553.63,416.14
2016,7,20,13,15,111.5,454.0,2.95,21.0,557.0,577.81,434.53
2016,7,20,13,30,129.0,452.0,3.0,21.0,570.0,594.32,447.27
2016,7,20,13,45,134.5,437.0,3.1,21.0,557.5,584.61,441.27
2016,7,20,14,0,140.0,422.0,3.2,21.0,545.0,574.09,434.85
2016,7,20,14,15,539.5,253.5,3.25,20.5,706.0,796.54,608.86
2016,7,20,14,30,939.0,85.0,3.3,20.0,867.0,975.16,735.21
2016,7,20,14,45,932.5,83.5,3.35,20.0,832.5,947.52,716.41
2016,7,20,15,0,926.0,82.0,3.4,20.0,798.0,917.11,697.41
2016,7,20,15,15,916.0,80.5,3.4,19.5,758.5,881.09,675.38
2016,7,20,15,30,906.0,79.0,3.4,19.0,719.0,842.85,651.55
2016,7,20,15,45,894.0,77.0,3.45,19.0,674.5,800.47,623.52
2016,7,20,16,0,882.0,75.0,3.5,19.0,630.0,756.45,593.93
2016,7,20,16,15,865.5,73.0,3.5,18.5,582.0,707.8,561.36
2016,7,20,16,30,849.0,71.0,3.5,18.0,534.0,658.37,527.56
2016,7,20,16,45,827.5,68.0,3.55,18.0,483.5,604.15,487.11
2016,7,20,17,0,806.0,65.0,3.6,18.0,433.0,550.16,444.84
2016,7,20,17,15,776.0,62.0,3.6,17.5,381.0,494.49,400.48
2016,7,20,17,30,746.0,59.0,3.6,17.0,329.0,437.78,353.78
2016,7,20,17,45,704.0,54.5,3.6,17.0,278.0,376.04,300.9
2016,7,20,18,0,662.0,50.0,3.6,17.0,227.0,317.75,249.35
2016,7,20,18,15,598.0,44.5,3.5,16.5,178.0,254.76,193.63
2016,7,20,18,30,534.0,39.0,3.4,16.0,129.0,198.12,142.68
2016,7,20,18,45,427.5,30.5,3.35,15.5,87.5,136.74,89.61
2016,7,20,19,0,321.0,22.0,3.3,15.0,46.0,84.08,36.02
2016,7,20,19,15,160.5,11.0,3.3,14.5,23.0,29.85,0.0
2016,7,20,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
