Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,5,15,148.0,10.0,2.9,13.0,19.5,9.83,0.0
2016,7,21,5,30,296.0,20.0,3.0,13.0,39.0,15.48,1.09
2016,7,21,5,45,408.0,28.0,3.15,13.5,79.5,20.63,11.8
2016,7,21,6,0,520.0,36.0,3.3,14.0,120.0,27.75,18.73
2016,7,21,6,15,585.5,42.0,3.3,14.5,167.5,30.88,21.82
2016,7,21,6,30,651.0,48.0,3.3,15.0,215.0,56.66,28.31
2016,7,21,6,45,695.0,52.0,3.3,15.5,266.0,100.83,51.88
2016,7,21,7,0,739.0,56.0,3.3,16.0,317.0,150.03,88.15
2016,7,21,7,15,769.5,59.0,3.2,16.0,368.0,200.56,131.15
2016,7,21,7,30,800.0,62.0,3.1,16.0,419.0,257.74,181.83
2016,7,21,7,45,823.0,64.5,3.05,16.5,469.5,311.56,230.13
2016,7,21,8,0,846.0,67.0,3.0,17.0,520.0,367.25,279.26
2016,7,21,8,15,862.5,69.0,2.95,17.5,568.0,421.46,326.09
2016,7,21,8,30,879.0,71.0,2.9,18.0,616.0,476.39,371.98
2016,7,21,8,45,892.5,72.0,2.85,18.5,661.0,529.31,414.82
2016,7,21,9,0,906.0,73.0,2.8,19.0,706.0,582.16,456.1
2016,7,21,9,15,916.5,74.5,2.8,19.0,746.5,633.33,495.85
2016,7,21,9,30,927.0,76.0,2.8,19.0,787.0,683.66,533.92
2016,7,21,9,45,932.5,78.5,2.8,19.5,821.5,730.39,565.28
2016,7,21,10,0,938.0,81.0,2.8,20.0,856.0,775.4,594.81
2016,7,21,10,15,944.0,82.0,2.85,20.0,885.5,817.43,623.31
2016,7,21,10,30,950.0,83.0,2.9,20.0,915.0,857.38,650.18
2016,7,21,10,45,955.5,83.0,2.95,20.0,938.0,893.65,674.36
2016,7,21,11,0,961.0,83.0,3.0,20.0,961.0,927.43,696.77
2016,7,21,11,15,964.5,83.5,3.1,20.0,977.0,957.24,716.84
2016,7,21,11,30,968.0,84.0,3.2,20.0,993.0,984.16,735.0
2016,7,21,11,45,970.5,84.0,3.3,20.5,1001.5,1006.6,748.8
2016,7,21,12,0,973.0,84.0,3.4,21.0,1010.0,1025.87,760.53
2016,7,21,12,15,973.5,84.0,3.45,21.0,1011.0,1039.91,769.97
2016,7,21,12,30,974.0,84.0,3.5,21.0,1012.0,1050.56,777.31
2016,7,21,12,45,966.5,88.5,3.6,21.0,1003.5,1054.47,780.75
2016,7,21,13,0,959.0,93.0,3.7,21.0,995.0,1054.9,782.06
2016,7,21,13,15,956.5,92.5,3.7,20.5,980.5,1051.67,781.84
2016,7,21,13,30,954.0,92.0,3.7,20.0,966.0,1045.0,779.47
2016,7,21,13,45,954.5,89.0,3.75,20.0,946.0,1035.22,774.03
2016,7,21,14,0,955.0,86.0,3.8,20.0,926.0,1021.99,766.39
2016,7,21,14,15,949.5,85.0,3.8,20.0,897.5,1001.75,753.78
2016,7,21,14,30,944.0,84.0,3.8,20.0,869.0,978.41,739.15
2016,7,21,14,45,940.5,81.0,3.8,20.0,835.5,951.75,722.28
2016,7,21,15,0,937.0,78.0,3.8,20.0,802.0,922.13,703.35
2016,7,21,15,15,927.5,76.5,3.75,19.5,762.0,886.18,680.98
2016,7,21,15,30,918.0,75.0,3.7,19.0,722.0,847.95,656.8
2016,7,21,15,45,907.5,72.5,3.7,19.0,677.5,805.75,628.54
2016,7,21,16,0,897.0,70.0,3.7,19.0,633.0,761.76,598.69
2016,7,21,16,15,880.5,68.0,3.65,18.5,585.0,712.47,565.42
2016,7,21,16,30,864.0,66.0,3.6,18.0,537.0,662.36,530.93
2016,7,21,16,45,843.0,63.5,3.6,18.0,486.0,608.31,490.64
2016,7,21,17,0,822.0,61.0,3.6,18.0,435.0,554.41,448.26
2016,7,21,17,15,792.5,58.0,3.55,17.5,383.0,495.81,401.55
2016,7,21,17,30,763.0,55.0,3.5,17.0,331.0,440.94,356.11
2016,7,21,17,45,720.0,51.5,3.45,17.0,279.0,379.04,302.96
2016,7,21,18,0,677.0,48.0,3.4,17.0,227.0,320.67,251.23
2016,7,21,18,15,613.0,42.5,3.3,16.5,178.0,256.95,194.83
2016,7,21,18,30,549.0,37.0,3.2,16.0,129.0,199.6,143.2
2016,7,21,18,45,439.0,29.5,3.1,15.5,87.0,136.52,88.7
2016,7,21,19,0,329.0,22.0,3.0,15.0,45.0,84.78,34.12
2016,7,21,19,15,164.5,11.0,2.95,14.5,22.5,30.11,0.0
2016,7,21,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,5,15,146.0,9.5,2.15,12.5,18.5,9.34,0.0
2016,7,22,5,30,292.0,19.0,2.2,13.0,37.0,14.63,0.0
2016,7,22,5,45,405.0,28.0,2.25,13.5,77.5,20.74,11.83
2016,7,22,6,0,518.0,37.0,2.3,14.0,118.0,28.85,19.69
2016,7,22,6,15,266.0,62.5,2.2,14.5,104.5,45.81,35.04
2016,7,22,6,30,14.0,88.0,2.1,15.0,91.0,81.27,62.97
2016,7,22,6,45,19.5,107.0,2.05,15.5,113.0,100.47,78.54
2016,7,22,7,0,25.0,126.0,2.0,16.0,135.0,117.39,92.05
2016,7,22,7,15,27.5,145.5,1.95,16.5,156.5,137.81,108.45
2016,7,22,7,30,30.0,165.0,1.9,17.0,178.0,158.64,124.97
2016,7,22,7,45,25.5,179.0,1.85,17.5,191.5,176.01,138.64
2016,7,22,8,0,21.0,193.0,1.8,18.0,205.0,189.67,149.05
2016,7,22,8,15,26.0,215.0,1.8,18.5,230.5,213.98,167.63
2016,7,22,8,30,31.0,237.0,1.8,19.0,256.0,236.23,184.33
2016,7,22,8,45,36.5,260.0,1.8,19.5,284.5,263.08,204.4
2016,7,22,9,0,42.0,283.0,1.8,20.0,313.0,290.63,224.72
2016,7,22,9,15,47.5,305.5,1.8,20.0,341.0,318.38,245.39
2016,7,22,9,30,53.0,328.0,1.8,20.0,369.0,346.74,266.33
2016,7,22,9,45,63.0,351.5,1.85,20.5,402.5,379.77,290.21
2016,7,22,10,0,73.0,375.0,1.9,21.0,436.0,413.74,314.47
2016,7,22,10,15,66.5,383.5,1.95,21.0,440.5,421.41,319.49
2016,7,22,10,30,60.0,392.0,2.0,21.0,445.0,428.44,324.17
2016,7,22,10,45,56.0,398.0,2.05,21.5,448.0,434.59,327.67
2016,7,22,11,0,52.0,404.0,2.1,22.0,451.0,440.32,330.88
2016,7,22,11,15,50.5,408.5,2.2,22.0,455.5,446.47,335.28
2016,7,22,11,30,49.0,413.0,2.3,22.0,460.0,452.39,339.53
2016,7,22,11,45,64.5,433.5,2.4,22.5,495.0,490.18,366.63
2016,7,22,12,0,80.0,454.0,2.5,23.0,530.0,528.55,393.7
2016,7,22,12,15,59.0,427.0,2.6,22.5,483.5,483.51,361.71
2016,7,22,12,30,38.0,400.0,2.7,22.0,437.0,437.42,328.82
2016,7,22,12,45,61.5,425.0,2.8,22.0,483.5,487.87,366.72
2016,7,22,13,0,85.0,450.0,2.9,22.0,530.0,538.59,404.03
2016,7,22,13,15,88.0,440.5,2.95,22.0,522.5,533.1,400.38
2016,7,22,13,30,91.0,431.0,3.0,22.0,515.0,527.14,396.72
2016,7,22,13,45,295.5,381.0,3.1,22.0,643.0,692.1,522.26
2016,7,22,14,0,500.0,331.0,3.2,22.0,771.0,843.75,633.31
2016,7,22,14,15,716.5,212.0,3.2,22.0,819.5,922.35,691.93
2016,7,22,14,30,933.0,93.0,3.2,22.0,868.0,977.41,729.35
2016,7,22,14,45,925.0,92.0,3.25,22.0,833.0,949.08,711.36
2016,7,22,15,0,917.0,91.0,3.3,22.0,798.0,918.07,692.17
2016,7,22,15,15,906.5,89.0,3.3,21.5,758.0,881.32,669.88
2016,7,22,15,30,896.0,87.0,3.3,21.0,718.0,842.41,645.84
2016,7,22,15,45,882.0,85.5,3.3,21.0,673.0,799.31,617.31
2016,7,22,16,0,868.0,84.0,3.3,21.0,628.0,754.74,587.41
2016,7,22,16,15,850.5,81.5,3.3,20.5,579.5,705.35,554.64
2016,7,22,16,30,833.0,79.0,3.3,20.0,531.0,658.49,523.09
2016,7,22,16,45,807.5,76.5,3.3,20.0,479.5,602.73,481.15
2016,7,22,17,0,782.0,74.0,3.3,20.0,428.0,547.55,438.31
2016,7,22,17,15,749.5,70.0,3.25,19.5,376.0,487.84,391.33
2016,7,22,17,30,717.0,66.0,3.2,19.0,324.0,430.01,344.22
2016,7,22,17,45,667.0,62.0,3.15,18.5,272.0,366.7,291.23
2016,7,22,18,0,617.0,58.0,3.1,18.0,220.0,308.93,241.16
2016,7,22,18,15,546.5,51.0,3.0,17.5,171.5,244.61,185.09
2016,7,22,18,30,476.0,44.0,2.9,17.0,123.0,187.45,134.58
2016,7,22,18,45,357.5,34.0,2.85,16.5,82.0,123.91,80.86
2016,7,22,19,0,239.0,24.0,2.8,16.0,41.0,70.89,26.4
2016,7,22,19,15,119.5,12.0,2.8,15.5,20.5,25.66,0.0
2016,7,22,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,23,5,15,113.0,10.0,1.55,14.5,17.0,9.83,0.0
2016,7,23,5,30,226.0,20.0,1.5,15.0,34.0,15.71,0.0
2016,7,23,5,45,347.0,30.0,1.45,15.5,73.0,22.7,13.26
2016,7,23,6,0,468.0,40.0,1.4,16.0,112.0,29.19,19.8
2016,7,23,6,15,539.5,46.5,1.4,16.5,160.0,32.22,22.81
2016,7,23,6,30,611.0,53.0,1.4,17.0,208.0,54.63,28.39
2016,7,23,6,45,660.5,57.5,1.4,17.5,259.0,100.46,52.88
2016,7,23,7,0,710.0,62.0,1.4,18.0,310.0,148.92,87.53
2016,7,23,7,15,743.0,66.0,1.4,18.5,362.0,199.27,129.04
2016,7,23,7,30,776.0,70.0,1.4,19.0,414.0,253.12,175.43
2016,7,23,7,45,494.0,147.0,1.4,19.5,376.0,278.13,206.84
2016,7,23,8,0,212.0,224.0,1.4,20.0,338.0,279.26,214.59
2016,7,23,8,15,196.0,249.0,1.45,20.5,362.0,308.32,237.58
2016,7,23,8,30,180.0,274.0,1.5,21.0,386.0,335.74,258.45
2016,7,23,8,45,252.5,283.5,1.55,22.0,453.0,391.12,299.62
2016,7,23,9,0,325.0,293.0,1.6,23.0,520.0,455.56,346.73
2016,7,23,9,15,619.0,190.0,1.65,23.5,652.5,556.45,423.85
2016,7,23,9,30,913.0,87.0,1.7,24.0,785.0,683.36,517.75
2016,7,23,9,45,921.0,88.5,1.8,24.5,820.5,730.43,548.52
2016,7,23,10,0,929.0,90.0,1.9,25.0,856.0,776.01,577.96
2016,7,23,10,15,586.5,254.5,1.95,25.0,744.0,704.91,524.86
2016,7,23,10,30,244.0,419.0,2.0,25.0,632.0,606.18,447.83
2016,7,23,10,45,328.5,398.5,2.15,25.0,693.0,669.07,494.98
2016,7,23,11,0,413.0,378.0,2.3,25.0,754.0,737.82,544.48
2016,7,23,11,15,682.5,238.0,2.4,25.0,871.5,858.86,634.26
2016,7,23,11,30,952.0,98.0,2.5,25.0,989.0,982.39,714.85
2016,7,23,11,45,951.5,99.5,2.6,25.0,996.5,1003.32,727.82
2016,7,23,12,0,951.0,101.0,2.7,25.0,1004.0,1021.03,739.8
2016,7,23,12,15,951.5,101.0,2.75,25.0,1005.0,1034.93,748.96
2016,7,23,12,30,952.0,101.0,2.8,25.0,1006.0,1045.51,756.13
2016,7,23,12,45,950.0,101.5,2.85,25.0,998.5,1050.74,760.03
2016,7,23,13,0,948.0,102.0,2.9,25.0,991.0,1052.56,761.9
2016,7,23,13,15,945.5,101.5,2.95,24.5,977.0,1049.41,762.23
2016,7,23,13,30,943.0,101.0,3.0,24.0,963.0,1042.84,760.5
2016,7,23,13,45,939.0,100.0,3.05,24.0,941.5,1030.9,753.91
2016,7,23,14,0,935.0,99.0,3.1,24.0,920.0,1015.66,745.29
2016,7,23,14,15,929.5,98.0,3.1,24.0,891.5,995.79,733.28
2016,7,23,14,30,924.0,97.0,3.1,24.0,863.0,972.86,719.34
2016,7,23,14,45,916.0,96.0,3.15,24.0,828.5,944.73,702.32
2016,7,23,15,0,908.0,95.0,3.2,24.0,794.0,913.94,683.45
2016,7,23,15,15,897.5,93.0,3.2,23.5,754.0,877.44,661.53
2016,7,23,15,30,887.0,91.0,3.2,23.0,714.0,838.8,637.89
2016,7,23,15,45,873.0,89.0,3.25,23.0,669.0,795.45,609.69
2016,7,23,16,0,859.0,87.0,3.3,23.0,624.0,750.65,580.07
2016,7,23,16,15,841.0,84.5,3.25,22.5,576.0,701.23,547.29
2016,7,23,16,30,823.0,82.0,3.2,22.0,528.0,654.45,515.84
2016,7,23,16,45,798.0,79.0,3.2,21.5,476.5,598.85,475.1
2016,7,23,17,0,773.0,76.0,3.2,21.0,425.0,543.82,433.47
2016,7,23,17,15,740.0,72.0,3.15,20.5,373.0,484.23,386.78
2016,7,23,17,30,707.0,68.0,3.1,20.0,321.0,426.59,340.02
2016,7,23,17,45,657.5,63.5,3.05,19.5,269.0,364.65,288.32
2016,7,23,18,0,608.0,59.0,3.0,19.0,217.0,305.91,237.71
2016,7,23,18,15,535.5,51.5,2.95,18.5,168.5,240.89,181.41
2016,7,23,18,30,463.0,44.0,2.9,18.0,120.0,183.27,130.87
2016,7,23,18,45,342.5,34.0,2.85,17.5,79.5,120.13,77.76
2016,7,23,19,0,222.0,24.0,2.8,17.0,39.0,67.4,22.34
2016,7,23,19,15,111.0,12.0,2.85,16.5,19.5,24.51,0.0
2016,7,23,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,5,15,90.5,10.5,1.65,14.0,15.5,10.32,0.0
2016,7,24,5,30,181.0,21.0,1.6,14.0,31.0,16.84,0.0
2016,7,24,5,45,302.5,32.0,1.55,14.5,69.5,24.75,14.91
2016,7,24,6,0,424.0,43.0,1.5,15.0,108.0,32.09,22.38
2016,7,24,6,15,500.0,50.5,1.4,15.5,155.0,35.78,26.04
2016,7,24,6,30,576.0,58.0,1.3,16.0,202.0,56.78,31.6
2016,7,24,6,45,627.0,63.5,1.2,16.5,253.0,98.9,53.3
2016,7,24,7,0,678.0,69.0,1.1,17.0,304.0,146.84,87.47
2016,7,24,7,15,486.0,117.5,1.05,17.5,300.0,191.84,133.34
2016,7,24,7,30,294.0,166.0,1.0,18.0,296.0,218.24,163.16
2016,7,24,7,45,275.5,192.0,1.0,18.5,325.0,253.54,192.87
2016,7,24,8,0,257.0,218.0,1.0,19.0,354.0,286.99,220.2
2016,7,24,8,15,173.0,243.0,1.0,19.5,338.5,293.43,226.36
2016,7,24,8,30,89.0,268.0,1.0,20.0,323.0,290.49,224.04
2016,7,24,8,45,141.5,292.5,1.05,20.5,387.5,344.07,264.33
2016,7,24,9,0,194.0,317.0,1.1,21.0,452.0,405.13,309.36
2016,7,24,9,15,161.0,337.5,1.15,21.0,454.5,415.52,316.21
2016,7,24,9,30,128.0,358.0,1.2,21.0,457.0,422.71,320.71
2016,7,24,9,45,87.0,354.0,1.3,21.5,422.5,398.81,301.88
2016,7,24,10,0,46.0,350.0,1.4,22.0,388.0,370.11,279.38
2016,7,24,10,15,49.0,366.5,1.5,22.0,408.5,391.59,295.22
2016,7,24,10,30,52.0,383.0,1.6,22.0,429.0,413.31,310.89
2016,7,24,10,45,53.0,394.5,1.7,22.5,442.5,428.7,321.28
2016,7,24,11,0,54.0,406.0,1.8,23.0,456.0,444.1,331.67
2016,7,24,11,15,79.5,432.0,1.85,23.0,506.0,495.88,369.26
2016,7,24,11,30,105.0,458.0,1.9,23.0,556.0,549.02,407.15
2016,7,24,11,45,108.0,463.0,2.0,23.0,565.0,560.95,415.52
2016,7,24,12,0,111.0,468.0,2.1,23.0,574.0,572.62,424.03
2016,7,24,12,15,165.0,470.0,2.2,23.0,627.5,636.3,470.52
2016,7,24,12,30,219.0,472.0,2.3,23.0,681.0,695.61,513.18
2016,7,24,12,45,222.0,467.5,2.4,23.0,677.5,697.61,514.93
2016,7,24,13,0,225.0,463.0,2.5,23.0,674.0,698.63,516.5
2016,7,24,13,15,232.5,448.5,2.55,23.0,664.0,692.75,513.44
2016,7,24,13,30,240.0,434.0,2.6,23.0,654.0,693.32,514.79
2016,7,24,13,45,584.0,267.5,2.7,23.0,784.0,866.4,646.19
2016,7,24,14,0,928.0,101.0,2.8,23.0,914.0,1010.58,743.85
2016,7,24,14,15,921.5,99.5,2.85,22.5,885.0,989.32,731.28
2016,7,24,14,30,915.0,98.0,2.9,22.0,856.0,965.06,718.24
2016,7,24,14,45,906.0,97.0,2.95,22.0,821.0,936.2,700.66
2016,7,24,15,0,897.0,96.0,3.0,22.0,786.0,904.75,681.25
2016,7,24,15,15,886.0,94.5,3.0,21.5,746.0,868.66,659.44
2016,7,24,15,30,875.0,93.0,3.0,21.0,706.0,830.48,635.94
2016,7,24,15,45,576.0,179.0,3.0,21.0,571.5,662.77,516.13
2016,7,24,16,0,277.0,265.0,3.0,21.0,437.0,496.57,387.9
2016,7,24,16,15,208.5,249.0,2.95,20.5,372.5,412.7,325.3
2016,7,24,16,30,140.0,233.0,2.9,20.0,308.0,341.29,270.27
2016,7,24,16,45,212.5,202.5,2.9,20.0,304.0,348.51,278.17
2016,7,24,17,0,285.0,172.0,2.9,20.0,300.0,354.47,283.99
2016,7,24,17,15,218.5,155.5,2.9,19.5,246.5,287.59,230.69
2016,7,24,17,30,152.0,139.0,2.9,19.0,193.0,221.93,177.74
2016,7,24,17,45,137.0,119.0,2.9,18.5,161.5,186.72,148.82
2016,7,24,18,0,122.0,99.0,2.9,18.0,130.0,152.89,120.33
2016,7,24,18,15,282.5,71.5,2.9,17.5,123.0,177.3,135.66
2016,7,24,18,30,443.0,44.0,2.9,17.0,116.0,177.18,126.93
2016,7,24,18,45,325.5,33.5,2.9,16.5,76.0,115.42,74.6
2016,7,24,19,0,208.0,23.0,2.9,16.0,36.0,63.48,17.94
2016,7,24,19,15,104.0,11.5,2.9,15.5,18.0,23.07,0.0
2016,7,24,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,5,15,93.0,10.0,2.0,12.5,15.0,9.83,0.0
2016,7,25,5,30,186.0,20.0,2.0,13.0,30.0,15.98,0.0
2016,7,25,5,45,310.0,30.5,2.0,13.5,68.5,23.44,13.77
2016,7,25,6,0,434.0,41.0,2.0,14.0,107.0,30.37,20.94
2016,7,25,6,15,510.0,48.5,1.9,14.0,154.5,34.17,24.76
2016,7,25,6,30,586.0,56.0,1.8,14.0,202.0,54.28,30.16
2016,7,25,6,45,293.0,76.5,1.75,14.5,149.5,83.16,53.7
2016,7,25,7,0,0.0,97.0,1.7,15.0,97.0,91.79,72.16
2016,7,25,7,15,82.0,138.0,1.65,15.5,174.0,141.66,109.87
2016,7,25,7,30,164.0,179.0,1.6,16.0,251.0,199.92,154.5
2016,7,25,7,45,184.5,201.0,1.55,16.5,291.5,236.45,183.62
2016,7,25,8,0,205.0,223.0,1.5,17.0,332.0,275.3,214.36
2016,7,25,8,15,118.0,229.0,1.5,17.5,293.0,258.55,202.29
2016,7,25,8,30,31.0,235.0,1.5,18.0,254.0,234.3,183.15
2016,7,25,8,45,33.0,254.0,1.5,18.5,276.0,255.74,199.22
2016,7,25,9,0,35.0,273.0,1.5,19.0,298.0,277.46,215.12
2016,7,25,9,15,63.0,311.0,1.5,19.0,358.5,332.77,257.13
2016,7,25,9,30,91.0,349.0,1.5,19.0,419.0,390.98,300.53
2016,7,25,9,45,63.0,340.5,1.55,19.5,390.0,369.4,282.82
2016,7,25,10,0,35.0,332.0,1.6,20.0,361.0,344.94,263.26
2016,7,25,10,15,26.0,313.5,1.6,20.0,335.5,323.05,246.52
2016,7,25,10,30,17.0,295.0,1.6,20.0,310.0,299.11,228.16
2016,7,25,10,45,28.5,339.0,1.65,20.5,365.0,354.14,268.98
2016,7,25,11,0,40.0,383.0,1.7,21.0,420.0,409.39,308.83
2016,7,25,11,15,48.5,403.0,1.75,21.0,448.0,439.37,330.44
2016,7,25,11,30,57.0,423.0,1.8,21.0,476.0,469.87,352.43
2016,7,25,11,45,52.5,420.5,1.85,21.5,469.5,465.98,348.68
2016,7,25,12,0,48.0,418.0,1.9,22.0,463.0,461.64,344.86
2016,7,25,12,15,51.0,422.5,1.9,22.0,470.5,471.32,351.89
2016,7,25,12,30,54.0,427.0,1.9,22.0,478.0,480.87,358.79
2016,7,25,12,45,61.0,431.0,1.95,22.0,488.5,493.71,368.4
2016,7,25,13,0,68.0,435.0,2.0,22.0,499.0,506.39,377.91
2016,7,25,13,15,92.0,440.5,2.05,22.0,525.5,537.28,401.05
2016,7,25,13,30,116.0,446.0,2.1,22.0,552.0,575.6,429.13
2016,7,25,13,45,103.0,430.5,2.15,22.0,523.0,539.19,403.42
2016,7,25,14,0,90.0,415.0,2.2,22.0,494.0,510.37,383.3
2016,7,25,14,15,95.0,402.5,2.2,21.5,483.5,501.83,378.8
2016,7,25,14,30,100.0,390.0,2.2,21.0,473.0,492.72,373.77
2016,7,25,14,45,86.0,366.5,2.25,21.0,436.0,453.93,345.91
2016,7,25,15,0,72.0,343.0,2.3,21.0,399.0,415.42,318.07
2016,7,25,15,15,60.0,317.0,2.25,21.0,362.0,376.39,289.4
2016,7,25,15,30,48.0,291.0,2.2,21.0,325.0,337.83,260.76
2016,7,25,15,45,38.0,262.5,2.2,21.0,288.5,298.76,231.54
2016,7,25,16,0,28.0,234.0,2.2,21.0,252.0,260.25,202.37
2016,7,25,16,15,17.5,203.5,2.2,20.5,214.5,214.25,167.24
2016,7,25,16,30,7.0,173.0,2.2,20.0,177.0,175.64,137.3
2016,7,25,16,45,7.5,161.0,2.2,20.0,165.0,163.93,128.47
2016,7,25,17,0,8.0,149.0,2.2,20.0,153.0,152.21,119.47
2016,7,25,17,15,4.0,132.0,2.15,19.5,134.0,132.85,104.25
2016,7,25,17,30,0.0,115.0,2.1,19.0,115.0,113.88,89.13
2016,7,25,17,45,310.0,85.0,2.05,18.5,165.0,233.63,186.43
2016,7,25,18,0,620.0,55.0,2.0,18.0,215.0,304.57,236.63
2016,7,25,18,15,548.5,48.0,1.85,17.5,166.0,239.95,180.01
2016,7,25,18,30,477.0,41.0,1.7,17.0,117.0,182.66,129.61
2016,7,25,18,45,360.5,31.0,1.55,16.5,77.0,120.01,76.4
2016,7,25,19,0,244.0,21.0,1.4,16.0,37.0,66.79,14.88
2016,7,25,19,15,122.0,10.5,1.4,15.5,18.5,23.95,0.0
2016,7,25,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,5,15,101.5,9.0,1.0,14.5,14.5,8.85,0.0
2016,7,26,5,30,203.0,18.0,0.9,15.0,29.0,14.12,0.0
2016,7,26,5,45,323.0,29.0,0.85,15.5,67.5,22.15,12.46
2016,7,26,6,0,443.0,40.0,0.8,16.0,106.0,29.6,20.09
2016,7,26,6,15,518.0,47.5,0.75,16.5,153.5,33.44,23.86
2016,7,26,6,30,593.0,55.0,0.7,17.0,201.0,52.51,28.82
2016,7,26,6,45,316.5,91.0,0.7,17.5,171.0,96.28,63.13
2016,7,26,7,0,40.0,127.0,0.7,18.0,141.0,119.67,92.34
2016,7,26,7,15,65.0,152.0,0.7,18.5,179.0,149.74,115.4
2016,7,26,7,30,90.0,177.0,0.7,19.0,217.0,182.9,140.87
2016,7,26,7,45,139.5,200.5,0.7,19.5,270.5,222.27,170.55
2016,7,26,8,0,189.0,224.0,0.7,20.0,324.0,270.2,206.93
2016,7,26,8,15,205.0,246.0,0.65,20.5,363.5,308.59,235.93
2016,7,26,8,30,221.0,268.0,0.6,21.0,403.0,348.63,265.56
2016,7,26,8,45,188.0,292.5,0.6,22.0,414.0,367.47,278.38
2016,7,26,9,0,155.0,317.0,0.6,23.0,425.0,382.97,288.16
2016,7,26,9,15,182.0,336.0,0.65,23.5,469.5,426.64,319.38
2016,7,26,9,30,209.0,355.0,0.7,24.0,514.0,472.62,351.54
2016,7,26,9,45,204.5,374.0,0.8,24.5,535.5,498.82,369.11
2016,7,26,10,0,200.0,393.0,0.9,25.0,557.0,524.35,386.13
2016,7,26,10,15,295.5,380.0,0.95,25.0,632.0,596.9,438.3
2016,7,26,10,30,391.0,367.0,1.0,25.0,707.0,675.35,493.15
2016,7,26,10,45,328.0,401.5,1.1,25.5,692.0,671.23,487.52
2016,7,26,11,0,265.0,436.0,1.2,26.0,677.0,662.62,479.5
2016,7,26,11,15,280.5,440.0,1.3,26.0,698.5,690.86,499.46
2016,7,26,11,30,296.0,444.0,1.4,26.0,720.0,718.98,518.94
2016,7,26,11,45,305.5,439.0,1.5,26.0,726.0,732.15,528.53
2016,7,26,12,0,315.0,434.0,1.6,26.0,732.0,744.45,537.72
2016,7,26,12,15,627.5,272.0,1.7,26.0,866.0,898.56,649.7
2016,7,26,12,30,940.0,110.0,1.8,26.0,1000.0,1041.61,740.88
2016,7,26,12,45,639.0,271.0,1.9,26.0,874.5,923.68,665.38
2016,7,26,13,0,338.0,432.0,2.0,26.0,749.0,785.92,567.7
2016,7,26,13,15,338.0,425.5,2.05,26.0,738.0,781.01,566.46
2016,7,26,13,30,338.0,419.0,2.1,26.0,727.0,774.65,563.11
2016,7,26,13,45,349.0,399.0,2.2,26.0,710.5,763.45,557.51
2016,7,26,14,0,360.0,379.0,2.3,26.0,694.0,750.47,550.71
2016,7,26,14,15,368.0,365.5,2.3,25.5,678.5,739.64,545.58
2016,7,26,14,30,376.0,352.0,2.3,25.0,663.0,727.07,539.23
2016,7,26,14,45,631.5,228.0,2.35,25.0,723.0,832.53,620.04
2016,7,26,15,0,887.0,104.0,2.4,25.0,783.0,903.43,668.87
2016,7,26,15,15,875.5,102.0,2.4,24.5,742.5,866.62,646.2
2016,7,26,15,30,864.0,100.0,2.4,24.0,702.0,827.79,622.86
2016,7,26,15,45,545.5,185.5,2.45,24.0,557.0,641.27,491.94
2016,7,26,16,0,227.0,271.0,2.5,24.0,412.0,457.76,352.65
2016,7,26,16,15,168.5,250.0,2.45,23.5,350.5,385.07,299.21
2016,7,26,16,30,110.0,229.0,2.4,23.0,289.0,316.73,247.28
2016,7,26,16,45,106.5,206.0,2.4,23.0,259.0,285.55,223.96
2016,7,26,17,0,103.0,183.0,2.4,23.0,229.0,254.44,200.12
2016,7,26,17,15,96.0,161.5,2.3,22.5,200.0,218.08,171.94
2016,7,26,17,30,89.0,140.0,2.2,22.0,171.0,187.83,148.01
2016,7,26,17,45,338.0,99.0,2.15,21.5,189.5,260.8,205.37
2016,7,26,18,0,587.0,58.0,2.1,21.0,208.0,294.58,226.28
2016,7,26,18,15,514.0,50.5,1.95,20.0,160.0,230.7,171.53
2016,7,26,18,30,441.0,43.0,1.8,19.0,112.0,174.33,122.82
2016,7,26,18,45,327.0,32.0,1.65,18.5,72.5,113.26,71.31
2016,7,26,19,0,213.0,21.0,1.5,18.0,33.0,61.05,8.9
2016,7,26,19,15,106.5,10.5,1.45,17.5,16.5,22.05,0.0
2016,7,26,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,5,15,48.0,8.0,1.5,14.5,10.5,7.86,0.0
2016,7,27,5,30,96.0,16.0,1.5,15.0,21.0,12.43,0.0
2016,7,27,5,45,191.0,31.0,1.5,15.5,54.5,23.85,13.65
2016,7,27,6,0,286.0,46.0,1.5,16.0,88.0,34.75,24.48
2016,7,27,6,15,357.5,58.0,1.4,16.0,131.5,42.74,32.03
2016,7,27,6,30,429.0,70.0,1.3,16.0,175.0,61.17,39.41
2016,7,27,6,45,221.0,94.0,1.2,16.5,148.5,95.03,66.09
2016,7,27,7,0,13.0,118.0,1.1,17.0,122.0,111.51,87.28
2016,7,27,7,15,15.5,136.0,1.1,17.5,142.0,129.98,101.97
2016,7,27,7,30,18.0,154.0,1.1,18.0,162.0,148.8,116.72
2016,7,27,7,45,48.5,186.5,1.15,19.0,211.5,185.9,144.93
2016,7,27,8,0,79.0,219.0,1.2,20.0,261.0,229.55,178.04
2016,7,27,8,15,78.5,240.5,1.2,20.5,285.5,254.66,197.0
2016,7,27,8,30,78.0,262.0,1.2,21.0,310.0,279.78,215.66
2016,7,27,8,45,65.5,275.5,1.25,21.5,318.0,291.61,223.94
2016,7,27,9,0,53.0,289.0,1.3,22.0,326.0,302.06,230.98
2016,7,27,9,15,69.0,317.0,1.35,22.0,367.5,341.83,260.63
2016,7,27,9,30,85.0,345.0,1.4,22.0,409.0,383.26,291.04
2016,7,27,9,45,77.5,358.0,1.45,22.5,418.5,395.85,299.05
2016,7,27,10,0,70.0,371.0,1.5,23.0,428.0,407.68,306.56
2016,7,27,10,15,81.0,391.0,1.55,23.0,460.0,439.81,329.76
2016,7,27,10,30,92.0,411.0,1.6,23.0,492.0,472.75,353.24
2016,7,27,10,45,127.5,430.0,1.65,23.5,544.5,527.93,392.27
2016,7,27,11,0,163.0,449.0,1.7,24.0,597.0,583.92,431.07
2016,7,27,11,15,169.0,457.0,1.75,24.0,613.0,604.3,444.91
2016,7,27,11,30,175.0,465.0,1.8,24.0,629.0,624.48,458.87
2016,7,27,11,45,231.5,459.5,1.85,24.5,678.0,678.6,496.75
2016,7,27,12,0,288.0,454.0,1.9,25.0,727.0,738.59,537.63
2016,7,27,12,15,291.0,453.0,1.95,25.0,729.0,747.39,543.47
2016,7,27,12,30,294.0,452.0,2.0,25.0,731.0,755.05,549.04
2016,7,27,12,45,254.0,457.5,2.1,25.0,697.0,725.58,528.79
2016,7,27,13,0,214.0,463.0,2.2,25.0,663.0,687.79,503.06
2016,7,27,13,15,200.5,456.5,2.25,24.5,641.5,669.38,491.95
2016,7,27,13,30,187.0,450.0,2.3,24.0,620.0,650.13,480.0
2016,7,27,13,45,158.0,437.5,2.4,24.0,579.0,608.72,451.41
2016,7,27,14,0,129.0,425.0,2.5,24.0,538.0,567.14,422.41
2016,7,27,14,15,128.5,410.0,2.5,23.5,519.5,550.23,412.1
2016,7,27,14,30,128.0,395.0,2.5,23.0,501.0,532.74,401.16
2016,7,27,14,45,114.5,374.5,2.55,23.0,466.5,496.96,375.93
2016,7,27,15,0,101.0,354.0,2.6,23.0,432.0,453.08,344.67
2016,7,27,15,15,111.0,336.0,2.55,22.5,417.5,440.72,337.46
2016,7,27,15,30,121.0,318.0,2.5,22.0,403.0,435.21,335.01
2016,7,27,15,45,93.0,290.0,2.5,22.0,352.5,372.1,287.9
2016,7,27,16,0,65.0,262.0,2.5,22.0,302.0,318.5,247.39
2016,7,27,16,15,53.0,235.5,2.5,21.5,266.5,279.89,218.68
2016,7,27,16,30,41.0,209.0,2.5,21.0,231.0,242.1,190.03
2016,7,27,16,45,31.0,184.0,2.5,20.5,200.0,208.11,163.93
2016,7,27,17,0,21.0,159.0,2.5,20.0,169.0,170.33,134.31
2016,7,27,17,15,16.5,140.0,2.45,19.5,147.5,148.02,116.8
2016,7,27,17,30,12.0,121.0,2.4,19.0,126.0,126.13,99.29
2016,7,27,17,45,277.5,89.5,2.35,19.0,160.5,223.97,178.34
2016,7,27,18,0,543.0,58.0,2.3,19.0,195.0,277.16,214.89
2016,7,27,18,15,471.0,50.0,2.3,18.5,149.5,215.49,161.3
2016,7,27,18,30,399.0,42.0,2.3,18.0,104.0,161.29,114.03
2016,7,27,18,45,293.0,30.5,2.3,17.5,67.0,103.9,65.13
2016,7,27,19,0,187.0,19.0,2.3,17.0,30.0,54.21,2.62
2016,7,27,19,15,93.5,9.5,2.3,16.5,15.0,19.49,0.0
2016,7,27,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,12.5,1.7,13.0,12.5,12.29,0.0
2016,7,28,5,30,0.0,25.0,1.7,13.0,25.0,22.48,0.0
2016,7,28,5,45,206.5,31.0,1.7,13.5,61.0,23.92,13.64
2016,7,28,6,0,413.0,37.0,1.7,14.0,97.0,27.12,18.01
2016,7,28,6,15,487.0,44.5,1.65,14.5,142.5,31.09,21.93
2016,7,28,6,30,561.0,52.0,1.6,15.0,188.0,47.17,26.32
2016,7,28,6,45,280.5,79.0,1.6,15.5,147.0,82.6,53.82
2016,7,28,7,0,0.0,106.0,1.6,16.0,106.0,99.48,78.29
2016,7,28,7,15,12.0,132.0,1.55,16.5,137.5,125.79,99.21
2016,7,28,7,30,24.0,158.0,1.5,17.0,169.0,153.67,121.11
2016,7,28,7,45,23.0,174.5,1.45,17.5,186.0,170.83,134.47
2016,7,28,8,0,22.0,191.0,1.4,18.0,203.0,187.88,147.52
2016,7,28,8,15,46.0,225.0,1.4,18.5,252.0,227.81,178.19
2016,7,28,8,30,70.0,259.0,1.4,19.0,301.0,273.36,212.83
2016,7,28,8,45,57.5,270.5,1.4,19.5,307.0,282.97,219.32
2016,7,28,9,0,45.0,282.0,1.4,20.0,313.0,291.18,224.66
2016,7,28,9,15,74.5,316.5,1.45,20.0,371.5,344.65,265.15
2016,7,28,9,30,104.0,351.0,1.5,20.0,430.0,401.13,307.15
2016,7,28,9,45,83.5,357.5,1.6,20.5,423.0,399.52,304.54
2016,7,28,10,0,63.0,364.0,1.7,21.0,416.0,395.9,300.68
2016,7,28,10,15,139.5,392.0,1.75,21.0,511.5,486.79,368.74
2016,7,28,10,30,216.0,420.0,1.8,21.0,607.0,583.06,438.55
2016,7,28,10,45,179.0,433.5,1.9,21.5,591.5,574.72,430.22
2016,7,28,11,0,142.0,447.0,2.0,22.0,576.0,563.66,420.63
2016,7,28,11,15,146.5,455.5,2.05,22.0,590.5,582.6,434.13
2016,7,28,11,30,151.0,464.0,2.1,22.0,605.0,601.36,447.27
2016,7,28,11,45,160.5,458.5,2.2,22.0,609.5,610.59,454.35
2016,7,28,12,0,170.0,453.0,2.3,22.0,614.0,619.45,461.28
2016,7,28,12,15,230.5,452.5,2.35,22.0,671.0,682.56,507.3
2016,7,28,12,30,291.0,452.0,2.4,22.0,728.0,752.11,556.59
2016,7,28,12,45,253.0,457.0,2.45,22.0,695.5,724.11,536.12
2016,7,28,13,0,215.0,462.0,2.5,22.0,663.0,687.78,510.62
2016,7,28,13,15,180.0,455.5,2.5,22.0,622.0,648.04,482.48
2016,7,28,13,30,145.0,449.0,2.5,22.0,581.0,607.65,453.64
2016,7,28,13,45,142.5,437.5,2.55,22.0,564.5,593.61,444.6
2016,7,28,14,0,140.0,426.0,2.6,22.0,548.0,578.92,434.91
2016,7,28,14,15,197.5,406.0,2.6,21.5,572.0,611.76,461.91
2016,7,28,14,30,255.0,386.0,2.6,21.0,596.0,650.11,492.28
2016,7,28,14,45,260.0,367.0,2.65,21.0,573.0,629.94,478.99
2016,7,28,15,0,265.0,348.0,2.7,21.0,550.0,608.47,465.05
2016,7,28,15,15,206.0,333.5,2.65,20.5,486.0,527.57,406.51
2016,7,28,15,30,147.0,319.0,2.6,20.0,422.0,457.81,355.06
2016,7,28,15,45,136.0,296.5,2.6,20.0,387.0,420.76,328.19
2016,7,28,16,0,125.0,274.0,2.6,20.0,352.0,384.05,301.06
2016,7,28,16,15,102.0,248.0,2.6,19.5,308.5,328.54,259.33
2016,7,28,16,30,79.0,222.0,2.6,19.0,265.0,281.85,223.66
2016,7,28,16,45,64.0,197.0,2.6,19.0,229.5,243.05,193.36
2016,7,28,17,0,49.0,172.0,2.6,19.0,194.0,205.46,163.56
2016,7,28,17,15,45.0,151.0,2.55,18.5,169.0,179.41,143.08
2016,7,28,17,30,41.0,130.0,2.5,18.0,144.0,153.66,122.4
2016,7,28,17,45,291.0,93.0,2.5,18.0,168.0,233.3,186.42
2016,7,28,18,0,541.0,56.0,2.5,18.0,192.0,273.42,212.71
2016,7,28,18,15,469.0,48.5,2.45,17.5,146.5,212.51,159.44
2016,7,28,18,30,397.0,41.0,2.4,17.0,101.0,159.07,112.53
2016,7,28,18,45,286.5,29.5,2.4,16.5,64.5,101.02,62.85
2016,7,28,19,0,176.0,18.0,2.4,16.0,28.0,50.84,0.0
2016,7,28,19,15,88.0,9.0,2.4,15.5,14.0,18.26,0.0
2016,7,28,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,29,5,15,61.0,7.5,1.75,13.5,10.5,7.37,0.0
2016,7,29,5,30,122.0,15.0,1.8,14.0,21.0,11.68,0.0
2016,7,29,5,45,225.0,28.0,1.85,14.5,54.5,21.6,11.5
2016,7,29,6,0,328.0,41.0,1.9,15.0,88.0,30.96,21.21
2016,7,29,6,15,402.0,51.0,1.85,15.0,131.5,36.92,27.0
2016,7,29,6,30,476.0,61.0,1.8,15.0,175.0,52.32,32.46
2016,7,29,6,45,248.5,90.5,1.75,15.5,151.0,93.37,64.16
2016,7,29,7,0,21.0,120.0,1.7,16.0,127.0,114.04,89.47
2016,7,29,7,15,11.0,129.0,1.65,16.5,132.5,122.93,96.89
2016,7,29,7,30,1.0,138.0,1.6,17.0,138.0,130.45,102.97
2016,7,29,7,45,11.5,163.5,1.6,17.5,169.5,157.58,124.19
2016,7,29,8,0,22.0,189.0,1.6,18.0,201.0,186.03,146.2
2016,7,29,8,15,53.0,226.0,1.6,18.5,257.5,231.43,181.18
2016,7,29,8,30,84.0,263.0,1.6,19.0,314.0,283.19,220.67
2016,7,29,8,45,84.0,283.5,1.65,19.5,338.0,308.02,238.98
2016,7,29,9,0,84.0,304.0,1.7,20.0,362.0,332.85,257.1
2016,7,29,9,15,78.0,320.5,1.75,20.0,377.0,350.39,269.9
2016,7,29,9,30,72.0,337.0,1.8,20.0,392.0,367.3,282.1
2016,7,29,9,45,137.0,363.5,1.85,20.5,473.5,441.94,337.88
2016,7,29,10,0,202.0,390.0,1.9,21.0,555.0,522.74,396.66
2016,7,29,10,15,152.0,402.0,1.95,21.0,528.5,505.93,382.65
2016,7,29,10,30,102.0,414.0,2.0,21.0,502.0,483.74,365.15
2016,7,29,10,45,126.0,430.5,2.05,21.5,542.5,527.2,396.26
2016,7,29,11,0,150.0,447.0,2.1,22.0,583.0,570.66,426.59
2016,7,29,11,15,171.0,455.0,2.15,22.0,612.0,604.17,450.46
2016,7,29,11,30,192.0,463.0,2.2,22.0,641.0,638.24,474.66
2016,7,29,11,45,207.0,465.5,2.25,22.0,659.5,661.48,491.14
2016,7,29,12,0,222.0,468.0,2.3,22.0,678.0,684.52,507.54
2016,7,29,12,15,250.0,462.0,2.35,22.0,698.0,716.6,530.58
2016,7,29,12,30,278.0,456.0,2.4,22.0,718.0,743.41,549.96
2016,7,29,12,45,312.0,441.0,2.45,22.0,733.0,766.1,566.92
2016,7,29,13,0,346.0,426.0,2.5,22.0,748.0,787.58,583.1
2016,7,29,13,15,291.5,434.0,2.5,22.0,702.5,743.67,551.59
2016,7,29,13,30,237.0,442.0,2.5,22.0,657.0,691.19,514.48
2016,7,29,13,45,248.0,428.0,2.55,22.0,648.5,694.94,518.54
2016,7,29,14,0,259.0,414.0,2.6,22.0,640.0,689.56,516.05
2016,7,29,14,15,265.5,397.5,2.6,21.5,622.0,675.79,508.45
2016,7,29,14,30,272.0,381.0,2.6,21.0,604.0,660.64,499.91
2016,7,29,14,45,222.0,370.0,2.6,21.0,547.5,590.17,449.31
2016,7,29,15,0,172.0,359.0,2.6,21.0,491.0,529.66,405.24
2016,7,29,15,15,146.5,338.0,2.6,20.5,446.0,481.46,371.07
2016,7,29,15,30,121.0,317.0,2.6,20.0,401.0,434.24,336.94
2016,7,29,15,45,119.0,295.0,2.6,20.0,373.0,405.74,316.51
2016,7,29,16,0,117.0,273.0,2.6,20.0,345.0,376.97,295.55
2016,7,29,16,15,195.0,244.0,2.55,19.5,352.5,397.3,314.56
2016,7,29,16,30,273.0,215.0,2.5,19.0,360.0,417.34,332.56
2016,7,29,16,45,146.5,186.0,2.45,19.0,263.0,288.62,230.59
2016,7,29,17,0,20.0,157.0,2.4,19.0,166.0,167.75,132.57
2016,7,29,17,15,16.0,138.0,2.4,18.5,145.0,145.77,115.43
2016,7,29,17,30,12.0,119.0,2.4,18.0,124.0,124.14,98.06
2016,7,29,17,45,296.5,85.0,2.4,18.0,159.5,226.47,180.89
2016,7,29,18,0,581.0,51.0,2.4,18.0,195.0,281.98,218.83
2016,7,29,18,15,510.0,44.0,2.35,17.5,149.0,219.93,164.27
2016,7,29,18,30,439.0,37.0,2.3,17.0,103.0,165.28,115.99
2016,7,29,18,45,323.0,27.0,2.3,16.5,65.5,105.6,64.43
2016,7,29,19,0,207.0,17.0,2.3,16.0,28.0,54.08,0.0
2016,7,29,19,15,103.5,8.5,2.3,15.5,14.0,19.25,0.0
2016,7,29,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,5,15,91.5,7.5,1.5,13.0,11.5,7.37,0.0
2016,7,30,5,30,183.0,15.0,1.5,13.0,23.0,11.68,0.0
2016,7,30,5,45,306.0,25.5,1.55,13.5,59.0,19.37,9.57
2016,7,30,6,0,429.0,36.0,1.6,14.0,95.0,26.49,17.4
2016,7,30,6,15,504.5,43.0,1.6,14.5,141.5,30.06,20.99
2016,7,30,6,30,580.0,50.0,1.6,15.0,188.0,43.72,24.6
2016,7,30,6,45,290.0,79.5,1.65,15.5,148.5,82.63,53.74
2016,7,30,7,0,0.0,109.0,1.7,16.0,109.0,101.94,80.35
2016,7,30,7,15,0.0,117.5,1.65,16.5,117.5,110.8,87.35
2016,7,30,7,30,0.0,126.0,1.6,17.0,126.0,119.46,94.03
2016,7,30,7,45,10.0,156.5,1.6,17.5,162.0,150.82,118.8
2016,7,30,8,0,20.0,187.0,1.6,18.0,198.0,183.48,144.23
2016,7,30,8,15,32.5,215.5,1.65,18.0,235.0,213.85,167.86
2016,7,30,8,30,45.0,244.0,1.7,18.0,272.0,248.48,194.7
2016,7,30,8,45,31.5,242.0,1.75,18.5,262.5,243.92,190.34
2016,7,30,9,0,18.0,240.0,1.8,19.0,253.0,239.22,185.88
2016,7,30,9,15,42.0,286.5,1.9,19.5,318.0,297.3,230.29
2016,7,30,9,30,66.0,333.0,2.0,20.0,383.0,359.66,276.91
2016,7,30,9,45,52.0,333.5,2.1,20.5,374.0,355.13,272.2
2016,7,30,10,0,38.0,334.0,2.2,21.0,365.0,349.11,266.64
2016,7,30,10,15,60.0,369.0,2.25,21.0,420.0,402.58,306.67
2016,7,30,10,30,82.0,404.0,2.3,21.0,475.0,457.95,347.32
2016,7,30,10,45,74.0,409.5,2.4,21.0,475.0,461.15,349.05
2016,7,30,11,0,66.0,415.0,2.5,21.0,475.0,463.62,350.51
2016,7,30,11,15,78.5,431.0,2.55,21.0,503.5,494.23,372.96
2016,7,30,11,30,91.0,447.0,2.6,21.0,532.0,525.39,395.55
2016,7,30,11,45,69.0,430.5,2.65,21.0,495.5,491.85,370.57
2016,7,30,12,0,47.0,414.0,2.7,21.0,459.0,456.97,344.74
2016,7,30,12,15,52.0,421.0,2.7,21.0,470.5,471.1,355.33
2016,7,30,12,30,57.0,428.0,2.7,21.0,482.0,485.19,365.67
2016,7,30,12,45,71.0,436.5,2.75,21.0,503.0,509.63,383.98
2016,7,30,13,0,85.0,445.0,2.8,21.0,524.0,533.99,402.14
2016,7,30,13,15,77.5,432.5,2.75,21.0,504.0,514.93,388.2
2016,7,30,13,30,70.0,420.0,2.7,21.0,484.0,495.48,374.18
2016,7,30,13,45,64.5,404.5,2.7,21.0,462.5,474.55,359.29
2016,7,30,14,0,59.0,389.0,2.7,21.0,441.0,453.36,344.17
2016,7,30,14,15,67.0,382.0,2.65,20.5,439.0,453.83,345.96
2016,7,30,14,30,75.0,375.0,2.6,20.0,437.0,453.79,347.3
2016,7,30,14,45,65.0,351.5,2.6,20.0,403.5,419.17,321.96
2016,7,30,15,0,55.0,328.0,2.6,20.0,370.0,384.72,296.67
2016,7,30,15,15,56.5,311.0,2.55,19.5,352.5,367.35,284.91
2016,7,30,15,30,58.0,294.0,2.5,19.0,335.0,349.69,272.75
2016,7,30,15,45,45.0,265.0,2.5,19.0,295.5,307.36,240.61
2016,7,30,16,0,32.0,236.0,2.5,19.0,256.0,265.79,208.72
2016,7,30,16,15,39.5,223.0,2.5,18.5,245.5,256.94,203.12
2016,7,30,16,30,47.0,210.0,2.5,18.0,235.0,247.44,196.77
2016,7,30,16,45,29.0,179.5,2.5,18.0,194.5,202.21,160.8
2016,7,30,17,0,11.0,149.0,2.5,18.0,154.0,154.22,122.17
2016,7,30,17,15,7.0,131.5,2.5,17.5,134.5,134.22,106.36
2016,7,30,17,30,3.0,114.0,2.5,17.0,115.0,114.62,90.54
2016,7,30,17,45,314.5,80.5,2.55,16.5,158.0,228.74,183.75
2016,7,30,18,0,626.0,47.0,2.6,16.0,201.0,292.33,228.18
2016,7,30,18,15,555.0,41.0,2.55,15.5,153.5,228.97,171.69
2016,7,30,18,30,484.0,35.0,2.5,15.0,106.0,174.23,122.48
2016,7,30,18,45,242.0,32.0,2.5,15.0,67.5,92.73,57.05
2016,7,30,19,0,0.0,29.0,2.5,15.0,29.0,30.21,0.0
2016,7,30,19,15,0.0,14.5,2.45,14.5,14.5,14.25,0.0
2016,7,30,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
