Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,15,104.5,7.0,1.7,12.5,11.0,6.88,0.0
2016,7,31,5,30,209.0,14.0,1.8,13.0,22.0,13.76,0.0
2016,7,31,5,45,335.0,23.5,1.9,13.5,59.0,17.64,7.97
2016,7,31,6,0,461.0,33.0,2.0,14.0,96.0,23.93,15.14
2016,7,31,6,15,535.5,39.5,2.0,14.0,143.0,29.7,20.7
2016,7,31,6,30,610.0,46.0,2.0,14.0,190.0,42.47,24.11
2016,7,31,6,45,305.0,58.5,2.0,14.5,130.5,66.26,39.7
2016,7,31,7,0,0.0,71.0,2.0,15.0,71.0,68.36,52.51
2016,7,31,7,15,0.0,97.0,1.9,15.5,97.0,92.5,72.54
2016,7,31,7,30,0.0,123.0,1.8,16.0,123.0,116.73,92.23
2016,7,31,7,45,0.0,133.5,1.75,16.5,133.5,127.06,100.18
2016,7,31,8,0,0.0,144.0,1.7,17.0,144.0,137.37,108.0
2016,7,31,8,15,0.0,142.5,1.65,17.0,142.5,136.5,106.91
2016,7,31,8,30,0.0,141.0,1.6,17.0,141.0,135.46,105.72
2016,7,31,8,45,4.5,176.0,1.6,17.5,179.5,170.98,133.65
2016,7,31,9,0,9.0,211.0,1.6,18.0,218.0,207.07,161.47
2016,7,31,9,15,14.5,239.5,1.6,18.0,250.5,238.23,185.38
2016,7,31,9,30,20.0,268.0,1.6,18.0,283.0,270.04,209.56
2016,7,31,9,45,27.5,298.5,1.65,18.5,320.5,305.22,235.72
2016,7,31,10,0,35.0,329.0,1.7,19.0,358.0,342.18,262.85
2016,7,31,10,15,36.0,342.5,1.75,19.0,373.0,358.71,274.8
2016,7,31,10,30,37.0,356.0,1.8,19.0,388.0,375.32,286.87
2016,7,31,10,45,47.5,381.0,1.85,19.5,423.5,411.19,312.82
2016,7,31,11,0,58.0,406.0,1.9,20.0,459.0,447.88,338.95
2016,7,31,11,15,75.5,427.0,1.95,20.0,497.0,487.63,367.97
2016,7,31,11,30,93.0,448.0,2.0,20.0,535.0,528.27,397.37
2016,7,31,11,45,80.0,443.0,2.05,20.5,518.5,514.81,386.38
2016,7,31,12,0,67.0,438.0,2.1,21.0,502.0,500.44,375.11
2016,7,31,12,15,97.0,452.5,2.15,21.0,544.5,546.96,409.57
2016,7,31,12,30,127.0,467.0,2.2,21.0,587.0,600.31,448.08
2016,7,31,12,45,113.0,459.0,2.25,21.0,565.0,581.28,434.21
2016,7,31,13,0,99.0,451.0,2.3,21.0,543.0,554.16,415.12
2016,7,31,13,15,142.0,449.0,2.35,20.5,578.5,603.79,453.26
2016,7,31,13,30,185.0,447.0,2.4,20.0,614.0,645.2,485.04
2016,7,31,13,45,153.0,433.5,2.45,20.0,569.5,599.87,452.38
2016,7,31,14,0,121.0,420.0,2.5,20.0,525.0,554.45,419.81
2016,7,31,14,15,133.0,406.5,2.55,20.0,518.5,551.09,418.89
2016,7,31,14,30,145.0,393.0,2.6,20.0,512.0,546.72,417.0
2016,7,31,14,45,156.0,375.0,2.65,20.0,498.0,535.51,410.2
2016,7,31,15,0,167.0,357.0,2.7,20.0,484.0,523.13,402.55
2016,7,31,15,15,129.5,333.0,2.75,19.5,428.0,461.6,357.7
2016,7,31,15,30,92.0,309.0,2.8,19.0,372.0,393.94,307.53
2016,7,31,15,45,71.0,279.5,2.85,18.5,326.5,343.59,270.06
2016,7,31,16,0,50.0,250.0,2.9,18.0,281.0,294.5,232.73
2016,7,31,16,15,47.5,228.5,2.9,17.5,256.0,268.67,213.58
2016,7,31,16,30,45.0,207.0,2.9,17.0,231.0,242.91,194.09
2016,7,31,16,45,31.0,180.5,2.9,17.0,196.5,204.63,163.6
2016,7,31,17,0,17.0,154.0,2.9,17.0,162.0,162.98,130.0
2016,7,31,17,15,13.0,135.5,2.85,16.5,141.0,141.67,113.03
2016,7,31,17,30,9.0,117.0,2.8,16.0,120.0,120.73,96.04
2016,7,31,17,45,305.0,83.5,2.75,15.5,158.0,227.64,183.53
2016,7,31,18,0,601.0,50.0,2.7,15.0,196.0,286.4,224.39
2016,7,31,18,15,527.5,43.0,2.6,14.5,149.0,222.67,167.56
2016,7,31,18,30,454.0,36.0,2.5,14.0,102.0,166.62,117.36
2016,7,31,18,45,334.5,26.0,2.45,14.0,64.0,105.85,63.13
2016,7,31,19,0,215.0,16.0,2.4,14.0,26.0,52.96,0.0
2016,7,31,19,15,107.5,8.0,2.3,14.0,13.0,18.81,0.0
2016,7,31,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,5,15,82.0,7.0,1.75,12.5,10.0,6.88,0.0
2016,8,1,5,30,164.0,14.0,1.8,13.0,20.0,13.76,0.0
2016,8,1,5,45,294.0,24.5,1.9,13.5,56.0,18.69,8.48
2016,8,1,6,0,424.0,35.0,2.0,14.0,92.0,25.85,16.76
2016,8,1,6,15,501.5,42.0,2.0,14.0,138.0,29.45,20.46
2016,8,1,6,30,579.0,49.0,2.0,14.0,184.0,40.71,23.73
2016,8,1,6,45,289.5,69.0,2.05,14.5,136.5,73.02,46.13
2016,8,1,7,0,0.0,89.0,2.1,15.0,89.0,84.46,66.07
2016,8,1,7,15,6.5,118.0,2.05,15.5,121.0,112.32,88.78
2016,8,1,7,30,13.0,147.0,2.0,16.0,153.0,141.11,111.86
2016,8,1,7,45,18.0,167.5,1.95,16.5,176.5,162.88,128.94
2016,8,1,8,0,23.0,188.0,1.9,17.0,200.0,185.3,146.34
2016,8,1,8,15,29.0,211.5,1.85,17.0,228.0,208.8,164.67
2016,8,1,8,30,35.0,235.0,1.8,17.0,256.0,235.81,185.62
2016,8,1,8,45,49.0,263.5,1.8,17.5,295.5,272.15,213.3
2016,8,1,9,0,63.0,292.0,1.8,18.0,335.0,310.12,241.84
2016,8,1,9,15,73.0,316.0,1.85,18.0,368.5,343.1,266.72
2016,8,1,9,30,83.0,340.0,1.9,18.0,402.0,377.11,292.17
2016,8,1,9,45,134.0,364.5,1.95,18.5,470.5,440.66,339.71
2016,8,1,10,0,185.0,389.0,2.0,19.0,539.0,509.11,389.84
2016,8,1,10,15,187.0,404.5,2.05,19.0,560.5,535.19,408.19
2016,8,1,10,30,189.0,420.0,2.1,19.0,582.0,561.06,426.52
2016,8,1,10,45,198.0,431.0,2.15,19.5,605.0,588.22,445.07
2016,8,1,11,0,207.0,442.0,2.2,20.0,628.0,615.44,463.48
2016,8,1,11,15,248.0,441.5,2.25,20.0,668.5,663.05,498.0
2016,8,1,11,30,289.0,441.0,2.3,20.0,709.0,709.43,531.25
2016,8,1,11,45,318.0,435.0,2.35,20.0,732.0,739.77,552.99
2016,8,1,12,0,347.0,429.0,2.4,20.0,755.0,769.92,574.64
2016,8,1,12,15,366.5,418.0,2.45,20.0,762.5,785.19,585.97
2016,8,1,12,30,386.0,407.0,2.5,20.0,770.0,799.31,596.67
2016,8,1,12,45,657.0,254.5,2.55,20.0,865.5,923.28,690.59
2016,8,1,13,0,928.0,102.0,2.6,20.0,961.0,1028.38,759.8
2016,8,1,13,15,925.0,101.5,2.65,20.0,946.0,1024.67,757.22
2016,8,1,13,30,922.0,101.0,2.7,20.0,931.0,1017.59,753.65
2016,8,1,13,45,919.0,99.0,2.75,20.0,909.5,1005.58,746.95
2016,8,1,14,0,916.0,97.0,2.8,20.0,888.0,990.27,738.17
2016,8,1,14,15,910.0,96.0,2.8,19.5,859.5,969.98,727.09
2016,8,1,14,30,904.0,95.0,2.8,19.0,831.0,946.69,714.01
2016,8,1,14,45,897.0,92.5,2.85,19.0,797.0,918.0,696.28
2016,8,1,15,0,890.0,90.0,2.9,19.0,763.0,886.63,676.63
2016,8,1,15,15,625.5,185.0,2.95,18.5,645.5,746.09,580.44
2016,8,1,15,30,361.0,280.0,3.0,18.0,528.0,599.41,469.36
2016,8,1,15,45,360.0,259.5,3.1,18.0,492.5,564.54,445.7
2016,8,1,16,0,359.0,239.0,3.2,18.0,457.0,528.63,420.09
2016,8,1,16,15,241.5,231.5,3.2,17.5,373.0,423.44,338.73
2016,8,1,16,30,124.0,224.0,3.2,17.0,289.0,320.72,257.4
2016,8,1,16,45,113.0,200.0,3.2,17.0,254.5,283.11,228.15
2016,8,1,17,0,102.0,176.0,3.2,17.0,220.0,246.22,198.79
2016,8,1,17,15,391.5,119.5,3.15,16.5,256.5,343.48,280.23
2016,8,1,17,30,681.0,63.0,3.1,16.0,293.0,400.26,324.2
2016,8,1,17,45,627.5,58.5,3.1,15.5,242.0,338.22,270.63
2016,8,1,18,0,574.0,54.0,3.1,15.0,191.0,279.91,219.16
2016,8,1,18,15,497.5,46.0,3.0,14.5,144.5,215.62,162.37
2016,8,1,18,30,421.0,38.0,2.9,14.0,98.0,159.36,112.23
2016,8,1,18,45,292.0,27.0,2.85,14.0,61.0,97.6,57.34
2016,8,1,19,0,163.0,16.0,2.8,14.0,24.0,44.4,0.0
2016,8,1,19,15,81.5,8.0,2.75,13.5,12.0,16.02,0.0
2016,8,1,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,5,15,60.5,7.0,2.3,12.5,9.0,0.0,0.0
2016,8,2,5,30,121.0,14.0,2.4,13.0,18.0,13.76,0.0
2016,8,2,5,45,257.0,26.0,2.5,13.5,54.0,20.27,9.28
2016,8,2,6,0,393.0,38.0,2.6,14.0,90.0,28.79,19.24
2016,8,2,6,15,476.0,46.0,2.55,14.0,136.5,33.08,23.63
2016,8,2,6,30,559.0,54.0,2.5,14.0,183.0,43.62,27.13
2016,8,2,6,45,279.5,49.5,2.5,14.5,114.0,56.32,32.46
2016,8,2,7,0,0.0,45.0,2.5,15.0,45.0,43.46,31.44
2016,8,2,7,15,0.0,54.5,2.45,15.5,54.5,52.66,39.11
2016,8,2,7,30,0.0,64.0,2.4,16.0,64.0,61.86,46.64
2016,8,2,7,45,0.0,87.5,2.35,16.5,87.5,84.49,65.23
2016,8,2,8,0,0.0,111.0,2.3,17.0,111.0,106.73,83.16
2016,8,2,8,15,0.0,126.5,2.25,17.0,126.5,121.54,94.93
2016,8,2,8,30,0.0,142.0,2.2,17.0,142.0,136.39,106.65
2016,8,2,8,45,4.5,175.5,2.15,17.5,179.0,170.49,133.47
2016,8,2,9,0,9.0,209.0,2.1,18.0,216.0,205.17,160.28
2016,8,2,9,15,11.0,225.0,2.05,18.0,233.5,222.44,173.38
2016,8,2,9,30,13.0,241.0,2.0,18.0,251.0,239.94,186.63
2016,8,2,9,45,13.0,247.5,2.0,18.5,258.0,247.23,191.53
2016,8,2,10,0,13.0,254.0,2.0,19.0,265.0,254.48,196.42
2016,8,2,10,15,18.0,285.5,2.0,19.0,301.5,289.58,223.07
2016,8,2,10,30,23.0,317.0,2.0,19.0,338.0,325.22,249.74
2016,8,2,10,45,29.5,343.5,2.05,19.5,370.5,359.66,274.88
2016,8,2,11,0,36.0,370.0,2.1,20.0,403.0,393.54,299.3
2016,8,2,11,15,45.0,392.0,2.1,20.0,433.5,425.78,322.89
2016,8,2,11,30,54.0,414.0,2.1,20.0,464.0,458.61,346.72
2016,8,2,11,45,50.5,412.5,2.15,20.5,460.0,456.57,344.3
2016,8,2,12,0,47.0,411.0,2.2,21.0,456.0,454.16,341.84
2016,8,2,12,15,96.5,439.5,2.2,21.0,530.5,533.35,400.54
2016,8,2,12,30,146.0,468.0,2.2,21.0,605.0,620.13,462.82
2016,8,2,12,45,178.5,463.0,2.2,21.0,629.0,650.24,484.52
2016,8,2,13,0,211.0,458.0,2.2,21.0,653.0,679.8,506.15
2016,8,2,13,15,150.0,443.5,2.25,21.0,581.5,606.1,453.17
2016,8,2,13,30,89.0,429.0,2.3,21.0,510.0,523.87,393.75
2016,8,2,13,45,212.0,409.0,2.35,21.0,594.0,631.73,476.05
2016,8,2,14,0,335.0,389.0,2.4,21.0,678.0,736.33,552.81
2016,8,2,14,15,294.5,385.0,2.45,21.0,632.5,689.91,519.48
2016,8,2,14,30,254.0,381.0,2.5,21.0,587.0,643.74,487.06
2016,8,2,14,45,296.0,352.5,2.55,21.0,583.0,646.84,492.13
2016,8,2,15,0,338.0,324.0,2.6,21.0,579.0,646.65,494.51
2016,8,2,15,15,350.5,301.0,2.6,20.5,553.0,623.65,480.38
2016,8,2,15,30,363.0,278.0,2.6,20.0,527.0,598.62,464.72
2016,8,2,15,45,281.0,272.5,2.65,20.0,457.5,516.36,403.35
2016,8,2,16,0,199.0,267.0,2.7,20.0,388.0,431.83,339.28
2016,8,2,16,15,180.5,244.5,2.7,19.5,347.5,387.27,306.64
2016,8,2,16,30,162.0,222.0,2.7,19.0,307.0,343.75,273.94
2016,8,2,16,45,147.0,199.0,2.75,19.0,270.0,303.05,242.44
2016,8,2,17,0,132.0,176.0,2.8,19.0,233.0,263.39,211.18
2016,8,2,17,15,122.0,154.5,2.8,18.5,202.0,229.17,184.09
2016,8,2,17,30,112.0,133.0,2.8,18.0,171.0,195.72,156.97
2016,8,2,17,45,318.5,96.5,2.85,17.5,178.0,246.79,197.11
2016,8,2,18,0,525.0,60.0,2.9,17.0,185.0,267.45,208.03
2016,8,2,18,15,442.0,51.0,2.85,16.5,138.5,202.7,151.58
2016,8,2,18,30,359.0,42.0,2.8,16.0,92.0,146.66,102.69
2016,8,2,18,45,227.5,29.0,2.8,15.5,56.0,85.36,49.01
2016,8,2,19,0,96.0,16.0,2.8,15.0,20.0,30.02,0.0
2016,8,2,19,15,48.0,8.0,2.8,15.0,10.0,7.86,0.0
2016,8,2,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,3,5,15,45.0,6.5,1.25,13.5,8.0,0.0,0.0
2016,8,3,5,30,90.0,13.0,1.2,14.0,16.0,12.78,0.0
2016,8,3,5,45,221.5,26.0,1.15,14.5,50.5,20.42,8.9
2016,8,3,6,0,353.0,39.0,1.1,15.0,85.0,29.91,20.1
2016,8,3,6,15,438.0,48.0,0.95,15.5,131.0,35.02,25.19
2016,8,3,6,30,523.0,57.0,0.8,16.0,177.0,44.86,34.17
2016,8,3,6,45,261.5,66.5,0.65,16.5,126.5,68.11,42.88
2016,8,3,7,0,0.0,76.0,0.5,17.0,76.0,72.81,55.78
2016,8,3,7,15,0.0,92.5,0.45,17.0,92.5,88.36,68.58
2016,8,3,7,30,0.0,109.0,0.4,17.0,109.0,103.99,81.19
2016,8,3,7,45,0.0,131.5,0.4,17.5,132.0,125.18,97.92
2016,8,3,8,0,0.0,154.0,0.4,18.0,155.0,146.49,114.41
2016,8,3,8,15,2.0,167.0,0.45,18.5,169.0,159.98,124.44
2016,8,3,8,30,4.0,180.0,0.5,19.0,183.0,173.69,134.59
2016,8,3,8,45,8.5,201.5,0.6,19.5,207.5,196.82,152.06
2016,8,3,9,0,13.0,223.0,0.7,20.0,232.0,220.49,169.73
2016,8,3,9,15,16.5,245.0,0.8,20.0,257.0,244.57,187.88
2016,8,3,9,30,20.0,267.0,0.9,20.0,282.0,269.07,206.22
2016,8,3,9,45,84.5,327.5,1.05,20.5,395.0,371.85,283.78
2016,8,3,10,0,149.0,388.0,1.2,21.0,508.0,481.78,363.75
2016,8,3,10,15,113.5,393.0,1.3,21.0,487.0,467.67,352.05
2016,8,3,10,30,78.0,398.0,1.4,21.0,466.0,449.01,337.79
2016,8,3,10,45,78.5,409.5,1.55,21.5,479.0,465.06,349.04
2016,8,3,11,0,79.0,421.0,1.7,22.0,492.0,480.99,359.9
2016,8,3,11,15,114.5,440.0,1.85,22.0,544.5,538.92,402.38
2016,8,3,11,30,150.0,459.0,2.0,22.0,597.0,595.76,443.42
2016,8,3,11,45,129.5,459.0,2.15,22.0,579.0,582.23,433.4
2016,8,3,12,0,109.0,459.0,2.3,22.0,561.0,562.1,419.18
2016,8,3,12,15,87.5,446.5,2.4,22.0,529.0,531.81,397.49
2016,8,3,12,30,66.0,434.0,2.5,22.0,497.0,500.47,374.87
2016,8,3,12,45,62.5,427.0,2.65,22.0,485.5,491.76,369.17
2016,8,3,13,0,59.0,420.0,2.8,22.0,474.0,482.65,363.04
2016,8,3,13,15,64.5,418.0,2.85,21.5,476.5,487.29,367.71
2016,8,3,13,30,70.0,416.0,2.9,21.0,479.0,491.63,372.15
2016,8,3,13,45,68.5,404.0,3.0,21.0,464.5,478.27,362.95
2016,8,3,14,0,67.0,392.0,3.1,21.0,450.0,464.58,353.58
2016,8,3,14,15,54.0,365.0,3.15,20.5,411.0,423.83,324.36
2016,8,3,14,30,41.0,338.0,3.2,20.0,372.0,383.19,294.88
2016,8,3,14,45,39.5,321.5,3.3,20.0,352.5,364.41,281.45
2016,8,3,15,0,38.0,305.0,3.4,20.0,333.0,345.5,267.77
2016,8,3,15,15,27.5,271.5,3.4,19.5,291.5,300.71,234.21
2016,8,3,15,30,17.0,238.0,3.4,19.0,250.0,249.75,195.34
2016,8,3,15,45,11.0,210.0,3.45,19.0,217.5,216.26,169.42
2016,8,3,16,0,5.0,182.0,3.5,19.0,185.0,183.19,143.49
2016,8,3,16,15,2.5,160.0,3.5,18.5,161.5,159.21,124.91
2016,8,3,16,30,0.0,138.0,3.5,18.0,138.0,135.43,106.22
2016,8,3,16,45,0.0,120.0,3.55,18.0,120.0,117.5,91.94
2016,8,3,17,0,0.0,102.0,3.6,18.0,102.0,99.59,77.5
2016,8,3,17,15,0.0,88.5,3.55,17.5,88.5,86.25,66.8
2016,8,3,17,30,0.0,75.0,3.5,17.0,75.0,72.92,55.91
2016,8,3,17,45,278.5,65.5,3.5,16.5,131.0,194.89,156.3
2016,8,3,18,0,557.0,56.0,3.5,16.0,187.0,273.81,213.73
2016,8,3,18,15,475.0,47.5,3.35,15.5,140.0,208.37,155.89
2016,8,3,18,30,393.0,39.0,3.2,15.0,93.0,151.57,105.68
2016,8,3,18,45,257.5,27.0,3.1,15.0,56.5,89.21,49.41
2016,8,3,19,0,122.0,15.0,3.0,15.0,20.0,32.64,0.0
2016,8,3,19,15,61.0,7.5,2.95,14.5,10.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,5,15,42.0,6.0,2.6,13.0,7.5,0.0,0.0
2016,8,4,5,30,84.0,12.0,2.7,13.0,15.0,11.8,0.0
2016,8,4,5,45,220.0,25.0,2.8,13.5,49.5,19.59,7.81
2016,8,4,6,0,356.0,38.0,2.9,14.0,84.0,29.12,19.41
2016,8,4,6,15,442.0,47.5,2.9,14.0,130.0,34.73,25.03
2016,8,4,6,30,528.0,57.0,2.9,14.0,176.0,43.95,33.58
2016,8,4,6,45,264.0,51.5,2.95,14.5,111.0,55.86,32.9
2016,8,4,7,0,0.0,46.0,3.0,15.0,46.0,44.43,32.26
2016,8,4,7,15,0.0,55.5,2.95,15.5,55.5,53.62,39.93
2016,8,4,7,30,0.0,65.0,2.9,16.0,65.0,62.83,47.46
2016,8,4,7,45,0.0,85.0,2.9,16.5,85.0,82.13,63.29
2016,8,4,8,0,0.0,105.0,2.9,17.0,105.0,101.1,78.58
2016,8,4,8,15,0.0,111.0,2.95,17.0,111.0,106.95,83.1
2016,8,4,8,30,0.0,117.0,3.0,17.0,117.0,112.8,87.6
2016,8,4,8,45,0.5,140.5,3.05,17.0,140.5,135.49,105.75
2016,8,4,9,0,1.0,164.0,3.1,17.0,164.0,158.3,123.81
2016,8,4,9,15,7.0,202.5,3.15,17.0,207.5,198.76,155.87
2016,8,4,9,30,13.0,241.0,3.2,17.0,251.0,239.93,188.09
2016,8,4,9,45,20.5,276.0,3.3,17.5,292.5,279.53,218.38
2016,8,4,10,0,28.0,311.0,3.4,18.0,334.0,320.04,248.98
2016,8,4,10,15,24.0,307.5,3.4,18.0,328.0,315.34,244.83
2016,8,4,10,30,20.0,304.0,3.4,18.0,322.0,310.27,240.55
2016,8,4,10,45,62.0,368.5,3.45,18.0,424.0,411.33,318.41
2016,8,4,11,0,104.0,433.0,3.5,18.0,526.0,514.52,395.69
2016,8,4,11,15,75.0,417.0,3.5,18.0,484.5,477.49,366.77
2016,8,4,11,30,46.0,401.0,3.5,18.0,443.0,438.43,336.74
2016,8,4,11,45,47.5,402.5,3.55,18.0,446.5,443.86,340.97
2016,8,4,12,0,49.0,404.0,3.6,18.0,450.0,449.15,344.96
2016,8,4,12,15,36.0,373.5,3.6,18.0,407.5,407.73,313.62
2016,8,4,12,30,23.0,343.0,3.6,18.0,365.0,359.38,276.97
2016,8,4,12,45,23.0,341.5,3.6,18.0,363.0,358.53,276.56
2016,8,4,13,0,23.0,340.0,3.6,18.0,361.0,357.58,275.96
2016,8,4,13,15,35.0,365.0,3.6,18.0,396.5,403.2,310.98
2016,8,4,13,30,47.0,390.0,3.6,18.0,432.0,441.91,340.42
2016,8,4,13,45,31.5,337.5,3.6,18.0,366.0,372.65,288.09
2016,8,4,14,0,16.0,285.0,3.6,18.0,300.0,296.47,229.94
2016,8,4,14,15,17.5,285.0,3.6,18.0,300.5,298.02,231.71
2016,8,4,14,30,19.0,285.0,3.6,18.0,301.0,299.51,233.26
2016,8,4,14,45,33.0,299.5,3.65,18.0,325.5,335.27,261.77
2016,8,4,15,0,47.0,314.0,3.7,18.0,350.0,363.12,284.04
2016,8,4,15,15,36.5,285.0,3.7,17.5,312.0,322.86,253.68
2016,8,4,15,30,26.0,256.0,3.7,17.0,274.0,275.73,217.7
2016,8,4,15,45,46.5,255.0,3.7,17.0,284.0,298.15,236.69
2016,8,4,16,0,67.0,254.0,3.7,17.0,294.0,311.85,248.62
2016,8,4,16,15,33.5,203.0,3.7,16.5,223.0,231.45,184.88
2016,8,4,16,30,0.0,152.0,3.7,16.0,152.0,149.8,118.75
2016,8,4,16,45,0.0,118.0,3.7,16.0,118.0,115.5,91.02
2016,8,4,17,0,0.0,84.0,3.7,16.0,84.0,81.44,62.99
2016,8,4,17,15,0.0,73.0,3.65,15.5,73.0,70.61,54.22
2016,8,4,17,30,0.0,62.0,3.6,15.0,62.0,59.92,45.39
2016,8,4,17,45,283.0,57.0,3.6,14.5,122.5,186.54,150.53
2016,8,4,18,0,566.0,52.0,3.6,14.0,183.0,271.57,213.21
2016,8,4,18,15,486.0,44.0,3.5,13.5,136.0,207.01,155.45
2016,8,4,18,30,406.0,36.0,3.4,13.0,89.0,150.91,105.18
2016,8,4,18,45,274.0,24.5,3.3,13.0,53.5,88.81,47.15
2016,8,4,19,0,142.0,13.0,3.2,13.0,18.0,33.3,0.0
2016,8,4,19,15,71.0,6.5,3.15,13.0,9.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,5,15,38.5,5.5,2.25,14.0,6.5,0.0,0.0
2016,8,5,5,30,77.0,11.0,2.3,14.0,13.0,10.81,0.0
2016,8,5,5,45,207.5,25.0,2.4,14.0,47.0,19.75,7.26
2016,8,5,6,0,338.0,39.0,2.5,14.0,81.0,30.28,20.34
2016,8,5,6,15,424.0,48.5,2.45,14.0,126.5,35.82,25.97
2016,8,5,6,30,510.0,58.0,2.4,14.0,172.0,43.78,33.43
2016,8,5,6,45,255.0,67.0,2.4,14.5,124.0,67.13,42.89
2016,8,5,7,0,0.0,76.0,2.4,15.0,76.0,72.76,56.23
2016,8,5,7,15,0.0,90.5,2.35,15.0,90.5,86.5,67.7
2016,8,5,7,30,0.0,105.0,2.3,15.0,105.0,100.31,79.04
2016,8,5,7,45,11.0,145.0,2.25,15.0,150.5,140.51,111.73
2016,8,5,8,0,22.0,185.0,2.2,15.0,196.0,182.03,145.06
2016,8,5,8,15,13.0,181.5,2.15,15.0,188.5,177.61,141.15
2016,8,5,8,30,4.0,178.0,2.1,15.0,181.0,171.81,136.12
2016,8,5,8,45,3.0,175.5,2.05,15.5,177.5,169.72,133.81
2016,8,5,9,0,2.0,173.0,2.0,16.0,174.0,167.37,131.3
2016,8,5,9,15,6.0,198.0,2.0,16.5,202.5,193.9,151.9
2016,8,5,9,30,10.0,223.0,2.0,17.0,231.0,220.91,172.56
2016,8,5,9,45,10.5,229.5,2.0,17.5,238.0,228.33,177.64
2016,8,5,10,0,11.0,236.0,2.0,18.0,245.0,235.77,182.79
2016,8,5,10,15,19.5,283.0,2.0,18.0,299.5,288.34,223.17
2016,8,5,10,30,28.0,330.0,2.0,18.0,354.0,343.14,264.44
2016,8,5,10,45,67.0,381.0,2.0,18.5,440.5,427.73,327.59
2016,8,5,11,0,106.0,432.0,2.0,19.0,527.0,515.3,391.02
2016,8,5,11,15,185.5,438.0,2.05,19.0,607.5,600.54,453.94
2016,8,5,11,30,265.0,444.0,2.1,19.0,688.0,690.3,518.72
2016,8,5,11,45,203.0,454.5,2.15,19.0,642.0,646.81,485.87
2016,8,5,12,0,141.0,465.0,2.2,19.0,596.0,604.19,454.17
2016,8,5,12,15,179.0,463.5,2.25,19.0,630.5,643.88,484.04
2016,8,5,12,30,217.0,462.0,2.3,19.0,665.0,683.66,513.21
2016,8,5,12,45,330.0,418.0,2.4,19.5,723.5,759.89,569.55
2016,8,5,13,0,443.0,374.0,2.5,20.0,782.0,835.35,624.03
2016,8,5,13,15,350.0,402.5,2.55,19.5,721.5,768.31,576.42
2016,8,5,13,30,257.0,431.0,2.6,19.0,661.0,707.17,532.88
2016,8,5,13,45,376.5,376.0,2.65,19.0,703.5,765.12,579.0
2016,8,5,14,0,496.0,321.0,2.7,19.0,746.0,826.7,626.01
2016,8,5,14,15,504.5,301.0,2.75,19.0,720.5,807.13,613.6
2016,8,5,14,30,513.0,281.0,2.8,19.0,695.0,785.16,600.11
2016,8,5,14,45,506.5,269.5,2.9,19.0,663.5,756.26,581.36
2016,8,5,15,0,500.0,258.0,3.0,19.0,632.0,725.79,561.29
2016,8,5,15,15,403.5,275.0,3.0,18.5,566.0,647.75,504.44
2016,8,5,15,30,307.0,292.0,3.0,18.0,500.0,567.23,444.83
2016,8,5,15,45,306.0,269.0,3.0,18.0,464.5,531.47,419.65
2016,8,5,16,0,305.0,246.0,3.0,18.0,429.0,494.8,393.11
2016,8,5,16,15,273.5,228.5,3.0,17.5,382.0,441.9,353.62
2016,8,5,16,30,242.0,211.0,3.0,17.0,335.0,390.9,314.84
2016,8,5,16,45,159.0,190.0,3.05,17.0,268.0,300.25,242.54
2016,8,5,17,0,76.0,169.0,3.1,17.0,201.0,218.09,175.71
2016,8,5,17,15,66.5,147.5,3.1,16.5,173.0,187.35,151.12
2016,8,5,17,30,57.0,126.0,3.1,16.0,145.0,157.42,126.59
2016,8,5,17,45,232.5,98.5,3.1,16.0,154.5,206.84,165.98
2016,8,5,18,0,408.0,71.0,3.1,16.0,164.0,232.44,181.54
2016,8,5,18,15,324.0,58.5,3.0,15.5,120.5,170.9,128.24
2016,8,5,18,30,240.0,46.0,2.9,15.0,77.0,118.54,83.1
2016,8,5,18,45,138.0,29.0,2.85,14.5,45.0,65.42,33.38
2016,8,5,19,0,36.0,12.0,2.8,14.0,13.0,16.92,0.0
2016,8,5,19,15,18.0,6.0,2.75,14.0,6.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,5,15,20.0,5.0,2.35,12.5,5.5,0.0,0.0
2016,8,6,5,30,40.0,10.0,2.4,13.0,11.0,9.83,0.0
2016,8,6,5,45,158.0,25.5,2.5,13.5,43.0,19.9,6.6
2016,8,6,6,0,276.0,41.0,2.6,14.0,75.0,31.45,21.27
2016,8,6,6,15,364.0,52.5,2.55,14.0,119.5,39.21,28.92
2016,8,6,6,30,452.0,64.0,2.5,14.0,164.0,48.14,37.28
2016,8,6,6,45,226.0,59.0,2.5,14.5,109.0,58.54,36.72
2016,8,6,7,0,0.0,54.0,2.5,15.0,54.0,52.17,38.84
2016,8,6,7,15,0.0,64.5,2.45,15.0,64.5,62.34,47.39
2016,8,6,7,30,0.0,75.0,2.4,15.0,75.0,72.52,55.82
2016,8,6,7,45,0.0,78.0,2.4,15.5,78.0,75.43,57.95
2016,8,6,8,0,0.0,81.0,2.4,16.0,81.0,78.34,60.05
2016,8,6,8,15,0.0,92.5,2.35,16.0,92.5,89.44,69.02
2016,8,6,8,30,0.0,104.0,2.3,16.0,104.0,100.46,77.83
2016,8,6,8,45,0.0,124.0,2.3,16.5,124.0,119.59,93.01
2016,8,6,9,0,0.0,144.0,2.3,17.0,144.0,138.77,108.03
2016,8,6,9,15,1.5,157.5,2.3,17.0,158.5,152.72,118.93
2016,8,6,9,30,3.0,171.0,2.3,17.0,173.0,166.85,129.95
2016,8,6,9,45,3.5,171.5,2.3,17.5,174.0,168.02,130.36
2016,8,6,10,0,4.0,172.0,2.3,18.0,175.0,169.19,130.83
2016,8,6,10,15,6.5,195.0,2.3,18.0,200.5,193.62,149.92
2016,8,6,10,30,9.0,218.0,2.3,18.0,226.0,218.33,169.03
2016,8,6,10,45,10.0,232.0,2.35,18.5,241.0,233.32,180.12
2016,8,6,11,0,11.0,246.0,2.4,19.0,256.0,248.4,191.24
2016,8,6,11,15,19.5,301.5,2.4,19.0,319.0,310.85,238.93
2016,8,6,11,30,28.0,357.0,2.4,19.0,382.0,378.22,289.32
2016,8,6,11,45,22.0,329.0,2.45,19.0,349.5,342.1,261.86
2016,8,6,12,0,16.0,301.0,2.5,19.0,317.0,309.58,237.32
2016,8,6,12,15,20.5,326.5,2.5,19.0,346.5,339.86,260.4
2016,8,6,12,30,25.0,352.0,2.5,19.0,376.0,376.78,288.03
2016,8,6,12,45,21.5,332.0,2.55,19.0,352.5,347.6,266.13
2016,8,6,13,0,18.0,312.0,2.6,19.0,329.0,324.61,249.02
2016,8,6,13,15,19.5,316.5,2.65,19.0,335.0,330.99,254.17
2016,8,6,13,30,21.0,321.0,2.7,19.0,341.0,337.33,259.22
2016,8,6,13,45,20.5,313.0,2.75,19.0,331.5,329.02,253.21
2016,8,6,14,0,20.0,305.0,2.8,19.0,322.0,320.62,247.2
2016,8,6,14,15,24.5,308.5,2.85,18.5,329.0,336.62,260.41
2016,8,6,14,30,29.0,312.0,2.9,18.0,336.0,344.82,267.7
2016,8,6,14,45,33.0,306.0,3.0,18.0,332.0,342.32,266.49
2016,8,6,15,0,37.0,300.0,3.1,18.0,328.0,339.55,265.14
2016,8,6,15,15,26.0,265.0,3.15,18.0,284.5,292.77,229.3
2016,8,6,15,30,15.0,230.0,3.2,18.0,241.0,240.02,188.39
2016,8,6,15,45,45.0,242.5,3.3,18.0,270.0,283.65,224.4
2016,8,6,16,0,75.0,255.0,3.4,18.0,299.0,319.02,253.45
2016,8,6,16,15,43.0,213.5,3.5,17.5,238.5,249.65,198.9
2016,8,6,16,30,11.0,172.0,3.6,17.0,178.0,177.85,141.39
2016,8,6,16,45,56.5,171.0,3.7,17.0,195.5,210.39,169.4
2016,8,6,17,0,102.0,170.0,3.8,17.0,213.0,239.56,193.95
2016,8,6,17,15,92.5,148.5,3.8,16.5,183.5,201.94,163.47
2016,8,6,17,30,83.0,127.0,3.8,16.0,154.0,170.71,137.74
2016,8,6,17,45,289.0,93.5,3.85,15.5,162.5,224.11,180.24
2016,8,6,18,0,495.0,60.0,3.9,15.0,171.0,252.5,197.35
2016,8,6,18,15,407.5,50.0,3.85,14.5,125.5,187.47,140.19
2016,8,6,18,30,320.0,40.0,3.8,14.0,80.0,131.74,91.2
2016,8,6,18,45,190.5,26.0,3.75,14.0,46.5,71.36,33.29
2016,8,6,19,0,61.0,12.0,3.7,14.0,13.0,20.33,0.0
2016,8,6,19,15,30.5,6.0,3.7,13.5,6.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,5,15,40.5,5.0,2.8,12.0,6.0,0.0,0.0
2016,8,7,5,30,81.0,10.0,2.9,12.0,12.0,9.83,0.0
2016,8,7,5,45,228.5,22.5,3.0,12.5,46.0,17.59,4.39
2016,8,7,6,0,376.0,35.0,3.1,13.0,80.0,26.75,17.26
2016,8,7,6,15,465.5,43.5,3.0,13.5,126.5,31.58,22.23
2016,8,7,6,30,555.0,52.0,2.9,14.0,173.0,36.75,27.14
2016,8,7,6,45,277.5,66.5,2.85,14.5,127.0,67.06,42.38
2016,8,7,7,0,0.0,81.0,2.8,15.0,81.0,77.16,59.95
2016,8,7,7,15,0.0,96.5,2.65,15.0,96.5,91.85,72.21
2016,8,7,7,30,0.0,112.0,2.5,15.0,112.0,106.62,84.33
2016,8,7,7,45,1.0,134.0,2.45,15.5,135.0,127.65,101.24
2016,8,7,8,0,2.0,156.0,2.4,16.0,158.0,148.92,118.06
2016,8,7,8,15,4.5,171.5,2.3,16.5,175.0,165.04,130.43
2016,8,7,8,30,7.0,187.0,2.2,17.0,192.0,181.47,142.93
2016,8,7,8,45,17.5,221.0,2.1,17.5,233.5,219.37,172.32
2016,8,7,9,0,28.0,255.0,2.0,18.0,275.0,256.86,200.87
2016,8,7,9,15,31.5,275.0,1.9,18.0,298.0,280.3,218.46
2016,8,7,9,30,35.0,295.0,1.8,18.0,321.0,304.18,236.25
2016,8,7,9,45,37.5,313.0,1.75,18.5,342.0,325.9,251.79
2016,8,7,10,0,40.0,331.0,1.7,19.0,363.0,347.9,267.35
2016,8,7,10,15,33.0,328.0,1.75,19.0,355.5,342.73,262.94
2016,8,7,10,30,26.0,325.0,1.8,19.0,348.0,336.79,258.09
2016,8,7,10,45,54.5,372.5,1.85,19.5,421.0,409.08,311.96
2016,8,7,11,0,83.0,420.0,1.9,20.0,494.0,483.66,365.9
2016,8,7,11,15,142.5,437.0,1.95,20.0,566.5,561.21,422.83
2016,8,7,11,30,202.0,454.0,2.0,20.0,639.0,638.63,478.63
2016,8,7,11,45,206.5,457.5,2.1,20.5,648.5,653.13,487.77
2016,8,7,12,0,211.0,461.0,2.2,21.0,658.0,667.03,496.98
2016,8,7,12,15,228.0,458.5,2.25,21.0,670.5,686.24,511.05
2016,8,7,12,30,245.0,456.0,2.3,21.0,683.0,711.18,528.94
2016,8,7,12,45,259.5,448.5,2.35,21.0,687.5,721.92,537.14
2016,8,7,13,0,274.0,441.0,2.4,21.0,692.0,731.56,544.76
2016,8,7,13,15,610.5,270.0,2.45,21.0,817.0,895.72,668.95
2016,8,7,13,30,947.0,99.0,2.5,21.0,942.0,1035.51,762.21
2016,8,7,13,45,943.5,97.5,2.55,21.0,919.5,1023.11,753.9
2016,8,7,14,0,940.0,96.0,2.6,21.0,897.0,1007.32,745.02
2016,8,7,14,15,933.5,95.0,2.65,21.0,867.5,985.93,732.52
2016,8,7,14,30,927.0,94.0,2.7,21.0,838.0,961.47,717.99
2016,8,7,14,45,918.0,92.5,2.75,21.0,802.0,931.27,699.57
2016,8,7,15,0,909.0,91.0,2.8,21.0,766.0,898.41,679.26
2016,8,7,15,15,897.0,89.5,2.8,20.5,724.5,860.55,656.23
2016,8,7,15,30,885.0,88.0,2.8,20.0,683.0,820.62,631.48
2016,8,7,15,45,868.5,86.0,2.8,20.0,636.5,774.8,601.0
2016,8,7,16,0,852.0,84.0,2.8,20.0,590.0,727.72,569.23
2016,8,7,16,15,832.0,81.0,2.8,19.5,540.0,679.65,537.26
2016,8,7,16,30,812.0,78.0,2.8,19.0,490.0,627.37,500.53
2016,8,7,16,45,782.0,75.5,2.8,19.0,438.0,569.4,456.22
2016,8,7,17,0,752.0,73.0,2.8,19.0,386.0,512.5,411.41
2016,8,7,17,15,713.5,68.5,2.75,18.5,333.0,450.42,361.76
2016,8,7,17,30,675.0,64.0,2.7,18.0,280.0,392.3,313.47
2016,8,7,17,45,616.0,58.5,2.7,18.0,228.0,326.38,257.06
2016,8,7,18,0,557.0,53.0,2.7,18.0,176.0,265.94,203.83
2016,8,7,18,15,468.0,44.5,2.65,17.5,129.0,198.99,145.77
2016,8,7,18,30,379.0,36.0,2.6,17.0,82.0,141.52,95.4
2016,8,7,18,45,230.5,23.5,2.55,16.5,47.5,75.92,31.24
2016,8,7,19,0,82.0,11.0,2.5,16.0,13.0,22.09,0.0
2016,8,7,19,15,41.0,5.5,2.5,15.5,6.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,5,15,35.5,4.5,2.15,12.5,5.5,0.0,0.0
2016,8,8,5,30,71.0,9.0,2.2,13.0,11.0,8.85,0.0
2016,8,8,5,45,213.0,21.5,2.25,13.5,43.0,16.76,2.93
2016,8,8,6,0,355.0,34.0,2.3,14.0,75.0,25.95,16.42
2016,8,8,6,15,444.0,42.5,2.15,14.5,120.5,30.81,21.45
2016,8,8,6,30,533.0,51.0,2.0,15.0,166.0,35.4,25.83
2016,8,8,6,45,266.5,71.5,1.9,15.5,129.0,69.94,45.15
2016,8,8,7,0,0.0,92.0,1.8,16.0,92.0,86.77,67.74
2016,8,8,7,15,0.0,110.0,1.7,16.5,110.0,103.81,81.67
2016,8,8,7,30,0.0,128.0,1.6,17.0,128.0,120.96,95.39
2016,8,8,7,45,0.5,140.0,1.55,17.5,140.5,132.92,104.62
2016,8,8,8,0,1.0,152.0,1.5,18.0,153.0,144.91,113.73
2016,8,8,8,15,9.5,180.5,1.5,18.5,186.5,175.23,137.31
2016,8,8,8,30,18.0,209.0,1.5,19.0,220.0,206.63,161.38
2016,8,8,8,45,25.5,235.0,1.5,19.5,251.5,236.28,183.75
2016,8,8,9,0,33.0,261.0,1.5,20.0,283.0,265.09,205.2
2016,8,8,9,15,37.5,282.5,1.55,20.0,309.0,290.82,224.48
2016,8,8,9,30,42.0,304.0,1.6,20.0,335.0,317.09,244.03
2016,8,8,9,45,60.0,335.0,1.7,20.5,381.5,362.06,277.29
2016,8,8,10,0,78.0,366.0,1.8,21.0,428.0,408.79,311.3
2016,8,8,10,15,88.0,385.0,1.9,21.0,458.0,439.53,333.69
2016,8,8,10,30,98.0,404.0,2.0,21.0,488.0,470.98,356.56
2016,8,8,10,45,153.0,420.0,2.15,21.5,554.0,539.89,406.99
2016,8,8,11,0,208.0,436.0,2.3,22.0,620.0,610.34,457.47
2016,8,8,11,15,271.0,430.5,2.4,22.0,675.5,672.71,502.74
2016,8,8,11,30,334.0,425.0,2.5,22.0,731.0,734.51,547.21
2016,8,8,11,45,635.0,264.0,2.65,22.0,850.5,869.92,650.2
2016,8,8,12,0,936.0,103.0,2.8,22.0,970.0,999.66,737.62
2016,8,8,12,15,936.5,103.0,2.9,22.0,970.5,1013.42,746.24
2016,8,8,12,30,937.0,103.0,3.0,22.0,971.0,1023.82,753.88
2016,8,8,12,45,937.0,102.0,3.15,22.0,963.5,1029.28,758.84
2016,8,8,13,0,937.0,101.0,3.3,22.0,956.0,1031.27,761.66
2016,8,8,13,15,934.0,100.5,3.35,21.5,941.0,1027.37,761.37
2016,8,8,13,30,931.0,100.0,3.4,21.0,926.0,1020.02,758.96
2016,8,8,13,45,927.5,98.5,3.5,21.0,904.0,1007.72,752.28
2016,8,8,14,0,924.0,97.0,3.6,21.0,882.0,992.08,743.45
2016,8,8,14,15,917.5,95.5,3.65,21.0,853.0,970.37,730.21
2016,8,8,14,30,911.0,94.0,3.7,21.0,824.0,945.62,714.94
2016,8,8,14,45,903.0,92.5,3.75,21.0,788.5,916.64,696.74
2016,8,8,15,0,895.0,91.0,3.8,21.0,753.0,884.99,676.61
2016,8,8,15,15,883.0,89.0,3.8,20.5,711.5,846.95,652.86
2016,8,8,15,30,871.0,87.0,3.8,20.0,670.0,806.87,627.38
2016,8,8,15,45,856.0,84.5,3.8,20.0,624.5,762.1,596.99
2016,8,8,16,0,841.0,82.0,3.8,20.0,579.0,716.0,565.25
2016,8,8,16,15,820.5,79.5,3.75,19.5,529.5,668.54,532.9
2016,8,8,16,30,800.0,77.0,3.7,19.0,480.0,616.96,495.79
2016,8,8,16,45,774.5,73.0,3.7,19.0,429.0,560.58,452.11
2016,8,8,17,0,749.0,69.0,3.7,19.0,378.0,504.91,407.69
2016,8,8,17,15,711.0,64.5,3.65,18.5,325.5,443.28,357.79
2016,8,8,17,30,673.0,60.0,3.6,18.0,273.0,384.23,308.25
2016,8,8,17,45,619.0,54.5,3.6,17.5,222.5,321.76,254.47
2016,8,8,18,0,565.0,49.0,3.6,17.0,172.0,263.1,202.42
2016,8,8,18,15,477.0,41.0,3.55,16.5,125.5,196.79,144.26
2016,8,8,18,30,389.0,33.0,3.5,16.0,79.0,139.95,93.74
2016,8,8,18,45,239.0,21.5,3.5,15.5,45.5,74.4,26.12
2016,8,8,19,0,89.0,10.0,3.5,15.0,12.0,21.86,0.0
2016,8,8,19,15,44.5,5.0,3.45,15.0,6.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,9,5,45,174.5,17.0,1.2,13.5,36.5,12.64,0.0
2016,8,9,6,0,349.0,34.0,1.2,14.0,73.0,26.12,16.51
2016,8,9,6,15,439.5,42.5,1.0,14.5,118.5,30.96,21.59
2016,8,9,6,30,530.0,51.0,0.8,15.0,164.0,35.54,25.98
2016,8,9,6,45,271.0,80.0,0.6,15.5,138.0,76.58,50.75
2016,8,9,7,0,12.0,109.0,0.4,16.0,112.0,102.55,80.19
2016,8,9,7,15,17.0,128.0,0.4,16.5,134.5,122.24,95.82
2016,8,9,7,30,22.0,147.0,0.4,17.0,157.0,142.59,111.77
2016,8,9,7,45,34.0,172.0,0.4,17.5,189.0,168.01,131.35
2016,8,9,8,0,46.0,197.0,0.4,18.0,221.0,197.71,154.08
2016,8,9,8,15,65.5,225.0,0.45,18.5,262.0,234.5,182.03
2016,8,9,8,30,85.0,253.0,0.5,19.0,303.0,273.61,211.41
2016,8,9,8,45,102.0,277.5,0.6,19.5,342.5,310.57,238.95
2016,8,9,9,0,119.0,302.0,0.7,20.0,382.0,348.12,266.63
2016,8,9,9,15,120.0,321.0,0.7,20.5,406.0,374.43,285.06
2016,8,9,9,30,121.0,340.0,0.7,21.0,430.0,400.75,303.23
2016,8,9,9,45,121.5,357.0,0.75,21.5,451.0,424.85,319.77
2016,8,9,10,0,122.0,374.0,0.8,22.0,472.0,448.86,336.05
2016,8,9,10,15,135.5,389.5,0.85,22.0,502.0,481.25,359.09
2016,8,9,10,30,149.0,405.0,0.9,22.0,532.0,514.44,382.46
2016,8,9,10,45,144.0,420.5,0.95,22.5,545.5,532.9,394.1
2016,8,9,11,0,139.0,436.0,1.0,23.0,559.0,550.76,405.37
2016,8,9,11,15,135.0,443.5,1.1,23.0,565.0,561.06,412.62
2016,8,9,11,30,131.0,451.0,1.2,23.0,571.0,570.74,419.52
2016,8,9,11,45,182.0,453.5,1.35,23.0,621.5,626.22,460.05
2016,8,9,12,0,233.0,456.0,1.5,23.0,672.0,682.92,500.67
2016,8,9,12,15,583.0,278.5,1.6,23.0,818.0,858.09,630.05
2016,8,9,12,30,933.0,101.0,1.7,23.0,964.0,1017.07,734.07
2016,8,9,12,45,929.0,102.5,1.85,23.0,955.5,1021.13,736.99
2016,8,9,13,0,925.0,104.0,2.0,23.0,947.0,1021.76,739.6
2016,8,9,13,15,584.0,261.5,2.1,23.0,790.5,860.13,634.28
2016,8,9,13,30,243.0,419.0,2.2,23.0,634.0,680.73,503.72
2016,8,9,13,45,235.5,413.5,2.35,23.0,618.0,659.07,491.28
2016,8,9,14,0,228.0,408.0,2.5,23.0,602.0,644.71,482.41
2016,8,9,14,15,169.0,393.0,2.55,23.0,534.0,571.06,429.58
2016,8,9,14,30,110.0,378.0,2.6,23.0,466.0,490.12,370.78
2016,8,9,14,45,192.0,355.0,2.65,23.0,500.0,546.47,415.58
2016,8,9,15,0,274.0,332.0,2.7,23.0,534.0,597.84,455.54
2016,8,9,15,15,236.5,317.5,2.7,22.5,485.0,535.19,410.82
2016,8,9,15,30,199.0,303.0,2.7,22.0,436.0,482.58,373.1
2016,8,9,15,45,144.5,279.0,2.7,22.0,372.0,408.32,317.37
2016,8,9,16,0,90.0,255.0,2.7,22.0,308.0,330.25,257.73
2016,8,9,16,15,87.5,233.5,2.65,21.5,281.5,302.81,237.91
2016,8,9,16,30,85.0,212.0,2.6,21.0,255.0,275.36,217.54
2016,8,9,16,45,396.0,145.0,2.6,21.0,311.5,407.15,325.91
2016,8,9,17,0,707.0,78.0,2.6,21.0,368.0,491.34,392.14
2016,8,9,17,15,666.5,73.0,2.55,20.0,316.5,429.98,343.2
2016,8,9,17,30,626.0,68.0,2.5,19.0,265.0,371.55,295.52
2016,8,9,17,45,561.0,62.0,2.5,18.5,214.0,305.32,239.66
2016,8,9,18,0,496.0,56.0,2.5,18.0,163.0,245.24,187.51
2016,8,9,18,15,403.5,46.5,2.45,17.5,117.5,179.76,131.15
2016,8,9,18,30,311.0,37.0,2.4,17.0,72.0,124.2,82.74
2016,8,9,18,45,155.5,18.5,2.4,16.5,36.0,54.57,13.94
2016,8,9,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
