Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,5,45,148.0,17.5,2.05,13.5,34.0,13.2,0.0
2016,8,10,6,0,296.0,35.0,2.1,14.0,68.0,27.26,17.34
2016,8,10,6,15,388.0,45.0,2.0,14.5,112.5,33.41,23.67
2016,8,10,6,30,480.0,55.0,1.9,15.0,157.0,39.18,29.14
2016,8,10,6,45,537.5,63.0,1.8,15.5,206.0,75.22,41.58
2016,8,10,7,0,595.0,71.0,1.7,16.0,255.0,120.48,70.44
2016,8,10,7,15,302.5,105.0,1.6,16.0,199.0,137.7,96.96
2016,8,10,7,30,10.0,139.0,1.5,16.0,143.0,132.83,105.11
2016,8,10,7,45,73.5,175.5,1.45,16.5,211.5,181.88,142.79
2016,8,10,8,0,137.0,212.0,1.4,17.0,280.0,238.51,186.51
2016,8,10,8,15,168.5,234.0,1.4,17.5,326.5,280.06,218.72
2016,8,10,8,30,200.0,256.0,1.4,18.0,373.0,324.99,253.27
2016,8,10,8,45,514.0,178.0,1.4,18.5,511.5,418.26,325.5
2016,8,10,9,0,828.0,100.0,1.4,19.0,650.0,544.61,422.08
2016,8,10,9,15,562.0,212.5,1.45,19.0,596.5,533.65,411.92
2016,8,10,9,30,296.0,325.0,1.5,19.0,543.0,497.91,382.19
2016,8,10,9,45,292.5,344.0,1.55,19.5,568.0,529.23,404.53
2016,8,10,10,0,289.0,363.0,1.6,20.0,593.0,559.77,425.38
2016,8,10,10,15,235.5,387.5,1.65,20.0,579.5,555.56,420.84
2016,8,10,10,30,182.0,412.0,1.7,20.0,566.0,547.55,413.57
2016,8,10,10,45,314.5,382.0,1.75,20.5,656.5,639.51,481.69
2016,8,10,11,0,447.0,352.0,1.8,21.0,747.0,739.45,552.8
2016,8,10,11,15,679.0,232.5,1.85,21.0,844.0,843.96,630.28
2016,8,10,11,30,911.0,113.0,1.9,21.0,941.0,948.96,698.99
2016,8,10,11,45,913.5,113.0,2.0,21.0,949.0,970.67,712.86
2016,8,10,12,0,916.0,113.0,2.1,21.0,957.0,989.29,725.72
2016,8,10,12,15,916.0,113.0,2.15,21.0,957.5,1002.33,734.5
2016,8,10,12,30,916.0,113.0,2.2,21.0,958.0,1012.06,741.3
2016,8,10,12,45,913.0,113.5,2.3,21.0,949.5,1016.01,745.08
2016,8,10,13,0,910.0,114.0,2.4,21.0,941.0,1016.57,746.81
2016,8,10,13,15,907.0,113.5,2.4,21.0,926.0,1012.72,744.73
2016,8,10,13,30,904.0,113.0,2.4,21.0,911.0,1005.5,740.63
2016,8,10,13,45,537.0,263.0,2.45,21.0,734.0,808.3,607.22
2016,8,10,14,0,170.0,413.0,2.5,21.0,557.0,594.57,447.75
2016,8,10,14,15,166.5,397.5,2.5,20.5,534.5,573.53,435.52
2016,8,10,14,30,163.0,382.0,2.5,20.0,512.0,551.87,421.49
2016,8,10,14,45,154.5,363.5,2.5,20.0,482.5,521.95,400.41
2016,8,10,15,0,146.0,345.0,2.5,20.0,453.0,491.81,379.03
2016,8,10,15,15,151.5,324.0,2.5,19.5,430.5,470.62,365.28
2016,8,10,15,30,157.0,303.0,2.5,19.0,408.0,448.51,350.6
2016,8,10,15,45,114.5,275.5,2.5,19.0,349.5,381.25,299.44
2016,8,10,16,0,72.0,248.0,2.5,19.0,291.0,309.37,243.98
2016,8,10,16,15,45.0,212.5,2.5,18.5,238.5,250.27,198.3
2016,8,10,16,30,18.0,177.0,2.5,18.0,186.0,187.91,148.95
2016,8,10,16,45,9.0,140.0,2.55,18.0,144.5,143.88,113.66
2016,8,10,17,0,0.0,103.0,2.6,18.0,103.0,100.86,78.57
2016,8,10,17,15,0.0,88.5,2.6,17.5,88.5,86.5,67.05
2016,8,10,17,30,0.0,74.0,2.6,17.0,74.0,72.15,55.26
2016,8,10,17,45,256.0,63.0,2.6,16.5,117.0,179.54,142.78
2016,8,10,18,0,512.0,52.0,2.6,16.0,160.0,245.31,188.85
2016,8,10,18,15,420.5,42.5,2.55,15.5,115.0,179.55,131.24
2016,8,10,18,30,329.0,33.0,2.5,15.0,70.0,123.71,81.76
2016,8,10,18,45,164.5,16.5,2.45,15.0,35.0,53.2,7.97
2016,8,10,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,45,139.0,17.0,1.6,13.5,32.5,13.12,0.0
2016,8,11,6,0,278.0,34.0,1.7,14.0,65.0,26.45,16.55
2016,8,11,6,15,368.0,45.5,1.7,14.5,108.5,34.05,24.2
2016,8,11,6,30,458.0,57.0,1.7,15.0,152.0,41.15,30.87
2016,8,11,6,45,509.5,66.5,1.75,15.5,200.5,76.01,43.43
2016,8,11,7,0,561.0,76.0,1.8,16.0,249.0,120.33,71.85
2016,8,11,7,15,280.5,95.0,1.75,16.0,181.5,125.12,87.5
2016,8,11,7,30,0.0,114.0,1.7,16.0,114.0,108.32,85.33
2016,8,11,7,45,0.0,111.5,1.65,16.5,111.5,106.72,83.61
2016,8,11,8,0,0.0,109.0,1.6,17.0,109.0,104.79,81.59
2016,8,11,8,15,0.0,124.5,1.6,17.5,124.5,119.6,93.23
2016,8,11,8,30,0.0,140.0,1.6,18.0,140.0,134.47,104.72
2016,8,11,8,45,2.5,166.5,1.65,18.5,168.5,160.99,125.39
2016,8,11,9,0,5.0,193.0,1.7,19.0,197.0,187.87,146.03
2016,8,11,9,15,7.0,207.0,1.7,19.0,212.5,203.0,157.5
2016,8,11,9,30,9.0,221.0,1.7,19.0,228.0,218.36,169.13
2016,8,11,9,45,10.0,230.0,1.75,19.5,238.5,228.48,176.33
2016,8,11,10,0,11.0,239.0,1.8,20.0,249.0,238.67,183.58
2016,8,11,10,15,14.5,264.5,1.85,20.0,277.0,266.75,204.88
2016,8,11,10,30,18.0,290.0,1.9,20.0,305.0,295.2,226.24
2016,8,11,10,45,34.0,338.5,1.95,20.5,368.5,358.99,273.72
2016,8,11,11,0,50.0,387.0,2.0,21.0,432.0,422.9,320.16
2016,8,11,11,15,50.0,394.0,2.05,21.0,439.0,432.82,326.94
2016,8,11,11,30,50.0,401.0,2.1,21.0,446.0,442.61,333.94
2016,8,11,11,45,51.5,403.0,2.15,21.0,450.0,448.63,338.34
2016,8,11,12,0,53.0,405.0,2.2,21.0,454.0,454.5,342.69
2016,8,11,12,15,71.5,424.0,2.25,21.0,490.0,493.94,371.89
2016,8,11,12,30,90.0,443.0,2.3,21.0,526.0,533.78,400.98
2016,8,11,12,45,128.0,447.0,2.35,21.0,564.5,584.55,438.45
2016,8,11,13,0,166.0,451.0,2.4,21.0,603.0,628.37,470.7
2016,8,11,13,15,113.0,424.5,2.45,21.0,527.0,550.38,414.04
2016,8,11,13,30,60.0,398.0,2.5,21.0,451.0,463.65,350.6
2016,8,11,13,45,61.0,388.5,2.55,21.0,441.5,455.34,345.52
2016,8,11,14,0,62.0,379.0,2.6,21.0,432.0,446.72,339.83
2016,8,11,14,15,59.0,363.0,2.6,20.5,411.5,427.13,326.48
2016,8,11,14,30,56.0,347.0,2.6,20.0,391.0,407.35,312.94
2016,8,11,14,45,43.5,316.0,2.6,20.0,349.5,362.86,279.86
2016,8,11,15,0,31.0,285.0,2.6,20.0,308.0,318.75,246.73
2016,8,11,15,15,30.0,269.0,2.6,19.5,290.0,300.86,234.18
2016,8,11,15,30,29.0,253.0,2.6,19.0,272.0,282.91,221.35
2016,8,11,15,45,24.5,231.5,2.6,19.0,247.0,249.36,195.7
2016,8,11,16,0,20.0,210.0,2.6,19.0,222.0,223.59,175.91
2016,8,11,16,15,11.5,183.0,2.6,18.5,189.5,189.61,149.52
2016,8,11,16,30,3.0,156.0,2.6,18.0,157.0,156.31,123.27
2016,8,11,16,45,1.5,138.0,2.6,18.0,138.5,137.34,108.25
2016,8,11,17,0,0.0,120.0,2.6,18.0,120.0,118.5,93.12
2016,8,11,17,15,0.0,102.5,2.6,17.5,102.5,101.07,79.13
2016,8,11,17,30,0.0,85.0,2.6,17.0,85.0,83.63,64.84
2016,8,11,17,45,235.5,70.5,2.6,16.5,119.5,179.43,142.63
2016,8,11,18,0,471.0,56.0,2.6,16.0,154.0,234.17,180.17
2016,8,11,18,15,380.0,45.0,2.5,15.5,109.5,169.32,123.61
2016,8,11,18,30,289.0,34.0,2.4,15.0,65.0,114.41,74.98
2016,8,11,18,45,144.5,17.0,2.3,15.0,32.5,49.3,0.35
2016,8,11,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,5,45,150.0,16.5,1.9,13.5,32.5,12.49,0.0
2016,8,12,6,0,300.0,33.0,2.0,14.0,65.0,25.65,15.75
2016,8,12,6,15,391.5,43.5,1.95,14.0,109.5,32.35,22.74
2016,8,12,6,30,483.0,54.0,1.9,14.0,154.0,38.62,28.75
2016,8,12,6,45,546.0,61.5,1.9,14.5,204.5,72.5,39.91
2016,8,12,7,0,609.0,69.0,1.9,15.0,255.0,118.3,68.5
2016,8,12,7,15,314.5,106.5,1.9,15.5,203.5,140.0,98.56
2016,8,12,7,30,20.0,144.0,1.9,16.0,152.0,139.28,110.15
2016,8,12,7,45,38.5,171.5,1.9,16.5,189.5,168.56,133.13
2016,8,12,8,0,57.0,199.0,1.9,17.0,227.0,202.82,159.95
2016,8,12,8,15,57.0,219.5,1.85,17.5,250.0,226.11,177.99
2016,8,12,8,30,57.0,240.0,1.8,18.0,273.0,249.47,195.77
2016,8,12,8,45,60.0,261.5,1.8,18.5,299.0,275.27,215.17
2016,8,12,9,0,63.0,283.0,1.8,19.0,325.0,301.45,234.55
2016,8,12,9,15,94.0,311.5,1.85,19.0,378.5,350.93,272.33
2016,8,12,9,30,125.0,340.0,1.9,19.0,432.0,403.2,311.7
2016,8,12,9,45,153.0,359.0,1.95,19.5,477.0,448.09,344.51
2016,8,12,10,0,181.0,378.0,2.0,20.0,522.0,495.2,378.54
2016,8,12,10,15,198.0,392.0,2.1,20.0,554.5,531.18,404.78
2016,8,12,10,30,215.0,406.0,2.2,20.0,587.0,568.02,431.53
2016,8,12,10,45,319.0,382.5,2.3,20.5,659.0,643.52,487.4
2016,8,12,11,0,423.0,359.0,2.4,21.0,731.0,725.18,546.26
2016,8,12,11,15,457.5,357.0,2.45,21.0,766.0,768.6,576.63
2016,8,12,11,30,492.0,355.0,2.5,21.0,801.0,812.17,607.13
2016,8,12,11,45,470.5,363.5,2.6,21.0,793.0,813.72,607.81
2016,8,12,12,0,449.0,372.0,2.7,21.0,785.0,812.81,607.16
2016,8,12,12,15,393.0,397.5,2.75,21.0,759.0,788.53,589.11
2016,8,12,12,30,337.0,423.0,2.8,21.0,733.0,766.65,572.65
2016,8,12,12,45,289.5,432.5,2.85,21.0,697.0,734.57,549.56
2016,8,12,13,0,242.0,442.0,2.9,21.0,661.0,700.98,525.27
2016,8,12,13,15,204.5,437.5,2.9,21.0,620.5,653.67,491.59
2016,8,12,13,30,167.0,433.0,2.9,21.0,580.0,613.18,462.34
2016,8,12,13,45,159.0,421.0,2.9,21.0,558.0,592.98,448.46
2016,8,12,14,0,151.0,409.0,2.9,21.0,536.0,572.21,433.99
2016,8,12,14,15,156.5,393.5,2.85,21.0,521.5,559.86,425.95
2016,8,12,14,30,162.0,378.0,2.8,21.0,507.0,546.63,417.22
2016,8,12,14,45,164.5,359.5,2.8,21.0,485.5,526.54,403.59
2016,8,12,15,0,167.0,341.0,2.8,21.0,464.0,505.66,389.33
2016,8,12,15,15,140.5,319.0,2.75,21.0,418.5,455.89,352.59
2016,8,12,15,30,114.0,297.0,2.7,21.0,373.0,407.23,316.34
2016,8,12,15,45,114.0,275.5,2.65,21.0,346.5,380.88,297.37
2016,8,12,16,0,114.0,254.0,2.6,21.0,320.0,354.14,277.79
2016,8,12,16,15,83.5,225.5,2.5,20.5,271.5,291.32,229.74
2016,8,12,16,30,53.0,197.0,2.4,20.0,223.0,238.15,188.39
2016,8,12,16,45,26.5,160.0,2.35,20.0,173.0,180.56,142.56
2016,8,12,17,0,0.0,123.0,2.3,20.0,123.0,121.71,94.93
2016,8,12,17,15,0.0,105.0,2.15,19.5,105.0,103.77,80.7
2016,8,12,17,30,0.0,87.0,2.0,19.0,87.0,85.81,66.1
2016,8,12,17,45,255.5,69.0,1.9,18.5,121.0,185.22,145.75
2016,8,12,18,0,511.0,51.0,1.8,18.0,155.0,241.35,183.04
2016,8,12,18,15,415.5,41.5,1.8,17.5,110.0,174.9,125.58
2016,8,12,18,30,320.0,32.0,1.8,17.0,65.0,118.86,75.8
2016,8,12,18,45,160.0,16.0,1.8,16.5,32.5,50.17,0.0
2016,8,12,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,5,45,145.0,16.0,2.0,13.5,31.0,12.13,0.0
2016,8,13,6,0,290.0,32.0,2.1,14.0,62.0,24.84,14.94
2016,8,13,6,15,383.5,42.5,2.05,14.5,106.0,31.59,21.98
2016,8,13,6,30,477.0,53.0,2.0,15.0,150.0,37.89,27.96
2016,8,13,6,45,540.0,60.0,1.95,15.5,199.5,69.98,38.16
2016,8,13,7,0,603.0,67.0,1.9,16.0,249.0,114.95,65.79
2016,8,13,7,15,320.0,109.0,1.85,16.5,207.5,142.55,100.01
2016,8,13,7,30,37.0,151.0,1.8,17.0,166.0,146.17,114.72
2016,8,13,7,45,39.0,171.0,1.75,17.5,188.5,168.18,132.24
2016,8,13,8,0,41.0,191.0,1.7,18.0,211.0,190.51,149.71
2016,8,13,8,15,34.0,204.0,1.7,18.5,222.0,203.51,159.62
2016,8,13,8,30,27.0,217.0,1.7,19.0,233.0,215.67,168.62
2016,8,13,8,45,47.5,250.5,1.7,19.5,281.0,259.15,201.88
2016,8,13,9,0,68.0,284.0,1.7,20.0,329.0,305.02,236.4
2016,8,13,9,15,94.0,311.5,1.75,20.0,377.5,350.89,271.08
2016,8,13,9,30,120.0,339.0,1.8,20.0,426.0,399.07,307.15
2016,8,13,9,45,114.5,355.5,1.85,20.5,442.0,418.65,320.48
2016,8,13,10,0,109.0,372.0,1.9,21.0,458.0,436.89,332.79
2016,8,13,10,15,96.0,382.0,1.95,21.0,460.0,442.81,336.46
2016,8,13,10,30,83.0,392.0,2.0,21.0,462.0,447.51,339.27
2016,8,13,10,45,97.5,409.0,2.05,21.5,493.5,480.76,362.92
2016,8,13,11,0,112.0,426.0,2.1,22.0,525.0,517.92,388.92
2016,8,13,11,15,95.0,426.0,2.15,22.0,511.0,504.7,378.69
2016,8,13,11,30,78.0,426.0,2.2,22.0,497.0,493.32,370.01
2016,8,13,11,45,75.5,428.0,2.3,22.5,497.5,496.37,371.64
2016,8,13,12,0,73.0,430.0,2.4,23.0,498.0,499.03,372.92
2016,8,13,12,15,76.5,433.0,2.45,23.0,503.5,508.12,379.65
2016,8,13,12,30,80.0,436.0,2.5,23.0,509.0,516.99,386.24
2016,8,13,12,45,97.0,439.5,2.55,23.0,527.5,539.32,402.98
2016,8,13,13,0,114.0,443.0,2.6,23.0,546.0,569.16,424.86
2016,8,13,13,15,118.5,431.5,2.65,23.0,537.0,563.25,421.2
2016,8,13,13,30,123.0,420.0,2.7,23.0,528.0,556.66,417.31
2016,8,13,13,45,503.0,266.0,2.75,23.0,690.0,777.17,586.27
2016,8,13,14,0,883.0,112.0,2.8,23.0,852.0,963.63,715.27
2016,8,13,14,15,876.0,110.5,2.8,22.5,822.5,941.95,701.43
2016,8,13,14,30,869.0,109.0,2.8,22.0,793.0,917.38,687.54
2016,8,13,14,45,686.5,178.5,2.85,22.0,703.5,818.73,621.74
2016,8,13,15,0,504.0,248.0,2.9,22.0,614.0,713.97,546.47
2016,8,13,15,15,491.5,236.5,2.9,22.0,576.5,676.67,521.38
2016,8,13,15,30,479.0,225.0,2.9,22.0,539.0,638.46,494.82
2016,8,13,15,45,455.0,215.0,2.9,22.0,496.0,592.35,461.82
2016,8,13,16,0,431.0,205.0,2.9,22.0,453.0,546.62,428.6
2016,8,13,16,15,370.5,196.5,2.9,21.5,396.5,470.7,372.3
2016,8,13,16,30,310.0,188.0,2.9,21.0,340.0,406.95,323.89
2016,8,13,16,45,259.5,172.0,2.9,21.0,289.5,345.6,275.93
2016,8,13,17,0,209.0,156.0,2.9,21.0,239.0,288.48,230.43
2016,8,13,17,15,194.5,135.5,2.8,20.5,204.0,243.39,194.45
2016,8,13,17,30,180.0,115.0,2.7,20.0,169.0,210.32,167.14
2016,8,13,17,45,161.5,94.0,2.65,19.5,135.0,170.87,133.98
2016,8,13,18,0,143.0,73.0,2.6,19.0,101.0,133.14,101.6
2016,8,13,18,15,111.0,53.0,2.6,18.5,71.0,94.51,68.49
2016,8,13,18,30,79.0,33.0,2.6,18.0,41.0,59.07,36.98
2016,8,13,18,45,39.5,16.5,2.6,17.5,20.5,26.07,0.0
2016,8,13,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,5,45,158.0,15.5,2.1,13.5,31.5,11.78,0.0
2016,8,14,6,0,316.0,31.0,2.2,14.0,63.0,24.05,14.12
2016,8,14,6,15,412.0,40.5,2.15,14.5,107.5,29.91,20.48
2016,8,14,6,30,508.0,50.0,2.1,15.0,152.0,35.41,25.74
2016,8,14,6,45,254.0,61.0,2.1,15.5,112.0,58.0,36.45
2016,8,14,7,0,0.0,72.0,2.1,16.0,72.0,68.9,52.77
2016,8,14,7,15,0.0,87.0,2.1,16.5,87.0,83.1,64.51
2016,8,14,7,30,0.0,102.0,2.1,17.0,102.0,97.38,76.09
2016,8,14,7,45,0.0,122.0,2.1,17.5,122.0,116.3,91.26
2016,8,14,8,0,0.0,142.0,2.1,18.0,142.0,135.32,106.24
2016,8,14,8,15,8.0,171.5,2.1,18.5,176.5,166.25,130.49
2016,8,14,8,30,16.0,201.0,2.1,19.0,211.0,198.22,155.22
2016,8,14,8,45,16.5,215.0,2.1,19.5,225.5,213.16,166.23
2016,8,14,9,0,17.0,229.0,2.1,20.0,240.0,228.14,177.2
2016,8,14,9,15,27.5,261.5,2.1,20.0,280.5,265.43,205.79
2016,8,14,9,30,38.0,294.0,2.1,20.0,321.0,305.24,235.94
2016,8,14,9,45,42.5,314.5,2.15,20.5,346.5,330.88,254.5
2016,8,14,10,0,47.0,335.0,2.2,21.0,372.0,357.0,273.28
2016,8,14,10,15,52.0,353.5,2.2,21.0,396.5,382.01,291.56
2016,8,14,10,30,57.0,372.0,2.2,21.0,421.0,407.45,310.03
2016,8,14,10,45,45.0,364.0,2.25,21.5,403.0,393.24,298.33
2016,8,14,11,0,33.0,356.0,2.3,22.0,385.0,377.92,286.0
2016,8,14,11,15,72.0,398.5,2.35,22.0,463.0,457.0,345.08
2016,8,14,11,30,111.0,441.0,2.4,22.0,541.0,538.47,404.28
2016,8,14,11,45,134.0,448.5,2.45,22.5,570.5,576.65,430.84
2016,8,14,12,0,157.0,456.0,2.5,23.0,600.0,610.82,454.61
2016,8,14,12,15,177.0,455.5,2.55,23.0,617.5,634.05,471.54
2016,8,14,12,30,197.0,455.0,2.6,23.0,635.0,656.99,488.31
2016,8,14,12,45,218.5,447.5,2.65,23.0,645.5,673.58,500.85
2016,8,14,13,0,240.0,440.0,2.7,23.0,656.0,689.32,512.89
2016,8,14,13,15,276.0,423.0,2.75,22.5,667.0,716.1,534.11
2016,8,14,13,30,312.0,406.0,2.8,22.0,678.0,733.72,549.12
2016,8,14,13,45,289.0,400.0,2.85,22.0,647.5,704.25,528.65
2016,8,14,14,0,266.0,394.0,2.9,22.0,617.0,674.04,507.82
2016,8,14,14,15,270.5,375.5,2.95,22.0,595.5,655.67,496.26
2016,8,14,14,30,275.0,357.0,3.0,22.0,574.0,635.92,483.59
2016,8,14,14,45,317.5,330.0,3.05,22.0,568.5,639.47,488.72
2016,8,14,15,0,360.0,303.0,3.1,22.0,563.0,639.58,491.22
2016,8,14,15,15,386.5,276.0,3.15,21.5,541.0,622.55,481.88
2016,8,14,15,30,413.0,249.0,3.2,21.0,519.0,610.47,475.87
2016,8,14,15,45,390.5,234.0,3.25,21.0,474.5,554.78,435.61
2016,8,14,16,0,368.0,219.0,3.3,21.0,430.0,507.62,401.03
2016,8,14,16,15,288.0,210.5,3.3,20.5,366.5,429.03,341.17
2016,8,14,16,30,208.0,202.0,3.3,20.0,303.0,349.82,279.63
2016,8,14,16,45,220.0,177.0,3.35,19.5,273.0,327.28,263.13
2016,8,14,17,0,232.0,152.0,3.4,19.0,243.0,296.26,239.1
2016,8,14,17,15,211.0,133.0,3.3,18.5,206.5,253.93,204.71
2016,8,14,17,30,190.0,114.0,3.2,18.0,170.0,213.39,171.0
2016,8,14,17,45,316.5,85.0,3.15,17.5,156.5,226.09,178.62
2016,8,14,18,0,443.0,56.0,3.1,17.0,143.0,220.98,168.35
2016,8,14,18,15,344.0,44.0,3.0,16.5,99.5,154.99,111.47
2016,8,14,18,30,245.0,32.0,2.9,16.0,56.0,99.7,61.7
2016,8,14,18,45,122.5,16.0,2.85,16.0,28.0,41.38,0.0
2016,8,14,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,5,45,157.0,15.5,2.15,12.5,31.0,11.89,0.0
2016,8,15,6,0,314.0,31.0,2.2,13.0,62.0,24.22,14.15
2016,8,15,6,15,414.5,41.0,2.15,13.5,107.5,30.54,21.09
2016,8,15,6,30,515.0,51.0,2.1,14.0,153.0,36.46,26.77
2016,8,15,6,45,257.5,52.0,2.1,14.5,103.0,50.58,30.39
2016,8,15,7,0,0.0,53.0,2.1,15.0,53.0,51.2,38.02
2016,8,15,7,15,0.0,64.0,2.05,15.0,64.0,61.86,47.02
2016,8,15,7,30,0.0,75.0,2.0,15.0,75.0,72.49,55.86
2016,8,15,7,45,0.0,102.0,2.0,15.5,102.0,97.89,76.75
2016,8,15,8,0,0.0,129.0,2.0,16.0,129.0,123.33,97.28
2016,8,15,8,15,0.0,139.5,1.95,16.5,139.5,133.59,105.08
2016,8,15,8,30,0.0,150.0,1.9,17.0,150.0,143.84,112.81
2016,8,15,8,45,10.0,192.5,1.85,17.5,199.0,189.0,148.39
2016,8,15,9,0,20.0,235.0,1.8,18.0,248.0,235.36,184.16
2016,8,15,9,15,69.0,285.5,1.8,18.0,335.0,312.06,243.71
2016,8,15,9,30,118.0,336.0,1.8,18.0,422.0,394.97,306.67
2016,8,15,9,45,96.5,346.5,1.85,18.5,419.0,397.69,307.04
2016,8,15,10,0,75.0,357.0,1.9,19.0,416.0,398.14,306.01
2016,8,15,10,15,82.0,375.0,1.95,19.0,441.5,425.49,326.2
2016,8,15,10,30,89.0,393.0,2.0,19.0,467.0,453.31,346.48
2016,8,15,10,45,116.0,411.5,2.1,19.5,511.0,501.14,381.24
2016,8,15,11,0,143.0,430.0,2.2,20.0,555.0,548.58,415.19
2016,8,15,11,15,127.0,435.0,2.25,20.0,547.5,545.9,412.4
2016,8,15,11,30,111.0,440.0,2.3,20.0,540.0,537.51,405.88
2016,8,15,11,45,111.0,444.0,2.4,20.0,544.5,545.7,412.02
2016,8,15,12,0,111.0,448.0,2.5,20.0,549.0,553.49,417.8
2016,8,15,12,15,100.5,443.5,2.5,20.0,535.0,542.07,409.24
2016,8,15,12,30,90.0,439.0,2.5,20.0,521.0,529.94,400.29
2016,8,15,12,45,83.5,431.0,2.55,20.0,506.5,517.46,391.45
2016,8,15,13,0,77.0,423.0,2.6,20.0,492.0,504.48,382.25
2016,8,15,13,15,127.0,426.0,2.6,20.0,538.0,565.89,428.69
2016,8,15,13,30,177.0,429.0,2.6,20.0,584.0,618.66,468.05
2016,8,15,13,45,122.0,403.5,2.6,20.0,509.5,538.84,409.28
2016,8,15,14,0,67.0,378.0,2.6,20.0,435.0,450.77,344.09
2016,8,15,14,15,72.5,367.5,2.6,20.0,427.0,444.89,340.93
2016,8,15,14,30,78.0,357.0,2.6,20.0,419.0,438.54,337.03
2016,8,15,14,45,70.0,335.5,2.6,20.0,389.0,407.79,314.54
2016,8,15,15,0,62.0,314.0,2.6,20.0,359.0,377.13,292.04
2016,8,15,15,15,58.5,293.5,2.6,19.5,334.0,351.48,273.82
2016,8,15,15,30,55.0,273.0,2.6,19.0,309.0,325.82,255.33
2016,8,15,15,45,40.0,242.5,2.6,19.0,268.0,280.51,220.54
2016,8,15,16,0,25.0,212.0,2.6,19.0,227.0,229.57,180.86
2016,8,15,16,15,17.0,187.0,2.55,18.5,196.5,197.84,156.37
2016,8,15,16,30,9.0,162.0,2.5,18.0,166.0,166.74,131.94
2016,8,15,16,45,7.0,146.0,2.5,17.5,149.0,149.33,118.44
2016,8,15,17,0,5.0,130.0,2.5,17.0,132.0,132.12,104.83
2016,8,15,17,15,2.5,111.5,2.45,16.5,112.5,112.2,88.72
2016,8,15,17,30,0.0,93.0,2.4,16.0,93.0,92.51,72.49
2016,8,15,17,45,264.5,70.5,2.35,16.0,121.0,188.83,149.62
2016,8,15,18,0,529.0,48.0,2.3,16.0,149.0,240.06,182.17
2016,8,15,18,15,425.5,38.5,2.15,15.5,103.5,171.13,121.98
2016,8,15,18,30,322.0,29.0,2.0,15.0,58.0,113.64,68.05
2016,8,15,18,45,161.0,14.5,1.95,14.5,29.0,41.52,0.0
2016,8,15,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,5,45,128.5,15.5,2.0,12.5,28.0,12.08,0.0
2016,8,16,6,0,257.0,31.0,2.1,13.0,56.0,24.39,14.07
2016,8,16,6,15,355.0,43.0,2.05,13.5,99.5,32.59,22.84
2016,8,16,6,30,453.0,55.0,2.0,14.0,143.0,40.24,30.1
2016,8,16,6,45,515.0,63.5,2.0,14.5,193.0,69.36,39.61
2016,8,16,7,0,577.0,72.0,2.0,15.0,243.0,113.95,66.63
2016,8,16,7,15,288.5,83.5,2.0,15.0,169.0,114.46,78.58
2016,8,16,7,30,0.0,95.0,2.0,15.0,95.0,90.95,71.29
2016,8,16,7,45,0.0,112.5,2.0,15.5,112.5,107.56,84.76
2016,8,16,8,0,0.0,130.0,2.0,16.0,130.0,124.25,98.03
2016,8,16,8,15,3.0,155.0,1.95,16.5,157.0,149.1,117.68
2016,8,16,8,30,6.0,180.0,1.9,17.0,184.0,174.41,137.39
2016,8,16,8,45,21.5,219.5,1.9,17.5,233.5,219.73,172.74
2016,8,16,9,0,37.0,259.0,1.9,18.0,283.0,265.35,207.71
2016,8,16,9,15,31.5,266.0,1.9,18.0,287.5,271.98,212.25
2016,8,16,9,30,26.0,273.0,1.9,18.0,292.0,278.47,216.75
2016,8,16,9,45,21.5,271.0,1.9,18.5,287.0,275.42,213.52
2016,8,16,10,0,17.0,269.0,1.9,19.0,282.0,271.81,209.92
2016,8,16,10,15,21.5,293.5,1.95,19.0,311.0,300.05,231.33
2016,8,16,10,30,26.0,318.0,2.0,19.0,340.0,330.46,254.1
2016,8,16,10,45,31.5,339.5,2.05,19.5,366.5,358.19,274.22
2016,8,16,11,0,37.0,361.0,2.1,20.0,393.0,386.43,294.53
2016,8,16,11,15,33.5,358.5,2.15,20.0,388.0,383.28,291.85
2016,8,16,11,30,30.0,356.0,2.2,20.0,383.0,379.76,289.08
2016,8,16,11,45,48.0,388.5,2.25,20.5,432.0,431.15,326.92
2016,8,16,12,0,66.0,421.0,2.3,21.0,481.0,483.49,364.6
2016,8,16,12,15,111.0,437.5,2.3,21.0,538.5,552.41,415.28
2016,8,16,12,30,156.0,454.0,2.3,21.0,596.0,616.27,461.51
2016,8,16,12,45,131.5,445.5,2.35,21.0,564.5,586.73,439.82
2016,8,16,13,0,107.0,437.0,2.4,21.0,533.0,548.48,412.47
2016,8,16,13,15,109.5,427.5,2.4,21.0,524.0,542.32,408.74
2016,8,16,13,30,112.0,418.0,2.4,21.0,515.0,544.05,410.43
2016,8,16,13,45,116.5,409.0,2.45,21.0,508.0,539.46,407.91
2016,8,16,14,0,121.0,400.0,2.5,21.0,501.0,534.22,405.01
2016,8,16,14,15,94.0,374.5,2.5,21.0,451.5,472.48,360.03
2016,8,16,14,30,67.0,349.0,2.5,21.0,402.0,419.99,321.38
2016,8,16,14,45,63.0,330.0,2.5,21.0,377.5,395.72,304.08
2016,8,16,15,0,59.0,311.0,2.5,21.0,353.0,371.38,286.46
2016,8,16,15,15,52.5,288.0,2.5,20.5,324.0,340.6,264.28
2016,8,16,15,30,46.0,265.0,2.5,20.0,295.0,310.01,241.94
2016,8,16,15,45,44.0,245.0,2.5,20.0,272.5,286.38,224.39
2016,8,16,16,0,42.0,225.0,2.5,20.0,250.0,262.75,206.63
2016,8,16,16,15,32.5,200.0,2.5,19.5,218.0,228.56,180.48
2016,8,16,16,30,23.0,175.0,2.5,19.0,186.0,189.44,149.98
2016,8,16,16,45,15.5,153.0,2.5,19.0,160.5,161.85,128.05
2016,8,16,17,0,8.0,131.0,2.5,19.0,135.0,134.92,106.35
2016,8,16,17,15,4.0,112.0,2.5,18.5,114.0,113.59,89.19
2016,8,16,17,30,0.0,93.0,2.5,18.0,93.0,92.64,72.02
2016,8,16,17,45,0.0,73.0,2.55,17.5,73.0,72.53,55.21
2016,8,16,18,0,0.0,53.0,2.6,17.0,53.0,52.31,38.01
2016,8,16,18,15,0.0,36.0,2.5,16.5,36.0,35.2,23.21
2016,8,16,18,30,0.0,19.0,2.4,16.0,19.0,18.34,7.58
2016,8,16,18,45,0.0,9.5,2.35,15.5,9.5,9.34,0.0
2016,8,16,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,5,45,102.5,15.5,2.0,14.5,25.0,12.12,0.0
2016,8,17,6,0,205.0,31.0,2.1,15.0,50.0,23.98,13.34
2016,8,17,6,15,299.0,44.0,2.05,15.0,91.5,33.24,23.21
2016,8,17,6,30,393.0,57.0,2.0,15.0,133.0,42.28,31.74
2016,8,17,6,45,458.0,66.5,1.95,15.5,181.0,68.94,40.95
2016,8,17,7,0,523.0,76.0,1.9,16.0,229.0,111.4,66.58
2016,8,17,7,15,261.5,101.0,1.85,16.5,177.5,128.26,90.68
2016,8,17,7,30,0.0,126.0,1.8,17.0,126.0,118.84,93.75
2016,8,17,7,45,0.0,124.5,1.75,17.5,124.5,118.51,93.04
2016,8,17,8,0,0.0,123.0,1.7,18.0,123.0,117.76,91.93
2016,8,17,8,15,3.0,150.5,1.65,18.0,152.5,144.92,113.59
2016,8,17,8,30,6.0,178.0,1.6,18.0,182.0,172.54,135.29
2016,8,17,8,45,12.5,205.0,1.6,18.5,213.5,201.86,157.82
2016,8,17,9,0,19.0,232.0,1.6,19.0,245.0,231.98,180.66
2016,8,17,9,15,15.0,230.0,1.6,19.5,240.5,229.43,177.8
2016,8,17,9,30,11.0,228.0,1.6,20.0,236.0,226.29,174.62
2016,8,17,9,45,18.5,262.0,1.65,20.5,276.0,264.81,203.71
2016,8,17,10,0,26.0,296.0,1.7,21.0,316.0,304.72,233.25
2016,8,17,10,15,37.5,328.0,1.75,21.0,358.5,346.58,264.44
2016,8,17,10,30,49.0,360.0,1.8,21.0,401.0,389.6,296.13
2016,8,17,10,45,44.0,362.5,1.9,21.5,400.0,391.13,296.24
2016,8,17,11,0,39.0,365.0,2.0,22.0,399.0,392.16,296.21
2016,8,17,11,15,41.0,374.5,2.05,22.0,411.0,405.91,306.21
2016,8,17,11,30,43.0,384.0,2.1,22.0,423.0,419.69,316.19
2016,8,17,11,45,61.0,407.5,2.15,22.0,463.0,462.48,347.73
2016,8,17,12,0,79.0,431.0,2.2,22.0,503.0,506.04,379.39
2016,8,17,12,15,69.0,422.0,2.25,22.0,485.0,489.96,367.46
2016,8,17,12,30,59.0,413.0,2.3,22.0,467.0,473.25,355.38
2016,8,17,12,45,68.5,417.0,2.4,22.0,479.0,488.46,367.16
2016,8,17,13,0,78.0,421.0,2.5,22.0,491.0,503.52,378.69
2016,8,17,13,15,95.5,421.0,2.55,22.0,505.0,521.9,392.87
2016,8,17,13,30,113.0,421.0,2.6,22.0,519.0,548.26,412.66
2016,8,17,13,45,84.5,394.0,2.65,22.0,466.5,484.25,366.18
2016,8,17,14,0,56.0,367.0,2.7,22.0,414.0,428.81,325.58
2016,8,17,14,15,69.0,361.5,2.7,21.5,417.0,435.37,332.28
2016,8,17,14,30,82.0,356.0,2.7,21.0,420.0,441.25,338.24
2016,8,17,14,45,84.0,339.5,2.7,21.0,402.5,424.68,326.66
2016,8,17,15,0,86.0,323.0,2.7,21.0,385.0,407.68,314.83
2016,8,17,15,15,69.0,295.5,2.7,20.5,343.0,362.53,281.63
2016,8,17,15,30,52.0,268.0,2.7,20.0,301.0,318.15,248.57
2016,8,17,15,45,56.5,250.5,2.7,20.0,284.5,301.99,237.06
2016,8,17,16,0,61.0,233.0,2.7,20.0,268.0,285.34,224.94
2016,8,17,16,15,40.0,201.5,2.7,19.5,223.5,235.41,186.19
2016,8,17,16,30,19.0,170.0,2.7,19.0,179.0,181.69,143.75
2016,8,17,16,45,12.0,149.0,2.75,18.5,155.0,155.64,123.29
2016,8,17,17,0,5.0,128.0,2.8,18.0,131.0,130.21,102.93
2016,8,17,17,15,2.5,109.0,2.75,17.5,110.5,109.77,86.4
2016,8,17,17,30,0.0,90.0,2.7,17.0,90.0,89.55,69.73
2016,8,17,17,45,183.5,73.5,2.7,16.5,107.5,154.59,121.76
2016,8,17,18,0,367.0,57.0,2.7,16.0,125.0,192.18,146.0
2016,8,17,18,15,269.0,43.0,2.65,15.5,84.5,129.85,92.37
2016,8,17,18,30,171.0,29.0,2.6,15.0,44.0,77.63,42.81
2016,8,17,18,45,85.5,14.5,2.55,15.0,22.0,28.23,0.0
2016,8,17,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,5,45,90.0,16.0,1.7,13.5,24.0,15.73,0.0
2016,8,18,6,0,180.0,32.0,1.8,14.0,48.0,24.89,13.82
2016,8,18,6,15,276.0,45.5,1.8,14.5,89.0,34.53,24.34
2016,8,18,6,30,372.0,59.0,1.8,15.0,130.0,43.7,32.96
2016,8,18,6,45,438.0,69.0,1.8,15.5,178.0,69.76,42.48
2016,8,18,7,0,504.0,79.0,1.8,16.0,226.0,111.53,67.57
2016,8,18,7,15,281.5,115.0,1.8,16.0,200.0,142.6,101.82
2016,8,18,7,30,59.0,151.0,1.8,16.0,174.0,150.22,117.69
2016,8,18,7,45,43.0,164.5,1.8,16.5,182.5,163.22,128.67
2016,8,18,8,0,27.0,178.0,1.8,17.0,191.0,174.28,137.63
2016,8,18,8,15,43.0,206.5,1.75,17.5,230.0,208.88,164.6
2016,8,18,8,30,59.0,235.0,1.7,18.0,269.0,245.5,192.76
2016,8,18,8,45,95.0,264.5,1.7,18.5,324.0,294.61,230.34
2016,8,18,9,0,131.0,294.0,1.7,19.0,379.0,346.67,269.67
2016,8,18,9,15,91.5,299.5,1.7,19.0,361.0,338.08,262.28
2016,8,18,9,30,52.0,305.0,1.7,19.0,343.0,324.45,250.98
2016,8,18,9,45,45.0,312.5,1.75,19.5,346.5,330.77,254.91
2016,8,18,10,0,38.0,320.0,1.8,20.0,350.0,336.35,258.12
2016,8,18,10,15,56.0,350.5,1.85,20.0,396.5,382.31,292.61
2016,8,18,10,30,74.0,381.0,1.9,20.0,443.0,429.87,327.69
2016,8,18,10,45,61.0,379.5,1.95,20.5,431.5,421.89,320.42
2016,8,18,11,0,48.0,378.0,2.0,21.0,420.0,412.79,312.63
2016,8,18,11,15,41.0,371.5,2.05,21.0,407.5,402.99,305.21
2016,8,18,11,30,34.0,365.0,2.1,21.0,395.0,392.56,297.31
2016,8,18,11,45,35.5,366.0,2.15,21.0,398.0,397.01,300.7
2016,8,18,12,0,37.0,367.0,2.2,21.0,401.0,401.36,303.98
2016,8,18,12,15,75.0,405.5,2.25,21.0,474.0,478.84,361.87
2016,8,18,12,30,113.0,444.0,2.3,21.0,547.0,564.5,424.07
2016,8,18,12,45,151.0,443.0,2.35,21.0,579.0,603.16,452.61
2016,8,18,13,0,189.0,442.0,2.4,21.0,611.0,641.45,481.03
2016,8,18,13,15,160.0,432.5,2.4,21.0,573.5,604.92,454.46
2016,8,18,13,30,131.0,423.0,2.4,21.0,536.0,567.82,427.77
2016,8,18,13,45,95.0,395.5,2.45,21.0,476.5,495.95,375.91
2016,8,18,14,0,59.0,368.0,2.5,21.0,417.0,432.8,329.49
2016,8,18,14,15,50.5,345.5,2.5,20.5,386.5,401.17,307.23
2016,8,18,14,30,42.0,323.0,2.5,20.0,356.0,369.54,284.53
2016,8,18,14,45,74.5,325.0,2.55,20.0,380.0,400.64,309.84
2016,8,18,15,0,107.0,327.0,2.6,20.0,404.0,430.08,333.52
2016,8,18,15,15,83.0,299.0,2.6,19.5,356.5,377.99,294.74
2016,8,18,15,30,59.0,271.0,2.6,19.0,309.0,327.07,256.51
2016,8,18,15,45,51.5,247.0,2.65,19.0,278.5,294.45,231.93
2016,8,18,16,0,44.0,223.0,2.7,19.0,248.0,262.2,207.26
2016,8,18,16,15,36.5,200.0,2.7,18.5,219.5,231.49,183.81
2016,8,18,16,30,29.0,177.0,2.7,18.0,191.0,201.3,160.37
2016,8,18,16,45,15.5,151.0,2.7,17.5,158.5,159.92,127.3
2016,8,18,17,0,2.0,125.0,2.7,17.0,126.0,125.52,99.42
2016,8,18,17,15,1.0,104.5,2.65,16.5,105.0,104.36,82.23
2016,8,18,17,30,0.0,84.0,2.6,16.0,84.0,83.24,64.72
2016,8,18,17,45,0.0,65.0,2.55,16.0,65.0,64.15,48.48
2016,8,18,18,0,0.0,46.0,2.5,16.0,46.0,44.98,31.97
2016,8,18,18,15,0.0,29.5,2.4,15.5,29.5,28.49,17.65
2016,8,18,18,30,0.0,13.0,2.3,15.0,13.0,12.54,2.57
2016,8,18,18,45,0.0,6.5,2.25,15.0,6.5,6.39,0.0
2016,8,18,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,5,45,45.5,13.0,2.0,14.5,17.0,12.78,0.0
2016,8,19,6,0,91.0,26.0,2.1,15.0,34.0,21.79,11.02
2016,8,19,6,15,155.0,47.0,2.1,15.0,71.5,38.29,27.46
2016,8,19,6,30,219.0,68.0,2.1,15.0,109.0,54.15,42.1
2016,8,19,6,45,273.5,85.5,2.1,15.5,153.5,79.73,55.13
2016,8,19,7,0,328.0,103.0,2.1,16.0,198.0,114.49,77.37
2016,8,19,7,15,164.0,93.0,2.05,16.0,140.5,105.93,76.53
2016,8,19,7,30,0.0,83.0,2.0,16.0,83.0,79.87,61.79
2016,8,19,7,45,0.0,103.0,1.95,16.5,103.0,98.76,77.21
2016,8,19,8,0,0.0,123.0,1.9,17.0,123.0,117.73,92.37
2016,8,19,8,15,0.0,135.5,1.85,17.5,135.5,129.83,101.68
2016,8,19,8,30,0.0,148.0,1.8,18.0,148.0,141.95,110.9
2016,8,19,8,45,3.5,171.5,1.8,18.5,174.0,166.14,129.68
2016,8,19,9,0,7.0,195.0,1.8,19.0,200.0,190.8,148.57
2016,8,19,9,15,7.0,201.5,1.8,19.0,206.5,197.78,153.63
2016,8,19,9,30,7.0,208.0,1.8,19.0,213.0,204.73,158.72
2016,8,19,9,45,9.0,221.5,1.8,19.5,228.0,219.69,169.77
2016,8,19,10,0,11.0,235.0,1.8,20.0,243.0,234.87,180.87
2016,8,19,10,15,14.0,258.5,1.85,20.0,270.0,260.65,200.42
2016,8,19,10,30,17.0,282.0,1.9,20.0,297.0,286.76,220.06
2016,8,19,10,45,29.0,324.0,1.95,20.5,349.5,341.11,260.54
2016,8,19,11,0,41.0,366.0,2.0,21.0,402.0,395.01,299.84
2016,8,19,11,15,54.5,389.0,2.05,21.0,438.0,432.41,327.27
2016,8,19,11,30,68.0,412.0,2.1,21.0,474.0,470.61,355.15
2016,8,19,11,45,71.0,418.0,2.2,21.0,483.0,482.53,363.8
2016,8,19,12,0,74.0,424.0,2.3,21.0,492.0,494.33,372.55
2016,8,19,12,15,70.5,421.0,2.35,21.0,485.0,490.53,369.78
2016,8,19,12,30,67.0,418.0,2.4,21.0,478.0,486.31,366.83
2016,8,19,12,45,98.5,428.0,2.45,21.0,516.0,529.17,399.15
2016,8,19,13,0,130.0,438.0,2.5,21.0,554.0,579.92,436.49
2016,8,19,13,15,135.5,425.0,2.55,21.0,544.0,573.26,432.22
2016,8,19,13,30,141.0,412.0,2.6,21.0,534.0,565.82,427.8
2016,8,19,13,45,115.0,399.0,2.65,21.0,496.5,527.52,400.01
2016,8,19,14,0,89.0,386.0,2.7,21.0,459.0,480.4,365.75
2016,8,19,14,15,81.5,367.5,2.7,20.5,432.5,453.54,347.28
2016,8,19,14,30,74.0,349.0,2.7,20.0,406.0,426.58,328.41
2016,8,19,14,45,73.5,331.5,2.7,20.0,386.0,406.86,314.45
2016,8,19,15,0,73.0,314.0,2.7,20.0,366.0,386.87,300.16
2016,8,19,15,15,73.5,295.0,2.7,19.5,344.5,365.83,285.58
2016,8,19,15,30,74.0,276.0,2.7,19.0,323.0,344.51,270.61
2016,8,19,15,45,79.0,256.5,2.75,19.0,303.5,325.75,257.13
2016,8,19,16,0,84.0,237.0,2.8,19.0,284.0,306.39,242.99
2016,8,19,16,15,73.5,213.0,2.8,18.5,251.0,270.95,215.99
2016,8,19,16,30,63.0,189.0,2.8,18.0,218.0,236.19,189.08
2016,8,19,16,45,41.5,161.5,2.8,18.0,180.0,191.86,153.43
2016,8,19,17,0,20.0,134.0,2.8,18.0,142.0,144.9,115.16
2016,8,19,17,15,11.0,113.5,2.8,17.5,118.0,119.01,94.1
2016,8,19,17,30,2.0,93.0,2.8,17.0,94.0,93.97,73.38
2016,8,19,17,45,1.0,71.0,2.8,17.0,71.5,71.18,54.09
2016,8,19,18,0,0.0,49.0,2.8,17.0,49.0,48.35,34.57
2016,8,19,18,15,0.0,31.0,2.75,16.5,31.0,30.08,18.75
2016,8,19,18,30,0.0,13.0,2.7,16.0,13.0,12.54,1.87
2016,8,19,18,45,0.0,6.5,2.65,15.5,6.5,6.39,0.0
2016,8,19,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
