Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,20,5,45,38.0,12.0,1.8,14.5,15.0,11.8,0.0
2016,8,20,6,0,76.0,24.0,1.9,15.0,30.0,20.19,9.45
2016,8,20,6,15,133.0,45.5,1.9,15.0,66.5,37.13,26.41
2016,8,20,6,30,190.0,67.0,1.9,15.0,103.0,53.39,41.4
2016,8,20,6,45,241.5,87.0,1.95,15.5,146.5,79.19,55.63
2016,8,20,7,0,293.0,107.0,2.0,16.0,190.0,117.06,80.99
2016,8,20,7,15,146.5,106.5,1.95,16.0,148.0,117.51,86.9
2016,8,20,7,30,0.0,106.0,1.9,16.0,106.0,100.86,79.27
2016,8,20,7,45,0.0,124.5,1.9,16.5,124.5,118.45,93.45
2016,8,20,8,0,0.0,143.0,1.9,17.0,143.0,136.14,107.4
2016,8,20,8,15,0.0,151.5,1.9,17.5,152.0,144.68,113.72
2016,8,20,8,30,0.0,160.0,1.9,18.0,161.0,153.17,119.95
2016,8,20,8,45,4.0,180.0,1.9,18.5,183.5,174.35,136.25
2016,8,20,9,0,8.0,200.0,1.9,19.0,206.0,196.04,152.75
2016,8,20,9,15,10.5,217.5,1.95,19.0,225.5,214.98,167.25
2016,8,20,9,30,13.0,235.0,2.0,19.0,245.0,234.21,181.9
2016,8,20,9,45,12.0,236.5,2.05,19.5,246.0,236.07,182.62
2016,8,20,10,0,11.0,238.0,2.1,20.0,247.0,237.76,183.27
2016,8,20,10,15,13.0,254.0,2.15,20.0,265.0,255.56,196.76
2016,8,20,10,30,15.0,270.0,2.2,20.0,283.0,273.56,210.3
2016,8,20,10,45,25.0,312.0,2.3,20.5,334.0,326.1,249.73
2016,8,20,11,0,35.0,354.0,2.4,21.0,385.0,378.09,287.97
2016,8,20,11,15,33.5,356.5,2.45,21.0,386.5,381.6,290.17
2016,8,20,11,30,32.0,359.0,2.5,21.0,388.0,384.9,292.48
2016,8,20,11,45,50.0,388.5,2.6,21.0,434.0,433.32,328.78
2016,8,20,12,0,68.0,418.0,2.7,21.0,480.0,482.64,365.21
2016,8,20,12,15,76.0,423.5,2.75,21.0,492.5,498.43,376.81
2016,8,20,12,30,84.0,429.0,2.8,21.0,505.0,514.15,388.55
2016,8,20,12,45,379.0,332.5,2.9,21.0,669.0,723.2,548.67
2016,8,20,13,0,674.0,236.0,3.0,21.0,833.0,914.14,687.65
2016,8,20,13,15,373.5,317.0,3.0,21.0,647.0,705.86,534.9
2016,8,20,13,30,73.0,398.0,3.0,21.0,461.0,477.01,361.66
2016,8,20,13,45,94.5,395.5,3.05,21.0,474.5,495.58,377.64
2016,8,20,14,0,116.0,393.0,3.1,21.0,488.0,522.17,398.22
2016,8,20,14,15,91.0,367.5,3.1,20.5,440.5,462.38,354.81
2016,8,20,14,30,66.0,342.0,3.1,20.0,393.0,411.87,317.85
2016,8,20,14,45,53.5,315.0,3.1,20.0,355.0,371.48,287.83
2016,8,20,15,0,41.0,288.0,3.1,20.0,317.0,331.44,257.69
2016,8,20,15,15,33.5,263.0,3.1,19.5,286.0,298.19,233.06
2016,8,20,15,30,26.0,238.0,3.1,19.0,255.0,257.84,202.52
2016,8,20,15,45,20.0,214.5,3.1,19.0,227.0,228.73,180.06
2016,8,20,16,0,14.0,191.0,3.1,19.0,199.0,199.99,157.63
2016,8,20,16,15,13.0,175.5,3.1,18.5,182.5,183.44,145.15
2016,8,20,16,30,12.0,160.0,3.1,18.0,166.0,166.96,132.53
2016,8,20,16,45,6.0,140.0,3.1,18.0,143.0,142.9,113.17
2016,8,20,17,0,0.0,120.0,3.1,18.0,120.0,119.39,94.05
2016,8,20,17,15,0.0,99.5,3.1,17.5,99.5,98.79,77.32
2016,8,20,17,30,0.0,79.0,3.1,17.0,79.0,78.14,60.19
2016,8,20,17,45,121.5,69.5,3.1,17.0,90.5,121.26,94.35
2016,8,20,18,0,243.0,60.0,3.1,17.0,102.0,153.15,115.39
2016,8,20,18,15,168.0,40.5,3.0,16.5,65.0,98.42,68.43
2016,8,20,18,30,93.0,21.0,2.9,16.0,28.0,48.45,17.59
2016,8,20,18,45,46.5,10.5,2.85,15.5,14.0,17.5,0.0
2016,8,20,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,21,5,45,52.0,13.0,2.6,13.5,17.5,12.78,0.0
2016,8,21,6,0,104.0,26.0,2.7,14.0,35.0,21.77,10.22
2016,8,21,6,15,177.5,45.5,2.8,14.5,73.0,34.76,24.34
2016,8,21,6,30,251.0,65.0,2.9,15.0,111.0,48.77,37.31
2016,8,21,6,45,312.0,80.5,3.0,15.5,156.0,72.53,48.66
2016,8,21,7,0,373.0,96.0,3.1,16.0,201.0,111.64,73.37
2016,8,21,7,15,186.5,100.5,3.05,16.0,153.0,115.06,83.21
2016,8,21,7,30,0.0,105.0,3.0,16.0,105.0,99.93,78.58
2016,8,21,7,45,0.0,121.0,2.95,16.5,121.0,115.24,90.91
2016,8,21,8,0,0.0,137.0,2.9,17.0,137.0,130.62,103.04
2016,8,21,8,15,5.0,161.5,2.8,17.0,164.5,155.78,123.1
2016,8,21,8,30,10.0,186.0,2.7,17.0,192.0,181.62,143.51
2016,8,21,8,45,19.5,215.5,2.65,17.5,228.0,214.93,169.4
2016,8,21,9,0,29.0,245.0,2.6,18.0,264.0,248.16,194.87
2016,8,21,9,15,43.0,275.5,2.55,18.0,305.5,287.56,225.28
2016,8,21,9,30,57.0,306.0,2.5,18.0,347.0,328.55,256.57
2016,8,21,9,45,63.0,326.5,2.45,18.5,374.0,356.2,276.68
2016,8,21,10,0,69.0,347.0,2.4,19.0,401.0,384.42,297.0
2016,8,21,10,15,82.0,368.0,2.45,19.0,434.0,418.88,322.7
2016,8,21,10,30,95.0,389.0,2.5,19.0,467.0,454.33,348.92
2016,8,21,10,45,107.0,404.0,2.55,19.5,494.0,483.92,369.97
2016,8,21,11,0,119.0,419.0,2.6,20.0,521.0,517.53,393.73
2016,8,21,11,15,118.5,426.5,2.65,20.0,530.0,530.34,402.7
2016,8,21,11,30,118.0,434.0,2.7,20.0,539.0,542.75,411.51
2016,8,21,11,45,127.0,439.5,2.8,20.5,553.5,561.51,424.61
2016,8,21,12,0,136.0,445.0,2.9,21.0,568.0,580.13,437.54
2016,8,21,12,15,147.0,446.0,2.95,20.5,578.5,595.79,450.02
2016,8,21,12,30,158.0,447.0,3.0,20.0,589.0,611.07,462.33
2016,8,21,12,45,166.0,442.5,3.1,20.0,590.5,617.2,467.43
2016,8,21,13,0,174.0,438.0,3.2,20.0,592.0,622.61,472.13
2016,8,21,13,15,145.5,426.5,3.2,20.0,554.0,584.55,444.22
2016,8,21,13,30,117.0,415.0,3.2,20.0,516.0,545.97,415.92
2016,8,21,13,45,108.0,400.5,3.25,20.0,491.5,513.81,393.06
2016,8,21,14,0,99.0,386.0,3.3,20.0,467.0,489.9,375.97
2016,8,21,14,15,108.0,373.0,3.3,19.5,458.5,484.03,373.38
2016,8,21,14,30,117.0,360.0,3.3,19.0,450.0,486.22,376.64
2016,8,21,14,45,104.0,339.0,3.35,19.0,416.0,441.92,343.97
2016,8,21,15,0,91.0,318.0,3.4,19.0,382.0,406.69,317.9
2016,8,21,15,15,89.0,298.5,3.4,19.0,358.0,382.51,300.28
2016,8,21,15,30,87.0,279.0,3.4,19.0,334.0,358.16,282.33
2016,8,21,15,45,147.5,257.5,3.4,19.0,342.0,386.0,306.41
2016,8,21,16,0,208.0,236.0,3.4,19.0,350.0,400.73,319.94
2016,8,21,16,15,131.0,209.5,3.4,18.5,279.0,312.48,250.39
2016,8,21,16,30,54.0,183.0,3.4,18.0,208.0,224.0,179.37
2016,8,21,16,45,27.0,105.5,3.45,18.0,118.0,122.26,96.67
2016,8,21,17,0,0.0,28.0,3.5,18.0,28.0,27.02,17.15
2016,8,21,17,15,0.0,23.0,3.45,17.5,23.0,22.19,13.16
2016,8,21,17,30,0.0,18.0,3.4,17.0,18.0,17.36,9.07
2016,8,21,17,45,128.0,38.0,3.4,16.5,59.5,91.11,69.45
2016,8,21,18,0,256.0,58.0,3.4,16.0,101.0,154.4,116.35
2016,8,21,18,15,175.5,39.5,3.3,15.5,64.0,98.92,68.36
2016,8,21,18,30,95.0,21.0,3.2,15.0,27.0,48.17,13.0
2016,8,21,18,45,47.5,10.5,3.1,15.0,13.5,17.51,0.0
2016,8,21,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,8.0,2.7,13.5,8.0,7.86,0.0
2016,8,22,6,0,0.0,16.0,2.8,14.0,16.0,15.44,5.22
2016,8,22,6,15,0.0,34.5,2.8,14.5,34.5,32.96,22.73
2016,8,22,6,30,0.0,53.0,2.8,15.0,53.0,49.75,38.13
2016,8,22,6,45,1.5,74.0,2.85,15.5,74.5,68.85,52.52
2016,8,22,7,0,3.0,95.0,2.9,16.0,96.0,88.68,69.2
2016,8,22,7,15,10.5,115.0,2.8,16.0,119.0,108.95,85.8
2016,8,22,7,30,18.0,135.0,2.7,16.0,142.0,130.21,103.03
2016,8,22,7,45,16.5,150.5,2.65,16.5,157.5,146.09,115.75
2016,8,22,8,0,15.0,166.0,2.6,17.0,173.0,161.77,128.08
2016,8,22,8,15,9.5,169.0,2.5,17.0,173.5,164.33,129.89
2016,8,22,8,30,4.0,172.0,2.4,17.0,174.0,166.05,130.92
2016,8,22,8,45,5.0,182.5,2.35,17.5,185.5,177.17,139.19
2016,8,22,9,0,6.0,193.0,2.3,18.0,197.0,188.38,147.45
2016,8,22,9,15,10.0,215.0,2.3,18.5,222.0,212.32,165.72
2016,8,22,9,30,14.0,237.0,2.3,19.0,247.0,236.74,184.14
2016,8,22,9,45,34.5,286.0,2.35,19.5,312.5,298.65,231.56
2016,8,22,10,0,55.0,335.0,2.4,20.0,378.0,362.99,279.76
2016,8,22,10,15,47.5,338.5,2.45,20.0,376.5,364.5,280.15
2016,8,22,10,30,40.0,342.0,2.5,20.0,375.0,365.25,280.23
2016,8,22,10,45,35.0,340.5,2.6,20.0,370.0,362.45,277.85
2016,8,22,11,0,30.0,339.0,2.7,20.0,365.0,359.13,275.11
2016,8,22,11,15,44.0,369.0,2.75,20.0,408.0,403.44,308.49
2016,8,22,11,30,58.0,399.0,2.8,20.0,451.0,448.73,342.08
2016,8,22,11,45,47.0,385.0,2.9,20.5,427.5,427.17,325.1
2016,8,22,12,0,36.0,371.0,3.0,21.0,404.0,404.82,307.81
2016,8,22,12,15,56.0,396.0,3.05,21.0,447.0,451.27,342.9
2016,8,22,12,30,76.0,421.0,3.1,21.0,490.0,498.31,377.83
2016,8,22,12,45,244.0,394.0,3.2,21.0,609.5,649.24,492.79
2016,8,22,13,0,412.0,367.0,3.3,21.0,729.0,792.7,598.35
2016,8,22,13,15,247.5,384.0,3.3,20.5,600.5,646.24,490.93
2016,8,22,13,30,83.0,401.0,3.3,20.0,472.0,489.95,373.93
2016,8,22,13,45,120.5,397.5,3.35,20.0,497.5,531.25,406.8
2016,8,22,14,0,158.0,394.0,3.4,20.0,523.0,562.63,431.44
2016,8,22,14,15,111.5,366.0,3.4,19.5,455.5,488.58,376.8
2016,8,22,14,30,65.0,338.0,3.4,19.0,388.0,406.81,315.67
2016,8,22,14,45,65.5,321.5,3.45,19.0,370.0,389.21,303.36
2016,8,22,15,0,66.0,305.0,3.5,19.0,352.0,371.33,290.52
2016,8,22,15,15,60.5,283.5,3.5,19.0,324.0,342.81,269.18
2016,8,22,15,30,55.0,262.0,3.5,19.0,296.0,314.4,247.77
2016,8,22,15,45,48.0,238.5,3.5,19.0,267.0,282.86,223.65
2016,8,22,16,0,41.0,215.0,3.5,19.0,238.0,251.66,199.55
2016,8,22,16,15,30.0,189.5,3.45,18.5,205.0,216.01,171.81
2016,8,22,16,30,19.0,164.0,3.4,18.0,172.0,175.75,139.9
2016,8,22,16,45,9.5,131.0,3.35,17.5,135.0,135.6,107.54
2016,8,22,17,0,0.0,98.0,3.3,17.0,98.0,96.41,75.42
2016,8,22,17,15,0.0,81.0,3.2,16.5,81.0,79.45,61.49
2016,8,22,17,30,0.0,64.0,3.1,16.0,64.0,62.47,47.26
2016,8,22,17,45,0.0,48.5,3.05,16.0,48.5,47.02,34.0
2016,8,22,18,0,0.0,33.0,3.0,16.0,33.0,31.87,20.88
2016,8,22,18,15,0.0,20.5,2.85,15.5,20.5,19.78,10.17
2016,8,22,18,30,0.0,8.0,2.7,15.0,8.0,7.71,0.0
2016,8,22,18,45,0.0,4.0,2.6,15.0,4.0,3.93,0.0
2016,8,22,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,5,45,75.0,13.0,2.2,14.5,18.5,12.78,0.0
2016,8,23,6,0,150.0,26.0,2.3,15.0,37.0,20.21,7.92
2016,8,23,6,15,242.0,41.5,2.3,15.0,76.5,31.67,21.52
2016,8,23,6,30,334.0,57.0,2.3,15.0,116.0,42.56,31.81
2016,8,23,6,45,401.5,68.0,2.3,15.5,163.0,63.98,40.15
2016,8,23,7,0,469.0,79.0,2.3,16.0,210.0,104.75,63.94
2016,8,23,7,15,234.5,86.0,2.2,16.0,151.5,109.22,76.2
2016,8,23,7,30,0.0,93.0,2.1,16.0,93.0,88.98,69.43
2016,8,23,7,45,0.0,100.0,2.05,16.5,100.0,95.93,74.9
2016,8,23,8,0,0.0,107.0,2.0,17.0,107.0,102.82,80.18
2016,8,23,8,15,0.0,134.5,1.95,17.5,134.5,128.86,101.01
2016,8,23,8,30,0.0,162.0,1.9,18.0,162.0,155.03,121.54
2016,8,23,8,45,2.0,173.5,1.85,18.5,175.0,167.29,130.66
2016,8,23,9,0,4.0,185.0,1.8,19.0,188.0,179.76,139.9
2016,8,23,9,15,8.0,207.5,1.8,19.0,213.5,204.05,158.69
2016,8,23,9,30,12.0,230.0,1.8,19.0,239.0,228.83,177.68
2016,8,23,9,45,11.5,233.0,1.8,19.5,242.0,232.4,179.69
2016,8,23,10,0,11.0,236.0,1.8,20.0,245.0,235.86,181.68
2016,8,23,10,15,21.0,279.5,1.85,20.0,297.0,286.22,220.21
2016,8,23,10,30,31.0,323.0,1.9,20.0,349.0,339.69,260.35
2016,8,23,10,45,39.5,347.0,1.95,20.5,381.0,372.59,284.15
2016,8,23,11,0,48.0,371.0,2.0,21.0,413.0,406.21,308.3
2016,8,23,11,15,57.0,388.0,2.05,21.0,438.0,433.9,328.56
2016,8,23,11,30,66.0,405.0,2.1,21.0,463.0,462.05,349.09
2016,8,23,11,45,69.0,406.0,2.2,21.0,467.0,468.8,354.11
2016,8,23,12,0,72.0,407.0,2.3,21.0,471.0,475.36,359.17
2016,8,23,12,15,160.0,420.5,2.35,21.0,563.0,581.9,438.81
2016,8,23,12,30,248.0,434.0,2.4,21.0,655.0,690.76,517.44
2016,8,23,12,45,257.0,420.5,2.45,21.5,648.0,689.3,515.56
2016,8,23,13,0,266.0,407.0,2.5,22.0,641.0,686.6,513.71
2016,8,23,13,15,197.0,410.5,2.55,21.5,581.5,617.21,464.46
2016,8,23,13,30,128.0,414.0,2.6,21.0,522.0,555.52,419.88
2016,8,23,13,45,146.0,403.0,2.7,21.0,523.5,561.32,425.89
2016,8,23,14,0,164.0,392.0,2.8,21.0,525.0,566.04,430.77
2016,8,23,14,15,124.5,369.5,2.8,21.0,468.0,504.31,385.36
2016,8,23,14,30,85.0,347.0,2.8,21.0,411.0,434.58,333.71
2016,8,23,14,45,84.0,329.0,2.85,21.0,390.0,413.6,319.13
2016,8,23,15,0,83.0,311.0,2.9,21.0,369.0,392.34,304.01
2016,8,23,15,15,70.5,286.5,2.9,20.5,333.5,354.33,276.17
2016,8,23,15,30,58.0,262.0,2.9,20.0,298.0,316.84,248.34
2016,8,23,15,45,39.5,229.0,2.95,19.5,253.0,266.18,209.65
2016,8,23,16,0,21.0,196.0,3.0,19.0,208.0,210.43,166.16
2016,8,23,16,15,15.0,175.0,3.0,18.5,183.5,184.5,146.13
2016,8,23,16,30,9.0,154.0,3.0,18.0,159.0,159.05,126.11
2016,8,23,16,45,4.5,131.0,3.05,18.0,133.5,132.83,104.98
2016,8,23,17,0,0.0,108.0,3.1,18.0,108.0,107.02,83.9
2016,8,23,17,15,0.0,89.5,3.1,17.5,89.5,88.5,68.78
2016,8,23,17,30,0.0,71.0,3.1,17.0,71.0,69.94,53.3
2016,8,23,17,45,0.0,54.0,3.1,16.5,54.0,52.93,38.82
2016,8,23,18,0,0.0,37.0,3.1,16.0,37.0,35.82,24.1
2016,8,23,18,15,0.0,23.0,3.0,15.5,23.0,22.2,11.93
2016,8,23,18,30,0.0,9.0,2.9,15.0,9.0,8.68,0.0
2016,8,23,18,45,0.0,4.5,2.85,15.0,4.5,4.42,0.0
2016,8,23,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,5,45,95.0,12.5,2.15,13.5,19.5,12.29,0.0
2016,8,24,6,0,190.0,25.0,2.3,14.0,39.0,19.45,6.75
2016,8,24,6,15,292.0,38.5,2.3,14.0,80.5,29.74,19.89
2016,8,24,6,30,394.0,52.0,2.3,14.0,122.0,38.99,28.78
2016,8,24,6,45,464.5,62.0,2.35,14.5,170.5,60.02,36.07
2016,8,24,7,0,535.0,72.0,2.4,15.0,219.0,103.32,60.49
2016,8,24,7,15,267.5,69.0,2.35,15.5,142.5,95.73,63.63
2016,8,24,7,30,0.0,66.0,2.3,16.0,66.0,63.79,48.37
2016,8,24,7,45,4.5,112.0,2.3,16.5,114.5,108.12,84.93
2016,8,24,8,0,9.0,158.0,2.3,17.0,163.0,152.56,120.77
2016,8,24,8,15,20.5,185.5,2.25,17.0,197.0,183.45,145.19
2016,8,24,8,30,32.0,213.0,2.2,17.0,231.0,213.94,169.14
2016,8,24,8,45,134.0,246.5,2.2,17.5,330.5,295.28,232.79
2016,8,24,9,0,236.0,280.0,2.2,18.0,430.0,388.67,304.75
2016,8,24,9,15,206.5,304.0,2.15,18.0,441.5,407.83,318.62
2016,8,24,9,30,177.0,328.0,2.1,18.0,453.0,424.01,330.05
2016,8,24,9,45,200.0,344.0,2.1,18.5,492.0,464.78,360.0
2016,8,24,10,0,223.0,360.0,2.1,19.0,531.0,507.17,390.54
2016,8,24,10,15,238.0,372.5,2.1,19.0,561.0,541.63,415.49
2016,8,24,10,30,253.0,385.0,2.1,19.0,591.0,578.95,442.26
2016,8,24,10,45,265.5,394.0,2.15,19.5,615.5,609.47,463.25
2016,8,24,11,0,278.0,403.0,2.2,20.0,640.0,640.04,484.1
2016,8,24,11,15,190.0,414.0,2.25,20.0,577.5,580.54,439.23
2016,8,24,11,30,102.0,425.0,2.3,20.0,515.0,514.66,389.46
2016,8,24,11,45,104.0,426.0,2.35,20.5,518.5,521.35,394.08
2016,8,24,12,0,106.0,427.0,2.4,21.0,522.0,527.7,398.04
2016,8,24,12,15,121.0,433.0,2.45,21.0,541.5,557.83,420.18
2016,8,24,12,30,136.0,439.0,2.5,21.0,561.0,581.74,437.74
2016,8,24,12,45,136.0,432.0,2.6,21.0,552.5,577.32,435.03
2016,8,24,13,0,136.0,425.0,2.7,21.0,544.0,572.21,432.03
2016,8,24,13,15,218.5,409.0,2.75,21.0,596.0,636.18,481.12
2016,8,24,13,30,301.0,393.0,2.8,21.0,648.0,706.95,533.75
2016,8,24,13,45,197.0,385.5,2.9,21.0,550.5,590.78,448.86
2016,8,24,14,0,93.0,378.0,3.0,21.0,453.0,475.82,363.27
2016,8,24,14,15,112.0,367.0,3.05,20.5,454.5,490.17,376.38
2016,8,24,14,30,131.0,356.0,3.1,20.0,456.0,494.43,381.6
2016,8,24,14,45,98.0,328.5,3.15,20.0,401.0,425.29,329.93
2016,8,24,15,0,65.0,301.0,3.2,20.0,346.0,366.27,285.23
2016,8,24,15,15,41.0,259.5,3.2,19.5,287.5,300.91,235.65
2016,8,24,15,30,17.0,218.0,3.2,19.0,229.0,230.16,180.72
2016,8,24,15,45,25.5,212.5,3.2,19.0,227.5,231.0,182.34
2016,8,24,16,0,34.0,207.0,3.2,19.0,226.0,238.13,188.74
2016,8,24,16,15,28.0,185.0,3.2,18.5,199.5,209.97,166.95
2016,8,24,16,30,22.0,163.0,3.2,18.0,173.0,176.73,140.79
2016,8,24,16,45,17.0,143.5,3.2,18.0,150.5,153.4,122.06
2016,8,24,17,0,12.0,124.0,3.2,18.0,128.0,130.5,103.42
2016,8,24,17,15,6.0,104.0,3.15,17.5,106.0,107.05,84.2
2016,8,24,17,30,0.0,84.0,3.1,17.0,84.0,84.16,65.12
2016,8,24,17,45,0.0,63.5,3.1,16.5,63.5,63.42,47.52
2016,8,24,18,0,0.0,43.0,3.1,16.0,43.0,42.49,29.54
2016,8,24,18,15,0.0,26.5,3.05,15.5,26.5,25.76,14.48
2016,8,24,18,30,0.0,10.0,3.0,15.0,10.0,9.64,0.0
2016,8,24,18,45,0.0,5.0,2.95,15.0,5.0,4.91,0.0
2016,8,24,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,5,45,102.5,12.0,2.15,13.5,19.0,11.8,0.0
2016,8,25,6,0,205.0,24.0,2.2,14.0,38.0,19.0,5.62
2016,8,25,6,15,310.0,36.0,2.15,14.5,79.0,27.5,17.87
2016,8,25,6,30,415.0,48.0,2.1,15.0,120.0,35.42,25.5
2016,8,25,6,45,207.5,37.5,2.1,15.5,73.5,33.33,18.69
2016,8,25,7,0,0.0,27.0,2.1,16.0,27.0,26.05,16.54
2016,8,25,7,15,0.0,34.0,2.05,16.0,34.0,32.82,22.31
2016,8,25,7,30,0.0,41.0,2.0,16.0,41.0,39.59,28.01
2016,8,25,7,45,0.0,53.5,2.0,16.5,53.5,51.69,38.04
2016,8,25,8,0,0.0,66.0,2.0,17.0,66.0,63.8,47.93
2016,8,25,8,15,0.0,75.5,2.0,17.0,75.5,73.01,55.39
2016,8,25,8,30,0.0,85.0,2.0,17.0,85.0,82.23,62.8
2016,8,25,8,45,0.0,100.0,2.0,17.5,100.0,96.68,74.28
2016,8,25,9,0,0.0,115.0,2.0,18.0,115.0,111.1,85.59
2016,8,25,9,15,0.0,127.5,2.0,18.0,127.5,123.17,95.07
2016,8,25,9,30,0.0,140.0,2.0,18.0,140.0,135.29,104.53
2016,8,25,9,45,1.5,155.5,2.05,18.5,157.0,151.33,116.9
2016,8,25,10,0,3.0,171.0,2.1,19.0,174.0,167.55,129.3
2016,8,25,10,15,6.0,198.0,2.15,19.0,203.5,196.21,151.64
2016,8,25,10,30,9.0,225.0,2.2,19.0,233.0,225.22,174.04
2016,8,25,10,45,9.5,227.5,2.25,19.5,236.0,228.66,176.14
2016,8,25,11,0,10.0,230.0,2.3,20.0,239.0,232.09,178.33
2016,8,25,11,15,15.5,273.0,2.3,20.0,287.0,279.64,214.73
2016,8,25,11,30,21.0,316.0,2.3,20.0,335.0,327.79,250.98
2016,8,25,11,45,22.0,318.5,2.35,20.0,338.0,332.13,254.06
2016,8,25,12,0,23.0,321.0,2.4,20.0,341.0,336.43,257.33
2016,8,25,12,15,21.0,315.5,2.4,20.0,334.0,329.83,252.29
2016,8,25,12,30,19.0,310.0,2.4,20.0,327.0,323.07,247.21
2016,8,25,12,45,18.5,304.5,2.45,20.0,321.0,317.62,243.25
2016,8,25,13,0,18.0,299.0,2.5,20.0,315.0,312.06,239.24
2016,8,25,13,15,15.5,280.0,2.55,20.0,293.5,290.85,223.33
2016,8,25,13,30,13.0,261.0,2.6,20.0,272.0,269.54,207.31
2016,8,25,13,45,17.0,276.0,2.65,20.0,290.0,288.75,222.46
2016,8,25,14,0,21.0,291.0,2.7,20.0,308.0,308.02,237.54
2016,8,25,14,15,24.0,290.0,2.75,19.5,309.0,309.96,239.92
2016,8,25,14,30,27.0,289.0,2.8,19.0,310.0,320.35,248.87
2016,8,25,14,45,26.0,274.0,2.85,19.0,293.5,295.48,230.25
2016,8,25,15,0,25.0,259.0,2.9,19.0,277.0,279.12,218.18
2016,8,25,15,15,13.5,216.5,2.95,18.5,226.0,225.67,176.94
2016,8,25,15,30,2.0,174.0,3.0,18.0,175.0,173.09,135.63
2016,8,25,15,45,1.5,167.5,3.1,18.0,168.5,166.46,130.81
2016,8,25,16,0,1.0,161.0,3.2,18.0,162.0,159.95,125.97
2016,8,25,16,15,0.5,126.5,3.2,17.5,127.0,124.56,97.76
2016,8,25,16,30,0.0,92.0,3.2,17.0,92.0,89.45,69.29
2016,8,25,16,45,0.0,80.0,3.2,17.0,80.0,77.59,59.65
2016,8,25,17,0,0.0,68.0,3.2,17.0,68.0,65.73,49.87
2016,8,25,17,15,0.0,56.5,3.15,16.5,56.5,54.59,40.62
2016,8,25,17,30,0.0,45.0,3.1,16.0,45.0,43.46,31.21
2016,8,25,17,45,197.5,44.0,3.05,15.5,74.0,127.3,98.18
2016,8,25,18,0,395.0,43.0,3.0,15.0,103.0,177.81,130.84
2016,8,25,18,15,274.0,30.0,2.85,14.5,64.0,111.55,71.52
2016,8,25,18,30,153.0,17.0,2.7,14.0,25.0,52.31,0.0
2016,8,25,18,45,76.5,8.5,2.55,14.0,12.5,19.01,0.0
2016,8,25,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,97.0,12.0,1.9,14.5,18.5,11.8,0.0
2016,8,26,6,0,194.0,24.0,2.0,15.0,37.0,18.75,4.42
2016,8,26,6,15,303.0,37.0,2.05,15.0,78.5,28.66,18.73
2016,8,26,6,30,412.0,50.0,2.1,15.0,120.0,37.5,27.29
2016,8,26,6,45,480.5,59.5,2.15,15.5,168.5,56.71,33.69
2016,8,26,7,0,549.0,69.0,2.2,16.0,217.0,100.17,57.37
2016,8,26,7,15,274.5,67.5,2.2,16.0,141.5,94.65,62.28
2016,8,26,7,30,0.0,66.0,2.2,16.0,66.0,63.79,48.38
2016,8,26,7,45,0.0,76.5,2.2,16.5,76.5,73.97,56.69
2016,8,26,8,0,0.0,87.0,2.2,17.0,87.0,84.02,64.73
2016,8,26,8,15,0.0,102.0,2.15,17.0,102.0,98.35,76.31
2016,8,26,8,30,0.0,117.0,2.1,17.0,117.0,112.72,87.8
2016,8,26,8,45,3.5,155.5,2.05,17.5,158.0,151.04,118.35
2016,8,26,9,0,7.0,194.0,2.0,18.0,199.0,189.84,148.67
2016,8,26,9,15,12.5,220.5,2.0,18.0,229.5,218.96,171.25
2016,8,26,9,30,18.0,247.0,2.0,18.0,260.0,248.74,194.17
2016,8,26,9,45,54.0,299.0,2.0,18.5,340.0,324.11,252.09
2016,8,26,10,0,90.0,351.0,2.0,19.0,420.0,403.2,311.22
2016,8,26,10,15,83.0,362.0,2.05,19.0,427.5,413.93,318.37
2016,8,26,10,30,76.0,373.0,2.1,19.0,435.0,423.95,325.31
2016,8,26,10,45,108.0,394.0,2.15,19.5,484.5,474.97,362.9
2016,8,26,11,0,140.0,415.0,2.2,20.0,534.0,531.58,403.69
2016,8,26,11,15,210.5,415.0,2.25,20.0,597.5,599.31,454.04
2016,8,26,11,30,281.0,415.0,2.3,20.0,661.0,674.6,508.81
2016,8,26,11,45,226.0,427.5,2.35,20.0,626.0,640.15,482.54
2016,8,26,12,0,171.0,440.0,2.4,20.0,591.0,607.82,458.22
2016,8,26,12,15,257.5,421.5,2.45,20.0,649.0,681.49,513.58
2016,8,26,12,30,344.0,403.0,2.5,20.0,707.0,749.68,563.69
2016,8,26,12,45,354.0,391.5,2.6,20.0,701.5,751.43,565.65
2016,8,26,13,0,364.0,380.0,2.7,20.0,696.0,751.62,567.12
2016,8,26,13,15,203.5,369.0,2.7,20.0,545.5,579.14,441.19
2016,8,26,13,30,43.0,358.0,2.7,20.0,395.0,406.45,310.4
2016,8,26,13,45,36.0,334.5,2.75,20.0,365.0,375.68,288.41
2016,8,26,14,0,29.0,311.0,2.8,20.0,335.0,344.79,265.51
2016,8,26,14,15,68.0,330.0,2.8,20.0,382.0,401.23,310.01
2016,8,26,14,30,107.0,349.0,2.8,20.0,429.0,456.51,352.78
2016,8,26,14,45,122.5,332.5,2.8,20.0,420.0,459.68,356.05
2016,8,26,15,0,138.0,316.0,2.8,20.0,411.0,452.67,352.09
2016,8,26,15,15,90.5,281.5,2.75,19.5,342.0,365.18,286.0
2016,8,26,15,30,43.0,247.0,2.7,19.0,273.0,288.98,227.2
2016,8,26,15,45,53.0,232.5,2.7,19.0,262.5,280.32,221.62
2016,8,26,16,0,63.0,218.0,2.7,19.0,252.0,270.81,215.05
2016,8,26,16,15,46.5,191.5,2.7,18.5,215.0,229.6,182.91
2016,8,26,16,30,30.0,165.0,2.7,18.0,178.0,189.65,151.31
2016,8,26,16,45,24.5,145.0,2.7,18.0,155.0,159.48,127.09
2016,8,26,17,0,19.0,125.0,2.7,18.0,132.0,135.48,107.53
2016,8,26,17,15,259.5,95.5,2.65,17.5,161.0,228.59,184.44
2016,8,26,17,30,500.0,66.0,2.6,17.0,190.0,288.62,228.63
2016,8,26,17,45,420.5,55.5,2.55,16.5,142.5,221.36,170.1
2016,8,26,18,0,341.0,45.0,2.5,16.0,95.0,162.27,118.3
2016,8,26,18,15,170.5,32.5,2.4,15.5,57.5,87.91,54.94
2016,8,26,18,30,0.0,20.0,2.3,15.0,20.0,19.66,0.0
2016,8,26,18,45,0.0,10.0,2.2,15.0,10.0,9.83,0.0
2016,8,26,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,5,45,79.0,11.0,2.0,14.5,16.5,10.81,0.0
2016,8,27,6,0,158.0,22.0,2.1,15.0,33.0,17.13,2.43
2016,8,27,6,15,259.5,37.0,2.15,15.0,73.0,28.31,18.34
2016,8,27,6,30,361.0,52.0,2.2,15.0,113.0,38.94,28.52
2016,8,27,6,45,180.5,45.5,2.3,15.5,76.0,38.1,23.55
2016,8,27,7,0,0.0,39.0,2.4,16.0,39.0,37.65,26.36
2016,8,27,7,15,0.0,48.5,2.4,16.0,48.5,46.85,34.19
2016,8,27,7,30,0.0,58.0,2.4,16.0,58.0,56.04,41.9
2016,8,27,7,45,0.0,75.0,2.4,16.5,75.0,72.52,55.49
2016,8,27,8,0,0.0,92.0,2.4,17.0,92.0,88.73,68.64
2016,8,27,8,15,0.0,109.5,2.4,17.0,109.5,105.42,82.14
2016,8,27,8,30,0.0,127.0,2.4,17.0,127.0,122.17,95.55
2016,8,27,8,45,0.0,141.0,2.4,17.5,141.0,135.68,105.99
2016,8,27,9,0,0.0,155.0,2.4,18.0,155.0,149.24,116.36
2016,8,27,9,15,0.0,158.5,2.35,18.0,159.0,152.83,118.89
2016,8,27,9,30,0.0,162.0,2.3,18.0,163.0,156.41,121.44
2016,8,27,9,45,4.0,187.5,2.3,18.5,191.5,183.77,142.71
2016,8,27,10,0,8.0,213.0,2.3,19.0,220.0,211.6,164.02
2016,8,27,10,15,18.0,263.0,2.3,19.0,277.5,268.06,207.7
2016,8,27,10,30,28.0,313.0,2.3,19.0,335.0,327.81,253.06
2016,8,27,10,45,22.5,299.0,2.35,19.5,317.0,309.03,237.8
2016,8,27,11,0,17.0,285.0,2.4,20.0,299.0,291.87,224.09
2016,8,27,11,15,21.0,308.5,2.45,20.0,327.0,319.41,244.99
2016,8,27,11,30,25.0,332.0,2.5,20.0,355.0,352.05,269.44
2016,8,27,11,45,32.0,351.5,2.6,20.0,380.0,379.87,290.35
2016,8,27,12,0,39.0,371.0,2.7,20.0,405.0,408.07,311.49
2016,8,27,12,15,33.5,358.0,2.75,20.0,387.5,391.34,298.87
2016,8,27,12,30,28.0,345.0,2.8,20.0,370.0,374.2,286.11
2016,8,27,12,45,29.0,344.0,2.85,20.0,370.0,375.38,287.27
2016,8,27,13,0,30.0,343.0,2.9,20.0,370.0,376.42,288.3
2016,8,27,13,15,37.5,351.0,2.95,20.0,383.5,393.0,301.24
2016,8,27,13,30,45.0,359.0,3.0,20.0,397.0,409.51,314.09
2016,8,27,13,45,63.5,363.5,3.05,20.0,415.0,432.5,332.28
2016,8,27,14,0,82.0,368.0,3.1,20.0,433.0,454.98,350.04
2016,8,27,14,15,120.5,360.0,3.1,19.5,452.0,490.34,378.75
2016,8,27,14,30,159.0,352.0,3.1,19.0,471.0,514.83,399.4
2016,8,27,14,45,195.0,330.0,3.1,19.0,468.5,519.5,404.79
2016,8,27,15,0,231.0,308.0,3.1,19.0,466.0,521.49,408.25
2016,8,27,15,15,224.5,288.0,3.1,18.5,433.0,488.52,385.03
2016,8,27,15,30,218.0,268.0,3.1,18.0,400.0,455.18,361.33
2016,8,27,15,45,208.5,246.0,3.1,18.0,364.5,417.16,332.93
2016,8,27,16,0,199.0,224.0,3.1,18.0,329.0,379.22,304.17
2016,8,27,16,15,173.5,202.0,3.1,17.5,287.0,331.07,267.06
2016,8,27,16,30,148.0,180.0,3.1,17.0,245.0,284.67,230.63
2016,8,27,16,45,139.5,158.5,3.1,17.0,213.5,250.33,203.04
2016,8,27,17,0,131.0,137.0,3.1,17.0,182.0,216.49,175.25
2016,8,27,17,15,118.5,114.5,3.0,16.5,150.0,180.23,145.1
2016,8,27,17,30,106.0,92.0,2.9,16.0,118.0,144.97,115.09
2016,8,27,17,45,88.0,70.5,2.85,16.0,88.5,110.03,84.69
2016,8,27,18,0,70.0,49.0,2.8,16.0,59.0,76.69,55.46
2016,8,27,18,15,35.0,30.5,2.7,15.5,35.5,44.61,25.76
2016,8,27,18,30,0.0,12.0,2.6,15.0,12.0,11.8,0.0
2016,8,27,18,45,0.0,6.0,2.55,15.0,6.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,4.5,1.65,13.5,4.5,4.42,0.0
2016,8,28,6,0,0.0,9.0,1.7,14.0,9.0,8.68,0.0
2016,8,28,6,15,0.0,20.5,1.65,14.0,20.5,19.78,11.13
2016,8,28,6,30,0.0,32.0,1.6,14.0,32.0,30.9,21.57
2016,8,28,6,45,0.0,45.0,1.6,14.5,45.0,43.47,31.28
2016,8,28,7,0,0.0,58.0,1.6,15.0,58.0,55.9,41.95
2016,8,28,7,15,0.0,72.0,1.55,15.5,72.0,69.15,53.09
2016,8,28,7,30,0.0,86.0,1.5,16.0,86.0,82.47,64.06
2016,8,28,7,45,0.0,103.5,1.5,16.5,103.5,99.08,77.54
2016,8,28,8,0,0.0,121.0,1.5,17.0,121.0,115.77,90.85
2016,8,28,8,15,5.5,152.5,1.45,17.0,155.5,147.53,116.28
2016,8,28,8,30,11.0,184.0,1.4,17.0,190.0,180.06,141.98
2016,8,28,8,45,22.0,214.0,1.4,17.5,227.5,214.56,168.62
2016,8,28,9,0,33.0,244.0,1.4,18.0,265.0,249.36,195.12
2016,8,28,9,15,71.5,281.5,1.45,18.0,330.5,309.45,241.55
2016,8,28,9,30,110.0,319.0,1.5,18.0,396.0,373.55,290.27
2016,8,28,9,45,123.5,338.5,1.55,18.5,429.0,408.57,315.62
2016,8,28,10,0,137.0,358.0,1.6,19.0,462.0,444.32,341.35
2016,8,28,10,15,162.0,373.5,1.7,19.0,500.5,485.67,372.04
2016,8,28,10,30,187.0,389.0,1.8,19.0,539.0,528.61,403.62
2016,8,28,10,45,356.0,348.0,1.9,19.5,644.0,637.11,485.19
2016,8,28,11,0,525.0,307.0,2.0,20.0,749.0,755.74,571.03
2016,8,28,11,15,721.5,209.0,2.1,20.0,828.0,846.61,638.03
2016,8,28,11,30,918.0,111.0,2.2,20.0,907.0,935.54,697.56
2016,8,28,11,45,920.5,110.5,2.3,20.5,914.0,956.32,709.82
2016,8,28,12,0,923.0,110.0,2.4,21.0,921.0,973.87,720.68
2016,8,28,12,15,922.5,110.0,2.45,21.0,919.5,985.81,728.83
2016,8,28,12,30,922.0,110.0,2.5,21.0,918.0,994.3,734.9
2016,8,28,12,45,930.0,103.5,2.6,21.0,912.0,1000.6,740.18
2016,8,28,13,0,938.0,97.0,2.7,21.0,906.0,1003.31,743.24
2016,8,28,13,15,934.5,96.5,2.75,20.5,889.0,997.82,741.99
2016,8,28,13,30,931.0,96.0,2.8,20.0,872.0,988.82,738.58
2016,8,28,13,45,926.0,94.5,2.85,20.0,847.5,973.87,729.9
2016,8,28,14,0,921.0,93.0,2.9,20.0,823.0,955.56,719.07
2016,8,28,14,15,913.0,92.0,2.9,20.0,791.5,931.85,704.23
2016,8,28,14,30,905.0,91.0,2.9,20.0,760.0,905.16,687.4
2016,8,28,14,45,894.5,89.0,2.9,20.0,722.5,872.38,666.35
2016,8,28,15,0,884.0,87.0,2.9,20.0,685.0,837.09,643.46
2016,8,28,15,15,870.0,85.0,2.9,19.5,642.0,796.69,617.97
2016,8,28,15,30,856.0,83.0,2.9,19.0,599.0,754.46,590.79
2016,8,28,15,45,837.5,80.0,2.9,19.0,551.5,706.23,557.69
2016,8,28,16,0,819.0,77.0,2.9,19.0,504.0,660.85,526.2
2016,8,28,16,15,793.5,74.0,2.85,18.5,453.0,606.21,486.63
2016,8,28,16,30,768.0,71.0,2.8,18.0,402.0,551.77,445.2
2016,8,28,16,45,732.0,67.0,2.75,18.0,349.5,490.92,396.58
2016,8,28,17,0,696.0,63.0,2.7,18.0,297.0,431.96,347.92
2016,8,28,17,15,644.5,57.5,2.6,17.5,245.0,366.52,293.09
2016,8,28,17,30,593.0,52.0,2.5,17.0,193.0,307.18,241.37
2016,8,28,17,45,509.5,44.5,2.45,16.5,143.5,237.51,180.61
2016,8,28,18,0,426.0,37.0,2.4,16.0,94.0,176.47,126.27
2016,8,28,18,15,291.0,25.0,2.35,15.5,56.0,106.74,59.88
2016,8,28,18,30,156.0,13.0,2.3,15.0,18.0,41.06,0.0
2016,8,28,18,45,78.0,6.5,2.25,15.0,9.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,5,45,99.5,10.5,2.5,13.5,16.5,10.32,0.0
2016,8,29,6,0,199.0,21.0,2.6,14.0,33.0,16.66,0.0
2016,8,29,6,15,315.5,33.0,2.7,14.5,74.0,25.33,15.66
2016,8,29,6,30,432.0,45.0,2.8,15.0,115.0,33.37,23.58
2016,8,29,6,45,505.5,52.5,2.95,15.5,164.0,48.69,27.95
2016,8,29,7,0,579.0,60.0,3.1,16.0,213.0,92.01,49.92
2016,8,29,7,15,301.5,95.5,3.1,16.0,176.5,120.96,83.1
2016,8,29,7,30,24.0,131.0,3.1,16.0,140.0,125.11,98.63
2016,8,29,7,45,38.5,155.5,3.1,16.5,172.5,153.31,121.15
2016,8,29,8,0,53.0,180.0,3.1,17.0,205.0,183.43,145.06
2016,8,29,8,15,127.5,206.5,3.05,17.0,274.0,237.33,187.4
2016,8,29,8,30,202.0,233.0,3.0,17.0,343.0,301.35,238.06
2016,8,29,8,45,353.0,218.0,3.0,17.5,429.5,370.35,292.32
2016,8,29,9,0,504.0,203.0,3.0,18.0,516.0,454.68,358.52
2016,8,29,9,15,686.0,147.5,2.95,18.5,604.5,532.95,420.21
2016,8,29,9,30,868.0,92.0,2.9,19.0,693.0,626.27,492.26
2016,8,29,9,45,887.0,89.5,2.85,19.5,731.0,675.62,528.32
2016,8,29,10,0,906.0,87.0,2.8,20.0,769.0,724.27,561.45
2016,8,29,10,15,913.0,88.0,2.8,20.0,798.5,766.55,590.28
2016,8,29,10,30,920.0,89.0,2.8,20.0,828.0,806.73,617.4
2016,8,29,10,45,926.5,89.5,2.85,20.0,850.5,843.69,642.41
2016,8,29,11,0,933.0,90.0,2.9,20.0,873.0,878.12,665.57
2016,8,29,11,15,936.5,90.5,2.95,20.0,888.0,907.25,685.05
2016,8,29,11,30,940.0,91.0,3.0,20.0,903.0,933.36,702.52
2016,8,29,11,45,942.5,90.5,3.05,20.5,910.5,954.38,715.24
2016,8,29,12,0,945.0,90.0,3.1,21.0,918.0,972.09,725.8
2016,8,29,12,15,945.0,90.0,3.15,21.0,917.0,984.58,734.37
2016,8,29,12,30,945.0,90.0,3.2,21.0,916.0,993.55,740.75
2016,8,29,12,45,925.5,100.0,3.25,21.0,902.0,991.0,739.59
2016,8,29,13,0,906.0,110.0,3.3,21.0,888.0,984.88,736.27
2016,8,29,13,15,902.5,109.5,3.35,21.0,871.5,979.48,733.59
2016,8,29,13,30,899.0,109.0,3.4,21.0,855.0,970.69,728.72
2016,8,29,13,45,897.5,105.0,3.45,21.0,832.0,956.66,720.43
2016,8,29,14,0,896.0,101.0,3.5,21.0,809.0,939.26,709.95
2016,8,29,14,15,888.0,100.0,3.5,21.0,778.0,915.97,695.18
2016,8,29,14,30,880.0,99.0,3.5,21.0,747.0,889.77,678.46
2016,8,29,14,45,873.5,95.0,3.55,21.0,710.5,858.82,658.68
2016,8,29,15,0,867.0,91.0,3.6,21.0,674.0,825.19,636.91
2016,8,29,15,15,852.5,89.0,3.6,20.5,631.5,784.9,611.13
2016,8,29,15,30,838.0,87.0,3.6,20.0,589.0,742.87,583.73
2016,8,29,15,45,821.0,83.5,3.6,20.0,542.0,699.91,554.14
2016,8,29,16,0,804.0,80.0,3.6,20.0,495.0,651.59,520.1
2016,8,29,16,15,778.0,76.5,3.6,19.5,444.5,596.69,479.85
2016,8,29,16,30,752.0,73.0,3.6,19.0,394.0,542.08,438.08
2016,8,29,16,45,715.5,69.0,3.6,19.0,342.0,481.73,389.58
2016,8,29,17,0,679.0,65.0,3.6,19.0,290.0,423.34,341.11
2016,8,29,17,15,625.5,59.0,3.5,18.5,238.0,359.22,287.01
2016,8,29,17,30,572.0,53.0,3.4,18.0,186.0,297.98,233.65
2016,8,29,17,45,484.5,45.0,3.3,17.5,137.5,227.75,172.43
2016,8,29,18,0,397.0,37.0,3.2,17.0,89.0,166.61,118.16
2016,8,29,18,15,198.5,26.5,3.15,16.5,52.5,84.25,43.51
2016,8,29,18,30,0.0,16.0,3.1,16.0,16.0,15.73,0.0
2016,8,29,18,45,0.0,8.0,3.1,16.0,8.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
