Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,30,5,45,76.5,10.0,3.0,15.0,14.0,9.83,0.0
2016,8,30,6,0,153.0,20.0,3.1,15.0,28.0,15.63,0.0
2016,8,30,6,15,240.0,34.0,3.1,15.5,64.0,26.06,16.07
2016,8,30,6,30,327.0,48.0,3.1,16.0,100.0,35.97,25.7
2016,8,30,6,45,378.0,61.5,3.1,16.5,143.0,53.49,34.11
2016,8,30,7,0,429.0,75.0,3.1,17.0,186.0,93.04,56.43
2016,8,30,7,15,465.0,86.0,3.0,17.0,231.0,134.4,86.8
2016,8,30,7,30,501.0,97.0,2.9,17.0,276.0,179.83,124.21
2016,8,30,7,45,648.5,82.0,2.85,17.5,351.5,233.08,165.92
2016,8,30,8,0,796.0,67.0,2.8,18.0,427.0,304.2,224.15
2016,8,30,8,15,819.0,69.5,2.75,18.5,477.0,362.33,274.97
2016,8,30,8,30,842.0,72.0,2.7,19.0,527.0,419.37,323.65
2016,8,30,8,45,861.0,73.5,2.65,19.5,573.5,474.71,369.52
2016,8,30,9,0,880.0,75.0,2.6,20.0,620.0,530.49,414.11
2016,8,30,9,15,892.5,76.5,2.6,20.5,661.5,582.73,454.69
2016,8,30,9,30,905.0,78.0,2.6,21.0,703.0,634.23,493.38
2016,8,30,9,45,913.5,79.5,2.65,21.5,738.0,682.09,528.47
2016,8,30,10,0,922.0,81.0,2.7,22.0,773.0,728.36,559.6
2016,8,30,10,15,928.5,82.0,2.75,22.0,802.0,770.83,588.56
2016,8,30,10,30,935.0,83.0,2.8,22.0,831.0,811.11,615.79
2016,8,30,10,45,941.5,83.0,2.9,22.0,853.5,847.98,640.84
2016,8,30,11,0,948.0,83.0,3.0,22.0,876.0,882.27,664.06
2016,8,30,11,15,950.5,83.5,3.1,22.0,890.0,910.84,683.37
2016,8,30,11,30,953.0,84.0,3.2,22.0,904.0,936.29,700.65
2016,8,30,11,45,955.0,83.5,3.3,22.5,911.0,957.01,713.44
2016,8,30,12,0,957.0,83.0,3.4,23.0,918.0,974.35,724.03
2016,8,30,12,15,956.5,82.5,3.45,22.5,916.5,985.88,733.34
2016,8,30,12,30,956.0,82.0,3.5,22.0,915.0,993.83,740.45
2016,8,30,12,45,950.0,84.5,3.6,22.0,904.5,996.15,742.88
2016,8,30,13,0,944.0,87.0,3.7,22.0,894.0,994.85,743.07
2016,8,30,13,15,940.5,86.5,3.7,22.0,877.0,989.14,739.76
2016,8,30,13,30,937.0,86.0,3.7,22.0,860.0,979.89,734.23
2016,8,30,13,45,933.0,84.0,3.75,22.0,836.0,965.04,725.39
2016,8,30,14,0,929.0,82.0,3.8,22.0,812.0,946.8,714.33
2016,8,30,14,15,921.5,81.0,3.75,21.5,780.5,923.19,700.43
2016,8,30,14,30,914.0,80.0,3.7,21.0,749.0,896.56,684.44
2016,8,30,14,45,905.0,78.0,3.7,21.0,712.0,864.66,663.7
2016,8,30,15,0,896.0,76.0,3.7,21.0,675.0,830.13,641.04
2016,8,30,15,15,882.5,74.0,3.65,20.5,632.0,789.6,614.87
2016,8,30,15,30,869.0,72.0,3.6,20.0,589.0,747.18,587.01
2016,8,30,15,45,852.0,69.5,3.6,20.0,542.0,700.0,554.34
2016,8,30,16,0,835.0,67.0,3.6,20.0,495.0,651.72,520.36
2016,8,30,16,15,810.5,64.5,3.55,19.5,444.5,597.82,481.27
2016,8,30,16,30,786.0,62.0,3.5,19.0,394.0,547.38,442.33
2016,8,30,16,45,751.0,58.5,3.5,19.0,342.0,486.94,393.64
2016,8,30,17,0,716.0,55.0,3.5,19.0,290.0,428.32,344.81
2016,8,30,17,15,664.5,50.5,3.45,18.5,238.0,363.33,289.82
2016,8,30,17,30,613.0,46.0,3.4,18.0,186.0,302.55,236.47
2016,8,30,17,45,525.5,39.5,3.35,17.5,137.0,233.78,176.0
2016,8,30,18,0,438.0,33.0,3.3,17.0,88.0,172.59,121.02
2016,8,30,18,15,219.0,23.5,3.25,17.0,51.0,84.74,38.48
2016,8,30,18,30,0.0,14.0,3.2,17.0,14.0,13.76,0.0
2016,8,30,18,45,0.0,7.0,3.2,17.0,7.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,31,5,45,122.5,9.5,2.9,14.5,16.0,9.34,0.0
2016,8,31,6,0,245.0,19.0,3.0,15.0,32.0,15.0,0.0
2016,8,31,6,15,371.0,28.5,3.1,15.0,74.0,21.4,12.11
2016,8,31,6,30,497.0,38.0,3.2,15.0,116.0,27.37,18.27
2016,8,31,6,45,567.0,44.5,3.3,15.5,166.0,43.86,24.17
2016,8,31,7,0,637.0,51.0,3.4,16.0,216.0,89.15,45.76
2016,8,31,7,15,683.5,56.0,3.4,16.5,268.0,138.08,80.56
2016,8,31,7,30,730.0,61.0,3.4,17.0,320.0,192.21,125.24
2016,8,31,7,45,761.5,64.5,3.45,17.5,372.0,246.2,172.96
2016,8,31,8,0,793.0,68.0,3.5,18.0,424.0,303.15,223.66
2016,8,31,8,15,816.0,70.5,3.45,18.0,474.0,358.81,273.38
2016,8,31,8,30,839.0,73.0,3.4,18.0,524.0,417.96,324.74
2016,8,31,8,45,856.0,75.5,3.4,18.5,570.0,473.18,371.13
2016,8,31,9,0,873.0,78.0,3.4,19.0,616.0,528.63,416.18
2016,8,31,9,15,885.5,79.5,3.4,19.0,657.5,580.55,457.98
2016,8,31,9,30,898.0,81.0,3.4,19.0,699.0,631.72,498.08
2016,8,31,9,45,903.0,84.5,3.4,19.5,733.5,678.95,533.14
2016,8,31,10,0,908.0,88.0,3.4,20.0,768.0,724.33,564.35
2016,8,31,10,15,915.5,89.0,3.4,20.0,797.0,767.0,593.81
2016,8,31,10,30,923.0,90.0,3.4,20.0,826.0,807.6,621.53
2016,8,31,10,45,928.0,91.0,3.45,20.5,848.0,843.89,645.06
2016,8,31,11,0,933.0,92.0,3.5,21.0,870.0,877.54,666.58
2016,8,31,11,15,936.0,92.5,3.5,21.0,884.5,906.15,685.53
2016,8,31,11,30,939.0,93.0,3.5,21.0,899.0,931.72,702.4
2016,8,31,11,45,941.5,92.5,3.55,21.5,906.0,952.62,715.08
2016,8,31,12,0,944.0,92.0,3.6,22.0,913.0,970.2,725.58
2016,8,31,12,15,943.5,92.0,3.6,22.0,911.5,982.1,733.43
2016,8,31,12,30,943.0,92.0,3.6,22.0,910.0,990.47,739.06
2016,8,31,12,45,935.0,95.0,3.6,22.0,898.5,991.34,739.83
2016,8,31,13,0,927.0,98.0,3.6,22.0,887.0,988.66,738.4
2016,8,31,13,15,922.5,97.5,3.65,22.0,869.5,982.05,734.84
2016,8,31,13,30,918.0,97.0,3.7,22.0,852.0,971.97,729.09
2016,8,31,13,45,914.5,94.5,3.75,22.0,828.0,957.25,720.31
2016,8,31,14,0,911.0,92.0,3.8,22.0,804.0,939.17,709.34
2016,8,31,14,15,902.5,90.5,3.8,21.5,772.5,914.43,694.9
2016,8,31,14,30,894.0,89.0,3.8,21.0,741.0,886.76,678.41
2016,8,31,14,45,885.5,86.5,3.85,21.0,703.5,855.21,658.08
2016,8,31,15,0,877.0,84.0,3.9,21.0,666.0,821.08,635.8
2016,8,31,15,15,862.5,82.0,3.9,21.0,623.0,780.36,608.38
2016,8,31,15,30,848.0,80.0,3.9,21.0,580.0,737.86,579.42
2016,8,31,15,45,831.0,76.5,3.9,21.0,533.0,690.35,546.39
2016,8,31,16,0,814.0,73.0,3.9,21.0,486.0,645.58,514.92
2016,8,31,16,15,788.5,70.0,3.85,20.5,436.0,591.16,474.76
2016,8,31,16,30,763.0,67.0,3.8,20.0,386.0,537.01,433.05
2016,8,31,16,45,728.5,62.5,3.8,20.0,334.0,476.81,384.53
2016,8,31,17,0,694.0,58.0,3.8,20.0,282.0,418.42,335.87
2016,8,31,17,15,640.5,53.0,3.7,19.5,230.5,353.18,280.66
2016,8,31,17,30,587.0,48.0,3.6,19.0,179.0,294.21,228.82
2016,8,31,17,45,500.5,40.5,3.55,18.5,131.0,224.71,168.04
2016,8,31,18,0,414.0,33.0,3.5,18.0,83.0,164.31,113.78
2016,8,31,18,15,260.5,21.5,3.5,17.5,47.5,90.36,33.68
2016,8,31,18,30,107.0,10.0,3.5,17.0,12.0,28.11,0.0
2016,8,31,18,45,53.5,5.0,3.5,17.0,6.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,5,45,115.5,9.0,2.35,14.5,15.0,8.85,0.0
2016,9,1,6,0,231.0,18.0,2.4,15.0,30.0,14.15,0.0
2016,9,1,6,15,359.0,28.5,2.35,15.0,72.0,21.54,12.1
2016,9,1,6,30,487.0,39.0,2.3,15.0,114.0,28.4,19.16
2016,9,1,6,45,555.0,46.5,2.3,15.5,163.5,41.84,23.28
2016,9,1,7,0,623.0,54.0,2.3,16.0,213.0,87.37,44.99
2016,9,1,7,15,311.5,59.0,2.15,16.0,138.5,89.91,56.7
2016,9,1,7,30,0.0,64.0,2.0,16.0,64.0,61.86,46.78
2016,9,1,7,45,0.0,79.0,1.9,16.5,79.0,76.27,58.66
2016,9,1,8,0,0.0,94.0,1.8,17.0,94.0,90.56,70.2
2016,9,1,8,15,0.0,118.5,1.75,17.5,118.5,113.84,88.91
2016,9,1,8,30,0.0,143.0,1.7,18.0,143.0,137.21,107.35
2016,9,1,8,45,0.0,152.5,1.65,18.5,152.5,146.55,114.25
2016,9,1,9,0,0.0,162.0,1.6,19.0,162.0,155.9,121.12
2016,9,1,9,15,2.5,177.0,1.65,19.0,178.5,171.93,133.53
2016,9,1,9,30,5.0,192.0,1.7,19.0,195.0,188.25,146.11
2016,9,1,9,45,6.0,200.0,1.75,19.0,204.0,197.14,152.79
2016,9,1,10,0,7.0,208.0,1.8,19.0,213.0,206.11,159.55
2016,9,1,10,15,10.0,231.5,1.9,19.0,239.5,231.67,179.27
2016,9,1,10,30,13.0,255.0,2.0,19.0,266.0,257.57,199.08
2016,9,1,10,45,14.5,267.5,2.1,19.5,279.5,271.84,209.44
2016,9,1,11,0,16.0,280.0,2.2,20.0,293.0,286.22,219.88
2016,9,1,11,15,21.0,304.5,2.35,20.0,322.5,315.57,242.21
2016,9,1,11,30,26.0,329.0,2.5,20.0,352.0,350.31,268.41
2016,9,1,11,45,26.5,330.5,2.65,20.0,354.0,353.96,271.13
2016,9,1,12,0,27.0,332.0,2.8,20.0,356.0,357.51,273.94
2016,9,1,12,15,20.5,302.0,2.8,20.0,320.5,316.02,242.52
2016,9,1,12,30,14.0,272.0,2.8,20.0,285.0,280.41,215.44
2016,9,1,12,45,45.5,334.0,2.85,20.0,373.5,381.05,292.92
2016,9,1,13,0,77.0,396.0,2.9,20.0,462.0,477.29,364.96
2016,9,1,13,15,91.5,394.0,2.85,20.0,470.5,490.16,374.66
2016,9,1,13,30,106.0,392.0,2.8,20.0,479.0,502.57,384.45
2016,9,1,13,45,297.5,337.5,2.75,20.0,571.0,639.93,491.06
2016,9,1,14,0,489.0,283.0,2.7,20.0,663.0,762.36,582.93
2016,9,1,14,15,689.5,190.0,2.75,20.0,702.5,838.34,641.11
2016,9,1,14,30,890.0,97.0,2.8,20.0,742.0,889.86,677.64
2016,9,1,14,45,616.5,186.0,2.85,20.0,621.5,741.31,573.99
2016,9,1,15,0,343.0,275.0,2.9,20.0,501.0,584.11,454.82
2016,9,1,15,15,339.5,257.0,2.9,19.5,468.5,551.79,433.63
2016,9,1,15,30,336.0,239.0,2.9,19.0,436.0,518.52,410.55
2016,9,1,15,45,344.0,214.5,2.95,19.0,401.5,485.4,386.87
2016,9,1,16,0,352.0,190.0,3.0,19.0,367.0,450.54,361.31
2016,9,1,16,15,297.0,176.0,3.0,18.5,314.5,385.82,311.22
2016,9,1,16,30,242.0,162.0,3.0,18.0,262.0,325.27,263.4
2016,9,1,16,45,441.0,116.0,3.0,18.0,267.5,377.4,306.45
2016,9,1,17,0,640.0,70.0,3.0,18.0,273.0,404.84,326.49
2016,9,1,17,15,581.0,63.0,3.0,17.5,221.5,337.84,269.66
2016,9,1,17,30,522.0,56.0,3.0,17.0,170.0,276.02,215.78
2016,9,1,17,45,422.5,46.5,3.0,16.5,122.5,203.6,153.06
2016,9,1,18,0,323.0,37.0,3.0,16.0,75.0,141.65,98.19
2016,9,1,18,15,161.5,18.5,2.95,15.5,37.5,63.47,15.57
2016,9,1,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,5,45,63.0,9.0,2.15,13.5,12.0,8.85,0.0
2016,9,2,6,0,126.0,18.0,2.2,14.0,24.0,14.11,0.0
2016,9,2,6,15,244.0,31.5,2.2,14.5,62.0,24.22,14.17
2016,9,2,6,30,362.0,45.0,2.2,15.0,100.0,34.12,24.09
2016,9,2,6,45,439.0,54.5,2.2,15.5,147.0,46.45,29.0
2016,9,2,7,0,516.0,64.0,2.2,16.0,194.0,87.59,49.33
2016,9,2,7,15,567.5,71.0,2.1,16.5,244.5,132.15,80.59
2016,9,2,7,30,619.0,78.0,2.0,17.0,295.0,182.55,121.29
2016,9,2,7,45,658.0,82.5,1.9,17.5,346.0,233.25,164.91
2016,9,2,8,0,697.0,87.0,1.8,18.0,397.0,287.85,212.19
2016,9,2,8,15,723.5,91.0,1.75,18.5,445.5,343.05,259.64
2016,9,2,8,30,750.0,95.0,1.7,19.0,494.0,398.14,305.8
2016,9,2,8,45,772.5,97.5,1.65,19.5,540.0,451.66,349.35
2016,9,2,9,0,795.0,100.0,1.6,20.0,586.0,506.17,392.13
2016,9,2,9,15,650.0,165.0,1.65,20.0,580.5,526.3,407.62
2016,9,2,9,30,505.0,230.0,1.7,20.0,575.0,531.71,410.79
2016,9,2,9,45,695.0,160.5,1.75,20.5,661.5,614.6,474.43
2016,9,2,10,0,885.0,91.0,1.8,21.0,748.0,708.85,543.3
2016,9,2,10,15,892.5,92.0,1.85,21.0,776.5,750.59,571.11
2016,9,2,10,30,900.0,93.0,1.9,21.0,805.0,790.3,597.76
2016,9,2,10,45,903.5,95.0,1.95,21.5,826.5,825.56,620.04
2016,9,2,11,0,907.0,97.0,2.0,22.0,848.0,858.18,640.38
2016,9,2,11,15,910.0,97.5,2.05,22.0,862.0,886.04,658.69
2016,9,2,11,30,913.0,98.0,2.1,22.0,876.0,910.92,675.08
2016,9,2,11,45,914.0,98.5,2.2,22.5,882.5,930.91,687.47
2016,9,2,12,0,915.0,99.0,2.3,23.0,889.0,947.63,697.79
2016,9,2,12,15,915.0,99.0,2.35,23.0,887.5,959.56,705.94
2016,9,2,12,30,915.0,99.0,2.4,23.0,886.0,968.06,712.0
2016,9,2,12,45,898.0,107.0,2.5,23.0,872.5,965.52,711.46
2016,9,2,13,0,881.0,115.0,2.6,23.0,859.0,959.52,708.83
2016,9,2,13,15,877.0,114.0,2.7,23.0,842.5,952.95,705.94
2016,9,2,13,30,873.0,113.0,2.8,23.0,826.0,943.07,700.91
2016,9,2,13,45,870.0,110.0,2.9,23.0,802.5,928.71,692.96
2016,9,2,14,0,867.0,107.0,3.0,23.0,779.0,911.14,682.89
2016,9,2,14,15,858.5,105.5,3.1,22.5,748.0,887.15,669.76
2016,9,2,14,30,850.0,104.0,3.2,22.0,717.0,860.38,654.61
2016,9,2,14,45,841.0,101.0,3.3,22.0,680.5,828.93,634.77
2016,9,2,15,0,832.0,98.0,3.4,22.0,644.0,799.83,616.44
2016,9,2,15,15,816.0,95.5,3.45,21.5,601.5,758.6,590.11
2016,9,2,15,30,800.0,93.0,3.5,21.0,559.0,715.8,562.25
2016,9,2,15,45,781.0,89.0,3.55,21.0,512.5,667.86,529.02
2016,9,2,16,0,762.0,85.0,3.6,21.0,466.0,619.13,494.07
2016,9,2,16,15,733.5,81.5,3.55,20.5,416.0,564.45,453.08
2016,9,2,16,30,705.0,78.0,3.5,20.0,366.0,512.21,412.65
2016,9,2,16,45,663.0,73.0,3.5,19.5,314.5,450.31,363.39
2016,9,2,17,0,621.0,68.0,3.5,19.0,263.0,391.1,314.59
2016,9,2,17,15,560.5,61.5,3.5,18.5,212.5,325.17,258.83
2016,9,2,17,30,500.0,55.0,3.5,18.0,162.0,264.62,205.94
2016,9,2,17,45,400.5,45.5,3.5,17.5,115.5,193.75,144.61
2016,9,2,18,0,301.0,36.0,3.5,17.0,69.0,133.38,90.93
2016,9,2,18,15,150.5,18.0,3.45,16.5,34.5,59.22,4.41
2016,9,2,18,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,8.5,2.7,13.5,8.5,8.36,0.0
2016,9,3,6,0,0.0,17.0,2.8,14.0,17.0,16.15,0.0
2016,9,3,6,15,69.5,35.0,2.8,14.0,45.5,30.38,18.97
2016,9,3,6,30,139.0,53.0,2.8,14.0,74.0,42.86,31.75
2016,9,3,6,45,170.0,74.0,2.85,14.5,109.5,61.49,44.71
2016,9,3,7,0,201.0,95.0,2.9,15.0,145.0,93.71,66.34
2016,9,3,7,15,234.0,111.5,2.8,15.5,183.0,126.38,90.72
2016,9,3,7,30,267.0,128.0,2.7,16.0,221.0,162.81,119.87
2016,9,3,7,45,213.0,156.0,2.6,16.5,237.5,191.76,146.71
2016,9,3,8,0,159.0,184.0,2.5,17.0,254.0,216.55,169.13
2016,9,3,8,15,128.5,206.0,2.4,17.0,267.0,236.51,186.35
2016,9,3,8,30,98.0,228.0,2.3,17.0,280.0,254.25,200.96
2016,9,3,8,45,128.0,251.5,2.2,17.5,325.5,295.96,233.31
2016,9,3,9,0,158.0,275.0,2.1,18.0,371.0,341.88,268.4
2016,9,3,9,15,143.5,294.5,2.1,18.0,387.0,362.01,283.49
2016,9,3,9,30,129.0,314.0,2.1,18.0,403.0,380.63,297.18
2016,9,3,9,45,163.0,332.0,2.1,18.5,449.5,428.05,332.63
2016,9,3,10,0,197.0,350.0,2.1,19.0,496.0,478.15,369.39
2016,9,3,10,15,543.5,227.0,2.2,19.0,651.0,626.97,486.79
2016,9,3,10,30,890.0,104.0,2.3,19.0,806.0,792.32,608.1
2016,9,3,10,45,893.0,106.0,2.45,19.0,827.0,826.88,631.04
2016,9,3,11,0,896.0,108.0,2.6,19.0,848.0,858.79,653.3
2016,9,3,11,15,515.0,262.5,2.75,19.0,690.0,715.74,549.37
2016,9,3,11,30,134.0,417.0,2.9,19.0,532.0,540.37,412.3
2016,9,3,11,45,173.5,420.0,3.05,19.0,569.5,584.06,446.64
2016,9,3,12,0,213.0,423.0,3.2,19.0,607.0,628.49,480.13
2016,9,3,12,15,278.5,406.5,3.3,19.0,646.0,683.99,522.19
2016,9,3,12,30,344.0,390.0,3.4,19.0,685.0,733.09,559.43
2016,9,3,12,45,611.0,256.0,3.5,19.0,773.0,858.01,656.88
2016,9,3,13,0,878.0,122.0,3.6,19.0,861.0,962.27,730.5
2016,9,3,13,15,874.5,121.0,3.6,19.0,844.5,956.16,725.99
2016,9,3,13,30,871.0,120.0,3.6,19.0,828.0,946.74,720.24
2016,9,3,13,45,700.0,193.0,3.65,19.0,750.5,868.3,666.92
2016,9,3,14,0,529.0,266.0,3.7,19.0,673.0,778.52,601.35
2016,9,3,14,15,690.0,188.0,3.7,19.0,696.5,833.33,645.64
2016,9,3,14,30,851.0,110.0,3.7,19.0,720.0,870.82,672.97
2016,9,3,14,45,842.5,106.5,3.7,19.0,683.5,839.03,651.51
2016,9,3,15,0,834.0,103.0,3.7,19.0,647.0,804.76,628.66
2016,9,3,15,15,818.5,100.5,3.75,18.5,604.0,763.82,602.17
2016,9,3,15,30,803.0,98.0,3.8,18.0,561.0,721.27,574.06
2016,9,3,15,45,779.5,95.5,3.85,18.0,513.5,671.65,539.08
2016,9,3,16,0,756.0,93.0,3.9,18.0,466.0,621.57,502.09
2016,9,3,16,15,726.0,88.5,3.95,17.5,416.0,567.17,460.91
2016,9,3,16,30,696.0,84.0,4.0,17.0,366.0,511.56,417.46
2016,9,3,16,45,646.0,80.0,4.05,17.0,313.0,446.97,364.61
2016,9,3,17,0,596.0,76.0,4.1,17.0,260.0,385.81,313.0
2016,9,3,17,15,532.0,68.0,4.0,16.5,209.0,318.01,255.1
2016,9,3,17,30,468.0,60.0,3.9,16.0,158.0,255.95,200.54
2016,9,3,17,45,359.5,49.0,3.85,15.5,111.5,182.45,136.91
2016,9,3,18,0,251.0,38.0,3.8,15.0,65.0,121.28,82.34
2016,9,3,18,15,125.5,19.0,3.75,14.5,32.5,53.04,0.0
2016,9,3,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,5,45,32.0,8.0,2.75,12.5,9.5,7.86,0.0
2016,9,4,6,0,64.0,16.0,2.8,13.0,19.0,13.59,0.0
2016,9,4,6,15,170.0,34.0,2.8,13.0,55.5,26.43,15.6
2016,9,4,6,30,276.0,52.0,2.8,13.0,92.0,39.69,29.07
2016,9,4,6,45,366.0,64.0,2.8,13.5,140.5,52.18,35.67
2016,9,4,7,0,456.0,76.0,2.8,14.0,189.0,92.38,56.34
2016,9,4,7,15,512.5,85.0,2.65,14.5,240.0,136.47,87.31
2016,9,4,7,30,569.0,94.0,2.5,15.0,291.0,186.33,127.32
2016,9,4,7,45,619.5,98.0,2.45,15.5,344.0,236.4,170.02
2016,9,4,8,0,670.0,102.0,2.4,16.0,397.0,291.81,217.85
2016,9,4,8,15,699.0,107.0,2.3,16.0,446.5,345.53,264.91
2016,9,4,8,30,728.0,112.0,2.2,16.0,496.0,401.57,312.83
2016,9,4,8,45,756.5,113.5,2.1,16.5,543.5,456.08,357.7
2016,9,4,9,0,785.0,115.0,2.0,17.0,591.0,513.5,403.21
2016,9,4,9,15,801.0,118.0,1.95,17.5,632.5,565.09,442.99
2016,9,4,9,30,817.0,121.0,1.9,18.0,674.0,616.49,481.28
2016,9,4,9,45,847.5,114.0,1.9,18.5,714.0,667.01,518.36
2016,9,4,10,0,878.0,107.0,1.9,19.0,754.0,717.33,553.89
2016,9,4,10,15,886.0,108.5,1.95,19.0,783.0,759.69,582.75
2016,9,4,10,30,894.0,110.0,2.0,19.0,812.0,800.07,610.07
2016,9,4,10,45,899.0,111.0,2.05,19.5,834.0,835.36,632.51
2016,9,4,11,0,904.0,112.0,2.1,20.0,856.0,868.08,653.06
2016,9,4,11,15,907.5,113.0,2.2,20.0,870.0,896.79,672.56
2016,9,4,11,30,911.0,114.0,2.3,20.0,884.0,922.55,690.14
2016,9,4,11,45,912.5,114.0,2.4,20.5,890.5,942.42,702.52
2016,9,4,12,0,914.0,114.0,2.5,21.0,897.0,959.03,712.82
2016,9,4,12,15,913.5,114.0,2.6,21.0,895.5,970.45,721.16
2016,9,4,12,30,913.0,114.0,2.7,21.0,894.0,978.43,727.39
2016,9,4,12,45,915.5,110.5,2.8,21.0,885.5,982.08,730.89
2016,9,4,13,0,918.0,107.0,2.9,21.0,877.0,982.19,732.2
2016,9,4,13,15,914.0,106.5,2.95,21.0,859.5,975.86,728.93
2016,9,4,13,30,910.0,106.0,3.0,21.0,842.0,966.07,723.52
2016,9,4,13,45,902.5,105.5,3.1,21.0,816.5,949.68,714.16
2016,9,4,14,0,895.0,105.0,3.2,21.0,791.0,930.1,702.69
2016,9,4,14,15,886.0,103.5,3.2,20.5,759.0,905.03,688.11
2016,9,4,14,30,877.0,102.0,3.2,20.0,727.0,877.11,671.52
2016,9,4,14,45,864.0,100.5,3.25,20.0,688.5,843.14,649.63
2016,9,4,15,0,851.0,99.0,3.3,20.0,650.0,811.71,629.39
2016,9,4,15,15,834.5,96.0,3.3,19.5,606.0,768.85,601.64
2016,9,4,15,30,818.0,93.0,3.3,19.0,562.0,724.41,572.34
2016,9,4,15,45,794.0,90.5,3.3,19.0,513.5,673.9,536.95
2016,9,4,16,0,770.0,88.0,3.3,19.0,465.0,622.94,499.69
2016,9,4,16,15,739.5,84.0,3.35,18.5,414.0,566.12,457.12
2016,9,4,16,30,709.0,80.0,3.4,18.0,363.0,512.15,415.24
2016,9,4,16,45,660.5,75.5,3.5,18.0,310.0,447.34,362.67
2016,9,4,17,0,612.0,71.0,3.6,18.0,257.0,385.83,311.09
2016,9,4,17,15,547.5,63.5,3.6,17.0,205.5,317.82,253.75
2016,9,4,17,30,483.0,56.0,3.6,16.0,154.0,255.62,199.48
2016,9,4,17,45,374.5,45.5,3.6,15.5,108.0,182.34,135.9
2016,9,4,18,0,266.0,35.0,3.6,15.0,62.0,120.99,80.18
2016,9,4,18,15,133.0,17.5,3.45,14.5,31.0,51.88,0.0
2016,9,4,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,45,61.5,7.5,1.05,12.5,10.0,7.37,0.0
2016,9,5,6,0,123.0,15.0,1.0,13.0,20.0,14.74,0.0
2016,9,5,6,15,249.5,29.0,1.0,13.5,58.0,22.66,12.31
2016,9,5,6,30,376.0,43.0,1.0,14.0,96.0,32.81,22.97
2016,9,5,6,45,458.5,52.0,1.0,14.5,144.5,42.39,31.93
2016,9,5,7,0,541.0,61.0,1.0,15.0,193.0,84.3,46.47
2016,9,5,7,15,594.0,67.5,0.9,15.5,244.5,129.89,77.76
2016,9,5,7,30,647.0,74.0,0.8,16.0,296.0,181.48,118.97
2016,9,5,7,45,685.0,79.0,0.75,16.5,347.5,233.86,163.72
2016,9,5,8,0,723.0,84.0,0.7,17.0,399.0,290.02,211.88
2016,9,5,8,15,749.5,87.5,0.65,17.5,448.5,346.02,259.37
2016,9,5,8,30,776.0,91.0,0.6,18.0,498.0,401.94,305.36
2016,9,5,8,45,796.5,94.0,0.6,18.5,544.0,456.29,348.88
2016,9,5,9,0,817.0,97.0,0.6,19.0,590.0,511.37,391.35
2016,9,5,9,15,831.5,99.5,0.65,19.5,631.0,563.05,430.3
2016,9,5,9,30,846.0,102.0,0.7,20.0,672.0,614.32,467.72
2016,9,5,9,45,865.5,99.5,0.8,20.5,709.5,663.18,503.1
2016,9,5,10,0,885.0,97.0,0.9,21.0,747.0,711.06,536.27
2016,9,5,10,15,893.0,98.5,1.05,21.0,776.0,753.58,565.64
2016,9,5,10,30,901.0,100.0,1.2,21.0,805.0,794.1,593.55
2016,9,5,10,45,904.5,102.0,1.35,21.5,826.5,829.32,616.64
2016,9,5,11,0,908.0,104.0,1.5,22.0,848.0,861.86,637.87
2016,9,5,11,15,911.0,104.5,1.65,22.0,862.0,889.63,657.14
2016,9,5,11,30,914.0,105.0,1.8,22.0,876.0,914.41,674.51
2016,9,5,11,45,913.0,107.0,1.95,22.0,881.5,934.04,688.57
2016,9,5,12,0,912.0,109.0,2.1,22.0,887.0,950.34,700.57
2016,9,5,12,15,912.0,109.0,2.2,22.0,885.5,962.09,709.17
2016,9,5,12,30,912.0,109.0,2.3,22.0,884.0,970.43,715.69
2016,9,5,12,45,896.5,115.5,2.4,22.5,870.5,967.62,713.65
2016,9,5,13,0,881.0,122.0,2.5,23.0,857.0,961.36,709.54
2016,9,5,13,15,876.5,121.0,2.55,22.5,839.5,954.16,707.21
2016,9,5,13,30,872.0,120.0,2.6,22.0,822.0,943.65,702.77
2016,9,5,13,45,865.0,119.0,2.7,22.0,797.0,927.61,693.78
2016,9,5,14,0,858.0,118.0,2.8,22.0,772.0,908.49,682.75
2016,9,5,14,15,848.5,116.0,2.8,22.0,740.0,888.52,670.41
2016,9,5,14,30,839.0,114.0,2.8,22.0,708.0,860.32,652.47
2016,9,5,14,45,827.0,111.0,2.85,22.0,670.5,826.35,630.83
2016,9,5,15,0,815.0,108.0,2.9,22.0,633.0,790.14,607.45
2016,9,5,15,15,798.0,105.0,2.85,21.5,589.5,748.0,580.18
2016,9,5,15,30,781.0,102.0,2.8,21.0,546.0,704.41,551.48
2016,9,5,15,45,761.5,97.5,2.8,21.0,499.5,656.22,518.12
2016,9,5,16,0,742.0,93.0,2.8,21.0,453.0,607.32,482.26
2016,9,5,16,15,711.0,88.5,2.7,20.5,402.5,553.06,441.54
2016,9,5,16,30,680.0,84.0,2.6,20.0,352.0,497.64,398.74
2016,9,5,16,45,638.5,77.5,2.55,19.5,300.5,435.71,349.58
2016,9,5,17,0,597.0,71.0,2.5,19.0,249.0,376.48,300.84
2016,9,5,17,15,532.5,63.0,2.45,18.5,198.5,308.88,243.88
2016,9,5,17,30,468.0,55.0,2.4,18.0,148.0,247.14,190.24
2016,9,5,17,45,365.5,43.5,2.35,17.5,102.5,175.97,129.07
2016,9,5,18,0,263.0,32.0,2.3,17.0,57.0,115.93,73.82
2016,9,5,18,15,131.5,16.0,2.3,16.5,28.5,48.84,0.0
2016,9,5,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,5,45,65.5,7.0,0.9,13.5,9.5,0.0,0.0
2016,9,6,6,0,131.0,14.0,0.8,14.0,19.0,13.76,0.0
2016,9,6,6,15,259.5,27.0,0.7,14.5,57.0,20.88,10.56
2016,9,6,6,30,388.0,40.0,0.6,15.0,95.0,30.13,20.53
2016,9,6,6,45,467.5,49.0,0.55,15.5,142.5,39.04,28.87
2016,9,6,7,0,547.0,58.0,0.5,16.0,190.0,81.2,43.7
2016,9,6,7,15,599.5,64.5,0.5,16.5,241.5,127.02,74.77
2016,9,6,7,30,652.0,71.0,0.5,17.0,293.0,178.77,115.79
2016,9,6,7,45,688.0,76.0,0.5,17.5,344.0,230.9,160.14
2016,9,6,8,0,724.0,81.0,0.5,18.0,395.0,288.51,209.23
2016,9,6,8,15,751.0,85.0,0.55,18.5,444.5,343.15,255.7
2016,9,6,8,30,778.0,89.0,0.6,19.0,494.0,399.79,302.53
2016,9,6,8,45,796.5,92.0,0.7,20.0,539.5,453.29,345.33
2016,9,6,9,0,815.0,95.0,0.8,21.0,585.0,507.31,387.0
2016,9,6,9,15,829.5,97.5,0.8,21.5,626.0,558.85,425.45
2016,9,6,9,30,844.0,100.0,0.8,22.0,667.0,610.32,462.47
2016,9,6,9,45,855.0,102.0,0.8,22.5,702.5,657.58,495.35
2016,9,6,10,0,866.0,104.0,0.8,23.0,738.0,703.56,526.05
2016,9,6,10,15,874.0,105.5,0.85,23.5,766.5,745.36,552.41
2016,9,6,10,30,882.0,107.0,0.9,24.0,795.0,785.19,577.19
2016,9,6,10,45,888.0,108.0,1.0,24.5,817.0,820.76,599.63
2016,9,6,11,0,894.0,109.0,1.1,25.0,839.0,853.86,620.36
2016,9,6,11,15,897.5,110.0,1.25,25.0,853.0,882.17,639.87
2016,9,6,11,30,901.0,111.0,1.4,25.0,867.0,907.57,657.57
2016,9,6,11,45,902.5,111.0,1.6,25.0,873.5,927.1,672.2
2016,9,6,12,0,904.0,111.0,1.8,25.0,880.0,943.39,684.8
2016,9,6,12,15,903.5,111.0,1.9,25.0,878.0,954.54,692.98
2016,9,6,12,30,903.0,111.0,2.0,25.0,876.0,962.27,699.12
2016,9,6,12,45,897.5,112.5,2.15,25.0,865.5,963.48,701.73
2016,9,6,13,0,892.0,114.0,2.3,25.0,855.0,961.25,702.22
2016,9,6,13,15,888.0,113.0,2.35,24.5,837.5,954.36,700.14
2016,9,6,13,30,884.0,112.0,2.4,24.0,820.0,944.12,695.99
2016,9,6,13,45,879.5,110.0,2.5,24.0,795.5,929.04,687.83
2016,9,6,14,0,875.0,108.0,2.6,24.0,771.0,910.76,677.58
2016,9,6,14,15,866.0,106.0,2.6,24.0,739.5,885.4,661.78
2016,9,6,14,30,857.0,104.0,2.6,24.0,708.0,857.26,644.12
2016,9,6,14,45,847.0,101.0,2.6,24.0,670.5,829.52,626.69
2016,9,6,15,0,837.0,98.0,2.6,24.0,633.0,794.28,603.99
2016,9,6,15,15,820.5,95.0,2.55,23.5,589.5,751.81,576.87
2016,9,6,15,30,804.0,92.0,2.5,23.0,546.0,707.8,548.29
2016,9,6,15,45,785.5,88.0,2.5,23.0,499.0,660.0,515.69
2016,9,6,16,0,767.0,84.0,2.5,23.0,452.0,611.37,480.82
2016,9,6,16,15,736.5,79.5,2.45,22.5,401.5,554.22,438.59
2016,9,6,16,30,706.0,75.0,2.4,22.0,351.0,497.91,395.62
2016,9,6,16,45,666.5,69.0,2.35,22.0,299.5,438.36,347.88
2016,9,6,17,0,627.0,63.0,2.3,22.0,248.0,379.45,299.12
2016,9,6,17,15,563.0,56.0,2.15,21.0,197.0,311.94,243.05
2016,9,6,17,30,499.0,49.0,2.0,20.0,146.0,250.28,190.04
2016,9,6,17,45,396.5,39.0,1.9,19.5,100.5,179.55,129.43
2016,9,6,18,0,294.0,29.0,1.8,19.0,55.0,120.0,72.72
2016,9,6,18,15,147.0,14.5,1.75,18.5,27.5,43.99,0.0
2016,9,6,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,5,45,61.0,6.5,1.1,16.5,8.5,0.0,0.0
2016,9,7,6,0,122.0,13.0,1.1,17.0,17.0,12.78,0.0
2016,9,7,6,15,248.5,26.5,1.15,17.5,54.5,20.56,9.78
2016,9,7,6,30,375.0,40.0,1.2,18.0,92.0,30.32,20.32
2016,9,7,6,45,456.0,49.5,1.3,18.5,140.0,38.72,28.13
2016,9,7,7,0,537.0,59.0,1.4,19.0,188.0,80.64,43.28
2016,9,7,7,15,590.0,66.0,1.45,19.5,239.0,126.33,73.94
2016,9,7,7,30,643.0,73.0,1.5,20.0,290.0,178.02,114.71
2016,9,7,7,45,680.0,78.0,1.55,20.5,341.5,229.86,158.79
2016,9,7,8,0,717.0,83.0,1.6,21.0,393.0,285.36,206.48
2016,9,7,8,15,744.0,87.0,1.55,21.5,442.0,341.58,254.32
2016,9,7,8,30,771.0,91.0,1.5,22.0,491.0,397.82,300.93
2016,9,7,8,45,790.5,94.5,1.45,23.0,536.5,451.87,343.78
2016,9,7,9,0,810.0,98.0,1.4,24.0,582.0,506.56,385.34
2016,9,7,9,15,825.0,100.5,1.3,24.5,623.0,558.13,423.45
2016,9,7,9,30,840.0,103.0,1.2,25.0,664.0,609.33,459.75
2016,9,7,9,45,851.5,104.5,1.15,26.0,699.5,656.51,491.29
2016,9,7,10,0,863.0,106.0,1.1,27.0,735.0,702.18,520.42
2016,9,7,10,15,871.0,107.5,1.0,27.0,763.5,743.82,545.88
2016,9,7,10,30,879.0,109.0,0.9,27.0,792.0,783.51,569.5
2016,9,7,10,45,884.5,110.0,0.85,27.5,813.5,818.55,589.19
2016,9,7,11,0,890.0,111.0,0.8,28.0,835.0,851.09,606.96
2016,9,7,11,15,893.5,112.0,0.85,28.0,849.0,879.25,624.65
2016,9,7,11,30,897.0,113.0,0.9,28.0,863.0,904.5,640.58
2016,9,7,11,45,898.5,113.0,1.0,28.5,869.0,923.9,652.5
2016,9,7,12,0,900.0,113.0,1.1,29.0,875.0,940.08,662.51
2016,9,7,12,15,899.5,113.0,1.25,29.0,873.5,951.12,671.53
2016,9,7,12,30,899.0,113.0,1.4,29.0,872.0,958.77,678.52
2016,9,7,12,45,875.5,124.5,1.55,29.0,856.0,953.62,677.56
2016,9,7,13,0,852.0,136.0,1.7,29.0,840.0,950.69,678.1
2016,9,7,13,15,847.0,135.0,1.8,29.0,822.0,943.18,675.11
2016,9,7,13,30,842.0,134.0,1.9,29.0,804.0,932.43,670.12
2016,9,7,13,45,833.5,132.5,2.0,29.0,779.0,914.75,660.72
2016,9,7,14,0,825.0,131.0,2.1,29.0,754.0,894.1,649.4
2016,9,7,14,15,814.0,129.0,2.15,28.5,722.0,867.85,635.17
2016,9,7,14,30,803.0,127.0,2.2,28.0,690.0,839.03,619.12
2016,9,7,14,45,788.0,125.0,2.3,28.0,651.5,804.48,598.19
2016,9,7,15,0,773.0,123.0,2.4,28.0,613.0,767.96,575.64
2016,9,7,15,15,753.5,119.0,2.4,27.5,569.5,726.83,550.04
2016,9,7,15,30,734.0,115.0,2.4,27.0,526.0,681.81,521.26
2016,9,7,15,45,708.0,111.0,2.45,26.5,478.5,631.41,487.29
2016,9,7,16,0,682.0,107.0,2.5,26.0,431.0,580.97,451.84
2016,9,7,16,15,647.0,101.0,2.45,25.0,381.0,523.05,410.14
2016,9,7,16,30,612.0,95.0,2.4,24.0,331.0,466.58,368.03
2016,9,7,16,45,564.0,87.5,2.4,23.5,280.0,403.5,318.68
2016,9,7,17,0,516.0,80.0,2.4,23.0,229.0,343.85,270.35
2016,9,7,17,15,446.5,70.0,2.2,22.0,180.0,276.39,214.72
2016,9,7,17,30,377.0,60.0,2.0,21.0,131.0,214.83,162.61
2016,9,7,17,45,276.0,45.5,1.85,20.5,88.5,147.25,105.61
2016,9,7,18,0,175.0,31.0,1.7,20.0,46.0,90.22,51.8
2016,9,7,18,15,87.5,15.5,1.6,19.5,23.0,32.6,0.0
2016,9,7,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,45,30.5,5.5,1.3,14.5,6.5,0.0,0.0
2016,9,8,6,0,61.0,11.0,1.3,15.0,13.0,10.81,0.0
2016,9,8,6,15,168.5,28.0,1.35,15.0,47.5,21.72,10.37
2016,9,8,6,30,276.0,45.0,1.4,15.0,82.0,34.32,23.99
2016,9,8,6,45,359.0,57.5,1.45,15.5,128.0,44.43,33.49
2016,9,8,7,0,442.0,70.0,1.5,16.0,174.0,84.12,50.2
2016,9,8,7,15,221.0,76.5,1.5,16.5,128.5,93.67,63.7
2016,9,8,7,30,0.0,83.0,1.5,17.0,83.0,79.48,61.33
2016,9,8,7,45,0.0,94.5,1.5,17.5,94.5,90.59,70.34
2016,9,8,8,0,0.0,106.0,1.5,18.0,106.0,101.71,79.15
2016,9,8,8,15,0.0,118.5,1.5,18.0,118.5,113.78,88.76
2016,9,8,8,30,0.0,131.0,1.5,18.0,131.0,125.89,98.3
2016,9,8,8,45,2.0,155.0,1.55,18.5,156.5,149.83,117.05
2016,9,8,9,0,4.0,179.0,1.6,19.0,182.0,174.1,135.79
2016,9,8,9,15,4.0,184.0,1.6,19.0,187.0,179.47,139.64
2016,9,8,9,30,4.0,189.0,1.6,19.0,192.0,184.81,143.5
2016,9,8,9,45,10.0,220.5,1.65,19.5,228.0,219.51,170.18
2016,9,8,10,0,16.0,252.0,1.7,20.0,264.0,254.92,196.92
2016,9,8,10,15,27.0,286.0,1.75,20.0,307.0,299.11,230.54
2016,9,8,10,30,38.0,320.0,1.8,20.0,350.0,343.13,263.6
2016,9,8,10,45,45.0,337.5,1.85,20.5,373.5,368.66,281.93
2016,9,8,11,0,52.0,355.0,1.9,21.0,397.0,394.68,300.57
2016,9,8,11,15,48.0,356.0,1.95,21.0,396.0,395.08,300.53
2016,9,8,11,30,44.0,357.0,2.0,21.0,395.0,395.08,300.36
2016,9,8,11,45,45.0,359.0,2.05,21.5,398.0,400.22,303.63
2016,9,8,12,0,46.0,361.0,2.1,22.0,401.0,405.22,306.79
2016,9,8,12,15,45.0,361.0,2.15,22.0,399.5,406.17,307.55
2016,9,8,12,30,44.0,361.0,2.2,22.0,398.0,406.91,308.22
2016,9,8,12,45,47.0,360.5,2.25,22.0,400.0,410.67,311.33
2016,9,8,13,0,50.0,360.0,2.3,22.0,402.0,414.27,314.36
2016,9,8,13,15,53.0,355.0,2.3,21.5,398.5,412.89,314.33
2016,9,8,13,30,56.0,350.0,2.3,21.0,395.0,411.27,314.18
2016,9,8,13,45,67.5,346.0,2.35,21.0,398.5,418.21,320.26
2016,9,8,14,0,79.0,342.0,2.4,21.0,402.0,424.67,325.98
2016,9,8,14,15,73.5,324.5,2.4,21.0,378.0,400.84,308.62
2016,9,8,14,30,68.0,307.0,2.4,21.0,354.0,376.91,291.23
2016,9,8,14,45,76.0,293.0,2.45,21.0,343.0,368.03,285.62
2016,9,8,15,0,84.0,279.0,2.5,21.0,332.0,358.48,279.41
2016,9,8,15,15,73.0,255.5,2.5,20.5,299.5,322.97,253.17
2016,9,8,15,30,62.0,232.0,2.5,20.0,267.0,287.92,226.95
2016,9,8,15,45,51.0,208.0,2.55,20.0,235.0,252.88,199.95
2016,9,8,16,0,40.0,184.0,2.6,20.0,203.0,218.5,173.1
2016,9,8,16,15,35.5,164.0,2.55,19.5,179.5,193.42,153.71
2016,9,8,16,30,31.0,144.0,2.5,19.0,156.0,168.65,134.19
2016,9,8,16,45,291.5,107.5,2.5,19.0,192.0,273.55,221.38
2016,9,8,17,0,552.0,71.0,2.5,19.0,228.0,348.95,278.99
2016,9,8,17,15,483.5,62.0,2.45,18.5,178.5,281.52,221.32
2016,9,8,17,30,415.0,53.0,2.4,18.0,129.0,220.48,168.21
2016,9,8,17,45,313.5,40.0,2.35,17.5,87.0,152.14,109.37
2016,9,8,18,0,212.0,27.0,2.3,17.0,45.0,92.93,49.55
2016,9,8,18,15,106.0,13.5,2.35,16.5,22.5,33.91,0.0
2016,9,8,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
