Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,5,45,39.0,6.0,1.45,13.5,7.0,0.0,0.0
2016,9,9,6,0,78.0,12.0,1.5,14.0,14.0,11.8,0.0
2016,9,9,6,15,204.0,26.5,1.5,14.0,49.5,20.55,9.07
2016,9,9,6,30,330.0,41.0,1.5,14.0,85.0,31.68,21.75
2016,9,9,6,45,417.0,51.0,1.5,14.5,132.0,38.65,28.52
2016,9,9,7,0,504.0,61.0,1.5,15.0,179.0,78.89,44.13
2016,9,9,7,15,252.0,56.0,1.4,15.5,115.0,76.55,48.26
2016,9,9,7,30,0.0,51.0,1.3,16.0,51.0,49.27,36.21
2016,9,9,7,45,0.0,63.5,1.2,16.5,63.5,61.37,46.27
2016,9,9,8,0,0.0,76.0,1.1,17.0,76.0,73.49,56.12
2016,9,9,8,15,0.0,95.0,1.05,17.5,95.0,91.65,70.8
2016,9,9,8,30,0.0,114.0,1.0,18.0,114.0,109.83,85.22
2016,9,9,8,45,1.0,143.0,0.95,18.5,143.5,138.02,107.45
2016,9,9,9,0,2.0,172.0,0.9,19.0,173.0,166.45,129.42
2016,9,9,9,15,5.0,189.0,0.9,19.0,192.0,184.8,143.46
2016,9,9,9,30,8.0,206.0,0.9,19.0,211.0,203.52,157.72
2016,9,9,9,45,11.0,225.0,0.95,19.5,232.5,224.5,173.36
2016,9,9,10,0,14.0,244.0,1.0,20.0,254.0,245.82,189.1
2016,9,9,10,15,18.0,264.0,1.05,20.5,277.5,269.15,206.24
2016,9,9,10,30,22.0,284.0,1.1,21.0,301.0,292.87,223.49
2016,9,9,10,45,30.0,309.0,1.2,21.5,333.0,328.45,249.62
2016,9,9,11,0,38.0,334.0,1.3,22.0,365.0,362.14,274.0
2016,9,9,11,15,29.5,319.0,1.4,22.0,343.5,342.06,258.86
2016,9,9,11,30,21.0,304.0,1.5,22.0,322.0,316.25,239.67
2016,9,9,11,45,25.0,318.0,1.65,22.0,339.5,334.71,253.82
2016,9,9,12,0,29.0,332.0,1.8,22.0,357.0,360.0,272.77
2016,9,9,12,15,30.5,334.5,1.9,22.0,360.5,365.44,276.92
2016,9,9,12,30,32.0,337.0,2.0,22.0,364.0,370.82,281.17
2016,9,9,12,45,40.0,346.0,2.1,22.0,379.5,388.99,295.13
2016,9,9,13,0,48.0,355.0,2.2,22.0,395.0,407.19,309.08
2016,9,9,13,15,41.5,338.5,2.25,22.0,372.5,384.74,292.6
2016,9,9,13,30,35.0,322.0,2.3,22.0,350.0,362.07,276.05
2016,9,9,13,45,40.0,318.5,2.4,22.0,350.0,363.66,278.03
2016,9,9,14,0,45.0,315.0,2.5,22.0,350.0,365.02,279.77
2016,9,9,14,15,37.5,292.0,2.55,21.5,320.0,333.99,257.25
2016,9,9,14,30,30.0,269.0,2.6,21.0,290.0,303.04,234.6
2016,9,9,14,45,51.0,270.5,2.65,21.0,303.5,322.59,250.96
2016,9,9,15,0,72.0,272.0,2.7,21.0,317.0,341.14,266.35
2016,9,9,15,15,46.5,237.0,2.7,20.5,265.0,282.11,221.16
2016,9,9,15,30,21.0,202.0,2.7,20.0,213.0,217.61,170.97
2016,9,9,15,45,18.0,184.5,2.75,19.5,194.0,197.32,155.73
2016,9,9,16,0,15.0,167.0,2.8,19.0,175.0,177.24,140.31
2016,9,9,16,15,11.5,148.5,2.85,18.5,154.0,156.0,123.69
2016,9,9,16,30,8.0,130.0,2.9,18.0,133.0,135.04,107.01
2016,9,9,16,45,277.0,100.5,2.95,17.5,178.5,257.11,209.6
2016,9,9,17,0,546.0,71.0,3.0,17.0,224.0,344.1,277.53
2016,9,9,17,15,474.5,62.0,2.95,16.5,174.5,275.96,218.58
2016,9,9,17,30,403.0,53.0,2.9,16.0,125.0,214.52,164.58
2016,9,9,17,45,293.0,40.0,2.9,15.5,83.0,144.1,103.65
2016,9,9,18,0,183.0,27.0,2.9,15.0,41.0,84.28,40.12
2016,9,9,18,15,91.5,13.5,2.8,14.5,20.5,30.75,0.0
2016,9,9,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,5,45,21.0,5.0,2.05,12.5,5.5,0.0,0.0
2016,9,10,6,0,42.0,10.0,2.1,13.0,11.0,9.83,0.0
2016,9,10,6,15,152.0,26.5,2.15,13.5,44.0,20.61,8.52
2016,9,10,6,30,262.0,43.0,2.2,14.0,77.0,32.86,22.68
2016,9,10,6,45,345.0,56.0,2.25,14.5,122.5,42.0,31.41
2016,9,10,7,0,428.0,69.0,2.3,15.0,168.0,80.59,48.32
2016,9,10,7,15,214.0,61.0,2.25,15.0,110.5,75.93,49.52
2016,9,10,7,30,0.0,53.0,2.2,15.0,53.0,51.2,38.0
2016,9,10,7,45,0.0,75.5,2.2,15.5,75.5,72.89,56.15
2016,9,10,8,0,0.0,98.0,2.2,16.0,98.0,94.22,73.66
2016,9,10,8,15,0.0,118.0,2.1,16.5,118.0,113.3,89.0
2016,9,10,8,30,0.0,138.0,2.0,17.0,138.0,132.48,104.18
2016,9,10,8,45,0.0,144.5,1.95,17.5,144.5,138.99,108.88
2016,9,10,9,0,0.0,151.0,1.9,18.0,151.0,145.47,113.55
2016,9,10,9,15,3.5,177.5,1.9,18.0,180.0,173.0,135.28
2016,9,10,9,30,7.0,204.0,1.9,18.0,209.0,201.01,157.13
2016,9,10,9,45,12.0,227.5,1.95,18.5,236.0,227.55,177.37
2016,9,10,10,0,17.0,251.0,2.0,19.0,263.0,254.65,197.81
2016,9,10,10,15,14.5,247.0,2.05,19.0,258.0,250.1,193.9
2016,9,10,10,30,12.0,243.0,2.1,19.0,253.0,245.22,189.87
2016,9,10,10,45,40.5,305.0,2.2,19.5,337.5,332.83,257.18
2016,9,10,11,0,69.0,367.0,2.3,20.0,422.0,420.82,322.72
2016,9,10,11,15,44.0,330.0,2.35,20.0,365.5,365.51,280.4
2016,9,10,11,30,19.0,293.0,2.4,20.0,309.0,303.58,233.11
2016,9,10,11,45,22.0,305.5,2.45,20.5,324.5,319.56,245.04
2016,9,10,12,0,25.0,318.0,2.5,21.0,340.0,335.67,256.74
2016,9,10,12,15,39.5,344.0,2.55,21.0,377.5,383.62,293.06
2016,9,10,12,30,54.0,370.0,2.6,21.0,415.0,425.75,324.64
2016,9,10,12,45,44.0,350.5,2.65,21.0,387.0,397.52,303.49
2016,9,10,13,0,34.0,331.0,2.7,21.0,359.0,368.89,282.22
2016,9,10,13,15,34.5,323.0,2.7,21.0,351.0,361.89,277.38
2016,9,10,13,30,35.0,315.0,2.7,21.0,343.0,354.69,272.34
2016,9,10,13,45,34.5,306.5,2.75,21.0,333.5,345.89,266.12
2016,9,10,14,0,34.0,298.0,2.8,21.0,324.0,336.95,259.83
2016,9,10,14,15,36.5,288.5,2.8,20.5,315.0,329.43,255.19
2016,9,10,14,30,39.0,279.0,2.8,20.0,306.0,321.7,250.38
2016,9,10,14,45,44.0,268.5,2.85,20.0,297.5,314.71,245.81
2016,9,10,15,0,49.0,258.0,2.9,20.0,289.0,307.37,240.95
2016,9,10,15,15,39.5,233.5,2.9,19.5,257.5,273.0,214.99
2016,9,10,15,30,30.0,209.0,2.9,19.0,226.0,239.08,189.07
2016,9,10,15,45,24.0,187.5,2.9,19.0,200.5,204.78,162.21
2016,9,10,16,0,18.0,166.0,2.9,19.0,175.0,178.23,141.25
2016,9,10,16,15,13.5,147.5,2.9,18.5,153.5,156.27,124.0
2016,9,10,16,30,9.0,129.0,2.9,18.0,132.0,134.69,106.76
2016,9,10,16,45,237.5,104.5,2.9,17.5,170.0,240.87,195.99
2016,9,10,17,0,466.0,80.0,2.9,17.0,208.0,313.05,252.39
2016,9,10,17,15,396.0,68.5,2.85,16.5,160.5,247.83,196.09
2016,9,10,17,30,326.0,57.0,2.8,16.0,113.0,189.6,145.16
2016,9,10,17,45,227.5,41.0,2.75,16.0,73.5,125.08,89.12
2016,9,10,18,0,129.0,25.0,2.7,16.0,34.0,67.32,25.46
2016,9,10,18,15,64.5,12.5,2.65,15.5,17.0,24.36,0.0
2016,9,10,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,5,45,11.5,4.0,2.5,13.5,4.0,0.0,0.0
2016,9,11,6,0,23.0,8.0,2.6,14.0,8.0,7.86,0.0
2016,9,11,6,15,108.5,27.0,2.7,14.0,39.5,22.52,9.0
2016,9,11,6,30,194.0,46.0,2.8,14.0,71.0,35.42,24.79
2016,9,11,6,45,268.5,62.5,2.9,14.5,114.0,47.01,35.76
2016,9,11,7,0,343.0,79.0,3.0,15.0,157.0,83.4,53.65
2016,9,11,7,15,171.5,77.0,2.95,15.0,116.0,87.29,60.95
2016,9,11,7,30,0.0,75.0,2.9,15.0,75.0,72.08,55.64
2016,9,11,7,45,0.0,75.0,2.85,15.5,75.0,72.41,55.74
2016,9,11,8,0,0.0,75.0,2.8,16.0,75.0,72.52,55.57
2016,9,11,8,15,0.0,89.5,2.75,16.0,89.5,86.43,66.99
2016,9,11,8,30,0.0,104.0,2.7,16.0,104.0,100.34,78.27
2016,9,11,8,45,0.0,122.5,2.65,16.5,122.5,118.1,92.44
2016,9,11,9,0,0.0,141.0,2.6,17.0,141.0,135.94,106.46
2016,9,11,9,15,0.0,152.5,2.55,17.0,153.0,147.17,115.2
2016,9,11,9,30,0.0,164.0,2.5,17.0,165.0,158.43,123.94
2016,9,11,9,45,6.5,200.0,2.5,17.5,205.0,197.53,154.68
2016,9,11,10,0,13.0,236.0,2.5,18.0,245.0,237.41,185.5
2016,9,11,10,15,15.0,251.5,2.5,18.0,262.5,254.85,198.75
2016,9,11,10,30,17.0,267.0,2.5,18.0,280.0,272.48,212.16
2016,9,11,10,45,17.0,272.0,2.55,18.5,285.5,278.4,216.07
2016,9,11,11,0,17.0,277.0,2.6,19.0,291.0,284.28,220.0
2016,9,11,11,15,19.0,289.0,2.65,19.0,305.0,298.73,231.0
2016,9,11,11,30,21.0,301.0,2.7,19.0,319.0,313.31,242.05
2016,9,11,11,45,19.5,296.5,2.75,19.0,313.0,308.37,238.17
2016,9,11,12,0,18.0,292.0,2.8,19.0,307.0,303.26,234.26
2016,9,11,12,15,15.5,276.0,2.85,19.0,289.0,285.55,220.71
2016,9,11,12,30,13.0,260.0,2.9,19.0,271.0,267.66,207.03
2016,9,11,12,45,31.0,306.0,3.0,19.0,331.5,338.86,262.4
2016,9,11,13,0,49.0,352.0,3.1,19.0,392.0,405.1,312.98
2016,9,11,13,15,50.0,343.5,3.15,18.5,383.5,398.08,308.42
2016,9,11,13,30,51.0,335.0,3.2,18.0,375.0,390.82,303.99
2016,9,11,13,45,35.5,301.0,3.3,18.0,328.5,340.99,266.01
2016,9,11,14,0,20.0,267.0,3.4,18.0,282.0,283.22,221.49
2016,9,11,14,15,25.5,267.5,3.45,18.0,286.0,288.84,226.65
2016,9,11,14,30,31.0,268.0,3.5,18.0,290.0,303.04,238.32
2016,9,11,14,45,29.5,252.0,3.55,18.0,272.0,284.82,224.56
2016,9,11,15,0,28.0,236.0,3.6,18.0,254.0,266.56,210.77
2016,9,11,15,15,14.0,183.5,3.6,17.5,192.5,192.78,152.57
2016,9,11,15,30,0.0,131.0,3.6,17.0,131.0,128.49,100.77
2016,9,11,15,45,0.0,110.0,3.65,17.0,110.0,107.41,83.85
2016,9,11,16,0,0.0,89.0,3.7,17.0,89.0,86.39,66.73
2016,9,11,16,15,0.0,82.5,3.7,16.5,82.5,80.06,61.8
2016,9,11,16,30,0.0,76.0,3.7,16.0,76.0,73.78,56.81
2016,9,11,16,45,261.5,73.0,3.7,16.0,143.0,222.79,183.01
2016,9,11,17,0,523.0,70.0,3.7,16.0,210.0,328.38,265.97
2016,9,11,17,15,451.0,60.5,3.65,15.5,162.5,261.18,207.17
2016,9,11,17,30,379.0,51.0,3.6,15.0,115.0,200.8,153.62
2016,9,11,17,45,268.5,37.5,3.55,14.5,74.5,132.19,93.48
2016,9,11,18,0,158.0,24.0,3.5,14.0,34.0,71.82,18.51
2016,9,11,18,15,79.0,12.0,3.4,14.0,17.0,26.3,0.0
2016,9,11,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,5,45,9.5,5.0,3.1,12.5,5.5,0.0,0.0
2016,9,12,6,0,19.0,10.0,3.2,13.0,11.0,9.83,0.0
2016,9,12,6,15,140.0,27.5,3.3,13.0,44.5,21.59,7.51
2016,9,12,6,30,261.0,45.0,3.4,13.0,78.0,34.71,24.2
2016,9,12,6,45,355.5,57.0,3.5,13.5,124.5,42.71,32.09
2016,9,12,7,0,450.0,69.0,3.6,14.0,171.0,81.24,48.78
2016,9,12,7,15,225.0,71.5,3.55,14.0,122.5,85.51,57.38
2016,9,12,7,30,0.0,74.0,3.5,14.0,74.0,71.14,55.08
2016,9,12,7,45,0.0,88.0,3.5,14.5,88.0,84.51,66.18
2016,9,12,8,0,0.0,102.0,3.5,15.0,102.0,97.93,77.11
2016,9,12,8,15,1.5,131.5,3.45,15.0,132.5,126.41,100.5
2016,9,12,8,30,3.0,161.0,3.4,15.0,163.0,155.21,123.84
2016,9,12,8,45,6.5,178.0,3.35,15.5,182.0,173.52,138.12
2016,9,12,9,0,10.0,195.0,3.3,16.0,201.0,192.26,152.62
2016,9,12,9,15,11.5,208.0,3.3,16.0,215.5,206.5,163.68
2016,9,12,9,30,13.0,221.0,3.3,16.0,230.0,220.89,174.82
2016,9,12,9,45,21.5,250.5,3.3,16.5,266.0,255.8,201.92
2016,9,12,10,0,30.0,280.0,3.3,17.0,302.0,293.27,230.62
2016,9,12,10,15,17.5,236.5,3.3,17.0,250.0,242.05,189.91
2016,9,12,10,30,5.0,193.0,3.3,17.0,198.0,191.15,149.26
2016,9,12,10,45,7.0,210.5,3.35,17.5,217.0,210.21,164.03
2016,9,12,11,0,9.0,228.0,3.4,18.0,236.0,229.48,178.72
2016,9,12,11,15,13.5,257.0,3.45,18.0,268.5,262.42,204.4
2016,9,12,11,30,18.0,286.0,3.5,18.0,301.0,295.79,230.19
2016,9,12,11,45,13.5,254.5,3.6,18.0,265.5,261.18,203.19
2016,9,12,12,0,9.0,223.0,3.7,18.0,230.0,226.28,175.93
2016,9,12,12,15,8.0,215.0,3.75,18.0,222.0,217.73,169.3
2016,9,12,12,30,7.0,207.0,3.8,18.0,214.0,209.1,162.55
2016,9,12,12,45,12.5,246.0,3.85,18.0,257.0,253.51,197.63
2016,9,12,13,0,18.0,285.0,3.9,18.0,300.0,298.45,232.74
2016,9,12,13,15,13.0,249.5,3.9,17.5,260.0,258.12,201.73
2016,9,12,13,30,8.0,214.0,3.9,17.0,220.0,217.83,170.54
2016,9,12,13,45,15.5,243.5,3.95,17.0,255.0,254.81,200.29
2016,9,12,14,0,23.0,273.0,4.0,17.0,290.0,292.14,230.03
2016,9,12,14,15,15.5,240.5,4.0,16.5,251.5,252.22,199.1
2016,9,12,14,30,8.0,208.0,4.0,16.0,213.0,212.58,168.12
2016,9,12,14,45,4.0,187.5,4.0,16.0,190.0,188.5,149.08
2016,9,12,15,0,0.0,167.0,4.0,16.0,167.0,164.63,130.04
2016,9,12,15,15,0.0,125.0,3.95,15.5,125.0,122.14,95.94
2016,9,12,15,30,0.0,83.0,3.9,15.0,83.0,80.29,61.77
2016,9,12,15,45,0.0,82.5,3.85,15.0,82.5,79.79,61.59
2016,9,12,16,0,0.0,82.0,3.8,15.0,82.0,79.36,61.42
2016,9,12,16,15,0.0,88.5,3.75,14.5,88.5,86.22,67.5
2016,9,12,16,30,0.0,95.0,3.7,14.0,95.0,93.55,73.97
2016,9,12,16,45,0.0,79.5,3.65,14.0,79.5,78.09,60.96
2016,9,12,17,0,0.0,64.0,3.6,14.0,64.0,62.6,47.75
2016,9,12,17,15,0.0,49.0,3.5,13.5,49.0,47.61,34.84
2016,9,12,17,30,0.0,34.0,3.4,13.0,34.0,32.83,21.96
2016,9,12,17,45,0.0,21.5,3.35,13.0,21.5,20.75,11.02
2016,9,12,18,0,0.0,9.0,3.3,13.0,9.0,8.68,0.0
2016,9,12,18,15,0.0,4.5,3.25,13.0,4.5,4.42,0.0
2016,9,12,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,13,5,45,13.0,4.0,1.75,13.5,4.0,0.0,0.0
2016,9,13,6,0,26.0,8.0,1.8,14.0,8.0,7.86,0.0
2016,9,13,6,15,134.5,25.5,1.85,14.0,40.5,19.97,5.44
2016,9,13,6,30,243.0,43.0,1.9,14.0,73.0,33.14,22.68
2016,9,13,6,45,325.0,57.5,1.95,14.5,117.5,43.21,32.37
2016,9,13,7,0,407.0,72.0,2.0,15.0,162.0,79.93,49.05
2016,9,13,7,15,467.0,82.0,1.95,15.0,211.5,121.53,76.86
2016,9,13,7,30,527.0,92.0,1.9,15.0,261.0,170.34,115.16
2016,9,13,7,45,570.5,99.5,1.85,15.5,311.0,219.06,156.38
2016,9,13,8,0,614.0,107.0,1.8,16.0,361.0,272.37,202.18
2016,9,13,8,15,645.0,113.0,1.75,16.5,409.5,324.3,246.94
2016,9,13,8,30,676.0,119.0,1.7,17.0,458.0,378.83,292.8
2016,9,13,8,45,700.5,123.0,1.7,17.5,503.0,430.84,335.66
2016,9,13,9,0,725.0,127.0,1.7,18.0,548.0,484.16,378.21
2016,9,13,9,15,742.5,130.5,1.75,18.0,588.5,534.18,417.98
2016,9,13,9,30,760.0,134.0,1.8,18.0,629.0,584.23,456.78
2016,9,13,9,45,411.5,223.0,1.85,18.5,493.0,483.42,377.81
2016,9,13,10,0,63.0,312.0,1.9,19.0,357.0,346.87,268.24
2016,9,13,10,15,63.0,325.0,1.9,19.0,371.5,363.52,281.13
2016,9,13,10,30,63.0,338.0,1.9,19.0,386.0,380.09,293.17
2016,9,13,10,45,445.5,240.0,1.9,19.5,592.5,597.45,462.96
2016,9,13,11,0,828.0,142.0,1.9,20.0,799.0,825.29,625.61
2016,9,13,11,15,832.0,143.0,1.85,20.0,812.5,852.55,640.88
2016,9,13,11,30,836.0,144.0,1.8,20.0,826.0,877.08,656.24
2016,9,13,11,45,846.0,140.0,1.8,20.5,834.0,898.85,669.02
2016,9,13,12,0,856.0,136.0,1.8,21.0,842.0,917.74,679.9
2016,9,13,12,15,855.0,136.0,1.75,21.0,839.5,927.86,685.79
2016,9,13,12,30,854.0,136.0,1.7,21.0,837.0,934.67,689.68
2016,9,13,12,45,856.0,132.5,1.7,21.0,827.5,937.17,691.53
2016,9,13,13,0,858.0,129.0,1.7,21.0,818.0,936.28,691.34
2016,9,13,13,15,852.5,128.0,1.7,21.0,799.5,927.86,686.38
2016,9,13,13,30,847.0,127.0,1.7,21.0,781.0,916.17,679.48
2016,9,13,13,45,843.0,123.5,1.7,21.0,756.0,899.91,669.67
2016,9,13,14,0,839.0,120.0,1.7,21.0,731.0,880.5,657.89
2016,9,13,14,15,828.0,118.0,1.7,21.0,698.5,853.68,641.19
2016,9,13,14,30,817.0,116.0,1.7,21.0,666.0,824.26,622.73
2016,9,13,14,45,805.5,112.0,1.7,21.0,628.0,789.8,600.74
2016,9,13,15,0,794.0,108.0,1.7,21.0,590.0,753.17,577.07
2016,9,13,15,15,774.5,104.5,1.7,20.5,546.0,709.1,548.94
2016,9,13,15,30,755.0,101.0,1.7,20.0,502.0,663.86,519.44
2016,9,13,15,45,729.5,96.5,1.75,20.0,454.5,614.95,484.83
2016,9,13,16,0,704.0,92.0,1.8,20.0,407.0,563.63,447.04
2016,9,13,16,15,668.0,87.0,1.8,19.5,356.5,505.8,403.62
2016,9,13,16,30,632.0,82.0,1.8,19.0,306.0,449.53,359.84
2016,9,13,16,45,580.0,75.0,1.85,19.0,255.0,384.98,307.48
2016,9,13,17,0,528.0,68.0,1.9,19.0,204.0,324.32,256.51
2016,9,13,17,15,451.5,58.0,1.8,18.5,155.5,255.08,197.75
2016,9,13,17,30,375.0,48.0,1.7,18.0,107.0,193.2,144.01
2016,9,13,17,45,256.5,34.0,1.6,17.5,67.5,122.98,82.9
2016,9,13,18,0,138.0,20.0,1.5,17.0,28.0,59.86,0.0
2016,9,13,18,15,69.0,10.0,1.5,16.5,14.0,22.0,0.0
2016,9,13,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,6,15,104.5,21.5,0.85,14.5,34.0,16.69,2.53
2016,9,14,6,30,209.0,43.0,0.9,15.0,68.0,33.23,22.58
2016,9,14,6,45,290.5,58.5,0.95,15.5,112.0,44.12,33.02
2016,9,14,7,0,372.0,74.0,1.0,16.0,156.0,79.11,49.44
2016,9,14,7,15,431.5,85.5,1.0,16.0,204.5,119.89,76.64
2016,9,14,7,30,491.0,97.0,1.0,16.0,253.0,167.39,113.44
2016,9,14,7,45,534.0,106.0,1.0,16.5,302.5,216.13,153.99
2016,9,14,8,0,577.0,115.0,1.0,17.0,352.0,268.58,198.26
2016,9,14,8,15,609.0,121.5,1.0,17.0,400.0,319.24,241.6
2016,9,14,8,30,641.0,128.0,1.0,17.0,448.0,372.67,286.39
2016,9,14,8,45,666.5,133.0,1.0,17.5,493.0,424.26,328.19
2016,9,14,9,0,692.0,138.0,1.0,18.0,538.0,477.33,369.79
2016,9,14,9,15,710.5,142.0,1.05,18.5,578.0,526.8,407.76
2016,9,14,9,30,729.0,146.0,1.1,19.0,618.0,576.49,444.79
2016,9,14,9,45,797.5,123.5,1.15,19.5,665.5,632.0,485.95
2016,9,14,10,0,866.0,101.0,1.2,20.0,713.0,689.47,527.6
2016,9,14,10,15,874.0,102.5,1.2,20.0,741.5,730.83,555.11
2016,9,14,10,30,882.0,104.0,1.2,20.0,770.0,770.18,580.87
2016,9,14,10,45,889.0,104.5,1.3,20.5,791.5,805.54,603.75
2016,9,14,11,0,896.0,105.0,1.4,21.0,813.0,838.42,624.86
2016,9,14,11,15,900.0,105.5,1.45,21.0,826.5,866.15,643.09
2016,9,14,11,30,904.0,106.0,1.5,21.0,840.0,890.93,659.43
2016,9,14,11,45,906.5,105.5,1.6,21.0,846.0,910.27,672.92
2016,9,14,12,0,909.0,105.0,1.7,21.0,852.0,926.37,684.41
2016,9,14,12,15,908.5,105.0,1.75,21.0,849.5,936.95,691.81
2016,9,14,12,30,908.0,105.0,1.8,21.0,847.0,944.07,697.14
2016,9,14,12,45,898.0,108.5,1.85,21.5,834.5,942.77,695.76
2016,9,14,13,0,888.0,112.0,1.9,22.0,822.0,938.01,692.34
2016,9,14,13,15,883.5,111.0,1.95,22.0,803.5,930.1,688.32
2016,9,14,13,30,879.0,110.0,2.0,22.0,785.0,918.84,682.21
2016,9,14,13,45,874.0,107.5,2.05,22.0,760.0,902.25,672.65
2016,9,14,14,0,869.0,105.0,2.1,22.0,735.0,882.48,661.04
2016,9,14,14,15,859.0,103.0,2.1,21.5,702.5,855.91,645.62
2016,9,14,14,30,849.0,101.0,2.1,21.0,670.0,831.67,631.76
2016,9,14,14,45,838.0,98.0,2.15,21.0,631.5,797.83,610.34
2016,9,14,15,0,827.0,95.0,2.2,21.0,593.0,761.69,587.15
2016,9,14,15,15,808.5,92.0,2.2,20.5,549.0,717.87,558.9
2016,9,14,15,30,790.0,89.0,2.2,20.0,505.0,672.73,529.2
2016,9,14,15,45,768.0,85.0,2.2,20.0,457.5,623.06,493.95
2016,9,14,16,0,746.0,81.0,2.2,20.0,410.0,572.93,456.39
2016,9,14,16,15,711.5,76.0,2.15,19.5,359.5,514.18,411.71
2016,9,14,16,30,677.0,71.0,2.1,19.0,309.0,458.87,368.08
2016,9,14,16,45,630.5,65.0,2.1,19.0,257.5,396.25,316.65
2016,9,14,17,0,584.0,59.0,2.1,19.0,206.0,336.96,266.14
2016,9,14,17,15,507.0,50.5,2.0,18.5,157.0,266.71,206.05
2016,9,14,17,30,430.0,42.0,1.9,18.0,108.0,203.88,150.92
2016,9,14,17,45,305.5,30.0,1.8,17.5,67.5,132.11,86.86
2016,9,14,18,0,181.0,18.0,1.7,17.0,27.0,66.45,0.0
2016,9,14,18,15,90.5,9.0,1.75,16.5,13.5,24.48,0.0
2016,9,14,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,6,15,189.0,16.5,1.55,13.5,38.5,12.23,0.0
2016,9,15,6,30,378.0,33.0,1.6,14.0,77.0,25.11,15.67
2016,9,15,6,45,468.0,42.0,1.65,14.5,124.5,30.4,21.1
2016,9,15,7,0,558.0,51.0,1.7,15.0,172.0,68.17,35.04
2016,9,15,7,15,279.0,59.5,1.6,15.5,120.0,80.2,50.29
2016,9,15,7,30,0.0,68.0,1.5,16.0,68.0,65.54,49.92
2016,9,15,7,45,0.0,80.5,1.45,16.5,80.5,77.49,59.78
2016,9,15,8,0,0.0,93.0,1.4,17.0,93.0,89.48,69.46
2016,9,15,8,15,0.0,103.5,1.3,17.5,103.5,99.63,77.45
2016,9,15,8,30,0.0,114.0,1.2,18.0,114.0,109.8,85.33
2016,9,15,8,45,0.0,128.0,1.15,18.5,128.0,123.33,95.81
2016,9,15,9,0,0.0,142.0,1.1,19.0,142.0,136.91,106.19
2016,9,15,9,15,1.0,160.5,1.1,19.0,161.0,155.4,120.6
2016,9,15,9,30,2.0,179.0,1.1,19.0,180.0,174.07,135.02
2016,9,15,9,45,7.0,204.0,1.15,19.5,208.5,201.74,156.18
2016,9,15,10,0,12.0,229.0,1.2,20.0,237.0,229.98,177.49
2016,9,15,10,15,28.5,274.0,1.25,20.0,295.0,288.76,222.46
2016,9,15,10,30,45.0,319.0,1.3,20.0,353.0,347.8,266.72
2016,9,15,10,45,33.0,303.5,1.4,20.5,329.0,325.69,249.06
2016,9,15,11,0,21.0,288.0,1.5,21.0,305.0,298.48,227.95
2016,9,15,11,15,93.0,342.0,1.6,21.0,417.0,418.91,319.86
2016,9,15,11,30,165.0,396.0,1.7,21.0,529.0,545.19,412.34
2016,9,15,11,45,168.5,395.5,1.85,21.5,532.5,553.06,416.98
2016,9,15,12,0,172.0,395.0,2.0,22.0,536.0,560.35,422.09
2016,9,15,12,15,172.0,393.5,2.1,22.0,534.5,562.82,424.31
2016,9,15,12,30,172.0,392.0,2.2,22.0,533.0,564.56,426.08
2016,9,15,12,45,112.5,369.5,2.3,22.0,461.0,488.85,370.48
2016,9,15,13,0,53.0,347.0,2.4,22.0,389.0,403.76,307.12
2016,9,15,13,15,52.0,339.5,2.45,21.5,380.0,395.94,302.66
2016,9,15,13,30,51.0,332.0,2.5,21.0,371.0,387.91,297.68
2016,9,15,13,45,52.0,321.5,2.55,21.0,360.0,378.22,291.0
2016,9,15,14,0,53.0,311.0,2.6,21.0,349.0,368.29,284.16
2016,9,15,14,15,43.5,288.0,2.65,21.0,318.5,335.45,259.62
2016,9,15,14,30,34.0,265.0,2.7,21.0,288.0,302.75,235.04
2016,9,15,14,45,37.5,253.0,2.75,21.0,277.0,292.91,228.27
2016,9,15,15,0,41.0,241.0,2.8,21.0,266.0,282.79,221.18
2016,9,15,15,15,43.5,225.5,2.8,20.5,250.0,267.72,210.55
2016,9,15,15,30,46.0,210.0,2.8,20.0,234.0,252.38,199.57
2016,9,15,15,45,43.0,190.5,2.8,20.0,211.5,228.54,181.18
2016,9,15,16,0,40.0,171.0,2.8,20.0,189.0,204.83,162.67
2016,9,15,16,15,36.0,150.5,2.8,19.5,165.0,179.53,142.87
2016,9,15,16,30,32.0,130.0,2.8,19.0,141.0,154.48,122.87
2016,9,15,16,45,25.0,109.0,2.85,18.5,117.0,127.66,100.95
2016,9,15,17,0,18.0,88.0,2.9,18.0,93.0,97.52,75.85
2016,9,15,17,15,9.0,67.5,2.85,17.5,70.0,72.33,54.51
2016,9,15,17,30,0.0,47.0,2.8,17.0,47.0,47.82,33.6
2016,9,15,17,45,0.0,28.5,2.8,16.5,28.5,28.68,15.89
2016,9,15,18,0,0.0,10.0,2.8,16.0,10.0,9.83,0.0
2016,9,15,18,15,0.0,5.0,2.75,15.5,5.0,4.91,0.0
2016,9,15,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,6,15,173.0,16.5,0.7,13.5,36.0,12.33,0.0
2016,9,16,6,30,346.0,33.0,0.6,14.0,72.0,25.28,15.76
2016,9,16,6,45,440.0,42.5,0.55,14.5,119.0,31.01,21.65
2016,9,16,7,0,534.0,52.0,0.5,15.0,166.0,67.02,35.14
2016,9,16,7,15,592.5,58.0,0.4,15.5,217.0,111.61,63.08
2016,9,16,7,30,651.0,64.0,0.3,16.0,268.0,162.8,102.42
2016,9,16,7,45,325.5,97.0,0.25,16.5,199.0,159.26,114.6
2016,9,16,8,0,0.0,130.0,0.2,17.0,130.0,123.74,96.95
2016,9,16,8,15,2.5,146.0,0.15,17.5,147.0,140.16,109.77
2016,9,16,8,30,5.0,162.0,0.1,18.0,164.0,156.89,122.38
2016,9,16,8,45,17.5,191.0,0.1,18.5,200.5,190.58,148.14
2016,9,16,9,0,30.0,220.0,0.1,19.0,237.0,225.49,174.33
2016,9,16,9,15,32.5,237.5,0.15,19.5,257.5,246.16,189.33
2016,9,16,9,30,35.0,255.0,0.2,20.0,278.0,267.13,204.5
2016,9,16,9,45,45.5,279.0,0.3,20.5,310.5,299.73,228.51
2016,9,16,10,0,56.0,303.0,0.4,21.0,343.0,333.4,252.96
2016,9,16,10,15,145.5,327.5,0.5,21.5,435.5,427.46,322.76
2016,9,16,10,30,235.0,352.0,0.6,22.0,528.0,525.79,393.19
2016,9,16,10,45,186.0,365.5,0.7,22.5,507.0,510.95,380.45
2016,9,16,11,0,137.0,379.0,0.8,23.0,486.0,492.65,366.16
2016,9,16,11,15,140.0,383.0,0.95,23.0,494.5,505.0,375.9
2016,9,16,11,30,143.0,387.0,1.1,23.0,503.0,516.99,385.1
2016,9,16,11,45,185.5,387.0,1.25,23.0,538.0,558.96,416.57
2016,9,16,12,0,228.0,387.0,1.4,23.0,573.0,601.6,448.11
2016,9,16,12,15,223.5,389.5,1.45,23.0,571.5,604.77,450.2
2016,9,16,12,30,219.0,392.0,1.5,23.0,570.0,607.0,452.01
2016,9,16,12,45,255.5,379.5,1.6,23.5,584.0,637.81,474.41
2016,9,16,13,0,292.0,367.0,1.7,24.0,598.0,659.76,490.51
2016,9,16,13,15,255.0,364.5,1.75,24.0,563.0,624.35,465.53
2016,9,16,13,30,218.0,362.0,1.8,24.0,528.0,579.44,434.21
2016,9,16,13,45,220.5,347.5,1.85,24.0,510.0,565.03,425.37
2016,9,16,14,0,223.0,333.0,1.9,24.0,492.0,549.59,415.53
2016,9,16,14,15,222.5,317.5,1.9,23.5,470.0,529.48,402.8
2016,9,16,14,30,222.0,302.0,1.9,23.0,448.0,508.51,389.34
2016,9,16,14,45,525.5,197.5,1.95,23.0,516.5,650.13,500.65
2016,9,16,15,0,829.0,93.0,2.0,23.0,585.0,755.3,578.46
2016,9,16,15,15,810.0,90.5,2.0,23.0,540.5,711.6,548.24
2016,9,16,15,30,791.0,88.0,2.0,23.0,496.0,666.61,517.99
2016,9,16,15,45,766.5,84.0,2.05,23.0,448.0,615.27,481.92
2016,9,16,16,0,742.0,80.0,2.1,23.0,400.0,563.69,443.86
2016,9,16,16,15,706.0,75.5,2.1,22.5,349.0,507.03,401.2
2016,9,16,16,30,670.0,71.0,2.1,22.0,298.0,449.96,356.67
2016,9,16,16,45,618.0,64.5,2.1,21.5,247.0,384.73,304.13
2016,9,16,17,0,566.0,58.0,2.1,21.0,196.0,323.43,252.77
2016,9,16,17,15,484.5,49.5,2.05,20.0,147.0,252.98,193.26
2016,9,16,17,30,403.0,41.0,2.0,19.0,98.0,190.46,138.9
2016,9,16,17,45,267.0,28.0,1.95,18.5,59.0,117.17,71.41
2016,9,16,18,0,131.0,15.0,1.9,18.0,20.0,43.19,0.0
2016,9,16,18,15,65.5,7.5,1.95,17.5,10.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,6,15,175.0,16.0,0.75,13.5,35.5,11.99,0.0
2016,9,17,6,30,350.0,32.0,0.6,14.0,71.0,24.5,14.98
2016,9,17,6,45,447.5,41.0,0.5,14.5,118.0,29.83,20.59
2016,9,17,7,0,545.0,50.0,0.4,15.0,165.0,64.95,33.4
2016,9,17,7,15,603.0,56.0,0.35,15.5,215.5,110.04,61.4
2016,9,17,7,30,661.0,62.0,0.3,16.0,266.0,161.65,101.0
2016,9,17,7,45,330.5,77.0,0.3,16.5,179.0,141.99,100.45
2016,9,17,8,0,0.0,92.0,0.3,17.0,92.0,88.52,68.35
2016,9,17,8,15,0.5,123.0,0.3,17.5,123.5,118.08,92.31
2016,9,17,8,30,1.0,154.0,0.3,18.0,155.0,147.85,115.63
2016,9,17,8,45,16.5,187.5,0.35,18.5,197.0,186.83,145.76
2016,9,17,9,0,32.0,221.0,0.4,19.0,239.0,227.42,176.64
2016,9,17,9,15,70.5,255.5,0.45,19.5,299.5,283.74,219.24
2016,9,17,9,30,109.0,290.0,0.5,20.0,360.0,344.01,263.94
2016,9,17,9,45,110.0,305.5,0.55,21.0,379.5,365.99,278.65
2016,9,17,10,0,111.0,321.0,0.6,22.0,399.0,387.88,293.34
2016,9,17,10,15,509.0,205.5,0.65,22.0,581.5,570.34,432.7
2016,9,17,10,30,907.0,90.0,0.7,22.0,764.0,769.51,571.93
2016,9,17,10,45,912.0,90.5,0.8,22.5,785.0,803.8,591.69
2016,9,17,11,0,917.0,91.0,0.9,23.0,806.0,835.41,611.77
2016,9,17,11,15,920.0,91.5,1.0,23.0,819.0,862.52,630.08
2016,9,17,11,30,923.0,92.0,1.1,23.0,832.0,886.56,646.49
2016,9,17,11,45,923.5,92.5,1.2,23.5,837.0,905.22,658.26
2016,9,17,12,0,924.0,93.0,1.3,24.0,842.0,920.51,667.96
2016,9,17,12,15,923.5,93.0,1.4,24.0,839.0,930.94,675.93
2016,9,17,12,30,923.0,93.0,1.5,24.0,836.0,937.86,681.82
2016,9,17,12,45,488.0,217.0,1.6,24.0,609.5,683.79,511.48
2016,9,17,13,0,53.0,341.0,1.7,24.0,383.0,397.49,297.75
2016,9,17,13,15,52.5,333.0,1.75,24.0,374.0,389.56,293.93
2016,9,17,13,30,52.0,325.0,1.8,24.0,365.0,381.41,288.44
2016,9,17,13,45,51.5,314.5,1.9,24.0,352.5,370.34,280.93
2016,9,17,14,0,51.0,304.0,2.0,24.0,340.0,359.08,273.26
2016,9,17,14,15,84.5,302.5,2.0,23.5,359.0,386.41,295.81
2016,9,17,14,30,118.0,301.0,2.0,23.0,378.0,421.09,323.49
2016,9,17,14,45,117.5,282.5,2.05,23.0,355.5,398.66,307.48
2016,9,17,15,0,117.0,264.0,2.1,23.0,333.0,375.79,291.28
2016,9,17,15,15,447.0,175.5,2.1,23.0,409.0,534.6,418.88
2016,9,17,15,30,777.0,87.0,2.1,23.0,485.0,652.78,510.2
2016,9,17,15,45,750.5,83.5,2.15,23.0,437.0,601.26,472.18
2016,9,17,16,0,724.0,80.0,2.2,23.0,389.0,549.7,433.81
2016,9,17,16,15,687.5,75.5,2.15,22.5,338.5,493.7,391.19
2016,9,17,16,30,651.0,71.0,2.1,22.0,288.0,437.32,346.82
2016,9,17,16,45,598.5,64.5,2.1,21.5,237.5,372.95,294.75
2016,9,17,17,0,546.0,58.0,2.1,21.0,187.0,312.59,243.99
2016,9,17,17,15,462.5,49.0,1.95,20.0,139.0,242.19,184.4
2016,9,17,17,30,379.0,40.0,1.8,19.0,91.0,179.99,130.32
2016,9,17,17,45,243.5,26.5,1.7,18.5,54.0,107.07,61.26
2016,9,17,18,0,108.0,13.0,1.6,18.0,17.0,35.8,0.0
2016,9,17,18,15,54.0,6.5,1.6,17.5,8.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,6,15,170.5,15.5,0.85,15.5,33.5,11.64,0.0
2016,9,18,6,30,341.0,31.0,0.9,16.0,67.0,23.72,14.03
2016,9,18,6,45,436.5,40.0,1.0,17.0,113.0,29.09,19.65
2016,9,18,7,0,532.0,49.0,1.1,18.0,159.0,62.6,31.7
2016,9,18,7,15,590.5,55.0,1.05,18.5,209.5,106.9,58.78
2016,9,18,7,30,649.0,61.0,1.0,19.0,260.0,157.77,97.54
2016,9,18,7,45,689.5,65.5,0.95,19.5,310.5,211.42,142.56
2016,9,18,8,0,730.0,70.0,0.9,20.0,361.0,267.07,190.18
2016,9,18,8,15,757.5,73.5,0.9,20.5,409.5,321.16,236.66
2016,9,18,8,30,785.0,77.0,0.9,21.0,458.0,377.22,283.54
2016,9,18,8,45,805.5,79.5,0.9,22.0,503.5,430.91,326.62
2016,9,18,9,0,826.0,82.0,0.9,23.0,549.0,485.22,368.44
2016,9,18,9,15,841.0,84.0,0.85,24.0,589.0,537.05,406.41
2016,9,18,9,30,856.0,86.0,0.8,25.0,629.0,587.41,441.68
2016,9,18,9,45,875.5,84.0,0.75,26.0,665.5,635.82,474.21
2016,9,18,10,0,895.0,82.0,0.7,27.0,702.0,683.49,504.77
2016,9,18,10,15,902.5,83.0,0.6,27.5,730.0,724.7,528.45
2016,9,18,10,30,910.0,84.0,0.5,28.0,758.0,763.77,550.1
2016,9,18,10,45,915.0,85.0,0.45,28.5,779.0,798.55,569.27
2016,9,18,11,0,920.0,86.0,0.4,29.0,800.0,830.65,586.46
2016,9,18,11,15,923.5,86.5,0.5,29.0,813.0,858.14,604.52
2016,9,18,11,30,927.0,87.0,0.6,29.0,826.0,882.57,620.82
2016,9,18,11,45,928.0,87.0,0.7,29.5,831.0,901.1,632.34
2016,9,18,12,0,929.0,87.0,0.8,30.0,836.0,916.26,641.89
2016,9,18,12,15,928.5,87.0,0.95,30.0,833.0,926.62,650.75
2016,9,18,12,30,928.0,87.0,1.1,30.0,830.0,933.45,657.49
2016,9,18,12,45,922.0,88.5,1.25,30.0,818.0,933.38,659.99
2016,9,18,13,0,916.0,90.0,1.4,30.0,806.0,929.78,660.32
2016,9,18,13,15,911.0,89.5,1.5,30.0,787.5,921.42,656.99
2016,9,18,13,30,906.0,89.0,1.6,30.0,769.0,909.63,651.56
2016,9,18,13,45,899.5,87.5,1.7,30.0,743.0,892.07,642.45
2016,9,18,14,0,893.0,86.0,1.8,30.0,717.0,871.32,631.27
2016,9,18,14,15,883.0,84.5,1.85,29.5,684.0,844.54,616.81
2016,9,18,14,30,873.0,83.0,1.9,29.0,651.0,815.01,600.4
2016,9,18,14,45,860.0,81.5,2.0,29.0,612.0,780.53,579.67
2016,9,18,15,0,847.0,80.0,2.1,29.0,573.0,743.86,557.13
2016,9,18,15,15,828.5,77.5,2.15,28.5,529.0,700.09,529.99
2016,9,18,15,30,810.0,75.0,2.2,28.0,485.0,659.15,504.27
2016,9,18,15,45,785.5,72.0,2.25,28.0,437.0,608.31,469.12
2016,9,18,16,0,761.0,69.0,2.3,28.0,389.0,557.23,431.7
2016,9,18,16,15,725.5,65.0,2.25,27.0,338.5,498.78,388.75
2016,9,18,16,30,690.0,61.0,2.2,26.0,288.0,441.75,345.12
2016,9,18,16,45,638.5,55.5,2.2,25.5,237.0,377.21,293.37
2016,9,18,17,0,587.0,50.0,2.2,25.0,186.0,318.63,244.32
2016,9,18,17,15,504.0,42.5,2.1,24.0,138.0,248.44,185.42
2016,9,18,17,30,421.0,35.0,2.0,23.0,90.0,186.48,131.66
2016,9,18,17,45,277.0,23.5,1.9,22.0,52.5,110.6,56.83
2016,9,18,18,0,133.0,12.0,1.8,21.0,15.0,39.61,0.0
2016,9,18,18,15,66.5,6.0,1.75,20.5,7.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,6,15,157.5,15.5,1.05,17.0,32.0,11.75,0.0
2016,9,19,6,30,315.0,31.0,1.1,17.0,64.0,23.9,13.94
2016,9,19,6,45,409.5,40.5,1.15,17.5,109.0,29.71,20.09
2016,9,19,7,0,504.0,50.0,1.2,18.0,154.0,61.42,31.82
2016,9,19,7,15,564.0,57.0,1.15,18.5,203.5,105.05,58.45
