Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,7,30,624.0,64.0,1.1,19.0,253.0,155.45,96.69
2016,9,19,7,45,666.0,68.5,1.05,19.5,303.5,206.16,139.17
2016,9,19,8,0,708.0,73.0,1.0,20.0,354.0,262.73,187.41
2016,9,19,8,15,736.5,76.5,1.0,20.5,402.0,315.89,233.12
2016,9,19,8,30,765.0,80.0,1.0,21.0,450.0,371.16,279.43
2016,9,19,8,45,787.5,82.0,1.05,22.0,495.0,424.15,322.31
2016,9,19,9,0,810.0,84.0,1.1,23.0,540.0,477.99,364.26
2016,9,19,9,15,825.0,86.5,1.1,23.5,580.0,528.87,403.0
2016,9,19,9,30,840.0,89.0,1.1,24.0,620.0,579.51,440.21
2016,9,19,9,45,843.5,94.0,1.15,24.5,652.0,624.14,472.27
2016,9,19,10,0,847.0,99.0,1.2,25.0,684.0,666.85,502.12
2016,9,19,10,15,855.5,100.5,1.2,25.5,711.5,707.5,528.47
2016,9,19,10,30,864.0,102.0,1.2,26.0,739.0,746.2,552.41
2016,9,19,10,45,873.0,101.5,1.3,26.5,760.5,781.12,574.64
2016,9,19,11,0,882.0,101.0,1.4,27.0,782.0,813.7,595.21
2016,9,19,11,15,886.0,101.5,1.5,27.0,795.0,840.66,613.22
2016,9,19,11,30,890.0,102.0,1.6,27.0,808.0,864.71,629.42
2016,9,19,11,45,894.5,100.5,1.75,27.5,814.5,884.05,641.93
2016,9,19,12,0,899.0,99.0,1.9,28.0,821.0,900.22,652.44
2016,9,19,12,15,899.0,99.0,1.95,28.0,818.0,910.71,659.62
2016,9,19,12,30,899.0,99.0,2.0,28.0,815.0,917.78,664.78
2016,9,19,12,45,887.0,103.5,2.15,28.0,802.0,915.44,664.99
2016,9,19,13,0,875.0,108.0,2.3,28.0,789.0,909.69,663.11
2016,9,19,13,15,870.5,107.0,2.35,28.0,770.5,901.47,658.79
2016,9,19,13,30,866.0,106.0,2.4,28.0,752.0,889.95,652.43
2016,9,19,13,45,863.0,102.5,2.5,28.0,727.0,873.81,643.49
2016,9,19,14,0,860.0,99.0,2.6,28.0,702.0,854.47,632.44
2016,9,19,14,15,849.5,97.5,2.65,27.5,669.5,827.96,617.4
2016,9,19,14,30,839.0,96.0,2.7,27.0,637.0,803.73,603.84
2016,9,19,14,45,829.0,92.0,2.75,27.0,599.5,769.61,582.1
2016,9,19,15,0,819.0,88.0,2.8,27.0,562.0,733.19,558.59
2016,9,19,15,15,800.0,85.5,2.8,26.5,518.5,689.83,530.65
2016,9,19,15,30,781.0,83.0,2.8,26.0,475.0,645.24,501.31
2016,9,19,15,45,759.5,78.0,2.85,25.5,428.0,595.23,466.27
2016,9,19,16,0,738.0,73.0,2.9,25.0,381.0,544.8,429.31
2016,9,19,16,15,701.5,69.0,2.85,24.5,330.5,486.85,384.92
2016,9,19,16,30,665.0,65.0,2.8,24.0,280.0,432.52,341.71
2016,9,19,16,45,616.0,58.5,2.75,23.5,230.0,369.53,290.23
2016,9,19,17,0,567.0,52.0,2.7,23.0,180.0,310.23,239.87
2016,9,19,17,15,480.5,43.5,2.6,22.0,132.5,238.95,179.47
2016,9,19,17,30,394.0,35.0,2.5,21.0,85.0,176.31,124.6
2016,9,19,17,45,249.5,22.5,2.4,20.5,49.0,100.18,44.8
2016,9,19,18,0,105.0,10.0,2.3,20.0,13.0,31.38,0.0
2016,9,19,18,15,52.5,5.0,2.3,19.5,6.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,20,6,15,144.0,17.0,2.6,14.0,31.5,13.3,0.0
2016,9,20,6,30,288.0,34.0,2.7,14.0,63.0,27.09,16.56
2016,9,20,6,45,390.5,44.5,2.8,14.5,108.5,33.64,23.73
2016,9,20,7,0,493.0,55.0,2.9,15.0,154.0,64.77,35.66
2016,9,20,7,15,556.5,62.0,2.9,15.5,204.5,107.98,62.09
2016,9,20,7,30,620.0,69.0,2.9,16.0,255.0,158.42,100.75
2016,9,20,7,45,310.0,82.5,2.95,16.5,175.5,140.99,101.08
2016,9,20,8,0,0.0,96.0,3.0,17.0,96.0,92.23,71.8
2016,9,20,8,15,0.5,124.0,2.95,17.0,124.5,118.99,93.76
2016,9,20,8,30,1.0,152.0,2.9,17.0,153.0,145.96,115.53
2016,9,20,8,45,4.0,167.5,2.85,17.5,170.5,162.49,128.32
2016,9,20,9,0,7.0,183.0,2.8,18.0,188.0,179.38,141.28
2016,9,20,9,15,35.0,227.0,2.8,18.5,249.5,237.53,187.12
2016,9,20,9,30,63.0,271.0,2.8,19.0,311.0,298.81,234.54
2016,9,20,9,45,90.0,295.0,2.8,19.5,355.5,343.06,268.16
2016,9,20,10,0,117.0,319.0,2.8,20.0,400.0,391.99,304.91
2016,9,20,10,15,111.0,331.5,2.8,20.0,410.5,403.79,313.22
2016,9,20,10,30,105.0,344.0,2.8,20.0,421.0,417.25,322.84
2016,9,20,10,45,158.0,356.5,2.85,20.5,476.0,479.59,369.79
2016,9,20,11,0,211.0,369.0,2.9,21.0,531.0,541.28,415.3
2016,9,20,11,15,203.5,376.5,2.95,21.0,535.0,550.29,421.29
2016,9,20,11,30,196.0,384.0,3.0,21.0,539.0,558.3,426.84
2016,9,20,11,45,200.0,383.0,3.05,21.0,542.0,566.45,432.99
2016,9,20,12,0,204.0,382.0,3.1,21.0,545.0,573.92,438.69
2016,9,20,12,15,210.5,379.5,3.15,21.0,547.0,581.29,444.47
2016,9,20,12,30,217.0,377.0,3.2,21.0,549.0,587.91,449.76
2016,9,20,12,45,212.0,375.0,3.25,21.0,541.0,583.89,447.05
2016,9,20,13,0,207.0,373.0,3.3,21.0,533.0,579.0,443.82
2016,9,20,13,15,211.0,360.5,3.3,21.0,520.5,569.97,437.94
2016,9,20,13,30,215.0,348.0,3.3,21.0,508.0,559.92,431.38
2016,9,20,13,45,156.0,334.5,3.35,21.0,448.5,492.74,380.87
2016,9,20,14,0,97.0,321.0,3.4,21.0,389.0,417.55,323.8
2016,9,20,14,15,97.5,305.0,3.4,20.5,370.5,400.11,312.18
2016,9,20,14,30,98.0,289.0,3.4,20.0,352.0,382.29,299.92
2016,9,20,14,45,89.5,269.5,3.45,20.0,324.5,353.07,278.0
2016,9,20,15,0,81.0,250.0,3.5,20.0,297.0,323.99,256.03
2016,9,20,15,15,81.0,230.0,3.5,19.5,273.5,300.77,239.08
2016,9,20,15,30,81.0,210.0,3.5,19.0,250.0,277.29,221.64
2016,9,20,15,45,399.5,144.0,3.55,19.0,311.5,431.29,350.15
2016,9,20,16,0,718.0,78.0,3.6,19.0,373.0,535.39,434.36
2016,9,20,16,15,679.5,73.5,3.55,18.5,323.0,478.9,388.76
2016,9,20,16,30,641.0,69.0,3.5,18.0,273.0,422.2,342.31
2016,9,20,16,45,584.5,62.0,3.5,18.0,222.5,356.43,286.55
2016,9,20,17,0,528.0,55.0,3.5,18.0,172.0,295.14,232.89
2016,9,20,17,15,437.5,46.0,3.45,17.5,125.0,224.15,171.15
2016,9,20,17,30,347.0,37.0,3.4,17.0,78.0,162.17,115.6
2016,9,20,17,45,173.5,18.5,3.35,16.5,39.0,74.38,25.53
2016,9,20,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,21,6,15,140.0,16.5,3.6,14.0,30.5,12.95,0.0
2016,9,21,6,30,280.0,33.0,3.8,14.0,61.0,26.29,15.66
2016,9,21,6,45,384.5,43.5,4.0,14.5,106.0,32.9,23.02
2016,9,21,7,0,489.0,54.0,4.2,15.0,151.0,62.94,34.55
2016,9,21,7,15,553.0,61.0,4.3,15.0,201.5,105.85,60.71
2016,9,21,7,30,617.0,68.0,4.4,15.0,252.0,156.07,99.41
2016,9,21,7,45,409.5,112.5,4.5,15.5,244.0,188.91,137.56
2016,9,21,8,0,202.0,157.0,4.6,16.0,236.0,200.36,155.82
2016,9,21,8,15,486.5,120.5,4.6,16.0,344.0,271.29,209.57
2016,9,21,8,30,771.0,84.0,4.6,16.0,452.0,374.78,292.89
2016,9,21,8,45,795.0,86.5,4.65,16.5,498.0,429.12,339.89
2016,9,21,9,0,819.0,89.0,4.7,17.0,544.0,484.45,386.51
2016,9,21,9,15,835.5,91.0,4.7,17.0,585.0,535.98,429.6
2016,9,21,9,30,852.0,93.0,4.7,17.0,626.0,587.26,471.4
2016,9,21,9,45,867.0,94.0,4.75,17.0,661.5,635.51,510.09
2016,9,21,10,0,882.0,95.0,4.8,17.0,697.0,682.69,547.19
2016,9,21,10,15,891.5,96.5,4.8,17.0,726.0,725.19,578.66
2016,9,21,10,30,901.0,98.0,4.8,17.0,755.0,765.71,607.72
2016,9,21,10,45,908.0,98.5,4.8,17.5,777.0,801.1,631.6
2016,9,21,11,0,915.0,99.0,4.8,18.0,799.0,833.93,653.42
2016,9,21,11,15,920.0,100.0,4.8,18.0,813.0,862.89,673.62
2016,9,21,11,30,925.0,101.0,4.8,18.0,827.0,888.87,691.69
2016,9,21,11,45,928.0,101.0,4.85,18.0,833.5,908.95,705.95
2016,9,21,12,0,931.0,101.0,4.9,18.0,840.0,925.7,717.98
2016,9,21,12,15,931.5,101.0,4.95,18.0,837.5,936.82,726.17
2016,9,21,12,30,932.0,101.0,5.0,18.0,835.0,944.42,732.04
2016,9,21,12,45,928.5,101.5,5.05,18.5,824.5,945.41,731.97
2016,9,21,13,0,925.0,102.0,5.1,19.0,814.0,942.84,729.56
2016,9,21,13,15,921.0,101.5,5.15,19.0,795.0,935.2,725.15
2016,9,21,13,30,917.0,101.0,5.2,19.0,776.0,924.09,718.42
2016,9,21,13,45,913.5,98.0,5.3,19.0,750.5,907.26,708.04
2016,9,21,14,0,910.0,95.0,5.4,19.0,725.0,887.07,695.29
2016,9,21,14,15,899.5,93.5,5.45,18.5,691.0,859.48,678.2
2016,9,21,14,30,889.0,92.0,5.5,18.0,657.0,829.1,658.94
2016,9,21,14,45,878.0,88.5,5.55,18.0,617.5,793.49,634.36
2016,9,21,15,0,867.0,85.0,5.6,18.0,578.0,755.51,607.8
2016,9,21,15,15,847.5,82.5,5.6,18.0,532.0,714.74,578.66
2016,9,21,15,30,828.0,80.0,5.6,18.0,486.0,668.13,544.65
2016,9,21,15,45,804.0,76.0,5.6,18.0,437.0,615.86,504.25
2016,9,21,16,0,780.0,72.0,5.6,18.0,388.0,563.26,462.11
2016,9,21,16,15,741.5,67.5,5.5,17.5,336.0,501.96,412.39
2016,9,21,16,30,703.0,63.0,5.4,17.0,284.0,442.31,362.37
2016,9,21,16,45,644.5,57.5,5.35,16.5,231.0,376.68,305.87
2016,9,21,17,0,586.0,52.0,5.3,16.0,178.0,313.52,249.74
2016,9,21,17,15,489.5,43.5,5.2,15.5,129.0,238.32,183.11
2016,9,21,17,30,393.0,35.0,5.1,15.0,80.0,172.74,122.77
2016,9,21,17,45,196.5,17.5,5.05,15.0,40.0,77.45,15.76
2016,9,21,18,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,6,15,144.5,16.0,3.8,13.0,29.5,12.6,0.0
2016,9,22,6,30,289.0,32.0,3.9,13.0,59.0,25.5,14.82
2016,9,22,6,45,397.0,42.0,4.05,13.5,105.0,31.68,22.02
2016,9,22,7,0,505.0,52.0,4.2,14.0,151.0,60.98,32.98
2016,9,22,7,15,570.0,59.0,4.1,14.5,202.0,104.83,59.35
2016,9,22,7,30,635.0,66.0,4.0,15.0,253.0,156.07,98.53
2016,9,22,7,45,685.0,69.0,3.95,15.5,305.0,207.51,142.4
2016,9,22,8,0,735.0,72.0,3.9,16.0,357.0,265.64,193.45
2016,9,22,8,15,764.5,76.0,3.7,16.0,406.5,320.89,243.23
2016,9,22,8,30,794.0,80.0,3.5,16.0,456.0,378.31,293.98
2016,9,22,8,45,819.0,81.5,3.35,16.5,502.5,433.2,341.01
2016,9,22,9,0,844.0,83.0,3.2,17.0,549.0,489.11,387.3
2016,9,22,9,15,858.5,85.0,3.1,17.5,589.5,541.19,429.17
2016,9,22,9,30,873.0,87.0,3.0,18.0,630.0,591.78,468.5
2016,9,22,9,45,889.0,86.5,2.9,18.5,665.5,639.93,504.76
2016,9,22,10,0,905.0,86.0,2.8,19.0,701.0,687.0,539.08
2016,9,22,10,15,912.5,87.5,2.75,19.0,729.0,728.84,568.33
2016,9,22,10,30,920.0,89.0,2.7,19.0,757.0,768.49,595.29
2016,9,22,10,45,924.5,90.0,2.65,19.5,777.0,802.94,617.15
2016,9,22,11,0,929.0,91.0,2.6,20.0,797.0,834.62,636.85
2016,9,22,11,15,931.5,91.5,2.65,20.0,809.5,861.23,654.86
2016,9,22,11,30,934.0,92.0,2.7,20.0,822.0,884.69,670.77
2016,9,22,11,45,933.5,93.0,2.75,20.0,826.0,902.83,683.13
2016,9,22,12,0,933.0,94.0,2.8,20.0,830.0,917.53,693.29
2016,9,22,12,15,932.0,93.5,2.8,20.0,826.5,926.68,699.43
2016,9,22,12,30,931.0,93.0,2.8,20.0,823.0,932.28,703.34
2016,9,22,12,45,924.5,94.5,2.85,20.5,810.5,931.55,702.19
2016,9,22,13,0,918.0,96.0,2.9,21.0,798.0,927.28,698.83
2016,9,22,13,15,913.0,95.5,2.95,20.5,778.5,918.68,695.35
2016,9,22,13,30,908.0,95.0,3.0,20.0,759.0,906.65,689.65
2016,9,22,13,45,897.5,95.0,3.05,20.0,731.5,887.08,677.51
2016,9,22,14,0,887.0,95.0,3.1,20.0,704.0,864.45,663.33
2016,9,22,14,15,875.5,93.5,3.2,20.0,670.5,836.44,645.66
2016,9,22,14,30,864.0,92.0,3.3,20.0,637.0,805.78,625.99
2016,9,22,14,45,846.0,90.5,3.4,20.0,596.5,772.31,604.11
2016,9,22,15,0,828.0,89.0,3.5,20.0,556.0,732.14,577.08
2016,9,22,15,15,807.5,86.5,3.6,19.5,511.0,687.44,547.35
2016,9,22,15,30,787.0,84.0,3.7,19.0,466.0,641.59,515.94
2016,9,22,15,45,753.5,81.5,3.85,19.0,416.5,586.54,474.16
2016,9,22,16,0,720.0,79.0,4.0,19.0,367.0,534.26,433.21
2016,9,22,16,15,679.0,74.0,4.05,18.5,316.5,473.88,385.24
2016,9,22,16,30,638.0,69.0,4.1,18.0,266.0,415.58,337.23
2016,9,22,16,45,575.0,62.5,4.2,17.5,215.0,347.94,280.12
2016,9,22,17,0,512.0,56.0,4.3,17.0,164.0,285.39,225.45
2016,9,22,17,15,413.5,46.0,4.15,16.5,117.0,211.96,161.3
2016,9,22,17,30,315.0,36.0,4.0,16.0,70.0,148.44,103.47
2016,9,22,17,45,157.5,18.0,3.9,15.5,35.0,66.74,0.0
2016,9,22,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,6,15,168.0,13.5,1.85,12.5,29.0,13.27,0.0
2016,9,23,6,30,336.0,27.0,1.9,13.0,58.0,20.75,10.78
2016,9,23,6,45,436.5,35.5,1.95,14.0,103.0,25.86,16.9
2016,9,23,7,0,537.0,44.0,2.0,15.0,148.0,54.16,26.73
2016,9,23,7,15,597.0,50.0,1.9,15.0,198.0,98.41,52.79
2016,9,23,7,30,657.0,56.0,1.8,15.0,248.0,151.18,93.21
2016,9,23,7,45,697.5,60.0,1.75,15.5,298.0,202.39,136.98
2016,9,23,8,0,738.0,64.0,1.7,16.0,348.0,257.58,185.49
2016,9,23,8,15,765.0,67.5,1.65,16.5,396.0,311.58,233.35
2016,9,23,8,30,792.0,71.0,1.6,17.0,444.0,367.45,281.65
2016,9,23,8,45,812.5,73.0,1.6,18.0,488.0,420.63,326.02
2016,9,23,9,0,833.0,75.0,1.6,19.0,532.0,475.31,369.83
2016,9,23,9,15,847.5,77.0,1.55,19.5,571.5,525.85,409.44
2016,9,23,9,30,862.0,79.0,1.5,20.0,611.0,575.8,447.16
2016,9,23,9,45,872.5,80.0,1.5,20.5,645.0,621.42,480.77
2016,9,23,10,0,883.0,81.0,1.5,21.0,679.0,665.57,512.33
2016,9,23,10,15,890.5,82.5,1.55,21.0,705.5,706.46,540.7
2016,9,23,10,30,898.0,84.0,1.6,21.0,732.0,745.23,566.99
2016,9,23,10,45,902.5,85.0,1.65,21.5,752.0,778.86,588.47
2016,9,23,11,0,907.0,86.0,1.7,22.0,772.0,809.8,608.0
2016,9,23,11,15,909.5,86.5,1.8,22.0,784.0,835.75,625.76
2016,9,23,11,30,912.0,87.0,1.9,22.0,796.0,858.61,641.55
2016,9,23,11,45,911.0,88.0,2.0,22.0,800.0,875.82,653.64
2016,9,23,12,0,910.0,89.0,2.1,22.0,804.0,889.65,663.63
2016,9,23,12,15,909.0,88.5,2.25,22.0,800.0,898.45,670.85
2016,9,23,12,30,908.0,88.0,2.4,22.0,796.0,903.77,675.88
2016,9,23,12,45,902.0,89.5,2.55,22.0,784.0,903.34,677.14
2016,9,23,13,0,896.0,91.0,2.7,22.0,772.0,899.45,676.19
2016,9,23,13,15,891.0,90.0,2.8,21.5,753.0,890.3,672.67
2016,9,23,13,30,886.0,89.0,2.9,21.0,734.0,877.81,666.94
2016,9,23,13,45,877.5,88.0,3.05,21.0,707.5,859.05,655.97
2016,9,23,14,0,869.0,87.0,3.2,21.0,681.0,837.24,642.84
2016,9,23,14,15,859.0,85.5,3.25,21.0,648.0,810.75,625.78
2016,9,23,14,30,849.0,84.0,3.3,21.0,615.0,781.61,606.77
2016,9,23,14,45,837.0,81.0,3.4,21.0,577.0,746.74,583.74
2016,9,23,15,0,825.0,78.0,3.5,21.0,539.0,709.72,558.87
2016,9,23,15,15,805.5,76.0,3.5,20.5,495.5,670.87,532.95
2016,9,23,15,30,786.0,74.0,3.5,20.0,452.0,626.41,502.34
2016,9,23,15,45,757.0,71.0,3.55,20.0,404.0,573.87,462.37
2016,9,23,16,0,728.0,68.0,3.6,20.0,356.0,521.53,421.34
2016,9,23,16,15,689.0,64.0,3.6,19.5,306.5,463.11,374.86
2016,9,23,16,30,650.0,60.0,3.6,19.0,257.0,408.54,329.73
2016,9,23,16,45,594.0,53.5,3.6,18.5,207.5,343.84,274.94
2016,9,23,17,0,538.0,47.0,3.6,18.0,158.0,283.65,222.09
2016,9,23,17,15,442.0,38.5,3.55,17.5,112.0,212.07,159.5
2016,9,23,17,30,346.0,30.0,3.5,17.0,66.0,150.37,102.03
2016,9,23,17,45,173.0,15.0,3.45,16.5,33.0,65.72,0.0
2016,9,23,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,24,6,15,182.0,12.5,1.35,14.5,28.5,12.29,0.0
2016,9,24,6,30,364.0,25.0,1.4,15.0,57.0,19.02,9.02
2016,9,24,6,45,465.0,33.0,1.5,15.5,102.5,23.81,14.96
2016,9,24,7,0,566.0,41.0,1.6,16.0,148.0,53.87,26.09
2016,9,24,7,15,626.5,46.0,1.65,16.5,198.5,98.51,51.46
2016,9,24,7,30,687.0,51.0,1.7,17.0,249.0,149.97,90.13
2016,9,24,7,45,726.5,55.0,1.75,17.5,300.0,202.58,134.86
2016,9,24,8,0,766.0,59.0,1.8,18.0,351.0,259.01,184.32
2016,9,24,8,15,793.5,62.0,1.9,18.5,400.0,314.12,233.16
2016,9,24,8,30,821.0,65.0,2.0,19.0,449.0,372.6,283.74
2016,9,24,8,45,842.0,67.0,2.1,20.0,494.0,427.11,329.42
2016,9,24,9,0,863.0,69.0,2.2,21.0,539.0,482.14,373.92
2016,9,24,9,15,877.5,70.5,2.2,21.5,579.5,533.51,414.59
2016,9,24,9,30,892.0,72.0,2.2,22.0,620.0,584.2,453.4
2016,9,24,9,45,906.0,72.0,2.2,22.5,655.0,632.12,489.0
2016,9,24,10,0,920.0,72.0,2.2,23.0,690.0,678.77,522.63
2016,9,24,10,15,927.5,73.0,2.15,23.5,718.0,720.4,549.58
2016,9,24,10,30,935.0,74.0,2.1,24.0,746.0,759.79,574.45
2016,9,24,10,45,940.5,74.5,2.1,24.5,766.5,794.69,596.25
2016,9,24,11,0,946.0,75.0,2.1,25.0,787.0,826.82,615.98
2016,9,24,11,15,949.5,75.5,2.05,25.0,800.0,854.4,633.31
2016,9,24,11,30,953.0,76.0,2.0,25.0,813.0,878.8,648.47
2016,9,24,11,45,954.0,76.0,1.95,25.5,817.5,897.23,658.4
2016,9,24,12,0,955.0,76.0,1.9,26.0,822.0,912.18,666.09
2016,9,24,12,15,954.5,76.0,1.9,26.0,818.5,922.25,672.55
2016,9,24,12,30,954.0,76.0,1.9,26.0,815.0,928.7,676.82
2016,9,24,12,45,942.0,80.5,1.95,26.5,801.5,926.24,674.71
2016,9,24,13,0,930.0,85.0,2.0,27.0,788.0,920.19,670.49
2016,9,24,13,15,925.0,84.5,2.05,27.0,768.5,911.33,665.9
2016,9,24,13,30,920.0,84.0,2.1,27.0,749.0,899.0,659.15
2016,9,24,13,45,911.5,83.5,2.15,27.0,722.0,880.29,648.29
2016,9,24,14,0,903.0,83.0,2.2,27.0,695.0,858.43,635.39
2016,9,24,14,15,892.5,81.5,2.2,26.5,661.0,830.79,619.41
2016,9,24,14,30,882.0,80.0,2.2,26.0,627.0,800.41,601.48
2016,9,24,14,45,867.0,78.0,2.25,26.0,587.5,763.43,578.02
2016,9,24,15,0,852.0,76.0,2.3,26.0,548.0,724.4,552.84
2016,9,24,15,15,832.5,73.5,2.3,25.5,503.0,679.79,524.06
2016,9,24,15,30,813.0,71.0,2.3,25.0,458.0,638.05,496.77
2016,9,24,15,45,785.0,68.0,2.35,25.0,409.5,585.15,458.16
2016,9,24,16,0,757.0,65.0,2.4,25.0,361.0,532.32,418.26
2016,9,24,16,15,717.5,61.0,2.35,24.0,310.0,472.48,372.81
2016,9,24,16,30,678.0,57.0,2.3,23.0,259.0,414.48,326.88
2016,9,24,16,45,615.5,51.5,2.3,22.5,208.0,346.65,270.95
2016,9,24,17,0,553.0,46.0,2.3,22.0,157.0,286.31,219.07
2016,9,24,17,15,453.0,37.5,2.25,21.0,110.5,212.98,156.63
2016,9,24,17,30,353.0,29.0,2.2,20.0,64.0,149.98,97.87
2016,9,24,17,45,176.5,14.5,2.2,19.0,32.0,64.57,0.0
2016,9,24,18,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,25,6,15,179.0,12.5,1.7,15.5,28.0,12.29,0.0
2016,9,25,6,30,358.0,25.0,1.8,16.0,56.0,19.18,8.72
2016,9,25,6,45,466.5,33.5,1.9,17.0,102.5,24.4,15.31
2016,9,25,7,0,575.0,42.0,2.0,18.0,149.0,54.24,26.4
2016,9,25,7,15,636.5,47.5,2.05,18.5,200.5,99.82,51.86
2016,9,25,7,30,698.0,53.0,2.1,19.0,252.0,152.36,90.91
2016,9,25,7,45,738.5,57.0,2.15,20.0,303.5,205.73,135.63
2016,9,25,8,0,779.0,61.0,2.2,21.0,355.0,263.02,185.07
2016,9,25,8,15,806.0,64.0,2.2,21.5,404.5,318.62,233.85
2016,9,25,8,30,833.0,67.0,2.2,22.0,454.0,377.49,284.18
2016,9,25,8,45,852.5,69.5,2.25,22.5,499.5,432.42,330.31
2016,9,25,9,0,872.0,72.0,2.3,23.0,545.0,487.7,375.23
2016,9,25,9,15,886.0,73.5,2.25,23.5,585.0,539.19,415.56
2016,9,25,9,30,900.0,75.0,2.2,24.0,625.0,589.93,453.9
2016,9,25,9,45,915.0,74.5,2.2,25.0,660.5,638.25,488.54
2016,9,25,10,0,930.0,74.0,2.2,26.0,696.0,685.34,521.1
2016,9,25,10,15,937.0,75.0,2.15,26.5,723.5,726.93,547.79
2016,9,25,10,30,944.0,76.0,2.1,27.0,751.0,766.22,572.22
2016,9,25,10,45,947.0,77.5,2.1,28.0,770.5,800.48,592.09
2016,9,25,11,0,950.0,79.0,2.1,29.0,790.0,831.82,609.75
2016,9,25,11,15,952.5,79.5,2.0,29.5,802.0,858.62,624.57
2016,9,25,11,30,955.0,80.0,1.9,30.0,814.0,882.19,637.12
2016,9,25,11,45,953.5,81.0,1.85,30.5,818.0,899.55,646.07
2016,9,25,12,0,952.0,82.0,1.8,31.0,822.0,913.36,652.8
2016,9,25,12,15,951.0,82.0,1.7,31.0,818.0,922.92,657.65
2016,9,25,12,30,950.0,82.0,1.6,31.0,814.0,928.86,660.29
2016,9,25,12,45,944.0,83.0,1.5,31.5,801.0,927.84,657.31
2016,9,25,13,0,938.0,84.0,1.4,32.0,788.0,923.2,652.24
2016,9,25,13,15,933.0,83.0,1.25,32.0,768.5,913.68,644.85
2016,9,25,13,30,928.0,82.0,1.1,32.0,749.0,900.65,635.36
2016,9,25,13,45,916.0,83.0,1.0,32.5,720.5,880.47,620.98
2016,9,25,14,0,904.0,84.0,0.9,33.0,692.0,857.24,604.89
2016,9,25,14,15,893.5,82.5,0.8,32.5,658.0,829.56,588.52
2016,9,25,14,30,883.0,81.0,0.7,32.0,624.0,799.13,570.36
2016,9,25,14,45,862.5,80.5,0.6,32.0,583.0,759.62,545.16
2016,9,25,15,0,842.0,80.0,0.5,32.0,542.0,722.84,521.68
2016,9,25,15,15,821.5,77.5,0.55,31.5,497.0,677.74,495.54
2016,9,25,15,30,801.0,75.0,0.6,31.0,452.0,631.5,467.67
2016,9,25,15,45,766.5,72.5,0.65,31.0,402.0,575.6,429.71
2016,9,25,16,0,732.0,70.0,0.7,31.0,352.0,520.33,390.82
2016,9,25,16,15,691.0,65.5,0.8,29.5,301.5,460.28,349.33
2016,9,25,16,30,650.0,61.0,0.9,28.0,251.0,404.53,308.44
2016,9,25,16,45,583.0,55.0,1.05,27.0,200.0,335.92,255.17
2016,9,25,17,0,516.0,49.0,1.2,26.0,149.0,272.88,203.78
2016,9,25,17,15,414.0,39.0,1.3,25.0,103.5,199.47,143.15
2016,9,25,17,30,312.0,29.0,1.4,24.0,58.0,136.71,84.73
2016,9,25,17,45,156.0,14.5,1.5,23.0,29.0,50.81,0.0
2016,9,25,18,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,6,15,115.5,13.5,0.45,17.5,23.0,13.27,0.0
2016,9,26,6,30,231.0,27.0,0.4,18.0,46.0,21.28,9.74
2016,9,26,6,45,334.5,40.0,0.35,18.5,90.0,30.59,20.47
2016,9,26,7,0,438.0,53.0,0.3,19.0,134.0,56.55,31.68
2016,9,26,7,15,505.5,62.0,0.3,19.5,183.0,98.07,55.44
2016,9,26,7,30,573.0,71.0,0.3,20.0,232.0,147.31,91.12
2016,9,26,7,45,619.0,77.5,0.3,21.0,282.5,197.24,131.27
2016,9,26,8,0,665.0,84.0,0.3,22.0,333.0,251.86,176.24
2016,9,26,8,15,698.0,88.5,0.25,22.5,381.5,304.84,220.27
2016,9,26,8,30,731.0,93.0,0.2,23.0,430.0,360.45,265.22
2016,9,26,8,45,754.0,97.0,0.2,24.0,475.0,414.85,307.62
2016,9,26,9,0,777.0,101.0,0.2,25.0,520.0,468.77,348.02
2016,9,26,9,15,795.0,104.0,0.3,25.5,560.5,519.77,386.42
2016,9,26,9,30,813.0,107.0,0.4,26.0,601.0,570.65,423.68
2016,9,26,9,45,825.5,109.5,0.55,27.0,635.5,617.26,456.69
2016,9,26,10,0,838.0,112.0,0.7,28.0,670.0,662.73,488.06
2016,9,26,10,15,847.5,114.0,0.75,28.0,697.5,704.23,516.82
2016,9,26,10,30,857.0,116.0,0.8,28.0,725.0,743.87,542.76
2016,9,26,10,45,864.0,117.0,0.9,28.5,745.5,778.52,564.58
2016,9,26,11,0,871.0,118.0,1.0,29.0,766.0,807.94,582.92
2016,9,26,11,15,875.0,118.5,1.1,29.0,779.0,834.18,600.41
2016,9,26,11,30,879.0,119.0,1.2,29.0,792.0,857.53,616.11
2016,9,26,11,45,881.5,118.5,1.3,29.5,796.5,875.54,627.24
2016,9,26,12,0,884.0,118.0,1.4,30.0,801.0,890.37,636.44
2016,9,26,12,15,883.0,118.0,1.5,30.0,797.5,899.4,643.35
2016,9,26,12,30,882.0,118.0,1.6,30.0,794.0,905.07,648.27
2016,9,26,12,45,904.5,105.0,1.75,30.5,789.5,914.07,654.71
2016,9,26,13,0,927.0,92.0,1.9,31.0,785.0,919.33,658.78
2016,9,26,13,15,922.0,91.5,1.95,30.5,765.0,910.4,655.47
2016,9,26,13,30,917.0,91.0,2.0,30.0,745.0,898.03,650.14
2016,9,26,13,45,911.0,89.0,2.1,30.0,718.5,879.77,640.22
2016,9,26,14,0,905.0,87.0,2.2,30.0,692.0,858.27,628.17
2016,9,26,14,15,894.5,85.0,2.2,29.5,657.5,830.0,611.98
2016,9,26,14,30,884.0,83.0,2.2,29.0,623.0,798.97,593.84
2016,9,26,14,45,871.5,80.5,2.25,29.0,583.5,763.29,571.54
2016,9,26,15,0,859.0,78.0,2.3,29.0,544.0,725.41,547.43
2016,9,26,15,15,839.0,75.0,2.25,28.5,498.5,683.95,520.94
2016,9,26,15,30,819.0,72.0,2.2,28.0,453.0,636.86,489.68
2016,9,26,15,45,793.5,68.0,2.15,28.0,404.5,584.25,451.18
2016,9,26,16,0,768.0,64.0,2.1,28.0,356.0,531.51,411.46
2016,9,26,16,15,728.0,60.0,1.9,27.0,304.5,471.16,365.68
2016,9,26,16,30,688.0,56.0,1.7,26.0,253.0,412.68,319.52
2016,9,26,16,45,630.0,49.5,1.55,25.5,202.0,345.71,264.69
2016,9,26,17,0,572.0,43.0,1.4,25.0,151.0,283.25,211.64
2016,9,26,17,15,469.5,34.5,1.35,24.0,104.5,211.52,151.17
2016,9,26,17,30,367.0,26.0,1.3,23.0,58.0,147.55,87.44
2016,9,26,17,45,183.5,13.0,1.3,22.0,29.0,55.04,0.0
2016,9,26,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,27,6,15,147.5,12.5,0.25,17.5,24.0,12.29,0.0
2016,9,27,6,30,295.0,25.0,0.2,18.0,48.0,19.51,7.94
2016,9,27,6,45,398.5,35.5,0.2,18.5,92.5,26.54,16.99
2016,9,27,7,0,502.0,46.0,0.2,19.0,137.0,51.35,26.43
2016,9,27,7,15,568.0,53.0,0.2,19.0,187.0,94.55,50.31
2016,9,27,7,30,634.0,60.0,0.2,19.0,237.0,145.18,87.06
2016,9,27,7,45,674.5,65.5,0.2,19.5,287.0,196.38,129.01
2016,9,27,8,0,715.0,71.0,0.2,20.0,337.0,253.16,176.75
2016,9,27,8,15,473.5,130.0,0.2,20.5,316.0,271.18,200.5
2016,9,27,8,30,232.0,189.0,0.2,21.0,295.0,264.54,201.15
2016,9,27,8,45,179.0,212.5,0.25,22.0,299.5,278.32,212.4
2016,9,27,9,0,126.0,236.0,0.3,23.0,304.0,286.42,218.13
2016,9,27,9,15,124.5,255.0,0.35,23.5,326.5,311.79,236.75
2016,9,27,9,30,123.0,274.0,0.4,24.0,349.0,336.92,254.7
2016,9,27,9,45,179.0,288.0,0.5,25.0,403.5,391.92,294.58
2016,9,27,10,0,235.0,302.0,0.6,26.0,458.0,451.24,336.61
2016,9,27,10,15,264.5,310.5,0.65,26.0,492.5,493.98,366.9
2016,9,27,10,30,294.0,319.0,0.7,26.0,527.0,535.43,396.17
2016,9,27,10,45,221.0,337.5,0.8,26.5,496.5,506.6,374.08
2016,9,27,11,0,148.0,356.0,0.9,27.0,466.0,476.73,351.36
2016,9,27,11,15,150.0,360.5,0.95,27.0,473.5,488.72,360.19
2016,9,27,11,30,152.0,365.0,1.0,27.0,481.0,500.29,368.4
2016,9,27,11,45,142.0,366.0,1.1,27.5,475.0,497.61,365.98
2016,9,27,12,0,132.0,367.0,1.2,28.0,469.0,494.06,363.05
2016,9,27,12,15,129.5,367.0,1.3,28.0,466.5,495.2,364.37
2016,9,27,12,30,127.0,367.0,1.4,28.0,464.0,495.79,365.29
2016,9,27,12,45,137.5,362.0,1.5,28.0,465.5,501.86,370.56
2016,9,27,13,0,148.0,357.0,1.6,28.0,467.0,507.36,375.44
2016,9,27,13,15,150.5,345.5,1.65,28.0,455.0,498.09,369.63
2016,9,27,13,30,153.0,334.0,1.7,28.0,443.0,488.1,363.41
2016,9,27,13,45,100.0,306.5,1.75,28.0,376.5,403.68,302.36
2016,9,27,14,0,47.0,279.0,1.8,28.0,310.0,329.13,247.29
2016,9,27,14,15,47.0,265.0,1.85,27.5,295.0,314.25,237.65
2016,9,27,14,30,47.0,251.0,1.9,27.0,280.0,299.19,227.52
2016,9,27,14,45,50.5,236.5,2.0,27.0,266.0,286.09,218.49
2016,9,27,15,0,54.0,222.0,2.1,27.0,252.0,272.66,209.11
2016,9,27,15,15,42.5,199.0,2.15,26.5,221.5,238.71,183.84
2016,9,27,15,30,31.0,176.0,2.2,26.0,191.0,205.38,158.66
2016,9,27,15,45,390.5,120.0,2.25,25.5,268.0,388.33,307.43
2016,9,27,16,0,750.0,64.0,2.3,25.0,345.0,518.0,407.99
2016,9,27,16,15,709.0,59.5,2.25,24.0,294.0,457.48,360.51
2016,9,27,16,30,668.0,55.0,2.2,23.0,243.0,398.98,313.75
2016,9,27,16,45,604.0,49.0,2.2,22.5,192.5,331.15,257.4
2016,9,27,17,0,540.0,43.0,2.2,22.0,142.0,271.12,205.4
2016,9,27,17,15,435.5,33.5,2.15,21.0,97.0,197.18,142.13
2016,9,27,17,30,331.0,24.0,2.1,20.0,52.0,132.59,74.31
2016,9,27,17,45,165.5,12.0,2.05,19.5,26.0,49.26,0.0
2016,9,27,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,6,15,128.0,12.5,1.75,14.0,22.5,12.29,0.0
2016,9,28,6,30,256.0,25.0,1.8,14.0,45.0,19.69,7.54
2016,9,28,6,45,367.5,36.0,1.9,14.5,88.5,27.18,17.73
2016,9,28,7,0,479.0,47.0,2.0,15.0,132.0,50.77,27.26
2016,9,28,7,15,547.0,54.0,1.9,15.5,181.0,92.67,50.56
2016,9,28,7,30,615.0,61.0,1.8,16.0,230.0,142.25,87.03
2016,9,28,7,45,307.5,78.5,1.75,16.5,163.0,132.91,93.83
2016,9,28,8,0,0.0,96.0,1.7,17.0,96.0,92.11,71.72
2016,9,28,8,15,0.0,114.5,1.65,17.0,114.5,109.85,86.28
2016,9,28,8,30,0.0,133.0,1.6,17.0,133.0,127.7,100.64
2016,9,28,8,45,0.0,145.5,1.6,17.5,145.5,139.96,110.08
2016,9,28,9,0,0.0,158.0,1.6,18.0,158.0,152.25,119.43
2016,9,28,9,15,2.5,172.0,1.65,18.5,173.5,167.32,130.94
2016,9,28,9,30,5.0,186.0,1.7,19.0,189.0,182.67,142.58
2016,9,28,9,45,10.0,208.0,1.75,19.5,214.5,207.58,161.68
2016,9,28,10,0,15.0,230.0,1.8,20.0,240.0,233.03,180.98
2016,9,28,10,15,13.0,229.5,1.85,20.0,239.0,232.14,179.92
2016,9,28,10,30,11.0,229.0,1.9,20.0,238.0,231.01,178.8
2016,9,28,10,45,16.0,250.0,2.0,20.0,262.5,256.19,198.27
2016,9,28,11,0,21.0,271.0,2.1,20.0,287.0,281.8,217.9
2016,9,28,11,15,22.5,279.5,2.2,20.0,297.0,292.47,225.95
2016,9,28,11,30,24.0,288.0,2.3,20.0,307.0,303.19,234.13
2016,9,28,11,45,20.5,278.5,2.4,20.5,294.5,291.56,224.73
2016,9,28,12,0,17.0,269.0,2.5,21.0,282.0,279.69,215.25
2016,9,28,12,15,25.0,287.5,2.55,21.0,306.5,306.04,235.72
2016,9,28,12,30,33.0,306.0,2.6,21.0,331.0,340.75,262.28
2016,9,28,12,45,41.5,312.5,2.7,21.0,343.5,356.33,274.46
2016,9,28,13,0,50.0,319.0,2.8,21.0,356.0,371.94,286.78
2016,9,28,13,15,50.5,310.0,2.85,20.5,347.0,363.72,281.46
2016,9,28,13,30,51.0,301.0,2.9,20.0,338.0,355.27,276.06
2016,9,28,13,45,33.0,265.0,3.0,20.0,288.5,301.46,234.84
2016,9,28,14,0,15.0,229.0,3.1,20.0,239.0,240.49,187.52
2016,9,28,14,15,9.0,203.0,3.1,19.5,209.0,208.91,163.33
2016,9,28,14,30,3.0,177.0,3.1,19.0,179.0,177.57,138.93
2016,9,28,14,45,6.0,178.5,3.15,19.0,182.0,181.95,142.95
2016,9,28,15,0,9.0,180.0,3.2,19.0,185.0,186.38,146.97
2016,9,28,15,15,4.5,145.5,3.25,18.5,148.0,147.42,116.04
2016,9,28,15,30,0.0,111.0,3.3,18.0,111.0,108.95,85.03
2016,9,28,15,45,0.0,93.5,3.35,18.0,93.5,91.35,70.77
2016,9,28,16,0,0.0,76.0,3.4,18.0,76.0,73.77,56.33
2016,9,28,16,15,310.0,68.5,3.35,17.5,154.0,251.31,206.47
2016,9,28,16,30,620.0,61.0,3.3,17.0,232.0,382.21,309.85
2016,9,28,16,45,546.5,54.5,3.3,16.5,182.5,312.47,249.38
2016,9,28,17,0,473.0,48.0,3.3,16.0,133.0,248.98,193.32
2016,9,28,17,15,358.5,37.5,3.25,15.5,89.0,174.45,128.05
2016,9,28,17,30,244.0,27.0,3.2,15.0,45.0,108.89,56.28
2016,9,28,17,45,122.0,13.5,3.15,15.0,22.5,40.42,0.0
2016,9,28,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,6,15,98.0,13.5,2.5,12.0,20.5,13.27,0.0
2016,9,29,6,30,196.0,27.0,2.6,12.0,41.0,21.15,7.71
2016,9,29,6,45,311.5,39.5,2.75,12.5,84.0,30.78,20.91
2016,9,29,7,0,427.0,52.0,2.9,13.0,127.0,53.28,31.03
2016,9,29,7,15,498.5,60.5,2.85,13.5,175.5,93.61,53.86
2016,9,29,7,30,570.0,69.0,2.8,14.0,224.0,142.15,89.67
2016,9,29,7,45,285.0,61.0,2.8,14.5,138.5,112.07,78.11
2016,9,29,8,0,0.0,53.0,2.8,15.0,53.0,51.2,37.94
2016,9,29,8,15,0.0,80.5,2.8,15.0,80.5,77.76,60.27
2016,9,29,8,30,0.0,108.0,2.8,15.0,108.0,104.05,82.02
