Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,8,45,0.0,116.0,2.8,15.5,116.0,111.88,88.07
2016,9,29,9,0,0.0,124.0,2.8,16.0,124.0,119.72,94.08
2016,9,29,9,15,3.5,157.5,2.8,16.5,159.5,153.91,121.52
2016,9,29,9,30,7.0,191.0,2.8,17.0,195.0,188.63,148.94
2016,9,29,9,45,12.5,213.5,2.8,17.5,222.0,214.44,168.92
2016,9,29,10,0,18.0,236.0,2.8,18.0,249.0,240.83,189.18
2016,9,29,10,15,24.0,256.5,2.8,18.0,273.5,266.16,208.81
2016,9,29,10,30,30.0,277.0,2.8,18.0,298.0,295.53,231.44
2016,9,29,10,45,34.0,290.0,2.85,18.5,315.0,313.61,244.77
2016,9,29,11,0,38.0,303.0,2.9,19.0,332.0,331.97,258.27
2016,9,29,11,15,93.0,333.0,2.95,19.0,403.5,408.86,318.22
2016,9,29,11,30,148.0,363.0,3.0,19.0,475.0,494.54,383.41
2016,9,29,11,45,150.5,363.0,3.05,19.0,477.0,501.24,388.14
2016,9,29,12,0,153.0,363.0,3.1,19.0,479.0,507.43,392.94
2016,9,29,12,15,176.0,362.5,3.15,19.0,495.5,530.2,410.7
2016,9,29,12,30,199.0,362.0,3.2,19.0,512.0,552.66,428.14
2016,9,29,12,45,203.0,353.0,3.25,19.0,504.0,548.8,425.81
2016,9,29,13,0,207.0,344.0,3.3,19.0,496.0,544.06,423.0
2016,9,29,13,15,300.0,316.0,3.3,19.0,529.5,603.27,470.01
2016,9,29,13,30,393.0,288.0,3.3,19.0,563.0,651.08,507.98
2016,9,29,13,45,628.5,189.0,3.35,19.0,609.0,750.31,587.35
2016,9,29,14,0,864.0,90.0,3.4,19.0,655.0,818.1,637.38
2016,9,29,14,15,852.5,88.5,3.45,18.5,621.5,790.36,619.58
2016,9,29,14,30,841.0,87.0,3.5,18.0,588.0,764.79,603.92
2016,9,29,14,45,823.5,85.0,3.55,18.0,548.0,726.98,577.94
2016,9,29,15,0,806.0,83.0,3.6,18.0,508.0,687.37,550.38
2016,9,29,15,15,784.0,80.0,3.65,17.5,464.0,642.0,519.03
2016,9,29,15,30,762.0,77.0,3.7,17.0,420.0,595.71,485.02
2016,9,29,15,45,730.0,73.5,3.75,17.0,372.0,542.12,442.95
2016,9,29,16,0,698.0,70.0,3.8,17.0,324.0,489.06,400.08
2016,9,29,16,15,653.0,65.0,3.75,16.5,274.5,430.69,352.07
2016,9,29,16,30,608.0,60.0,3.7,16.0,225.0,372.8,302.86
2016,9,29,16,45,536.5,53.0,3.7,16.0,176.0,304.24,243.09
2016,9,29,17,0,465.0,46.0,3.7,16.0,127.0,241.81,187.21
2016,9,29,17,15,351.0,35.0,3.55,15.5,84.0,167.9,122.08
2016,9,29,17,30,237.0,24.0,3.4,15.0,41.0,101.94,44.4
2016,9,29,17,45,118.5,12.0,3.3,14.5,20.5,37.72,0.0
2016,9,29,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,30,6,15,110.5,12.5,3.35,12.0,20.0,12.29,0.0
2016,9,30,6,30,221.0,25.0,3.5,12.0,40.0,20.08,5.97
2016,9,30,6,45,336.0,36.5,3.65,12.5,82.5,28.07,18.47
2016,9,30,7,0,451.0,48.0,3.8,13.0,125.0,49.42,27.74
2016,9,30,7,15,521.0,55.5,3.85,13.5,173.5,90.01,50.09
2016,9,30,7,30,591.0,63.0,3.9,14.0,222.0,138.56,85.8
2016,9,30,7,45,639.5,68.0,4.0,14.5,272.0,188.17,127.58
2016,9,30,8,0,688.0,73.0,4.1,15.0,322.0,242.66,175.5
2016,9,30,8,15,719.5,77.0,4.1,15.0,369.5,296.95,224.62
2016,9,30,8,30,751.0,81.0,4.1,15.0,417.0,351.98,273.94
2016,9,30,8,45,776.5,83.5,4.2,15.5,461.5,405.13,320.52
2016,9,30,9,0,802.0,86.0,4.3,16.0,506.0,459.4,366.81
2016,9,30,9,15,818.5,88.0,4.3,16.0,545.5,509.37,409.07
2016,9,30,9,30,835.0,90.0,4.3,16.0,585.0,558.99,449.97
2016,9,30,9,45,849.5,91.0,4.3,16.5,619.5,605.33,486.48
2016,9,30,10,0,864.0,92.0,4.3,17.0,654.0,650.63,521.2
2016,9,30,10,15,873.0,93.5,4.25,17.0,681.0,691.34,552.26
2016,9,30,10,30,882.0,95.0,4.2,17.0,708.0,730.06,579.88
2016,9,30,10,45,887.0,96.0,4.2,17.5,727.5,763.07,602.16
2016,9,30,11,0,892.0,97.0,4.2,18.0,747.0,793.46,622.37
2016,9,30,11,15,895.5,98.0,4.25,18.0,759.5,819.87,641.01
2016,9,30,11,30,899.0,99.0,4.3,18.0,772.0,843.29,657.5
2016,9,30,11,45,901.0,98.5,4.35,18.0,776.0,860.75,669.98
2016,9,30,12,0,903.0,98.0,4.4,18.0,780.0,874.94,680.28
2016,9,30,12,15,902.0,98.0,4.4,18.0,776.0,883.74,686.52
2016,9,30,12,30,901.0,98.0,4.4,18.0,772.0,889.11,690.49
2016,9,30,12,45,897.5,97.5,4.45,18.0,760.0,888.31,690.63
2016,9,30,13,0,894.0,97.0,4.5,18.0,748.0,884.06,688.5
2016,9,30,13,15,888.5,96.0,4.5,18.0,728.0,874.14,682.1
2016,9,30,13,30,883.0,95.0,4.5,18.0,708.0,860.9,673.49
2016,9,30,13,45,876.0,93.0,4.55,18.0,681.5,842.08,661.3
2016,9,30,14,0,869.0,91.0,4.6,18.0,655.0,820.19,646.93
2016,9,30,14,15,857.5,89.0,4.55,17.5,621.0,791.78,628.41
2016,9,30,14,30,846.0,87.0,4.5,17.0,587.0,765.51,611.41
2016,9,30,14,45,832.0,84.5,4.5,17.0,548.0,729.63,586.21
2016,9,30,15,0,818.0,82.0,4.5,17.0,509.0,691.73,559.29
2016,9,30,15,15,796.5,79.0,4.45,17.0,464.5,646.33,526.1
2016,9,30,15,30,775.0,76.0,4.4,17.0,420.0,599.96,490.3
2016,9,30,15,45,744.5,72.0,4.35,17.0,372.0,546.3,447.58
2016,9,30,16,0,714.0,68.0,4.3,17.0,324.0,493.03,404.02
2016,9,30,16,15,669.5,63.0,4.2,16.5,274.0,434.3,355.31
2016,9,30,16,30,625.0,58.0,4.1,16.0,224.0,376.07,305.41
2016,9,30,16,45,553.0,51.0,4.05,15.5,174.5,306.78,245.16
2016,9,30,17,0,481.0,44.0,4.0,15.0,125.0,243.68,188.65
2016,9,30,17,15,363.5,33.5,3.85,14.5,82.0,168.9,121.98
2016,9,30,17,30,246.0,23.0,3.7,14.0,39.0,101.23,32.96
2016,9,30,17,45,123.0,11.5,3.55,14.0,19.5,37.75,0.0
2016,9,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,1,6,15,120.0,12.0,2.05,12.5,20.0,11.8,0.0
2016,10,1,6,30,240.0,24.0,2.1,13.0,40.0,19.27,4.19
2016,10,1,6,45,361.5,34.5,2.2,13.5,83.0,26.35,16.85
2016,10,1,7,0,483.0,45.0,2.3,14.0,126.0,46.64,25.2
2016,10,1,7,15,555.0,52.0,2.35,14.5,176.0,88.69,47.59
2016,10,1,7,30,627.0,59.0,2.4,15.0,226.0,138.86,84.0
2016,10,1,7,45,675.0,63.5,2.45,15.5,277.0,189.81,126.61
2016,10,1,8,0,723.0,68.0,2.5,16.0,328.0,247.07,176.51
2016,10,1,8,15,754.5,72.0,2.4,16.0,376.5,301.49,225.31
2016,10,1,8,30,786.0,76.0,2.3,16.0,425.0,358.26,275.39
2016,10,1,8,45,810.0,78.5,2.25,16.5,470.5,412.46,321.91
2016,10,1,9,0,834.0,81.0,2.2,17.0,516.0,467.57,367.64
2016,10,1,9,15,850.5,83.0,2.15,17.5,556.0,518.93,409.01
2016,10,1,9,30,867.0,85.0,2.1,18.0,596.0,569.85,448.59
2016,10,1,9,45,884.0,84.5,2.1,18.5,631.0,617.47,484.74
2016,10,1,10,0,901.0,84.0,2.1,19.0,666.0,664.07,519.09
2016,10,1,10,15,909.5,85.0,2.1,19.0,693.5,705.16,549.03
2016,10,1,10,30,918.0,86.0,2.1,19.0,721.0,744.11,575.67
2016,10,1,10,45,923.0,87.0,2.1,19.5,741.0,778.1,597.47
2016,10,1,11,0,928.0,88.0,2.1,20.0,761.0,809.34,617.19
2016,10,1,11,15,931.5,88.5,2.2,20.0,773.0,835.96,635.64
2016,10,1,11,30,935.0,89.0,2.3,20.0,785.0,859.45,652.04
2016,10,1,11,45,935.5,90.0,2.4,20.0,789.0,877.73,664.97
2016,10,1,12,0,936.0,91.0,2.5,20.0,793.0,892.59,675.73
2016,10,1,12,15,935.0,90.5,2.6,20.0,789.0,901.06,682.27
2016,10,1,12,30,934.0,90.0,2.7,20.0,785.0,905.95,686.57
2016,10,1,12,45,930.0,90.0,2.85,20.0,772.0,905.23,687.57
2016,10,1,13,0,926.0,90.0,3.0,20.0,759.0,900.93,686.25
2016,10,1,13,15,920.5,89.0,3.05,20.0,739.0,890.74,680.26
2016,10,1,13,30,915.0,88.0,3.1,20.0,719.0,877.11,672.04
2016,10,1,13,45,906.5,87.0,3.2,20.0,691.5,857.66,660.16
2016,10,1,14,0,898.0,86.0,3.3,20.0,664.0,835.09,646.09
2016,10,1,14,15,886.0,84.5,3.35,20.0,629.5,806.2,627.22
2016,10,1,14,30,874.0,83.0,3.4,20.0,595.0,774.7,606.38
2016,10,1,14,45,857.5,81.0,3.5,20.0,554.5,736.87,580.96
2016,10,1,15,0,841.0,79.0,3.6,20.0,514.0,701.52,557.05
2016,10,1,15,15,818.5,76.0,3.65,19.5,468.5,654.71,524.99
2016,10,1,15,30,796.0,73.0,3.7,19.0,423.0,606.95,490.09
2016,10,1,15,45,764.5,69.5,3.75,19.0,374.0,552.52,447.64
2016,10,1,16,0,733.0,66.0,3.8,19.0,325.0,498.53,404.21
2016,10,1,16,15,686.5,61.0,3.75,18.5,274.0,435.88,353.03
2016,10,1,16,30,640.0,56.0,3.7,18.0,223.0,378.25,304.0
2016,10,1,16,45,567.0,49.5,3.7,17.5,173.0,308.7,243.96
2016,10,1,17,0,494.0,43.0,3.7,17.0,123.0,245.4,187.59
2016,10,1,17,15,367.5,32.5,3.6,16.5,79.5,167.63,118.55
2016,10,1,17,30,241.0,22.0,3.5,16.0,36.0,96.8,15.58
2016,10,1,17,45,120.5,11.0,3.45,15.5,18.0,36.27,0.0
2016,10,1,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,6,15,112.0,11.5,2.35,12.5,18.5,11.3,0.0
2016,10,2,6,30,224.0,23.0,2.5,13.0,37.0,18.45,2.23
2016,10,2,6,45,339.5,34.0,2.65,13.5,78.5,26.07,16.49
2016,10,2,7,0,455.0,45.0,2.8,14.0,120.0,45.2,24.92
2016,10,2,7,15,526.5,52.0,2.9,14.0,168.5,85.42,46.23
2016,10,2,7,30,598.0,59.0,3.0,14.0,217.0,133.73,81.33
2016,10,2,7,45,320.5,98.0,3.15,14.5,184.5,150.96,109.0
2016,10,2,8,0,43.0,137.0,3.3,15.0,152.0,139.45,110.52
2016,10,2,8,15,97.5,161.5,3.35,15.5,202.5,182.33,144.6
2016,10,2,8,30,152.0,186.0,3.4,16.0,253.0,231.17,183.71
2016,10,2,8,45,101.5,199.0,3.45,16.5,246.0,232.07,185.01
2016,10,2,9,0,51.0,212.0,3.5,17.0,239.0,227.55,181.16
2016,10,2,9,15,91.5,238.5,3.5,17.0,290.5,277.22,220.89
2016,10,2,9,30,132.0,265.0,3.5,17.0,342.0,332.47,264.62
2016,10,2,9,45,161.5,281.0,3.55,17.0,381.0,373.28,296.7
2016,10,2,10,0,191.0,297.0,3.6,17.0,420.0,416.26,330.28
2016,10,2,10,15,239.5,303.0,3.6,17.0,463.5,463.97,367.62
2016,10,2,10,30,288.0,309.0,3.6,17.0,507.0,518.37,409.63
2016,10,2,10,45,151.0,276.5,3.65,17.5,380.5,390.96,309.1
2016,10,2,11,0,14.0,244.0,3.7,18.0,254.0,249.56,195.19
2016,10,2,11,15,233.0,265.5,3.7,18.0,438.0,460.77,365.34
2016,10,2,11,30,452.0,287.0,3.7,18.0,622.0,673.65,527.79
2016,10,2,11,45,675.0,194.0,3.75,18.0,696.5,774.85,606.73
2016,10,2,12,0,898.0,101.0,3.8,18.0,771.0,868.4,673.55
2016,10,2,12,15,898.5,101.0,3.85,18.0,767.5,878.31,680.21
2016,10,2,12,30,899.0,101.0,3.9,18.0,764.0,884.82,685.24
2016,10,2,12,45,896.0,100.5,3.95,18.0,752.5,884.35,685.49
2016,10,2,13,0,893.0,100.0,4.0,18.0,741.0,880.44,683.5
2016,10,2,13,15,887.0,99.0,4.05,18.0,721.0,870.02,677.05
2016,10,2,13,30,881.0,98.0,4.1,18.0,701.0,856.3,668.39
2016,10,2,13,45,873.5,96.0,4.2,18.0,674.0,837.04,656.05
2016,10,2,14,0,866.0,94.0,4.3,18.0,647.0,814.74,641.53
2016,10,2,14,15,853.0,92.5,4.3,17.5,612.5,790.59,626.5
2016,10,2,14,30,840.0,91.0,4.3,17.0,578.0,759.05,605.93
2016,10,2,14,45,820.5,89.0,4.35,17.0,537.5,719.83,578.56
2016,10,2,15,0,801.0,87.0,4.4,17.0,497.0,678.96,549.6
2016,10,2,15,15,776.5,84.0,4.35,16.5,452.0,632.18,515.87
2016,10,2,15,30,752.0,81.0,4.3,16.0,407.0,584.68,479.58
2016,10,2,15,45,717.0,77.0,4.3,16.0,358.5,531.67,437.1
2016,10,2,16,0,682.0,73.0,4.3,16.0,310.0,477.4,392.49
2016,10,2,16,15,632.5,67.0,4.2,15.5,260.0,414.64,340.19
2016,10,2,16,30,583.0,61.0,4.1,15.0,210.0,354.93,288.72
2016,10,2,16,45,509.0,53.0,4.0,15.0,162.0,286.24,228.17
2016,10,2,17,0,435.0,45.0,3.9,15.0,114.0,223.97,171.97
2016,10,2,17,15,307.0,33.0,3.7,14.5,72.5,147.72,103.67
2016,10,2,17,30,179.0,21.0,3.5,14.0,31.0,77.72,0.0
2016,10,2,17,45,89.5,10.5,3.3,14.0,15.5,28.91,0.0
2016,10,2,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,6,15,8.5,10.5,1.55,12.5,11.0,10.32,0.0
2016,10,3,6,30,17.0,21.0,1.6,13.0,22.0,19.55,0.66
2016,10,3,6,45,60.5,39.5,1.7,13.5,48.5,34.14,23.19
2016,10,3,7,0,104.0,58.0,1.8,14.0,75.0,52.35,36.62
2016,10,3,7,15,123.5,79.0,1.8,14.0,106.0,79.96,57.26
2016,10,3,7,30,143.0,100.0,1.8,14.0,137.0,110.15,81.44
2016,10,3,7,45,155.5,120.5,1.85,14.5,168.5,140.96,107.07
2016,10,3,8,0,168.0,141.0,1.9,15.0,200.0,173.24,134.15
2016,10,3,8,15,84.0,110.5,1.9,15.0,140.0,130.82,102.4
2016,10,3,8,30,0.0,80.0,1.9,15.0,80.0,77.35,59.71
2016,10,3,8,45,0.0,105.5,1.9,15.5,105.5,101.84,79.83
2016,10,3,9,0,0.0,131.0,1.9,16.0,131.0,126.44,99.63
2016,10,3,9,15,81.5,197.0,1.9,16.0,244.5,232.13,185.3
2016,10,3,9,30,163.0,263.0,1.9,16.0,358.0,347.43,276.16
2016,10,3,9,45,86.5,236.5,1.95,16.0,287.5,282.6,224.28
2016,10,3,10,0,10.0,210.0,2.0,16.0,217.0,210.34,165.83
2016,10,3,10,15,5.5,191.5,2.05,16.0,196.0,189.86,149.43
2016,10,3,10,30,1.0,173.0,2.1,16.0,175.0,168.91,132.44
2016,10,3,10,45,23.5,239.0,2.15,16.5,256.5,250.87,197.64
2016,10,3,11,0,46.0,305.0,2.2,17.0,338.0,340.32,266.63
2016,10,3,11,15,34.5,290.5,2.25,17.0,315.5,318.57,249.17
2016,10,3,11,30,23.0,276.0,2.3,17.0,293.0,290.37,227.13
2016,10,3,11,45,23.5,278.5,2.35,17.0,296.0,294.17,230.19
2016,10,3,12,0,24.0,281.0,2.4,17.0,299.0,297.93,233.14
2016,10,3,12,15,25.5,283.0,2.4,17.0,302.0,302.0,236.37
2016,10,3,12,30,27.0,285.0,2.4,17.0,305.0,313.71,245.52
2016,10,3,12,45,24.5,276.5,2.45,17.0,294.5,295.79,231.77
2016,10,3,13,0,22.0,268.0,2.5,17.0,284.0,285.43,223.95
2016,10,3,13,15,12.0,221.5,2.45,17.0,230.0,229.38,180.02
2016,10,3,13,30,2.0,175.0,2.4,17.0,176.0,173.71,135.87
2016,10,3,13,45,2.5,178.0,2.4,17.0,179.5,177.44,139.19
2016,10,3,14,0,3.0,181.0,2.4,17.0,183.0,181.24,142.49
2016,10,3,14,15,1.5,166.5,2.35,17.0,167.5,165.49,130.06
2016,10,3,14,30,0.0,152.0,2.3,17.0,152.0,149.79,117.65
2016,10,3,14,45,0.0,115.5,2.3,17.0,115.5,112.78,87.85
2016,10,3,15,0,0.0,79.0,2.3,17.0,79.0,76.4,58.17
2016,10,3,15,15,0.0,49.0,2.25,16.5,49.0,47.34,34.24
2016,10,3,15,30,0.0,19.0,2.2,16.0,19.0,18.34,9.92
2016,10,3,15,45,0.0,17.0,2.15,16.0,17.0,16.4,8.32
2016,10,3,16,0,0.0,15.0,2.1,16.0,15.0,14.47,6.69
2016,10,3,16,15,268.0,39.0,1.95,16.0,106.0,191.98,157.82
2016,10,3,16,30,536.0,63.0,1.8,16.0,197.0,333.12,268.21
2016,10,3,16,45,454.5,55.0,1.7,16.0,150.0,263.87,207.52
2016,10,3,17,0,373.0,47.0,1.6,16.0,103.0,201.74,152.8
2016,10,3,17,15,249.0,33.5,1.5,15.5,64.5,128.84,87.96
2016,10,3,17,30,125.0,20.0,1.4,15.0,26.0,61.34,0.0
2016,10,3,17,45,62.5,10.0,1.3,15.0,13.0,22.59,0.0
2016,10,3,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,9.5,1.7,13.0,9.5,9.34,0.0
2016,10,4,6,30,0.0,19.0,1.8,13.0,19.0,18.11,0.0
2016,10,4,6,45,33.5,38.5,1.95,13.5,43.5,34.73,23.5
2016,10,4,7,0,67.0,58.0,2.1,14.0,68.0,51.29,36.3
2016,10,4,7,15,85.5,79.5,2.1,14.0,97.5,77.1,56.31
2016,10,4,7,30,104.0,101.0,2.1,14.0,127.0,105.41,79.18
2016,10,4,7,45,123.5,120.5,2.1,14.5,158.5,134.5,103.01
2016,10,4,8,0,143.0,140.0,2.1,15.0,190.0,165.83,128.91
2016,10,4,8,15,145.0,161.5,2.0,15.5,218.5,195.84,154.07
2016,10,4,8,30,147.0,183.0,1.9,16.0,247.0,226.08,178.92
2016,10,4,8,45,254.5,189.5,1.85,16.5,314.0,285.7,225.89
2016,10,4,9,0,362.0,196.0,1.8,17.0,381.0,355.57,280.84
2016,10,4,9,15,599.0,143.5,1.7,17.0,477.5,445.91,352.29
2016,10,4,9,30,836.0,91.0,1.6,17.0,574.0,552.91,435.54
2016,10,4,9,45,851.5,92.0,1.55,17.5,608.5,599.94,470.36
2016,10,4,10,0,867.0,93.0,1.5,18.0,643.0,645.04,503.11
2016,10,4,10,15,876.5,94.5,1.45,18.0,670.5,685.85,532.72
2016,10,4,10,30,886.0,96.0,1.4,18.0,698.0,724.67,559.02
2016,10,4,10,45,896.5,95.0,1.4,18.5,719.0,759.45,581.19
2016,10,4,11,0,907.0,94.0,1.4,19.0,740.0,791.84,601.5
2016,10,4,11,15,910.5,94.5,1.5,19.0,752.0,817.74,619.52
2016,10,4,11,30,914.0,95.0,1.6,19.0,764.0,840.57,635.58
2016,10,4,11,45,919.0,93.5,1.7,19.0,768.5,859.34,648.99
2016,10,4,12,0,924.0,92.0,1.8,19.0,773.0,874.84,660.32
2016,10,4,12,15,923.0,92.0,1.95,19.0,768.5,883.52,667.71
2016,10,4,12,30,922.0,92.0,2.1,19.0,764.0,888.7,672.87
2016,10,4,12,45,916.5,92.0,2.3,19.5,751.0,886.5,672.3
2016,10,4,13,0,911.0,92.0,2.5,20.0,738.0,880.81,669.38
2016,10,4,13,15,905.0,91.0,2.65,20.0,717.5,870.14,663.95
2016,10,4,13,30,899.0,90.0,2.8,20.0,697.0,856.13,656.22
2016,10,4,13,45,890.0,89.0,2.95,20.0,669.5,836.4,644.5
2016,10,4,14,0,881.0,88.0,3.1,20.0,642.0,813.64,630.58
2016,10,4,14,15,868.5,86.0,3.2,19.5,607.5,784.14,612.62
2016,10,4,14,30,856.0,84.0,3.3,19.0,573.0,752.11,592.61
2016,10,4,14,45,838.5,82.0,3.4,19.0,532.5,718.62,570.12
2016,10,4,15,0,821.0,80.0,3.5,19.0,492.0,678.69,542.52
2016,10,4,15,15,797.0,77.0,3.55,18.5,447.0,631.72,509.57
2016,10,4,15,30,773.0,74.0,3.6,18.0,402.0,583.96,473.83
2016,10,4,15,45,736.5,71.0,3.7,18.0,353.0,528.34,429.99
2016,10,4,16,0,700.0,68.0,3.8,18.0,304.0,475.93,387.23
2016,10,4,16,15,649.5,62.5,3.8,17.5,254.0,412.86,335.13
2016,10,4,16,30,599.0,57.0,3.8,17.0,204.0,352.93,283.76
2016,10,4,16,45,511.0,50.0,3.8,17.0,154.5,279.55,219.82
2016,10,4,17,0,423.0,43.0,3.8,17.0,105.0,213.92,161.34
2016,10,4,17,15,285.0,30.5,3.7,16.5,65.0,135.97,90.31
2016,10,4,17,30,147.0,18.0,3.6,16.0,25.0,63.31,0.0
2016,10,4,17,45,73.5,9.0,3.55,15.5,12.5,8.85,0.0
2016,10,4,18,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,5,6,15,109.5,10.0,2.15,11.5,16.0,9.83,0.0
2016,10,5,6,30,219.0,20.0,2.2,12.0,32.0,15.99,0.0
2016,10,5,6,45,356.0,30.5,2.25,12.5,75.0,23.31,13.85
2016,10,5,7,0,493.0,41.0,2.3,13.0,118.0,39.78,21.53
2016,10,5,7,15,568.5,47.5,2.3,13.5,167.5,81.61,42.11
2016,10,5,7,30,644.0,54.0,2.3,14.0,217.0,133.75,79.22
2016,10,5,7,45,695.5,58.0,2.3,14.5,268.5,185.06,121.72
2016,10,5,8,0,747.0,62.0,2.3,15.0,320.0,241.54,170.98
2016,10,5,8,15,778.5,65.5,2.3,15.5,368.5,296.33,220.1
2016,10,5,8,30,810.0,69.0,2.3,16.0,417.0,353.39,270.41
2016,10,5,8,45,835.0,71.0,2.3,17.0,463.0,408.27,317.31
2016,10,5,9,0,860.0,73.0,2.3,18.0,509.0,464.73,363.78
2016,10,5,9,15,876.0,75.0,2.15,18.0,549.0,516.3,405.96
2016,10,5,9,30,892.0,77.0,2.0,18.0,589.0,567.29,446.21
2016,10,5,9,45,904.0,78.5,1.9,18.5,623.0,614.56,481.65
2016,10,5,10,0,916.0,80.0,1.8,19.0,657.0,660.37,514.75
2016,10,5,10,15,924.0,81.0,1.75,19.0,684.0,701.28,544.48
2016,10,5,10,30,932.0,82.0,1.7,19.0,711.0,739.96,570.33
2016,10,5,10,45,938.0,82.5,1.65,19.5,730.5,774.22,591.67
2016,10,5,11,0,944.0,83.0,1.6,20.0,750.0,805.71,610.84
2016,10,5,11,15,946.5,83.5,1.65,20.0,761.5,831.55,628.22
2016,10,5,11,30,949.0,84.0,1.7,20.0,773.0,854.17,643.5
2016,10,5,11,45,950.0,84.0,1.8,20.5,776.5,871.68,654.73
2016,10,5,12,0,951.0,84.0,1.9,21.0,780.0,885.72,663.74
2016,10,5,12,15,949.5,84.0,1.95,21.0,775.0,894.11,669.84
2016,10,5,12,30,948.0,84.0,2.0,21.0,770.0,898.89,673.72
2016,10,5,12,45,935.5,87.0,2.15,21.0,755.0,894.0,672.26
2016,10,5,13,0,923.0,90.0,2.3,21.0,740.0,885.58,668.52
2016,10,5,13,15,916.5,89.5,2.35,21.0,719.0,874.93,662.45
2016,10,5,13,30,910.0,89.0,2.4,21.0,698.0,860.9,654.18
2016,10,5,13,45,899.5,88.0,2.5,21.0,669.5,839.76,641.45
2016,10,5,14,0,889.0,87.0,2.6,21.0,641.0,815.62,626.62
2016,10,5,14,15,875.5,85.5,2.65,20.5,606.0,785.74,608.48
2016,10,5,14,30,862.0,84.0,2.7,20.0,571.0,753.36,588.35
2016,10,5,14,45,841.5,82.5,2.8,20.0,529.5,718.11,565.02
2016,10,5,15,0,821.0,81.0,2.9,20.0,488.0,676.59,536.71
2016,10,5,15,15,796.0,78.0,2.95,19.5,442.5,629.02,503.49
2016,10,5,15,30,771.0,75.0,3.0,19.0,397.0,580.73,467.72
2016,10,5,15,45,732.5,71.5,3.05,19.0,347.5,523.55,422.98
2016,10,5,16,0,694.0,68.0,3.1,19.0,298.0,469.85,379.5
2016,10,5,16,15,641.0,62.5,3.05,18.5,248.0,406.0,327.09
2016,10,5,16,30,588.0,57.0,3.0,18.0,198.0,345.53,275.59
2016,10,5,16,45,503.0,49.0,3.0,17.5,149.5,273.13,213.29
2016,10,5,17,0,418.0,41.0,3.0,17.0,101.0,208.3,155.94
2016,10,5,17,15,276.5,29.0,3.05,16.5,61.5,130.78,83.74
2016,10,5,17,30,135.0,17.0,3.1,16.0,22.0,50.1,0.0
2016,10,5,17,45,67.5,8.5,3.15,15.5,11.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,6,15,103.0,9.5,1.45,12.5,15.0,9.34,0.0
2016,10,6,6,30,206.0,19.0,1.5,13.0,30.0,15.16,0.0
2016,10,6,6,45,343.5,29.5,1.55,13.5,71.5,22.54,12.99
2016,10,6,7,0,481.0,40.0,1.6,14.0,113.0,37.79,20.56
2016,10,6,7,15,556.0,46.5,1.7,14.5,162.0,78.73,40.22
2016,10,6,7,30,631.0,53.0,1.8,15.0,211.0,129.87,76.2
2016,10,6,7,45,681.0,57.5,1.9,15.5,261.0,180.51,117.85
2016,10,6,8,0,731.0,62.0,2.0,16.0,311.0,236.15,166.12
2016,10,6,8,15,762.5,65.5,1.95,16.5,359.0,289.95,214.03
2016,10,6,8,30,794.0,69.0,1.9,17.0,407.0,346.05,263.12
2016,10,6,8,45,818.0,71.0,1.9,17.5,451.5,399.6,309.21
2016,10,6,9,0,842.0,73.0,1.9,18.0,496.0,454.63,355.0
2016,10,6,9,15,858.0,75.0,1.85,18.5,535.5,505.25,395.81
2016,10,6,9,30,874.0,77.0,1.8,19.0,575.0,555.32,434.76
2016,10,6,9,45,890.0,76.5,1.75,19.5,609.5,602.04,469.95
2016,10,6,10,0,906.0,76.0,1.7,20.0,644.0,647.61,503.16
2016,10,6,10,15,914.0,77.5,1.6,20.5,670.5,688.55,531.49
2016,10,6,10,30,922.0,79.0,1.5,21.0,697.0,727.29,555.73
2016,10,6,10,45,927.5,79.5,1.45,21.5,716.5,760.76,576.3
2016,10,6,11,0,933.0,80.0,1.4,22.0,736.0,791.48,594.74
2016,10,6,11,15,936.0,80.5,1.35,22.0,747.5,817.33,610.86
2016,10,6,11,30,939.0,81.0,1.3,22.0,759.0,840.03,624.83
2016,10,6,11,45,940.5,80.5,1.3,22.0,762.5,857.14,635.75
2016,10,6,12,0,942.0,80.0,1.3,22.0,766.0,870.82,644.55
2016,10,6,12,15,941.0,80.0,1.35,22.0,761.0,879.45,650.84
2016,10,6,12,30,940.0,80.0,1.4,22.0,756.0,884.51,654.97
2016,10,6,12,45,934.0,80.5,1.5,22.5,743.0,882.31,653.86
2016,10,6,13,0,928.0,81.0,1.6,23.0,730.0,876.55,650.55
2016,10,6,13,15,922.0,80.5,1.65,23.0,709.5,866.18,644.95
2016,10,6,13,30,916.0,80.0,1.7,23.0,689.0,852.42,637.21
2016,10,6,13,45,906.5,79.0,1.75,23.0,661.0,831.95,625.0
2016,10,6,14,0,897.0,78.0,1.8,23.0,633.0,808.42,610.74
2016,10,6,14,15,884.5,76.5,1.85,22.5,598.5,779.09,593.57
2016,10,6,14,30,872.0,75.0,1.9,22.0,564.0,747.21,574.41
2016,10,6,14,45,853.5,73.5,2.0,22.0,523.5,708.63,549.45
2016,10,6,15,0,835.0,72.0,2.1,22.0,483.0,672.61,525.89
2016,10,6,15,15,811.5,69.5,2.15,21.5,437.5,626.22,494.48
2016,10,6,15,30,788.0,67.0,2.2,21.0,392.0,579.0,460.2
2016,10,6,15,45,752.5,63.5,2.25,21.0,343.5,523.11,417.22
2016,10,6,16,0,717.0,60.0,2.3,21.0,295.0,468.06,373.42
2016,10,6,16,15,667.0,55.0,2.25,20.0,245.0,405.33,323.09
2016,10,6,16,30,617.0,50.0,2.2,19.0,195.0,345.56,273.05
2016,10,6,16,45,532.5,43.5,2.15,18.5,146.5,276.59,213.68
2016,10,6,17,0,448.0,37.0,2.1,18.0,98.0,212.77,157.12
2016,10,6,17,15,304.5,25.5,2.1,17.5,59.0,133.59,80.84
2016,10,6,17,30,161.0,14.0,2.1,17.0,20.0,52.95,0.0
2016,10,6,17,45,80.5,7.0,2.15,16.5,10.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,13.5,1.35,13.5,13.5,13.27,0.0
2016,10,7,6,30,0.0,27.0,1.4,14.0,27.0,23.99,0.0
2016,10,7,6,45,231.0,33.0,1.5,14.5,67.5,25.5,15.12
2016,10,7,7,0,462.0,39.0,1.6,15.0,108.0,35.75,19.58
2016,10,7,7,15,536.5,46.0,1.6,15.5,155.5,75.85,38.59
2016,10,7,7,30,611.0,53.0,1.6,16.0,203.0,124.27,72.1
2016,10,7,7,45,661.0,57.5,1.6,16.5,252.5,175.46,113.84
2016,10,7,8,0,711.0,62.0,1.6,17.0,302.0,229.84,160.62
2016,10,7,8,15,743.0,65.5,1.6,17.5,349.5,282.59,207.28
2016,10,7,8,30,775.0,69.0,1.6,18.0,397.0,337.71,255.25
2016,10,7,8,45,800.0,71.0,1.65,18.5,441.0,390.58,300.57
2016,10,7,9,0,825.0,73.0,1.7,19.0,485.0,444.42,345.32
2016,10,7,9,15,841.5,75.5,1.7,19.5,524.5,495.49,386.43
2016,10,7,9,30,858.0,78.0,1.7,20.0,564.0,545.5,425.36
2016,10,7,9,45,852.0,87.0,1.75,21.0,593.0,588.25,456.89
2016,10,7,10,0,846.0,96.0,1.8,22.0,622.0,629.25,486.01
2016,10,7,10,15,855.5,97.0,1.75,22.5,648.5,667.53,512.96
2016,10,7,10,30,865.0,98.0,1.7,23.0,675.0,704.86,537.84
2016,10,7,10,45,871.5,99.0,1.7,23.5,694.5,737.88,558.78
2016,10,7,11,0,878.0,100.0,1.7,24.0,714.0,768.4,577.82
2016,10,7,11,15,703.0,173.0,1.6,24.5,670.0,735.65,552.2
2016,10,7,11,30,528.0,246.0,1.5,25.0,626.0,685.71,512.27
2016,10,7,11,45,708.5,173.5,1.45,25.5,685.0,770.47,573.21
2016,10,7,12,0,889.0,101.0,1.4,26.0,744.0,846.65,621.27
2016,10,7,12,15,888.0,100.5,1.3,26.0,739.5,854.33,624.29
2016,10,7,12,30,887.0,100.0,1.2,26.0,735.0,858.62,625.9
2016,10,7,12,45,860.0,110.0,1.1,26.5,716.5,853.79,620.46
2016,10,7,13,0,833.0,120.0,1.0,27.0,698.0,841.26,610.25
2016,10,7,13,15,713.5,158.0,0.9,27.0,643.0,782.2,571.1
2016,10,7,13,30,594.0,196.0,0.8,27.0,588.0,718.42,527.35
2016,10,7,13,45,587.0,188.0,0.75,27.0,562.0,697.19,513.94
2016,10,7,14,0,580.0,180.0,0.7,27.0,536.0,670.4,496.32
2016,10,7,14,15,605.5,160.5,0.7,26.5,513.5,661.26,492.71
2016,10,7,14,30,631.0,141.0,0.7,26.0,491.0,645.01,484.0
2016,10,7,14,45,589.5,141.0,0.7,26.0,449.0,597.92,451.51
2016,10,7,15,0,548.0,141.0,0.7,26.0,407.0,547.78,416.62
2016,10,7,15,15,549.0,125.5,0.75,25.5,371.0,516.23,396.11
2016,10,7,15,30,550.0,110.0,0.8,25.0,335.0,479.53,370.89
2016,10,7,15,45,503.5,106.0,0.9,24.5,292.0,423.19,329.8
2016,10,7,16,0,457.0,102.0,1.0,24.0,249.0,372.96,291.75
2016,10,7,16,15,412.5,89.0,1.1,23.0,205.0,316.26,247.82
2016,10,7,16,30,368.0,76.0,1.2,22.0,161.0,262.79,204.58
2016,10,7,16,45,302.0,61.0,1.35,21.5,119.0,202.12,154.03
2016,10,7,17,0,236.0,46.0,1.5,21.0,77.0,147.78,107.41
2016,10,7,17,15,118.0,29.5,1.55,20.5,45.0,76.02,41.41
2016,10,7,17,30,0.0,13.0,1.6,20.0,13.0,12.78,0.0
2016,10,7,17,45,0.0,6.5,1.65,19.5,6.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.0,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,6,15,56.0,8.5,1.1,14.5,11.0,8.36,0.0
2016,10,8,6,30,112.0,17.0,1.1,15.0,22.0,13.34,0.0
2016,10,8,6,45,240.0,31.0,1.1,15.5,60.5,23.93,13.53
2016,10,8,7,0,368.0,45.0,1.1,16.0,99.0,39.57,24.03
2016,10,8,7,15,450.0,54.5,1.1,16.5,146.0,76.81,42.54
2016,10,8,7,30,532.0,64.0,1.1,17.0,193.0,123.39,74.43
2016,10,8,7,45,584.0,70.5,1.1,17.5,241.5,170.7,112.3
2016,10,8,8,0,636.0,77.0,1.1,18.0,290.0,223.32,156.66
2016,10,8,8,15,673.0,82.0,1.1,18.5,337.0,275.11,201.41
2016,10,8,8,30,710.0,87.0,1.1,19.0,384.0,329.92,248.04
2016,10,8,8,45,735.0,91.0,1.1,20.0,428.0,381.67,290.87
2016,10,8,9,0,760.0,95.0,1.1,21.0,472.0,435.38,333.69
2016,10,8,9,15,779.5,98.0,1.15,21.5,511.0,485.17,373.04
2016,10,8,9,30,799.0,101.0,1.2,22.0,550.0,534.94,411.19
2016,10,8,9,45,848.0,89.5,1.25,23.0,591.5,586.81,449.3
2016,10,8,10,0,897.0,78.0,1.3,24.0,633.0,639.27,486.77
2016,10,8,10,15,905.0,79.5,1.25,24.5,659.5,679.7,514.37
2016,10,8,10,30,913.0,81.0,1.2,25.0,686.0,717.97,538.41
2016,10,8,10,45,917.5,82.0,1.2,25.5,705.0,750.8,558.57
2016,10,8,11,0,922.0,83.0,1.2,26.0,724.0,780.86,576.72
2016,10,8,11,15,925.5,83.5,1.1,26.5,735.5,806.7,590.69
2016,10,8,11,30,929.0,84.0,1.0,27.0,747.0,829.43,602.4
2016,10,8,11,45,929.0,85.0,0.9,27.5,750.0,846.64,610.38
2016,10,8,12,0,929.0,86.0,0.8,28.0,753.0,860.45,616.11
2016,10,8,12,15,928.0,85.5,0.7,28.0,748.5,868.32,619.29
2016,10,8,12,30,927.0,85.0,0.6,28.0,744.0,872.67,620.33
2016,10,8,12,45,923.5,84.5,0.5,28.0,731.0,871.38,617.94
2016,10,8,13,0,920.0,84.0,0.4,28.0,718.0,866.56,613.54
2016,10,8,13,15,914.0,83.0,0.35,28.0,697.5,855.63,606.47
2016,10,8,13,30,908.0,82.0,0.3,28.0,677.0,841.34,597.52
2016,10,8,13,45,899.0,81.0,0.3,28.0,649.0,821.36,586.02
2016,10,8,14,0,890.0,80.0,0.3,28.0,621.0,798.35,572.69
2016,10,8,14,15,877.0,78.5,0.4,28.0,586.5,768.81,556.8
2016,10,8,14,30,864.0,77.0,0.5,28.0,552.0,736.77,539.06
2016,10,8,14,45,846.0,75.0,0.6,28.0,512.0,698.3,516.59
2016,10,8,15,0,828.0,73.0,0.7,28.0,472.0,662.35,495.28
2016,10,8,15,15,804.0,70.0,0.8,27.5,427.0,615.43,465.73
2016,10,8,15,30,780.0,67.0,0.9,27.0,382.0,567.74,433.62
2016,10,8,15,45,744.5,63.5,1.05,26.5,333.5,512.42,394.68
2016,10,8,16,0,709.0,60.0,1.2,26.0,285.0,457.95,354.33
2016,10,8,16,15,657.5,54.5,1.2,25.0,235.0,394.66,305.28
2016,10,8,16,30,606.0,49.0,1.2,24.0,185.0,337.06,258.37
2016,10,8,16,45,521.5,41.5,1.3,23.0,137.5,265.77,199.48
2016,10,8,17,0,437.0,34.0,1.4,22.0,90.0,202.18,144.41
2016,10,8,17,15,289.0,22.5,1.45,21.0,52.5,121.09,60.25
2016,10,8,17,30,141.0,11.0,1.5,20.0,15.0,44.07,0.0
2016,10,8,17,45,70.5,5.5,1.55,19.5,7.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,9,6,15,87.5,8.0,0.7,14.5,11.5,7.86,0.0
2016,10,9,6,30,175.0,16.0,0.7,15.0,23.0,15.73,0.0
2016,10,9,6,45,307.5,27.5,0.7,15.5,62.5,21.18,11.07
2016,10,9,7,0,440.0,39.0,0.7,16.0,102.0,33.86,19.32
2016,10,9,7,15,518.5,47.0,0.65,16.5,150.0,73.52,37.63
2016,10,9,7,30,597.0,55.0,0.6,17.0,198.0,121.99,70.39
2016,10,9,7,45,647.0,60.5,0.55,17.5,247.0,171.49,109.94
2016,10,9,8,0,697.0,66.0,0.5,18.0,296.0,227.45,156.95
2016,10,9,8,15,731.0,70.0,0.5,18.5,343.5,280.3,202.53
2016,10,9,8,30,765.0,74.0,0.5,19.0,391.0,335.75,249.51
2016,10,9,8,45,506.5,140.0,0.5,20.0,359.5,336.28,255.91
2016,10,9,9,0,248.0,206.0,0.5,21.0,328.0,310.79,238.8
2016,10,9,9,15,547.5,145.5,0.55,21.5,443.0,414.36,318.07
2016,10,9,9,30,847.0,85.0,0.6,22.0,558.0,542.48,413.28
2016,10,9,9,45,864.0,85.0,0.65,22.5,592.0,588.72,446.55
2016,10,9,10,0,881.0,85.0,0.7,23.0,626.0,634.14,479.16
2016,10,9,10,15,889.5,86.5,0.8,23.5,652.5,674.28,507.78
2016,10,9,10,30,898.0,88.0,0.9,24.0,679.0,712.32,533.57
