Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,10,45,902.5,89.5,1.0,24.5,698.0,745.18,554.89
2016,10,9,11,0,907.0,91.0,1.1,25.0,717.0,775.33,574.32
2016,10,9,11,15,910.0,91.5,1.2,25.0,728.0,800.4,591.48
2016,10,9,11,30,913.0,92.0,1.3,25.0,739.0,822.4,606.7
2016,10,9,11,45,911.5,93.0,1.4,25.5,741.5,838.12,616.69
2016,10,9,12,0,910.0,94.0,1.5,26.0,744.0,850.45,624.56
2016,10,9,12,15,908.5,94.0,1.55,26.0,739.0,858.28,630.24
2016,10,9,12,30,907.0,94.0,1.6,26.0,734.0,862.65,633.84
2016,10,9,12,45,899.5,95.0,1.7,26.0,720.0,859.64,633.28
2016,10,9,13,0,892.0,96.0,1.8,26.0,706.0,853.23,630.62
2016,10,9,13,15,885.5,95.0,1.85,25.5,685.5,842.11,625.65
2016,10,9,13,30,879.0,94.0,1.9,25.0,665.0,827.74,618.58
2016,10,9,13,45,867.0,93.0,1.95,25.0,636.5,805.81,605.22
2016,10,9,14,0,855.0,92.0,2.0,25.0,608.0,785.83,593.22
2016,10,9,14,15,841.0,90.0,2.05,24.5,573.5,755.71,575.25
2016,10,9,14,30,827.0,88.0,2.1,24.0,539.0,723.2,555.42
2016,10,9,14,45,807.5,85.5,2.15,24.0,498.5,684.04,529.46
2016,10,9,15,0,788.0,83.0,2.2,24.0,458.0,643.3,501.93
2016,10,9,15,15,761.5,79.5,2.2,23.5,413.5,595.58,467.93
2016,10,9,15,30,735.0,76.0,2.2,23.0,369.0,547.37,432.52
2016,10,9,15,45,698.0,71.5,2.2,22.5,321.0,494.3,392.08
2016,10,9,16,0,661.0,67.0,2.2,22.0,273.0,440.14,349.38
2016,10,9,16,15,605.5,60.5,2.05,21.5,224.0,376.25,297.21
2016,10,9,16,30,550.0,54.0,1.9,21.0,175.0,316.09,246.33
2016,10,9,16,45,463.5,45.0,1.8,20.5,128.5,245.3,186.12
2016,10,9,17,0,377.0,36.0,1.7,20.0,82.0,182.45,130.58
2016,10,9,17,15,188.5,24.0,1.6,19.0,47.0,91.35,38.28
2016,10,9,17,30,0.0,12.0,1.5,18.0,12.0,11.8,0.0
2016,10,9,17,45,0.0,6.0,1.45,17.5,6.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,2.5,1.2,13.0,2.5,0.0,0.0
2016,10,10,6,30,0.0,5.0,1.2,13.0,5.0,4.91,0.0
2016,10,10,6,45,0.0,14.5,1.3,13.5,14.5,13.99,5.24
2016,10,10,7,0,0.0,24.0,1.4,14.0,24.0,23.16,14.51
2016,10,10,7,15,0.0,36.5,1.45,14.0,36.5,35.25,24.2
2016,10,10,7,30,0.0,49.0,1.5,14.0,49.0,47.34,34.74
2016,10,10,7,45,0.0,61.5,1.55,14.5,61.5,59.33,44.98
2016,10,10,8,0,0.0,74.0,1.6,15.0,74.0,71.32,55.02
2016,10,10,8,15,0.0,86.0,1.55,15.0,86.0,82.88,64.65
2016,10,10,8,30,0.0,98.0,1.5,15.0,98.0,94.49,74.18
2016,10,10,8,45,0.0,102.5,1.5,15.5,102.5,98.96,77.53
2016,10,10,9,0,0.0,107.0,1.5,16.0,107.0,103.4,80.83
2016,10,10,9,15,0.0,125.5,1.5,16.5,125.5,121.35,95.15
2016,10,10,9,30,0.0,144.0,1.5,17.0,144.0,139.41,109.34
2016,10,10,9,45,4.5,173.0,1.5,17.5,176.0,170.39,133.79
2016,10,10,10,0,9.0,202.0,1.5,18.0,208.0,201.96,158.31
2016,10,10,10,15,16.5,225.5,1.55,18.0,236.5,230.64,180.69
2016,10,10,10,30,24.0,249.0,1.6,18.0,265.0,260.0,203.46
2016,10,10,10,45,34.5,269.5,1.65,18.5,293.0,293.57,228.96
2016,10,10,11,0,45.0,290.0,1.7,19.0,321.0,324.33,252.02
2016,10,10,11,15,44.5,293.5,1.75,19.0,324.5,329.7,255.89
2016,10,10,11,30,44.0,297.0,1.8,19.0,328.0,334.92,259.81
2016,10,10,11,45,44.0,298.5,1.85,19.5,329.5,338.31,261.91
2016,10,10,12,0,44.0,300.0,1.9,20.0,331.0,341.58,263.96
2016,10,10,12,15,63.0,310.5,1.95,20.0,355.0,370.04,286.15
2016,10,10,12,30,82.0,321.0,2.0,20.0,379.0,398.78,308.37
2016,10,10,12,45,80.5,315.0,2.1,20.0,371.0,392.57,303.97
2016,10,10,13,0,79.0,309.0,2.2,20.0,363.0,386.07,299.54
2016,10,10,13,15,78.5,300.0,2.25,19.5,352.0,376.82,293.58
2016,10,10,13,30,78.0,291.0,2.3,19.0,341.0,367.29,287.41
2016,10,10,13,45,76.5,278.5,2.35,19.0,326.0,352.8,276.88
2016,10,10,14,0,75.0,266.0,2.4,19.0,311.0,338.08,266.16
2016,10,10,14,15,429.0,185.0,2.4,18.5,419.0,543.38,433.43
2016,10,10,14,30,783.0,104.0,2.4,18.0,527.0,705.49,559.29
2016,10,10,14,45,754.5,103.0,2.45,18.0,485.5,665.67,530.21
2016,10,10,15,0,726.0,102.0,2.5,18.0,444.0,622.32,498.32
2016,10,10,15,15,696.5,97.5,2.55,17.5,399.5,573.78,462.71
2016,10,10,15,30,667.0,93.0,2.6,17.0,355.0,525.14,425.9
2016,10,10,15,45,620.0,88.0,2.7,17.0,307.0,466.26,379.13
2016,10,10,16,0,573.0,83.0,2.8,17.0,259.0,409.42,332.54
2016,10,10,16,15,512.0,74.5,2.75,16.5,211.0,344.55,278.47
2016,10,10,16,30,451.0,66.0,2.7,16.0,163.0,283.91,226.28
2016,10,10,16,45,358.0,54.0,2.7,15.5,118.0,212.18,164.39
2016,10,10,17,0,265.0,42.0,2.7,15.0,73.0,150.71,109.49
2016,10,10,17,15,132.5,21.0,2.6,14.5,36.5,70.24,21.46
2016,10,10,17,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,4.0,1.35,12.5,4.0,0.0,0.0
2016,10,11,6,30,0.0,8.0,1.4,13.0,8.0,7.86,0.0
2016,10,11,6,45,0.0,23.5,1.45,13.5,23.5,22.57,11.46
2016,10,11,7,0,0.0,39.0,1.5,14.0,39.0,36.91,26.34
2016,10,11,7,15,0.0,59.0,1.55,14.0,59.5,55.53,41.19
2016,10,11,7,30,0.0,79.0,1.6,14.0,80.0,74.5,57.63
2016,10,11,7,45,7.0,98.0,1.65,14.5,101.0,94.01,73.86
2016,10,11,8,0,14.0,117.0,1.7,15.0,122.0,114.44,90.6
2016,10,11,8,15,18.5,134.5,1.65,15.0,142.0,133.61,106.36
2016,10,11,8,30,23.0,152.0,1.6,15.0,162.0,153.31,122.39
2016,10,11,8,45,38.0,175.0,1.6,15.5,193.0,182.98,146.02
2016,10,11,9,0,53.0,198.0,1.6,16.0,224.0,214.51,170.9
2016,10,11,9,15,77.0,220.5,1.55,16.0,261.5,251.52,200.21
2016,10,11,9,30,101.0,243.0,1.5,16.0,299.0,290.82,231.04
2016,10,11,9,45,109.5,259.5,1.5,16.5,323.5,317.42,251.12
2016,10,11,10,0,118.0,276.0,1.5,17.0,348.0,347.54,273.67
2016,10,11,10,15,211.0,280.5,1.5,17.0,415.5,418.42,329.11
2016,10,11,10,30,304.0,285.0,1.5,17.0,483.0,499.33,390.83
2016,10,11,10,45,301.0,295.0,1.5,17.5,495.5,518.85,403.77
2016,10,11,11,0,298.0,305.0,1.5,18.0,508.0,537.3,416.21
2016,10,11,11,15,300.0,309.0,1.5,18.0,516.5,552.25,427.0
2016,10,11,11,30,302.0,313.0,1.5,18.0,525.0,566.23,437.06
2016,10,11,11,45,605.0,203.0,1.5,18.0,629.0,709.35,547.39
2016,10,11,12,0,908.0,93.0,1.5,18.0,733.0,841.63,639.92
2016,10,11,12,15,906.5,93.0,1.5,18.0,728.0,849.32,643.72
2016,10,11,12,30,905.0,93.0,1.5,18.0,723.0,853.56,646.76
2016,10,11,12,45,883.5,100.0,1.55,18.5,706.0,845.48,640.99
2016,10,11,13,0,862.0,107.0,1.6,19.0,689.0,838.91,636.49
2016,10,11,13,15,855.0,106.0,1.65,18.5,668.5,827.66,631.28
2016,10,11,13,30,848.0,105.0,1.7,18.0,648.0,813.24,623.96
2016,10,11,13,45,705.0,142.0,1.8,18.0,580.0,732.7,569.33
2016,10,11,14,0,562.0,179.0,1.9,18.0,512.0,646.7,507.37
2016,10,11,14,15,678.0,138.5,2.0,18.0,517.5,682.94,538.19
2016,10,11,14,30,794.0,98.0,2.1,18.0,523.0,703.82,555.31
2016,10,11,14,45,772.0,95.0,2.25,18.0,482.5,663.32,527.63
2016,10,11,15,0,750.0,92.0,2.4,18.0,442.0,624.09,499.73
2016,10,11,15,15,724.5,81.5,2.5,17.5,392.0,568.05,458.92
2016,10,11,15,30,699.0,71.0,2.6,17.0,342.0,514.11,418.26
2016,10,11,15,45,633.5,74.5,2.75,16.5,296.0,456.0,372.22
2016,10,11,16,0,568.0,78.0,2.9,16.0,250.0,399.02,325.57
2016,10,11,16,15,527.5,68.5,2.85,15.5,205.5,343.38,278.43
2016,10,11,16,30,487.0,59.0,2.8,15.0,161.0,290.21,231.66
2016,10,11,16,45,392.5,48.0,2.8,15.0,116.0,217.85,168.35
2016,10,11,17,0,298.0,37.0,2.8,15.0,71.0,154.31,110.52
2016,10,11,17,15,149.0,18.5,2.7,14.5,35.5,70.31,10.57
2016,10,11,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,6,15,41.0,7.0,1.45,11.5,8.0,0.0,0.0
2016,10,12,6,30,82.0,14.0,1.3,12.0,16.0,13.76,0.0
2016,10,12,6,45,212.0,28.5,1.2,12.5,52.5,22.18,10.68
2016,10,12,7,0,342.0,43.0,1.1,13.0,89.0,35.05,24.78
2016,10,12,7,15,426.0,53.5,1.0,13.0,135.0,71.08,40.06
2016,10,12,7,30,510.0,64.0,0.9,13.0,181.0,116.68,70.98
2016,10,12,7,45,569.0,70.5,0.85,13.5,229.5,163.36,108.01
2016,10,12,8,0,628.0,77.0,0.8,14.0,278.0,216.16,152.46
2016,10,12,8,15,360.0,122.0,0.8,14.5,241.5,217.7,165.4
2016,10,12,8,30,92.0,167.0,0.8,15.0,205.0,190.26,150.5
2016,10,12,8,45,70.0,181.0,0.85,15.5,211.5,200.98,159.59
2016,10,12,9,0,48.0,195.0,0.9,16.0,218.0,209.38,166.13
2016,10,12,9,15,56.5,214.0,1.0,16.0,243.0,235.21,186.6
2016,10,12,9,30,65.0,233.0,1.1,16.0,268.0,261.87,207.52
2016,10,12,9,45,57.0,242.5,1.25,16.0,275.0,270.5,214.09
2016,10,12,10,0,49.0,252.0,1.4,16.0,282.0,278.37,220.05
2016,10,12,10,15,154.5,272.0,1.6,16.0,371.0,372.93,295.43
2016,10,12,10,30,260.0,292.0,1.8,16.0,460.0,475.84,375.33
2016,10,12,10,45,155.5,291.5,2.0,16.0,393.0,406.61,320.77
2016,10,12,11,0,51.0,291.0,2.2,16.0,326.0,329.82,259.69
2016,10,12,11,15,55.5,298.5,2.2,16.0,337.0,343.31,270.43
2016,10,12,11,30,60.0,306.0,2.2,16.0,348.0,356.91,280.87
2016,10,12,11,45,40.0,281.5,2.2,16.5,309.5,317.3,249.25
2016,10,12,12,0,20.0,257.0,2.2,17.0,271.0,270.39,211.99
2016,10,12,12,15,98.5,293.0,2.15,17.0,361.0,380.31,299.52
2016,10,12,12,30,177.0,329.0,2.1,17.0,451.0,493.43,386.2
2016,10,12,12,45,198.5,320.5,2.1,17.5,455.5,503.93,393.55
2016,10,12,13,0,220.0,312.0,2.1,18.0,460.0,513.57,400.91
2016,10,12,13,15,141.5,294.5,2.15,17.5,388.5,430.6,337.98
2016,10,12,13,30,63.0,277.0,2.2,17.0,317.0,339.61,267.66
2016,10,12,13,45,76.5,269.5,2.3,17.0,316.0,342.72,271.49
2016,10,12,14,0,90.0,262.0,2.4,17.0,315.0,345.25,274.46
2016,10,12,14,15,54.0,228.0,2.45,17.0,259.5,279.62,222.68
2016,10,12,14,30,18.0,194.0,2.5,17.0,204.0,208.11,165.44
2016,10,12,14,45,55.0,195.0,2.65,17.0,221.5,243.71,195.72
2016,10,12,15,0,92.0,196.0,2.8,17.0,239.0,270.26,218.25
2016,10,12,15,15,401.0,135.0,2.65,16.5,292.5,419.03,342.96
2016,10,12,15,30,710.0,74.0,2.5,16.0,346.0,521.29,425.83
2016,10,12,15,45,673.5,68.5,2.45,16.0,299.0,468.8,382.29
2016,10,12,16,0,637.0,63.0,2.4,16.0,252.0,415.23,337.58
2016,10,12,16,15,578.5,57.0,2.3,15.5,204.5,352.32,284.45
2016,10,12,16,30,520.0,51.0,2.2,15.0,157.0,293.47,233.01
2016,10,12,16,45,426.5,41.5,2.15,15.0,112.5,222.11,170.4
2016,10,12,17,0,333.0,32.0,2.1,15.0,68.0,159.6,112.26
2016,10,12,17,15,166.5,16.0,2.1,14.5,34.0,72.24,0.0
2016,10,12,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,7.0,1.9,12.0,7.0,0.0,0.0
2016,10,13,6,30,0.0,14.0,1.9,12.0,14.0,13.76,0.0
2016,10,13,6,45,128.0,27.5,1.95,12.5,44.0,21.4,9.44
2016,10,13,7,0,256.0,41.0,2.0,13.0,74.0,31.65,21.74
2016,10,13,7,15,304.0,56.5,2.1,13.5,112.5,65.11,39.21
2016,10,13,7,30,352.0,72.0,2.2,14.0,151.0,104.04,67.11
2016,10,13,7,45,386.0,85.5,2.35,14.5,191.5,144.06,99.62
2016,10,13,8,0,420.0,99.0,2.5,15.0,232.0,187.59,136.73
2016,10,13,8,15,437.0,113.0,2.45,15.0,270.5,230.13,174.38
2016,10,13,8,30,454.0,127.0,2.4,15.0,309.0,273.99,212.86
2016,10,13,8,45,349.5,163.0,2.35,15.5,312.5,292.46,231.24
2016,10,13,9,0,245.0,199.0,2.3,16.0,316.0,300.7,239.39
2016,10,13,9,15,240.0,217.5,2.25,16.0,340.0,329.76,263.07
2016,10,13,9,30,235.0,236.0,2.2,16.0,364.0,355.92,283.87
2016,10,13,9,45,202.5,255.0,2.15,16.5,369.5,367.78,292.26
2016,10,13,10,0,170.0,274.0,2.1,17.0,375.0,376.68,297.96
2016,10,13,10,15,187.0,285.5,2.05,17.0,401.5,407.12,321.36
2016,10,13,10,30,204.0,297.0,2.0,17.0,428.0,438.28,344.97
2016,10,13,10,45,336.5,273.5,2.0,17.5,496.5,520.33,408.57
2016,10,13,11,0,469.0,250.0,2.0,18.0,565.0,609.52,475.63
2016,10,13,11,15,668.0,172.5,2.05,18.0,629.0,695.77,542.66
2016,10,13,11,30,867.0,95.0,2.1,18.0,693.0,778.05,602.06
2016,10,13,11,45,869.0,94.0,2.15,18.5,696.0,793.43,611.19
2016,10,13,12,0,871.0,93.0,2.2,19.0,699.0,805.65,618.8
2016,10,13,12,15,636.5,187.5,2.25,19.0,628.5,731.57,565.91
2016,10,13,12,30,402.0,282.0,2.3,19.0,558.0,634.33,491.06
2016,10,13,12,45,389.0,279.5,2.35,19.0,543.0,623.24,484.08
2016,10,13,13,0,376.0,277.0,2.4,19.0,528.0,610.62,475.33
2016,10,13,13,15,374.0,268.0,2.4,19.0,510.5,598.4,467.05
2016,10,13,13,30,372.0,259.0,2.4,19.0,493.0,584.68,457.67
2016,10,13,13,45,451.5,222.5,2.4,19.0,494.5,611.97,480.53
2016,10,13,14,0,531.0,186.0,2.4,19.0,496.0,626.41,493.74
2016,10,13,14,15,430.0,198.5,2.4,18.5,440.0,554.29,439.53
2016,10,13,14,30,329.0,211.0,2.4,18.0,384.0,477.11,380.94
2016,10,13,14,45,302.0,197.5,2.4,18.0,347.0,435.24,349.36
2016,10,13,15,0,275.0,184.0,2.4,18.0,310.0,393.93,317.51
2016,10,13,15,15,400.5,144.0,2.35,18.0,306.5,427.41,346.09
2016,10,13,15,30,526.0,104.0,2.3,18.0,303.0,445.38,361.18
2016,10,13,15,45,494.0,94.0,2.3,18.0,261.0,392.49,318.37
2016,10,13,16,0,462.0,84.0,2.3,18.0,219.0,344.25,278.34
2016,10,13,16,15,418.0,72.0,2.15,17.5,176.5,289.75,232.4
2016,10,13,16,30,374.0,60.0,2.0,17.0,134.0,238.47,187.84
2016,10,13,16,45,297.5,47.0,1.95,17.0,95.0,177.62,134.79
2016,10,13,17,0,221.0,34.0,1.9,17.0,56.0,124.43,85.21
2016,10,13,17,15,110.5,17.0,1.8,16.5,28.0,55.87,0.0
2016,10,13,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,1.0,3.75,16.0,1.0,0.96,0.0
2016,10,14,7,0,0.0,2.0,3.6,16.0,2.0,1.93,0.0
2016,10,14,7,15,0.0,4.0,3.4,16.0,4.0,3.85,0.0
2016,10,14,7,30,0.0,6.0,3.2,16.0,6.0,5.78,0.0
2016,10,14,7,45,0.0,7.5,3.0,16.0,7.5,7.23,0.5
2016,10,14,8,0,0.0,9.0,2.8,16.0,9.0,8.68,1.75
2016,10,14,8,15,0.0,10.5,2.65,16.0,10.5,10.13,2.98
2016,10,14,8,30,0.0,12.0,2.5,16.0,12.0,11.58,4.2
2016,10,14,8,45,0.0,27.5,2.45,16.5,27.5,26.55,16.84
2016,10,14,9,0,0.0,43.0,2.4,17.0,43.0,41.54,29.32
2016,10,14,9,15,0.0,71.0,2.35,17.0,71.0,68.65,51.82
2016,10,14,9,30,0.0,99.0,2.3,17.0,99.0,95.8,74.06
2016,10,14,9,45,0.0,93.0,2.3,17.0,93.0,89.99,69.1
2016,10,14,10,0,0.0,87.0,2.3,17.0,87.0,84.18,64.19
2016,10,14,10,15,0.0,102.5,2.25,17.0,102.5,99.26,76.43
2016,10,14,10,30,0.0,118.0,2.2,17.0,118.0,114.43,88.63
2016,10,14,10,45,0.5,144.0,2.15,17.5,144.0,140.35,109.25
2016,10,14,11,0,1.0,170.0,2.1,18.0,170.0,166.51,129.78
2016,10,14,11,15,0.5,148.0,2.05,18.0,148.0,144.48,112.03
2016,10,14,11,30,0.0,126.0,2.0,18.0,126.0,122.44,94.32
2016,10,14,11,45,0.0,124.5,1.95,18.0,124.5,121.0,93.17
2016,10,14,12,0,0.0,123.0,1.9,18.0,123.0,119.56,92.0
2016,10,14,12,15,1.0,151.5,1.85,18.0,152.0,148.75,115.45
2016,10,14,12,30,2.0,180.0,1.8,18.0,181.0,178.34,138.97
2016,10,14,12,45,1.0,171.0,1.8,18.0,171.5,168.63,131.24
2016,10,14,13,0,0.0,162.0,1.8,18.0,162.0,158.9,123.6
2016,10,14,13,15,8.5,194.0,1.75,18.0,199.5,198.68,155.67
2016,10,14,13,30,17.0,226.0,1.7,18.0,237.0,239.18,187.86
2016,10,14,13,45,11.5,206.5,1.65,18.0,214.0,214.87,168.69
2016,10,14,14,0,6.0,187.0,1.6,18.0,191.0,190.68,149.7
2016,10,14,14,15,4.0,175.5,1.55,18.0,178.0,177.68,139.63
2016,10,14,14,30,2.0,164.0,1.5,18.0,165.0,164.78,129.56
2016,10,14,14,45,1.0,135.0,1.5,18.0,135.5,134.23,105.22
2016,10,14,15,0,0.0,106.0,1.5,18.0,106.0,103.89,80.75
2016,10,14,15,15,0.0,78.0,1.45,17.5,78.0,75.51,57.69
2016,10,14,15,30,0.0,50.0,1.4,17.0,50.0,48.3,35.2
2016,10,14,15,45,0.0,43.0,1.4,17.0,43.0,41.52,29.56
2016,10,14,16,0,0.0,36.0,1.4,17.0,36.0,34.75,23.84
2016,10,14,16,15,0.0,29.0,1.25,16.5,29.0,27.98,18.08
2016,10,14,16,30,0.0,22.0,1.1,16.0,22.0,21.22,12.25
2016,10,14,16,45,0.0,15.5,1.0,16.0,15.5,14.95,6.73
2016,10,14,17,0,0.0,9.0,0.9,16.0,9.0,8.67,0.96
2016,10,14,17,15,0.0,4.5,0.85,15.5,4.5,4.33,0.0
2016,10,14,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,15,6,15,36.5,5.5,1.8,13.5,6.0,0.0,0.0
2016,10,15,6,30,73.0,11.0,1.9,14.0,12.0,10.81,0.0
2016,10,15,6,45,211.5,24.0,2.0,14.5,46.0,18.92,5.95
2016,10,15,7,0,350.0,37.0,2.1,15.0,80.0,28.5,18.67
2016,10,15,7,15,437.5,45.5,2.2,15.0,124.5,61.59,32.22
2016,10,15,7,30,525.0,54.0,2.3,15.0,169.0,105.73,60.89
2016,10,15,7,45,262.5,73.5,2.45,15.5,131.0,110.77,76.64
2016,10,15,8,0,0.0,93.0,2.6,16.0,93.0,88.98,69.56
2016,10,15,8,15,0.0,109.0,2.9,16.0,109.0,104.49,82.51
2016,10,15,8,30,0.0,125.0,3.2,16.0,125.0,120.08,95.31
2016,10,15,8,45,0.0,123.5,3.5,16.5,123.5,119.04,94.05
2016,10,15,9,0,0.0,122.0,3.8,17.0,122.0,117.85,92.66
2016,10,15,9,15,3.0,149.0,4.0,17.0,150.5,145.53,115.15
2016,10,15,9,30,6.0,176.0,4.2,17.0,179.0,173.69,137.82
2016,10,15,9,45,92.0,222.5,4.45,17.5,276.5,270.15,215.99
2016,10,15,10,0,178.0,269.0,4.7,18.0,374.0,375.78,299.91
2016,10,15,10,15,104.0,259.0,4.85,18.0,321.0,323.12,257.24
2016,10,15,10,30,30.0,249.0,5.0,18.0,268.0,267.84,211.95
2016,10,15,10,45,30.5,255.5,5.15,18.5,275.5,276.59,218.45
2016,10,15,11,0,31.0,262.0,5.3,19.0,283.0,285.32,224.81
2016,10,15,11,15,68.5,290.5,5.4,19.0,337.5,344.69,272.29
2016,10,15,11,30,106.0,319.0,5.5,19.0,392.0,406.02,320.76
2016,10,15,11,45,66.5,293.0,5.65,19.0,338.5,350.37,276.53
2016,10,15,12,0,27.0,267.0,5.8,19.0,285.0,286.34,225.41
2016,10,15,12,15,27.0,264.5,5.85,19.0,283.0,284.53,224.18
2016,10,15,12,30,27.0,262.0,5.9,19.0,281.0,282.65,222.84
2016,10,15,12,45,77.0,284.5,6.0,19.0,335.5,356.25,282.52
2016,10,15,13,0,127.0,307.0,6.1,19.0,390.0,431.03,342.31
2016,10,15,13,15,102.5,292.0,6.1,19.0,358.0,387.22,307.81
2016,10,15,13,30,78.0,277.0,6.1,19.0,326.0,351.67,279.7
2016,10,15,13,45,39.0,198.0,6.15,19.0,222.5,234.22,186.16
2016,10,15,14,0,0.0,119.0,6.2,19.0,119.0,116.13,89.89
2016,10,15,14,15,23.0,164.5,6.15,18.5,176.5,186.14,148.14
2016,10,15,14,30,46.0,210.0,6.1,18.0,234.0,254.22,204.32
2016,10,15,14,45,25.0,179.5,6.05,18.0,192.5,198.43,158.89
2016,10,15,15,0,4.0,149.0,6.0,18.0,151.0,152.08,120.8
2016,10,15,15,15,2.0,84.5,5.8,17.5,85.5,83.42,64.42
2016,10,15,15,30,0.0,20.0,5.6,17.0,20.0,19.3,10.7
2016,10,15,15,45,0.0,17.0,5.45,17.0,17.0,16.4,8.26
2016,10,15,16,0,0.0,14.0,5.3,17.0,14.0,13.5,5.8
2016,10,15,16,15,0.0,11.0,5.15,17.0,11.0,10.6,3.31
2016,10,15,16,30,0.0,8.0,5.0,17.0,8.0,7.71,0.8
2016,10,15,16,45,0.0,5.5,4.85,17.0,5.5,5.3,0.0
2016,10,15,17,0,0.0,3.0,4.7,17.0,3.0,2.89,0.0
2016,10,15,17,15,0.0,1.5,4.55,16.5,1.5,1.47,0.0
2016,10,15,17,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,6.0,1.45,14.0,6.0,0.0,0.0
2016,10,16,6,30,0.0,12.0,1.5,14.0,12.0,11.8,0.0
2016,10,16,6,45,184.0,23.5,1.6,14.5,45.0,18.31,4.45
2016,10,16,7,0,368.0,35.0,1.7,15.0,78.0,26.8,17.13
2016,10,16,7,15,455.5,43.0,1.8,15.0,122.5,59.29,30.06
2016,10,16,7,30,543.0,51.0,1.9,15.0,167.0,103.76,58.53
2016,10,16,7,45,591.5,57.0,2.0,15.5,213.0,149.4,94.63
2016,10,16,8,0,640.0,63.0,2.1,16.0,259.0,199.85,137.72
2016,10,16,8,15,320.0,69.5,2.2,16.0,167.5,154.03,114.34
2016,10,16,8,30,0.0,76.0,2.3,16.0,76.0,73.45,56.38
2016,10,16,8,45,0.0,51.5,2.4,16.5,51.5,49.76,36.37
2016,10,16,9,0,0.0,27.0,2.5,17.0,27.0,26.07,16.34
2016,10,16,9,15,0.0,64.0,2.55,17.0,64.0,61.87,46.22
2016,10,16,9,30,0.0,101.0,2.6,17.0,101.0,97.74,75.73
2016,10,16,9,45,0.0,78.5,2.7,17.5,78.5,75.93,57.45
2016,10,16,10,0,0.0,56.0,2.8,18.0,56.0,54.14,39.3
2016,10,16,10,15,0.0,83.5,2.85,18.0,83.5,80.79,61.14
2016,10,16,10,30,0.0,111.0,2.9,18.0,111.0,107.59,82.86
2016,10,16,10,45,6.0,167.5,3.0,18.0,171.5,167.4,131.13
2016,10,16,11,0,12.0,224.0,3.1,18.0,232.0,228.37,179.51
2016,10,16,11,15,12.0,226.0,3.1,18.0,234.0,230.96,181.29
2016,10,16,11,30,12.0,228.0,3.1,18.0,236.0,233.52,183.23
2016,10,16,11,45,6.5,198.5,3.15,18.0,203.0,199.91,156.49
2016,10,16,12,0,1.0,169.0,3.2,18.0,170.0,166.17,129.53
2016,10,16,12,15,4.0,186.0,3.3,18.0,189.0,185.86,145.45
2016,10,16,12,30,7.0,203.0,3.4,18.0,208.0,205.81,161.46
2016,10,16,12,45,3.5,168.5,3.55,18.0,171.0,168.2,131.47
2016,10,16,13,0,0.0,134.0,3.7,18.0,134.0,130.77,101.43
2016,10,16,13,15,0.0,130.5,3.85,18.0,130.5,127.36,98.85
2016,10,16,13,30,0.0,127.0,4.0,18.0,127.0,123.95,96.24
2016,10,16,13,45,0.0,124.5,4.2,18.0,124.5,121.56,94.48
2016,10,16,14,0,0.0,122.0,4.4,18.0,122.0,119.2,92.75
2016,10,16,14,15,0.0,76.5,4.5,18.0,76.5,73.99,55.83
2016,10,16,14,30,0.0,31.0,4.6,18.0,31.0,29.94,19.4
2016,10,16,14,45,27.0,105.0,4.7,18.0,117.0,124.77,98.97
2016,10,16,15,0,54.0,179.0,4.8,18.0,203.0,225.48,181.86
2016,10,16,15,15,27.0,111.0,4.7,17.5,123.0,130.94,104.36
2016,10,16,15,30,0.0,43.0,4.6,17.0,43.0,41.53,29.47
2016,10,16,15,45,0.0,37.0,4.6,17.0,37.0,35.72,24.63
2016,10,16,16,0,0.0,31.0,4.6,17.0,31.0,29.92,19.7
2016,10,16,16,15,0.0,24.5,4.45,16.5,24.5,23.64,14.34
2016,10,16,16,30,0.0,18.0,4.3,16.0,18.0,17.36,8.92
2016,10,16,16,45,0.0,12.5,4.2,16.0,12.5,12.05,4.24
2016,10,16,17,0,0.0,7.0,4.1,16.0,7.0,6.74,0.0
2016,10,16,17,15,0.0,3.5,4.1,16.0,3.5,3.44,0.0
2016,10,16,17,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,45,135.0,21.0,1.6,13.5,36.5,16.29,2.1
2016,10,17,7,0,270.0,42.0,1.6,14.0,73.0,32.51,21.94
2016,10,17,7,15,364.5,52.5,1.6,14.5,116.5,62.04,35.41
2016,10,17,7,30,459.0,63.0,1.6,15.0,160.0,105.07,63.21
2016,10,17,7,45,526.5,69.5,1.6,15.5,207.5,149.4,97.2
2016,10,17,8,0,594.0,76.0,1.6,16.0,255.0,200.81,139.74
2016,10,17,8,15,634.5,81.0,1.6,16.0,300.5,250.11,183.06
2016,10,17,8,30,675.0,86.0,1.6,16.0,346.0,302.8,229.22
2016,10,17,8,45,710.0,88.0,1.6,16.5,389.5,353.53,272.9
2016,10,17,9,0,745.0,90.0,1.6,17.0,433.0,406.34,317.15
2016,10,17,9,15,765.0,92.5,1.6,17.0,470.5,454.86,357.61
2016,10,17,9,30,785.0,95.0,1.6,17.0,508.0,502.69,396.48
2016,10,17,9,45,802.5,96.0,1.6,17.5,541.0,547.35,431.16
2016,10,17,10,0,820.0,97.0,1.6,18.0,574.0,591.23,464.26
2016,10,17,10,15,830.0,98.5,1.6,18.0,599.0,629.85,493.51
2016,10,17,10,30,840.0,100.0,1.6,18.0,624.0,666.64,520.84
2016,10,17,10,45,849.5,99.5,1.65,18.0,642.5,698.94,544.56
2016,10,17,11,0,859.0,99.0,1.7,18.0,661.0,728.94,565.52
2016,10,17,11,15,862.0,99.5,1.75,18.0,671.5,749.76,579.97
2016,10,17,11,30,865.0,100.0,1.8,18.0,682.0,770.28,594.36
2016,10,17,11,45,867.0,100.0,1.9,18.5,685.0,786.48,605.1
2016,10,17,12,0,869.0,100.0,2.0,19.0,688.0,799.55,613.75
2016,10,17,12,15,867.0,99.5,2.05,19.0,682.5,805.7,618.45
2016,10,17,12,30,865.0,99.0,2.1,19.0,677.0,808.56,621.06
2016,10,17,12,45,864.5,96.5,2.15,19.0,664.5,807.14,620.85
2016,10,17,13,0,864.0,94.0,2.2,19.0,652.0,802.42,618.49
2016,10,17,13,15,856.5,93.0,2.25,19.0,631.0,790.52,611.22
2016,10,17,13,30,849.0,92.0,2.3,19.0,610.0,780.19,605.21
2016,10,17,13,45,840.0,89.5,2.35,19.0,583.0,759.37,591.77
2016,10,17,14,0,831.0,87.0,2.4,19.0,556.0,735.72,576.35
2016,10,17,14,15,815.5,85.0,2.4,18.5,522.0,705.21,556.62
2016,10,17,14,30,800.0,83.0,2.4,18.0,488.0,672.51,535.09
2016,10,17,14,45,779.5,80.5,2.45,18.0,448.5,633.89,508.04
2016,10,17,15,0,759.0,78.0,2.5,18.0,409.0,593.87,478.12
2016,10,17,15,15,729.5,74.5,2.45,17.5,365.0,546.05,441.89
2016,10,17,15,30,700.0,71.0,2.4,17.0,321.0,500.49,406.24
2016,10,17,15,45,657.5,66.0,2.4,17.0,275.0,444.23,360.46
2016,10,17,16,0,615.0,61.0,2.4,17.0,229.0,389.73,314.64
2016,10,17,16,15,549.0,54.5,2.25,16.5,182.0,325.05,259.6
2016,10,17,16,30,483.0,48.0,2.1,16.0,135.0,265.17,207.04
2016,10,17,16,45,375.0,38.0,2.0,16.0,92.5,191.89,142.88
2016,10,17,17,0,267.0,28.0,1.9,16.0,50.0,127.25,74.84
2016,10,17,17,15,133.5,14.0,1.9,15.5,25.0,47.67,0.0
2016,10,17,17,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,18,6,45,175.5,17.5,1.9,13.5,37.5,13.18,0.0
2016,10,18,7,0,351.0,35.0,1.9,14.0,75.0,27.27,17.36
2016,10,18,7,15,445.0,44.0,2.0,14.0,119.5,57.85,29.95
2016,10,18,7,30,539.0,53.0,2.1,14.0,164.0,102.88,58.34
2016,10,18,7,45,604.5,57.0,2.25,14.5,212.5,148.83,93.77
2016,10,18,8,0,670.0,61.0,2.4,15.0,261.0,201.43,138.1
2016,10,18,8,15,707.5,65.5,2.45,15.5,307.5,254.41,185.16
2016,10,18,8,30,745.0,70.0,2.5,16.0,354.0,308.99,233.51
2016,10,18,8,45,774.5,72.0,2.55,16.5,397.5,360.71,279.04
2016,10,18,9,0,804.0,74.0,2.6,17.0,441.0,413.85,324.59
2016,10,18,9,15,822.5,76.0,2.5,17.0,479.0,462.93,366.19
2016,10,18,9,30,841.0,78.0,2.4,17.0,517.0,511.76,406.33
2016,10,18,9,45,858.0,78.5,2.35,17.5,550.0,557.09,442.04
2016,10,18,10,0,875.0,79.0,2.3,18.0,583.0,601.68,476.08
2016,10,18,10,15,884.0,80.0,2.2,18.0,609.0,640.52,505.53
2016,10,18,10,30,893.0,81.0,2.1,18.0,635.0,677.3,532.72
2016,10,18,10,45,900.5,81.5,2.05,18.5,653.5,710.24,554.59
2016,10,18,11,0,908.0,82.0,2.0,19.0,672.0,740.64,574.07
2016,10,18,11,15,911.0,82.5,1.95,19.0,682.5,764.99,590.21
2016,10,18,11,30,914.0,83.0,1.9,19.0,693.0,786.28,604.21
2016,10,18,11,45,917.5,81.5,1.85,19.0,696.5,802.6,614.78
2016,10,18,12,0,921.0,80.0,1.8,19.0,700.0,815.65,623.16
2016,10,18,12,15,919.5,80.0,1.85,19.0,694.5,823.01,628.71
2016,10,18,12,30,918.0,80.0,1.9,19.0,689.0,826.9,632.06
2016,10,18,12,45,913.0,80.0,1.95,19.5,675.5,824.52,630.05
2016,10,18,13,0,908.0,80.0,2.0,20.0,662.0,818.71,625.86
2016,10,18,13,15,901.0,79.0,2.0,20.0,641.0,806.82,618.35
2016,10,18,13,30,894.0,78.0,2.0,20.0,620.0,791.67,608.72
2016,10,18,13,45,882.0,77.5,2.05,20.0,591.5,770.13,595.08
2016,10,18,14,0,870.0,77.0,2.1,20.0,563.0,745.76,579.44
2016,10,18,14,15,855.5,75.0,2.15,20.0,528.5,715.21,559.27
2016,10,18,14,30,841.0,73.0,2.2,20.0,494.0,682.36,537.24
2016,10,18,14,45,816.0,72.0,2.25,20.0,453.0,645.75,512.14
2016,10,18,15,0,791.0,71.0,2.3,20.0,412.0,603.55,481.18
2016,10,18,15,15,762.5,67.5,2.25,19.5,367.5,555.41,445.11
2016,10,18,15,30,734.0,64.0,2.2,19.0,323.0,506.99,407.68
2016,10,18,15,45,688.5,60.5,2.2,19.0,276.0,449.53,361.29
2016,10,18,16,0,643.0,57.0,2.2,19.0,229.0,396.47,316.8
2016,10,18,16,15,578.0,50.5,2.2,18.0,181.5,331.31,262.42
2016,10,18,16,30,513.0,44.0,2.2,17.0,134.0,270.89,210.0
2016,10,18,16,45,402.5,34.5,2.2,16.5,91.0,196.4,144.93
2016,10,18,17,0,292.0,25.0,2.2,16.0,48.0,129.72,70.32
2016,10,18,17,15,146.0,12.5,2.3,15.5,24.0,48.87,0.0
2016,10,18,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,6,45,212.0,14.5,1.9,12.5,37.5,10.61,0.0
2016,10,19,7,0,424.0,29.0,1.9,13.0,75.0,21.75,12.66
2016,10,19,7,15,511.5,36.5,1.95,13.5,120.5,54.71,25.91
2016,10,19,7,30,599.0,44.0,2.0,14.0,166.0,100.95,54.29
2016,10,19,7,45,652.5,48.5,2.05,14.5,213.5,148.34,91.17
2016,10,19,8,0,706.0,53.0,2.1,15.0,261.0,201.03,136.1
2016,10,19,8,15,741.0,56.5,2.1,15.5,307.0,252.74,182.36
2016,10,19,8,30,776.0,60.0,2.1,16.0,353.0,307.06,230.7
2016,10,19,8,45,800.5,62.5,2.15,16.5,395.5,358.77,276.42
2016,10,19,9,0,825.0,65.0,2.2,17.0,438.0,411.79,321.97
2016,10,19,9,15,842.0,67.0,2.15,17.5,475.5,460.65,362.79
2016,10,19,9,30,859.0,69.0,2.1,18.0,513.0,509.05,401.87
2016,10,19,9,45,870.5,70.5,2.1,18.5,545.0,553.19,436.64
2016,10,19,10,0,882.0,72.0,2.1,19.0,577.0,595.88,469.29
2016,10,19,10,15,890.5,73.0,2.0,19.0,602.0,634.51,498.44
2016,10,19,10,30,899.0,74.0,1.9,19.0,627.0,671.03,525.26
2016,10,19,10,45,901.5,76.5,1.85,19.5,644.5,702.71,545.95
2016,10,19,11,0,904.0,79.0,1.8,20.0,662.0,731.59,564.23
