Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,11,15,907.0,79.0,1.75,20.0,672.0,755.21,579.75
2016,10,19,11,30,910.0,79.0,1.7,20.0,682.0,775.79,593.14
2016,10,19,11,45,908.5,80.0,1.7,20.5,684.0,790.83,602.06
2016,10,19,12,0,907.0,81.0,1.7,21.0,686.0,802.52,608.78
2016,10,19,12,15,905.5,81.0,1.7,21.0,681.0,809.72,613.72
2016,10,19,12,30,904.0,81.0,1.7,21.0,676.0,813.52,616.5
2016,10,19,12,45,899.0,80.5,1.75,21.5,662.5,810.55,614.15
2016,10,19,13,0,894.0,80.0,1.8,22.0,649.0,804.2,609.66
2016,10,19,13,15,887.5,79.0,1.8,22.0,628.5,792.79,602.54
2016,10,19,13,30,881.0,78.0,1.8,22.0,608.0,778.18,593.35
2016,10,19,13,45,872.0,76.5,1.85,22.0,580.5,757.98,580.78
2016,10,19,14,0,863.0,75.0,1.9,22.0,553.0,734.9,566.19
2016,10,19,14,15,848.5,73.0,1.95,21.5,519.0,704.53,547.37
2016,10,19,14,30,834.0,71.0,2.0,21.0,485.0,671.89,526.65
2016,10,19,14,45,813.5,69.0,2.05,21.0,445.0,637.4,503.23
2016,10,19,15,0,793.0,67.0,2.1,21.0,405.0,597.11,473.8
2016,10,19,15,15,764.5,64.0,2.05,20.5,361.0,549.62,438.3
2016,10,19,15,30,736.0,61.0,2.0,20.0,317.0,501.85,401.46
2016,10,19,15,45,694.5,57.0,1.95,20.0,270.5,446.1,356.42
2016,10,19,16,0,653.0,53.0,1.9,20.0,224.0,391.85,311.09
2016,10,19,16,15,588.5,47.0,1.85,19.0,177.0,329.67,259.11
2016,10,19,16,30,524.0,41.0,1.8,18.0,130.0,269.91,207.32
2016,10,19,16,45,416.5,32.0,1.75,17.5,88.0,197.03,143.44
2016,10,19,17,0,309.0,23.0,1.7,17.0,46.0,130.58,62.55
2016,10,19,17,15,154.5,11.5,1.75,16.5,23.0,49.5,0.0
2016,10,19,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,20,6,45,205.5,15.0,1.45,13.5,36.5,11.16,0.0
2016,10,20,7,0,411.0,30.0,1.5,14.0,73.0,22.88,13.38
2016,10,20,7,15,502.5,37.5,1.5,14.5,118.5,52.35,24.51
2016,10,20,7,30,594.0,45.0,1.5,15.0,164.0,100.08,53.66
2016,10,20,7,45,651.5,50.0,1.55,15.5,212.5,148.11,90.48
2016,10,20,8,0,709.0,55.0,1.6,16.0,261.0,201.9,135.73
2016,10,20,8,15,745.0,58.5,1.5,16.5,307.5,253.91,181.7
2016,10,20,8,30,781.0,62.0,1.4,17.0,354.0,308.62,229.7
2016,10,20,8,45,807.5,64.5,1.35,17.5,397.5,361.21,275.32
2016,10,20,9,0,834.0,67.0,1.3,18.0,441.0,414.85,320.39
2016,10,20,9,15,851.5,69.0,1.25,18.5,479.0,464.67,361.08
2016,10,20,9,30,869.0,71.0,1.2,19.0,517.0,513.65,399.65
2016,10,20,9,45,884.0,71.5,1.2,19.5,550.0,559.0,434.51
2016,10,20,10,0,899.0,72.0,1.2,20.0,583.0,603.13,467.39
2016,10,20,10,15,907.5,73.0,1.2,20.5,608.0,642.27,495.69
2016,10,20,10,30,916.0,74.0,1.2,21.0,633.0,679.26,521.7
2016,10,20,10,45,921.0,75.0,1.25,21.5,651.0,711.48,543.06
2016,10,20,11,0,926.0,76.0,1.3,22.0,669.0,740.97,562.08
2016,10,20,11,15,928.5,76.5,1.3,22.5,679.5,765.18,576.88
2016,10,20,11,30,931.0,77.0,1.3,23.0,690.0,786.26,589.54
2016,10,20,11,45,931.0,77.0,1.3,23.5,692.0,801.63,598.38
2016,10,20,12,0,931.0,77.0,1.3,24.0,694.0,813.6,605.05
2016,10,20,12,15,929.5,77.0,1.3,24.0,688.5,820.94,609.94
2016,10,20,12,30,928.0,77.0,1.3,24.0,683.0,824.79,612.68
2016,10,20,12,45,921.5,77.5,1.35,24.5,669.5,821.74,610.42
2016,10,20,13,0,915.0,78.0,1.4,25.0,656.0,815.24,606.05
2016,10,20,13,15,908.5,77.0,1.4,25.0,634.5,803.67,599.04
2016,10,20,13,30,902.0,76.0,1.4,25.0,613.0,788.83,589.96
2016,10,20,13,45,892.0,74.5,1.45,25.0,585.0,767.58,577.14
2016,10,20,14,0,882.0,73.0,1.5,25.0,557.0,743.42,562.31
2016,10,20,14,15,868.0,71.0,1.5,24.5,522.5,713.04,543.68
2016,10,20,14,30,854.0,69.0,1.5,24.0,488.0,680.31,523.17
2016,10,20,14,45,833.5,67.0,1.5,24.0,448.0,641.11,496.73
2016,10,20,15,0,813.0,65.0,1.5,24.0,408.0,604.49,470.44
2016,10,20,15,15,784.5,62.0,1.5,23.5,363.5,556.44,435.59
2016,10,20,15,30,756.0,59.0,1.5,23.0,319.0,508.07,399.29
2016,10,20,15,45,714.0,55.0,1.55,22.5,271.5,451.44,355.47
2016,10,20,16,0,672.0,51.0,1.6,22.0,224.0,396.34,310.96
2016,10,20,16,15,606.5,45.0,1.6,21.0,176.5,330.58,256.81
2016,10,20,16,30,541.0,39.0,1.6,20.0,129.0,269.37,204.3
2016,10,20,16,45,426.5,30.5,1.65,19.5,86.0,197.33,141.21
2016,10,20,17,0,312.0,22.0,1.7,19.0,43.0,128.3,50.74
2016,10,20,17,15,156.0,11.0,1.7,18.5,21.5,48.87,0.0
2016,10,20,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,6,45,192.5,14.5,1.2,14.5,34.0,10.83,0.0
2016,10,21,7,0,385.0,29.0,1.2,15.0,68.0,22.13,12.51
2016,10,21,7,15,477.0,37.0,1.15,15.5,112.5,49.72,23.34
2016,10,21,7,30,569.0,45.0,1.1,16.0,157.0,94.65,50.08
2016,10,21,7,45,626.0,50.0,1.05,16.5,204.0,142.67,86.53
2016,10,21,8,0,683.0,55.0,1.0,17.0,251.0,194.76,129.84
2016,10,21,8,15,361.0,99.0,0.9,17.5,204.5,188.89,139.51
2016,10,21,8,30,39.0,143.0,0.8,18.0,158.0,149.28,116.98
2016,10,21,8,45,40.5,160.0,0.7,18.5,177.0,169.0,132.75
2016,10,21,9,0,42.0,177.0,0.6,19.0,196.0,188.92,148.12
2016,10,21,9,15,67.0,199.5,0.55,19.5,232.5,225.16,176.02
2016,10,21,9,30,92.0,222.0,0.5,20.0,269.0,263.77,205.25
2016,10,21,9,45,93.0,236.5,0.5,20.5,286.5,283.56,219.64
2016,10,21,10,0,94.0,251.0,0.5,21.0,304.0,303.31,233.89
2016,10,21,10,15,114.5,265.5,0.5,21.0,333.0,335.06,257.72
2016,10,21,10,30,135.0,280.0,0.5,21.0,362.0,372.23,285.19
2016,10,21,10,45,146.0,289.0,0.55,21.5,380.5,394.63,301.13
2016,10,21,11,0,157.0,298.0,0.6,22.0,399.0,417.26,317.23
2016,10,21,11,15,162.5,303.0,0.7,22.0,408.5,431.8,328.22
2016,10,21,11,30,168.0,308.0,0.8,22.0,418.0,446.05,339.08
2016,10,21,11,45,169.5,308.5,0.9,22.5,419.5,452.1,343.32
2016,10,21,12,0,171.0,309.0,1.0,23.0,421.0,457.57,347.21
2016,10,21,12,15,146.0,306.0,1.1,23.0,401.5,437.86,332.9
2016,10,21,12,30,121.0,303.0,1.2,23.0,382.0,417.27,317.95
2016,10,21,12,45,161.5,296.5,1.35,23.0,399.5,443.97,339.62
2016,10,21,13,0,202.0,290.0,1.5,23.0,417.0,469.96,360.42
2016,10,21,13,15,343.0,249.5,1.65,23.0,456.0,543.85,418.77
2016,10,21,13,30,484.0,209.0,1.8,23.0,495.0,614.28,473.41
2016,10,21,13,45,478.5,200.0,1.95,23.0,472.0,594.65,460.08
2016,10,21,14,0,473.0,191.0,2.1,23.0,449.0,573.32,445.96
2016,10,21,14,15,642.0,134.0,2.2,22.5,460.0,625.95,489.92
2016,10,21,14,30,811.0,77.0,2.3,22.0,471.0,660.94,519.38
2016,10,21,14,45,788.0,74.5,2.4,22.0,431.5,620.66,490.66
2016,10,21,15,0,765.0,72.0,2.5,22.0,392.0,579.14,459.98
2016,10,21,15,15,735.0,69.0,2.5,21.5,348.0,531.9,424.51
2016,10,21,15,30,705.0,66.0,2.5,21.0,304.0,484.54,387.75
2016,10,21,15,45,660.0,61.0,2.55,20.5,258.0,429.8,343.96
2016,10,21,16,0,615.0,56.0,2.6,20.0,212.0,374.76,298.33
2016,10,21,16,15,545.5,49.5,2.6,19.5,166.0,309.7,243.17
2016,10,21,16,30,476.0,43.0,2.6,19.0,120.0,249.82,190.71
2016,10,21,16,45,358.5,33.0,2.6,18.5,79.0,175.55,125.38
2016,10,21,17,0,241.0,23.0,2.6,18.0,38.0,106.5,30.57
2016,10,21,17,15,120.5,11.5,2.65,17.5,19.0,40.32,0.0
2016,10,21,17,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,22,6,45,97.0,17.0,1.7,12.5,26.5,13.27,0.0
2016,10,22,7,0,194.0,34.0,1.7,13.0,53.0,26.35,15.84
2016,10,22,7,15,249.5,50.0,1.7,13.0,89.0,51.17,30.85
2016,10,22,7,30,305.0,66.0,1.7,13.0,125.0,87.12,55.4
2016,10,22,7,45,343.0,80.0,1.7,13.5,163.5,124.71,84.91
2016,10,22,8,0,381.0,94.0,1.7,14.0,202.0,166.23,119.62
2016,10,22,8,15,411.5,104.5,1.65,14.0,239.5,206.26,154.49
2016,10,22,8,30,442.0,115.0,1.6,14.0,277.0,248.95,191.71
2016,10,22,8,45,335.0,149.0,1.55,14.5,280.5,266.13,209.67
2016,10,22,9,0,228.0,183.0,1.5,15.0,284.0,273.18,217.41
2016,10,22,9,15,537.5,131.0,1.4,15.5,395.5,377.14,299.43
2016,10,22,9,30,847.0,79.0,1.3,16.0,507.0,506.04,399.27
2016,10,22,9,45,848.0,85.5,1.2,16.5,537.0,549.31,431.71
2016,10,22,10,0,849.0,92.0,1.1,17.0,567.0,590.45,461.89
2016,10,22,10,15,743.5,126.0,1.1,17.0,555.5,592.84,463.33
2016,10,22,10,30,638.0,160.0,1.1,17.0,544.0,585.58,457.35
2016,10,22,10,45,569.0,190.5,1.1,17.0,541.0,588.61,458.83
2016,10,22,11,0,500.0,221.0,1.1,17.0,538.0,588.57,457.56
2016,10,22,11,15,568.5,200.5,1.15,17.0,566.0,630.38,489.83
2016,10,22,11,30,637.0,180.0,1.2,17.0,594.0,675.53,523.72
2016,10,22,11,45,624.5,185.5,1.25,17.5,592.0,683.58,528.41
2016,10,22,12,0,612.0,191.0,1.3,18.0,590.0,688.93,531.54
2016,10,22,12,15,635.0,181.0,1.35,18.0,592.0,703.29,542.99
2016,10,22,12,30,658.0,171.0,1.4,18.0,594.0,715.29,552.7
2016,10,22,12,45,772.5,132.5,1.45,18.0,619.5,765.51,589.62
2016,10,22,13,0,887.0,94.0,1.5,18.0,645.0,804.45,617.23
2016,10,22,13,15,879.5,93.0,1.55,18.0,624.5,796.96,612.83
2016,10,22,13,30,872.0,92.0,1.6,18.0,604.0,781.82,603.68
2016,10,22,13,45,642.0,147.5,1.7,18.0,514.5,661.85,518.84
2016,10,22,14,0,412.0,203.0,1.8,18.0,425.0,539.9,426.58
2016,10,22,14,15,355.0,199.0,1.85,17.5,382.0,478.88,382.22
2016,10,22,14,30,298.0,195.0,1.9,17.0,339.0,427.86,343.77
2016,10,22,14,45,291.0,178.5,1.95,17.0,309.0,397.5,321.03
2016,10,22,15,0,284.0,162.0,2.0,17.0,279.0,366.54,297.23
2016,10,22,15,15,268.5,147.0,2.05,16.5,247.5,331.81,270.27
2016,10,22,15,30,253.0,132.0,2.1,16.0,216.0,297.42,242.85
2016,10,22,15,45,240.5,113.0,2.15,16.0,183.5,260.23,212.02
2016,10,22,16,0,228.0,94.0,2.2,16.0,151.0,223.36,180.59
2016,10,22,16,15,200.0,75.5,2.15,15.5,117.5,180.89,143.97
2016,10,22,16,30,172.0,57.0,2.1,15.0,84.0,140.46,108.33
2016,10,22,16,45,119.0,39.5,2.1,15.0,55.0,95.24,67.53
2016,10,22,17,0,66.0,22.0,2.1,15.0,26.0,49.28,4.66
2016,10,22,17,15,33.0,11.0,2.15,14.5,13.0,18.66,0.0
2016,10,22,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,23,6,45,180.0,14.5,1.35,11.5,31.5,11.07,0.0
2016,10,23,7,0,360.0,29.0,1.3,12.0,63.0,22.54,12.53
2016,10,23,7,15,459.0,37.5,1.3,12.5,107.5,47.4,23.05
2016,10,23,7,30,558.0,46.0,1.3,13.0,152.0,91.94,49.15
2016,10,23,7,45,616.0,52.0,1.3,13.5,199.0,138.69,84.55
2016,10,23,8,0,674.0,58.0,1.3,14.0,246.0,192.5,129.56
2016,10,23,8,15,713.0,62.0,1.3,14.0,292.0,243.47,174.9
2016,10,23,8,30,752.0,66.0,1.3,14.0,338.0,297.51,223.04
2016,10,23,8,45,777.0,69.5,1.3,14.5,380.5,348.74,268.17
2016,10,23,9,0,802.0,73.0,1.3,15.0,423.0,400.95,312.83
2016,10,23,9,15,436.5,143.0,1.3,15.0,336.0,341.87,271.47
2016,10,23,9,30,71.0,213.0,1.3,15.0,249.0,244.1,194.56
2016,10,23,9,45,126.5,231.5,1.35,15.5,300.5,298.85,238.35
2016,10,23,10,0,182.0,250.0,1.4,16.0,352.0,355.74,282.59
2016,10,23,10,15,538.0,165.5,1.45,16.0,483.5,503.12,400.48
2016,10,23,10,30,894.0,81.0,1.5,16.0,615.0,663.6,523.9
2016,10,23,10,45,581.0,181.5,1.55,16.5,533.0,585.55,460.28
2016,10,23,11,0,268.0,282.0,1.6,17.0,451.0,482.78,378.0
2016,10,23,11,15,592.0,182.0,1.65,17.0,561.5,628.72,494.08
2016,10,23,11,30,916.0,82.0,1.7,17.0,672.0,770.87,598.51
2016,10,23,11,45,917.5,82.0,1.75,17.5,675.0,787.04,607.57
2016,10,23,12,0,919.0,82.0,1.8,18.0,678.0,799.9,615.7
2016,10,23,12,15,917.0,81.5,1.85,18.0,672.0,806.13,620.51
2016,10,23,12,30,915.0,81.0,1.9,18.0,666.0,808.92,623.12
2016,10,23,12,45,636.0,169.5,2.0,18.0,572.0,696.02,543.0
2016,10,23,13,0,357.0,258.0,2.1,18.0,478.0,562.6,440.91
2016,10,23,13,15,355.0,249.0,2.15,18.0,462.0,550.34,433.52
2016,10,23,13,30,353.0,240.0,2.2,18.0,446.0,536.7,424.17
2016,10,23,13,45,352.5,228.0,2.25,18.0,425.0,519.46,412.18
2016,10,23,14,0,352.0,216.0,2.3,18.0,404.0,500.87,399.05
2016,10,23,14,15,430.0,184.5,2.3,18.0,400.0,523.1,418.2
2016,10,23,14,30,508.0,153.0,2.3,18.0,396.0,531.77,426.74
2016,10,23,14,45,507.0,137.0,2.35,18.0,362.0,499.68,402.79
2016,10,23,15,0,506.0,121.0,2.4,18.0,328.0,465.82,377.14
2016,10,23,15,15,481.0,111.5,2.35,17.5,290.5,423.63,344.32
2016,10,23,15,30,456.0,102.0,2.3,17.0,253.0,381.79,310.88
2016,10,23,15,45,424.0,90.0,2.3,17.0,213.0,334.09,271.27
2016,10,23,16,0,392.0,78.0,2.3,17.0,173.0,287.95,231.81
2016,10,23,16,15,346.0,64.0,2.15,16.5,134.0,235.34,186.38
2016,10,23,16,30,300.0,50.0,2.0,16.0,95.0,186.33,142.91
2016,10,23,16,45,211.0,35.0,1.9,15.5,61.0,125.88,88.44
2016,10,23,17,0,122.0,20.0,1.8,15.0,27.0,65.92,0.0
2016,10,23,17,15,61.0,10.0,1.8,14.5,13.5,24.16,0.0
2016,10,23,17,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,7.5,3.45,14.0,7.5,7.37,0.0
2016,10,24,7,0,0.0,15.0,3.6,14.0,15.0,14.47,5.69
2016,10,24,7,15,0.0,26.0,3.65,14.0,26.0,25.1,15.15
2016,10,24,7,30,0.0,37.0,3.7,14.0,37.0,35.73,24.55
2016,10,24,7,45,0.0,49.5,3.8,14.5,49.5,47.83,35.03
2016,10,24,8,0,0.0,62.0,3.9,15.0,62.0,59.81,45.26
2016,10,24,8,15,0.0,74.0,4.0,15.0,74.0,71.37,55.08
2016,10,24,8,30,0.0,86.0,4.1,15.0,86.0,82.97,64.81
2016,10,24,8,45,27.5,131.0,4.25,15.5,143.0,136.44,108.79
2016,10,24,9,0,55.0,176.0,4.4,16.0,200.0,192.98,154.84
2016,10,24,9,15,198.5,186.0,4.4,16.0,283.0,272.3,219.2
2016,10,24,9,30,342.0,196.0,4.4,16.0,366.0,365.03,294.42
2016,10,24,9,45,184.0,204.0,4.4,16.0,296.0,301.78,243.49
2016,10,24,10,0,26.0,212.0,4.4,16.0,226.0,221.85,177.34
2016,10,24,10,15,42.0,233.5,4.45,16.0,257.5,257.75,206.43
2016,10,24,10,30,58.0,255.0,4.5,16.0,289.0,292.19,234.0
2016,10,24,10,45,70.0,268.0,4.55,16.5,310.5,316.29,252.71
2016,10,24,11,0,82.0,281.0,4.6,17.0,332.0,341.02,271.83
2016,10,24,11,15,56.0,267.0,4.6,17.0,302.5,310.52,247.06
2016,10,24,11,30,30.0,253.0,4.6,17.0,273.0,278.59,221.12
2016,10,24,11,45,79.5,277.5,4.65,17.5,329.0,343.28,273.15
2016,10,24,12,0,129.0,302.0,4.7,18.0,385.0,416.68,330.86
2016,10,24,12,15,100.5,292.5,4.75,18.0,357.0,379.67,301.44
2016,10,24,12,30,72.0,283.0,4.8,18.0,329.0,348.89,276.91
2016,10,24,12,45,40.5,242.5,4.85,18.0,268.5,281.37,223.31
2016,10,24,13,0,9.0,202.0,4.9,18.0,208.0,207.51,163.85
2016,10,24,13,15,85.0,233.0,4.95,18.0,282.5,307.06,246.03
2016,10,24,13,30,161.0,264.0,5.0,18.0,357.0,408.37,327.73
2016,10,24,13,45,80.5,179.5,5.05,18.0,226.0,244.95,196.97
2016,10,24,14,0,0.0,95.0,5.1,18.0,95.0,92.15,70.78
2016,10,24,14,15,0.0,60.0,4.95,17.5,60.0,58.0,42.85
2016,10,24,14,30,0.0,25.0,4.8,17.0,25.0,24.14,14.68
2016,10,24,14,45,0.0,56.0,4.7,17.0,56.0,54.11,39.93
2016,10,24,15,0,0.0,87.0,4.6,17.0,87.0,84.8,65.7
2016,10,24,15,15,0.0,76.5,4.45,16.5,76.5,74.34,57.17
2016,10,24,15,30,0.0,66.0,4.3,16.0,66.0,63.89,48.55
2016,10,24,15,45,0.0,55.0,4.15,16.0,55.0,53.14,39.46
2016,10,24,16,0,0.0,44.0,4.0,16.0,44.0,42.5,30.34
2016,10,24,16,15,0.0,33.5,3.9,15.5,33.5,32.34,21.59
2016,10,24,16,30,0.0,23.0,3.8,15.0,23.0,22.19,12.77
2016,10,24,16,45,0.0,14.5,3.7,15.0,14.5,13.98,5.19
2016,10,24,17,0,0.0,6.0,3.6,15.0,6.0,5.78,0.0
2016,10,24,17,15,0.0,3.0,3.65,15.0,3.0,2.95,0.0
2016,10,24,17,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,14.5,3.45,15.0,14.5,14.25,0.0
2016,10,25,7,0,0.0,29.0,3.6,15.0,29.0,27.21,15.07
2016,10,25,7,15,23.5,47.5,3.6,15.0,52.0,44.19,30.19
2016,10,25,7,30,47.0,66.0,3.6,15.0,75.0,65.32,47.25
2016,10,25,7,45,58.5,86.0,3.65,15.5,100.0,88.89,66.74
2016,10,25,8,0,70.0,106.0,3.7,16.0,125.0,113.93,87.6
2016,10,25,8,15,77.5,125.0,3.65,16.0,149.5,138.41,108.31
2016,10,25,8,30,85.0,144.0,3.6,16.0,174.0,163.73,129.62
2016,10,25,8,45,42.5,138.0,3.55,16.5,153.0,148.36,117.83
2016,10,25,9,0,0.0,132.0,3.5,17.0,132.0,127.55,100.87
2016,10,25,9,15,0.0,128.5,3.55,17.0,128.5,124.38,98.06
2016,10,25,9,30,0.0,125.0,3.6,17.0,125.0,121.11,95.16
2016,10,25,9,45,0.0,93.0,3.7,17.5,93.0,90.0,69.23
2016,10,25,10,0,0.0,61.0,3.8,18.0,61.0,58.97,43.42
2016,10,25,10,15,0.0,43.0,3.85,18.0,43.0,41.56,28.94
2016,10,25,10,30,0.0,25.0,3.9,18.0,25.0,24.15,14.46
2016,10,25,10,45,0.0,26.5,3.95,18.0,26.5,25.61,15.65
2016,10,25,11,0,0.0,28.0,4.0,18.0,28.0,27.06,16.83
2016,10,25,11,15,0.0,65.0,4.0,18.0,65.0,62.87,46.37
2016,10,25,11,30,0.0,102.0,4.0,18.0,102.0,98.85,75.77
2016,10,25,11,45,0.0,136.5,4.05,18.0,137.0,133.02,103.45
2016,10,25,12,0,0.0,171.0,4.1,18.0,172.0,167.71,131.35
2016,10,25,12,15,0.0,143.0,4.0,18.0,143.5,139.68,108.76
2016,10,25,12,30,0.0,115.0,3.9,18.0,115.0,111.79,86.25
2016,10,25,12,45,8.5,168.5,3.85,18.5,173.5,172.37,135.35
2016,10,25,13,0,17.0,222.0,3.8,19.0,232.0,234.64,184.91
2016,10,25,13,15,16.5,214.5,3.75,19.0,224.5,226.93,178.85
2016,10,25,13,30,16.0,207.0,3.7,19.0,217.0,219.2,172.95
2016,10,25,13,45,19.0,202.5,3.65,19.0,213.5,217.26,171.79
2016,10,25,14,0,22.0,198.0,3.6,19.0,210.0,215.29,170.61
2016,10,25,14,15,17.0,182.0,3.5,19.0,191.0,195.19,154.66
2016,10,25,14,30,12.0,166.0,3.4,19.0,172.0,175.25,138.79
2016,10,25,14,45,45.5,165.5,3.35,19.0,184.0,204.54,163.64
2016,10,25,15,0,79.0,165.0,3.3,19.0,196.0,225.78,181.64
2016,10,25,15,15,75.0,146.0,3.15,18.5,173.0,200.93,161.81
2016,10,25,15,30,71.0,127.0,3.0,18.0,150.0,176.11,141.73
2016,10,25,15,45,63.0,108.0,2.9,18.0,126.0,149.35,119.36
2016,10,25,16,0,55.0,89.0,2.8,18.0,102.0,123.03,96.98
2016,10,25,16,15,42.0,69.5,2.6,17.5,78.0,94.38,72.51
2016,10,25,16,30,29.0,50.0,2.4,17.0,54.0,66.49,48.46
2016,10,25,16,45,14.5,32.0,2.25,17.0,34.0,40.73,24.87
2016,10,25,17,0,0.0,14.0,2.1,17.0,14.0,13.52,0.0
2016,10,25,17,15,0.0,7.0,2.05,16.5,7.0,6.88,0.0
2016,10,25,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,45,167.0,13.0,1.7,13.5,27.0,12.78,0.0
2016,10,26,7,0,334.0,26.0,1.7,14.0,54.0,20.25,9.36
2016,10,26,7,15,436.5,34.5,1.7,14.5,96.5,40.75,19.24
2016,10,26,7,30,539.0,43.0,1.7,15.0,139.0,83.49,43.01
2016,10,26,7,45,601.0,48.5,1.75,15.5,185.0,128.7,76.12
2016,10,26,8,0,663.0,54.0,1.8,16.0,231.0,181.27,119.38
2016,10,26,8,15,702.5,57.5,1.85,16.0,276.0,230.79,163.29
2016,10,26,8,30,742.0,61.0,1.9,16.0,321.0,283.42,210.31
2016,10,26,8,45,769.5,64.0,2.0,16.5,363.0,334.1,255.3
2016,10,26,9,0,797.0,67.0,2.1,17.0,405.0,386.0,300.28
2016,10,26,9,15,816.0,69.0,2.15,17.5,442.0,434.0,341.04
2016,10,26,9,30,835.0,71.0,2.2,18.0,479.0,481.5,380.22
2016,10,26,9,45,851.5,71.5,2.3,18.5,510.5,525.6,415.87
2016,10,26,10,0,868.0,72.0,2.4,19.0,542.0,568.68,449.81
2016,10,26,10,15,877.0,73.0,2.45,19.0,567.0,606.51,479.68
2016,10,26,10,30,886.0,74.0,2.5,19.0,592.0,642.3,507.47
2016,10,26,10,45,890.0,76.0,2.6,19.5,609.5,673.62,530.68
2016,10,26,11,0,894.0,78.0,2.7,20.0,627.0,702.27,550.3
2016,10,26,11,15,898.0,78.5,2.75,20.0,637.5,726.49,567.48
2016,10,26,11,30,902.0,79.0,2.8,20.0,648.0,747.76,582.6
2016,10,26,11,45,900.5,80.0,2.9,20.0,650.0,762.41,593.34
2016,10,26,12,0,899.0,81.0,3.0,20.0,652.0,773.76,601.88
2016,10,26,12,15,898.5,81.0,3.0,20.0,647.5,781.45,607.42
2016,10,26,12,30,898.0,81.0,3.0,20.0,643.0,785.81,610.74
2016,10,26,12,45,891.0,82.0,3.05,20.0,629.5,782.92,609.33
2016,10,26,13,0,884.0,83.0,3.1,20.0,616.0,776.74,605.74
2016,10,26,13,15,877.5,82.0,3.05,20.0,595.5,765.47,598.11
2016,10,26,13,30,871.0,81.0,3.0,20.0,575.0,751.06,588.35
2016,10,26,13,45,858.5,80.0,2.95,20.0,547.5,729.21,573.29
2016,10,26,14,0,846.0,79.0,2.9,20.0,520.0,709.09,559.55
2016,10,26,14,15,830.0,77.0,2.8,19.5,486.0,678.39,538.79
2016,10,26,14,30,814.0,75.0,2.7,19.0,452.0,645.54,516.26
2016,10,26,14,45,791.0,72.5,2.65,19.0,412.0,605.66,486.08
2016,10,26,15,0,768.0,70.0,2.6,19.0,372.0,564.54,454.28
2016,10,26,15,15,735.5,66.5,2.45,18.5,328.5,515.81,416.27
2016,10,26,15,30,703.0,63.0,2.3,18.0,285.0,467.15,377.17
2016,10,26,15,45,654.5,58.0,2.2,18.0,239.0,411.79,330.94
2016,10,26,16,0,606.0,53.0,2.1,18.0,193.0,356.34,283.3
2016,10,26,16,15,528.5,46.0,1.8,17.5,147.5,289.18,225.47
2016,10,26,16,30,451.0,39.0,1.5,17.0,102.0,227.97,171.16
2016,10,26,16,45,225.5,32.0,1.25,16.5,63.5,125.76,82.35
2016,10,26,17,0,0.0,25.0,1.0,16.0,25.0,28.59,0.0
2016,10,26,17,15,0.0,12.5,0.95,15.5,12.5,12.29,0.0
2016,10,26,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,4.5,2.15,14.5,4.5,4.42,0.0
2016,10,27,7,0,0.0,9.0,2.3,15.0,9.0,8.67,0.49
2016,10,27,7,15,0.0,17.0,2.4,15.0,17.0,16.4,7.79
2016,10,27,7,30,0.0,25.0,2.5,15.0,25.0,24.12,14.63
2016,10,27,7,45,0.0,33.5,2.6,15.5,33.5,32.34,21.76
2016,10,27,8,0,0.0,42.0,2.7,16.0,42.0,40.56,28.81
2016,10,27,8,15,0.0,50.5,2.65,16.0,50.5,48.78,35.82
2016,10,27,8,30,0.0,59.0,2.6,16.0,59.0,57.01,42.75
2016,10,27,8,45,0.0,43.5,2.55,16.5,43.5,42.01,29.95
2016,10,27,9,0,0.0,28.0,2.5,17.0,28.0,27.03,17.21
2016,10,27,9,15,0.0,55.0,2.45,17.0,55.0,53.15,39.09
2016,10,27,9,30,0.0,82.0,2.4,17.0,82.0,79.31,60.75
2016,10,27,9,45,0.0,96.0,2.35,17.5,96.0,92.92,71.69
2016,10,27,10,0,0.0,110.0,2.3,18.0,110.0,106.61,82.58
2016,10,27,10,15,2.0,145.5,2.25,18.0,147.0,142.72,111.77
2016,10,27,10,30,4.0,181.0,2.2,18.0,184.0,179.36,140.98
2016,10,27,10,45,2.0,104.5,2.15,18.0,106.0,102.6,78.87
2016,10,27,11,0,0.0,28.0,2.1,18.0,28.0,27.06,16.83
2016,10,27,11,15,0.0,94.5,2.2,17.5,94.5,91.48,69.98
2016,10,27,11,30,0.0,161.0,2.3,17.0,161.0,157.44,123.51
2016,10,27,11,45,0.0,162.0,2.4,17.0,162.0,158.57,124.27
2016,10,27,12,0,0.0,163.0,2.5,17.0,163.0,159.72,125.21
2016,10,27,12,15,1.0,172.0,2.5,17.0,173.0,169.76,133.33
2016,10,27,12,30,2.0,181.0,2.5,17.0,183.0,179.93,141.56
2016,10,27,12,45,1.0,142.5,2.5,17.0,143.5,140.24,109.68
2016,10,27,13,0,0.0,104.0,2.5,17.0,104.0,100.95,77.85
2016,10,27,13,15,0.5,137.5,2.4,17.0,138.0,135.12,105.86
2016,10,27,13,30,1.0,171.0,2.3,17.0,172.0,170.27,134.38
2016,10,27,13,45,0.5,158.0,2.2,17.0,158.5,156.83,123.64
2016,10,27,14,0,0.0,145.0,2.1,17.0,145.0,143.41,112.97
2016,10,27,14,15,0.0,123.5,2.0,17.0,123.5,121.52,95.34
2016,10,27,14,30,0.0,102.0,1.9,17.0,102.0,99.69,77.63
2016,10,27,14,45,0.0,92.5,1.8,17.0,92.5,90.24,70.02
2016,10,27,15,0,0.0,83.0,1.7,17.0,83.0,80.81,62.33
2016,10,27,15,15,0.0,73.0,1.6,17.0,73.0,70.86,54.14
2016,10,27,15,30,0.0,63.0,1.5,17.0,63.0,60.92,45.86
2016,10,27,15,45,0.0,52.0,1.4,17.0,52.0,50.24,36.84
2016,10,27,16,0,0.0,41.0,1.3,17.0,41.0,39.6,27.75
2016,10,27,16,15,0.0,31.0,1.2,16.5,31.0,29.92,19.42
2016,10,27,16,30,0.0,21.0,1.1,16.0,21.0,20.26,11.01
2016,10,27,16,45,0.0,12.5,1.0,16.0,12.5,12.05,3.07
2016,10,27,17,0,0.0,4.0,0.9,16.0,4.0,3.93,0.0
2016,10,27,17,15,0.0,2.0,0.95,16.0,2.0,1.97,0.0
2016,10,27,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,4.0,0.35,15.0,4.0,3.93,0.0
2016,10,28,7,0,0.0,8.0,0.3,15.0,8.0,7.71,0.0
2016,10,28,7,15,0.0,15.5,0.35,15.0,15.5,14.95,6.62
2016,10,28,7,30,0.0,23.0,0.4,15.0,23.0,22.19,13.05
2016,10,28,7,45,0.0,31.0,0.5,15.5,31.0,29.92,19.77
2016,10,28,8,0,0.0,39.0,0.6,16.0,39.0,37.66,26.41
2016,10,28,8,15,0.0,47.5,0.7,16.0,47.5,45.88,33.41
2016,10,28,8,30,0.0,56.0,0.8,16.0,56.0,54.11,40.33
2016,10,28,8,45,126.5,112.0,0.9,16.5,165.0,152.73,119.81
2016,10,28,9,0,253.0,168.0,1.0,17.0,274.0,264.86,208.59
2016,10,28,9,15,157.0,184.5,1.1,17.0,252.0,250.59,198.38
2016,10,28,9,30,61.0,201.0,1.2,17.0,230.0,226.75,179.77
2016,10,28,9,45,30.5,153.0,1.35,17.0,167.5,166.3,131.49
2016,10,28,10,0,0.0,105.0,1.5,17.0,105.0,101.73,78.74
2016,10,28,10,15,7.5,155.5,1.6,17.0,160.0,155.88,122.87
2016,10,28,10,30,15.0,206.0,1.7,17.0,215.0,211.26,167.04
2016,10,28,10,45,27.5,227.5,1.85,17.5,244.0,241.81,190.89
2016,10,28,11,0,40.0,249.0,2.0,18.0,273.0,278.43,219.33
2016,10,28,11,15,20.0,171.5,2.1,18.0,183.5,181.94,142.87
2016,10,28,11,30,0.0,94.0,2.2,18.0,94.0,90.99,69.23
2016,10,28,11,45,0.0,95.0,2.35,18.0,95.0,91.98,70.14
2016,10,28,12,0,0.0,96.0,2.5,18.0,96.0,92.96,70.95
2016,10,28,12,15,0.0,133.5,2.55,18.0,134.0,130.23,101.2
2016,10,28,12,30,0.0,171.0,2.6,18.0,172.0,168.24,131.76
2016,10,28,12,45,0.0,132.5,2.65,18.0,133.0,129.42,100.56
2016,10,28,13,0,0.0,94.0,2.7,18.0,94.0,91.02,69.49
2016,10,28,13,15,0.0,92.0,2.7,18.0,92.0,89.05,68.01
2016,10,28,13,30,0.0,90.0,2.7,18.0,90.0,87.09,66.51
2016,10,28,13,45,0.0,118.0,2.7,18.0,118.0,115.34,89.75
2016,10,28,14,0,0.0,146.0,2.7,18.0,146.0,144.54,113.66
2016,10,28,14,15,0.0,98.0,2.65,18.0,98.0,95.39,73.67
2016,10,28,14,30,0.0,50.0,2.6,18.0,50.0,48.31,34.85
2016,10,28,14,45,380.0,59.0,2.6,18.0,205.5,322.45,267.09
2016,10,28,15,0,760.0,68.0,2.6,18.0,361.0,551.9,447.97
2016,10,28,15,15,727.0,64.5,2.45,17.5,317.5,503.45,408.06
2016,10,28,15,30,694.0,61.0,2.3,17.0,274.0,455.13,368.84
2016,10,28,15,45,649.5,55.5,2.15,17.0,229.5,399.35,321.81
2016,10,28,16,0,605.0,50.0,2.0,17.0,185.0,348.33,277.1
2016,10,28,16,15,525.5,43.0,1.75,16.5,140.0,281.04,218.84
2016,10,28,16,30,446.0,36.0,1.5,16.0,95.0,219.96,164.15
2016,10,28,16,45,223.0,28.0,1.3,15.5,57.5,117.54,71.36
2016,10,28,17,0,0.0,20.0,1.1,15.0,20.0,19.66,0.0
2016,10,28,17,15,0.0,10.0,1.1,14.5,10.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,6,45,0.0,3.5,1.7,14.5,3.5,3.44,0.0
2016,10,29,7,0,0.0,7.0,1.8,15.0,7.0,6.74,0.0
2016,10,29,7,15,0.0,13.5,1.9,15.0,13.5,13.02,4.95
2016,10,29,7,30,0.0,20.0,2.0,15.0,20.0,19.29,10.54
2016,10,29,7,45,0.0,27.5,2.15,15.5,27.5,26.54,16.83
2016,10,29,8,0,0.0,35.0,2.3,16.0,35.0,33.79,23.07
2016,10,29,8,15,0.0,42.5,2.4,16.0,42.5,41.04,29.27
2016,10,29,8,30,0.0,50.0,2.5,16.0,50.0,48.3,35.4
2016,10,29,8,45,377.0,61.5,2.6,16.5,217.0,190.75,147.25
2016,10,29,9,0,754.0,73.0,2.7,17.0,384.0,368.37,287.58
2016,10,29,9,15,775.5,76.0,2.8,17.0,421.0,416.23,328.69
2016,10,29,9,30,797.0,79.0,2.9,17.0,458.0,464.22,369.47
2016,10,29,9,45,439.0,155.0,3.05,17.5,366.0,388.01,310.53
2016,10,29,10,0,81.0,231.0,3.2,18.0,274.0,274.43,218.03
2016,10,29,10,15,177.0,240.5,3.25,18.0,340.0,348.28,277.88
2016,10,29,10,30,273.0,250.0,3.3,18.0,406.0,429.31,342.08
2016,10,29,10,45,152.5,245.0,3.35,18.5,332.5,350.5,278.4
2016,10,29,11,0,32.0,240.0,3.4,19.0,259.0,263.61,207.47
2016,10,29,11,15,213.0,245.0,3.35,19.0,376.0,402.81,320.46
2016,10,29,11,30,394.0,250.0,3.3,19.0,493.0,549.95,435.19
2016,10,29,11,45,386.5,253.0,3.3,19.0,492.0,555.46,438.57
2016,10,29,12,0,379.0,256.0,3.3,19.0,491.0,559.39,441.51
