Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,12,15,254.0,270.0,3.25,19.0,427.0,485.06,382.81
2016,10,29,12,30,129.0,284.0,3.2,19.0,363.0,400.76,315.79
2016,10,29,12,45,245.0,263.0,3.15,19.0,409.0,475.43,376.47
2016,10,29,13,0,361.0,242.0,3.1,19.0,455.0,540.96,428.72
2016,10,29,13,15,615.5,159.5,3.0,19.0,507.0,652.06,517.33
2016,10,29,13,30,870.0,77.0,2.9,19.0,559.0,736.23,580.73
2016,10,29,13,45,859.5,75.0,2.85,19.0,531.5,714.82,565.11
2016,10,29,14,0,849.0,73.0,2.8,19.0,504.0,690.67,548.28
2016,10,29,14,15,506.0,133.5,2.7,19.0,385.5,509.05,408.67
2016,10,29,14,30,163.0,194.0,2.6,19.0,267.0,323.1,258.87
2016,10,29,14,45,128.0,176.0,2.55,19.0,230.0,277.41,223.04
2016,10,29,15,0,93.0,158.0,2.5,19.0,193.0,226.16,181.75
2016,10,29,15,15,87.5,139.5,2.35,18.5,169.5,200.59,161.44
2016,10,29,15,30,82.0,121.0,2.2,18.0,146.0,175.16,140.75
2016,10,29,15,45,337.5,85.0,2.1,18.0,162.5,277.35,224.09
2016,10,29,16,0,593.0,49.0,2.0,18.0,179.0,339.76,269.53
2016,10,29,16,15,512.5,42.0,1.85,17.5,134.5,272.92,211.37
2016,10,29,16,30,432.0,35.0,1.7,17.0,90.0,212.42,157.24
2016,10,29,16,45,288.5,24.0,1.55,16.5,54.0,132.67,76.0
2016,10,29,17,0,145.0,13.0,1.4,16.0,18.0,51.2,0.0
2016,10,29,17,15,72.5,6.5,1.4,15.5,9.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,1.0,4.15,14.5,1.0,0.98,0.0
2016,10,30,7,0,0.0,2.0,4.3,15.0,2.0,1.93,0.0
2016,10,30,7,15,0.0,5.0,4.3,15.0,5.0,4.82,0.0
2016,10,30,7,30,0.0,8.0,4.3,15.0,8.0,7.71,0.8
2016,10,30,7,45,0.0,11.0,4.35,15.5,11.0,10.6,3.32
2016,10,30,8,0,0.0,14.0,4.4,16.0,14.0,13.5,5.82
2016,10,30,8,15,0.0,17.0,4.45,16.0,17.0,16.4,8.32
2016,10,30,8,30,0.0,20.0,4.5,16.0,20.0,19.29,10.79
2016,10,30,8,45,0.0,63.5,4.55,16.0,63.5,61.37,46.39
2016,10,30,9,0,0.0,107.0,4.6,16.0,107.0,103.45,81.52
2016,10,30,9,15,0.0,91.5,4.65,16.0,91.5,88.52,68.87
2016,10,30,9,30,0.0,76.0,4.7,16.0,76.0,73.49,56.19
2016,10,30,9,45,0.0,90.0,4.8,16.5,90.0,87.09,67.27
2016,10,30,10,0,0.0,104.0,4.9,17.0,104.0,100.76,78.3
2016,10,30,10,15,0.0,82.5,4.95,17.0,82.5,79.8,60.86
2016,10,30,10,30,0.0,61.0,5.0,17.0,61.0,58.98,43.54
2016,10,30,10,45,394.5,88.0,5.1,17.5,323.5,355.48,292.73
2016,10,30,11,0,789.0,115.0,5.2,18.0,586.0,661.04,533.94
2016,10,30,11,15,395.0,144.5,5.15,18.0,380.5,434.87,353.05
2016,10,30,11,30,1.0,174.0,5.1,18.0,175.0,171.32,134.37
2016,10,30,11,45,0.5,100.0,5.1,18.0,100.5,97.27,74.56
2016,10,30,12,0,0.0,26.0,5.1,18.0,26.0,25.12,15.21
2016,10,30,12,15,404.5,69.0,5.05,18.0,315.0,387.91,320.65
2016,10,30,12,30,809.0,112.0,5.0,18.0,604.0,743.93,596.91
2016,10,30,12,45,505.0,189.5,4.95,18.0,494.5,599.04,481.49
2016,10,30,13,0,201.0,267.0,4.9,18.0,385.0,438.98,351.34
2016,10,30,13,15,489.0,187.5,4.85,18.0,460.5,582.69,470.47
2016,10,30,13,30,777.0,108.0,4.8,18.0,536.0,703.89,567.29
2016,10,30,13,45,488.0,164.5,4.75,18.0,428.5,546.88,442.83
2016,10,30,14,0,199.0,221.0,4.7,18.0,321.0,382.79,309.14
2016,10,30,14,15,345.5,181.0,4.55,17.5,340.5,442.71,361.07
2016,10,30,14,30,492.0,141.0,4.4,17.0,360.0,495.22,405.51
2016,10,30,14,45,437.5,136.0,4.3,17.0,317.5,442.35,362.67
2016,10,30,15,0,383.0,131.0,4.2,17.0,275.0,391.25,321.05
2016,10,30,15,15,350.0,121.0,4.0,17.0,240.5,348.98,286.17
2016,10,30,15,30,317.0,111.0,3.8,17.0,206.0,300.88,246.05
2016,10,30,15,45,403.0,86.5,3.65,17.0,186.5,310.31,252.1
2016,10,30,16,0,489.0,62.0,3.5,17.0,167.0,305.84,244.73
2016,10,30,16,15,399.0,52.5,3.4,16.5,124.0,236.81,184.97
2016,10,30,16,30,309.0,43.0,3.3,16.0,81.0,175.78,130.72
2016,10,30,16,45,154.5,29.0,3.2,15.5,48.0,95.03,50.46
2016,10,30,17,0,0.0,15.0,3.1,15.0,15.0,14.74,0.0
2016,10,30,17,15,0.0,7.5,3.05,15.0,7.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,6,45,89.0,13.0,1.7,12.5,19.0,12.78,0.0
2016,10,31,7,0,178.0,26.0,1.7,13.0,38.0,20.49,4.21
2016,10,31,7,15,296.0,38.0,1.8,13.5,77.0,36.64,20.29
2016,10,31,7,30,414.0,50.0,1.9,14.0,116.0,74.55,41.46
2016,10,31,7,45,494.0,56.5,2.0,14.5,161.0,115.05,69.53
2016,10,31,8,0,574.0,63.0,2.1,15.0,206.0,163.88,108.17
2016,10,31,8,15,483.0,86.0,2.15,15.0,222.0,195.69,141.44
2016,10,31,8,30,392.0,109.0,2.2,15.0,238.0,218.25,166.18
2016,10,31,8,45,443.5,115.5,2.3,15.0,280.0,262.95,204.57
2016,10,31,9,0,495.0,122.0,2.4,15.0,322.0,311.8,246.21
2016,10,31,9,15,289.0,161.0,2.45,15.0,280.5,284.43,227.84
2016,10,31,9,30,83.0,200.0,2.5,15.0,239.0,235.78,189.5
2016,10,31,9,45,72.0,210.5,2.55,15.5,246.0,244.88,196.58
2016,10,31,10,0,61.0,221.0,2.6,16.0,253.0,253.0,202.49
2016,10,31,10,15,39.5,214.0,2.6,16.0,235.0,236.22,188.62
2016,10,31,10,30,18.0,207.0,2.6,16.0,217.0,214.15,170.42
2016,10,31,10,45,189.0,225.5,2.65,16.0,337.0,352.98,284.09
2016,10,31,11,0,360.0,244.0,2.7,16.0,457.0,498.47,398.9
2016,10,31,11,15,212.5,255.5,2.75,16.0,382.0,412.34,329.5
2016,10,31,11,30,65.0,267.0,2.8,16.0,307.0,318.78,253.49
2016,10,31,11,45,272.0,244.5,2.85,16.5,411.5,460.52,368.69
2016,10,31,12,0,479.0,222.0,2.9,17.0,516.0,601.43,478.34
2016,10,31,12,15,466.0,224.0,2.95,17.0,507.5,599.51,476.2
2016,10,31,12,30,453.0,226.0,3.0,17.0,499.0,595.63,473.51
2016,10,31,12,45,381.0,237.5,3.1,17.0,463.5,548.19,437.07
2016,10,31,13,0,309.0,249.0,3.2,17.0,428.0,507.45,405.25
2016,10,31,13,15,306.0,240.5,3.25,17.0,412.5,495.33,396.75
2016,10,31,13,30,303.0,232.0,3.3,17.0,397.0,482.06,387.17
2016,10,31,13,45,153.5,198.5,3.35,17.0,282.0,325.57,262.82
2016,10,31,14,0,4.0,165.0,3.4,17.0,167.0,167.7,132.94
2016,10,31,14,15,138.0,172.0,3.45,17.0,233.0,281.85,229.42
2016,10,31,14,30,272.0,179.0,3.5,17.0,299.0,384.37,313.51
2016,10,31,14,45,338.0,152.5,3.55,17.0,287.5,389.05,318.33
2016,10,31,15,0,404.0,126.0,3.6,17.0,276.0,396.89,325.33
2016,10,31,15,15,379.0,114.0,3.55,16.5,241.5,356.24,292.41
2016,10,31,15,30,354.0,102.0,3.5,16.0,207.0,316.23,259.31
2016,10,31,15,45,317.5,88.0,3.5,16.0,170.0,269.21,219.17
2016,10,31,16,0,281.0,74.0,3.5,16.0,133.0,224.38,180.0
2016,10,31,16,15,232.0,58.0,3.5,15.5,98.5,174.7,136.58
2016,10,31,16,30,183.0,42.0,3.5,15.0,64.0,129.11,95.47
2016,10,31,16,45,91.5,26.5,3.5,15.0,37.5,66.07,30.43
2016,10,31,17,0,0.0,11.0,3.5,15.0,11.0,10.81,0.0
2016,10,31,17,15,0.0,5.5,3.6,15.0,5.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,6,45,98.0,12.0,1.95,12.5,18.0,11.8,0.0
2016,11,1,7,0,196.0,24.0,1.9,13.0,36.0,18.89,1.46
2016,11,1,7,15,318.0,35.0,1.95,13.0,75.5,33.3,17.77
2016,11,1,7,30,440.0,46.0,2.0,13.0,115.0,71.44,38.31
2016,11,1,7,45,515.5,53.0,2.05,13.5,159.5,113.07,67.2
2016,11,1,8,0,591.0,60.0,2.1,14.0,204.0,162.47,106.53
2016,11,1,8,15,638.5,65.0,2.15,14.0,248.5,210.8,148.76
2016,11,1,8,30,686.0,70.0,2.2,14.0,293.0,263.14,195.28
2016,11,1,8,45,718.5,73.5,2.25,14.5,335.0,312.65,239.46
2016,11,1,9,0,751.0,77.0,2.3,15.0,377.0,364.51,284.74
2016,11,1,9,15,773.5,79.5,2.25,15.0,414.0,411.83,325.93
2016,11,1,9,30,796.0,82.0,2.2,15.0,451.0,459.36,366.2
2016,11,1,9,45,813.5,83.5,2.15,15.5,483.0,503.22,401.85
2016,11,1,10,0,831.0,85.0,2.1,16.0,515.0,546.27,435.79
2016,11,1,10,15,842.0,86.5,1.95,16.0,539.5,584.47,465.45
2016,11,1,10,30,853.0,88.0,1.8,16.0,564.0,620.9,492.91
2016,11,1,10,45,859.5,89.5,1.7,16.5,582.0,652.45,515.32
2016,11,1,11,0,866.0,91.0,1.6,17.0,600.0,681.56,535.33
2016,11,1,11,15,870.0,91.5,1.5,17.0,610.0,705.27,551.43
2016,11,1,11,30,874.0,92.0,1.4,17.0,620.0,726.14,564.88
2016,11,1,11,45,873.5,92.5,1.35,17.0,621.5,740.77,574.37
2016,11,1,12,0,873.0,93.0,1.3,17.0,623.0,752.23,581.74
2016,11,1,12,15,870.5,92.5,1.25,17.0,617.5,757.88,585.14
2016,11,1,12,30,868.0,92.0,1.2,17.0,612.0,760.25,586.42
2016,11,1,12,45,864.5,91.0,1.2,17.5,598.5,758.05,584.16
2016,11,1,13,0,861.0,90.0,1.2,18.0,585.0,752.61,579.83
2016,11,1,13,15,852.0,88.5,1.15,18.0,564.5,739.35,570.69
2016,11,1,13,30,843.0,87.0,1.1,18.0,544.0,723.07,559.6
2016,11,1,13,45,829.0,85.5,1.1,18.0,515.5,700.32,544.58
2016,11,1,14,0,815.0,84.0,1.1,18.0,487.0,675.01,527.73
2016,11,1,14,15,796.5,82.0,1.1,17.5,453.0,643.72,507.18
2016,11,1,14,30,778.0,80.0,1.1,17.0,419.0,610.49,484.01
2016,11,1,14,45,749.5,77.5,1.1,17.0,379.5,568.75,452.98
2016,11,1,15,0,721.0,75.0,1.1,17.0,340.0,528.83,422.46
2016,11,1,15,15,683.0,70.5,1.15,17.0,297.0,478.45,383.41
2016,11,1,15,30,645.0,66.0,1.2,17.0,254.0,428.73,343.55
2016,11,1,15,45,589.0,60.0,1.25,17.0,209.5,369.62,294.9
2016,11,1,16,0,533.0,54.0,1.3,17.0,165.0,313.49,247.03
2016,11,1,16,15,442.5,45.5,1.45,16.0,121.5,244.32,188.65
2016,11,1,16,30,352.0,37.0,1.6,15.0,78.0,182.34,133.52
2016,11,1,16,45,208.5,24.0,1.75,14.5,45.0,102.92,42.84
2016,11,1,17,0,65.0,11.0,1.9,14.0,12.0,27.51,0.0
2016,11,1,17,15,32.5,5.5,1.95,13.5,6.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,45,115.5,10.5,1.8,10.5,17.5,10.32,0.0
2016,11,2,7,0,231.0,21.0,1.8,11.0,35.0,16.75,0.0
2016,11,2,7,15,351.0,31.5,1.85,11.5,74.5,29.52,14.96
2016,11,2,7,30,471.0,42.0,1.9,12.0,114.0,68.56,35.21
2016,11,2,7,45,541.5,49.0,2.0,12.5,159.0,111.05,64.63
2016,11,2,8,0,612.0,56.0,2.1,13.0,204.0,160.69,104.4
2016,11,2,8,15,658.0,61.0,2.1,13.5,248.5,209.56,147.03
2016,11,2,8,30,704.0,66.0,2.1,14.0,293.0,263.12,194.38
2016,11,2,8,45,735.5,69.5,2.15,14.5,334.5,312.84,238.85
2016,11,2,9,0,767.0,73.0,2.2,15.0,376.0,364.22,283.88
2016,11,2,9,15,788.5,75.5,2.15,15.5,413.0,411.69,324.67
2016,11,2,9,30,810.0,78.0,2.1,16.0,450.0,459.24,364.28
2016,11,2,9,45,835.0,77.0,2.1,16.5,483.5,504.71,401.27
2016,11,2,10,0,860.0,76.0,2.1,17.0,517.0,548.83,436.23
2016,11,2,10,15,870.0,77.5,1.95,17.0,541.5,586.98,465.83
2016,11,2,10,30,880.0,79.0,1.8,17.0,566.0,623.2,493.1
2016,11,2,10,45,885.5,80.0,1.7,17.5,583.5,653.88,514.88
2016,11,2,11,0,891.0,81.0,1.6,18.0,601.0,682.01,534.17
2016,11,2,11,15,894.5,81.5,1.5,18.0,611.0,705.5,549.69
2016,11,2,11,30,898.0,82.0,1.4,18.0,621.0,726.06,562.88
2016,11,2,11,45,898.0,82.5,1.3,18.5,623.0,741.06,571.01
2016,11,2,12,0,898.0,83.0,1.2,19.0,625.0,752.85,576.88
2016,11,2,12,15,896.0,82.5,1.1,19.0,619.0,758.78,579.8
2016,11,2,12,30,894.0,82.0,1.0,19.0,613.0,761.39,580.52
2016,11,2,12,45,891.0,80.5,0.95,19.0,600.0,758.81,578.45
2016,11,2,13,0,888.0,79.0,0.9,19.0,587.0,752.93,574.29
2016,11,2,13,15,880.5,78.0,0.85,19.0,566.5,741.05,566.14
2016,11,2,13,30,873.0,77.0,0.8,19.0,546.0,726.09,556.02
2016,11,2,13,45,860.0,75.5,0.75,19.0,518.0,703.66,540.79
2016,11,2,14,0,847.0,74.0,0.7,19.0,490.0,682.87,526.79
2016,11,2,14,15,830.0,72.0,0.7,19.0,456.0,652.01,506.22
2016,11,2,14,30,813.0,70.0,0.7,19.0,422.0,619.07,483.02
2016,11,2,14,45,787.5,67.5,0.75,19.0,382.5,578.43,453.95
2016,11,2,15,0,762.0,65.0,0.8,19.0,343.0,536.72,423.19
2016,11,2,15,15,727.0,61.5,0.85,18.5,300.0,487.83,386.63
2016,11,2,15,30,692.0,58.0,0.9,18.0,257.0,439.21,348.73
2016,11,2,15,45,637.0,53.0,0.95,18.0,211.5,379.92,300.36
2016,11,2,16,0,582.0,48.0,1.0,18.0,166.0,326.51,254.8
2016,11,2,16,15,496.0,40.0,1.1,17.0,122.0,258.01,197.11
2016,11,2,16,30,410.0,32.0,1.2,16.0,78.0,196.44,141.64
2016,11,2,16,45,205.0,16.0,1.3,15.5,39.0,91.52,29.86
2016,11,2,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,3,6,45,116.5,10.0,1.95,10.5,16.5,9.83,0.0
2016,11,3,7,0,233.0,20.0,2.0,11.0,33.0,15.95,0.0
2016,11,3,7,15,355.5,30.5,2.05,11.5,72.5,27.74,13.93
2016,11,3,7,30,478.0,41.0,2.1,12.0,112.0,66.85,33.81
2016,11,3,7,45,550.0,47.5,2.15,12.5,157.0,109.19,62.71
2016,11,3,8,0,622.0,54.0,2.2,13.0,202.0,158.81,102.25
2016,11,3,8,15,668.0,59.0,2.15,13.5,246.5,208.01,145.13
2016,11,3,8,30,714.0,64.0,2.1,14.0,291.0,261.85,192.74
2016,11,3,8,45,746.0,67.0,2.1,14.5,333.0,311.56,237.24
2016,11,3,9,0,778.0,70.0,2.1,15.0,375.0,362.95,282.29
2016,11,3,9,15,799.5,72.5,2.05,15.5,412.0,410.78,323.43
2016,11,3,9,30,821.0,75.0,2.0,16.0,449.0,458.66,363.33
2016,11,3,9,45,841.0,75.5,2.0,17.0,481.5,503.47,399.08
2016,11,3,10,0,861.0,76.0,2.0,18.0,514.0,547.58,433.08
2016,11,3,10,15,871.0,77.5,1.9,18.0,538.5,584.66,462.02
2016,11,3,10,30,881.0,79.0,1.8,18.0,563.0,620.84,489.47
2016,11,3,10,45,887.5,79.5,1.7,18.5,580.5,651.61,511.29
2016,11,3,11,0,894.0,80.0,1.6,19.0,598.0,679.85,530.66
2016,11,3,11,15,897.5,80.5,1.5,19.0,608.0,703.37,546.3
2016,11,3,11,30,901.0,81.0,1.4,19.0,618.0,723.95,559.47
2016,11,3,11,45,900.5,81.5,1.35,19.5,620.0,738.62,567.86
2016,11,3,12,0,900.0,82.0,1.3,20.0,622.0,750.05,574.06
2016,11,3,12,15,898.0,82.0,1.25,20.0,616.0,756.55,578.02
2016,11,3,12,30,896.0,82.0,1.2,20.0,610.0,759.73,579.84
2016,11,3,12,45,890.0,81.5,1.15,20.5,596.5,756.07,575.99
2016,11,3,13,0,884.0,81.0,1.1,21.0,583.0,749.14,570.09
2016,11,3,13,15,875.5,80.0,1.05,21.0,562.0,736.61,561.58
2016,11,3,13,30,867.0,79.0,1.0,21.0,541.0,721.04,551.09
2016,11,3,13,45,853.0,78.0,1.0,21.0,513.0,702.96,539.52
2016,11,3,14,0,839.0,77.0,1.0,21.0,485.0,677.95,523.09
2016,11,3,14,15,821.5,75.0,0.95,21.0,451.0,647.01,501.72
2016,11,3,14,30,804.0,73.0,0.9,21.0,417.0,614.04,477.73
2016,11,3,14,45,777.0,70.5,0.85,21.0,377.5,572.82,447.22
2016,11,3,15,0,750.0,68.0,0.8,21.0,338.0,530.64,415.32
2016,11,3,15,15,713.5,64.0,0.75,20.5,295.0,480.86,377.59
2016,11,3,15,30,677.0,60.0,0.7,20.0,252.0,431.48,338.85
2016,11,3,15,45,620.5,54.5,0.7,19.5,206.5,374.66,293.19
2016,11,3,16,0,564.0,49.0,0.7,19.0,161.0,318.14,246.1
2016,11,3,16,15,475.0,41.0,0.75,18.5,118.0,249.52,188.47
2016,11,3,16,30,386.0,33.0,0.8,18.0,75.0,188.04,133.07
2016,11,3,16,45,193.0,16.5,0.85,18.0,37.5,87.48,19.41
2016,11,3,17,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,15.0,2.0,12.0,15.0,14.74,0.0
2016,11,4,7,0,0.0,30.0,2.0,12.0,30.0,26.32,0.0
2016,11,4,7,15,222.0,36.0,2.05,12.5,68.5,30.24,19.14
2016,11,4,7,30,444.0,42.0,2.1,13.0,107.0,64.48,33.13
2016,11,4,7,45,518.0,49.5,2.2,13.5,151.5,105.91,61.13
2016,11,4,8,0,592.0,57.0,2.3,14.0,196.0,154.89,99.71
2016,11,4,8,15,640.0,62.5,2.15,14.5,240.0,203.31,141.45
2016,11,4,8,30,688.0,68.0,2.0,15.0,284.0,255.77,187.44
2016,11,4,8,45,719.5,72.0,1.95,15.5,325.5,305.11,231.24
2016,11,4,9,0,751.0,76.0,1.9,16.0,367.0,356.66,275.99
2016,11,4,9,15,774.0,79.0,1.75,16.5,404.0,404.34,316.41
2016,11,4,9,30,797.0,82.0,1.6,17.0,441.0,452.27,355.62
2016,11,4,9,45,813.5,84.0,1.45,17.5,472.5,495.89,390.14
2016,11,4,10,0,830.0,86.0,1.3,18.0,504.0,538.64,422.64
2016,11,4,10,15,841.0,87.5,1.15,18.0,529.0,576.58,451.16
2016,11,4,10,30,852.0,89.0,1.0,18.0,554.0,612.77,477.36
2016,11,4,10,45,860.0,90.0,0.9,18.5,571.5,644.54,499.03
2016,11,4,11,0,868.0,91.0,0.8,19.0,589.0,673.97,518.31
2016,11,4,11,15,872.0,91.5,0.7,19.5,599.0,697.61,532.88
2016,11,4,11,30,876.0,92.0,0.6,20.0,609.0,718.4,544.26
2016,11,4,11,45,877.5,91.5,0.5,20.5,611.5,733.36,551.5
2016,11,4,12,0,879.0,91.0,0.4,21.0,614.0,745.17,556.62
2016,11,4,12,15,877.0,90.5,0.3,21.0,608.5,751.23,559.02
2016,11,4,12,30,875.0,90.0,0.2,21.0,603.0,754.01,559.48
2016,11,4,12,45,873.5,88.0,0.15,21.0,590.5,752.2,557.9
2016,11,4,13,0,872.0,86.0,0.1,21.0,578.0,747.11,554.43
2016,11,4,13,15,863.5,85.0,0.15,21.0,557.0,734.83,547.54
2016,11,4,13,30,855.0,84.0,0.2,21.0,536.0,719.49,538.83
2016,11,4,13,45,843.5,82.0,0.25,21.0,508.5,697.97,526.0
2016,11,4,14,0,832.0,80.0,0.3,21.0,481.0,673.78,511.32
2016,11,4,14,15,813.5,77.5,0.3,21.0,447.0,641.83,490.0
2016,11,4,14,30,795.0,75.0,0.3,21.0,413.0,607.92,466.39
2016,11,4,14,45,770.5,72.0,0.35,21.0,374.0,568.02,438.47
2016,11,4,15,0,746.0,69.0,0.4,21.0,335.0,527.04,408.86
2016,11,4,15,15,709.0,65.0,0.45,20.5,292.0,477.26,372.34
2016,11,4,15,30,672.0,61.0,0.5,20.0,249.0,430.78,336.66
2016,11,4,15,45,616.0,55.0,0.55,20.0,204.0,371.31,288.97
2016,11,4,16,0,560.0,49.0,0.6,20.0,159.0,314.8,241.86
2016,11,4,16,15,469.0,40.5,0.7,19.5,115.5,245.3,183.97
2016,11,4,16,30,378.0,32.0,0.8,19.0,72.0,183.2,127.83
2016,11,4,16,45,189.0,16.0,0.9,18.5,36.0,84.62,8.31
2016,11,4,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,6,45,97.5,9.0,0.65,13.0,14.0,8.85,0.0
2016,11,5,7,0,195.0,18.0,0.7,13.0,28.0,14.33,0.0
2016,11,5,7,15,316.5,29.5,0.7,13.5,65.5,24.82,14.38
2016,11,5,7,30,438.0,41.0,0.7,14.0,103.0,62.01,31.46
2016,11,5,7,45,506.5,49.0,0.75,14.5,146.0,102.73,58.67
2016,11,5,8,0,575.0,57.0,0.8,15.0,189.0,150.41,95.81
2016,11,5,8,15,622.0,62.0,0.8,15.0,232.0,197.05,135.69
2016,11,5,8,30,669.0,67.0,0.8,15.0,275.0,247.65,179.85
2016,11,5,8,45,517.5,102.0,0.85,15.5,276.0,266.95,203.05
2016,11,5,9,0,366.0,137.0,0.9,16.0,277.0,271.89,212.15
2016,11,5,9,15,295.5,162.5,0.85,16.0,283.0,284.38,224.38
2016,11,5,9,30,225.0,188.0,0.8,16.0,289.0,289.65,229.59
2016,11,5,9,45,166.0,204.0,0.8,16.5,281.5,286.86,227.34
2016,11,5,10,0,107.0,220.0,0.8,17.0,274.0,276.01,218.18
2016,11,5,10,15,156.0,231.0,0.8,17.0,313.5,323.32,255.47
2016,11,5,10,30,205.0,242.0,0.8,17.0,353.0,370.35,291.81
2016,11,5,10,45,290.5,235.5,0.85,17.5,398.5,429.32,337.04
2016,11,5,11,0,376.0,229.0,0.9,18.0,444.0,487.49,380.96
2016,11,5,11,15,286.0,249.0,1.0,18.0,414.5,457.9,357.66
2016,11,5,11,30,196.0,269.0,1.1,18.0,385.0,417.75,326.66
2016,11,5,11,45,331.0,243.0,1.2,18.5,438.5,496.62,388.59
2016,11,5,12,0,466.0,217.0,1.3,19.0,492.0,578.54,450.55
2016,11,5,12,15,450.5,219.0,1.35,19.0,482.5,574.87,447.47
2016,11,5,12,30,435.0,221.0,1.4,19.0,473.0,569.29,443.75
2016,11,5,12,45,634.5,154.0,1.45,19.0,513.0,648.56,506.4
2016,11,5,13,0,834.0,87.0,1.5,19.0,553.0,717.44,557.8
2016,11,5,13,15,825.0,85.5,1.55,19.0,532.5,704.52,548.95
2016,11,5,13,30,816.0,84.0,1.6,19.0,512.0,688.7,538.88
2016,11,5,13,45,670.5,116.0,1.65,19.0,455.5,614.86,485.09
2016,11,5,14,0,525.0,148.0,1.7,19.0,399.0,536.43,425.74
2016,11,5,14,15,504.0,140.5,1.7,18.5,367.5,504.06,402.84
2016,11,5,14,30,483.0,133.0,1.7,18.0,336.0,470.87,378.43
2016,11,5,14,45,458.0,123.0,1.75,18.0,301.0,431.8,348.42
2016,11,5,15,0,433.0,113.0,1.8,18.0,266.0,392.69,317.69
2016,11,5,15,15,407.0,101.5,1.75,17.5,231.0,351.55,284.9
2016,11,5,15,30,381.0,90.0,1.7,17.0,196.0,311.03,251.65
2016,11,5,15,45,346.0,77.0,1.7,17.0,159.5,265.44,212.96
2016,11,5,16,0,311.0,64.0,1.7,17.0,123.0,221.86,174.95
2016,11,5,16,15,254.0,49.0,1.6,16.5,88.5,169.7,129.67
2016,11,5,16,30,197.0,34.0,1.5,16.0,54.0,122.32,85.53
2016,11,5,16,45,98.5,17.0,1.45,16.0,27.0,56.65,0.0
2016,11,5,17,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,7.0,0.85,15.0,7.0,6.88,0.0
2016,11,6,7,0,0.0,14.0,0.8,15.0,14.0,13.52,0.0
2016,11,6,7,15,18.5,31.0,0.9,15.0,34.0,28.47,16.76
2016,11,6,7,30,37.0,48.0,1.0,15.0,54.0,46.72,31.71
2016,11,6,7,45,51.0,67.0,1.1,15.5,77.5,68.55,49.55
2016,11,6,8,0,65.0,86.0,1.2,16.0,101.0,92.15,69.0
2016,11,6,8,15,74.0,104.5,1.2,16.0,124.5,115.83,88.96
2016,11,6,8,30,83.0,123.0,1.2,16.0,148.0,140.51,109.71
2016,11,6,8,45,88.5,140.5,1.3,16.0,170.5,164.05,129.5
2016,11,6,9,0,94.0,158.0,1.4,16.0,193.0,188.11,149.51
2016,11,6,9,15,47.0,135.0,1.4,16.0,152.5,151.27,120.18
2016,11,6,9,30,0.0,112.0,1.4,16.0,112.0,108.56,85.24
2016,11,6,9,45,69.5,166.0,1.4,16.5,200.5,198.01,158.24
2016,11,6,10,0,139.0,220.0,1.4,17.0,289.0,295.91,235.68
2016,11,6,10,15,189.5,228.0,1.35,17.0,327.0,338.71,269.12
2016,11,6,10,30,240.0,236.0,1.3,17.0,365.0,384.4,304.72
2016,11,6,10,45,189.0,247.5,1.3,17.5,351.0,372.78,294.3
2016,11,6,11,0,138.0,259.0,1.3,18.0,337.0,357.95,281.53
2016,11,6,11,15,108.0,259.0,1.35,18.0,321.0,336.64,264.88
2016,11,6,11,30,78.0,259.0,1.4,18.0,305.0,318.9,250.76
2016,11,6,11,45,183.0,258.0,1.45,18.0,365.5,400.62,316.0
2016,11,6,12,0,288.0,257.0,1.5,18.0,426.0,485.47,381.71
2016,11,6,12,15,229.0,261.0,1.5,18.0,395.0,443.82,348.96
2016,11,6,12,30,170.0,265.0,1.5,18.0,364.0,407.71,320.79
2016,11,6,12,45,301.0,236.5,1.5,18.5,406.0,481.34,379.26
2016,11,6,13,0,432.0,208.0,1.5,19.0,448.0,553.75,434.68
2016,11,6,13,15,339.5,217.0,1.45,19.0,401.5,487.64,383.63
2016,11,6,13,30,247.0,226.0,1.4,19.0,355.0,430.13,339.13
2016,11,6,13,45,266.5,210.5,1.4,19.0,343.0,424.37,336.12
2016,11,6,14,0,286.0,195.0,1.4,19.0,331.0,416.91,331.38
2016,11,6,14,15,231.0,185.5,1.35,18.5,290.5,365.41,291.76
2016,11,6,14,30,176.0,176.0,1.3,18.0,250.0,307.88,247.05
2016,11,6,14,45,170.0,160.0,1.3,18.0,225.5,282.75,227.64
2016,11,6,15,0,164.0,144.0,1.3,18.0,201.0,257.43,207.54
2016,11,6,15,15,155.5,126.0,1.15,17.5,174.5,228.18,184.02
2016,11,6,15,30,147.0,108.0,1.0,17.0,148.0,199.05,160.06
2016,11,6,15,45,133.0,89.5,0.9,17.0,120.5,166.88,132.79
2016,11,6,16,0,119.0,71.0,0.8,17.0,93.0,135.38,105.58
2016,11,6,16,15,92.5,52.5,0.75,16.5,67.0,99.77,74.88
2016,11,6,16,30,66.0,34.0,0.7,16.0,41.0,65.77,43.78
2016,11,6,16,45,33.0,17.0,0.7,16.0,20.5,29.86,0.0
2016,11,6,17,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,10.0,1.55,13.5,10.0,9.83,0.0
2016,11,7,7,0,0.0,20.0,1.5,14.0,20.0,19.66,0.0
2016,11,7,7,15,143.5,31.5,1.5,14.0,50.5,24.52,13.25
2016,11,7,7,30,287.0,43.0,1.5,14.0,81.0,52.8,29.1
2016,11,7,7,45,339.0,55.5,1.55,14.5,118.0,87.4,53.18
2016,11,7,8,0,391.0,68.0,1.6,15.0,155.0,127.32,84.51
2016,11,7,8,15,425.0,79.0,1.55,15.5,192.0,167.07,118.24
2016,11,7,8,30,459.0,90.0,1.5,16.0,229.0,209.79,155.09
2016,11,7,8,45,479.5,100.5,1.45,16.5,263.5,250.51,190.6
2016,11,7,9,0,500.0,111.0,1.4,17.0,298.0,292.4,226.42
2016,11,7,9,15,448.5,134.5,1.35,17.5,315.0,319.0,249.94
2016,11,7,9,30,397.0,158.0,1.3,18.0,332.0,340.32,267.97
2016,11,7,9,45,442.0,161.0,1.3,18.5,367.5,383.21,301.94
2016,11,7,10,0,487.0,164.0,1.3,19.0,403.0,428.4,336.94
2016,11,7,10,15,471.0,177.5,1.25,19.0,418.5,452.02,355.03
2016,11,7,10,30,455.0,191.0,1.2,19.0,434.0,473.3,371.0
2016,11,7,10,45,491.5,187.0,1.15,19.5,457.0,506.89,395.81
2016,11,7,11,0,528.0,183.0,1.1,20.0,480.0,540.74,420.24
2016,11,7,11,15,498.0,196.5,1.05,20.0,480.5,548.37,424.92
2016,11,7,11,30,468.0,210.0,1.0,20.0,481.0,553.12,427.58
2016,11,7,11,45,366.0,234.5,1.0,20.5,446.5,509.99,393.91
2016,11,7,12,0,264.0,259.0,1.0,21.0,412.0,469.63,362.06
2016,11,7,12,15,265.5,256.0,1.0,21.0,409.0,471.35,363.94
2016,11,7,12,30,267.0,253.0,1.0,21.0,406.0,472.08,364.76
2016,11,7,12,45,263.0,247.5,1.05,21.5,395.0,465.01,359.43
2016,11,7,13,0,259.0,242.0,1.1,22.0,384.0,456.93,353.41
2016,11,7,13,15,232.0,235.0,1.05,22.0,359.5,421.64,327.18
2016,11,7,13,30,205.0,228.0,1.0,22.0,335.0,393.94,306.44
2016,11,7,13,45,186.0,216.5,1.0,22.0,309.5,366.55,286.15
2016,11,7,14,0,167.0,205.0,1.0,22.0,284.0,339.11,265.59
2016,11,7,14,15,153.0,190.5,0.95,21.5,258.5,311.59,245.21
2016,11,7,14,30,139.0,176.0,0.9,21.0,233.0,284.19,224.61
2016,11,7,14,45,134.0,159.5,0.9,21.0,210.5,260.1,206.13
2016,11,7,15,0,129.0,143.0,0.9,21.0,188.0,235.88,187.19
2016,11,7,15,15,121.0,125.0,0.8,20.5,162.5,208.11,165.19
2016,11,7,15,30,113.0,107.0,0.7,20.0,137.0,180.51,142.84
2016,11,7,15,45,99.5,88.0,0.6,20.0,111.5,149.28,116.78
2016,11,7,16,0,86.0,69.0,0.5,20.0,86.0,118.72,90.85
2016,11,7,16,15,62.0,51.0,0.5,19.5,61.0,86.2,63.26
2016,11,7,16,30,38.0,33.0,0.5,19.0,36.0,55.17,35.13
2016,11,7,16,45,19.0,16.5,0.55,19.0,18.0,25.1,0.0
2016,11,7,17,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,9.5,1.3,14.0,9.5,9.34,0.0
2016,11,8,7,0,0.0,19.0,1.3,14.0,19.0,18.68,0.0
2016,11,8,7,15,155.5,30.5,1.3,14.5,50.5,23.78,12.11
2016,11,8,7,30,311.0,42.0,1.3,15.0,82.0,52.34,28.07
2016,11,8,7,45,371.0,53.5,1.35,15.5,120.5,88.72,52.73
2016,11,8,8,0,431.0,65.0,1.4,16.0,159.0,130.57,85.0
2016,11,8,8,15,471.5,74.0,1.3,16.0,197.5,171.76,119.81
2016,11,8,8,30,512.0,83.0,1.2,16.0,236.0,216.54,158.5
2016,11,8,8,45,545.0,89.0,1.15,16.5,273.0,259.29,195.58
2016,11,8,9,0,578.0,95.0,1.1,17.0,310.0,304.25,233.87
2016,11,8,9,15,672.0,86.0,1.05,17.5,360.0,360.47,279.58
2016,11,8,9,30,766.0,77.0,1.0,18.0,410.0,423.23,329.55
2016,11,8,9,45,794.5,75.5,0.95,18.5,443.0,467.37,364.51
2016,11,8,10,0,823.0,74.0,0.9,19.0,476.0,511.55,398.5
2016,11,8,10,15,834.0,75.5,0.85,19.5,500.0,548.86,426.3
2016,11,8,10,30,845.0,77.0,0.8,20.0,524.0,582.78,450.82
2016,11,8,10,45,851.5,78.0,0.8,20.5,541.0,612.79,472.29
2016,11,8,11,0,858.0,79.0,0.8,21.0,558.0,640.43,491.59
2016,11,8,11,15,862.0,80.0,0.75,21.0,568.0,663.88,507.92
2016,11,8,11,30,866.0,81.0,0.7,21.0,578.0,684.56,521.33
2016,11,8,11,45,866.5,81.0,0.7,21.5,580.5,698.81,529.79
2016,11,8,12,0,867.0,81.0,0.7,22.0,583.0,710.0,536.27
2016,11,8,12,15,865.5,81.0,0.7,22.0,577.5,716.64,540.78
2016,11,8,12,30,864.0,81.0,0.7,22.0,572.0,720.11,543.31
2016,11,8,12,45,860.5,80.0,0.7,22.5,559.5,717.84,541.04
2016,11,8,13,0,857.0,79.0,0.7,23.0,547.0,712.41,536.82
2016,11,8,13,15,849.0,78.0,0.7,23.0,527.5,700.67,529.45
2016,11,8,13,30,841.0,77.0,0.7,23.0,508.0,690.21,523.11
2016,11,8,13,45,828.5,75.5,0.75,23.0,481.0,669.03,509.98
2016,11,8,14,0,816.0,74.0,0.8,23.0,454.0,645.28,495.03
2016,11,8,14,15,798.0,72.0,0.7,22.5,421.5,614.96,473.69
2016,11,8,14,30,780.0,70.0,0.6,22.0,389.0,582.73,450.48
2016,11,8,14,45,754.0,67.0,0.55,22.0,351.0,542.84,420.88
2016,11,8,15,0,728.0,64.0,0.5,22.0,313.0,502.02,389.9
2016,11,8,15,15,690.5,60.0,0.45,21.5,271.5,453.25,352.8
