Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,15,30,653.0,56.0,0.4,21.0,230.0,405.0,314.8
2016,11,8,15,45,593.5,50.5,0.35,21.0,186.5,348.77,268.8
2016,11,8,16,0,534.0,45.0,0.3,21.0,143.0,293.21,222.06
2016,11,8,16,15,440.5,36.5,0.6,20.0,101.5,225.17,166.38
2016,11,8,16,30,347.0,28.0,0.9,19.0,60.0,164.96,108.57
2016,11,8,16,45,173.5,14.0,1.2,18.5,30.0,73.99,0.0
2016,11,8,17,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,9,6,45,54.5,7.0,1.45,13.5,9.0,0.0,0.0
2016,11,9,7,0,109.0,14.0,1.4,14.0,18.0,13.76,0.0
2016,11,9,7,15,227.5,27.5,1.45,14.0,51.5,21.89,10.09
2016,11,9,7,30,346.0,41.0,1.5,14.0,85.0,53.0,27.93
2016,11,9,7,45,423.0,50.5,1.55,14.5,126.0,90.14,51.99
2016,11,9,8,0,500.0,60.0,1.6,15.0,167.0,135.24,86.14
2016,11,9,8,15,551.5,66.5,1.5,15.5,209.0,179.69,123.34
2016,11,9,8,30,603.0,73.0,1.4,16.0,251.0,228.68,165.41
2016,11,9,8,45,586.5,84.0,1.35,16.5,278.0,265.45,199.49
2016,11,9,9,0,570.0,95.0,1.3,17.0,305.0,299.65,230.48
2016,11,9,9,15,556.0,110.0,1.3,17.5,331.5,336.26,262.13
2016,11,9,9,30,542.0,125.0,1.3,18.0,358.0,368.82,289.46
2016,11,9,9,45,669.5,105.0,1.35,18.5,414.0,435.15,342.0
2016,11,9,10,0,797.0,85.0,1.4,19.0,470.0,506.9,397.77
2016,11,9,10,15,809.0,86.5,1.4,19.0,494.5,543.91,426.74
2016,11,9,10,30,821.0,88.0,1.4,19.0,519.0,579.33,454.13
2016,11,9,10,45,828.5,89.5,1.4,19.5,536.5,610.19,476.7
2016,11,9,11,0,836.0,91.0,1.4,20.0,554.0,638.79,497.15
2016,11,9,11,15,840.0,91.5,1.4,20.0,563.5,661.59,514.02
2016,11,9,11,30,844.0,92.0,1.4,20.0,573.0,681.66,528.77
2016,11,9,11,45,845.0,92.0,1.4,20.5,575.5,696.28,537.86
2016,11,9,12,0,846.0,92.0,1.4,21.0,578.0,707.89,544.86
2016,11,9,12,15,843.5,91.5,1.35,21.0,572.5,713.39,548.26
2016,11,9,12,30,841.0,91.0,1.3,21.0,567.0,715.75,549.62
2016,11,9,12,45,845.0,87.0,1.3,21.5,555.5,715.74,548.9
2016,11,9,13,0,849.0,83.0,1.3,22.0,544.0,712.53,546.1
2016,11,9,13,15,839.5,82.0,1.25,22.0,523.5,699.93,537.43
2016,11,9,13,30,830.0,81.0,1.2,22.0,503.0,684.41,526.87
2016,11,9,13,45,815.5,79.5,1.15,22.5,476.0,662.09,510.58
2016,11,9,14,0,801.0,78.0,1.1,23.0,449.0,637.3,492.32
2016,11,9,14,15,665.0,97.5,1.05,22.5,390.5,557.8,434.22
2016,11,9,14,30,529.0,117.0,1.0,22.0,332.0,475.59,373.23
2016,11,9,14,45,504.5,110.5,0.95,22.0,299.0,439.97,346.51
2016,11,9,15,0,480.0,104.0,0.9,22.0,266.0,404.17,318.64
2016,11,9,15,15,555.0,81.0,0.85,21.5,245.0,405.43,319.41
2016,11,9,15,30,630.0,58.0,0.8,21.0,224.0,396.84,311.05
2016,11,9,15,45,572.0,52.0,0.75,21.0,181.0,339.14,263.16
2016,11,9,16,0,514.0,46.0,0.7,21.0,138.0,284.65,216.78
2016,11,9,16,15,419.0,37.0,0.75,20.5,97.5,216.61,159.57
2016,11,9,16,30,324.0,28.0,0.8,20.0,57.0,156.57,100.45
2016,11,9,16,45,162.0,14.0,0.85,20.0,28.5,69.92,0.0
2016,11,9,17,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,7.5,2.0,13.5,7.5,0.0,0.0
2016,11,10,7,0,0.0,15.0,2.1,14.0,15.0,14.74,0.0
2016,11,10,7,15,136.5,28.0,2.15,14.5,45.0,21.87,9.24
2016,11,10,7,30,273.0,41.0,2.2,15.0,75.0,47.91,25.9
2016,11,10,7,45,334.5,54.0,2.25,15.5,112.5,82.7,49.35
2016,11,10,8,0,396.0,67.0,2.3,16.0,150.0,123.81,80.8
2016,11,10,8,15,436.5,77.0,2.15,16.0,188.0,163.83,114.5
2016,11,10,8,30,477.0,87.0,2.0,16.0,226.0,207.42,152.2
2016,11,10,8,45,500.5,97.5,1.9,16.5,262.0,249.65,189.14
2016,11,10,9,0,524.0,108.0,1.8,17.0,298.0,293.29,226.65
2016,11,10,9,15,553.5,111.0,1.65,17.0,330.5,334.53,261.81
2016,11,10,9,30,583.0,114.0,1.5,17.0,363.0,375.74,296.2
2016,11,10,9,45,424.0,158.0,1.4,17.5,346.0,367.4,290.7
2016,11,10,10,0,265.0,202.0,1.3,18.0,329.0,344.41,272.36
2016,11,10,10,15,384.5,187.5,1.25,18.5,382.5,406.0,320.73
2016,11,10,10,30,504.0,173.0,1.2,19.0,436.0,478.91,376.2
2016,11,10,10,45,423.0,199.5,1.15,19.5,425.5,473.1,369.79
2016,11,10,11,0,342.0,226.0,1.1,20.0,415.0,456.8,355.88
2016,11,10,11,15,406.0,215.5,1.0,20.0,443.0,496.95,386.48
2016,11,10,11,30,470.0,205.0,0.9,20.0,471.0,544.59,421.37
2016,11,10,11,45,467.5,206.5,0.8,20.5,472.0,553.45,425.92
2016,11,10,12,0,465.0,208.0,0.7,21.0,473.0,560.53,429.41
2016,11,10,12,15,647.0,149.0,0.6,21.0,514.0,635.45,485.17
2016,11,10,12,30,829.0,90.0,0.5,21.0,555.0,703.26,532.38
2016,11,10,12,45,825.0,88.5,0.4,21.5,542.0,700.31,527.32
2016,11,10,13,0,821.0,87.0,0.3,22.0,529.0,694.31,521.26
2016,11,10,13,15,811.5,85.5,0.25,22.0,509.0,681.4,512.42
2016,11,10,13,30,802.0,84.0,0.2,22.0,489.0,665.67,501.85
2016,11,10,13,45,788.0,82.0,0.15,22.0,462.5,643.59,487.02
2016,11,10,14,0,774.0,80.0,0.1,22.0,436.0,619.12,470.03
2016,11,10,14,15,754.5,77.5,0.1,22.0,403.5,588.32,448.7
2016,11,10,14,30,735.0,75.0,0.1,22.0,371.0,555.78,425.72
2016,11,10,14,45,707.5,71.5,0.15,22.0,333.5,515.87,397.25
2016,11,10,15,0,680.0,68.0,0.2,22.0,296.0,477.78,369.22
2016,11,10,15,15,640.0,63.5,0.2,21.5,255.5,429.18,332.7
2016,11,10,15,30,600.0,59.0,0.2,21.0,215.0,381.5,295.53
2016,11,10,15,45,540.0,53.0,0.2,21.0,173.0,324.23,249.2
2016,11,10,16,0,480.0,47.0,0.2,21.0,131.0,270.36,204.14
2016,11,10,16,15,385.0,37.5,0.2,20.5,92.0,203.48,148.44
2016,11,10,16,30,290.0,28.0,0.2,20.0,53.0,144.37,89.84
2016,11,10,16,45,145.0,14.0,0.2,20.0,26.5,54.69,0.0
2016,11,10,17,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.25,19.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,2.0,1.3,14.0,2.0,0.0,0.0
2016,11,11,7,0,0.0,4.0,1.3,14.0,4.0,3.93,0.0
2016,11,11,7,15,0.0,14.0,1.3,14.5,14.0,13.51,2.94
2016,11,11,7,30,0.0,24.0,1.3,15.0,24.0,23.17,13.19
2016,11,11,7,45,0.0,37.0,1.35,15.5,37.0,35.74,24.21
2016,11,11,8,0,0.0,50.0,1.4,16.0,50.0,48.2,34.98
2016,11,11,8,15,0.0,63.0,1.25,16.0,63.0,60.72,45.75
2016,11,11,8,30,0.0,76.0,1.1,16.0,76.0,73.31,56.44
2016,11,11,8,45,0.0,88.5,1.0,16.5,88.5,85.49,66.49
2016,11,11,9,0,0.0,101.0,0.9,17.0,101.0,97.71,76.4
2016,11,11,9,15,0.0,112.5,0.85,17.5,112.5,109.02,85.4
2016,11,11,9,30,0.0,124.0,0.8,18.0,124.0,120.39,94.31
2016,11,11,9,45,67.0,166.5,0.8,18.5,198.5,196.49,155.37
2016,11,11,10,0,134.0,209.0,0.8,19.0,273.0,280.32,220.79
2016,11,11,10,15,142.5,220.5,0.8,19.0,291.5,302.67,237.71
2016,11,11,10,30,151.0,232.0,0.8,19.0,310.0,325.3,255.06
2016,11,11,10,45,172.0,239.5,0.85,19.5,331.0,351.51,274.87
2016,11,11,11,0,193.0,247.0,0.9,20.0,352.0,378.42,295.0
2016,11,11,11,15,270.5,239.5,0.95,20.0,390.0,432.49,336.89
2016,11,11,11,30,348.0,232.0,1.0,20.0,428.0,483.43,375.92
2016,11,11,11,45,387.5,224.0,1.1,20.0,443.0,508.94,395.81
2016,11,11,12,0,427.0,216.0,1.2,20.0,458.0,540.86,420.4
2016,11,11,12,15,374.5,225.5,1.2,20.0,436.0,512.14,398.54
2016,11,11,12,30,322.0,235.0,1.2,20.0,414.0,488.42,380.49
2016,11,11,12,45,323.5,228.5,1.3,20.0,405.5,484.17,378.48
2016,11,11,13,0,325.0,222.0,1.4,20.0,397.0,478.67,375.33
2016,11,11,13,15,319.5,215.5,1.4,20.0,381.5,466.99,366.97
2016,11,11,13,30,314.0,209.0,1.4,20.0,366.0,454.2,357.79
2016,11,11,13,45,315.5,195.0,1.45,20.0,345.5,436.58,345.37
2016,11,11,14,0,317.0,181.0,1.5,20.0,325.0,417.69,331.82
2016,11,11,14,15,367.5,158.5,1.45,19.5,314.0,419.21,334.83
2016,11,11,14,30,418.0,136.0,1.4,19.0,303.0,425.55,340.9
2016,11,11,14,45,400.5,125.5,1.4,19.0,272.5,392.82,315.28
2016,11,11,15,0,383.0,115.0,1.4,19.0,242.0,359.79,289.08
2016,11,11,15,15,360.0,102.0,1.3,18.5,208.5,320.87,257.86
2016,11,11,15,30,337.0,89.0,1.2,18.0,175.0,282.47,226.19
2016,11,11,15,45,306.0,74.0,1.1,18.0,141.0,238.86,189.09
2016,11,11,16,0,275.0,59.0,1.0,18.0,107.0,196.96,152.57
2016,11,11,16,15,214.5,44.0,0.95,17.5,74.5,146.17,108.66
2016,11,11,16,30,154.0,29.0,0.9,17.0,42.0,99.5,60.81
2016,11,11,16,45,77.0,14.5,0.9,16.5,21.0,35.84,0.0
2016,11,11,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,7.0,0.95,14.5,7.0,0.0,0.0
2016,11,12,7,0,0.0,14.0,0.9,15.0,14.0,13.76,0.0
2016,11,12,7,15,190.5,24.0,0.9,15.0,46.0,18.7,5.14
2016,11,12,7,30,381.0,34.0,0.9,15.0,78.0,44.83,21.1
2016,11,12,7,45,465.0,41.0,0.9,15.5,119.0,81.41,43.1
2016,11,12,8,0,549.0,48.0,0.9,16.0,160.0,126.54,76.1
2016,11,12,8,15,601.0,53.0,0.85,16.0,201.5,171.51,113.53
2016,11,12,8,30,653.0,58.0,0.8,16.0,243.0,221.71,156.77
2016,11,12,8,45,631.5,71.0,0.8,16.5,272.0,260.62,192.93
2016,11,12,9,0,610.0,84.0,0.8,17.0,301.0,297.21,226.15
2016,11,12,9,15,692.0,77.0,0.8,17.5,347.5,350.72,270.11
2016,11,12,9,30,774.0,70.0,0.8,18.0,394.0,409.75,317.54
2016,11,12,9,45,795.0,70.5,0.8,18.5,425.0,452.18,351.66
2016,11,12,10,0,816.0,71.0,0.8,19.0,456.0,494.13,384.49
2016,11,12,10,15,649.5,123.0,0.8,19.0,439.5,487.82,380.1
2016,11,12,10,30,483.0,175.0,0.8,19.0,423.0,465.63,363.11
2016,11,12,10,45,478.0,183.5,0.85,19.0,435.5,487.1,380.03
2016,11,12,11,0,473.0,192.0,0.9,19.0,448.0,506.83,395.02
2016,11,12,11,15,554.5,169.5,0.95,19.0,475.0,548.58,427.58
2016,11,12,11,30,636.0,147.0,1.0,19.0,502.0,594.38,462.53
2016,11,12,11,45,749.5,112.0,1.1,19.5,532.0,645.8,501.41
2016,11,12,12,0,863.0,77.0,1.2,20.0,562.0,691.32,534.32
2016,11,12,12,15,861.0,76.5,1.25,20.0,557.0,697.07,538.49
2016,11,12,12,30,859.0,76.0,1.3,20.0,552.0,699.67,540.99
2016,11,12,12,45,847.0,78.0,1.4,20.0,538.0,694.87,538.83
2016,11,12,13,0,835.0,80.0,1.5,20.0,524.0,691.08,537.53
2016,11,12,13,15,826.5,78.5,1.55,20.0,504.0,678.88,529.83
2016,11,12,13,30,818.0,77.0,1.6,20.0,484.0,663.81,520.15
2016,11,12,13,45,805.0,75.5,1.65,20.0,458.0,642.92,506.25
2016,11,12,14,0,792.0,74.0,1.7,20.0,432.0,619.57,489.88
2016,11,12,14,15,773.5,71.5,1.7,19.5,400.0,589.26,468.4
2016,11,12,14,30,755.0,69.0,1.7,19.0,368.0,557.13,445.03
2016,11,12,14,45,729.0,66.0,1.75,19.0,331.0,518.42,415.38
2016,11,12,15,0,703.0,63.0,1.8,19.0,294.0,478.85,384.2
2016,11,12,15,15,663.0,59.0,1.85,18.5,253.0,430.2,345.59
2016,11,12,15,30,623.0,55.0,1.9,18.0,212.0,385.1,308.29
2016,11,12,15,45,561.5,49.0,1.95,18.0,170.0,326.72,258.67
2016,11,12,16,0,500.0,43.0,2.0,18.0,128.0,271.86,210.58
2016,11,12,16,15,398.5,34.5,2.0,17.5,89.0,203.49,151.13
2016,11,12,16,30,297.0,26.0,2.0,17.0,50.0,141.87,84.72
2016,11,12,16,45,148.5,13.0,2.05,16.5,25.0,54.12,0.0
2016,11,12,17,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,6,45,45.0,5.0,1.05,13.5,6.0,0.0,0.0
2016,11,13,7,0,90.0,10.0,1.0,14.0,12.0,9.83,0.0
2016,11,13,7,15,225.0,22.5,0.95,14.0,43.5,17.77,3.32
2016,11,13,7,30,360.0,35.0,0.9,14.0,75.0,44.0,21.33
2016,11,13,7,45,443.5,43.0,0.85,14.5,116.0,80.09,43.16
2016,11,13,8,0,527.0,51.0,0.8,15.0,157.0,124.72,75.72
2016,11,13,8,15,580.5,57.0,0.7,15.0,198.5,169.68,112.93
2016,11,13,8,30,634.0,63.0,0.6,15.0,240.0,219.3,155.44
2016,11,13,8,45,671.0,66.5,0.55,15.5,280.0,265.85,196.0
2016,11,13,9,0,708.0,70.0,0.5,16.0,320.0,315.14,238.12
2016,11,13,9,15,732.5,73.0,0.45,16.5,355.5,360.43,276.24
2016,11,13,9,30,757.0,76.0,0.4,17.0,391.0,406.21,313.5
2016,11,13,9,45,774.0,78.5,0.35,17.5,421.0,448.14,346.64
2016,11,13,10,0,791.0,81.0,0.3,18.0,451.0,489.38,378.09
2016,11,13,10,15,803.5,83.0,0.35,18.0,475.5,526.71,407.36
2016,11,13,10,30,816.0,85.0,0.4,18.0,500.0,562.52,434.95
2016,11,13,10,45,587.0,151.0,0.5,18.5,455.0,519.55,402.17
2016,11,13,11,0,358.0,217.0,0.6,19.0,410.0,454.17,352.24
2016,11,13,11,15,599.0,152.5,0.6,19.0,482.5,560.41,434.51
2016,11,13,11,30,840.0,88.0,0.6,19.0,555.0,663.48,510.75
2016,11,13,11,45,843.5,87.5,0.65,19.0,558.0,679.18,521.48
2016,11,13,12,0,847.0,87.0,0.7,19.0,561.0,691.97,530.86
2016,11,13,12,15,845.5,87.0,0.65,19.0,556.0,698.8,534.89
2016,11,13,12,30,844.0,87.0,0.6,19.0,551.0,702.54,536.93
2016,11,13,12,45,847.5,83.0,0.6,19.5,540.0,702.19,535.98
2016,11,13,13,0,851.0,79.0,0.6,20.0,529.0,698.65,533.01
2016,11,13,13,15,842.5,78.0,0.6,20.0,509.0,687.0,525.54
2016,11,13,13,30,834.0,77.0,0.6,20.0,489.0,672.41,516.2
2016,11,13,13,45,822.0,75.0,0.6,20.0,462.5,651.49,502.45
2016,11,13,14,0,810.0,73.0,0.6,20.0,436.0,628.02,486.27
2016,11,13,14,15,791.0,70.5,0.6,20.0,403.5,597.12,464.29
2016,11,13,14,30,772.0,68.0,0.6,20.0,371.0,564.38,440.51
2016,11,13,14,45,745.0,65.0,0.6,20.0,333.5,524.75,411.04
2016,11,13,15,0,718.0,62.0,0.6,20.0,296.0,484.27,380.09
2016,11,13,15,15,678.0,58.0,0.65,19.5,255.0,435.3,342.7
2016,11,13,15,30,638.0,54.0,0.7,19.0,214.0,389.79,306.33
2016,11,13,15,45,577.5,48.0,0.75,19.0,171.5,331.49,258.1
2016,11,13,16,0,517.0,42.0,0.8,19.0,129.0,276.6,211.04
2016,11,13,16,15,416.5,33.5,0.9,18.5,89.0,208.16,152.46
2016,11,13,16,30,316.0,25.0,1.0,18.0,49.0,145.68,83.04
2016,11,13,16,45,158.0,12.5,1.1,17.5,24.5,55.98,0.0
2016,11,13,17,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,14,7,15,195.5,16.0,1.45,13.0,37.5,11.79,0.0
2016,11,14,7,30,391.0,32.0,1.4,13.0,75.0,41.2,18.76
2016,11,14,7,45,475.5,40.0,1.35,13.5,116.5,78.8,41.13
2016,11,14,8,0,560.0,48.0,1.3,14.0,158.0,124.97,74.79
2016,11,14,8,15,613.0,53.0,1.2,14.5,200.0,170.33,112.42
2016,11,14,8,30,666.0,58.0,1.1,15.0,242.0,220.98,156.02
2016,11,14,8,45,333.0,85.5,1.0,15.5,177.5,183.01,138.39
2016,11,14,9,0,0.0,113.0,0.9,16.0,113.0,109.39,86.16
2016,11,14,9,15,16.5,137.0,0.8,16.0,143.5,139.35,110.69
2016,11,14,9,30,33.0,161.0,0.7,16.0,174.0,172.82,137.58
2016,11,14,9,45,28.0,169.0,0.6,16.5,180.5,180.41,143.09
2016,11,14,10,0,23.0,177.0,0.5,17.0,187.0,184.89,146.06
2016,11,14,10,15,54.5,199.0,0.45,17.5,225.5,228.42,180.22
2016,11,14,10,30,86.0,221.0,0.4,18.0,264.0,271.56,213.24
2016,11,14,10,45,136.5,231.0,0.35,18.5,302.5,320.01,250.03
2016,11,14,11,0,187.0,241.0,0.3,19.0,341.0,366.78,284.82
2016,11,14,11,15,518.0,164.5,0.35,19.0,448.5,516.18,400.32
2016,11,14,11,30,849.0,88.0,0.4,19.0,556.0,666.75,511.05
2016,11,14,11,45,499.5,171.0,0.45,19.5,446.5,531.39,408.43
2016,11,14,12,0,150.0,254.0,0.5,20.0,337.0,373.4,287.52
2016,11,14,12,15,148.0,252.5,0.55,20.0,334.0,373.06,289.01
2016,11,14,12,30,146.0,251.0,0.6,20.0,331.0,372.21,288.78
2016,11,14,12,45,160.5,243.5,0.65,20.0,329.5,375.77,292.31
2016,11,14,13,0,175.0,236.0,0.7,20.0,328.0,378.7,295.37
2016,11,14,13,15,172.0,228.0,0.75,20.0,315.5,368.13,287.92
2016,11,14,13,30,169.0,220.0,0.8,20.0,303.0,357.01,280.1
2016,11,14,13,45,134.5,206.0,0.9,20.0,269.5,317.22,249.87
2016,11,14,14,0,100.0,192.0,1.0,20.0,236.0,270.39,213.84
2016,11,14,14,15,425.0,133.0,1.1,19.5,301.0,432.25,345.63
2016,11,14,14,30,750.0,74.0,1.2,19.0,366.0,555.73,442.1
2016,11,14,14,45,721.0,71.0,1.35,19.0,328.5,515.6,410.88
2016,11,14,15,0,692.0,68.0,1.5,19.0,291.0,477.52,381.45
2016,11,14,15,15,650.5,63.5,1.55,18.5,250.0,428.36,342.63
2016,11,14,15,30,609.0,59.0,1.6,18.0,209.0,380.17,303.13
2016,11,14,15,45,545.5,52.0,1.65,17.5,167.0,320.59,253.25
2016,11,14,16,0,482.0,45.0,1.7,17.0,125.0,264.67,204.8
2016,11,14,16,15,379.0,35.5,1.8,16.5,86.0,195.87,144.83
2016,11,14,16,30,276.0,26.0,1.9,16.0,47.0,132.57,72.88
2016,11,14,16,45,138.0,13.0,2.0,15.5,23.5,50.71,0.0
2016,11,14,17,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,15,7,15,203.0,14.5,1.9,14.5,36.0,10.58,0.0
2016,11,15,7,30,406.0,29.0,2.0,15.0,72.0,37.73,15.83
2016,11,15,7,45,486.0,35.5,2.1,15.5,111.5,74.04,36.63
2016,11,15,8,0,566.0,42.0,2.2,16.0,151.0,119.34,69.33
2016,11,15,8,15,617.0,46.5,2.25,16.0,192.0,163.73,106.28
2016,11,15,8,30,668.0,51.0,2.3,16.0,233.0,212.47,148.88
2016,11,15,8,45,698.5,55.0,2.35,16.5,271.5,258.75,190.52
2016,11,15,9,0,729.0,59.0,2.4,17.0,310.0,306.66,233.14
2016,11,15,9,15,752.5,61.5,2.45,17.0,345.0,351.68,273.33
2016,11,15,9,30,776.0,64.0,2.5,17.0,380.0,397.05,312.97
2016,11,15,9,45,763.5,74.5,2.6,17.0,405.0,434.23,345.45
2016,11,15,10,0,751.0,85.0,2.7,17.0,430.0,468.52,374.73
2016,11,15,10,15,397.0,145.0,2.75,17.0,328.5,367.14,295.5
2016,11,15,10,30,43.0,205.0,2.8,17.0,227.0,230.38,183.61
2016,11,15,10,45,25.0,192.5,2.85,17.5,205.0,204.5,162.54
2016,11,15,11,0,7.0,180.0,2.9,18.0,183.0,181.47,143.33
2016,11,15,11,15,21.5,200.5,3.0,18.0,212.0,212.1,168.21
2016,11,15,11,30,36.0,221.0,3.1,18.0,241.0,249.34,198.1
2016,11,15,11,45,26.5,212.0,3.25,18.0,227.0,228.75,181.47
2016,11,15,12,0,17.0,203.0,3.4,18.0,213.0,213.54,169.2
2016,11,15,12,15,16.0,200.5,3.5,17.5,209.5,210.79,167.41
2016,11,15,12,30,15.0,198.0,3.6,17.0,206.0,208.01,165.58
2016,11,15,12,45,23.0,202.0,3.7,17.0,214.0,218.44,174.36
2016,11,15,13,0,31.0,206.0,3.8,17.0,222.0,236.23,189.04
2016,11,15,13,15,127.0,209.0,3.8,17.0,271.5,314.89,254.67
2016,11,15,13,30,223.0,212.0,3.8,17.0,321.0,384.38,311.86
2016,11,15,13,45,111.5,151.0,3.85,17.0,205.5,238.34,193.51
2016,11,15,14,0,0.0,90.0,3.9,17.0,90.0,87.52,67.62
2016,11,15,14,15,0.0,86.5,3.85,16.5,86.5,84.15,65.2
2016,11,15,14,30,0.0,83.0,3.8,16.0,83.0,80.83,62.66
2016,11,15,14,45,0.0,74.5,3.75,16.0,74.5,72.38,55.65
2016,11,15,15,0,0.0,66.0,3.7,16.0,66.0,63.94,48.59
2016,11,15,15,15,0.0,57.0,3.55,15.5,57.0,55.08,41.18
2016,11,15,15,30,0.0,48.0,3.4,15.0,48.0,46.37,33.78
2016,11,15,15,45,0.0,38.0,3.25,15.0,38.0,36.69,25.39
2016,11,15,16,0,0.0,28.0,3.1,15.0,28.0,27.03,16.95
2016,11,15,16,15,0.0,19.0,2.95,14.5,19.0,18.33,9.25
2016,11,15,16,30,0.0,10.0,2.8,14.0,10.0,9.64,0.19
2016,11,15,16,45,0.0,5.0,2.7,14.0,5.0,4.91,0.0
2016,11,15,17,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,7,15,200.0,16.0,2.8,10.5,36.5,12.03,0.0
2016,11,16,7,30,400.0,32.0,2.9,11.0,73.0,39.39,17.89
2016,11,16,7,45,492.0,39.5,3.05,12.0,115.0,77.05,39.6
2016,11,16,8,0,584.0,47.0,3.2,13.0,157.0,124.06,73.27
2016,11,16,8,15,638.0,52.0,3.35,13.0,200.0,170.46,112.16
2016,11,16,8,30,692.0,57.0,3.5,13.0,243.0,222.19,157.8
2016,11,16,8,45,728.5,60.0,3.7,13.5,283.5,270.26,201.57
2016,11,16,9,0,765.0,63.0,3.9,14.0,324.0,320.46,246.94
2016,11,16,9,15,789.0,66.0,3.95,14.0,360.5,367.73,289.9
2016,11,16,9,30,813.0,69.0,4.0,14.0,397.0,415.33,332.28
2016,11,16,9,45,829.0,71.0,4.05,14.5,427.5,458.23,369.38
2016,11,16,10,0,845.0,73.0,4.1,15.0,458.0,500.23,404.75
2016,11,16,10,15,856.0,74.5,4.1,15.0,482.5,537.86,436.53
2016,11,16,10,30,867.0,76.0,4.1,15.0,507.0,573.75,466.26
2016,11,16,10,45,868.5,78.5,4.1,15.0,523.0,603.13,490.32
2016,11,16,11,0,870.0,81.0,4.1,15.0,539.0,629.87,511.91
2016,11,16,11,15,874.0,81.5,4.1,15.0,549.0,653.26,530.66
2016,11,16,11,30,878.0,82.0,4.1,15.0,559.0,671.0,544.96
2016,11,16,11,45,869.0,85.5,4.1,15.0,559.5,686.14,556.75
2016,11,16,12,0,860.0,89.0,4.1,15.0,560.0,695.13,563.56
2016,11,16,12,15,857.5,88.5,4.05,15.0,554.5,700.93,567.85
2016,11,16,12,30,855.0,88.0,4.0,15.0,549.0,703.59,569.9
2016,11,16,12,45,853.5,86.0,4.0,15.0,537.0,702.11,569.14
2016,11,16,13,0,852.0,84.0,4.0,15.0,525.0,697.49,566.14
2016,11,16,13,15,842.5,82.5,3.95,15.0,505.0,684.8,556.97
2016,11,16,13,30,833.0,81.0,3.9,15.0,485.0,669.19,545.68
2016,11,16,13,45,814.0,81.0,3.9,15.0,457.5,646.17,528.35
2016,11,16,14,0,795.0,81.0,3.9,15.0,430.0,620.81,508.78
2016,11,16,14,15,774.5,78.0,3.85,14.5,397.0,589.02,484.76
2016,11,16,14,30,754.0,75.0,3.8,14.0,364.0,555.47,458.79
2016,11,16,14,45,716.5,73.0,3.8,14.0,325.5,514.37,425.26
2016,11,16,15,0,679.0,71.0,3.8,14.0,287.0,470.69,388.94
2016,11,16,15,15,635.5,66.0,3.7,13.5,246.0,420.62,347.08
2016,11,16,15,30,592.0,61.0,3.6,13.0,205.0,371.65,304.85
2016,11,16,15,45,516.5,55.0,3.5,13.0,162.0,308.82,249.73
2016,11,16,16,0,441.0,49.0,3.4,13.0,119.0,250.38,197.34
2016,11,16,16,15,335.0,37.5,3.3,12.5,80.5,180.52,134.95
2016,11,16,16,30,229.0,26.0,3.2,12.0,42.0,115.39,57.18
2016,11,16,16,45,114.5,13.0,3.1,12.0,21.0,43.89,0.0
2016,11,16,17,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,17,7,15,207.0,14.5,1.35,8.5,35.0,10.79,0.0
2016,11,17,7,30,414.0,29.0,1.3,9.0,70.0,35.77,15.26
2016,11,17,7,45,503.0,36.0,1.3,9.5,111.5,73.19,36.54
2016,11,17,8,0,592.0,43.0,1.3,10.0,153.0,120.58,70.65
2016,11,17,8,15,645.5,47.5,1.3,10.5,195.5,166.39,108.84
2016,11,17,8,30,699.0,52.0,1.3,11.0,238.0,216.77,152.97
2016,11,17,8,45,737.0,55.0,1.35,11.5,279.0,265.42,196.89
2016,11,17,9,0,775.0,58.0,1.4,12.0,320.0,316.32,242.36
2016,11,17,9,15,799.0,60.5,1.3,12.5,356.0,363.37,283.79
2016,11,17,9,30,823.0,63.0,1.2,13.0,392.0,410.72,324.14
2016,11,17,9,45,841.5,64.5,1.2,13.5,423.5,454.51,360.83
2016,11,17,10,0,860.0,66.0,1.2,14.0,455.0,496.57,395.08
2016,11,17,10,15,871.5,67.0,1.15,14.0,479.5,534.04,425.31
2016,11,17,10,30,883.0,68.0,1.1,14.0,504.0,569.74,453.36
2016,11,17,10,45,892.0,68.5,1.05,14.5,522.0,601.45,476.85
2016,11,17,11,0,901.0,69.0,1.0,15.0,540.0,630.83,497.95
2016,11,17,11,15,905.0,69.5,0.95,15.0,550.0,654.52,515.32
2016,11,17,11,30,909.0,70.0,0.9,15.0,560.0,675.35,530.3
2016,11,17,11,45,910.5,69.5,0.85,15.5,563.0,690.4,539.27
2016,11,17,12,0,912.0,69.0,0.8,16.0,566.0,702.3,545.87
2016,11,17,12,15,910.0,69.0,0.8,16.0,560.5,709.14,550.65
2016,11,17,12,30,908.0,69.0,0.8,16.0,555.0,712.69,553.3
2016,11,17,12,45,902.0,68.5,0.85,16.0,542.0,709.61,552.09
2016,11,17,13,0,896.0,68.0,0.9,16.0,529.0,703.28,548.75
2016,11,17,13,15,887.5,67.0,0.9,16.0,509.0,691.49,541.02
2016,11,17,13,30,879.0,66.0,0.9,16.0,489.0,676.66,531.23
2016,11,17,13,45,865.0,65.0,0.9,16.0,462.0,655.27,516.76
2016,11,17,14,0,851.0,64.0,0.9,16.0,435.0,631.32,499.86
2016,11,17,14,15,832.5,62.0,0.85,16.0,402.0,604.98,479.91
2016,11,17,14,30,814.0,60.0,0.8,16.0,369.0,572.61,455.21
2016,11,17,14,45,786.5,57.5,0.8,16.0,331.0,532.71,424.74
2016,11,17,15,0,759.0,55.0,0.8,16.0,293.0,491.89,392.68
2016,11,17,15,15,719.0,51.5,0.75,15.5,251.5,442.85,353.56
2016,11,17,15,30,679.0,48.0,0.7,15.0,210.0,394.42,313.51
2016,11,17,15,45,617.5,42.5,0.65,15.0,167.5,335.26,263.2
2016,11,17,16,0,556.0,37.0,0.6,15.0,125.0,279.29,214.02
2016,11,17,16,15,451.0,29.0,0.6,14.5,85.0,208.92,152.03
2016,11,17,16,30,346.0,21.0,0.6,14.0,45.0,143.16,65.12
2016,11,17,16,45,173.0,10.5,0.6,14.0,22.5,57.08,0.0
2016,11,17,17,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,18,7,15,183.0,14.5,2.4,8.5,32.0,10.9,0.0
2016,11,18,7,30,366.0,29.0,2.4,9.0,64.0,33.46,14.51
2016,11,18,7,45,457.5,38.0,2.45,9.5,105.0,70.18,35.95
2016,11,18,8,0,549.0,47.0,2.5,10.0,146.0,116.19,68.88
2016,11,18,8,15,606.5,52.5,2.35,10.0,189.0,161.54,106.63
2016,11,18,8,30,664.0,58.0,2.2,10.0,232.0,211.9,150.88
2016,11,18,8,45,702.5,62.0,2.1,10.5,273.0,260.63,194.98
2016,11,18,9,0,741.0,66.0,2.0,11.0,314.0,311.03,240.15
2016,11,18,9,15,766.5,69.0,2.05,11.5,350.0,357.61,281.87
2016,11,18,9,30,792.0,72.0,2.1,12.0,386.0,404.72,323.0
2016,11,18,9,45,815.5,73.0,2.15,13.0,418.0,449.04,360.25
2016,11,18,10,0,839.0,74.0,2.2,14.0,450.0,493.05,396.1
2016,11,18,10,15,849.5,75.5,2.35,14.5,474.0,530.14,426.7
2016,11,18,10,30,860.0,77.0,2.5,15.0,498.0,565.48,455.24
2016,11,18,10,45,866.5,78.0,2.65,15.5,515.0,595.97,479.49
2016,11,18,11,0,873.0,79.0,2.8,16.0,532.0,624.08,501.48
2016,11,18,11,15,875.5,79.5,2.85,16.0,541.5,644.03,517.6
2016,11,18,11,30,878.0,80.0,2.9,16.0,551.0,663.41,533.03
2016,11,18,11,45,877.5,80.5,3.0,16.5,553.0,677.87,543.79
2016,11,18,12,0,877.0,81.0,3.1,17.0,555.0,689.25,551.63
2016,11,18,12,15,874.5,80.5,3.2,17.0,549.5,695.02,556.37
2016,11,18,12,30,872.0,80.0,3.3,17.0,544.0,697.63,558.92
2016,11,18,12,45,868.5,78.5,3.4,17.5,531.5,695.25,556.84
2016,11,18,13,0,865.0,77.0,3.5,18.0,519.0,693.67,555.49
2016,11,18,13,15,856.0,76.0,3.55,17.5,499.5,681.95,548.53
2016,11,18,13,30,847.0,75.0,3.6,17.0,480.0,667.28,539.43
2016,11,18,13,45,835.0,73.0,3.7,17.0,454.0,646.63,524.53
2016,11,18,14,0,823.0,71.0,3.8,17.0,428.0,623.4,507.13
2016,11,18,14,15,804.0,69.0,3.75,17.0,395.5,593.37,483.68
2016,11,18,14,30,785.0,67.0,3.7,17.0,363.0,561.45,458.3
2016,11,18,14,45,758.5,63.5,3.65,17.0,326.0,521.84,426.32
2016,11,18,15,0,732.0,60.0,3.6,17.0,289.0,481.3,392.78
2016,11,18,15,15,691.0,56.0,3.4,16.5,247.5,432.12,351.83
2016,11,18,15,30,650.0,52.0,3.2,16.0,206.0,383.64,310.17
2016,11,18,15,45,585.5,46.0,3.05,15.5,163.5,326.92,260.72
2016,11,18,16,0,521.0,40.0,2.9,15.0,121.0,271.03,210.71
2016,11,18,16,15,410.5,31.5,2.8,14.5,82.0,200.15,146.85
2016,11,18,16,30,300.0,23.0,2.7,14.0,43.0,133.05,55.87
2016,11,18,16,45,150.0,11.5,2.65,13.5,21.5,51.64,0.0
2016,11,18,17,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
