Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,17,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,1.5,4.9,14.0,1.5,1.44,0.0
2016,11,19,7,30,0.0,3.0,4.9,14.0,3.0,2.89,0.0
2016,11,19,7,45,0.0,6.0,4.9,14.0,6.0,5.78,0.0
2016,11,19,8,0,0.0,9.0,4.9,14.0,9.0,8.67,1.67
2016,11,19,8,15,0.0,11.5,4.9,14.0,11.5,11.09,3.8
2016,11,19,8,30,0.0,14.0,4.9,14.0,14.0,13.5,5.91
2016,11,19,8,45,0.0,17.0,4.9,14.0,17.0,16.4,8.42
2016,11,19,9,0,0.0,20.0,4.9,14.0,20.0,19.29,10.9
2016,11,19,9,15,0.0,13.5,4.9,14.0,13.5,13.02,5.51
2016,11,19,9,30,0.0,7.0,4.9,14.0,7.0,6.75,0.12
2016,11,19,9,45,0.0,12.0,4.9,14.5,12.0,11.58,4.23
2016,11,19,10,0,0.0,17.0,4.9,15.0,17.0,16.41,8.3
2016,11,19,10,15,0.0,59.0,4.9,15.0,59.0,57.02,42.62
2016,11,19,10,30,0.0,101.0,4.9,15.0,101.0,97.98,76.84
2016,11,19,10,45,0.0,102.0,4.9,15.5,102.0,98.97,77.39
2016,11,19,11,0,0.0,103.0,4.9,16.0,103.0,99.96,77.99
2016,11,19,11,15,0.0,91.5,4.85,16.0,91.5,88.59,68.5
2016,11,19,11,30,0.0,80.0,4.8,16.0,80.0,77.38,59.15
2016,11,19,11,45,0.0,68.0,4.8,16.0,68.0,65.75,49.47
2016,11,19,12,0,0.0,56.0,4.8,16.0,56.0,54.13,39.78
2016,11,19,12,15,0.0,70.0,4.75,16.0,70.0,67.69,51.1
2016,11,19,12,30,0.0,84.0,4.7,16.0,84.0,81.26,62.4
2016,11,19,12,45,0.0,81.5,4.7,16.0,81.5,78.83,60.42
2016,11,19,13,0,0.0,79.0,4.7,16.0,79.0,76.4,58.46
2016,11,19,13,15,0.0,102.0,4.6,16.0,102.0,99.33,77.6
2016,11,19,13,30,0.0,125.0,4.5,16.0,125.0,123.13,97.41
2016,11,19,13,45,0.0,105.0,4.45,16.0,105.0,102.75,80.63
2016,11,19,14,0,0.0,85.0,4.4,16.0,85.0,82.5,63.88
2016,11,19,14,15,0.0,73.5,4.25,16.0,73.5,71.06,54.41
2016,11,19,14,30,0.0,62.0,4.1,16.0,62.0,59.92,45.13
2016,11,19,14,45,0.0,55.5,4.0,16.0,55.5,53.62,39.88
2016,11,19,15,0,0.0,49.0,3.9,16.0,49.0,47.33,34.58
2016,11,19,15,15,0.0,41.5,3.7,15.5,41.5,40.07,28.47
2016,11,19,15,30,0.0,34.0,3.5,15.0,34.0,32.82,22.27
2016,11,19,15,45,0.0,27.0,3.35,15.0,27.0,26.05,16.37
2016,11,19,16,0,0.0,20.0,3.2,15.0,20.0,19.29,10.43
2016,11,19,16,15,0.0,13.5,3.15,14.5,13.5,13.02,4.78
2016,11,19,16,30,0.0,7.0,3.1,14.0,7.0,6.75,0.0
2016,11,19,16,45,0.0,3.5,3.05,14.0,3.5,3.44,0.0
2016,11,19,17,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,4.5,1.55,13.0,4.5,4.33,0.0
2016,11,20,7,30,0.0,9.0,1.5,13.0,9.0,8.67,0.77
2016,11,20,7,45,0.0,15.5,1.5,13.5,15.5,14.95,6.73
2016,11,20,8,0,0.0,22.0,1.5,14.0,22.0,21.22,12.28
2016,11,20,8,15,0.0,28.5,1.55,14.0,28.5,27.5,17.81
2016,11,20,8,30,0.0,35.0,1.6,14.0,35.0,33.79,23.29
2016,11,20,8,45,0.0,41.5,1.65,14.0,41.5,40.07,28.71
2016,11,20,9,0,0.0,48.0,1.7,14.0,48.0,46.36,34.08
2016,11,20,9,15,0.0,54.0,1.7,14.0,54.0,52.17,38.98
2016,11,20,9,30,0.0,60.0,1.7,14.0,60.0,57.98,43.85
2016,11,20,9,45,11.0,113.5,1.7,14.5,118.5,115.19,91.64
2016,11,20,10,0,22.0,167.0,1.7,15.0,177.0,174.24,139.85
2016,11,20,10,15,51.0,188.0,1.7,15.0,212.5,214.72,172.67
2016,11,20,10,30,80.0,209.0,1.7,15.0,248.0,254.72,204.91
2016,11,20,10,45,80.5,216.5,1.7,15.0,257.0,265.83,213.6
2016,11,20,11,0,81.0,224.0,1.7,15.0,266.0,276.84,222.27
2016,11,20,11,15,184.5,225.5,1.6,15.0,323.0,351.18,282.54
2016,11,20,11,30,288.0,227.0,1.5,15.0,380.0,430.25,344.88
2016,11,20,11,45,144.0,165.5,1.45,15.0,242.0,268.32,216.51
2016,11,20,12,0,0.0,104.0,1.4,15.0,104.0,101.03,78.57
2016,11,20,12,15,3.5,141.5,1.25,15.0,143.0,141.33,112.04
2016,11,20,12,30,7.0,179.0,1.1,15.0,182.0,182.77,145.56
2016,11,20,12,45,3.5,95.5,1.0,15.0,97.0,95.06,73.94
2016,11,20,13,0,0.0,12.0,0.9,15.0,12.0,11.58,4.18
2016,11,20,13,15,169.0,99.5,0.85,15.0,179.5,226.29,186.35
2016,11,20,13,30,338.0,187.0,0.8,15.0,347.0,438.33,352.75
2016,11,20,13,45,221.0,185.5,0.8,15.0,287.5,349.1,280.66
2016,11,20,14,0,104.0,184.0,0.8,15.0,228.0,263.27,211.91
2016,11,20,14,15,128.0,170.0,0.8,15.0,220.0,269.1,217.73
2016,11,20,14,30,152.0,156.0,0.8,15.0,212.0,266.07,215.83
2016,11,20,14,45,145.5,141.0,0.8,15.0,190.0,242.74,197.05
2016,11,20,15,0,139.0,126.0,0.8,15.0,168.0,219.35,177.97
2016,11,20,15,15,371.0,90.0,0.75,15.0,181.5,305.89,248.03
2016,11,20,15,30,603.0,54.0,0.7,15.0,195.0,364.25,290.66
2016,11,20,15,45,539.5,47.5,0.65,15.0,154.0,306.64,240.68
2016,11,20,16,0,476.0,41.0,0.6,15.0,113.0,252.66,193.24
2016,11,20,16,15,362.5,31.5,0.6,14.5,75.5,181.95,130.94
2016,11,20,16,30,249.0,22.0,0.6,14.0,38.0,114.46,37.51
2016,11,20,16,45,124.5,11.0,0.65,14.0,19.0,43.99,0.0
2016,11,20,17,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,7,15,180.5,13.0,2.25,10.5,28.5,12.78,0.0
2016,11,21,7,30,361.0,26.0,2.3,11.0,57.0,27.42,10.37
2016,11,21,7,45,459.0,33.5,2.4,11.5,97.0,62.1,29.53
2016,11,21,8,0,557.0,41.0,2.5,12.0,137.0,107.61,60.75
2016,11,21,8,15,614.5,46.0,2.55,12.0,178.5,152.06,96.98
2016,11,21,8,30,672.0,51.0,2.6,12.0,220.0,201.53,140.09
2016,11,21,8,45,710.5,54.5,2.65,12.5,260.0,248.94,183.05
2016,11,21,9,0,749.0,58.0,2.7,13.0,300.0,298.73,227.95
2016,11,21,9,15,774.5,60.5,2.7,13.0,335.5,344.8,269.92
2016,11,21,9,30,800.0,63.0,2.7,13.0,371.0,391.37,311.48
2016,11,21,9,45,802.0,69.0,2.7,13.5,399.5,431.38,346.36
2016,11,21,10,0,804.0,75.0,2.7,14.0,428.0,469.55,378.66
2016,11,21,10,15,817.0,77.0,2.7,14.0,452.5,507.17,410.37
2016,11,21,10,30,830.0,79.0,2.7,14.0,477.0,543.32,440.2
2016,11,21,10,45,840.5,79.5,2.7,14.5,495.0,574.71,464.94
2016,11,21,11,0,851.0,80.0,2.7,15.0,513.0,604.02,487.55
2016,11,21,11,15,856.0,80.5,2.65,15.0,523.5,627.64,506.1
2016,11,21,11,30,861.0,81.0,2.6,15.0,534.0,648.6,522.35
2016,11,21,11,45,864.5,80.5,2.55,15.5,537.0,664.68,533.76
2016,11,21,12,0,868.0,80.0,2.5,16.0,540.0,677.82,542.8
2016,11,21,12,15,866.0,79.5,2.5,16.0,535.5,684.21,547.58
2016,11,21,12,30,864.0,79.0,2.5,16.0,531.0,687.45,550.16
2016,11,21,12,45,863.0,77.0,2.5,16.0,519.5,682.74,546.98
2016,11,21,13,0,862.0,75.0,2.5,16.0,508.0,678.56,544.36
2016,11,21,13,15,853.0,74.0,2.5,16.0,488.5,670.99,539.32
2016,11,21,13,30,844.0,73.0,2.5,16.0,469.0,656.59,529.19
2016,11,21,13,45,829.0,72.0,2.5,16.0,442.5,635.47,513.44
2016,11,21,14,0,814.0,71.0,2.5,16.0,416.0,611.87,495.57
2016,11,21,14,15,794.0,68.5,2.5,16.0,384.0,581.16,471.96
2016,11,21,14,30,774.0,66.0,2.5,16.0,352.0,548.64,446.43
2016,11,21,14,45,743.5,63.5,2.5,16.0,315.0,508.57,414.35
2016,11,21,15,0,713.0,61.0,2.5,16.0,278.0,467.79,380.85
2016,11,21,15,15,670.0,56.5,2.45,15.5,237.5,418.06,339.8
2016,11,21,15,30,627.0,52.0,2.4,15.0,197.0,372.23,300.45
2016,11,21,15,45,557.0,46.5,2.35,14.5,155.0,312.25,248.62
2016,11,21,16,0,487.0,41.0,2.3,14.0,113.0,256.32,198.76
2016,11,21,16,15,371.0,31.5,2.3,13.5,75.0,184.48,133.76
2016,11,21,16,30,255.0,22.0,2.3,13.0,37.0,115.59,32.87
2016,11,21,16,45,127.5,11.0,2.35,12.5,18.5,44.66,0.0
2016,11,21,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,7,15,65.5,14.5,0.75,10.0,20.0,14.25,0.0
2016,11,22,7,30,131.0,29.0,0.7,10.0,40.0,25.51,11.15
2016,11,22,7,45,182.0,44.5,0.7,10.5,69.5,52.23,31.37
2016,11,22,8,0,233.0,60.0,0.7,11.0,99.0,84.16,55.33
2016,11,22,8,15,262.0,75.0,0.75,11.5,131.0,117.02,82.41
2016,11,22,8,30,291.0,90.0,0.8,12.0,163.0,151.85,112.05
2016,11,22,8,45,308.0,104.5,0.85,12.5,193.0,185.83,141.7
2016,11,22,9,0,325.0,119.0,0.9,13.0,223.0,221.02,172.13
2016,11,22,9,15,345.0,128.5,1.0,13.0,250.0,253.33,200.23
2016,11,22,9,30,365.0,138.0,1.1,13.0,277.0,289.25,230.92
2016,11,22,9,45,438.5,136.0,1.2,13.5,317.0,335.89,269.09
2016,11,22,10,0,512.0,134.0,1.3,14.0,357.0,386.92,310.39
2016,11,22,10,15,485.5,149.0,1.35,14.0,370.0,408.09,328.05
2016,11,22,10,30,459.0,164.0,1.4,14.0,383.0,426.26,342.98
2016,11,22,10,45,404.5,183.0,1.45,14.0,381.5,429.67,345.8
2016,11,22,11,0,350.0,202.0,1.5,14.0,380.0,424.07,341.42
2016,11,22,11,15,427.5,189.0,1.5,14.0,410.5,473.27,380.79
2016,11,22,11,30,505.0,176.0,1.5,14.0,441.0,518.99,416.83
2016,11,22,11,45,464.0,187.0,1.55,14.5,431.5,513.36,411.37
2016,11,22,12,0,423.0,198.0,1.6,15.0,422.0,504.99,404.11
2016,11,22,12,15,463.5,186.5,1.6,15.0,429.0,525.31,420.68
2016,11,22,12,30,504.0,175.0,1.6,15.0,436.0,544.26,435.92
2016,11,22,12,45,461.5,180.0,1.6,15.0,415.0,522.83,419.23
2016,11,22,13,0,419.0,185.0,1.6,15.0,394.0,499.72,401.43
2016,11,22,13,15,427.0,175.0,1.6,15.0,381.5,493.06,397.13
2016,11,22,13,30,435.0,165.0,1.6,15.0,369.0,484.57,391.25
2016,11,22,13,45,493.0,143.0,1.65,15.0,361.5,493.38,399.66
2016,11,22,14,0,551.0,121.0,1.7,15.0,354.0,501.42,407.05
2016,11,22,14,15,523.5,115.5,1.7,14.5,323.0,465.17,379.47
2016,11,22,14,30,496.0,110.0,1.7,14.0,292.0,431.5,353.51
2016,11,22,14,45,464.0,104.5,1.7,14.0,260.5,395.03,324.02
2016,11,22,15,0,432.0,99.0,1.7,14.0,229.0,358.91,294.15
2016,11,22,15,15,401.0,87.5,1.65,13.5,195.0,316.95,259.36
2016,11,22,15,30,370.0,76.0,1.6,13.0,161.0,275.95,224.35
2016,11,22,15,45,330.0,62.5,1.6,13.0,126.5,229.92,184.02
2016,11,22,16,0,290.0,49.0,1.6,13.0,92.0,186.25,144.76
2016,11,22,16,15,210.5,35.5,1.65,12.5,61.0,131.57,95.01
2016,11,22,16,30,131.0,22.0,1.7,12.0,30.0,76.36,16.55
2016,11,22,16,45,65.5,11.0,1.8,12.0,15.0,28.14,0.0
2016,11,22,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,23,7,15,87.5,16.0,2.0,10.5,23.0,15.73,0.0
2016,11,23,7,30,175.0,32.0,1.9,11.0,46.0,28.13,11.98
2016,11,23,7,45,280.5,44.5,1.85,11.5,83.0,57.96,32.59
2016,11,23,8,0,386.0,57.0,1.8,12.0,120.0,98.36,60.35
2016,11,23,8,15,454.5,65.0,1.85,12.0,160.5,139.73,93.01
2016,11,23,8,30,523.0,73.0,1.9,12.0,201.0,186.48,132.32
2016,11,23,8,45,568.5,79.0,2.0,12.5,240.0,231.15,171.62
2016,11,23,9,0,614.0,85.0,2.1,13.0,279.0,279.16,213.82
2016,11,23,9,15,645.5,89.5,2.15,13.0,314.5,323.65,253.51
2016,11,23,9,30,677.0,94.0,2.2,13.0,350.0,369.48,293.69
2016,11,23,9,45,497.5,131.5,2.25,13.5,328.0,355.82,286.15
2016,11,23,10,0,318.0,169.0,2.3,14.0,306.0,325.64,263.39
2016,11,23,10,15,545.0,133.5,2.3,14.0,384.5,420.94,341.25
2016,11,23,10,30,772.0,98.0,2.3,14.0,463.0,527.81,426.66
2016,11,23,10,45,785.5,98.5,2.3,14.0,481.5,558.57,451.18
2016,11,23,11,0,799.0,99.0,2.3,14.0,500.0,588.42,475.03
2016,11,23,11,15,804.0,99.5,2.3,14.0,510.5,611.06,493.01
2016,11,23,11,30,809.0,100.0,2.3,14.0,521.0,631.21,508.89
2016,11,23,11,45,813.0,99.5,2.3,14.0,524.0,647.03,521.34
2016,11,23,12,0,817.0,99.0,2.3,14.0,527.0,660.09,531.62
2016,11,23,12,15,815.0,98.5,2.35,14.0,522.5,666.27,536.92
2016,11,23,12,30,813.0,98.0,2.4,14.0,518.0,669.47,539.98
2016,11,23,12,45,631.0,137.5,2.5,14.5,458.5,593.65,479.84
2016,11,23,13,0,449.0,177.0,2.6,15.0,399.0,510.31,413.29
2016,11,23,13,15,615.5,135.0,2.65,14.5,427.0,577.66,469.8
2016,11,23,13,30,782.0,93.0,2.7,14.0,455.0,634.13,516.54
2016,11,23,13,45,769.0,90.0,2.8,14.0,429.5,613.06,500.53
2016,11,23,14,0,756.0,87.0,2.9,14.0,404.0,592.34,484.92
2016,11,23,14,15,734.0,84.0,2.85,14.0,372.5,561.33,460.48
2016,11,23,14,30,712.0,81.0,2.8,14.0,341.0,528.76,434.38
2016,11,23,14,45,682.5,76.5,2.8,14.0,304.5,488.94,402.09
2016,11,23,15,0,653.0,72.0,2.8,14.0,268.0,448.56,368.53
2016,11,23,15,15,606.0,66.5,2.6,13.5,228.0,397.99,326.08
2016,11,23,15,30,559.0,61.0,2.4,13.0,188.0,348.75,283.56
2016,11,23,15,45,489.0,53.5,2.25,13.0,147.5,289.12,231.26
2016,11,23,16,0,419.0,46.0,2.1,13.0,107.0,233.52,181.34
2016,11,23,16,15,300.0,34.5,2.05,12.5,70.5,161.61,116.44
2016,11,23,16,30,181.0,23.0,2.0,12.0,34.0,92.77,16.31
2016,11,23,16,45,90.5,11.5,2.0,11.5,17.0,35.16,0.0
2016,11,23,17,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,24,7,15,107.5,15.0,1.35,7.0,23.0,14.74,0.0
2016,11,24,7,30,215.0,30.0,1.4,7.0,46.0,26.16,11.92
2016,11,24,7,45,324.0,41.5,1.5,7.5,84.5,57.98,31.8
2016,11,24,8,0,433.0,53.0,1.6,8.0,123.0,99.7,60.37
2016,11,24,8,15,501.0,60.5,1.55,8.0,164.0,141.64,93.83
2016,11,24,8,30,569.0,68.0,1.5,8.0,205.0,189.87,134.98
2016,11,24,8,45,620.5,72.5,1.5,8.5,246.0,236.65,176.48
2016,11,24,9,0,672.0,77.0,1.5,9.0,287.0,287.22,221.28
2016,11,24,9,15,702.5,80.5,1.45,9.5,323.0,332.74,261.83
2016,11,24,9,30,733.0,84.0,1.4,10.0,359.0,379.38,302.32
2016,11,24,9,45,757.5,86.0,1.4,10.5,391.0,422.63,339.27
2016,11,24,10,0,782.0,88.0,1.4,11.0,423.0,465.48,374.88
2016,11,24,10,15,796.5,90.0,1.3,11.5,448.0,503.13,405.0
2016,11,24,10,30,811.0,92.0,1.2,12.0,473.0,539.46,433.1
2016,11,24,10,45,822.0,92.5,1.1,12.5,491.0,570.69,456.45
2016,11,24,11,0,833.0,93.0,1.0,13.0,509.0,599.93,477.56
2016,11,24,11,15,838.0,94.0,0.85,13.0,520.0,623.84,494.43
2016,11,24,11,30,843.0,95.0,0.7,13.0,531.0,645.17,508.81
2016,11,24,11,45,847.0,94.5,0.6,13.5,534.5,661.51,518.84
2016,11,24,12,0,851.0,94.0,0.5,14.0,538.0,674.99,526.54
2016,11,24,12,15,849.0,93.5,0.4,14.0,533.0,681.49,530.03
2016,11,24,12,30,847.0,93.0,0.3,14.0,528.0,684.91,531.33
2016,11,24,12,45,842.0,92.0,0.25,14.0,516.0,682.66,529.36
2016,11,24,13,0,837.0,91.0,0.2,14.0,504.0,677.34,525.3
2016,11,24,13,15,827.0,89.5,0.2,14.0,484.5,665.1,517.01
2016,11,24,13,30,817.0,88.0,0.2,14.0,465.0,650.01,506.66
2016,11,24,13,45,654.5,109.5,0.25,14.0,401.0,561.97,442.33
2016,11,24,14,0,492.0,131.0,0.3,14.0,337.0,470.21,374.2
2016,11,24,14,15,617.5,104.5,0.35,14.0,342.5,511.69,408.13
2016,11,24,14,30,743.0,78.0,0.4,14.0,348.0,542.26,431.55
2016,11,24,14,45,712.0,74.0,0.45,14.0,310.5,501.5,400.04
2016,11,24,15,0,681.0,70.0,0.5,14.0,273.0,460.18,367.89
2016,11,24,15,15,634.0,65.0,0.55,13.5,232.5,409.45,327.88
2016,11,24,15,30,587.0,60.0,0.6,13.0,192.0,359.96,287.24
2016,11,24,15,45,514.5,52.5,0.7,13.0,150.0,298.39,235.37
2016,11,24,16,0,442.0,45.0,0.8,13.0,108.0,240.99,185.26
2016,11,24,16,15,322.5,33.5,0.9,12.5,71.0,168.19,119.99
2016,11,24,16,30,203.0,22.0,1.0,12.0,34.0,97.75,12.25
2016,11,24,16,45,101.5,11.0,1.15,12.0,17.0,37.49,0.0
2016,11,24,17,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,10.5,2.0,9.0,10.5,10.32,0.0
2016,11,25,7,30,0.0,21.0,2.0,9.0,21.0,20.14,6.8
2016,11,25,7,45,6.0,38.5,2.0,9.5,39.5,36.91,24.54
2016,11,25,8,0,12.0,56.0,2.0,10.0,58.0,54.68,40.19
2016,11,25,8,15,21.5,73.0,2.0,10.5,78.0,73.43,56.21
2016,11,25,8,30,31.0,90.0,2.0,11.0,98.0,93.43,73.23
2016,11,25,8,45,37.5,106.5,2.0,11.5,117.0,113.22,90.08
2016,11,25,9,0,44.0,123.0,2.0,12.0,136.0,133.71,107.35
2016,11,25,9,15,50.0,137.0,2.0,12.0,154.0,152.2,122.98
2016,11,25,9,30,56.0,151.0,2.0,12.0,172.0,171.22,138.94
2016,11,25,9,45,90.5,167.0,2.0,12.5,204.5,205.07,166.61
2016,11,25,10,0,125.0,183.0,2.0,13.0,237.0,244.61,198.74
2016,11,25,10,15,110.5,193.0,2.0,13.0,242.5,253.0,205.55
2016,11,25,10,30,96.0,203.0,2.0,13.0,248.0,256.26,208.12
2016,11,25,10,45,74.0,205.0,2.05,13.5,240.5,249.31,201.92
2016,11,25,11,0,52.0,207.0,2.1,14.0,233.0,240.96,194.49
2016,11,25,11,15,26.0,181.0,2.1,14.0,194.0,199.17,160.25
2016,11,25,11,30,0.0,155.0,2.1,14.0,155.0,152.43,121.59
2016,11,25,11,45,42.5,192.0,2.15,14.0,214.0,223.57,180.65
2016,11,25,12,0,85.0,229.0,2.2,14.0,273.0,293.23,237.26
2016,11,25,12,15,187.0,223.0,2.15,14.0,319.0,363.16,294.77
2016,11,25,12,30,289.0,217.0,2.1,14.0,365.0,434.62,352.41
2016,11,25,12,45,283.5,212.5,2.1,14.0,355.0,427.93,347.0
2016,11,25,13,0,278.0,208.0,2.1,14.0,345.0,420.19,341.23
2016,11,25,13,15,223.0,204.5,2.1,14.0,312.0,371.97,302.8
2016,11,25,13,30,168.0,201.0,2.1,14.0,279.0,331.43,270.05
2016,11,25,13,45,185.0,188.5,2.1,14.0,269.5,327.6,267.86
2016,11,25,14,0,202.0,176.0,2.1,14.0,260.0,322.63,264.49
2016,11,25,14,15,124.5,160.0,2.1,14.0,210.5,254.47,208.38
2016,11,25,14,30,47.0,144.0,2.1,14.0,161.0,182.09,148.1
2016,11,25,14,45,42.5,129.5,2.1,14.0,144.0,163.39,132.79
2016,11,25,15,0,38.0,115.0,2.1,14.0,127.0,144.85,117.26
2016,11,25,15,15,31.0,99.0,2.0,13.5,107.5,123.37,99.21
2016,11,25,15,30,24.0,83.0,1.9,13.0,88.0,102.26,81.17
2016,11,25,15,45,15.5,66.0,1.85,13.0,69.0,75.57,58.09
2016,11,25,16,0,7.0,49.0,1.8,13.0,50.0,53.94,39.18
2016,11,25,16,15,3.5,32.0,1.8,12.5,32.5,34.26,21.28
2016,11,25,16,30,0.0,15.0,1.8,12.0,15.0,14.48,0.0
2016,11,25,16,45,0.0,7.5,1.85,12.0,7.5,7.37,0.0
2016,11,25,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,5.5,2.95,11.0,5.5,5.41,0.0
2016,11,26,7,30,0.0,11.0,2.9,11.0,11.0,10.61,0.22
2016,11,26,7,45,0.0,21.5,2.85,11.0,21.5,20.75,11.26
2016,11,26,8,0,0.0,32.0,2.8,11.0,32.0,30.9,20.47
2016,11,26,8,15,0.0,43.5,2.75,11.0,43.5,42.02,30.33
2016,11,26,8,30,0.0,55.0,2.7,11.0,55.0,53.11,40.1
2016,11,26,8,45,0.0,66.0,2.65,11.0,66.0,63.78,49.39
2016,11,26,9,0,0.0,77.0,2.6,11.0,77.0,74.49,58.62
2016,11,26,9,15,0.0,87.5,2.7,11.0,87.5,84.75,67.36
2016,11,26,9,30,0.0,98.0,2.8,11.0,98.0,95.07,76.07
2016,11,26,9,45,10.0,128.5,2.95,11.0,132.5,129.53,105.09
2016,11,26,10,0,20.0,159.0,3.1,11.0,167.0,165.14,134.83
2016,11,26,10,15,38.5,176.5,3.3,11.0,194.0,196.07,160.58
2016,11,26,10,30,57.0,194.0,3.5,11.0,221.0,225.87,185.34
2016,11,26,10,45,38.0,190.0,3.7,11.5,208.5,213.16,174.23
2016,11,26,11,0,19.0,186.0,3.9,12.0,196.0,195.02,158.63
2016,11,26,11,15,9.5,152.5,4.0,12.0,157.5,155.58,125.8
2016,11,26,11,30,0.0,119.0,4.1,12.0,119.0,116.04,92.62
2016,11,26,11,45,0.0,64.5,4.2,12.0,64.5,62.36,47.46
2016,11,26,12,0,0.0,10.0,4.3,12.0,10.0,9.65,2.6
2016,11,26,12,15,22.0,110.0,4.3,12.0,121.0,124.83,100.81
2016,11,26,12,30,44.0,210.0,4.3,12.0,232.0,247.76,202.9
2016,11,26,12,45,338.0,167.5,4.3,12.5,333.0,413.57,343.87
2016,11,26,13,0,632.0,125.0,4.3,13.0,434.0,576.19,476.59
2016,11,26,13,15,619.0,123.0,4.15,13.0,416.0,562.91,465.05
2016,11,26,13,30,606.0,121.0,4.0,13.0,398.0,547.51,452.74
2016,11,26,13,45,303.0,85.0,3.9,13.0,223.5,299.9,251.19
2016,11,26,14,0,0.0,49.0,3.8,13.0,49.0,47.34,34.76
2016,11,26,14,15,0.0,30.5,3.7,12.5,30.5,29.44,19.68
2016,11,26,14,30,0.0,12.0,3.6,12.0,12.0,11.57,4.35
2016,11,26,14,45,0.0,10.5,3.55,12.0,10.5,10.13,3.11
2016,11,26,15,0,0.0,9.0,3.5,12.0,9.0,8.68,1.85
2016,11,26,15,15,0.0,7.5,3.5,12.0,7.5,7.23,0.59
2016,11,26,15,30,0.0,6.0,3.5,12.0,6.0,5.78,0.0
2016,11,26,15,45,0.0,4.5,3.5,12.0,4.5,4.34,0.0
2016,11,26,16,0,0.0,3.0,3.5,12.0,3.0,2.89,0.0
2016,11,26,16,15,0.0,2.0,3.6,11.5,2.0,1.93,0.0
2016,11,26,16,30,0.0,1.0,3.7,11.0,1.0,0.96,0.0
2016,11,26,16,45,0.0,0.5,3.8,11.0,0.5,0.49,0.0
2016,11,26,17,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,27,7,15,101.5,13.0,3.1,10.0,20.0,12.78,0.0
2016,11,27,7,30,203.0,26.0,3.1,10.0,40.0,20.69,4.33
2016,11,27,7,45,328.5,36.0,3.15,10.5,77.5,50.11,25.19
2016,11,27,8,0,454.0,46.0,3.2,11.0,115.0,91.39,51.95
2016,11,27,8,15,523.5,52.5,3.3,11.0,155.5,133.03,84.35
2016,11,27,8,30,593.0,59.0,3.4,11.0,196.0,181.03,124.95
2016,11,27,8,45,644.5,62.5,3.55,11.5,236.5,227.41,166.25
2016,11,27,9,0,696.0,66.0,3.7,12.0,277.0,277.5,211.13
2016,11,27,9,15,693.5,69.0,3.65,12.0,301.0,311.83,244.33
2016,11,27,9,30,691.0,72.0,3.6,12.0,325.0,344.46,275.3
2016,11,27,9,45,627.5,94.5,3.6,12.5,339.0,369.53,298.93
2016,11,27,10,0,564.0,117.0,3.6,13.0,353.0,388.06,315.85
2016,11,27,10,15,609.5,112.5,3.5,13.0,381.5,427.31,349.18
2016,11,27,10,30,655.0,108.0,3.4,13.0,410.0,467.65,382.85
2016,11,27,10,45,754.0,93.5,3.3,13.5,453.5,526.9,430.47
2016,11,27,11,0,853.0,79.0,3.2,14.0,497.0,589.72,479.86
2016,11,27,11,15,857.5,79.5,3.1,14.0,507.5,613.2,498.37
2016,11,27,11,30,862.0,80.0,3.0,14.0,518.0,634.03,514.72
2016,11,27,11,45,862.0,80.5,2.9,14.0,521.0,649.21,526.48
2016,11,27,12,0,862.0,81.0,2.8,14.0,524.0,661.4,535.79
2016,11,27,12,15,859.0,81.0,2.7,14.0,519.0,668.0,540.76
2016,11,27,12,30,856.0,81.0,2.6,14.0,514.0,671.5,543.32
2016,11,27,12,45,671.5,122.5,2.55,14.5,457.5,598.61,484.61
2016,11,27,13,0,487.0,164.0,2.5,15.0,401.0,517.44,419.26
2016,11,27,13,15,393.5,174.5,2.4,14.5,361.0,465.61,378.84
2016,11,27,13,30,300.0,185.0,2.3,14.0,321.0,406.53,331.99
2016,11,27,13,45,530.5,133.0,2.25,14.0,357.5,501.26,410.51
2016,11,27,14,0,761.0,81.0,2.2,14.0,394.0,580.35,473.92
2016,11,27,14,15,579.0,101.5,2.15,14.0,329.0,481.73,394.63
2016,11,27,14,30,397.0,122.0,2.1,14.0,264.0,383.3,315.02
2016,11,27,14,45,366.5,114.5,2.1,14.0,234.5,348.48,286.82
2016,11,27,15,0,336.0,107.0,2.1,14.0,205.0,314.16,258.13
2016,11,27,15,15,310.0,93.5,2.05,13.5,173.5,275.99,226.16
2016,11,27,15,30,284.0,80.0,2.0,13.0,142.0,238.63,194.02
2016,11,27,15,45,244.0,65.0,1.95,13.0,110.5,194.59,155.37
2016,11,27,16,0,204.0,50.0,1.9,13.0,79.0,153.04,118.2
2016,11,27,16,15,134.5,35.0,1.95,12.5,51.5,97.55,68.05
2016,11,27,16,30,65.0,20.0,2.0,12.0,24.0,47.82,0.0
2016,11,27,16,45,32.5,10.0,2.05,12.0,12.0,18.31,0.0
2016,11,27,17,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,28,7,15,29.0,12.0,3.9,11.0,14.0,11.8,0.0
2016,11,28,7,30,58.0,24.0,4.0,11.0,28.0,20.07,2.18
2016,11,28,7,45,116.0,40.0,4.15,11.5,55.0,42.05,24.76
2016,11,28,8,0,174.0,56.0,4.3,12.0,82.0,70.41,45.99
2016,11,28,8,15,207.5,72.0,4.3,12.0,112.5,100.97,70.81
2016,11,28,8,30,241.0,88.0,4.3,12.0,143.0,134.78,99.47
2016,11,28,8,45,265.0,102.5,4.35,12.0,173.0,167.82,128.5
2016,11,28,9,0,289.0,117.0,4.4,12.0,203.0,202.8,159.37
2016,11,28,9,15,317.0,124.5,4.35,12.0,230.5,233.88,186.87
2016,11,28,9,30,345.0,132.0,4.3,12.0,258.0,266.72,215.71
2016,11,28,9,45,419.0,131.5,4.3,12.5,297.0,315.48,256.69
2016,11,28,10,0,493.0,131.0,4.3,13.0,336.0,366.28,299.11
2016,11,28,10,15,587.0,116.0,4.2,13.0,374.0,418.07,342.62
2016,11,28,10,30,681.0,101.0,4.1,13.0,412.0,472.2,387.7
2016,11,28,10,45,648.5,115.0,4.05,13.5,420.5,490.01,401.88
2016,11,28,11,0,616.0,129.0,4.0,14.0,429.0,504.03,412.68
2016,11,28,11,15,659.5,131.0,3.9,14.0,458.5,547.9,447.89
2016,11,28,11,30,703.0,133.0,3.8,14.0,488.0,591.39,482.18
2016,11,28,11,45,640.0,141.5,3.7,14.0,466.0,572.75,467.22
2016,11,28,12,0,577.0,150.0,3.6,14.0,444.0,547.26,447.1
2016,11,28,12,15,475.5,173.5,3.5,14.0,415.0,512.33,418.45
2016,11,28,12,30,374.0,197.0,3.4,14.0,386.0,467.16,381.6
2016,11,28,12,45,456.5,173.5,3.3,14.5,399.0,505.97,413.07
2016,11,28,13,0,539.0,150.0,3.2,15.0,412.0,535.6,436.77
2016,11,28,13,15,601.5,137.0,3.15,15.0,418.5,563.79,459.41
2016,11,28,13,30,664.0,124.0,3.1,15.0,425.0,586.24,477.47
2016,11,28,13,45,657.0,117.5,3.05,15.0,401.5,567.29,462.77
2016,11,28,14,0,650.0,111.0,3.0,15.0,378.0,546.12,446.37
2016,11,28,14,15,525.0,116.0,2.9,15.0,320.5,461.22,378.54
2016,11,28,14,30,400.0,121.0,2.8,15.0,263.0,383.35,315.27
2016,11,28,14,45,364.0,116.0,2.75,15.0,235.0,348.33,286.49
2016,11,28,15,0,328.0,111.0,2.7,15.0,207.0,307.11,252.1
2016,11,28,15,15,390.5,91.5,2.5,14.5,189.0,313.43,256.26
2016,11,28,15,30,453.0,72.0,2.3,14.0,171.0,307.14,248.71
2016,11,28,15,45,399.0,60.5,2.15,13.5,133.5,255.04,203.12
2016,11,28,16,0,345.0,49.0,2.0,13.0,96.0,206.31,159.4
2016,11,28,16,15,228.0,36.0,2.05,12.5,62.0,137.99,97.09
2016,11,28,16,30,111.0,23.0,2.1,12.0,28.0,70.07,0.0
2016,11,28,16,45,55.5,11.5,2.2,11.5,14.0,25.76,0.0
2016,11,28,17,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
