Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,21,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,29,7,15,186.0,9.5,2.4,8.5,20.5,9.34,0.0
2016,11,29,7,30,372.0,19.0,2.4,9.0,41.0,16.07,0.0
2016,11,29,7,45,479.5,26.0,2.4,9.5,80.0,46.77,18.7
2016,11,29,8,0,587.0,33.0,2.4,10.0,119.0,90.25,45.78
2016,11,29,8,15,648.0,37.5,2.45,10.0,160.5,134.74,80.36
2016,11,29,8,30,709.0,42.0,2.5,10.0,202.0,184.55,123.08
2016,11,29,8,45,746.5,45.5,2.6,10.5,241.5,232.41,166.71
2016,11,29,9,0,784.0,49.0,2.7,11.0,281.0,282.5,212.59
2016,11,29,9,15,809.5,51.0,2.65,11.0,317.0,328.77,255.54
2016,11,29,9,30,835.0,53.0,2.6,11.0,353.0,375.35,297.95
2016,11,29,9,45,851.0,55.0,2.55,11.5,384.0,418.05,335.77
2016,11,29,10,0,867.0,57.0,2.5,12.0,415.0,459.86,371.71
2016,11,29,10,15,879.0,58.0,2.35,12.0,439.5,497.47,403.74
2016,11,29,10,30,891.0,59.0,2.2,12.0,464.0,533.4,433.5
2016,11,29,10,45,897.0,60.5,2.1,12.5,482.0,564.66,458.14
2016,11,29,11,0,903.0,62.0,2.0,13.0,500.0,593.5,480.18
2016,11,29,11,15,907.0,62.5,1.9,13.0,510.5,617.47,498.83
2016,11,29,11,30,911.0,63.0,1.8,13.0,521.0,638.63,514.96
2016,11,29,11,45,775.5,96.0,1.7,13.5,488.0,606.88,488.41
2016,11,29,12,0,640.0,129.0,1.6,14.0,455.0,567.45,456.13
2016,11,29,12,15,772.5,97.0,1.55,14.0,487.0,624.78,501.61
2016,11,29,12,30,905.0,65.0,1.5,14.0,519.0,678.55,542.4
2016,11,29,12,45,889.5,68.0,1.5,14.5,506.0,674.11,537.9
2016,11,29,13,0,874.0,71.0,1.5,15.0,493.0,666.53,531.8
2016,11,29,13,15,865.5,70.0,1.5,15.0,474.0,655.99,524.5
2016,11,29,13,30,857.0,69.0,1.5,15.0,455.0,646.42,517.53
2016,11,29,13,45,843.5,67.5,1.5,15.0,429.5,626.37,502.73
2016,11,29,14,0,830.0,66.0,1.5,15.0,404.0,603.75,485.8
2016,11,29,14,15,810.5,63.5,1.45,14.5,372.5,573.98,463.65
2016,11,29,14,30,791.0,61.0,1.4,14.0,341.0,542.3,439.49
2016,11,29,14,45,762.5,58.5,1.35,14.0,305.0,503.96,408.68
2016,11,29,15,0,734.0,56.0,1.3,14.0,269.0,464.74,376.33
2016,11,29,15,15,691.0,52.0,1.25,13.5,228.5,416.05,336.21
2016,11,29,15,30,648.0,48.0,1.2,13.0,188.0,368.11,295.32
2016,11,29,15,45,579.0,42.0,1.2,13.0,147.0,308.11,243.26
2016,11,29,16,0,510.0,36.0,1.2,13.0,106.0,255.55,195.64
2016,11,29,16,15,389.5,27.5,1.15,12.5,69.0,183.89,128.24
2016,11,29,16,30,269.0,19.0,1.1,12.0,32.0,113.08,0.0
2016,11,29,16,45,134.5,9.5,1.1,12.0,16.0,44.33,0.0
2016,11,29,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,7,15,92.5,11.0,1.15,10.0,16.5,10.81,0.0
2016,11,30,7,30,185.0,22.0,1.1,10.0,33.0,17.89,0.0
2016,11,30,7,45,295.5,33.0,1.05,10.5,67.5,43.02,20.74
2016,11,30,8,0,406.0,44.0,1.0,11.0,102.0,81.1,45.49
2016,11,30,8,15,478.0,51.5,1.1,11.0,141.5,121.03,75.73
2016,11,30,8,30,550.0,59.0,1.2,11.0,181.0,167.64,114.24
2016,11,30,8,45,601.5,63.0,1.35,11.5,220.0,212.01,153.09
2016,11,30,9,0,653.0,67.0,1.5,12.0,259.0,260.2,195.64
2016,11,30,9,15,428.5,106.0,1.6,12.0,238.5,253.09,198.71
2016,11,30,9,30,204.0,145.0,1.7,12.0,218.0,222.55,179.19
2016,11,30,9,45,114.0,151.0,1.8,12.0,192.5,200.09,162.43
2016,11,30,10,0,24.0,157.0,1.9,12.0,167.0,164.87,133.73
2016,11,30,10,15,12.0,123.0,1.9,12.0,128.0,125.82,101.22
2016,11,30,10,30,0.0,89.0,1.9,12.0,89.0,86.22,67.84
2016,11,30,10,45,0.0,56.0,1.95,12.5,56.0,54.12,40.56
2016,11,30,11,0,0.0,23.0,2.0,13.0,23.0,22.21,13.34
2016,11,30,11,15,4.5,100.0,2.05,13.0,102.5,99.78,78.98
2016,11,30,11,30,9.0,177.0,2.1,13.0,182.0,180.77,145.9
2016,11,30,11,45,14.5,184.0,2.2,13.0,192.0,191.92,154.93
2016,11,30,12,0,20.0,191.0,2.3,13.0,202.0,203.32,164.38
2016,11,30,12,15,10.0,156.5,2.4,13.0,162.0,161.27,129.77
2016,11,30,12,30,0.0,122.0,2.5,13.0,122.0,119.46,95.06
2016,11,30,12,45,8.0,150.0,2.6,13.0,154.0,153.85,123.94
2016,11,30,13,0,16.0,178.0,2.7,13.0,186.0,189.23,153.34
2016,11,30,13,15,285.5,155.0,2.65,13.0,283.5,362.44,300.25
2016,11,30,13,30,555.0,132.0,2.6,13.0,381.0,518.69,427.12
2016,11,30,13,45,599.5,113.0,2.6,13.0,368.5,523.57,430.85
2016,11,30,14,0,644.0,94.0,2.6,13.0,356.0,521.48,429.95
2016,11,30,14,15,512.0,108.5,2.5,13.0,306.0,443.23,366.34
2016,11,30,14,30,380.0,123.0,2.4,13.0,256.0,373.01,308.43
2016,11,30,14,45,354.5,114.5,2.35,13.0,228.5,340.51,281.66
2016,11,30,15,0,329.0,106.0,2.3,13.0,201.0,308.25,254.39
2016,11,30,15,15,448.0,81.5,2.15,12.5,190.5,329.39,270.82
2016,11,30,15,30,567.0,57.0,2.0,12.0,180.0,343.56,279.17
2016,11,30,15,45,489.0,50.0,1.95,12.0,139.5,281.81,224.85
2016,11,30,16,0,411.0,43.0,1.9,12.0,99.0,224.6,173.55
2016,11,30,16,15,289.5,32.0,1.9,11.5,64.0,153.83,107.71
2016,11,30,16,30,168.0,21.0,1.9,11.0,29.0,84.37,0.0
2016,11,30,16,45,84.0,10.5,1.9,11.0,14.5,32.15,0.0
2016,11,30,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,7,15,156.5,9.5,2.15,8.0,18.0,9.34,0.0
2016,12,1,7,30,313.0,19.0,2.1,8.0,36.0,16.42,0.0
2016,12,1,7,45,433.0,27.0,2.1,8.5,74.0,43.32,17.74
2016,12,1,8,0,553.0,35.0,2.1,9.0,112.0,85.94,43.97
2016,12,1,8,15,618.5,40.0,2.3,9.5,153.5,129.48,77.13
2016,12,1,8,30,684.0,45.0,2.5,10.0,195.0,178.86,118.79
2016,12,1,8,45,727.0,48.5,2.75,10.5,235.5,226.67,161.98
2016,12,1,9,0,770.0,52.0,3.0,11.0,276.0,277.28,208.12
2016,12,1,9,15,797.5,54.5,3.1,11.0,312.5,324.12,251.67
2016,12,1,9,30,825.0,57.0,3.2,11.0,349.0,371.64,295.16
2016,12,1,9,45,837.5,60.5,3.3,11.5,379.5,414.35,333.47
2016,12,1,10,0,850.0,64.0,3.4,12.0,410.0,455.97,369.84
2016,12,1,10,15,863.0,65.5,3.45,12.0,435.5,493.17,402.44
2016,12,1,10,30,876.0,67.0,3.5,12.0,461.0,529.72,433.78
2016,12,1,10,45,885.0,68.0,3.55,12.5,479.5,561.76,460.09
2016,12,1,11,0,894.0,69.0,3.6,13.0,498.0,591.59,484.07
2016,12,1,11,15,898.5,69.5,3.55,13.0,509.0,615.79,503.83
2016,12,1,11,30,903.0,70.0,3.5,13.0,520.0,637.25,521.15
2016,12,1,11,45,905.0,70.0,3.5,13.5,523.5,653.7,533.55
2016,12,1,12,0,907.0,70.0,3.5,14.0,527.0,667.12,543.42
2016,12,1,12,15,905.5,70.0,3.45,14.0,523.0,675.14,549.86
2016,12,1,12,30,904.0,70.0,3.4,14.0,519.0,679.97,553.72
2016,12,1,12,45,897.5,69.5,3.35,14.5,507.0,677.7,551.06
2016,12,1,13,0,891.0,69.0,3.3,15.0,495.0,672.26,546.15
2016,12,1,13,15,881.5,68.0,3.25,15.0,476.0,661.15,537.9
2016,12,1,13,30,872.0,67.0,3.2,15.0,457.0,647.08,527.19
2016,12,1,13,45,855.5,66.5,3.2,15.0,431.0,630.22,514.18
2016,12,1,14,0,839.0,66.0,3.2,15.0,405.0,606.95,496.11
2016,12,1,14,15,818.5,63.5,3.1,14.5,373.0,576.63,472.85
2016,12,1,14,30,798.0,61.0,3.0,14.0,341.0,544.42,447.54
2016,12,1,14,45,768.0,58.5,2.9,14.0,304.5,505.31,415.26
2016,12,1,15,0,738.0,56.0,2.8,14.0,268.0,465.37,381.49
2016,12,1,15,15,694.0,52.0,2.65,13.5,228.0,416.29,340.01
2016,12,1,15,30,650.0,48.0,2.5,13.0,188.0,367.99,297.88
2016,12,1,15,45,579.0,42.0,2.45,12.5,146.5,307.29,244.77
2016,12,1,16,0,508.0,36.0,2.4,12.0,105.0,254.24,196.29
2016,12,1,16,15,385.0,27.0,2.45,11.5,68.0,181.46,126.76
2016,12,1,16,30,262.0,18.0,2.5,11.0,31.0,109.53,0.0
2016,12,1,16,45,131.0,9.0,2.65,11.0,15.5,42.87,0.0
2016,12,1,17,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,2,7,15,160.5,9.0,3.15,7.5,17.0,8.85,0.0
2016,12,2,7,30,321.0,18.0,3.2,8.0,34.0,15.49,0.0
2016,12,2,7,45,435.5,26.0,3.25,8.5,71.5,41.29,16.26
2016,12,2,8,0,550.0,34.0,3.3,9.0,109.0,83.21,41.95
2016,12,2,8,15,616.0,39.0,3.4,9.5,150.5,126.49,74.69
2016,12,2,8,30,682.0,44.0,3.5,10.0,192.0,175.65,116.1
2016,12,2,8,45,722.5,47.5,3.65,10.5,231.5,222.64,158.74
2016,12,2,9,0,763.0,51.0,3.8,11.0,271.0,272.21,204.17
2016,12,2,9,15,790.5,54.0,3.9,11.5,307.5,319.18,247.55
2016,12,2,9,30,818.0,57.0,4.0,12.0,344.0,366.87,290.76
2016,12,2,9,45,831.5,60.0,4.1,12.5,374.5,409.17,328.88
2016,12,2,10,0,845.0,63.0,4.2,13.0,405.0,450.47,365.18
2016,12,2,10,15,700.0,97.0,4.1,13.0,391.5,446.94,364.87
2016,12,2,10,30,555.0,131.0,4.0,13.0,378.0,429.0,351.72
2016,12,2,10,45,721.5,99.5,3.95,13.5,434.5,506.83,415.39
2016,12,2,11,0,888.0,68.0,3.9,14.0,491.0,584.95,478.1
2016,12,2,11,15,892.5,68.5,3.85,14.0,502.5,609.06,497.59
2016,12,2,11,30,897.0,69.0,3.8,14.0,514.0,630.44,514.9
2016,12,2,11,45,899.0,69.0,3.75,14.5,517.5,646.86,527.15
2016,12,2,12,0,901.0,69.0,3.7,15.0,521.0,660.26,536.87
2016,12,2,12,15,899.0,68.5,3.7,15.0,517.0,667.4,542.85
2016,12,2,12,30,897.0,68.0,3.7,15.0,513.0,671.36,546.32
2016,12,2,12,45,888.5,68.5,3.7,15.0,500.5,668.99,544.79
2016,12,2,13,0,880.0,69.0,3.7,15.0,488.0,663.49,540.97
2016,12,2,13,15,870.0,68.0,3.65,15.0,469.0,652.22,532.46
2016,12,2,13,30,860.0,67.0,3.6,15.0,450.0,638.02,521.6
2016,12,2,13,45,843.0,66.0,3.6,15.0,424.0,620.5,508.0
2016,12,2,14,0,826.0,65.0,3.6,15.0,398.0,596.64,489.36
2016,12,2,14,15,638.5,87.5,3.45,15.0,333.0,497.73,409.57
2016,12,2,14,30,451.0,110.0,3.3,15.0,268.0,398.31,328.33
2016,12,2,14,45,587.0,83.0,3.15,15.0,265.5,435.15,358.24
2016,12,2,15,0,723.0,56.0,3.0,15.0,263.0,456.85,374.04
2016,12,2,15,15,678.5,52.0,2.8,14.5,223.5,408.1,332.5
2016,12,2,15,30,634.0,48.0,2.6,14.0,184.0,360.2,290.72
2016,12,2,15,45,563.5,42.0,2.45,13.5,143.0,300.4,238.39
2016,12,2,16,0,493.0,36.0,2.3,13.0,102.0,248.25,190.82
2016,12,2,16,15,371.0,27.0,2.3,12.5,66.0,176.54,122.46
2016,12,2,16,30,249.0,18.0,2.3,12.0,30.0,105.45,0.0
2016,12,2,16,45,124.5,9.0,2.35,11.5,15.0,41.17,0.0
2016,12,2,17,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,7,15,122.0,9.0,1.35,9.0,14.5,8.85,0.0
2016,12,3,7,30,244.0,18.0,1.3,9.0,29.0,14.33,0.0
2016,12,3,7,45,363.0,26.5,1.3,9.5,64.5,36.82,14.55
2016,12,3,8,0,482.0,35.0,1.3,10.0,100.0,75.79,38.45
2016,12,3,8,15,551.0,41.0,1.35,10.5,139.5,117.81,69.77
2016,12,3,8,30,620.0,47.0,1.4,11.0,179.0,165.17,108.78
2016,12,3,8,45,669.0,50.0,1.45,11.5,218.5,210.61,148.88
2016,12,3,9,0,718.0,53.0,1.5,12.0,258.0,259.52,192.47
2016,12,3,9,15,747.0,56.0,1.55,12.0,293.5,304.96,233.95
2016,12,3,9,30,776.0,59.0,1.6,12.0,329.0,351.32,275.58
2016,12,3,9,45,793.0,62.0,1.65,12.5,359.5,393.39,312.53
2016,12,3,10,0,810.0,65.0,1.7,13.0,390.0,434.83,347.97
2016,12,3,10,15,824.0,66.5,1.65,13.5,414.5,472.33,379.04
2016,12,3,10,30,838.0,68.0,1.6,14.0,439.0,508.47,408.11
2016,12,3,10,45,847.5,68.5,1.6,14.5,457.5,537.71,431.4
2016,12,3,11,0,857.0,69.0,1.6,15.0,476.0,566.37,453.62
2016,12,3,11,15,862.0,70.0,1.6,15.0,487.0,590.67,472.9
2016,12,3,11,30,867.0,71.0,1.6,15.0,498.0,612.38,489.92
2016,12,3,11,45,867.5,71.5,1.65,15.5,501.5,628.0,501.58
2016,12,3,12,0,868.0,72.0,1.7,16.0,505.0,640.69,510.89
2016,12,3,12,15,867.0,71.5,1.75,16.0,501.5,648.28,517.32
2016,12,3,12,30,866.0,71.0,1.8,16.0,498.0,652.81,521.43
2016,12,3,12,45,862.0,70.5,1.85,16.0,487.5,652.31,521.75
2016,12,3,13,0,858.0,70.0,1.9,16.0,477.0,648.75,519.76
2016,12,3,13,15,849.5,69.0,1.85,16.0,459.0,638.68,512.22
2016,12,3,13,30,841.0,68.0,1.8,16.0,441.0,629.6,505.22
2016,12,3,13,45,824.0,67.5,1.8,16.0,416.0,609.13,489.89
2016,12,3,14,0,807.0,67.0,1.8,16.0,391.0,586.25,472.55
2016,12,3,14,15,787.0,64.5,1.7,16.0,360.5,557.05,449.58
2016,12,3,14,30,767.0,62.0,1.6,16.0,330.0,526.03,424.78
2016,12,3,14,45,731.5,60.0,1.55,16.0,293.5,485.45,392.21
2016,12,3,15,0,696.0,58.0,1.5,16.0,257.0,444.39,358.46
2016,12,3,15,15,651.5,54.0,1.45,15.5,218.0,396.54,319.05
2016,12,3,15,30,607.0,50.0,1.4,15.0,179.0,352.77,281.49
2016,12,3,15,45,527.5,44.5,1.35,14.5,139.0,291.14,228.81
2016,12,3,16,0,448.0,39.0,1.3,14.0,99.0,234.15,178.52
2016,12,3,16,15,328.0,29.0,1.35,13.5,64.0,163.86,112.68
2016,12,3,16,30,208.0,19.0,1.4,13.0,29.0,93.97,0.0
2016,12,3,16,45,104.0,9.5,1.5,12.5,14.5,36.33,0.0
2016,12,3,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,7,15,102.5,9.0,0.85,9.0,13.5,8.85,0.0
2016,12,4,7,30,205.0,18.0,0.9,9.0,27.0,14.48,0.0
2016,12,4,7,45,329.5,27.5,0.95,9.5,62.0,35.69,14.46
2016,12,4,8,0,454.0,37.0,1.0,10.0,97.0,74.09,38.25
2016,12,4,8,15,526.0,43.5,1.05,10.5,136.5,114.66,68.12
2016,12,4,8,30,598.0,50.0,1.1,11.0,176.0,161.82,106.58
2016,12,4,8,45,643.0,54.5,1.15,11.5,215.0,206.82,146.17
2016,12,4,9,0,688.0,59.0,1.2,12.0,254.0,255.36,189.24
2016,12,4,9,15,718.0,62.5,1.2,12.0,289.5,300.3,229.88
2016,12,4,9,30,748.0,66.0,1.2,12.0,325.0,346.33,270.78
2016,12,4,9,45,699.5,78.0,1.25,12.5,337.5,370.09,293.54
2016,12,4,10,0,651.0,90.0,1.3,13.0,350.0,388.6,310.96
2016,12,4,10,15,566.0,117.5,1.3,13.0,353.5,400.38,322.25
2016,12,4,10,30,481.0,145.0,1.3,13.0,357.0,403.07,325.41
2016,12,4,10,45,513.0,144.5,1.3,13.0,379.5,435.47,351.92
2016,12,4,11,0,545.0,144.0,1.3,13.0,402.0,468.01,377.99
2016,12,4,11,15,680.0,115.5,1.35,13.0,444.5,534.25,430.89
2016,12,4,11,30,815.0,87.0,1.4,13.0,487.0,599.08,481.9
2016,12,4,11,45,818.5,86.5,1.45,13.5,491.0,615.07,493.53
2016,12,4,12,0,822.0,86.0,1.5,14.0,495.0,628.34,503.39
2016,12,4,12,15,587.0,141.0,1.65,14.0,432.0,546.41,439.86
2016,12,4,12,30,352.0,196.0,1.8,14.0,369.0,447.49,361.85
2016,12,4,12,45,419.0,177.0,1.95,14.0,378.5,480.02,389.61
2016,12,4,13,0,486.0,158.0,2.1,14.0,388.0,504.02,409.99
2016,12,4,13,15,416.5,164.5,2.2,14.0,356.5,464.91,379.02
2016,12,4,13,30,347.0,171.0,2.3,14.0,325.0,417.65,341.71
2016,12,4,13,45,375.0,156.0,2.4,14.0,314.0,423.35,347.3
2016,12,4,14,0,403.0,141.0,2.5,14.0,303.0,419.28,344.87
2016,12,4,14,15,400.5,129.5,2.45,14.0,279.5,398.39,328.19
2016,12,4,14,30,398.0,118.0,2.4,14.0,256.0,376.16,310.18
2016,12,4,14,45,367.0,112.0,2.35,14.0,229.0,343.29,282.86
2016,12,4,15,0,336.0,106.0,2.3,14.0,202.0,310.93,255.48
2016,12,4,15,15,305.5,93.0,2.25,13.5,170.5,271.56,222.38
2016,12,4,15,30,275.0,80.0,2.2,13.0,139.0,233.28,189.39
2016,12,4,15,45,242.5,64.5,2.15,13.0,108.0,192.58,153.41
2016,12,4,16,0,210.0,49.0,2.1,13.0,77.0,153.73,118.23
2016,12,4,16,15,105.0,35.5,2.15,12.5,49.5,88.64,60.33
2016,12,4,16,30,0.0,22.0,2.2,12.0,22.0,23.57,0.0
2016,12,4,16,45,0.0,11.0,2.3,12.0,11.0,10.81,0.0
2016,12,4,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,8.5,2.0,8.0,8.5,8.36,0.0
2016,12,5,7,30,0.0,17.0,2.0,8.0,17.0,16.08,0.0
2016,12,5,7,45,51.5,32.0,2.0,8.5,38.5,30.89,16.24
2016,12,5,8,0,103.0,47.0,2.0,9.0,60.0,52.65,34.34
2016,12,5,8,15,123.0,64.5,2.0,9.0,86.0,78.34,55.67
2016,12,5,8,30,143.0,82.0,2.0,9.0,112.0,105.86,79.21
2016,12,5,8,45,154.5,98.0,2.0,9.5,136.5,131.9,102.04
2016,12,5,9,0,166.0,114.0,2.0,10.0,161.0,158.93,125.68
2016,12,5,9,15,181.0,126.5,1.95,10.0,184.0,184.47,148.06
2016,12,5,9,30,196.0,139.0,1.9,10.0,207.0,211.03,171.12
2016,12,5,9,45,179.5,154.0,1.9,10.5,220.5,228.31,186.18
2016,12,5,10,0,163.0,169.0,1.9,11.0,234.0,244.05,199.46
2016,12,5,10,15,237.5,172.0,1.9,11.0,273.0,292.83,239.87
2016,12,5,10,30,312.0,175.0,1.9,11.0,312.0,342.84,281.05
2016,12,5,10,45,277.5,188.0,1.9,11.0,314.0,348.42,285.58
2016,12,5,11,0,243.0,201.0,1.9,11.0,316.0,351.42,287.93
2016,12,5,11,15,186.5,209.5,1.85,11.0,299.0,329.09,269.52
2016,12,5,11,30,130.0,218.0,1.8,11.0,282.0,308.78,252.44
2016,12,5,11,45,168.5,219.0,1.8,11.0,302.0,337.21,276.12
2016,12,5,12,0,207.0,220.0,1.8,11.0,322.0,366.26,299.96
2016,12,5,12,15,182.5,219.5,1.75,11.0,309.5,353.13,289.01
2016,12,5,12,30,158.0,219.0,1.7,11.0,297.0,339.05,277.46
2016,12,5,12,45,125.0,212.5,1.7,11.0,273.0,311.91,255.38
2016,12,5,13,0,92.0,206.0,1.7,11.0,249.0,277.2,227.11
2016,12,5,13,15,107.5,199.0,1.6,11.0,248.0,280.31,230.24
2016,12,5,13,30,123.0,192.0,1.5,11.0,247.0,290.18,238.57
2016,12,5,13,45,141.5,181.0,1.45,11.0,240.5,289.4,238.45
2016,12,5,14,0,160.0,170.0,1.4,11.0,234.0,287.66,237.53
2016,12,5,14,15,148.0,159.5,1.4,11.0,215.0,267.2,220.82
2016,12,5,14,30,136.0,149.0,1.4,11.0,196.0,246.85,204.09
2016,12,5,14,45,133.5,133.0,1.4,11.0,175.0,225.16,186.19
2016,12,5,15,0,131.0,117.0,1.4,11.0,154.0,203.17,167.68
2016,12,5,15,15,118.5,100.5,1.45,10.5,130.5,175.36,144.13
2016,12,5,15,30,106.0,84.0,1.5,10.0,107.0,147.97,120.42
2016,12,5,15,45,92.5,66.5,1.55,10.0,83.0,119.29,94.97
2016,12,5,16,0,79.0,49.0,1.6,10.0,59.0,91.08,69.52
2016,12,5,16,15,39.5,33.0,1.6,10.0,38.0,56.54,37.36
2016,12,5,16,30,0.0,17.0,1.6,10.0,17.0,16.82,0.0
2016,12,5,16,45,0.0,8.5,1.65,10.0,8.5,8.36,0.0
2016,12,5,17,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,10.5,2.3,6.5,10.5,10.32,0.0
2016,12,6,7,30,0.0,21.0,2.3,7.0,21.0,20.64,0.0
2016,12,6,7,45,145.0,31.5,2.35,7.5,49.5,31.55,14.68
2016,12,6,8,0,290.0,42.0,2.4,8.0,78.0,62.66,35.57
2016,12,6,8,15,334.0,54.0,2.45,8.5,111.0,96.18,61.51
2016,12,6,8,30,378.0,66.0,2.5,9.0,144.0,133.78,92.93
2016,12,6,8,45,406.0,77.0,2.6,9.5,176.0,170.58,125.58
2016,12,6,9,0,434.0,88.0,2.7,10.0,208.0,209.43,160.39
2016,12,6,9,15,460.5,94.5,2.75,10.0,237.5,245.12,192.87
2016,12,6,9,30,487.0,101.0,2.8,10.0,267.0,282.18,226.26
2016,12,6,9,45,524.5,105.0,2.9,10.5,298.5,322.22,261.17
2016,12,6,10,0,562.0,109.0,3.0,11.0,330.0,365.84,298.44
2016,12,6,10,15,583.0,112.0,3.0,11.0,354.5,400.17,328.15
2016,12,6,10,30,604.0,115.0,3.0,11.0,379.0,434.29,357.22
2016,12,6,10,45,731.5,94.5,3.05,11.5,427.5,500.27,411.19
2016,12,6,11,0,859.0,74.0,3.1,12.0,476.0,569.47,466.8
2016,12,6,11,15,864.5,75.0,3.1,12.0,487.5,594.59,487.24
2016,12,6,11,30,870.0,76.0,3.1,12.0,499.0,617.13,505.6
2016,12,6,11,45,865.0,78.0,3.15,12.0,502.0,631.55,517.55
2016,12,6,12,0,860.0,80.0,3.2,12.0,505.0,642.88,526.98
2016,12,6,12,15,858.5,80.0,3.25,12.0,501.5,651.14,534.04
2016,12,6,12,30,857.0,80.0,3.3,12.0,498.0,656.35,538.67
2016,12,6,12,45,855.0,78.5,3.35,12.0,488.0,656.48,539.38
2016,12,6,13,0,853.0,77.0,3.4,12.0,478.0,653.54,537.68
2016,12,6,13,15,844.0,75.5,3.45,12.0,460.0,643.02,530.0
2016,12,6,13,30,835.0,74.0,3.5,12.0,442.0,629.6,519.96
2016,12,6,13,45,821.5,72.5,3.6,12.0,417.0,610.57,505.47
2016,12,6,14,0,808.0,71.0,3.7,12.0,392.0,589.03,488.71
2016,12,6,14,15,787.0,68.5,3.65,12.0,361.5,559.55,464.9
2016,12,6,14,30,766.0,66.0,3.6,12.0,331.0,528.24,439.15
2016,12,6,14,45,739.0,62.5,3.6,12.0,295.5,490.94,408.07
2016,12,6,15,0,712.0,59.0,3.6,12.0,260.0,452.69,375.36
2016,12,6,15,15,666.5,54.5,3.45,11.5,221.0,403.58,333.27
2016,12,6,15,30,621.0,50.0,3.3,11.0,182.0,358.59,293.26
2016,12,6,15,45,555.0,43.5,3.15,10.5,142.0,301.25,242.15
2016,12,6,16,0,489.0,37.0,3.0,10.0,102.0,247.55,192.61
2016,12,6,16,15,364.0,28.0,2.9,9.5,66.0,175.19,122.49
2016,12,6,16,30,239.0,19.0,2.8,9.0,30.0,103.34,0.0
2016,12,6,16,45,119.5,9.5,2.7,9.0,15.0,40.42,0.0
2016,12,6,17,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,7.0,1.9,6.0,7.0,6.88,0.0
2016,12,7,7,30,0.0,14.0,1.9,6.0,14.0,13.76,0.0
2016,12,7,7,45,46.0,29.0,1.9,6.5,34.5,27.71,13.25
2016,12,7,8,0,92.0,44.0,1.9,7.0,55.0,48.42,31.42
2016,12,7,8,15,107.5,61.0,1.95,7.0,79.0,72.39,51.63
2016,12,7,8,30,123.0,78.0,2.0,7.0,103.0,97.71,73.56
2016,12,7,8,45,133.0,94.0,2.05,7.0,126.5,122.36,95.49
2016,12,7,9,0,143.0,110.0,2.1,7.0,150.0,147.88,118.24
2016,12,7,9,15,149.5,124.5,2.05,7.0,171.0,171.61,139.4
2016,12,7,9,30,156.0,139.0,2.0,7.0,192.0,195.73,160.66
2016,12,7,9,45,145.0,153.0,2.0,7.5,205.5,212.68,175.46
2016,12,7,10,0,134.0,167.0,2.0,8.0,219.0,228.59,188.96
2016,12,7,10,15,79.0,167.0,2.0,8.0,198.5,204.8,169.38
2016,12,7,10,30,24.0,167.0,2.0,8.0,178.0,176.68,145.6
2016,12,7,10,45,45.0,182.5,2.05,8.5,203.5,208.58,172.17
2016,12,7,11,0,66.0,198.0,2.1,9.0,229.0,238.51,196.75
2016,12,7,11,15,46.5,194.0,2.2,9.0,216.0,224.92,185.2
2016,12,7,11,30,27.0,190.0,2.3,9.0,203.0,205.3,168.69
2016,12,7,11,45,37.0,197.0,2.45,9.5,215.5,225.19,185.1
2016,12,7,12,0,47.0,204.0,2.6,10.0,228.0,240.4,197.52
2016,12,7,12,15,56.0,206.0,2.7,10.0,234.0,249.72,205.44
2016,12,7,12,30,65.0,208.0,2.8,10.0,240.0,259.14,213.51
2016,12,7,12,45,32.5,178.0,2.95,10.0,194.0,205.58,168.87
2016,12,7,13,0,0.0,148.0,3.1,10.0,148.0,147.02,119.5
2016,12,7,13,15,0.0,128.5,3.15,10.0,128.5,126.96,102.86
2016,12,7,13,30,0.0,109.0,3.2,10.0,109.0,106.99,86.12
2016,12,7,13,45,0.0,90.0,3.25,10.0,90.0,87.66,69.81
2016,12,7,14,0,0.0,71.0,3.3,10.0,71.0,68.64,53.65
2016,12,7,14,15,0.0,65.5,3.3,9.5,65.5,63.31,49.25
2016,12,7,14,30,0.0,60.0,3.3,9.0,60.0,57.98,44.8
2016,12,7,14,45,0.0,53.0,3.35,9.0,53.0,51.2,38.96
2016,12,7,15,0,0.0,46.0,3.4,9.0,46.0,44.43,33.07
2016,12,7,15,15,0.0,39.0,3.3,9.0,39.0,37.66,27.12
2016,12,7,15,30,0.0,32.0,3.2,9.0,32.0,30.89,21.12
2016,12,7,15,45,0.0,25.0,3.15,9.0,25.0,24.12,15.07
2016,12,7,16,0,0.0,18.0,3.1,9.0,18.0,17.36,8.98
2016,12,7,16,15,0.0,11.5,3.05,8.5,11.5,11.09,2.97
2016,12,7,16,30,0.0,5.0,3.0,8.0,5.0,4.82,0.0
2016,12,7,16,45,0.0,2.5,2.95,8.0,2.5,2.46,0.0
2016,12,7,17,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.0,3.2,12.0,3.0,2.95,0.0
2016,12,8,7,30,0.0,6.0,3.2,12.0,6.0,5.9,0.0
2016,12,8,7,45,0.0,16.0,3.2,12.5,16.0,15.44,4.71
2016,12,8,8,0,0.0,26.0,3.2,13.0,26.0,25.1,14.91
2016,12,8,8,15,0.0,38.0,3.15,13.0,38.0,36.69,25.22
2016,12,8,8,30,0.0,50.0,3.1,13.0,50.0,48.26,35.4
2016,12,8,8,45,0.0,62.0,3.05,13.0,62.0,59.9,45.55
2016,12,8,9,0,0.0,74.0,3.0,13.0,74.0,71.6,55.65
2016,12,8,9,15,0.0,85.0,2.9,13.0,85.0,82.38,64.85
2016,12,8,9,30,0.0,96.0,2.8,13.0,96.0,93.21,73.99
2016,12,8,9,45,0.0,106.5,2.75,13.5,106.5,103.6,82.52
2016,12,8,10,0,0.0,117.0,2.7,14.0,117.0,114.05,90.99
2016,12,8,10,15,0.0,95.5,2.65,14.0,95.5,92.7,72.98
2016,12,8,10,30,0.0,74.0,2.6,14.0,74.0,71.55,55.13
2016,12,8,10,45,0.0,108.5,2.55,14.0,108.5,105.6,83.63
2016,12,8,11,0,0.0,143.0,2.5,14.0,143.0,140.34,112.33
2016,12,8,11,15,0.0,105.0,2.45,14.0,105.0,102.12,80.47
2016,12,8,11,30,0.0,67.0,2.4,14.0,67.0,64.77,49.22
2016,12,8,11,45,0.0,67.5,2.35,14.0,67.5,65.26,49.64
2016,12,8,12,0,0.0,68.0,2.3,14.0,68.0,65.74,50.04
2016,12,8,12,15,14.5,129.5,2.25,14.0,137.0,136.4,109.32
2016,12,8,12,30,29.0,191.0,2.2,14.0,206.0,216.77,175.27
2016,12,8,12,45,18.5,178.0,2.2,14.0,187.5,190.4,153.45
2016,12,8,13,0,8.0,165.0,2.2,14.0,169.0,170.26,136.89
2016,12,8,13,15,116.5,175.5,2.15,14.0,227.0,266.05,217.65
2016,12,8,13,30,225.0,186.0,2.1,14.0,285.0,348.09,285.16
2016,12,8,13,45,191.0,177.5,2.1,14.0,258.5,316.08,258.83
2016,12,8,14,0,157.0,169.0,2.1,14.0,232.0,284.36,233.02
2016,12,8,14,15,152.0,156.5,2.05,14.0,213.5,265.77,218.09
2016,12,8,14,30,147.0,144.0,2.0,14.0,195.0,246.91,202.69
2016,12,8,14,45,141.0,129.0,1.95,14.0,173.5,224.23,183.93
2016,12,8,15,0,135.0,114.0,1.9,14.0,152.0,201.42,164.75
2016,12,8,15,15,124.0,98.0,1.8,14.0,129.0,174.82,142.01
2016,12,8,15,30,113.0,82.0,1.7,14.0,106.0,148.54,119.16
2016,12,8,15,45,95.5,65.0,1.65,14.0,82.0,118.52,92.9
2016,12,8,16,0,78.0,48.0,1.6,14.0,58.0,89.29,66.99
2016,12,8,16,15,39.0,32.5,1.55,13.5,37.5,55.59,36.13
2016,12,8,16,30,0.0,17.0,1.5,13.0,17.0,16.8,0.0
2016,12,8,16,45,0.0,8.5,1.45,13.0,8.5,8.36,0.0
2016,12,8,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
