Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,9.5,1.3,13.0,9.5,0.0,0.0
2016,12,9,7,30,0.0,19.0,1.3,13.0,19.0,18.68,0.0
2016,12,9,7,45,221.5,25.5,1.35,13.0,52.0,26.91,8.9
2016,12,9,8,0,443.0,32.0,1.4,13.0,85.0,62.76,29.55
2016,12,9,8,15,517.0,38.5,1.5,13.0,123.5,102.11,57.29
2016,12,9,8,30,591.0,45.0,1.6,13.0,162.0,148.88,94.63
2016,12,9,8,45,639.0,48.5,1.7,13.5,200.0,192.52,132.56
2016,12,9,9,0,687.0,52.0,1.8,14.0,238.0,239.63,174.32
2016,12,9,9,15,397.5,95.0,1.85,14.0,206.0,222.64,171.9
2016,12,9,9,30,108.0,138.0,1.9,14.0,174.0,176.96,141.51
2016,12,9,9,45,184.0,147.0,2.0,14.5,215.5,221.34,177.73
2016,12,9,10,0,260.0,156.0,2.1,15.0,257.0,274.3,220.73
2016,12,9,10,15,143.0,161.0,2.15,15.0,217.5,231.57,186.91
2016,12,9,10,30,26.0,166.0,2.2,15.0,178.0,176.61,141.84
2016,12,9,10,45,51.5,182.5,2.3,15.0,206.0,211.91,170.98
2016,12,9,11,0,77.0,199.0,2.4,15.0,234.0,245.54,198.43
2016,12,9,11,15,68.0,201.5,2.4,15.0,233.0,245.38,198.08
2016,12,9,11,30,59.0,204.0,2.4,15.0,232.0,244.67,197.36
2016,12,9,11,45,49.5,201.5,2.4,15.5,225.5,237.76,191.27
2016,12,9,12,0,40.0,199.0,2.4,16.0,219.0,230.42,184.87
2016,12,9,12,15,54.0,203.5,2.35,15.5,230.0,245.58,197.77
2016,12,9,12,30,68.0,208.0,2.3,15.0,241.0,261.0,210.84
2016,12,9,12,45,191.5,198.5,2.25,15.0,289.0,338.77,275.63
2016,12,9,13,0,315.0,189.0,2.2,15.0,337.0,416.81,339.04
2016,12,9,13,15,183.0,184.5,2.15,15.0,269.5,319.2,259.64
2016,12,9,13,30,51.0,180.0,2.1,15.0,202.0,222.74,179.97
2016,12,9,13,45,63.0,173.0,2.05,15.0,198.5,223.23,181.11
2016,12,9,14,0,75.0,166.0,2.0,15.0,195.0,223.35,181.6
2016,12,9,14,15,72.0,153.0,1.85,15.0,179.5,206.9,168.2
2016,12,9,14,30,69.0,140.0,1.7,15.0,164.0,190.38,154.68
2016,12,9,14,45,65.5,125.5,1.55,15.0,146.5,171.73,139.24
2016,12,9,15,0,62.0,111.0,1.4,15.0,129.0,153.11,123.61
2016,12,9,15,15,312.5,80.0,1.3,14.5,148.5,259.27,211.4
2016,12,9,15,30,563.0,49.0,1.2,14.0,168.0,330.69,265.46
2016,12,9,15,45,497.0,42.5,1.1,14.0,130.5,275.62,216.74
2016,12,9,16,0,431.0,36.0,1.0,14.0,93.0,224.31,170.65
2016,12,9,16,15,316.0,27.0,1.0,14.0,60.0,157.81,108.0
2016,12,9,16,30,201.0,18.0,1.0,14.0,27.0,91.21,0.0
2016,12,9,16,45,100.5,9.0,1.05,14.0,13.5,35.1,0.0
2016,12,9,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,1.0,3.65,14.0,1.0,0.0,0.0
2016,12,10,7,30,0.0,2.0,3.6,14.0,2.0,1.97,0.0
2016,12,10,7,45,0.0,7.0,3.6,14.0,7.0,6.74,0.0
2016,12,10,8,0,0.0,12.0,3.6,14.0,12.0,11.57,3.74
2016,12,10,8,15,0.0,18.5,3.5,14.0,18.5,17.84,9.3
2016,12,10,8,30,0.0,25.0,3.4,14.0,25.0,24.12,14.82
2016,12,10,8,45,0.0,31.0,3.3,14.0,31.0,29.92,19.9
2016,12,10,9,0,0.0,37.0,3.2,14.0,37.0,35.72,24.94
2016,12,10,9,15,0.0,42.5,3.05,14.0,42.5,41.04,29.52
2016,12,10,9,30,0.0,48.0,2.9,14.0,48.0,46.36,34.05
2016,12,10,9,45,0.0,48.0,2.8,14.0,48.0,46.36,34.02
2016,12,10,10,0,0.0,48.0,2.7,14.0,48.0,46.36,33.98
2016,12,10,10,15,0.0,52.0,2.7,14.0,52.0,50.24,37.22
2016,12,10,10,30,0.0,56.0,2.7,14.0,56.0,54.11,40.45
2016,12,10,10,45,0.0,58.5,2.7,14.5,58.5,56.53,42.36
2016,12,10,11,0,0.0,61.0,2.7,15.0,61.0,58.96,44.26
2016,12,10,11,15,0.0,39.0,2.65,15.0,39.0,37.67,26.29
2016,12,10,11,30,0.0,17.0,2.6,15.0,17.0,16.41,8.28
2016,12,10,11,45,0.0,15.5,2.55,15.0,15.5,14.96,7.06
2016,12,10,12,0,0.0,14.0,2.5,15.0,14.0,13.51,5.82
2016,12,10,12,15,0.0,73.0,2.45,14.5,73.0,70.59,54.06
2016,12,10,12,30,0.0,132.0,2.4,14.0,132.0,129.84,103.54
2016,12,10,12,45,0.0,95.0,2.35,14.0,95.0,92.29,72.28
2016,12,10,13,0,0.0,58.0,2.3,14.0,58.0,56.05,41.95
2016,12,10,13,15,5.5,108.0,2.25,14.0,110.5,109.29,86.85
2016,12,10,13,30,11.0,158.0,2.2,14.0,163.0,165.98,133.93
2016,12,10,13,45,5.5,101.0,2.15,14.0,103.5,102.46,81.16
2016,12,10,14,0,0.0,44.0,2.1,14.0,44.0,42.5,30.64
2016,12,10,14,15,0.0,40.5,2.05,14.0,40.5,39.11,27.84
2016,12,10,14,30,0.0,37.0,2.0,14.0,37.0,35.72,24.98
2016,12,10,14,45,0.0,33.0,2.0,14.0,33.0,31.85,21.69
2016,12,10,15,0,0.0,29.0,2.0,14.0,29.0,27.99,18.37
2016,12,10,15,15,0.0,24.5,1.95,13.5,24.5,23.64,14.64
2016,12,10,15,30,0.0,20.0,1.9,13.0,20.0,19.29,10.86
2016,12,10,15,45,0.0,15.5,1.85,13.0,15.5,14.94,7.03
2016,12,10,16,0,0.0,11.0,1.8,13.0,11.0,10.6,3.17
2016,12,10,16,15,0.0,7.0,1.75,13.0,7.0,6.74,0.0
2016,12,10,16,30,0.0,3.0,1.7,13.0,3.0,2.89,0.0
2016,12,10,16,45,0.0,1.5,1.65,13.0,1.5,1.47,0.0
2016,12,10,17,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,5.0,1.55,7.0,5.0,0.0,0.0
2016,12,11,7,30,0.0,10.0,1.5,7.0,10.0,9.83,0.0
2016,12,11,7,45,22.0,25.0,1.45,7.5,27.5,23.75,8.29
2016,12,11,8,0,44.0,40.0,1.4,8.0,45.0,40.69,26.4
2016,12,11,8,15,56.5,57.0,1.35,8.0,66.0,61.37,44.17
2016,12,11,8,30,69.0,74.0,1.3,8.0,87.0,83.49,63.23
2016,12,11,8,45,76.5,90.0,1.3,8.5,108.0,104.88,81.9
2016,12,11,9,0,84.0,106.0,1.3,9.0,129.0,127.02,101.12
2016,12,11,9,15,88.5,121.5,1.3,9.0,148.0,148.44,119.83
2016,12,11,9,30,93.0,137.0,1.3,9.0,167.0,168.24,136.98
2016,12,11,9,45,96.0,149.5,1.3,9.5,183.5,186.3,152.21
2016,12,11,10,0,99.0,162.0,1.3,10.0,200.0,204.48,167.28
2016,12,11,10,15,56.0,159.5,1.35,10.0,181.0,185.78,152.0
2016,12,11,10,30,13.0,157.0,1.4,10.0,162.0,160.92,131.18
2016,12,11,10,45,50.0,178.0,1.45,10.5,200.5,206.23,168.79
2016,12,11,11,0,87.0,199.0,1.5,11.0,239.0,250.87,205.2
2016,12,11,11,15,106.5,206.0,1.5,11.0,256.5,272.29,222.68
2016,12,11,11,30,126.0,213.0,1.5,11.0,274.0,299.76,245.02
2016,12,11,11,45,111.5,214.0,1.55,11.5,268.0,295.22,240.71
2016,12,11,12,0,97.0,215.0,1.6,12.0,262.0,283.83,231.09
2016,12,11,12,15,107.0,214.5,1.65,12.0,266.5,291.59,237.77
2016,12,11,12,30,117.0,214.0,1.7,12.0,271.0,305.9,249.56
2016,12,11,12,45,130.0,210.0,1.75,12.0,272.0,311.58,254.59
2016,12,11,13,0,143.0,206.0,1.8,12.0,273.0,316.9,259.38
2016,12,11,13,15,165.0,197.0,1.85,12.0,271.5,321.75,264.06
2016,12,11,13,30,187.0,188.0,1.9,12.0,270.0,325.78,268.05
2016,12,11,13,45,152.0,178.0,2.0,12.0,242.5,291.95,240.48
2016,12,11,14,0,117.0,168.0,2.1,12.0,215.0,258.5,213.04
2016,12,11,14,15,111.5,156.5,1.95,11.5,198.0,241.56,199.58
2016,12,11,14,30,106.0,145.0,1.8,11.0,181.0,224.54,185.79
2016,12,11,14,45,101.0,130.0,1.65,11.0,161.5,203.45,168.11
2016,12,11,15,0,96.0,115.0,1.5,11.0,142.0,182.3,150.13
2016,12,11,15,15,87.0,99.0,1.45,10.5,120.5,157.91,129.41
2016,12,11,15,30,78.0,83.0,1.4,10.0,99.0,133.81,108.51
2016,12,11,15,45,65.5,65.5,1.35,10.0,77.0,106.51,84.38
2016,12,11,16,0,53.0,48.0,1.3,10.0,55.0,79.62,60.33
2016,12,11,16,15,26.5,32.0,1.35,9.5,35.5,45.46,29.33
2016,12,11,16,30,0.0,16.0,1.4,9.0,16.0,15.48,0.0
2016,12,11,16,45,0.0,8.0,1.45,9.0,8.0,7.86,0.0
2016,12,11,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,6.5,1.7,7.5,6.5,0.0,0.0
2016,12,12,7,30,0.0,13.0,1.7,8.0,13.0,12.78,0.0
2016,12,12,7,45,122.5,25.0,1.75,8.5,38.5,22.68,5.97
2016,12,12,8,0,245.0,37.0,1.8,9.0,64.0,50.63,27.36
2016,12,12,8,15,289.5,50.0,1.85,9.0,95.5,82.24,51.38
2016,12,12,8,30,334.0,63.0,1.9,9.0,127.0,118.09,80.81
2016,12,12,8,45,360.5,75.0,1.95,9.5,158.0,153.07,111.49
2016,12,12,9,0,387.0,87.0,2.0,10.0,189.0,190.08,144.39
2016,12,12,9,15,403.5,98.5,1.9,10.0,218.0,225.35,176.31
2016,12,12,9,30,420.0,110.0,1.8,10.0,247.0,261.35,208.43
2016,12,12,9,45,433.5,117.5,1.75,10.5,271.5,292.68,235.87
2016,12,12,10,0,447.0,125.0,1.7,11.0,296.0,324.08,262.74
2016,12,12,10,15,508.5,122.0,1.6,11.0,329.0,366.73,298.41
2016,12,12,10,30,570.0,119.0,1.5,11.0,362.0,414.23,337.34
2016,12,12,10,45,459.0,149.0,1.45,11.0,350.5,403.59,329.16
2016,12,12,11,0,348.0,179.0,1.4,11.0,339.0,382.76,312.45
2016,12,12,11,15,407.5,172.0,1.4,11.0,363.5,424.45,346.54
2016,12,12,11,30,467.0,165.0,1.4,11.0,388.0,462.5,377.17
2016,12,12,11,45,409.5,179.0,1.45,11.0,376.0,451.69,368.32
2016,12,12,12,0,352.0,193.0,1.5,11.0,364.0,431.7,352.52
2016,12,12,12,15,369.0,188.5,1.5,11.0,367.0,442.53,361.76
2016,12,12,12,30,386.0,184.0,1.5,11.0,370.0,452.32,369.94
2016,12,12,12,45,355.5,185.5,1.5,11.0,354.0,436.89,357.63
2016,12,12,13,0,325.0,187.0,1.5,11.0,338.0,420.18,344.39
2016,12,12,13,15,261.5,187.0,1.5,11.0,306.0,379.61,311.7
2016,12,12,13,30,198.0,187.0,1.5,11.0,274.0,331.52,272.8
2016,12,12,13,45,218.0,174.5,1.5,11.0,265.0,329.04,271.74
2016,12,12,14,0,238.0,162.0,1.5,11.0,256.0,332.76,275.17
2016,12,12,14,15,227.0,152.0,1.45,11.0,236.0,312.07,258.27
2016,12,12,14,30,216.0,142.0,1.4,11.0,216.0,291.08,241.03
2016,12,12,14,45,208.5,127.0,1.35,11.0,192.5,265.79,220.09
2016,12,12,15,0,201.0,112.0,1.3,11.0,169.0,240.16,198.49
2016,12,12,15,15,185.5,97.0,1.3,10.5,143.5,210.39,173.3
2016,12,12,15,30,170.0,82.0,1.3,10.0,118.0,181.04,147.85
2016,12,12,15,45,148.0,65.5,1.3,10.0,92.0,147.51,118.13
2016,12,12,16,0,126.0,49.0,1.3,10.0,66.0,115.03,88.8
2016,12,12,16,15,63.0,34.0,1.35,10.0,42.5,66.09,44.74
2016,12,12,16,30,0.0,19.0,1.4,10.0,19.0,19.28,0.0
2016,12,12,16,45,0.0,9.5,1.45,10.0,9.5,9.34,0.0
2016,12,12,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,3.0,1.45,8.5,3.0,0.0,0.0
2016,12,13,7,30,0.0,6.0,1.5,9.0,6.0,5.9,0.0
2016,12,13,7,45,0.0,20.5,1.6,9.5,20.5,19.65,4.44
2016,12,13,8,0,0.0,35.0,1.7,10.0,35.0,33.44,21.59
2016,12,13,8,15,8.0,51.5,1.65,10.0,53.0,50.25,36.49
2016,12,13,8,30,16.0,68.0,1.6,10.0,71.0,68.04,51.87
2016,12,13,8,45,23.5,83.5,1.6,10.0,89.5,86.14,67.51
2016,12,13,9,0,31.0,99.0,1.6,10.0,108.0,104.83,83.6
2016,12,13,9,15,36.0,113.5,1.55,10.0,125.0,122.54,98.83
2016,12,13,9,30,41.0,128.0,1.5,10.0,142.0,140.74,114.34
2016,12,13,9,45,44.0,140.5,1.5,10.5,156.5,156.6,127.54
2016,12,13,10,0,47.0,153.0,1.5,11.0,171.0,172.72,140.77
2016,12,13,10,15,23.5,133.0,1.5,11.0,142.0,143.28,116.27
2016,12,13,10,30,0.0,113.0,1.5,11.0,113.0,110.12,88.34
2016,12,13,10,45,245.0,131.5,1.5,11.5,243.5,267.43,220.58
2016,12,13,11,0,490.0,150.0,1.5,12.0,374.0,434.83,354.75
2016,12,13,11,15,245.0,138.0,1.45,12.0,250.0,288.59,236.55
2016,12,13,11,30,0.0,126.0,1.4,12.0,126.0,123.29,98.29
2016,12,13,11,45,84.5,171.0,1.35,12.0,212.0,225.96,184.84
2016,12,13,12,0,169.0,216.0,1.3,12.0,298.0,335.86,273.76
2016,12,13,12,15,261.0,203.0,1.25,12.0,329.0,389.51,317.03
2016,12,13,12,30,353.0,190.0,1.2,12.0,360.0,437.43,355.64
2016,12,13,12,45,243.0,197.5,1.2,12.5,313.5,377.36,306.3
2016,12,13,13,0,133.0,205.0,1.2,13.0,267.0,309.08,250.52
2016,12,13,13,15,66.5,148.5,1.2,13.0,179.5,196.15,159.39
2016,12,13,13,30,0.0,92.0,1.2,13.0,92.0,89.55,70.26
2016,12,13,13,45,4.0,116.5,1.2,13.0,118.0,117.73,94.23
2016,12,13,14,0,8.0,141.0,1.2,13.0,144.0,147.23,118.86
2016,12,13,14,15,5.0,131.0,1.2,12.5,132.5,135.42,109.26
2016,12,13,14,30,2.0,121.0,1.2,12.0,121.0,123.78,99.81
2016,12,13,14,45,1.0,108.0,1.25,12.0,108.0,110.06,88.37
2016,12,13,15,0,0.0,95.0,1.3,12.0,95.0,96.41,76.84
2016,12,13,15,15,0.0,80.5,1.25,12.0,80.5,81.59,64.18
2016,12,13,15,30,0.0,66.0,1.2,12.0,66.0,66.73,51.33
2016,12,13,15,45,0.0,51.0,1.2,12.0,51.0,51.2,37.76
2016,12,13,16,0,0.0,36.0,1.2,12.0,36.0,35.48,23.96
2016,12,13,16,15,0.0,23.0,1.3,11.5,23.0,22.21,11.65
2016,12,13,16,30,0.0,10.0,1.4,11.0,10.0,9.64,0.0
2016,12,13,16,45,0.0,5.0,1.5,11.0,5.0,4.91,0.0
2016,12,13,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,4.0,2.45,13.0,4.0,0.0,0.0
2016,12,14,7,30,0.0,8.0,2.5,13.0,8.0,7.86,0.0
2016,12,14,7,45,30.0,23.0,2.65,13.0,26.0,21.09,3.9
2016,12,14,8,0,60.0,38.0,2.8,13.0,44.0,39.45,24.01
2016,12,14,8,15,80.0,54.5,2.8,13.0,67.0,61.23,42.03
2016,12,14,8,30,100.0,71.0,2.8,13.0,90.0,85.16,61.98
2016,12,14,8,45,112.0,87.5,2.85,13.5,113.0,109.41,82.75
2016,12,14,9,0,124.0,104.0,2.9,14.0,136.0,134.8,104.55
2016,12,14,9,15,131.5,119.0,2.95,14.0,157.5,158.38,125.09
2016,12,14,9,30,139.0,134.0,3.0,14.0,179.0,182.5,145.92
2016,12,14,9,45,140.0,147.0,3.05,14.0,196.5,202.56,163.25
2016,12,14,10,0,141.0,160.0,3.1,14.0,214.0,222.5,180.24
2016,12,14,10,15,115.0,170.5,3.1,14.0,216.0,227.3,184.58
2016,12,14,10,30,89.0,181.0,3.1,14.0,218.0,226.47,183.99
2016,12,14,10,45,100.5,190.5,3.1,14.0,234.5,245.64,199.84
2016,12,14,11,0,112.0,200.0,3.1,14.0,251.0,269.86,219.63
2016,12,14,11,15,100.0,204.0,3.1,14.0,250.5,266.01,216.39
2016,12,14,11,30,88.0,208.0,3.1,14.0,250.0,265.94,216.2
2016,12,14,11,45,72.0,206.0,3.1,14.5,241.0,256.21,207.71
2016,12,14,12,0,56.0,204.0,3.1,15.0,232.0,245.78,198.66
2016,12,14,12,15,32.5,187.0,3.05,15.0,203.0,213.49,172.1
2016,12,14,12,30,9.0,170.0,3.0,15.0,174.0,175.25,140.51
2016,12,14,12,45,16.5,174.5,2.95,15.0,182.5,185.37,149.11
2016,12,14,13,0,24.0,179.0,2.9,15.0,191.0,195.67,157.77
2016,12,14,13,15,26.0,174.0,2.9,14.5,186.5,192.23,155.43
2016,12,14,13,30,28.0,169.0,2.9,14.0,182.0,195.36,158.5
2016,12,14,13,45,14.0,144.5,2.9,14.0,151.0,153.94,124.21
2016,12,14,14,0,0.0,120.0,2.9,14.0,120.0,119.52,95.47
2016,12,14,14,15,0.0,110.5,2.9,14.0,110.5,110.03,87.7
2016,12,14,14,30,0.0,101.0,2.9,14.0,101.0,100.58,79.86
2016,12,14,14,45,0.0,90.0,2.9,14.0,90.0,89.52,70.6
2016,12,14,15,0,0.0,79.0,2.9,14.0,79.0,78.47,61.25
2016,12,14,15,15,0.0,67.0,2.9,14.0,67.0,66.33,50.87
2016,12,14,15,30,0.0,55.0,2.9,14.0,55.0,54.17,40.35
2016,12,14,15,45,0.0,43.0,2.9,14.0,43.0,41.96,29.71
2016,12,14,16,0,0.0,31.0,2.9,14.0,31.0,29.94,19.16
2016,12,14,16,15,0.0,20.0,2.85,13.5,20.0,19.3,9.31
2016,12,14,16,30,0.0,9.0,2.8,13.0,9.0,8.68,0.0
2016,12,14,16,45,0.0,4.5,2.8,13.0,4.5,4.42,0.0
2016,12,14,17,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.5,4.95,14.0,0.5,0.0,0.0
2016,12,15,7,30,0.0,1.0,4.8,14.0,1.0,0.98,0.0
2016,12,15,7,45,0.0,5.0,4.7,14.0,5.0,4.82,0.0
2016,12,15,8,0,0.0,9.0,4.6,14.0,9.0,8.67,1.25
2016,12,15,8,15,0.0,14.5,4.35,14.0,14.5,13.98,6.0
2016,12,15,8,30,0.0,20.0,4.1,14.0,20.0,19.29,10.68
2016,12,15,8,45,0.0,25.5,3.9,14.0,25.5,24.6,15.34
2016,12,15,9,0,0.0,31.0,3.7,14.0,31.0,29.92,19.97
2016,12,15,9,15,0.0,35.5,3.6,14.0,35.5,34.27,23.73
2016,12,15,9,30,0.0,40.0,3.5,14.0,40.0,38.62,27.45
2016,12,15,9,45,0.0,44.5,3.45,14.0,44.5,42.98,31.15
2016,12,15,10,0,0.0,49.0,3.4,14.0,49.0,47.33,34.82
2016,12,15,10,15,0.0,46.5,3.3,14.0,46.5,44.92,32.71
2016,12,15,10,30,0.0,44.0,3.2,14.0,44.0,42.5,30.62
2016,12,15,10,45,0.0,69.5,3.1,14.0,69.5,67.19,51.47
2016,12,15,11,0,0.0,95.0,3.0,14.0,95.0,92.19,72.41
2016,12,15,11,15,0.0,68.5,2.95,14.0,68.5,66.22,50.52
2016,12,15,11,30,0.0,42.0,2.9,14.0,42.0,40.57,28.85
2016,12,15,11,45,0.0,42.5,2.85,14.0,42.5,41.06,29.26
2016,12,15,12,0,0.0,43.0,2.8,14.0,43.0,41.54,29.66
2016,12,15,12,15,0.0,28.0,2.8,14.0,28.0,27.04,17.37
2016,12,15,12,30,0.0,13.0,2.8,14.0,13.0,12.55,5.04
2016,12,15,12,45,0.0,24.0,2.8,14.0,24.0,23.17,14.1
2016,12,15,13,0,0.0,35.0,2.8,14.0,35.0,33.8,23.15
2016,12,15,13,15,0.0,51.5,2.75,14.0,51.5,49.76,36.71
2016,12,15,13,30,0.0,68.0,2.7,14.0,68.0,65.73,50.25
2016,12,15,13,45,0.0,47.5,2.7,14.0,47.5,45.88,33.49
2016,12,15,14,0,0.0,27.0,2.7,14.0,27.0,26.06,16.66
2016,12,15,14,15,0.0,25.0,2.6,14.0,25.0,24.13,15.04
2016,12,15,14,30,0.0,23.0,2.5,14.0,23.0,22.19,13.4
2016,12,15,14,45,0.0,20.5,2.45,14.0,20.5,19.78,11.34
2016,12,15,15,0,0.0,18.0,2.4,14.0,18.0,17.36,9.26
2016,12,15,15,15,0.0,15.0,2.25,14.0,15.0,14.46,6.75
2016,12,15,15,30,0.0,12.0,2.1,14.0,12.0,11.57,4.22
2016,12,15,15,45,0.0,9.5,2.0,14.0,9.5,9.16,2.09
2016,12,15,16,0,0.0,7.0,1.9,14.0,7.0,6.74,0.0
2016,12,15,16,15,0.0,4.5,1.8,13.5,4.5,4.33,0.0
2016,12,15,16,30,0.0,2.0,1.7,13.0,2.0,1.93,0.0
2016,12,15,16,45,0.0,1.0,1.6,13.0,1.0,0.98,0.0
2016,12,15,17,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,16,7,45,210.0,16.0,4.0,8.5,38.0,14.08,0.0
2016,12,16,8,0,420.0,32.0,4.1,9.0,76.0,54.59,25.02
2016,12,16,8,15,506.0,39.0,4.2,9.0,115.5,93.51,51.53
2016,12,16,8,30,592.0,46.0,4.3,9.0,155.0,140.52,88.35
2016,12,16,8,45,644.5,51.0,4.45,9.0,195.0,186.73,128.91
2016,12,16,9,0,697.0,56.0,4.6,9.0,235.0,236.27,173.92
2016,12,16,9,15,731.5,59.5,4.6,9.0,272.0,282.47,217.19
2016,12,16,9,30,766.0,63.0,4.6,9.0,309.0,330.22,261.53
2016,12,16,9,45,794.0,64.5,4.7,9.5,342.0,374.61,302.21
2016,12,16,10,0,822.0,66.0,4.8,10.0,375.0,419.28,342.28
2016,12,16,10,15,838.0,67.5,4.8,10.0,401.5,458.45,377.6
2016,12,16,10,30,854.0,69.0,4.8,10.0,428.0,496.43,411.18
2016,12,16,10,45,862.5,70.5,4.8,10.5,447.5,529.09,438.98
2016,12,16,11,0,871.0,72.0,4.8,11.0,467.0,559.67,464.41
2016,12,16,11,15,877.5,73.0,4.75,11.0,480.0,586.3,486.89
2016,12,16,11,30,884.0,74.0,4.7,11.0,493.0,610.42,506.96
2016,12,16,11,45,887.0,74.0,4.7,11.0,498.5,625.89,520.18
2016,12,16,12,0,890.0,74.0,4.7,11.0,504.0,640.96,532.83
2016,12,16,12,15,889.5,74.0,4.7,11.0,502.0,650.85,541.22
2016,12,16,12,30,889.0,74.0,4.7,11.0,500.0,657.65,547.08
2016,12,16,12,45,825.0,79.0,4.75,11.0,468.0,629.59,525.01
2016,12,16,13,0,761.0,84.0,4.8,11.0,436.0,594.94,497.68
2016,12,16,13,15,813.0,77.5,4.8,11.0,441.5,619.3,517.92
2016,12,16,13,30,865.0,71.0,4.8,11.0,447.0,640.12,534.89
2016,12,16,13,45,851.5,69.5,4.85,11.0,423.0,621.81,520.42
2016,12,16,14,0,838.0,68.0,4.9,11.0,399.0,600.86,503.72
2016,12,16,14,15,818.0,66.0,4.85,11.0,368.5,573.02,480.81
2016,12,16,14,30,798.0,64.0,4.8,11.0,338.0,543.18,455.82
2016,12,16,14,45,770.0,60.5,4.8,11.0,303.0,505.47,423.99
2016,12,16,15,0,742.0,57.0,4.8,11.0,268.0,466.7,390.45
2016,12,16,15,15,698.5,53.0,4.65,10.5,228.5,418.98,349.0
2016,12,16,15,30,655.0,49.0,4.5,10.0,189.0,371.83,306.82
2016,12,16,15,45,589.5,43.0,4.4,9.5,148.5,314.15,254.96
2016,12,16,16,0,524.0,37.0,4.3,9.0,108.0,263.54,207.51
2016,12,16,16,15,262.0,36.0,4.2,8.5,71.5,150.7,108.88
2016,12,16,16,30,0.0,35.0,4.1,8.0,35.0,43.98,0.07
2016,12,16,16,45,0.0,17.5,4.05,8.0,17.5,17.2,0.0
2016,12,16,17,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,17,7,45,245.5,14.5,1.85,4.5,39.5,13.3,0.0
2016,12,17,8,0,491.0,29.0,1.8,5.0,79.0,55.92,24.44
2016,12,17,8,15,573.0,35.5,1.85,5.5,120.0,97.11,52.4
2016,12,17,8,30,655.0,42.0,1.9,6.0,161.0,145.99,90.9
2016,12,17,8,45,704.5,46.5,1.95,6.5,202.0,193.37,132.6
2016,12,17,9,0,754.0,51.0,2.0,7.0,243.0,244.34,178.77
2016,12,17,9,15,786.0,54.0,2.0,7.0,280.5,291.77,223.14
2016,12,17,9,30,818.0,57.0,2.0,7.0,318.0,340.42,268.1
2016,12,17,9,45,839.0,59.5,2.0,7.5,351.0,385.24,308.76
2016,12,17,10,0,860.0,62.0,2.0,8.0,384.0,429.73,348.03
2016,12,17,10,15,874.5,63.5,2.0,8.0,410.5,468.51,382.41
2016,12,17,10,30,889.0,65.0,2.0,8.0,437.0,506.69,415.42
2016,12,17,10,45,897.5,66.5,2.0,8.5,457.0,540.15,443.14
2016,12,17,11,0,906.0,68.0,2.0,9.0,477.0,571.43,468.4
2016,12,17,11,15,911.5,68.5,2.0,9.0,490.0,597.56,489.97
2016,12,17,11,30,917.0,69.0,2.0,9.0,503.0,621.02,509.09
2016,12,17,11,45,918.0,70.0,2.0,9.5,508.0,639.52,523.12
2016,12,17,12,0,919.0,71.0,2.0,10.0,513.0,654.97,534.57
2016,12,17,12,15,917.5,70.5,2.0,10.0,511.0,664.05,542.03
2016,12,17,12,30,916.0,70.0,2.0,10.0,509.0,669.93,546.98
2016,12,17,12,45,906.5,71.0,2.0,10.0,498.0,669.15,546.74
2016,12,17,13,0,897.0,72.0,2.0,10.0,487.0,665.18,544.02
2016,12,17,13,15,888.5,71.0,1.95,10.0,470.0,656.43,537.37
2016,12,17,13,30,880.0,70.0,1.9,10.0,453.0,648.43,531.06
2016,12,17,13,45,865.5,69.0,1.85,10.0,428.5,630.02,516.73
2016,12,17,14,0,851.0,68.0,1.8,10.0,404.0,608.95,500.19
2016,12,17,14,15,831.0,65.5,1.75,10.0,373.5,580.4,477.59
2016,12,17,14,30,811.0,63.0,1.7,10.0,343.0,549.81,452.93
2016,12,17,14,45,780.5,60.5,1.65,10.0,307.0,511.64,421.69
2016,12,17,15,0,750.0,58.0,1.6,10.0,271.0,472.49,388.84
2016,12,17,15,15,706.5,54.0,1.6,9.5,231.5,424.56,348.85
2016,12,17,15,30,663.0,50.0,1.6,9.0,192.0,377.15,307.86
2016,12,17,15,45,592.5,44.0,1.6,8.5,151.0,317.01,255.31
2016,12,17,16,0,522.0,38.0,1.6,8.0,110.0,264.43,207.28
2016,12,17,16,15,402.0,29.0,1.65,7.5,72.5,192.07,139.12
2016,12,17,16,30,282.0,20.0,1.7,7.0,35.0,121.14,15.35
2016,12,17,16,45,141.0,10.0,1.75,7.0,17.5,47.62,0.0
2016,12,17,17,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,2.8,2.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,18,7,45,249.5,14.0,2.85,3.5,39.0,12.37,0.0
2016,12,18,8,0,499.0,28.0,2.9,4.0,78.0,54.42,23.23
2016,12,18,8,15,582.5,34.0,2.95,4.5,119.0,95.55,50.93
2016,12,18,8,30,666.0,40.0,3.0,5.0,160.0,144.5,89.52
2016,12,18,8,45,716.5,44.0,3.1,5.5,201.5,192.04,131.61
2016,12,18,9,0,767.0,48.0,3.2,6.0,243.0,243.25,178.46
2016,12,18,9,15,800.0,51.0,3.15,6.0,281.0,291.51,224.08
2016,12,18,9,30,833.0,54.0,3.1,6.0,319.0,341.07,270.43
2016,12,18,9,45,851.5,57.0,3.1,6.5,352.0,386.08,311.97
2016,12,18,10,0,870.0,60.0,3.1,7.0,385.0,429.77,351.34
2016,12,18,10,15,885.5,61.5,3.0,7.0,412.5,470.17,387.48
2016,12,18,10,30,901.0,63.0,2.9,7.0,440.0,509.24,421.57
2016,12,18,10,45,911.0,64.5,2.85,7.5,460.5,543.9,450.61
2016,12,18,11,0,921.0,66.0,2.8,8.0,481.0,576.43,477.16
2016,12,18,11,15,927.0,66.5,2.75,8.0,494.5,603.27,499.49
2016,12,18,11,30,933.0,67.0,2.7,8.0,508.0,627.43,519.28
2016,12,18,11,45,935.5,67.0,2.7,8.5,513.5,646.08,533.72
2016,12,18,12,0,938.0,67.0,2.7,9.0,519.0,661.68,545.52
2016,12,18,12,15,937.0,67.0,2.7,9.0,517.0,671.92,554.0
2016,12,18,12,30,936.0,67.0,2.7,9.0,515.0,678.91,559.88
2016,12,18,12,45,931.5,66.5,2.7,9.5,505.0,679.8,559.99
2016,12,18,13,0,927.0,66.0,2.7,10.0,495.0,677.41,557.52
2016,12,18,13,15,919.0,65.0,2.7,10.0,477.5,668.95,551.33
2016,12,18,13,30,911.0,64.0,2.7,10.0,460.0,657.36,542.63
2016,12,18,13,45,898.0,63.0,2.7,10.0,435.5,639.63,528.99
2016,12,18,14,0,885.0,62.0,2.7,10.0,411.0,619.15,512.96
2016,12,18,14,15,866.0,60.0,2.6,10.0,380.5,591.35,490.46
2016,12,18,14,30,847.0,58.0,2.5,10.0,350.0,565.06,468.59
2016,12,18,14,45,820.0,55.5,2.45,10.0,314.5,528.09,437.95
2016,12,18,15,0,793.0,53.0,2.4,10.0,279.0,489.87,405.49
2016,12,18,15,15,752.0,49.5,2.3,9.5,239.0,442.63,365.33
2016,12,18,15,30,711.0,46.0,2.2,9.0,199.0,395.67,324.05
2016,12,18,15,45,646.5,40.5,2.1,8.5,157.5,337.13,272.13
2016,12,18,16,0,582.0,35.0,2.0,8.0,116.0,281.49,221.01
2016,12,18,16,15,466.0,27.0,2.0,7.5,77.5,208.88,151.93
2016,12,18,16,30,350.0,19.0,2.0,7.0,39.0,138.95,25.28
2016,12,18,16,45,175.0,9.5,2.0,6.5,19.5,56.46,0.0
2016,12,18,17,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,2.35,2.5,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,19,7,45,220.5,14.5,1.95,3.5,36.5,11.48,0.0
2016,12,19,8,0,441.0,29.0,1.9,4.0,73.0,51.41,22.7
2016,12,19,8,15,525.0,36.0,1.9,4.5,112.5,90.49,49.14
2016,12,19,8,30,609.0,43.0,1.9,5.0,152.0,137.55,85.91
2016,12,19,8,45,660.5,47.0,1.9,5.5,191.5,182.5,125.29
2016,12,19,9,0,712.0,51.0,1.9,6.0,231.0,231.32,169.45
2016,12,19,9,15,745.5,54.5,1.85,6.5,268.0,277.8,212.48
2016,12,19,9,30,779.0,58.0,1.8,7.0,305.0,325.75,256.2
2016,12,19,9,45,792.5,62.0,1.8,7.5,335.5,367.78,294.55
2016,12,19,10,0,806.0,66.0,1.8,8.0,366.0,409.03,331.18
2016,12,19,10,15,822.5,68.0,1.8,8.5,393.0,448.52,365.32
2016,12,19,10,30,839.0,70.0,1.8,9.0,420.0,486.93,397.62
2016,12,19,10,45,848.5,71.5,1.85,9.5,439.5,519.87,424.99
2016,12,19,11,0,858.0,73.0,1.9,10.0,459.0,550.85,450.16
2016,12,19,11,15,864.5,73.5,1.85,10.0,472.0,576.87,471.32
2016,12,19,11,30,871.0,74.0,1.8,10.0,485.0,600.42,490.14
2016,12,19,11,45,872.0,75.0,1.8,10.5,490.5,618.58,503.86
2016,12,19,12,0,873.0,76.0,1.8,11.0,496.0,633.84,515.12
2016,12,19,12,15,723.0,107.5,1.8,11.0,454.5,586.21,477.61
2016,12,19,12,30,573.0,139.0,1.8,11.0,413.0,530.82,433.89
2016,12,19,12,45,645.5,116.5,1.8,11.0,419.5,557.0,456.13
