Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,13,0,718.0,94.0,1.8,11.0,426.0,580.04,475.18
2016,12,19,13,15,594.0,119.5,1.75,11.0,387.5,527.77,432.95
2016,12,19,13,30,470.0,145.0,1.7,11.0,349.0,471.35,387.54
2016,12,19,13,45,642.0,107.0,1.65,11.0,370.5,536.09,440.67
2016,12,19,14,0,814.0,69.0,1.6,11.0,392.0,588.0,481.85
2016,12,19,14,15,793.5,67.0,1.5,11.0,362.0,560.53,459.18
2016,12,19,14,30,773.0,65.0,1.4,11.0,332.0,531.13,435.27
2016,12,19,14,45,742.5,62.0,1.3,11.0,297.0,493.39,404.34
2016,12,19,15,0,712.0,59.0,1.2,11.0,262.0,454.77,372.0
2016,12,19,15,15,668.0,55.0,1.2,10.5,224.0,407.77,333.19
2016,12,19,15,30,624.0,51.0,1.2,10.0,186.0,364.61,296.04
2016,12,19,15,45,553.0,45.0,1.3,9.5,146.0,305.94,245.53
2016,12,19,16,0,482.0,39.0,1.4,9.0,106.0,251.03,196.51
2016,12,19,16,15,366.5,30.0,1.4,9.0,70.5,181.57,131.96
2016,12,19,16,30,251.0,21.0,1.4,9.0,35.0,113.79,25.3
2016,12,19,16,45,125.5,10.5,1.4,9.0,17.5,44.26,0.0
2016,12,19,17,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,20,7,45,185.0,14.5,2.2,6.5,32.5,11.0,0.0
2016,12,20,8,0,370.0,29.0,2.2,7.0,65.0,45.83,20.15
2016,12,20,8,15,456.5,36.5,2.15,7.0,102.5,82.19,44.63
2016,12,20,8,30,543.0,44.0,2.1,7.0,140.0,126.77,79.02
2016,12,20,8,45,597.5,48.5,2.05,7.5,178.5,169.74,116.05
2016,12,20,9,0,652.0,53.0,2.0,8.0,217.0,217.35,158.47
2016,12,20,9,15,686.5,56.5,1.95,8.5,252.5,261.44,198.94
2016,12,20,9,30,721.0,60.0,1.9,9.0,288.0,307.21,240.39
2016,12,20,9,45,752.0,60.5,1.85,10.0,320.0,349.88,278.1
2016,12,20,10,0,783.0,61.0,1.8,11.0,352.0,393.17,315.26
2016,12,20,10,15,799.0,63.0,1.75,11.0,378.0,431.61,348.77
2016,12,20,10,30,815.0,65.0,1.7,11.0,404.0,469.01,380.6
2016,12,20,10,45,667.0,103.0,1.65,11.5,389.0,459.85,373.8
2016,12,20,11,0,519.0,141.0,1.6,12.0,374.0,436.83,355.31
2016,12,20,11,15,684.5,105.0,1.5,12.0,421.5,509.3,413.88
2016,12,20,11,30,850.0,69.0,1.4,12.0,469.0,579.49,469.08
2016,12,20,11,45,772.5,87.5,1.35,12.5,454.5,571.5,461.23
2016,12,20,12,0,695.0,106.0,1.3,13.0,440.0,557.6,449.35
2016,12,20,12,15,610.0,129.0,1.25,13.0,421.5,537.8,433.46
2016,12,20,12,30,525.0,152.0,1.2,13.0,403.0,511.38,412.39
2016,12,20,12,45,677.0,113.0,1.2,13.0,430.0,573.35,462.14
2016,12,20,13,0,829.0,74.0,1.2,13.0,457.0,627.0,504.21
2016,12,20,13,15,766.0,82.0,1.2,13.0,426.5,594.09,478.75
2016,12,20,13,30,703.0,90.0,1.2,13.0,396.0,561.3,453.86
2016,12,20,13,45,683.0,90.5,1.25,13.5,375.0,543.39,439.99
2016,12,20,14,0,663.0,91.0,1.3,14.0,354.0,523.51,424.23
2016,12,20,14,15,705.5,77.5,1.25,13.5,339.0,522.98,424.7
2016,12,20,14,30,748.0,64.0,1.2,13.0,324.0,516.11,419.75
2016,12,20,14,45,722.0,61.0,1.15,13.0,290.5,481.51,391.58
2016,12,20,15,0,696.0,58.0,1.1,13.0,257.0,445.86,362.07
2016,12,20,15,15,654.0,54.0,1.05,12.5,220.0,400.38,324.57
2016,12,20,15,30,612.0,50.0,1.0,12.0,183.0,358.48,288.65
2016,12,20,15,45,549.5,43.5,1.0,11.5,144.5,303.28,241.2
2016,12,20,16,0,487.0,37.0,1.0,11.0,106.0,251.28,194.91
2016,12,20,16,15,375.5,28.5,1.05,10.5,70.5,183.53,132.97
2016,12,20,16,30,264.0,20.0,1.1,10.0,35.0,117.54,31.72
2016,12,20,16,45,132.0,10.0,1.15,10.0,17.5,45.71,0.0
2016,12,20,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,21,7,45,190.0,14.0,2.25,8.5,32.5,10.3,0.0
2016,12,21,8,0,380.0,28.0,2.3,9.0,65.0,44.69,18.87
2016,12,21,8,15,466.5,35.0,2.35,9.5,102.5,80.94,42.77
2016,12,21,8,30,553.0,42.0,2.4,10.0,140.0,125.4,76.49
2016,12,21,8,45,608.0,47.0,2.5,10.5,178.5,169.89,114.44
2016,12,21,9,0,663.0,52.0,2.6,11.0,217.0,218.05,157.03
2016,12,21,9,15,699.0,55.0,2.65,11.0,253.0,262.55,198.02
2016,12,21,9,30,735.0,58.0,2.7,11.0,289.0,308.84,240.37
2016,12,21,9,45,763.0,59.5,2.8,11.5,321.5,351.98,279.32
2016,12,21,10,0,791.0,61.0,2.9,12.0,354.0,395.54,317.78
2016,12,21,10,15,808.0,63.0,2.75,12.0,381.0,434.76,352.17
2016,12,21,10,30,825.0,65.0,2.6,12.0,408.0,473.01,384.85
2016,12,21,10,45,838.0,65.5,2.5,12.5,428.5,506.33,412.22
2016,12,21,11,0,851.0,66.0,2.4,13.0,449.0,536.05,436.05
2016,12,21,11,15,858.5,67.0,2.35,13.0,462.5,562.85,457.94
2016,12,21,11,30,866.0,68.0,2.3,13.0,476.0,587.27,477.57
2016,12,21,11,45,871.0,67.5,2.3,13.5,482.5,605.98,491.84
2016,12,21,12,0,876.0,67.0,2.3,14.0,489.0,621.93,503.76
2016,12,21,12,15,876.5,67.0,2.3,14.0,488.0,632.75,512.51
2016,12,21,12,30,877.0,67.0,2.3,14.0,487.0,640.55,518.88
2016,12,21,12,45,869.5,68.0,2.3,14.5,477.5,641.3,518.82
2016,12,21,13,0,862.0,69.0,2.3,15.0,468.0,638.99,516.41
2016,12,21,13,15,855.0,68.0,2.25,15.0,452.5,631.69,510.94
2016,12,21,13,30,848.0,67.0,2.2,15.0,437.0,625.24,505.9
2016,12,21,13,45,835.5,65.5,2.2,15.0,414.0,608.2,493.04
2016,12,21,14,0,823.0,64.0,2.2,15.0,391.0,588.54,478.0
2016,12,21,14,15,804.5,62.5,2.1,14.5,362.5,562.85,458.4
2016,12,21,14,30,786.0,61.0,2.0,14.0,334.0,535.14,436.77
2016,12,21,14,45,758.5,58.0,1.95,14.0,300.0,498.91,407.33
2016,12,21,15,0,731.0,55.0,1.9,14.0,266.0,461.61,376.3
2016,12,21,15,15,690.5,51.5,1.75,13.5,228.0,416.5,338.52
2016,12,21,15,30,650.0,48.0,1.6,13.0,190.0,371.76,299.87
2016,12,21,15,45,585.0,42.5,1.5,12.5,150.5,315.03,250.69
2016,12,21,16,0,520.0,37.0,1.4,12.0,111.0,261.27,202.61
2016,12,21,16,15,409.5,28.5,1.4,11.5,74.5,196.12,142.5
2016,12,21,16,30,299.0,20.0,1.4,11.0,38.0,129.3,41.06
2016,12,21,16,45,149.5,10.0,1.45,11.0,19.0,50.67,0.0
2016,12,21,17,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,22,7,45,205.0,14.5,1.4,7.5,33.5,10.79,0.0
2016,12,22,8,0,410.0,29.0,1.3,8.0,67.0,46.51,19.67
2016,12,22,8,15,498.5,36.0,1.2,8.5,106.5,84.35,44.49
2016,12,22,8,30,587.0,43.0,1.1,9.0,146.0,131.27,80.01
2016,12,22,8,45,639.5,48.0,1.05,9.5,185.5,176.21,118.29
2016,12,22,9,0,692.0,53.0,1.0,10.0,225.0,225.2,161.38
2016,12,22,9,15,727.5,56.0,0.9,10.5,262.0,270.88,202.43
2016,12,22,9,30,763.0,59.0,0.8,11.0,299.0,318.24,244.22
2016,12,22,9,45,786.5,62.0,0.75,11.5,331.5,362.46,282.79
2016,12,22,10,0,810.0,65.0,0.7,12.0,364.0,406.71,320.2
2016,12,22,10,15,826.5,66.5,0.8,12.0,391.0,445.97,354.16
2016,12,22,10,30,843.0,68.0,0.9,12.0,418.0,484.15,386.59
2016,12,22,10,45,854.5,69.5,1.0,12.5,438.5,518.44,414.65
2016,12,22,11,0,866.0,71.0,1.1,13.0,459.0,550.89,440.67
2016,12,22,11,15,873.0,71.5,1.15,13.0,473.0,577.64,462.37
2016,12,22,11,30,880.0,72.0,1.2,13.0,487.0,599.49,480.16
2016,12,22,11,45,883.0,72.5,1.25,13.5,493.0,618.49,494.6
2016,12,22,12,0,886.0,73.0,1.3,14.0,499.0,634.64,506.68
2016,12,22,12,15,885.5,73.0,1.3,14.0,497.5,645.09,514.9
2016,12,22,12,30,885.0,73.0,1.3,14.0,496.0,652.47,520.79
2016,12,22,12,45,883.0,72.0,1.3,14.0,487.5,654.65,522.82
2016,12,22,13,0,881.0,71.0,1.3,14.0,479.0,653.72,522.51
2016,12,22,13,15,872.5,70.0,1.2,14.0,462.5,645.53,515.87
2016,12,22,13,30,864.0,69.0,1.1,14.0,446.0,638.12,509.6
2016,12,22,13,45,851.0,67.5,1.05,14.0,422.5,620.71,496.36
2016,12,22,14,0,838.0,66.0,1.0,14.0,399.0,600.63,481.01
2016,12,22,14,15,818.5,64.0,0.95,14.0,369.5,573.6,460.17
2016,12,22,14,30,799.0,62.0,0.9,14.0,340.0,544.51,437.39
2016,12,22,14,45,768.0,59.5,0.85,14.0,305.0,506.67,407.38
2016,12,22,15,0,737.0,57.0,0.8,14.0,270.0,467.87,375.91
2016,12,22,15,15,694.5,53.0,0.85,13.5,231.5,421.02,338.49
2016,12,22,15,30,652.0,49.0,0.9,13.0,193.0,374.64,299.96
2016,12,22,15,45,587.0,43.5,1.0,12.5,153.0,317.77,251.87
2016,12,22,16,0,522.0,38.0,1.1,12.0,113.0,267.65,207.39
2016,12,22,16,15,411.5,29.5,1.15,11.5,76.0,198.58,144.79
2016,12,22,16,30,301.0,21.0,1.2,11.0,39.0,131.85,47.68
2016,12,22,16,45,150.5,10.5,1.25,10.5,19.5,51.67,0.0
2016,12,22,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,1.0,4.05,9.0,1.0,0.96,0.0
2016,12,23,8,0,0.0,2.0,4.0,9.0,2.0,1.93,0.0
2016,12,23,8,15,0.0,3.0,3.8,9.0,3.0,2.89,0.0
2016,12,23,8,30,0.0,4.0,3.6,9.0,4.0,3.85,0.0
2016,12,23,8,45,0.0,5.5,3.45,9.5,5.5,5.3,0.0
2016,12,23,9,0,0.0,7.0,3.3,10.0,7.0,6.75,0.21
2016,12,23,9,15,0.0,8.5,3.15,10.0,8.5,8.19,1.48
2016,12,23,9,30,0.0,10.0,3.0,10.0,10.0,9.64,2.75
2016,12,23,9,45,0.0,11.0,2.9,10.5,11.0,10.61,3.58
2016,12,23,10,0,0.0,12.0,2.8,11.0,12.0,11.58,4.39
2016,12,23,10,15,0.0,28.5,2.85,11.0,28.5,27.51,18.17
2016,12,23,10,30,0.0,45.0,2.9,11.0,45.0,43.47,31.87
2016,12,23,10,45,14.0,110.5,2.95,11.0,117.0,114.81,92.7
2016,12,23,11,0,28.0,176.0,3.0,11.0,189.0,193.29,158.28
2016,12,23,11,15,14.0,126.5,3.35,11.0,133.0,131.66,106.59
2016,12,23,11,30,0.0,77.0,3.7,11.0,77.0,74.46,58.08
2016,12,23,11,45,6.5,126.5,4.05,11.5,129.5,127.79,103.13
2016,12,23,12,0,13.0,176.0,4.4,12.0,182.0,183.08,149.07
2016,12,23,12,15,6.5,97.5,4.55,11.5,100.5,98.82,78.68
2016,12,23,12,30,0.0,19.0,4.7,11.0,19.0,18.34,10.12
2016,12,23,12,45,0.0,64.0,4.9,11.0,64.0,61.87,47.42
2016,12,23,13,0,0.0,109.0,5.1,11.0,109.0,106.58,85.43
2016,12,23,13,15,0.0,77.5,5.1,11.0,77.5,74.94,58.61
2016,12,23,13,30,0.0,46.0,5.1,11.0,46.0,44.44,32.6
2016,12,23,13,45,0.0,70.0,5.1,11.0,70.0,67.67,52.56
2016,12,23,14,0,0.0,94.0,5.1,11.0,94.0,91.98,73.38
2016,12,23,14,15,0.0,87.0,4.95,11.0,87.0,85.03,67.52
2016,12,23,14,30,0.0,80.0,4.8,11.0,80.0,78.09,61.66
2016,12,23,14,45,317.0,76.5,4.7,11.0,168.5,274.68,232.59
2016,12,23,15,0,634.0,73.0,4.6,11.0,257.0,435.31,365.26
2016,12,23,15,15,587.5,68.0,4.35,10.5,220.0,388.36,324.0
2016,12,23,15,30,541.0,63.0,4.1,10.0,183.0,342.37,283.3
2016,12,23,15,45,472.0,55.5,3.95,10.0,144.5,285.31,232.32
2016,12,23,16,0,403.0,48.0,3.8,10.0,106.0,231.75,183.58
2016,12,23,16,15,290.0,36.5,3.7,9.5,71.0,162.82,121.19
2016,12,23,16,30,177.0,25.0,3.6,9.0,36.0,97.57,39.01
2016,12,23,16,45,88.5,12.5,3.5,9.0,18.0,36.74,0.0
2016,12,23,17,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,24,7,45,209.0,13.5,2.7,6.5,33.0,9.97,0.0
2016,12,24,8,0,418.0,27.0,2.7,7.0,66.0,44.66,18.28
2016,12,24,8,15,507.0,34.0,2.75,7.0,105.0,82.5,42.98
2016,12,24,8,30,596.0,41.0,2.8,7.0,144.0,128.88,78.29
2016,12,24,8,45,652.5,45.0,2.85,7.5,184.0,173.96,117.06
2016,12,24,9,0,709.0,49.0,2.9,8.0,224.0,223.45,161.38
2016,12,24,9,15,743.5,52.0,2.9,8.0,261.0,269.58,204.54
2016,12,24,9,30,778.0,55.0,2.9,8.0,298.0,317.3,248.85
2016,12,24,9,45,802.5,57.0,2.95,8.5,331.0,361.5,289.38
2016,12,24,10,0,827.0,59.0,3.0,9.0,364.0,405.77,329.02
2016,12,24,10,15,843.0,60.5,3.0,9.0,391.0,444.49,363.85
2016,12,24,10,30,859.0,62.0,3.0,9.0,418.0,482.78,397.5
2016,12,24,10,45,869.5,63.5,3.05,9.5,438.5,516.88,426.39
2016,12,24,11,0,880.0,65.0,3.1,10.0,459.0,549.03,453.02
2016,12,24,11,15,886.5,65.5,3.1,10.0,473.0,575.7,475.48
2016,12,24,11,30,893.0,66.0,3.1,10.0,487.0,599.86,495.57
2016,12,24,11,45,896.5,66.0,3.1,10.0,493.0,618.99,511.43
2016,12,24,12,0,900.0,66.0,3.1,10.0,499.0,635.25,524.83
2016,12,24,12,15,900.0,66.0,3.1,10.0,498.5,646.32,534.03
2016,12,24,12,30,900.0,66.0,3.1,10.0,498.0,654.3,540.72
2016,12,24,12,45,890.0,68.0,3.1,10.0,488.0,655.0,541.58
2016,12,24,13,0,880.0,70.0,3.1,10.0,478.0,652.55,539.95
2016,12,24,13,15,872.5,69.0,3.05,10.0,462.5,645.19,534.36
2016,12,24,13,30,865.0,68.0,3.0,10.0,447.0,634.84,526.35
2016,12,24,13,45,853.5,66.5,3.0,10.5,424.5,622.3,515.61
2016,12,24,14,0,842.0,65.0,3.0,11.0,402.0,603.28,499.76
2016,12,24,14,15,824.0,63.0,2.9,10.5,373.0,577.23,479.57
2016,12,24,14,30,806.0,61.0,2.8,10.0,344.0,549.05,457.21
2016,12,24,14,45,780.5,58.0,2.75,10.0,309.5,513.63,427.82
2016,12,24,15,0,755.0,55.0,2.7,10.0,275.0,476.96,396.65
2016,12,24,15,15,715.0,51.5,2.6,9.5,237.0,431.48,357.98
2016,12,24,15,30,675.0,48.0,2.5,9.0,199.0,386.25,318.28
2016,12,24,15,45,613.5,42.5,2.4,8.5,158.5,330.09,268.49
2016,12,24,16,0,552.0,37.0,2.3,8.0,118.0,276.61,219.54
2016,12,24,16,15,441.5,29.5,2.3,7.5,80.5,206.73,155.04
2016,12,24,16,30,331.0,22.0,2.3,7.0,43.0,144.4,65.29
2016,12,24,16,45,165.5,11.0,2.35,7.0,21.5,56.83,0.0
2016,12,24,17,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,25,7,45,205.0,13.5,2.2,4.5,32.0,9.99,0.0
2016,12,25,8,0,410.0,27.0,2.3,5.0,64.0,42.64,17.18
2016,12,25,8,15,499.5,34.0,2.35,5.5,103.0,81.08,42.41
2016,12,25,8,30,589.0,41.0,2.4,6.0,142.0,127.07,77.29
2016,12,25,8,45,642.5,45.5,2.45,6.5,181.5,171.69,115.8
2016,12,25,9,0,696.0,50.0,2.5,7.0,221.0,220.48,159.65
2016,12,25,9,15,731.0,53.5,2.5,7.0,258.5,266.7,202.84
2016,12,25,9,30,766.0,57.0,2.5,7.0,296.0,314.61,247.27
2016,12,25,9,45,780.5,61.5,2.55,7.5,327.0,357.28,286.65
2016,12,25,10,0,795.0,66.0,2.6,8.0,358.0,399.32,324.49
2016,12,25,10,15,571.0,112.0,2.6,8.0,330.0,377.39,310.69
2016,12,25,10,30,347.0,158.0,2.6,8.0,302.0,332.31,275.64
2016,12,25,10,45,330.0,169.5,2.65,8.5,311.5,347.65,288.75
2016,12,25,11,0,313.0,181.0,2.7,9.0,321.0,361.17,299.71
2016,12,25,11,15,223.5,195.5,2.75,9.0,297.0,330.3,274.13
2016,12,25,11,30,134.0,210.0,2.8,9.0,273.0,299.39,247.94
2016,12,25,11,45,138.5,213.0,2.85,9.5,279.0,308.97,255.64
2016,12,25,12,0,143.0,216.0,2.9,10.0,285.0,318.33,262.99
2016,12,25,12,15,132.5,215.0,2.9,10.0,279.0,313.49,258.97
2016,12,25,12,30,122.0,214.0,2.9,10.0,273.0,308.04,254.49
2016,12,25,12,45,326.0,180.0,2.9,10.0,333.0,410.31,341.62
2016,12,25,13,0,530.0,146.0,2.9,10.0,393.0,513.77,427.12
2016,12,25,13,15,454.0,155.5,2.9,10.0,362.0,475.42,395.23
2016,12,25,13,30,378.0,165.0,2.9,10.0,331.0,428.34,356.94
2016,12,25,13,45,300.5,166.5,2.95,10.0,294.0,379.29,316.64
2016,12,25,14,0,223.0,168.0,3.0,10.0,257.0,331.1,276.47
2016,12,25,14,15,216.0,157.0,2.95,10.0,238.5,312.16,261.1
2016,12,25,14,30,209.0,146.0,2.9,10.0,220.0,292.75,245.02
2016,12,25,14,45,203.0,132.0,2.85,10.0,198.0,269.89,225.88
2016,12,25,15,0,197.0,118.0,2.8,10.0,176.0,246.64,206.07
2016,12,25,15,15,185.0,102.5,2.75,9.5,151.0,218.21,181.81
2016,12,25,15,30,173.0,87.0,2.7,9.0,126.0,189.89,157.1
2016,12,25,15,45,155.5,70.5,2.65,9.0,100.5,158.1,128.64
2016,12,25,16,0,138.0,54.0,2.6,9.0,75.0,126.96,100.33
2016,12,25,16,15,97.5,38.5,2.7,8.5,51.0,89.63,66.33
2016,12,25,16,30,57.0,23.0,2.8,8.0,27.0,51.55,22.5
2016,12,25,16,45,28.5,11.5,2.95,7.5,13.5,19.28,0.0
2016,12,25,17,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.2,4.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.05,3.5,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,26,7,45,207.5,13.5,2.8,3.5,32.0,10.02,0.0
2016,12,26,8,0,415.0,27.0,2.9,4.0,64.0,43.37,17.81
2016,12,26,8,15,504.5,34.0,2.95,4.5,103.0,80.9,42.27
2016,12,26,8,30,594.0,41.0,3.0,5.0,142.0,127.05,77.34
2016,12,26,8,45,645.5,46.0,3.05,5.5,182.0,172.01,116.39
2016,12,26,9,0,697.0,51.0,3.1,6.0,222.0,220.96,160.68
2016,12,26,9,15,733.0,54.5,3.1,6.5,259.5,267.54,204.07
2016,12,26,9,30,769.0,58.0,3.1,7.0,297.0,315.9,248.68
2016,12,26,9,45,790.0,61.0,3.1,7.5,329.5,359.6,288.97
2016,12,26,10,0,811.0,64.0,3.1,8.0,362.0,403.17,328.15
2016,12,26,10,15,828.0,65.5,3.05,8.0,389.5,442.93,363.85
2016,12,26,10,30,845.0,67.0,3.0,8.0,417.0,481.69,397.85
2016,12,26,10,45,856.5,68.5,3.0,8.5,438.0,516.36,427.16
2016,12,26,11,0,868.0,70.0,3.0,9.0,459.0,549.2,454.25
2016,12,26,11,15,874.5,70.5,2.95,9.0,472.5,573.96,475.14
2016,12,26,11,30,881.0,71.0,2.9,9.0,486.0,598.09,495.08
2016,12,26,11,45,884.5,71.0,2.85,9.5,492.5,617.25,509.85
2016,12,26,12,0,888.0,71.0,2.8,10.0,499.0,633.57,522.12
2016,12,26,12,15,887.5,71.0,2.7,10.0,498.0,644.44,530.68
2016,12,26,12,30,887.0,71.0,2.6,10.0,497.0,652.24,536.72
2016,12,26,12,45,882.5,70.5,2.55,10.5,488.5,653.79,537.13
2016,12,26,13,0,878.0,70.0,2.5,11.0,480.0,652.21,535.08
2016,12,26,13,15,870.0,69.0,2.45,11.0,464.0,644.73,529.42
2016,12,26,13,30,862.0,68.0,2.4,11.0,448.0,634.26,521.38
2016,12,26,13,45,849.0,67.0,2.35,11.0,425.0,621.57,511.35
2016,12,26,14,0,836.0,66.0,2.3,11.0,402.0,602.43,496.27
2016,12,26,14,15,817.5,64.0,2.15,10.5,373.0,576.31,475.95
2016,12,26,14,30,799.0,62.0,2.0,10.0,344.0,548.09,453.53
2016,12,26,14,45,772.0,59.0,1.95,10.0,310.0,512.08,424.03
2016,12,26,15,0,745.0,56.0,1.9,10.0,276.0,474.9,392.86
2016,12,26,15,15,705.0,52.5,1.85,9.5,238.0,429.71,355.0
2016,12,26,15,30,665.0,49.0,1.8,9.0,200.0,384.78,316.1
2016,12,26,15,45,604.5,43.5,1.75,8.5,160.0,329.29,267.42
2016,12,26,16,0,544.0,38.0,1.7,8.0,120.0,276.39,219.48
2016,12,26,16,15,440.0,30.0,1.8,7.5,82.5,212.18,160.41
2016,12,26,16,30,336.0,22.0,1.9,7.0,45.0,148.2,77.11
2016,12,26,16,45,168.0,11.0,2.0,7.0,22.5,58.12,0.0
2016,12,26,17,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,7,45,177.0,14.0,1.7,5.5,30.0,10.5,0.0
2016,12,27,8,0,354.0,28.0,1.7,6.0,60.0,40.11,16.73
2016,12,27,8,15,445.0,36.0,1.65,6.0,97.5,75.83,40.26
2016,12,27,8,30,536.0,44.0,1.6,6.0,135.0,120.32,73.78
2016,12,27,8,45,595.5,49.0,1.55,6.5,174.5,164.15,110.96
2016,12,27,9,0,655.0,54.0,1.5,7.0,214.0,213.23,154.27
2016,12,27,9,15,692.0,57.5,1.35,7.5,251.0,258.23,195.29
2016,12,27,9,30,729.0,61.0,1.2,8.0,288.0,305.2,237.44
2016,12,27,9,45,758.0,63.0,1.1,8.5,321.0,349.25,276.51
2016,12,27,10,0,787.0,65.0,1.0,9.0,354.0,393.86,314.87
2016,12,27,10,15,804.5,67.0,1.1,9.5,381.5,433.58,349.17
2016,12,27,10,30,822.0,69.0,1.2,10.0,409.0,472.4,381.91
2016,12,27,10,45,832.0,70.5,1.3,10.5,429.5,505.7,409.62
2016,12,27,11,0,842.0,72.0,1.4,11.0,450.0,537.15,435.26
2016,12,27,11,15,849.0,73.0,1.4,11.0,464.0,564.33,457.32
2016,12,27,11,30,856.0,74.0,1.4,11.0,478.0,589.14,477.18
2016,12,27,11,45,706.0,110.0,1.4,11.5,446.5,556.1,450.29
2016,12,27,12,0,556.0,146.0,1.4,12.0,415.0,510.92,414.05
2016,12,27,12,15,710.0,110.0,1.3,12.0,452.5,580.55,469.35
2016,12,27,12,30,864.0,74.0,1.2,12.0,490.0,644.61,518.36
2016,12,27,12,45,684.0,113.0,1.1,12.0,439.0,579.08,466.01
2016,12,27,13,0,504.0,152.0,1.0,12.0,388.0,504.2,407.1
2016,12,27,13,15,463.0,155.0,1.0,12.0,366.0,481.29,390.05
2016,12,27,13,30,422.0,158.0,1.0,12.0,344.0,457.02,371.24
2016,12,27,13,45,467.5,140.5,1.0,12.5,337.0,463.58,376.86
2016,12,27,14,0,513.0,123.0,1.0,13.0,330.0,467.15,379.71
2016,12,27,14,15,405.0,129.5,1.0,12.5,285.5,402.4,328.73
2016,12,27,14,30,297.0,136.0,1.0,12.0,241.0,332.52,273.15
2016,12,27,14,45,277.5,126.0,1.05,12.0,216.5,304.8,251.05
2016,12,27,15,0,258.0,116.0,1.1,12.0,192.0,277.22,228.27
2016,12,27,15,15,240.0,102.0,1.15,11.5,165.0,245.8,202.27
2016,12,27,15,30,222.0,88.0,1.2,11.0,138.0,214.76,175.86
2016,12,27,15,45,197.0,72.0,1.25,11.0,110.0,178.6,144.23
2016,12,27,16,0,172.0,56.0,1.3,11.0,82.0,143.57,112.99
2016,12,27,16,15,123.5,40.5,1.35,10.5,56.0,101.94,75.83
2016,12,27,16,30,75.0,25.0,1.4,10.0,30.0,60.87,31.03
2016,12,27,16,45,37.5,12.5,1.5,10.0,15.0,22.92,0.0
2016,12,27,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,28,7,45,211.5,12.5,2.35,5.5,31.5,9.88,0.0
2016,12,28,8,0,423.0,25.0,2.4,6.0,63.0,40.58,15.52
2016,12,28,8,15,511.5,32.0,2.4,6.5,102.0,78.3,39.6
2016,12,28,8,30,600.0,39.0,2.4,7.0,141.0,124.54,74.28
2016,12,28,8,45,655.5,43.0,2.4,7.5,181.0,169.52,112.75
2016,12,28,9,0,711.0,47.0,2.4,8.0,221.0,218.86,156.82
2016,12,28,9,15,745.0,50.0,2.4,8.5,258.0,265.01,199.56
2016,12,28,9,30,779.0,53.0,2.4,9.0,295.0,312.74,243.31
2016,12,28,9,45,806.0,54.0,2.45,9.5,328.0,357.04,283.69
2016,12,28,10,0,833.0,55.0,2.5,10.0,361.0,400.94,322.85
2016,12,28,10,15,848.5,56.5,2.4,10.5,388.5,440.62,357.4
2016,12,28,10,30,864.0,58.0,2.3,11.0,416.0,479.14,389.92
2016,12,28,10,45,875.0,59.0,2.25,11.5,437.0,513.42,418.29
2016,12,28,11,0,886.0,60.0,2.2,12.0,458.0,545.79,444.36
2016,12,28,11,15,892.0,60.5,2.1,12.0,472.0,572.68,466.14
2016,12,28,11,30,898.0,61.0,2.0,12.0,486.0,597.03,485.46
2016,12,28,11,45,901.0,61.5,1.9,12.5,492.5,616.89,500.0
2016,12,28,12,0,904.0,62.0,1.8,13.0,499.0,633.85,511.96
2016,12,28,12,15,904.0,62.0,1.75,13.0,498.5,645.37,520.84
2016,12,28,12,30,904.0,62.0,1.7,13.0,498.0,653.77,527.27
2016,12,28,12,45,897.5,62.5,1.7,13.5,489.5,655.4,527.88
2016,12,28,13,0,891.0,63.0,1.7,14.0,481.0,653.85,526.09
2016,12,28,13,15,884.0,62.0,1.65,14.0,465.5,647.11,521.04
2016,12,28,13,30,877.0,61.0,1.6,14.0,450.0,637.32,513.64
2016,12,28,13,45,865.5,60.0,1.6,14.0,427.5,621.74,502.1
2016,12,28,14,0,854.0,59.0,1.6,14.0,405.0,603.43,488.32
2016,12,28,14,15,837.0,57.5,1.5,13.5,377.0,578.66,469.58
2016,12,28,14,30,820.0,56.0,1.4,13.0,349.0,551.72,448.75
2016,12,28,14,45,795.5,53.5,1.3,13.0,315.0,521.09,423.62
2016,12,28,15,0,771.0,51.0,1.2,13.0,281.0,485.34,393.98
2016,12,28,15,15,734.0,48.0,1.15,12.5,243.0,441.57,358.18
2016,12,28,15,30,697.0,45.0,1.1,12.0,205.0,397.85,321.17
2016,12,28,15,45,639.5,40.5,1.1,11.5,165.0,343.72,274.8
2016,12,28,16,0,582.0,36.0,1.1,11.0,125.0,291.91,228.75
2016,12,28,16,15,483.5,29.0,1.1,10.5,87.0,225.25,168.93
2016,12,28,16,30,385.0,22.0,1.1,10.0,49.0,163.09,92.72
2016,12,28,16,45,192.5,11.0,1.15,10.0,24.5,65.75,0.0
2016,12,28,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,29,7,45,183.5,14.5,3.3,6.5,30.5,11.0,0.0
2016,12,29,8,0,367.0,29.0,3.4,7.0,61.0,40.73,16.96
2016,12,29,8,15,461.5,36.5,3.45,7.0,100.0,76.78,40.33
2016,12,29,8,30,556.0,44.0,3.5,7.0,139.0,121.98,74.09
2016,12,29,8,45,613.5,49.5,3.55,7.5,179.0,166.87,112.33
2016,12,29,9,0,671.0,55.0,3.6,8.0,219.0,216.84,156.79
2016,12,29,9,15,708.5,59.0,3.6,8.0,256.5,263.28,200.01
2016,12,29,9,30,746.0,63.0,3.6,8.0,294.0,311.73,244.86
2016,12,29,9,45,758.5,68.5,3.65,8.5,325.5,354.14,284.14
2016,12,29,10,0,771.0,74.0,3.7,9.0,357.0,395.85,321.84
2016,12,29,10,15,789.5,76.0,3.6,9.5,385.0,435.66,356.81
2016,12,29,10,30,808.0,78.0,3.5,10.0,413.0,474.69,390.17
2016,12,29,10,45,824.5,78.5,3.45,10.5,435.0,510.07,419.84
2016,12,29,11,0,841.0,79.0,3.4,11.0,457.0,543.99,447.62
2016,12,29,11,15,848.5,80.0,3.25,11.5,471.5,571.68,469.54
2016,12,29,11,30,856.0,81.0,3.1,12.0,486.0,597.03,489.05
2016,12,29,11,45,862.0,81.0,3.0,12.5,493.5,617.88,504.81
2016,12,29,12,0,868.0,81.0,2.9,13.0,501.0,636.04,518.14
2016,12,29,12,15,868.0,80.5,2.8,13.0,500.5,647.03,526.71
2016,12,29,12,30,868.0,80.0,2.7,13.0,500.0,654.99,532.84
2016,12,29,12,45,873.5,77.0,2.6,13.5,493.5,660.61,536.22
2016,12,29,13,0,879.0,74.0,2.5,14.0,487.0,663.14,537.13
2016,12,29,13,15,871.5,73.0,2.4,14.0,471.5,656.38,531.82
2016,12,29,13,30,864.0,72.0,2.3,14.0,456.0,646.58,524.16
2016,12,29,13,45,852.0,70.0,2.25,14.0,433.0,629.82,511.39
2016,12,29,14,0,840.0,68.0,2.2,14.0,410.0,610.33,496.37
2016,12,29,14,15,821.5,66.0,2.1,13.5,381.5,584.34,476.71
2016,12,29,14,30,803.0,64.0,2.0,13.0,353.0,556.2,454.95
2016,12,29,14,45,776.5,61.5,1.9,13.0,318.5,521.07,426.36
2016,12,29,15,0,750.0,59.0,1.8,13.0,284.0,484.67,396.11
2016,12,29,15,15,710.5,55.0,1.7,12.5,245.5,438.98,358.38
2016,12,29,15,30,671.0,51.0,1.6,12.0,207.0,393.47,319.62
2016,12,29,15,45,608.0,46.0,1.5,11.5,166.5,336.97,270.9
2016,12,29,16,0,545.0,41.0,1.4,11.0,126.0,286.86,225.96
2016,12,29,16,15,442.0,32.5,1.45,10.5,87.5,218.31,165.01
2016,12,29,16,30,339.0,24.0,1.5,10.0,49.0,155.06,92.18
2016,12,29,16,45,169.5,12.0,1.6,9.5,24.5,60.51,0.0
2016,12,29,17,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,7,45,154.0,15.0,0.7,7.5,28.0,11.48,0.0
2016,12,30,8,0,308.0,30.0,0.6,8.0,56.0,39.0,17.06
2016,12,30,8,15,401.5,38.5,0.55,8.0,93.5,72.86,39.37
2016,12,30,8,30,495.0,47.0,0.5,8.0,131.0,115.85,71.06
2016,12,30,8,45,550.0,54.0,0.45,8.5,169.5,158.79,106.83
2016,12,30,9,0,605.0,61.0,0.4,9.0,208.0,206.27,147.77
2016,12,30,9,15,644.0,65.0,0.55,9.5,245.0,250.36,187.23
2016,12,30,9,30,683.0,69.0,0.7,10.0,282.0,296.71,228.43
2016,12,30,9,45,723.5,69.5,0.85,10.5,316.5,341.91,268.21
2016,12,30,10,0,764.0,70.0,1.0,11.0,351.0,388.55,308.48
2016,12,30,10,15,782.0,72.0,1.15,11.0,378.5,427.92,343.05
2016,12,30,10,30,800.0,74.0,1.3,11.0,406.0,466.51,376.35
2016,12,30,10,45,809.5,76.0,1.45,11.5,426.5,499.7,404.14
2016,12,30,11,0,819.0,78.0,1.6,12.0,447.0,531.11,429.93
2016,12,30,11,15,827.0,79.0,1.6,12.0,461.5,558.6,452.27
2016,12,30,11,30,835.0,80.0,1.6,12.0,476.0,583.85,472.5
2016,12,30,11,45,838.5,81.0,1.65,12.5,483.0,603.98,487.92
2016,12,30,12,0,842.0,82.0,1.7,13.0,490.0,621.43,501.08
2016,12,30,12,15,842.0,81.5,1.7,13.0,489.5,632.21,509.7
2016,12,30,12,30,842.0,81.0,1.7,13.0,489.0,640.04,516.05
2016,12,30,12,45,838.5,80.5,1.75,13.0,481.5,642.63,518.72
2016,12,30,13,0,835.0,80.0,1.8,13.0,474.0,642.21,519.09
2016,12,30,13,15,827.0,79.0,1.85,13.0,458.5,635.32,514.54
2016,12,30,13,30,819.0,78.0,1.9,13.0,443.0,625.53,507.71
2016,12,30,13,45,806.0,76.5,2.0,13.0,421.0,609.2,496.04
2016,12,30,14,0,793.0,75.0,2.1,13.0,399.0,590.29,482.14
2016,12,30,14,15,774.5,73.0,2.15,12.5,371.0,565.08,463.63
2016,12,30,14,30,756.0,71.0,2.2,12.0,343.0,537.84,443.03
2016,12,30,14,45,726.0,68.0,2.3,12.0,309.5,501.17,413.74
2016,12,30,15,0,696.0,65.0,2.4,12.0,276.0,466.27,384.96
2016,12,30,15,15,655.5,61.0,2.35,11.5,238.5,421.76,347.9
2016,12,30,15,30,615.0,57.0,2.3,11.0,201.0,377.71,310.07
2016,12,30,15,45,540.0,52.0,2.25,11.0,161.0,317.9,257.91
2016,12,30,16,0,465.0,47.0,2.2,11.0,121.0,261.8,207.89
2016,12,30,16,15,361.5,37.5,2.2,10.5,84.0,194.71,148.41
2016,12,30,16,30,258.0,28.0,2.2,10.0,47.0,133.56,82.34
2016,12,30,16,45,129.0,14.0,2.25,9.5,23.5,51.11,0.0
2016,12,30,17,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
